Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-20 08:30:00,109.3,9.17,109.683995642,0.0,0.0,0.0,109.3,9.17,109.683995642,134.73,136.04,0.31,136.0403532045,0.0,0.0,0.0,136.04,0.31,136.0403532045,130.17,129.17,0.28,129.1703034757,0.0,0.0,0.0,129.17,0.28,129.1703034757,133.65,103.76,15.85,104.9636132191,0.0,0.0,0.0,103.76,15.85,104.9636132191,134.73,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.79
2019-12-20 09:00:00,111.42,8.0,111.7068323783,0.0,0.0,0.0,111.42,8.0,111.7068323783,134.32,138.53,1.13,138.5346086723,0.0,0.0,0.0,138.53,1.13,138.5346086723,129.62,131.54,1.24,131.5458444802,0.0,0.0,0.0,131.54,1.24,131.5458444802,133.18,105.76,16.78,107.0828931249,0.0,0.0,0.0,105.76,16.78,107.0828931249,134.32,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.41
2019-12-20 09:30:00,117.34,4.15,117.4133642308,0.0,0.0,0.0,117.34,4.15,117.4133642308,133.53,142.05,3.52,142.0936061193,0.0,0.0,0.0,142.05,3.52,142.0936061193,128.78,134.88,3.52,134.9259233802,0.0,0.0,0.0,134.88,3.52,134.9259233802,132.44,111.34,20.09,113.1379852216,0.0,0.0,0.0,111.34,20.09,113.1379852216,133.53,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.52
2019-12-20 10:00:00,120.65,1.43,120.6584742154,0.0,0.0,0.0,120.65,1.43,120.6584742154,134.02,143.72,5.17,143.8129594299,0.0,0.0,0.0,143.72,5.17,143.8129594299,129.42,136.47,5.08,136.5645169874,0.0,0.0,0.0,136.47,5.08,136.5645169874,132.89,114.48,22.8,116.7283615922,0.0,0.0,0.0,114.48,22.8,116.7283615922,134.02,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.94
2019-12-20 10:30:00,118.73,1.6600000000000001,118.7416039137,0.0,0.0,0.0,118.73,1.6600000000000001,118.7416039137,134.43,142.93,5.14,143.0223916036,0.0,0.0,0.0,142.93,5.14,143.0223916036,129.98,135.73,5.06,135.8242853837,0.0,0.0,0.0,135.73,5.06,135.8242853837,133.28,112.67,22.78,114.9498033926,0.0,0.0,0.0,112.67,22.78,114.9498033926,134.43,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.37
2019-12-20 11:00:00,112.14,3.61,112.1980913385,0.0,0.0,0.0,112.14,3.61,112.1980913385,134.95,139.41,4.29,139.4759914824,0.0,0.0,0.0,139.41,4.29,139.4759914824,130.46,132.37,4.24,132.437889216,0.0,0.0,0.0,132.37,4.24,132.437889216,133.65,106.43,21.13,108.5072430762,0.0,0.0,0.0,106.43,21.13,108.5072430762,134.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.84
2019-12-20 11:30:00,107.48,6.66,107.6861458127,0.0,0.0,0.0,107.48,6.66,107.6861458127,135.52,136.7,2.56,136.7239686375,0.0,0.0,0.0,136.7,2.56,136.7239686375,130.97,129.8,2.6,129.8260374501,0.0,0.0,0.0,129.8,2.6,129.8260374501,134.05,102.04,18.45,103.6945712176,0.0,0.0,0.0,102.04,18.45,103.6945712176,135.52,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.36
2019-12-20 12:00:00,105.03,7.99,105.3334752109,0.0,0.0,0.0,105.03,7.99,105.3334752109,135.92,135.19,1.71,135.2008143467,0.0,0.0,0.0,135.19,1.71,135.2008143467,131.37,128.38,1.8,128.3926181679,0.0,0.0,0.0,128.38,1.8,128.3926181679,134.41,99.7,17.34,101.1966679293,0.0,0.0,0.0,99.7,17.34,101.1966679293,135.92,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.71
2019-12-20 12:30:00,109.41,7.39,109.659291444,0.0,0.0,0.0,109.41,7.39,109.659291444,135.92,137.95,1.8399999999999999,137.962270567,0.0,0.0,0.0,137.95,1.8399999999999999,137.962270567,131.56,130.99,1.9300000000000002,131.0042174894,0.0,0.0,0.0,130.99,1.9300000000000002,131.0042174894,134.45,103.83,17.84,105.351480768,0.0,0.0,0.0,103.83,17.84,105.351480768,135.92,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.5
2019-12-20 13:00:00,115.31,5.15,115.4249479099,0.0,0.0,0.0,115.31,5.15,115.4249479099,135.57,140.13,1.97,140.1438468146,0.0,0.0,0.0,140.13,1.97,140.1438468146,131.45,133.07,2.05,133.0857896246,0.0,0.0,0.0,133.07,2.05,133.0857896246,134.43,109.41,19.78,111.1836161491,0.0,0.0,0.0,109.41,19.78,111.1836161491,135.57,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.21
2019-12-20 13:30:00,115.42,5.52,115.5519225284,0.0,0.0,0.0,115.42,5.52,115.5519225284,135.51,140.12,1.69,140.1301912509,0.0,0.0,0.0,140.12,1.69,140.1301912509,131.49,133.08,1.78,133.0919035855,0.0,0.0,0.0,133.08,1.78,133.0919035855,134.43,109.51,19.47,111.2273392651,0.0,0.0,0.0,109.51,19.47,111.2273392651,135.51,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.29
2019-12-20 14:00:00,111.88,5.67,112.0235836777,0.0,0.0,0.0,111.88,5.67,112.0235836777,136.03,136.33,0.88,136.3328401377,0.0,0.0,0.0,136.33,0.88,136.3328401377,132.17,129.46,0.9500000000000001,129.4634855857,0.0,0.0,0.0,129.46,0.9500000000000001,129.4634855857,135.01,106.2,19.46,107.9681971694,0.0,0.0,0.0,106.2,19.46,107.9681971694,136.03,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.73
2019-12-20 14:30:00,102.54,39.81,109.9967622251,0.0,0.0,0.0,102.54,39.81,109.9967622251,134.67,132.56,4.31,132.6300482545,0.0,0.0,0.0,132.56,4.31,132.6300482545,131.52,125.86,4.19,125.9297252439,0.0,0.0,0.0,125.86,4.19,125.9297252439,134.51,97.6,30.52,102.2606004285,0.0,0.0,0.0,97.6,30.52,102.2606004285,134.67,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.29
2019-12-20 15:00:00,95.31,47.72,106.5889042068,0.0,0.0,0.0,95.31,47.72,106.5889042068,133.9,129.13,5.27,129.2374937857,0.0,0.0,0.0,129.13,5.27,129.2374937857,130.71,122.6,5.16,122.7085392302,0.0,0.0,0.0,122.6,5.16,122.7085392302,133.84,90.85,32.53,96.4983077572,0.0,0.0,0.0,90.85,32.53,96.4983077572,133.9,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.6
2019-12-20 15:30:00,93.24,47.61,104.6919753372,0.0,0.0,0.0,93.24,47.61,104.6919753372,133.9,127.39,5.22,127.496903884,0.0,0.0,0.0,127.39,5.22,127.496903884,130.77,120.96,5.11,121.0678888062,0.0,0.0,0.0,120.96,5.11,121.0678888062,133.96,88.9,32.65,94.7060320149,0.0,0.0,0.0,88.9,32.65,94.7060320149,133.9,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.71
2019-12-20 16:00:00,96.5,46.4,107.0757208708,0.0,0.0,0.0,96.5,46.4,107.0757208708,133.24,132.75,6.6,132.9139665347,0.0,0.0,0.0,132.75,6.6,132.9139665347,129.87,126.04,6.43,126.2039084181,0.0,0.0,0.0,126.04,6.43,126.2039084181,133.17,91.98,33.08,97.7476690259,0.0,0.0,0.0,91.98,33.08,97.7476690259,133.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.05
2019-12-20 16:30:00,104.05,48.93,114.9806392398,0.0,0.0,0.0,104.05,48.93,114.9806392398,132.26,142.93,14.33,143.6465586083,0.0,0.0,0.0,142.93,14.33,143.6465586083,130.02,135.71,14.39,136.4707888158,0.0,0.0,0.0,135.71,14.39,136.4707888158,133.31,99.08,29.75,103.4500309328,0.0,0.0,0.0,99.08,29.75,103.4500309328,132.26,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.24
2019-12-20 17:00:00,105.04,52.22,117.3044329938,0.0,0.0,0.0,105.04,52.22,117.3044329938,132.06,146.05,18.53,147.2207981231,0.0,0.0,0.0,146.05,18.53,147.2207981231,130.69,138.57,17.76,139.7034806295,0.0,0.0,0.0,138.57,17.76,139.7034806295,133.77,100.02,26.47,103.4633331185,0.0,0.0,0.0,100.02,26.47,103.4633331185,132.06,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.05
2019-12-20 17:30:00,103.61,52.37,116.0932771525,0.0,0.0,0.0,103.61,52.37,116.0932771525,132.06,145.84,18.47,147.0049199857,0.0,0.0,0.0,145.84,18.47,147.0049199857,130.59,138.37,17.71,139.4987490983,0.0,0.0,0.0,138.37,17.71,139.4987490983,133.71,98.67,26.22,102.094354888,0.0,0.0,0.0,98.67,26.22,102.094354888,132.06,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.96
2019-12-20 18:00:00,101.3,53.26,114.4478815881,0.0,0.0,0.0,101.3,53.26,114.4478815881,132.72,144.27,17.56,145.334739481,0.0,0.0,0.0,144.27,17.56,145.334739481,131.2,136.87,16.85,137.9032972775,0.0,0.0,0.0,136.87,16.85,137.9032972775,134.21,96.51,25.69,99.8706974042,0.0,0.0,0.0,96.51,25.69,99.8706974042,132.72,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,132.41
2019-12-20 18:30:00,96.48,54.5,110.8090267081,0.0,0.0,0.0,96.48,54.5,110.8090267081,133.07,139.99,16.22,140.9265358263,0.0,0.0,0.0,139.99,16.22,140.9265358263,131.82,132.81,15.57,133.7195610223,0.0,0.0,0.0,132.81,15.57,133.7195610223,134.6,91.97,24.92,95.2863437225,0.0,0.0,0.0,91.97,24.92,95.2863437225,133.07,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.73
2019-12-20 19:00:00,93.05,56.46,108.839487779,0.0,0.0,0.0,93.05,56.46,108.839487779,133.3,136.04,14.46,136.8063346487,0.0,0.0,0.0,136.04,14.46,136.8063346487,132.12,129.08,13.9,129.8262546637,0.0,0.0,0.0,129.08,13.9,129.8262546637,134.87,88.72,23.42,91.7591128989,0.0,0.0,0.0,88.72,23.42,91.7591128989,133.3,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.95
2019-12-20 19:30:00,92.07,57.26,108.4232101535,0.0,0.0,0.0,92.07,57.26,108.4232101535,133.24,133.22,12.83,133.8363825722,0.0,0.0,0.0,133.22,12.83,133.8363825722,132.16,126.41,12.35,127.0118522029,0.0,0.0,0.0,126.41,12.35,127.0118522029,134.93,87.8,22.64,90.6719890595,0.0,0.0,0.0,87.8,22.64,90.6719890595,133.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.89
2019-12-20 20:00:00,88.55,59.67,106.7783283256,0.0,0.0,0.0,88.55,59.67,106.7783283256,133.75,128.84,10.38,129.2574562646,0.0,0.0,0.0,128.84,10.38,129.2574562646,132.87,122.26,10.01,122.6690983908,0.0,0.0,0.0,122.26,10.01,122.6690983908,135.55,84.45,20.83,86.980982979,0.0,0.0,0.0,84.45,20.83,86.980982979,133.75,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.4
2019-12-20 20:30:00,89.27,61.19,108.2282264476,0.0,0.0,0.0,89.27,61.19,108.2282264476,133.83,127.59,9.04,127.9098498944,0.0,0.0,0.0,127.59,9.04,127.9098498944,133.04,121.09,8.73,121.4042874037,0.0,0.0,0.0,121.09,8.73,121.4042874037,135.66,85.13,19.62,87.3616695124,0.0,0.0,0.0,85.13,19.62,87.3616695124,133.83,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.48
2019-12-20 21:00:00,86.88,62.43,106.9842946418,0.0,0.0,0.0,86.88,62.43,106.9842946418,134.09,124.14,7.3,124.3544514684,0.0,0.0,0.0,124.14,7.3,124.3544514684,133.49,117.83,7.09,118.0431150046,0.0,0.0,0.0,117.83,7.09,118.0431150046,136.03,82.84,18.7,84.924411096,0.0,0.0,0.0,82.84,18.7,84.924411096,134.09,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.75
2019-12-20 21:30:00,81.62,64.06,103.7569660312,0.0,0.0,0.0,81.62,64.06,103.7569660312,134.51,118.36,5.52,118.4886492454,0.0,0.0,0.0,118.36,5.52,118.4886492454,134.11,112.36,5.38,112.4887283242,0.0,0.0,0.0,112.36,5.38,112.4887283242,136.56,77.87,17.75,79.8673863351,0.0,0.0,0.0,77.87,17.75,79.8673863351,134.51,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.16
2019-12-20 22:00:00,77.71,57.46,96.6462399682,0.0,0.0,0.0,77.71,57.46,96.6462399682,134.79,109.2,7.19,109.4364477676,0.0,0.0,0.0,109.2,7.19,109.4364477676,132.58,103.74,6.52,103.9446872139,0.0,0.0,0.0,103.74,6.52,103.9446872139,135.28,74.19,24.25,78.0526655535,0.0,0.0,0.0,74.19,24.25,78.0526655535,134.79,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.44
2019-12-20 22:30:00,73.1,59.79,94.4375672071,0.0,0.0,0.0,73.1,59.79,94.4375672071,135.61,102.33,9.44,102.7645001934,0.0,0.0,0.0,102.33,9.44,102.7645001934,133.57,97.22,8.84,97.6210735446,0.0,0.0,0.0,97.22,8.84,97.6210735446,136.12,69.85,23.04,73.5517783606,0.0,0.0,0.0,69.85,23.04,73.5517783606,135.61,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.26
2019-12-20 23:00:00,68.38,61.89,92.2290436902,0.0,0.0,0.0,68.38,61.89,92.2290436902,136.03,96.12,11.37,96.7901405103,0.0,0.0,0.0,96.12,11.37,96.7901405103,134.21,91.32,10.66,91.9400783119,0.0,0.0,0.0,91.32,10.66,91.9400783119,136.61,65.42,21.68,68.9187840868,0.0,0.0,0.0,65.42,21.68,68.9187840868,136.03,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.68
2019-12-20 23:30:00,63.77,59.15,86.9789365306,0.0,0.0,0.0,63.77,59.15,86.9789365306,136.12,89.15,17.83,90.9155179274,0.0,0.0,0.0,89.15,17.83,90.9155179274,133.35,84.73,16.83,86.3853100938,0.0,0.0,0.0,84.73,16.83,86.3853100938,135.88,61.08,24.31,65.7399612108,0.0,0.0,0.0,61.08,24.31,65.7399612108,136.12,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-12-21 00:00:00,61.66,54.75,82.4591905126,0.0,0.0,0.0,61.66,54.75,82.4591905126,135.86,83.94,24.28,87.3810162449,0.0,0.0,0.0,83.94,24.28,87.3810162449,132.06,79.8,22.96,83.0373506321,0.0,0.0,0.0,79.8,22.96,83.0373506321,134.75,59.12,28.11,65.4625580007,0.0,0.0,0.0,59.12,28.11,65.4625580007,135.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.52
2019-12-21 00:30:00,11.191872,3.264296,11.6582,11.191872,3.264296,11.6582,0.0,0.0,0.0,136.06,11.191872,3.264296,11.6582,11.191872,3.264296,11.6582,0.0,0.0,0.0,132.44,11.191872,3.264296,11.6582,11.191872,3.264296,11.6582,0.0,0.0,0.0,134.96,11.191872,3.264296,11.6582,11.191872,3.264296,11.6582,0.0,0.0,0.0,136.06,11.191872,3.264296,11.6582,11.191872,3.264296,11.6582,0.0,0.0,0.0,135.71
2019-12-21 01:00:00,11.810688,3.444784,12.3028,11.810688,3.444784,12.3028,0.0,0.0,0.0,135.99,11.810688,3.444784,12.3028,11.810688,3.444784,12.3028,0.0,0.0,0.0,132.14,11.810688,3.444784,12.3028,11.810688,3.444784,12.3028,0.0,0.0,0.0,134.83,11.810688,3.444784,12.3028,11.810688,3.444784,12.3028,0.0,0.0,0.0,135.99,11.810688,3.444784,12.3028,11.810688,3.444784,12.3028,0.0,0.0,0.0,135.64
2019-12-21 01:30:00,11.544,3.367,12.025,11.544,3.367,12.025,0.0,0.0,0.0,136.16,11.544,3.367,12.025,11.544,3.367,12.025,0.0,0.0,0.0,132.21,11.544,3.367,12.025,11.544,3.367,12.025,0.0,0.0,0.0,135.0,11.544,3.367,12.025,11.544,3.367,12.025,0.0,0.0,0.0,136.16,11.544,3.367,12.025,11.544,3.367,12.025,0.0,0.0,0.0,135.82
2019-12-21 02:00:00,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,136.49,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,132.66,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,135.37,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,136.49,11.046528,3.221904,11.5068,11.046528,3.221904,11.5068,0.0,0.0,0.0,136.11
2019-12-21 02:30:00,9.792192,2.8560559999999997,10.2002,9.792192,2.8560559999999997,10.2002,0.0,0.0,0.0,136.93,9.792192,2.8560559999999997,10.2002,9.792192,2.8560559999999997,10.2002,0.0,0.0,0.0,133.24,9.792192,2.8560559999999997,10.2002,9.792192,2.8560559999999997,10.2002,0.0,0.0,0.0,135.84,9.792192,2.8560559999999997,10.2002,9.792192,2.8560559999999997,10.2002,0.0,0.0,0.0,136.93,9.792192,2.8560559999999997,10.2002,9.792192,2.8560559999999997,10.2002,0.0,0.0,0.0,136.55
2019-12-21 03:00:00,10.452672,3.048696,10.8882,10.452672,3.048696,10.8882,0.0,0.0,0.0,137.53,10.452672,3.048696,10.8882,10.452672,3.048696,10.8882,0.0,0.0,0.0,133.69,10.452672,3.048696,10.8882,10.452672,3.048696,10.8882,0.0,0.0,0.0,136.38,10.452672,3.048696,10.8882,10.452672,3.048696,10.8882,0.0,0.0,0.0,137.53,10.452672,3.048696,10.8882,10.452672,3.048696,10.8882,0.0,0.0,0.0,137.19
2019-12-21 03:30:00,10.891584,3.176712,11.3454,10.891584,3.176712,11.3454,0.0,0.0,0.0,138.04,10.891584,3.176712,11.3454,10.891584,3.176712,11.3454,0.0,0.0,0.0,134.43,10.891584,3.176712,11.3454,10.891584,3.176712,11.3454,0.0,0.0,0.0,137.01,10.891584,3.176712,11.3454,10.891584,3.176712,11.3454,0.0,0.0,0.0,138.04,10.891584,3.176712,11.3454,10.891584,3.176712,11.3454,0.0,0.0,0.0,137.73
2019-12-21 04:00:00,10.276032,2.997176,10.7042,10.276032,2.997176,10.7042,0.0,0.0,0.0,137.92,10.276032,2.997176,10.7042,10.276032,2.997176,10.7042,0.0,0.0,0.0,133.78,10.276032,2.997176,10.7042,10.276032,2.997176,10.7042,0.0,0.0,0.0,136.39,10.276032,2.997176,10.7042,10.276032,2.997176,10.7042,0.0,0.0,0.0,137.92,10.276032,2.997176,10.7042,10.276032,2.997176,10.7042,0.0,0.0,0.0,137.63
2019-12-21 04:30:00,10.581696,3.086328,11.0226,10.581696,3.086328,11.0226,0.0,0.0,0.0,137.38,10.581696,3.086328,11.0226,10.581696,3.086328,11.0226,0.0,0.0,0.0,131.43,10.581696,3.086328,11.0226,10.581696,3.086328,11.0226,0.0,0.0,0.0,134.42,10.581696,3.086328,11.0226,10.581696,3.086328,11.0226,0.0,0.0,0.0,137.38,10.581696,3.086328,11.0226,10.581696,3.086328,11.0226,0.0,0.0,0.0,137.05
2019-12-21 05:00:00,11.933184,3.480512,12.4304,11.933184,3.480512,12.4304,0.0,0.0,0.0,137.53,11.933184,3.480512,12.4304,11.933184,3.480512,12.4304,0.0,0.0,0.0,131.61,11.933184,3.480512,12.4304,11.933184,3.480512,12.4304,0.0,0.0,0.0,134.58,11.933184,3.480512,12.4304,11.933184,3.480512,12.4304,0.0,0.0,0.0,137.53,11.933184,3.480512,12.4304,11.933184,3.480512,12.4304,0.0,0.0,0.0,137.18
2019-12-21 05:30:00,11.82048,3.44764,12.313,11.82048,3.44764,12.313,0.0,0.0,0.0,137.35,11.82048,3.44764,12.313,11.82048,3.44764,12.313,0.0,0.0,0.0,131.33,11.82048,3.44764,12.313,11.82048,3.44764,12.313,0.0,0.0,0.0,134.35,11.82048,3.44764,12.313,11.82048,3.44764,12.313,0.0,0.0,0.0,137.35,11.82048,3.44764,12.313,11.82048,3.44764,12.313,0.0,0.0,0.0,136.98
2019-12-21 06:00:00,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,137.08,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,130.95,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,134.05,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,137.08,12.192192,3.556056,12.7002,12.192192,3.556056,12.7002,0.0,0.0,0.0,136.71
2019-12-21 06:30:00,14.299584,4.170712,14.8954,14.299584,4.170712,14.8954,0.0,0.0,0.0,135.94,14.299584,4.170712,14.8954,14.299584,4.170712,14.8954,0.0,0.0,0.0,129.49,14.299584,4.170712,14.8954,14.299584,4.170712,14.8954,0.0,0.0,0.0,132.85,14.299584,4.170712,14.8954,14.299584,4.170712,14.8954,0.0,0.0,0.0,135.94,14.299584,4.170712,14.8954,14.299584,4.170712,14.8954,0.0,0.0,0.0,135.71
2019-12-21 07:00:00,14.689152,4.284336,15.3012,14.689152,4.284336,15.3012,0.0,0.0,0.0,136.11,14.689152,4.284336,15.3012,14.689152,4.284336,15.3012,0.0,0.0,0.0,131.74,14.689152,4.284336,15.3012,14.689152,4.284336,15.3012,0.0,0.0,0.0,134.7,14.689152,4.284336,15.3012,14.689152,4.284336,15.3012,0.0,0.0,0.0,136.11,14.689152,4.284336,15.3012,14.689152,4.284336,15.3012,0.0,0.0,0.0,135.8
2019-12-21 07:30:00,12.897216,3.761688,13.4346,12.897216,3.761688,13.4346,0.0,0.0,0.0,135.57,12.897216,3.761688,13.4346,12.897216,3.761688,13.4346,0.0,0.0,0.0,131.17,12.897216,3.761688,13.4346,12.897216,3.761688,13.4346,0.0,0.0,0.0,134.25,12.897216,3.761688,13.4346,12.897216,3.761688,13.4346,0.0,0.0,0.0,135.57,12.897216,3.761688,13.4346,12.897216,3.761688,13.4346,0.0,0.0,0.0,135.2
2019-12-21 08:00:00,12.585984,3.670912,13.1104,12.585984,3.670912,13.1104,0.0,0.0,0.0,135.02,12.585984,3.670912,13.1104,12.585984,3.670912,13.1104,0.0,0.0,0.0,130.46,12.585984,3.670912,13.1104,12.585984,3.670912,13.1104,0.0,0.0,0.0,133.64,12.585984,3.670912,13.1104,12.585984,3.670912,13.1104,0.0,0.0,0.0,135.02,12.585984,3.670912,13.1104,12.585984,3.670912,13.1104,0.0,0.0,0.0,134.65
2019-12-21 08:30:00,12.904512,3.763816,13.4422,12.904512,3.763816,13.4422,0.0,0.0,0.0,134.55,12.904512,3.763816,13.4422,12.904512,3.763816,13.4422,0.0,0.0,0.0,129.8,12.904512,3.763816,13.4422,12.904512,3.763816,13.4422,0.0,0.0,0.0,133.07,12.904512,3.763816,13.4422,12.904512,3.763816,13.4422,0.0,0.0,0.0,134.55,12.904512,3.763816,13.4422,12.904512,3.763816,13.4422,0.0,0.0,0.0,134.18
2019-12-21 09:00:00,13.409664,3.911152,13.9684,13.409664,3.911152,13.9684,0.0,0.0,0.0,134.13,13.409664,3.911152,13.9684,13.409664,3.911152,13.9684,0.0,0.0,0.0,129.17,13.409664,3.911152,13.9684,13.409664,3.911152,13.9684,0.0,0.0,0.0,132.53,13.409664,3.911152,13.9684,13.409664,3.911152,13.9684,0.0,0.0,0.0,134.13,13.409664,3.911152,13.9684,13.409664,3.911152,13.9684,0.0,0.0,0.0,133.76
2019-12-21 09:30:00,13.593024,3.964632,14.1594,13.593024,3.964632,14.1594,0.0,0.0,0.0,133.87,13.593024,3.964632,14.1594,13.593024,3.964632,14.1594,0.0,0.0,0.0,128.78,13.593024,3.964632,14.1594,13.593024,3.964632,14.1594,0.0,0.0,0.0,132.24,13.593024,3.964632,14.1594,13.593024,3.964632,14.1594,0.0,0.0,0.0,133.87,13.593024,3.964632,14.1594,13.593024,3.964632,14.1594,0.0,0.0,0.0,133.5
2019-12-21 10:00:00,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,133.87,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,128.74,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,132.21,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,133.87,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,133.5
2019-12-21 10:30:00,15.558336,4.537848,16.2066,15.558336,4.537848,16.2066,0.0,0.0,0.0,133.87,15.558336,4.537848,16.2066,15.558336,4.537848,16.2066,0.0,0.0,0.0,128.74,15.558336,4.537848,16.2066,15.558336,4.537848,16.2066,0.0,0.0,0.0,132.21,15.558336,4.537848,16.2066,15.558336,4.537848,16.2066,0.0,0.0,0.0,133.87,15.558336,4.537848,16.2066,15.558336,4.537848,16.2066,0.0,0.0,0.0,133.47
2019-12-21 11:00:00,17.633856,5.143208,18.3686,17.633856,5.143208,18.3686,0.0,0.0,0.0,133.97,17.633856,5.143208,18.3686,17.633856,5.143208,18.3686,0.0,0.0,0.0,128.81,17.633856,5.143208,18.3686,17.633856,5.143208,18.3686,0.0,0.0,0.0,132.29,17.633856,5.143208,18.3686,17.633856,5.143208,18.3686,0.0,0.0,0.0,133.97,17.633856,5.143208,18.3686,17.633856,5.143208,18.3686,0.0,0.0,0.0,133.59
2019-12-21 11:30:00,18.637248,5.435864,19.4138,18.637248,5.435864,19.4138,0.0,0.0,0.0,134.1,18.637248,5.435864,19.4138,18.637248,5.435864,19.4138,0.0,0.0,0.0,129.04,18.637248,5.435864,19.4138,18.637248,5.435864,19.4138,0.0,0.0,0.0,132.49,18.637248,5.435864,19.4138,18.637248,5.435864,19.4138,0.0,0.0,0.0,134.1,18.637248,5.435864,19.4138,18.637248,5.435864,19.4138,0.0,0.0,0.0,133.71
2019-12-21 12:00:00,20.153472,5.878096,20.9932,20.153472,5.878096,20.9932,0.0,0.0,0.0,134.15,20.153472,5.878096,20.9932,20.153472,5.878096,20.9932,0.0,0.0,0.0,129.2,20.153472,5.878096,20.9932,20.153472,5.878096,20.9932,0.0,0.0,0.0,132.59,20.153472,5.878096,20.9932,20.153472,5.878096,20.9932,0.0,0.0,0.0,134.15,20.153472,5.878096,20.9932,20.153472,5.878096,20.9932,0.0,0.0,0.0,133.75
2019-12-21 12:30:00,20.131776,5.871768,20.9706,20.131776,5.871768,20.9706,0.0,0.0,0.0,134.03,20.131776,5.871768,20.9706,20.131776,5.871768,20.9706,0.0,0.0,0.0,129.08,20.131776,5.871768,20.9706,20.131776,5.871768,20.9706,0.0,0.0,0.0,132.47,20.131776,5.871768,20.9706,20.131776,5.871768,20.9706,0.0,0.0,0.0,134.03,20.131776,5.871768,20.9706,20.131776,5.871768,20.9706,0.0,0.0,0.0,133.63
2019-12-21 13:00:00,18.107328,5.281304,18.8618,18.107328,5.281304,18.8618,0.0,0.0,0.0,134.3,18.107328,5.281304,18.8618,18.107328,5.281304,18.8618,0.0,0.0,0.0,129.33,18.107328,5.281304,18.8618,18.107328,5.281304,18.8618,0.0,0.0,0.0,132.72,18.107328,5.281304,18.8618,18.107328,5.281304,18.8618,0.0,0.0,0.0,134.3,18.107328,5.281304,18.8618,18.107328,5.281304,18.8618,0.0,0.0,0.0,133.89
2019-12-21 13:30:00,15.777792,4.601856,16.435200000000002,15.777792,4.601856,16.435200000000002,0.0,0.0,0.0,134.03,15.777792,4.601856,16.435200000000002,15.777792,4.601856,16.435200000000002,0.0,0.0,0.0,128.94,15.777792,4.601856,16.435200000000002,15.777792,4.601856,16.435200000000002,0.0,0.0,0.0,132.39,15.777792,4.601856,16.435200000000002,15.777792,4.601856,16.435200000000002,0.0,0.0,0.0,134.03,15.777792,4.601856,16.435200000000002,15.777792,4.601856,16.435200000000002,0.0,0.0,0.0,133.62
2019-12-21 14:00:00,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,134.03,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,128.94,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,132.39,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,134.03,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,133.62
2019-12-21 14:30:00,10.111104,2.949072,10.532399999999999,10.111104,2.949072,10.532399999999999,0.0,0.0,0.0,134.33,10.111104,2.949072,10.532399999999999,10.111104,2.949072,10.532399999999999,0.0,0.0,0.0,129.34,10.111104,2.949072,10.532399999999999,10.111104,2.949072,10.532399999999999,0.0,0.0,0.0,132.74,10.111104,2.949072,10.532399999999999,10.111104,2.949072,10.532399999999999,0.0,0.0,0.0,134.33,10.111104,2.949072,10.532399999999999,10.111104,2.949072,10.532399999999999,0.0,0.0,0.0,133.94
2019-12-21 15:00:00,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0.0,0.0,0.0,134.37,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0.0,0.0,0.0,129.37,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0.0,0.0,0.0,132.74,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0.0,0.0,0.0,134.37,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0.0,0.0,0.0,134.0
2019-12-21 15:30:00,10.499136,3.062248,10.9366,10.499136,3.062248,10.9366,0.0,0.0,0.0,134.43,10.499136,3.062248,10.9366,10.499136,3.062248,10.9366,0.0,0.0,0.0,129.37,10.499136,3.062248,10.9366,10.499136,3.062248,10.9366,0.0,0.0,0.0,132.77,10.499136,3.062248,10.9366,10.499136,3.062248,10.9366,0.0,0.0,0.0,134.43,10.499136,3.062248,10.9366,10.499136,3.062248,10.9366,0.0,0.0,0.0,134.07
2019-12-21 16:00:00,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,134.05,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,129.28,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,132.69,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,134.05,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,133.69
2019-12-21 16:30:00,12.139584,3.540712,12.6454,12.139584,3.540712,12.6454,0.0,0.0,0.0,133.93,12.139584,3.540712,12.6454,12.139584,3.540712,12.6454,0.0,0.0,0.0,130.8,12.139584,3.540712,12.6454,12.139584,3.540712,12.6454,0.0,0.0,0.0,133.97,12.139584,3.540712,12.6454,12.139584,3.540712,12.6454,0.0,0.0,0.0,133.93,12.139584,3.540712,12.6454,12.139584,3.540712,12.6454,0.0,0.0,0.0,133.58
2019-12-21 17:00:00,11.755968,3.428824,12.2458,11.755968,3.428824,12.2458,0.0,0.0,0.0,133.58,11.755968,3.428824,12.2458,11.755968,3.428824,12.2458,0.0,0.0,0.0,130.32,11.755968,3.428824,12.2458,11.755968,3.428824,12.2458,0.0,0.0,0.0,133.53,11.755968,3.428824,12.2458,11.755968,3.428824,12.2458,0.0,0.0,0.0,133.58,11.755968,3.428824,12.2458,11.755968,3.428824,12.2458,0.0,0.0,0.0,133.22
2019-12-21 17:30:00,9.483648,2.766064,9.8788,9.483648,2.766064,9.8788,0.0,0.0,0.0,133.32,9.483648,2.766064,9.8788,9.483648,2.766064,9.8788,0.0,0.0,0.0,130.02,9.483648,2.766064,9.8788,9.483648,2.766064,9.8788,0.0,0.0,0.0,133.29,9.483648,2.766064,9.8788,9.483648,2.766064,9.8788,0.0,0.0,0.0,133.32,9.483648,2.766064,9.8788,9.483648,2.766064,9.8788,0.0,0.0,0.0,132.97
2019-12-21 18:00:00,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,133.41,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,130.18,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,133.4,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,133.41,9.153024,2.669632,9.5344,9.153024,2.669632,9.5344,0.0,0.0,0.0,133.05
2019-12-21 18:30:00,9.406656,2.743608,9.7986,9.406656,2.743608,9.7986,0.0,0.0,0.0,133.88,9.406656,2.743608,9.7986,9.406656,2.743608,9.7986,0.0,0.0,0.0,130.87,9.406656,2.743608,9.7986,9.406656,2.743608,9.7986,0.0,0.0,0.0,133.95,9.406656,2.743608,9.7986,9.406656,2.743608,9.7986,0.0,0.0,0.0,133.88,9.406656,2.743608,9.7986,9.406656,2.743608,9.7986,0.0,0.0,0.0,133.53
2019-12-21 19:00:00,9.892992,2.885456,10.3052,9.892992,2.885456,10.3052,0.0,0.0,0.0,134.28,9.892992,2.885456,10.3052,9.892992,2.885456,10.3052,0.0,0.0,0.0,131.33,9.892992,2.885456,10.3052,9.892992,2.885456,10.3052,0.0,0.0,0.0,134.35,9.892992,2.885456,10.3052,9.892992,2.885456,10.3052,0.0,0.0,0.0,134.28,9.892992,2.885456,10.3052,9.892992,2.885456,10.3052,0.0,0.0,0.0,133.93
2019-12-21 19:30:00,9.188544,2.679992,9.5714,9.188544,2.679992,9.5714,0.0,0.0,0.0,134.28,9.188544,2.679992,9.5714,9.188544,2.679992,9.5714,0.0,0.0,0.0,131.38,9.188544,2.679992,9.5714,9.188544,2.679992,9.5714,0.0,0.0,0.0,134.41,9.188544,2.679992,9.5714,9.188544,2.679992,9.5714,0.0,0.0,0.0,134.28,9.188544,2.679992,9.5714,9.188544,2.679992,9.5714,0.0,0.0,0.0,133.93
2019-12-21 20:00:00,9.058368,2.642024,9.4358,9.058368,2.642024,9.4358,0.0,0.0,0.0,134.43,9.058368,2.642024,9.4358,9.058368,2.642024,9.4358,0.0,0.0,0.0,131.63,9.058368,2.642024,9.4358,9.058368,2.642024,9.4358,0.0,0.0,0.0,134.64,9.058368,2.642024,9.4358,9.058368,2.642024,9.4358,0.0,0.0,0.0,134.43,9.058368,2.642024,9.4358,9.058368,2.642024,9.4358,0.0,0.0,0.0,134.09
2019-12-21 20:30:00,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,134.61,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,131.92,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,134.87,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,134.61,10.65408,3.10744,11.098,10.65408,3.10744,11.098,0.0,0.0,0.0,134.27
2019-12-21 21:00:00,12.331392,3.596656,12.8452,12.331392,3.596656,12.8452,0.0,0.0,0.0,135.05,12.331392,3.596656,12.8452,12.331392,3.596656,12.8452,0.0,0.0,0.0,132.55,12.331392,3.596656,12.8452,12.331392,3.596656,12.8452,0.0,0.0,0.0,135.38,12.331392,3.596656,12.8452,12.331392,3.596656,12.8452,0.0,0.0,0.0,135.05,12.331392,3.596656,12.8452,12.331392,3.596656,12.8452,0.0,0.0,0.0,134.69
2019-12-21 21:30:00,12.234048,3.568264,12.7438,12.234048,3.568264,12.7438,0.0,0.0,0.0,135.12,12.234048,3.568264,12.7438,12.234048,3.568264,12.7438,0.0,0.0,0.0,132.79,12.234048,3.568264,12.7438,12.234048,3.568264,12.7438,0.0,0.0,0.0,135.55,12.234048,3.568264,12.7438,12.234048,3.568264,12.7438,0.0,0.0,0.0,135.12,12.234048,3.568264,12.7438,12.234048,3.568264,12.7438,0.0,0.0,0.0,134.77
2019-12-21 22:00:00,12.716928,3.709104,13.2468,12.716928,3.709104,13.2468,0.0,0.0,0.0,135.8,12.716928,3.709104,13.2468,12.716928,3.709104,13.2468,0.0,0.0,0.0,133.62,12.716928,3.709104,13.2468,12.716928,3.709104,13.2468,0.0,0.0,0.0,136.28,12.716928,3.709104,13.2468,12.716928,3.709104,13.2468,0.0,0.0,0.0,135.8,12.716928,3.709104,13.2468,12.716928,3.709104,13.2468,0.0,0.0,0.0,135.46
2019-12-21 22:30:00,12.337536,3.598448,12.8516,12.337536,3.598448,12.8516,0.0,0.0,0.0,136.19,12.337536,3.598448,12.8516,12.337536,3.598448,12.8516,0.0,0.0,0.0,133.33,12.337536,3.598448,12.8516,12.337536,3.598448,12.8516,0.0,0.0,0.0,136.09,12.337536,3.598448,12.8516,12.337536,3.598448,12.8516,0.0,0.0,0.0,136.19,12.337536,3.598448,12.8516,12.337536,3.598448,12.8516,0.0,0.0,0.0,135.87
2019-12-21 23:00:00,12.547584,3.659712,13.0704,12.547584,3.659712,13.0704,0.0,0.0,0.0,136.43,12.547584,3.659712,13.0704,12.547584,3.659712,13.0704,0.0,0.0,0.0,132.35,12.547584,3.659712,13.0704,12.547584,3.659712,13.0704,0.0,0.0,0.0,135.25,12.547584,3.659712,13.0704,12.547584,3.659712,13.0704,0.0,0.0,0.0,136.43,12.547584,3.659712,13.0704,12.547584,3.659712,13.0704,0.0,0.0,0.0,136.09
2019-12-21 23:30:00,10.890624,3.176432,11.3444,10.890624,3.176432,11.3444,0.0,0.0,0.0,136.86,10.890624,3.176432,11.3444,10.890624,3.176432,11.3444,0.0,0.0,0.0,132.95,10.890624,3.176432,11.3444,10.890624,3.176432,11.3444,0.0,0.0,0.0,135.86,10.890624,3.176432,11.3444,10.890624,3.176432,11.3444,0.0,0.0,0.0,136.86,10.890624,3.176432,11.3444,10.890624,3.176432,11.3444,0.0,0.0,0.0,136.59
2019-12-22 00:00:00,9.166272,2.673496,9.5482,9.166272,2.673496,9.5482,0.0,0.0,0.0,137.23,9.166272,2.673496,9.5482,9.166272,2.673496,9.5482,0.0,0.0,0.0,133.44,9.166272,2.673496,9.5482,9.166272,2.673496,9.5482,0.0,0.0,0.0,136.33,9.166272,2.673496,9.5482,9.166272,2.673496,9.5482,0.0,0.0,0.0,137.23,9.166272,2.673496,9.5482,9.166272,2.673496,9.5482,0.0,0.0,0.0,136.97
2019-12-22 00:30:00,68.60592,59.74256,90.9722250712,8.30592,2.42256,8.652,60.3,57.32,83.1965888724,136.79,89.08592,29.55256,93.8597621177,8.30592,2.42256,8.652,80.78,27.13,85.2141144412,132.96,85.11592,28.09256,89.6320911549,8.30592,2.42256,8.652,76.81,25.67,80.9859555726,135.88,66.11592,29.33256,72.3305879528,8.30592,2.42256,8.652,57.81,26.91,63.7663249686,136.79,8.30592,2.9825600000000003,8.8251895844,8.30592,2.42256,8.652,0.0,0.56,0.56,136.49
2019-12-22 01:00:00,72.038912,59.103016,93.181389464,7.278912,2.123016,7.5822,64.76,56.98,86.2587850598,136.62,91.798912,28.823016,96.217495788,7.278912,2.123016,7.5822,84.52,26.7,88.6370148414,132.81,87.638912,27.383016,91.8172557954,7.278912,2.123016,7.5822,80.36,25.26,84.2365550103,135.67,69.288912,29.193016,75.1876685988,7.278912,2.123016,7.5822,62.01,27.07,67.6611040407,136.62,7.278912,2.723016,7.7715748751,7.278912,2.123016,7.5822,0.0,0.6000000000000001,0.6000000000000001,136.31
2019-12-22 01:30:00,73.845328,58.655304,94.3057641651,6.635328,1.935304,6.9118,67.21,56.72,87.9451107225,136.71,93.595328,28.305304,97.7817756945,6.635328,1.935304,6.9118,86.96,26.37,90.8703389451,132.92,89.305328,26.885304,93.2644690134,6.635328,1.935304,6.9118,82.67,24.95,86.3529466782,135.71,70.975328,29.315304,76.7911728867,6.635328,1.935304,6.9118,64.34,27.38,69.9235296592,136.71,6.635328,2.535304,7.1031925245,6.635328,1.935304,6.9118,0.0,0.6000000000000001,0.6000000000000001,136.36
2019-12-22 02:00:00,72.408032,58.663176,93.1895451031,6.388032,1.863176,6.6542,66.02,56.8,87.0912188455,136.95,91.158032,28.593176,95.5371996234,6.388032,1.863176,6.6542,84.77,26.73,88.8844519587,133.28,86.978032,27.153176,91.1179072273,6.388032,1.863176,6.6542,80.59,25.29,84.4649761736,136.0,69.618032,29.433176,75.5842723654,6.388032,1.863176,6.6542,63.23,27.57,68.9792563022,136.95,6.428032,2.4231759999999998,6.8695980465,6.388032,1.863176,6.6542,0.04,0.56,0.5614267539000001,136.6
2019-12-22 02:30:00,70.843344,58.786392,92.0576953518,6.673344,1.946392,6.9514,64.17,56.84,85.7238269094,137.3,89.263344,28.876392,93.8178586251,6.673344,1.946392,6.9514,82.59,26.93,86.8696322083,133.74,85.193344,27.436392,89.5022986737,6.673344,1.946392,6.9514,78.52,25.49,82.5538036677,136.4,68.163344,29.866392,74.4193713784,6.673344,1.946392,6.9514,61.49,27.92,67.5318184266,137.3,6.673344,2.546392,7.142662834,6.673344,1.946392,6.9514,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-12-22 03:00:00,69.068576,59.094168,90.8987837228,7.008576,2.044168,7.3006,62.06,57.05,84.2979602363,137.72,86.838576,32.214168,92.6212227389,7.008576,2.044168,7.3006,79.83,30.17,85.340833134,133.8,82.918576,30.624168,88.3930422124,7.008576,2.044168,7.3006,75.91,28.58,81.1119257569,136.45,66.488576,30.234168,73.0399592905,7.008576,2.044168,7.3006,59.48,28.19,65.8220821609,137.72,7.008576,2.644168,7.4907784615,7.008576,2.044168,7.3006,0.0,0.6000000000000001,0.6000000000000001,137.39
2019-12-22 03:30:00,69.235168,51.689424,86.4019967445,6.855168,1.9994239999999999,7.1408,62.38,49.69,79.7518683167,137.29,83.875168,40.809424,93.2762182673,6.855168,1.9994239999999999,7.1408,77.02,38.81,86.245559306,131.44,80.115168,38.799424,89.0159280489,6.855168,1.9994239999999999,7.1408,73.26,36.8,81.9833373314,134.47,66.645168,36.649424,76.0576011802,6.855168,1.9994239999999999,7.1408,59.79,34.65,69.1047509221,137.29,6.855168,2.599424,7.3314618897,6.855168,1.9994239999999999,7.1408,0.0,0.6000000000000001,0.6000000000000001,136.96
2019-12-22 04:00:00,66.803568,51.295624,84.2256358782,7.253568,2.115624,7.5558,59.55,49.18,77.2326025717,137.26,81.593568,40.915624,91.2775910412,7.253568,2.115624,7.5558,74.34,38.8,83.8562794309,131.44,78.003568,38.935624,87.1810726993,7.253568,2.115624,7.5558,70.75,36.82,79.7576008917,134.47,64.343568,37.195624,74.3209875319,7.253568,2.115624,7.5558,57.09,35.08,67.0065258016,137.26,7.253568,2.675624,7.7313137642,7.253568,2.115624,7.5558,0.0,0.56,0.56,136.91
2019-12-22 04:30:00,65.118704,51.610872,83.0910808646,9.088704,2.650872,9.4674,56.03,48.96,74.40727451,137.5,80.598704,41.440872,90.6283452271,9.088704,2.650872,9.4674,71.51,38.79,81.3532064519,131.77,77.148704,39.460872,86.654964935,9.088704,2.650872,9.4674,68.06,36.81,77.3766095148,134.75,62.858704,38.200872,73.5562593538,9.088704,2.650872,9.4674,53.77,35.55,64.4594089331,137.5,9.088704,3.250872,9.6526011603,9.088704,2.650872,9.4674,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-12-22 05:00:00,63.488976,52.906368,82.643413824,10.718976,3.126368,11.1656,52.77,49.78,72.544615927,137.82,79.568976,42.106368,90.0231535097,10.718976,3.126368,11.1656,68.85,38.98,79.1186634114,132.1,76.218976,40.116368,86.1316160536,10.718976,3.126368,11.1656,65.5,36.99,75.223068935,135.02,61.458976,38.396368,72.4671429446,10.718976,3.126368,11.1656,50.74,35.27,61.7941785284,137.82,10.718976,3.726368,11.3482273929,10.718976,3.126368,11.1656,0.0,0.6000000000000001,0.6000000000000001,137.48
2019-12-22 05:30:00,63.377808,52.893944,82.5500809131,11.807808,3.443944,12.2998,51.57,49.45,71.447654965,137.59,79.837808,41.963944,90.1945019515,11.807808,3.443944,12.2998,68.03,38.52,78.1784580303,131.88,76.537808,39.993944,86.3571167312,11.807808,3.443944,12.2998,64.73,36.55,74.336232081,134.83,61.417808,38.973944,72.7400539623,11.807808,3.443944,12.2998,49.61,35.53,61.0207587629,137.59,11.807808,4.043944,12.4810982225,11.807808,3.443944,12.2998,0.0,0.6000000000000001,0.6000000000000001,137.28
2019-12-22 06:00:00,64.021024,53.013632,83.1212168573,12.801024,3.733632,13.3344,51.22,49.28,71.0774704108,137.46,81.171024,41.813632,91.3078033809,12.801024,3.733632,13.3344,68.37,38.08,78.25946140880001,131.64,77.851024,39.863632,87.4636558468,12.801024,3.733632,13.3344,65.05,36.13,74.4102103209,134.67,62.071024,39.263632,73.4468843331,12.801024,3.733632,13.3344,49.27,35.53,60.7446606707,137.46,12.801024,4.333632,13.5146802315,12.801024,3.733632,13.3344,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-12-22 06:30:00,67.129872,52.363296,85.1371510136,13.039872,3.803296,13.5832,54.09,48.56,72.6897633783,137.4,85.429872,40.773296,94.661104455,13.039872,3.803296,13.5832,72.39,36.97,81.2840267211,131.44,81.889872,38.873296,90.6481344435,13.039872,3.803296,13.5832,68.85,35.07,77.2672466185,134.51,65.029872,39.743296,76.2129505352,13.039872,3.803296,13.5832,51.99,35.94,63.2031937484,137.4,13.039872,4.403296,13.763258242100001,13.039872,3.803296,13.5832,0.0,0.6000000000000001,0.6000000000000001,137.09
2019-12-22 07:00:00,70.45976,51.29368,87.1528507118,12.86976,3.75368,13.406,57.59,47.54,74.6770359615,137.56,89.42976,39.46368,97.7500077381,12.86976,3.75368,13.406,76.56,35.71,84.4786227397,131.55,85.68976,37.63368,93.5896834015,12.86976,3.75368,13.406,72.82,33.88,80.315669704,134.64,68.15976,40.82368,79.450146205,12.86976,3.75368,13.406,55.29,37.07,66.5670263719,137.56,12.86976,4.35368,13.586215514300001,12.86976,3.75368,13.406,0.0,0.6000000000000001,0.6000000000000001,137.27
2019-12-22 07:30:00,74.755872,50.081296,89.9809791429,12.415872,3.621296,12.9332,62.34,46.46,77.748358182,136.86,94.005872,37.791296,101.3177478226,12.415872,3.621296,12.9332,81.59,34.17,88.4562999452,130.63,90.015872,36.031296,96.9593291198,12.415872,3.621296,12.9332,77.6,32.41,84.0961836233,133.8,72.175872,40.821296,82.9200500849,12.415872,3.621296,12.9332,59.76,37.2,70.3924541411,136.86,12.455872,4.221296,13.1517332394,12.415872,3.621296,12.9332,0.04,0.6000000000000001,0.6013318551,136.52
2019-12-22 08:00:00,78.20256,48.25908,91.8943915209,12.68256,3.69908,13.211,65.52,44.56,79.2367591462,136.49,98.10256,36.28908,104.599281096,12.68256,3.69908,13.211,85.42,32.59,91.4258415329,130.17,93.92256,34.59908,100.0926751256,12.68256,3.69908,13.211,81.24,30.9,86.9180510596,133.41,75.45256,42.16908,86.4367984055,12.68256,3.69908,13.211,62.77,38.47,73.6207430009,136.49,12.68256,4.29908,13.3913933928,12.68256,3.69908,13.211,0.0,0.6000000000000001,0.6000000000000001,136.14
2019-12-22 08:30:00,82.38616,47.64388,95.1704715813,13.55616,3.95388,14.121,68.83,43.69,81.5253641513,136.02,103.48616,35.23388,109.3197677065,13.55616,3.95388,14.121,89.93,31.28,95.2147220759,129.53,99.08616,33.60388,104.6292877477,13.55616,3.95388,14.121,85.53,29.65,90.5234963973,132.86,79.42616,42.62388,90.1405016549,13.55616,3.95388,14.121,65.87,38.67,76.3821039249,136.02,13.55616,4.55388,14.3006047774,13.55616,3.95388,14.121,0.0,0.6000000000000001,0.6000000000000001,135.66
2019-12-22 09:00:00,86.305168,49.009424,99.2497136737,14.775168,4.309424,15.3908,71.53,44.7,84.3482714701,135.65,110.505168,30.459424,114.6262128185,14.775168,4.309424,15.3908,95.73,26.15,99.2373689696,129.61,105.835168,28.549424,109.6182119737,14.775168,4.309424,15.3908,91.06,24.24,94.2311052678,132.95,83.205168,41.599424,93.0247927116,14.775168,4.309424,15.3908,68.43,37.29,77.9307962233,135.65,14.775168,4.869424,15.556891705,14.775168,4.309424,15.3908,0.0,0.56,0.56,135.28
2019-12-22 09:30:00,89.870224,53.499232,104.5888377715,14.500224,4.229232,15.1044,75.37,49.27,90.0453763388,135.83,117.240224,20.999232,119.1059942579,14.500224,4.229232,15.1044,102.74,16.77,104.0996661858,131.33,112.170224,20.059232,113.9496903929,14.500224,4.229232,15.1044,97.67,15.83,98.9445187972,134.35,86.510224,37.589232,94.323746845,14.500224,4.229232,15.1044,72.01,33.36,79.3620167334,135.83,14.500224,4.829232,15.2832580872,14.500224,4.229232,15.1044,0.0,0.6000000000000001,0.6000000000000001,135.47
2019-12-22 10:00:00,92.718528,52.947904,106.7717470705,14.838528,4.327904,15.4568,77.88,48.62,91.8106682254,135.57,119.218528,20.607904,120.9865410935,14.838528,4.327904,15.4568,104.38,16.28,105.6419556805,130.98,114.068528,19.677904,115.7533972975,14.838528,4.327904,15.4568,99.23,15.35,100.410235534,134.09,89.218528,37.817904,96.902732683,14.838528,4.327904,15.4568,74.38,33.49,81.5718364388,135.57,14.838528,4.887904,15.6228524515,14.838528,4.327904,15.4568,0.0,0.56,0.56,135.2
2019-12-22 10:30:00,90.618432,53.285376,105.1238865035,17.778432,5.185376,18.5192,72.84,48.1,87.2884620096,135.54,118.358432,20.745376,120.162760666,17.778432,5.185376,18.5192,100.58,15.56,101.7764707582,130.9,113.408432,19.865376,115.1351623629,17.778432,5.185376,18.5192,95.63,14.68,96.7501901807,134.02,87.398432,39.325376,95.8382549591,17.778432,5.185376,18.5192,69.62,34.14,77.5402089241,135.54,17.778432,5.785376,18.6960749849,17.778432,5.185376,18.5192,0.0,0.6000000000000001,0.6000000000000001,135.15
2019-12-22 11:00:00,89.213344,53.956392,104.2607931359,19.393344,5.656392,20.2014,69.82,48.3,84.8983062257,135.66,117.663344,21.336392,119.5822066398,19.393344,5.656392,20.2014,98.27,15.68,99.5130910986,131.05,112.823344,20.446392,114.6610740276,19.393344,5.656392,20.2014,93.43,14.79,94.5933877182,134.15,86.143344,39.736392,94.8665197247,19.393344,5.656392,20.2014,66.75,34.08,74.9467070658,135.66,19.433344,6.216392,20.4033915936,19.393344,5.656392,20.2014,0.04,0.56,0.5614267539000001,135.26
2019-12-22 11:30:00,90.186736,53.474048,104.8480861048,19.556736,5.704048,20.3716,70.63,47.77,85.2676362989,135.73,117.626736,21.084048,119.5014062766,19.556736,5.704048,20.3716,98.07,15.38,99.268672299,131.19,112.806736,20.214048,114.6035227361,19.556736,5.704048,20.3716,93.25,14.51,94.3721494934,134.27,87.086736,40.284048,95.95261388,19.556736,5.704048,20.3716,67.53,34.58,75.8688163872,135.73,19.556736,6.304048,20.5476749089,19.556736,5.704048,20.3716,0.0,0.6000000000000001,0.6000000000000001,135.34
2019-12-22 12:00:00,89.722048,53.372264,104.3965730367,19.242048,5.612264,20.0438,70.48,47.76,85.137817684,135.68,117.492048,21.142264,119.3791299611,19.242048,5.612264,20.0438,98.25,15.53,99.4698115008,131.15,112.652048,20.262264,114.4597888387,19.242048,5.612264,20.0438,93.41,14.65,94.551840807,134.23,86.622048,40.042264,95.4293566255,19.242048,5.612264,20.0438,67.38,34.43,75.6669630684,135.68,19.242048,6.172264,20.2077523273,19.242048,5.612264,20.0438,0.0,0.56,0.56,135.29
2019-12-22 12:30:00,90.873168,52.778424,105.0880331069,18.783168,5.478424,19.5658,72.09,47.3,86.2221439075,135.41,118.243168,20.818424,120.0618738673,18.783168,5.478424,19.5658,99.46,15.34,100.6360134346,130.85,113.353168,19.958424,115.0968261257,18.783168,5.478424,19.5658,94.57,14.48,95.6721239442,133.97,87.673168,40.088424,96.4036624095,18.783168,5.478424,19.5658,68.89,34.61,77.0952929821,135.41,18.783168,6.078424,19.742204498,18.783168,5.478424,19.5658,0.0,0.6000000000000001,0.6000000000000001,135.01
2019-12-22 13:00:00,89.863168,53.338424,104.5006049638,18.783168,5.478424,19.5658,71.08,47.86,85.6909913585,135.38,117.393168,21.218424,119.2953369169,18.783168,5.478424,19.5658,98.61,15.74,99.8582981029,130.8,112.553168,20.328424,114.3742123433,18.783168,5.478424,19.5658,93.77,14.85,94.9385875185,133.93,86.733168,39.548424,95.324290043,18.783168,5.478424,19.5658,67.95,34.07,76.0129423191,135.38,18.783168,6.038424,19.7299256086,18.783168,5.478424,19.5658,0.0,0.56,0.56,134.99
2019-12-22 13:30:00,90.703232,52.866776,104.9855813904,17.783231999999998,5.186776,18.5242,72.92,47.68,87.1246738875,135.62,118.203232,20.836776,120.0257276142,17.783231999999998,5.186776,18.5242,100.42,15.65,101.6321745315,131.14,113.263232,19.936776,115.0044988701,17.783231999999998,5.186776,18.5242,95.48,14.75,96.6125918294,134.2,87.473232,39.646776,96.0387065912,17.783231999999998,5.186776,18.5242,69.69,34.46,77.744374073,135.62,17.783231999999998,5.786776,18.701072612,17.783231999999998,5.186776,18.5242,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-12-22 14:00:00,92.448352,52.154936,106.1453491053,14.828352,4.324936,15.4462,77.62,47.83,91.1733146266,135.54,119.348352,19.594936,120.9462303752,14.828352,4.324936,15.4462,104.52,15.27,105.6295569431,131.04,114.208352,18.734936,115.7348067501,14.828352,4.324936,15.4462,99.38,14.41,100.4192835067,134.05,88.948352,38.644936,96.9806186924,14.828352,4.324936,15.4462,74.12,34.32,81.6800881488,135.54,14.868352,4.884936,15.6502552989,14.828352,4.324936,15.4462,0.04,0.56,0.5614267539000001,135.16
2019-12-22 14:30:00,92.592656,52.391608,106.3874077791,14.302656,4.171608,14.8986,78.29,48.22,91.9483142858,135.62,120.352656,19.711608,121.9561777697,14.302656,4.171608,14.8986,106.05,15.54,107.1825270275,131.15,115.112656,18.821608,116.6412298421,14.302656,4.171608,14.8986,100.81,14.65,101.8689285307,134.12,89.052656,38.151608,96.8809616676,14.302656,4.171608,14.8986,74.75,33.98,82.1109182752,135.62,14.302656,4.771608,15.0776062941,14.302656,4.171608,14.8986,0.0,0.6000000000000001,0.6000000000000001,135.25
2019-12-22 15:00:00,95.102768,51.341224,108.0761664896,12.072768,3.521224,12.5758,83.03,47.82,95.8161432119,135.53,122.852768,18.341224,124.2143433871,12.072768,3.521224,12.5758,110.78,14.82,111.7669038669,131.01,117.382768,17.481224,118.6773247755,12.072768,3.521224,12.5758,105.31,13.96,106.2312463449,133.97,91.302768,37.801224,98.8186621057,12.072768,3.521224,12.5758,79.23,34.28,86.3279288527,135.53,12.072768,4.081224,12.7439443078,12.072768,3.521224,12.5758,0.0,0.56,0.56,135.17
2019-12-22 15:30:00,97.831136,49.673248,109.7194729204,10.331136,3.013248,10.7616,87.5,46.66,99.1635295862,135.14,124.931136,17.243248,126.1154960496,10.331136,3.013248,10.7616,114.6,14.23,115.4800974194,130.55,119.271136,16.423248,120.3965404719,10.331136,3.013248,10.7616,108.94,13.41,109.7622507969,133.61,93.781136,37.813248,101.1174722477,10.331136,3.013248,10.7616,83.45,34.8,90.4153886238,135.14,10.331136,3.613248,10.9447673415,10.331136,3.013248,10.7616,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-12-22 16:00:00,101.129584,48.520712,112.1670729448,10.699584,3.120712,11.1454,90.43,45.4,101.1866834124,134.64,128.789584,16.280712,129.8145543848,10.699584,3.120712,11.1454,118.09,13.16,118.8210153971,129.94,122.939584,15.500712,123.9129266324,10.699584,3.120712,11.1454,112.24,12.38,112.9206889812,133.08,96.919584,38.450712,104.2682263014,10.699584,3.120712,11.1454,86.22,35.33,93.1777725641,134.64,10.699584,3.6807119999999998,11.3149785064,10.699584,3.120712,11.1454,0.0,0.56,0.56,134.3
2019-12-22 16:30:00,106.562,52.916,118.9771528488,10.512,3.066,10.95,96.05,49.85,108.2156411985,134.18,139.222,6.346,139.3665562465,10.512,3.066,10.95,128.71,3.2800000000000002,128.7517863954,130.8,132.822,5.916,132.9536864476,10.512,3.066,10.95,122.31,2.85,122.3432000562,133.77,102.032,33.706,107.455216067,10.512,3.066,10.95,91.52,30.64,96.5127970789,134.18,10.512,3.626,11.1198030558,10.512,3.066,10.95,0.0,0.56,0.56,133.84
2019-12-22 17:00:00,109.507504,54.789272,122.4490006435,10.077504,2.939272,10.4974,99.43,51.85,112.1371811666,133.88,143.807504,3.359272,143.8467341134,10.077504,2.939272,10.4974,133.73,0.42,133.7306595362,130.98,137.087504,3.509272,137.132413174,10.077504,2.939272,10.4974,127.01,0.5700000000000001,127.0112790267,133.87,104.787504,31.399272,109.3907458457,10.077504,2.939272,10.4974,94.71,28.46,98.8936585429,133.88,10.077504,3.499272,10.6677547497,10.077504,2.939272,10.4974,0.0,0.56,0.56,133.55
2019-12-22 17:30:00,110.659424,54.694832,123.438376397,11.399424,3.324832,11.8744,99.26,51.37,111.7650414933,133.65,145.949424,4.184832,146.009407864,11.399424,3.324832,11.8744,134.55,0.86,134.5527483926,130.61,139.179424,4.284832,139.2453656329,11.399424,3.324832,11.8744,127.78,0.96,127.7836061473,133.59,105.949424,31.864832,110.6374618487,11.399424,3.324832,11.8744,94.55,28.54,98.7635261622,133.65,11.399424,3.884832,12.0432050219,11.399424,3.324832,11.8744,0.0,0.56,0.56,133.32
