Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-22 18:00:00,108.908624,54.955432,121.9884744059,12.018624,3.505432,12.5194,96.89,51.45,109.7031202838,133.7,145.008624,4.275432,145.0716386933,12.018624,3.505432,12.5194,132.99,0.77,132.9922290963,130.67,138.298624,4.375432,138.3678207008,12.018624,3.505432,12.5194,126.28,0.87,126.2829968761,133.65,104.358624,32.025432,109.1620387221,12.018624,3.505432,12.5194,92.34,28.52,96.6440168867,133.7,12.018624,4.105432,12.700468289,12.018624,3.505432,12.5194,0.0,0.6000000000000001,0.6000000000000001,133.38
2019-12-22 18:30:00,106.662144,56.194792,120.5598092674,11.262144,3.284792,11.7314,95.4,52.91,109.09,133.92,141.812144,3.934792,141.8667218694,11.262144,3.284792,11.7314,130.55,0.65,130.5516181439,130.96,135.242144,3.754792,135.2942569981,11.262144,3.284792,11.7314,123.98,0.47000000000000003,123.9808908663,133.89,102.182144,30.674792,106.6870817704,11.262144,3.284792,11.7314,90.92,27.39,94.9560872193,133.92,11.262144,3.844792,11.9003492806,11.262144,3.284792,11.7314,0.0,0.56,0.56,133.59
2019-12-22 19:00:00,103.544048,57.548264,118.4616923973,12.234048,3.568264,12.7438,91.31,53.98,106.0724115876,134.25,138.434048,5.348264,138.5373219515,12.234048,3.568264,12.7438,126.2,1.78,126.2125524661,131.48,132.094048,5.098264,132.1923969555,12.234048,3.568264,12.7438,119.86,1.53,119.8697647449,134.3,99.274048,30.338264,103.8062949384,12.234048,3.568264,12.7438,87.04,26.77,91.0636837603,134.25,12.234048,4.128264,12.9117967038,12.234048,3.568264,12.7438,0.0,0.56,0.56,133.93
2019-12-22 19:30:00,101.271344,58.090392,116.7492130949,12.721344,3.7103919999999997,13.2514,88.55,54.38,103.914805971,134.42,135.701344,6.060392,135.8366044724,12.721344,3.7103919999999997,13.2514,122.98,2.35,123.0024507886,131.8,129.541344,5.790392,129.6706923126,12.721344,3.7103919999999997,13.2514,116.82,2.08,116.8385159098,134.53,97.151344,30.520392,101.8325977712,12.721344,3.7103919999999997,13.2514,84.43,26.81,88.5844286543,134.42,12.721344,4.270392,13.4189731723,12.721344,3.7103919999999997,13.2514,0.0,0.56,0.56,134.09
2019-12-22 20:00:00,97.866704,59.629872,114.6019781093,13.336704,3.889872,13.8924,84.53,55.74,101.2534863597,135.05,131.656704,8.089872,131.9050178618,13.336704,3.889872,13.8924,118.32,4.2,118.3945201435,132.73,125.746704,7.729872,125.9840644209,13.336704,3.889872,13.8924,112.41,3.84,112.4755693473,135.31,93.966704,30.049872,98.6546312539,13.336704,3.889872,13.8924,80.63,26.16,84.7675792977,135.05,13.376704,4.449872,14.0974313518,13.336704,3.889872,13.8924,0.04,0.56,0.5614267539000001,134.72
2019-12-22 20:30:00,95.864704,60.518872,113.3691992614,13.744704,4.008872,14.3174,82.12,56.51,99.6848759843,135.32,129.864704,8.788872,130.1617671056,13.744704,4.008872,14.3174,116.12,4.78,116.2183410654,133.11,124.054704,8.408872,124.3393691187,13.744704,4.008872,14.3174,110.31,4.4,110.3977178206,135.6,92.114704,29.798872,96.8147275237,13.744704,4.008872,14.3174,78.37,25.79,82.5044301841,135.32,13.744704,4.568872,14.4841803151,13.744704,4.008872,14.3174,0.0,0.56,0.56,134.99
2019-12-22 21:00:00,91.842048,63.667264,111.7518782217,15.042048,4.387264,15.668800000000001,76.8,59.28,97.0173097957,135.74,125.092048,11.607264,125.6294115659,15.042048,4.387264,15.668800000000001,110.05,7.22,110.286585313,133.61,119.592048,11.107264,120.1067411031,15.042048,4.387264,15.668800000000001,104.55,6.72,104.7657429697,136.06,88.392048,27.987264,92.7169946441,15.042048,4.387264,15.668800000000001,73.35,23.6,77.0531147975,135.74,15.042048,4.987264,15.8472713815,15.042048,4.387264,15.668800000000001,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-12-22 21:30:00,88.848816,64.680488,109.8984878537,14.778815999999999,4.310488,15.3946,74.07,60.37,95.5557523125,135.99,120.568816,12.970488,121.2644752209,14.778815999999999,4.310488,15.3946,105.79,8.66,106.1438632235,134.11,115.268816,12.400488,115.9339124013,14.778815999999999,4.310488,15.3946,100.49,8.09,100.8151189058,136.41,85.548816,27.230488,89.7780563151,14.778815999999999,4.310488,15.3946,70.77,22.92,74.3889729731,135.99,14.778815999999999,4.870488,15.5606894359,14.778815999999999,4.310488,15.3946,0.0,0.56,0.56,135.66
2019-12-22 22:00:00,84.504656,63.542608,105.7293711185,14.374656,4.192608,14.9736,70.13,59.35,91.8729524942,136.25,114.004656,18.482608,115.4931529925,14.374656,4.192608,14.9736,99.63,14.29,100.6495951308,133.97,109.054656,17.632608,110.4709321956,14.374656,4.192608,14.9736,94.68,13.44,95.6291587331,136.23,81.434656,28.322608,86.2193326451,14.374656,4.192608,14.9736,67.06,24.13,71.2692114451,136.25,14.374656,4.752608,15.1399477516,14.374656,4.192608,14.9736,0.0,0.56,0.56,135.92
2019-12-22 22:30:00,80.440016,58.242088,99.3113134979,14.270016,4.162088,14.8646,66.17,54.08,85.4582664229,135.93,106.230016,26.992088,109.6056071283,14.270016,4.162088,14.8646,91.96,22.83,94.7515197767,132.18,101.690016,25.742088,104.8976379557,14.270016,4.162088,14.8646,87.42,21.58,90.0441713827,134.72,77.650016,33.032088,84.3839073665,14.270016,4.162088,14.8646,63.38,28.87,69.6455404172,135.93,14.270016,4.762088,15.0436311694,14.270016,4.162088,14.8646,0.0,0.6000000000000001,0.6000000000000001,135.6
2019-12-22 23:00:00,74.15656,59.36608,94.9922462394,15.58656,4.54608,16.236,58.57,54.82,80.222673229,136.51,100.49656,28.23608,104.3879053607,15.58656,4.54608,16.236,84.91,23.69,88.1528456716,132.92,96.31656,26.95608,100.0175483563,15.58656,4.54608,16.236,80.73,22.41,83.7827010784,135.35,71.78656,33.34608,79.1534664307,15.58656,4.54608,16.236,56.2,28.8,63.1496634987,136.51,15.58656,5.10608,16.4016128963,15.58656,4.54608,16.236,0.0,0.56,0.56,136.17
2019-12-22 23:30:00,69.774448,60.915464,92.6237947184,15.344448,4.475464,15.9838,54.43,56.44,78.4098112483,137.41,94.324448,29.775464,98.9124852934,15.344448,4.475464,15.9838,78.98,25.3,82.9332888531,134.05,90.434448,28.415464,94.7936072707,15.344448,4.475464,15.9838,75.09,23.94,78.813905499,136.35,67.654448,32.815464,75.1929452257,15.344448,4.475464,15.9838,52.31,28.34,59.4936273898,137.41,15.384448,5.075464,16.2000486135,15.344448,4.475464,15.9838,0.04,0.6000000000000001,0.6013318551,137.09
2019-12-23 00:00:00,66.402736,61.902048,90.7809831125,15.332736,4.472048,15.9716,51.07,57.43,76.8527800408,137.73,89.272736,30.742048,94.4176620562,15.332736,4.472048,15.9716,73.94,26.27,78.4680603813,134.52,85.632736,29.352048,90.5235228912,15.332736,4.472048,15.9716,70.3,24.88,74.5728127403,136.7,64.462736,32.402048,72.148021783,15.332736,4.472048,15.9716,49.13,27.93,56.51408497,137.73,15.332736,5.072048,16.1498750509,15.332736,4.472048,15.9716,0.0,0.6000000000000001,0.6000000000000001,137.4
2019-12-23 00:30:00,66.185408,62.375744,90.9463670065,14.625408,4.265744,15.2348,51.56,58.11,77.6865863583,137.73,88.775408,31.325744,94.1401896255,14.625408,4.265744,15.2348,74.15,27.06,78.9333015906,134.52,85.125408,29.895744,90.2224506233,14.625408,4.265744,15.2348,70.5,25.63,75.0143113012,136.7,64.225408,31.425744,71.5016113016,14.625408,4.265744,15.2348,49.6,27.16,56.5493200666,137.73,14.625408,4.865744,15.4135662272,14.625408,4.265744,15.2348,0.0,0.6000000000000001,0.6000000000000001,137.4
2019-12-23 01:00:00,68.44936,62.36648,92.6007165847,15.51936,4.52648,16.166,52.93,57.84,78.4031281264,137.6,92.36936,31.07648,97.4568944508,15.51936,4.52648,16.166,76.85,26.55,81.3069800202,134.3,88.58936,29.65648,93.421525952,15.51936,4.52648,16.166,73.07,25.13,77.2705752535,136.52,66.39936,31.79648,73.6199100027,15.51936,4.52648,16.166,50.88,27.27,57.7271799069,137.6,15.51936,5.08648,16.3316506698,15.51936,4.52648,16.166,0.0,0.56,0.56,137.27
2019-12-23 01:30:00,70.778192,61.759056,93.9347297904,15.048192,4.389056,15.6752,55.73,57.37,79.9821842662,137.6,94.488192,30.589056,99.3162060008,15.048192,4.389056,15.6752,79.44,26.2,83.6489904302,134.3,90.568192,29.199056,95.1587214786,15.048192,4.389056,15.6752,75.52,24.81,79.4909208652,136.52,68.568192,32.019056,75.6757352213,15.048192,4.389056,15.6752,53.52,27.63,60.2312817396,137.6,15.048192,4.989056,15.8536671543,15.048192,4.389056,15.6752,0.0,0.6000000000000001,0.6000000000000001,137.27
2019-12-23 02:00:00,68.967216,62.486688,93.0648325631,15.657216,4.566688,16.3096,53.31,57.92,78.7190097753,138.0,92.477216,31.066688,97.5560074132,15.657216,4.566688,16.3096,76.82,26.5,81.262306145,134.76,88.697216,29.816688,93.5747348884,15.657216,4.566688,16.3096,73.04,25.25,77.2813308633,136.92,66.917216,32.266688,74.2903287897,15.657216,4.566688,16.3096,51.26,27.7,58.2655781744,138.0,15.697216,5.166688,16.5256544512,15.657216,4.566688,16.3096,0.04,0.6000000000000001,0.6013318551,137.66
2019-12-23 02:30:00,68.72032,53.74176,87.2390918614,16.84032,4.91176,17.542,51.88,48.83,71.2453738849,137.4,89.02032,41.94176,98.4059378534,16.84032,4.91176,17.542,72.18,37.03,81.1244309687,131.84,85.51032,39.88176,94.3534292286,16.84032,4.91176,17.542,68.67,34.97,77.0614676735,134.5,66.74032,40.35176,77.9906074396,16.84032,4.91176,17.542,49.9,35.44,61.204604402,137.4,16.84032,5.51176,17.7193644356,16.84032,4.91176,17.542,0.0,0.6000000000000001,0.6000000000000001,137.07
2019-12-23 03:00:00,68.40664,53.08652,86.5889542713,15.17664,4.42652,15.809,53.23,48.66,72.1195431211,137.55,87.23664,41.68652,96.6850418017,15.17664,4.42652,15.809,72.06,37.26,81.1230620724,131.91,83.72664,39.77652,92.6947775713,15.17664,4.42652,15.809,68.55,35.35,77.1279780624,134.6,66.36664,40.30652,77.6475785804,15.17664,4.42652,15.809,51.19,35.88,62.5123227852,137.55,15.17664,5.02652,15.9873795539,15.17664,4.42652,15.809,0.0,0.6000000000000001,0.6000000000000001,137.21
2019-12-23 03:30:00,66.568288,53.516584,85.4128897198,15.588288,4.546584,16.2378,50.98,48.97,70.6896123911,137.44,85.418288,42.196584,95.2724284676,15.588288,4.546584,16.2378,69.83,37.65,79.3331670867,131.71,82.018288,40.266584,91.3695647001,15.588288,4.546584,16.2378,66.43,35.72,75.4245536944,134.49,64.678288,40.016584,76.0566100588,15.588288,4.546584,16.2378,49.09,35.47,60.5635946753,137.44,15.588288,5.146584,16.4159084318,15.588288,4.546584,16.2378,0.0,0.6000000000000001,0.6000000000000001,137.08
2019-12-23 04:00:00,64.962352,54.206936,84.6079138608,16.652352,4.856936,17.3462,48.31,49.35,69.0599637996,137.83,83.392352,42.976936,93.8152514256,16.652352,4.856936,17.3462,66.74,38.12,76.8593650767,132.13,80.142352,41.026936,90.0333608261,16.652352,4.856936,17.3462,63.49,36.17,73.0701649102,134.93,63.202352,40.326936,74.9719885389,16.652352,4.856936,17.3462,46.55,35.47,58.5236994729,137.83,16.652352,5.456936,17.523669069,16.652352,4.856936,17.3462,0.0,0.6000000000000001,0.6000000000000001,137.48
2019-12-23 04:30:00,66.090688,53.864784,85.2607412335,15.170688,4.424784,15.8028,50.92,49.44,70.9729525946,137.74,82.920688,42.584784,93.2164380714,15.170688,4.424784,15.8028,67.75,38.16,77.7576240635,131.97,79.630688,40.644784,89.403830666,15.170688,4.424784,15.8028,64.46,36.22,73.939028936,134.83,64.170688,39.824784,75.5241062115,15.170688,4.424784,15.8028,49.0,35.4,60.4496484688,137.74,15.170688,5.024784,15.9811835807,15.170688,4.424784,15.8028,0.0,0.6000000000000001,0.6000000000000001,137.38
2019-12-23 05:00:00,65.676336,54.246848,85.1827542894,16.446336,4.796848,17.1316,49.23,49.45,69.7774705761,137.49,83.016336,43.036848,93.5087286227,16.446336,4.796848,17.1316,66.57,38.24,76.7714953612,131.66,79.766336,41.066848,89.717079553,16.446336,4.796848,17.1316,63.32,36.27,72.9721542782,134.6,63.866336,39.856848,75.2826487749,16.446336,4.796848,17.1316,47.42,35.06,58.9733838269,137.49,16.446336,5.356848,17.2967565838,16.446336,4.796848,17.1316,0.0,0.56,0.56,137.13
2019-12-23 05:30:00,65.612384,54.291112,85.1616684686,18.792384,5.4811119999999995,19.5754,46.82,48.81,67.6352607742,137.06,84.872384,42.621112,94.9730527779,18.792384,5.4811119999999995,19.5754,66.08,37.14,75.8020184428,131.05,81.662384,40.731112,91.2566076803,18.792384,5.4811119999999995,19.5754,62.87,35.25,72.0777316513,134.1,63.932384,40.681112,75.7779822737,18.792384,5.4811119999999995,19.5754,45.14,35.2,57.2421138673,137.06,18.792384,6.081112,19.7518004131,18.792384,5.4811119999999995,19.5754,0.0,0.6000000000000001,0.6000000000000001,136.69
2019-12-23 06:00:00,67.657632,53.305976,86.134094557,20.077632,5.855976,20.9142,47.58,47.45,67.1964202916,136.28,88.537632,41.295976,97.6947793588,20.077632,5.855976,20.9142,68.46,35.44,77.0893325954,130.01,85.217632,39.485976,93.921174952,20.077632,5.855976,20.9142,65.14,33.63,73.3089114638,133.26,65.917632,41.365976,77.8220931286,20.077632,5.855976,20.9142,45.84,35.51,57.9850472105,136.28,20.077632,6.455976,21.0900671606,20.077632,5.855976,20.9142,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-12-23 06:30:00,74.276592,56.745256,93.4721145457,20.006592,5.835256,20.8402,54.27,50.91,74.4114305735,135.71,99.096592,30.685256,103.7387077315,20.006592,5.835256,20.8402,79.09,24.85,82.9020542568,130.81,95.246592,28.875256,99.5273515004,20.006592,5.835256,20.8402,75.24,23.04,78.688621795,133.9,72.136592,37.445256,81.2762886842,20.006592,5.835256,20.8402,52.13,31.61,60.9649817518,135.71,20.006592,6.395256,21.0038811356,20.006592,5.835256,20.8402,0.0,0.56,0.56,135.33
2019-12-23 07:00:00,79.317824,57.846032,98.1706708862,21.037824,6.136032,21.9144,58.28,51.71,77.9133011751,135.59,107.167824,25.736032,110.214726076,21.037824,6.136032,21.9144,86.13,19.6,88.3319698637,131.17,102.927824,24.666032,105.8420997902,21.037824,6.136032,21.9144,81.89,18.53,83.9603060976,134.22,76.947824,36.776032,85.2844894925,21.037824,6.136032,21.9144,55.91,30.64,63.7552954663,135.59,21.037824,6.736032,22.0899109496,21.037824,6.136032,21.9144,0.0,0.6000000000000001,0.6000000000000001,135.22
2019-12-23 07:30:00,88.029168,54.926424,103.7595608713,19.839168,5.786424,20.6658,68.19,49.14,84.0512682831,134.61,116.709168,22.646424,118.8860396146,19.839168,5.786424,20.6658,96.87,16.86,98.3262757354,129.81,111.909168,21.706424,113.9948714869,19.839168,5.786424,20.6658,92.07,15.92,93.4362418979,133.11,85.099168,37.506424,92.997850704,19.839168,5.786424,20.6658,65.26,31.72,72.5604988957,134.61,19.839168,6.346424,20.8295387496,19.839168,5.786424,20.6658,0.0,0.56,0.56,134.24
2019-12-23 08:00:00,92.830496,57.249728,109.0643495542,19.130496,5.579728,19.9276,73.7,51.67,90.0082157361,134.07,123.850496,13.039728,124.5350547668,19.130496,5.579728,19.9276,104.72,7.46,104.9853799345,130.58,118.660496,12.059728,119.2717500098,19.130496,5.579728,19.9276,99.53,6.48,99.7407203704,133.59,89.600496,34.499728,96.0129163994,19.130496,5.579728,19.9276,70.47,28.92,76.1734028385,134.07,19.170496,6.139728,20.1296839717,19.130496,5.579728,19.9276,0.04,0.56,0.5614267539000001,133.69
2019-12-23 08:30:00,96.090496,58.359728,112.4243802463,19.130496,5.579728,19.9276,76.96,52.78,93.3197192452,134.46,129.530496,6.349728,129.686037952,19.130496,5.579728,19.9276,110.4,0.77,110.4026852029,131.93,123.990496,6.229728,124.146899314,19.130496,5.579728,19.9276,104.86,0.65,104.8620145715,134.6,92.650496,33.929728,98.6678308832,19.130496,5.579728,19.9276,73.52,28.35,78.7966553859,134.46,19.130496,6.139728,20.0915936929,19.130496,5.579728,19.9276,0.0,0.56,0.56,134.07
2019-12-23 09:00:00,101.97096,55.82028,116.2496466343,19.44096,5.67028,20.251,82.53,50.15,96.5723738965,133.6,135.06096,6.34028,135.2096966441,19.44096,5.67028,20.251,115.62,0.67,115.6219412568,130.79,129.26096,6.41028,129.4198109634,19.44096,5.67028,20.251,109.82,0.74,109.8224931423,133.77,98.19096,35.40028,104.3774135041,19.44096,5.67028,20.251,78.75,29.73,84.1750283635,133.6,19.44096,6.23028,20.4148797351,19.44096,5.67028,20.251,0.0,0.56,0.56,133.22
2019-12-23 09:30:00,109.569824,49.932032,120.4107725706,20.509824,5.982032,21.3644,89.06,43.95,99.3140780554,132.62,139.459824,9.232032,139.7650633204,20.509824,5.982032,21.3644,118.95,3.25,118.9943906241,129.92,133.499824,9.192032,133.8159051097,20.509824,5.982032,21.3644,112.99,3.21,113.0355882012,133.1,105.409824,40.322032,112.8587491527,20.509824,5.982032,21.3644,84.9,34.34,91.58190651,132.62,20.509824,6.542032,21.5279135821,20.509824,5.982032,21.3644,0.0,0.56,0.56,132.24
2019-12-23 10:00:00,108.554464,50.387552,119.6786407463,22.654464,6.607552,23.5984,85.9,43.78,96.4131650761,132.84,138.234464,10.157552,138.6071531343,22.654464,6.607552,23.5984,115.58,3.55,115.6345056633,130.18,132.444464,10.087552,132.8280646159,22.654464,6.607552,23.5984,109.79,3.48,109.8451387181,133.34,104.594464,41.427552,112.499973174,22.654464,6.607552,23.5984,81.94,34.82,89.0314326516,132.84,22.654464,7.167552,23.7612823896,22.654464,6.607552,23.5984,0.0,0.56,0.56,132.44
2019-12-23 10:30:00,102.679856,53.831208,115.9351188507,24.449856,7.131208,25.4686,78.23,46.7,91.10885193,133.84,135.629856,10.311208,136.0212441091,24.449856,7.131208,25.4686,111.18,3.18,111.2254683065,131.14,130.069856,10.261208,130.4739814273,24.449856,7.131208,25.4686,105.62,3.13,105.6663678755,134.14,99.149856,40.361208,107.0500866699,24.449856,7.131208,25.4686,74.7,33.23,81.7577085051,133.84,24.449856,7.691208,25.6310385845,24.449856,7.131208,25.4686,0.0,0.56,0.56,133.44
2019-12-23 11:00:00,94.89592,58.23256,111.3385228787,27.74592,8.09256,28.902,67.15,50.14,83.8041890361,134.62,131.06592,9.93256,131.4417404541,27.74592,8.09256,28.902,103.32,1.8399999999999999,103.3363827507,131.89,125.90592,9.95256,126.2986703873,27.74592,8.09256,28.902,98.16,1.8599999999999999,98.1776206678,134.77,92.00592,39.02256,99.9392290545,27.74592,8.09256,28.902,64.26,30.93,71.3162849565,134.62,27.74592,8.69256,29.0757059416,27.74592,8.09256,28.902,0.0,0.6000000000000001,0.6000000000000001,134.21
2019-12-23 11:30:00,92.90896,59.02928,110.0751141067,29.20896,8.51928,30.426,63.7,50.51,81.2954494421,134.59,128.66896,10.04928,129.0607968982,29.20896,8.51928,30.426,99.46,1.53,99.4717673513,132.05,123.69896,10.07928,124.1089222836,29.20896,8.51928,30.426,94.49,1.56,94.5028766758,134.77,90.21896,39.21928,98.3748579018,29.20896,8.51928,30.426,61.01,30.7,68.2986830034,134.59,29.20896,9.07928,30.587524738,29.20896,8.51928,30.426,0.0,0.56,0.56,134.17
2019-12-23 12:00:00,93.468464,57.619552,109.8014869444,30.238464,8.819552,31.4984,63.23,48.8,79.8716025882,134.24,128.608464,10.409552,129.0290501603,30.238464,8.819552,31.4984,98.37,1.5899999999999999,98.3828491151,132.05,123.698464,10.429552,124.1373656514,30.238464,8.819552,31.4984,93.46,1.6099999999999999,93.4738664013,134.58,90.808464,40.739552,99.5283287873,30.238464,8.819552,31.4984,60.57,31.92,68.4661325036,134.24,30.278464,9.379552,31.6979711956,30.238464,8.819552,31.4984,0.04,0.56,0.5614267539000001,133.82
2019-12-23 12:30:00,92.414656,58.752608,109.5095319614,31.414656,9.162608,32.7236,61.0,49.59,78.6140451828,133.83,128.214656,9.802608,128.588837528,31.414656,9.162608,32.7236,96.8,0.64,96.8021156794,131.5,123.354656,9.812608,123.7443268705,31.414656,9.162608,32.7236,91.94,0.65,91.9422976654,134.17,89.904656,39.892608,98.3578534918,31.414656,9.162608,32.7236,58.49,30.73,66.0712721234,133.83,31.414656,9.722608,32.884794631,31.414656,9.162608,32.7236,0.0,0.56,0.56,133.41
2019-12-23 13:00:00,91.460672,59.097696,108.8925718091,27.180672,7.927696,28.3132,64.28,51.17,82.1601320593,133.9,131.580672,8.457696,131.8522122135,27.180672,7.927696,28.3132,104.4,0.53,104.4013452978,131.27,126.350672,8.537696,126.6387956664,27.180672,7.927696,28.3132,99.17,0.61,99.1718760536,134.01,88.730672,37.167696,96.2006745274,27.180672,7.927696,28.3132,61.55,29.24,68.1423517352,133.9,27.180672,8.487696,28.4750753074,27.180672,7.927696,28.3132,0.0,0.56,0.56,133.49
2019-12-23 13:30:00,97.028848,57.819664,112.9500371371,22.558848,6.579664,23.4988,74.47,51.24,90.395345566,133.75,135.528848,7.379664,135.7296138688,22.558848,6.579664,23.4988,112.97,0.8,112.9728325749,131.13,129.878848,7.459664,130.0928965962,22.558848,6.579664,23.4988,107.32,0.88,107.323607841,133.79,93.718848,35.519664,100.2240939152,22.558848,6.579664,23.4988,71.16,28.94,76.8197188227,133.75,22.558848,7.139664,23.6617079925,22.558848,6.579664,23.4988,0.0,0.56,0.56,133.36
2019-12-23 14:00:00,100.124352,56.232936,114.834789827,19.724352,5.752936,20.5462,80.4,50.48,94.9336104865,133.39,135.624352,6.152936,135.7638518783,19.724352,5.752936,20.5462,115.9,0.4,115.9006902482,130.81,129.804352,6.232936,129.953912174,19.724352,5.752936,20.5462,110.08,0.48,110.0810465067,133.55,96.474352,34.912936,102.5973376553,19.724352,5.752936,20.5462,76.75,29.16,82.102789843,133.39,19.764352,6.312936,20.7480787284,19.724352,5.752936,20.5462,0.04,0.56,0.5614267539000001,133.02
2019-12-23 14:30:00,105.626768,53.818224,118.5471018315,21.696768,6.328224,22.6008,83.93,47.49,96.434148516,133.13,137.686768,7.648224,137.8990261483,21.696768,6.328224,22.6008,115.99,1.32,115.9975107492,130.88,131.876768,7.7082239999999995,132.1018495531,21.696768,6.328224,22.6008,110.18,1.38,110.1886418829,133.55,101.796768,38.048224,108.6749710136,21.696768,6.328224,22.6008,80.1,31.72,86.1520075216,133.13,21.696768,6.888224,22.7639489439,21.696768,6.328224,22.6008,0.0,0.56,0.56,132.77
2019-12-23 15:00:00,107.88488,53.32684,120.3449176201,18.67488,5.44684,19.453,89.21,47.88,101.2468197031,133.21,137.77488,6.38684,137.9228381531,18.67488,5.44684,19.453,119.1,0.9400000000000001,119.1037094301,131.01,131.79488,6.46684,131.9534403257,18.67488,5.44684,19.453,113.12,1.02,113.1245985628,133.64,103.72488,36.80684,110.0617744805,18.67488,5.44684,19.453,85.05,31.36,90.6474053683,133.21,18.67488,6.00684,19.6171677314,18.67488,5.44684,19.453,0.0,0.56,0.56,132.86
2019-12-23 15:30:00,107.430096,52.422528,119.5380565698,16.020096,4.672528,16.6876,91.41,47.75,103.1302603507,133.14,138.380096,5.652528,138.4954946623,16.020096,4.672528,16.6876,122.36,0.98,122.3639244222,130.84,132.230096,5.732528,132.3542978729,16.020096,4.672528,16.6876,116.21,1.06,116.2148342511,133.56,103.150096,36.062528,109.2723580351,16.020096,4.672528,16.6876,87.13,31.39,92.6119268777,133.14,16.020096,5.232528,16.8529767436,16.020096,4.672528,16.6876,0.0,0.56,0.56,132.8
2019-12-23 16:00:00,107.353088,51.542984,119.0855352373,14.033088,4.092984,14.6178,93.32,47.45,104.6906151477,132.74,140.413088,6.182984,140.5491535828,14.033088,4.092984,14.6178,126.38,2.09,126.3972804296,130.16,134.053088,6.202984,134.1965253382,14.033088,4.092984,14.6178,120.02,2.11,120.0385458926,132.96,102.983088,35.402984000000004,108.8985201466,14.033088,4.092984,14.6178,88.95,31.31,94.2996214202,132.74,14.033088,4.652984,14.784377529,14.033088,4.092984,14.6178,0.0,0.56,0.56,132.4
2019-12-23 16:30:00,111.953584,31.352712,116.2609028014,12.763584,3.722712,13.2954,99.19,27.63,102.9663682957,134.32,146.193584,6.712712,146.347615304,12.763584,3.722712,13.2954,133.43,2.99,133.4634968821,130.53,139.493584,6.522712,139.6460015503,12.763584,3.722712,13.2954,126.73,2.8,126.7609281285,133.27,107.063584,22.392712,109.3802750483,12.763584,3.722712,13.2954,94.3,18.67,96.1304265048,134.32,12.763584,4.282712,13.4629379632,12.763584,3.722712,13.2954,0.0,0.56,0.56,133.97
2019-12-23 17:00:00,116.62064,17.84352,117.9778152027,14.00064,4.08352,14.584,102.62,13.76,103.5384083324,135.2,150.95064,6.93352,151.109792588,14.00064,4.08352,14.584,136.95,2.85,136.9796517735,130.82,144.06064,6.63352,144.2132850496,14.00064,4.08352,14.584,130.06,2.55,130.0849956759,133.5,111.45064,15.57352,112.5334602756,14.00064,4.08352,14.584,97.45,11.49,98.1250355414,135.2,14.00064,4.6435200000000005,14.7505999336,14.00064,4.08352,14.584,0.0,0.56,0.56,134.85
2019-12-23 17:30:00,116.60649599999999,17.842728,117.9637141323,15.266496,4.452728,15.9026,101.34,13.39,102.2207791988,135.16,152.706496,6.992728,152.8665174768,15.266496,4.452728,15.9026,137.44,2.54,137.4634686017,130.69,145.806496,6.7027280000000005,145.9604769739,15.266496,4.452728,15.9026,130.54,2.25,130.5593891683,133.43,111.506496,16.292728,112.6905126259,15.266496,4.452728,15.9026,96.24,11.84,96.9655773973,135.16,15.266496,5.012728,16.0683957544,15.266496,4.452728,15.9026,0.0,0.56,0.56,134.81
2019-12-23 18:00:00,117.548608,18.378344,118.9766311967,12.268608,3.578344,12.7798,105.28,14.8,106.3151842401,134.95,152.148608,7.148344,152.3164394879,12.268608,3.578344,12.7798,139.88,3.5700000000000003,139.9255491324,130.41,145.118608,6.798344,145.2777610958,12.268608,3.578344,12.7798,132.85,3.22,132.8890172287,133.18,112.208608,14.008344,113.0796418942,12.268608,3.578344,12.7798,99.94,10.43,100.4827771312,134.95,12.268608,4.098344,12.9350363664,12.268608,3.578344,12.7798,0.0,0.52,0.52,134.6
2019-12-23 18:30:00,116.2896,18.2678,117.7156896297,10.9296,3.1878,11.385,105.36,15.08,106.4337164624,135.43,150.5196,7.4478,150.7037481584,10.9296,3.1878,11.385,139.59,4.26,139.6549880957,131.12,143.4896,7.0578,143.6630705818,10.9296,3.1878,11.385,132.56,3.87,132.6164789911,133.74,110.9596,13.5178,111.7799791957,10.9296,3.1878,11.385,100.03,10.33,100.5619699489,135.43,10.9296,3.7478,11.5543135235,10.9296,3.1878,11.385,0.0,0.56,0.56,135.1
2019-12-23 19:00:00,114.20808,19.09444,115.7932777678,9.95808,2.90444,10.373,104.25,16.19,105.4996616108,135.15,147.36808,8.51444,147.6138431564,9.95808,2.90444,10.373,137.41,5.61,137.5244712769,130.85,140.44808,8.06444,140.6794170026,9.95808,2.90444,10.373,130.49,5.16,130.59198176,133.51,108.95808,12.10444,109.628375273,9.95808,2.90444,10.373,99.0,9.2,99.4265558088,135.15,9.95808,3.46444,10.5435146797,9.95808,2.90444,10.373,0.0,0.56,0.56,134.84
2019-12-23 19:30:00,111.239728,19.914504,113.0082499426,9.409728,2.744504,9.8018,101.83,17.17,103.2674091861,135.35,142.609728,10.144504,142.9700859678,9.409728,2.744504,9.8018,133.2,7.4,133.4053971922,131.28,135.909728,9.624504,136.2500834579,9.409728,2.744504,9.8018,126.5,6.88,126.6869543402,133.86,106.069728,11.104504,106.649412596,9.409728,2.744504,9.8018,96.66,8.36,97.0208493057,135.35,9.409728,3.304504,9.9731002061,9.409728,2.744504,9.8018,0.0,0.56,0.56,135.04
2019-12-23 20:00:00,106.637344,21.318392,108.747399844,11.617344,3.388392,12.1014,95.02,17.93,96.696873269,135.79,138.297344,12.198392,138.8342757565,11.617344,3.388392,12.1014,126.68,8.81,126.9859775723,131.96,131.947344,11.588392,132.4552468489,11.617344,3.388392,12.1014,120.33,8.2,120.6090747,134.41,101.847344,11.218392,102.4633290447,11.617344,3.388392,12.1014,90.23,7.83,90.569099587,135.79,11.617344,3.948392,12.2699829258,11.617344,3.388392,12.1014,0.0,0.56,0.56,135.49
2019-12-23 20:30:00,104.613936,22.633648,107.0343759135,10.983936,3.203648,11.4416,93.63,19.43,95.6247969932,135.95,135.543936,13.703648,136.2349021172,10.983936,3.203648,11.4416,124.56,10.5,125.0017743874,132.19,129.313936,13.023648,129.9681093616,10.983936,3.203648,11.4416,118.33,9.82,118.7367731581,134.61,99.863936,9.693648,100.3333071565,10.983936,3.203648,11.4416,88.88,6.49,89.1166342497,135.95,11.023936,3.763648,11.648699979,10.983936,3.203648,11.4416,0.04,0.56,0.5614267539000001,135.63
2019-12-23 21:00:00,100.212704,37.632872,107.0458738017,10.912704,3.182872,11.3674,89.3,34.45,95.7146409908,135.29,131.742704,12.932872,132.3759768062,10.912704,3.182872,11.3674,120.83,9.75,121.2227346664,132.08,125.702704,12.292872,126.3023534813,10.912704,3.182872,11.3674,114.79,9.11,115.1509279164,134.55,95.812704,15.192872,97.0097809883,10.912704,3.182872,11.3674,84.9,12.01,85.7452628429,135.29,10.912704,3.742872,11.5367326137,10.912704,3.182872,11.3674,0.0,0.56,0.56,134.97
2019-12-23 21:30:00,94.590752,61.468136,112.8084310113,10.930752,3.188136,11.3862,83.66,58.28,101.9585896332,134.12,126.360752,10.298136,126.7796957367,10.930752,3.188136,11.3862,115.43,7.11,115.6487656657,131.89,120.580752,9.798136,120.9781849011,10.930752,3.188136,11.3862,109.65,6.61,109.8490537055,134.38,90.750752,26.068136,94.4205841069,10.930752,3.188136,11.3862,79.82,22.88,83.0344916285,134.12,10.930752,3.7481359999999997,11.555512224,10.930752,3.188136,11.3862,0.0,0.56,0.56,133.78
2019-12-23 22:00:00,89.254064,63.000352,109.2489464143,10.904064,3.180352,11.3584,78.35,59.82,98.5756303556,134.44,119.734064,12.480352,120.3827448931,10.904064,3.180352,11.3584,108.83,9.3,109.2266400655,132.46,114.294064,11.880352,114.9098595825,10.904064,3.180352,11.3584,103.39,8.7,103.7553955224,134.85,85.694064,24.950352,89.2524098821,10.904064,3.180352,11.3584,74.79,21.77,77.8940113231,134.44,10.904064,3.740352,11.527742398200001,10.904064,3.180352,11.3584,0.0,0.56,0.56,134.11
2019-12-23 22:30:00,82.788496,64.953728,105.2279518523,11.498496,3.353728,11.9776,71.29,61.6,94.2168992273,134.81,111.908496,15.293728,112.9487033707,11.498496,3.353728,11.9776,100.41,11.94,101.117415414,133.07,106.908496,14.563728,107.8959160035,11.498496,3.353728,11.9776,95.41,11.21,96.0662906539,135.38,79.648496,23.793728,83.1265565701,11.498496,3.353728,11.9776,68.15,20.44,71.14925228,134.81,11.498496,3.913728,12.1463030227,11.498496,3.353728,11.9776,0.0,0.56,0.56,134.48
2019-12-23 23:00:00,77.85688,66.71784,102.5327456845,10.34688,3.01784,10.778,67.51,63.7,92.8185870395,135.4,105.04688,16.69784,106.3657127951,10.34688,3.01784,10.778,94.7,13.68,95.6829786326,133.9,100.32688,15.88784,101.5770954025,10.34688,3.01784,10.778,89.98,12.87,90.8957496256,136.04,74.87688,22.31784,78.1321517738,10.34688,3.01784,10.778,64.53,19.3,67.354368084,135.4,10.34688,3.57784,10.9480073438,10.34688,3.01784,10.778,0.0,0.56,0.56,135.06
2019-12-23 23:30:00,74.7656,61.6658,96.9152507761,8.6256,2.5158,8.985,66.14,59.15,88.7311788494,136.0,96.1956,26.4758,99.7725485542,8.6256,2.5158,8.985,87.57,23.96,90.7886914764,132.98,91.9056,25.1758,95.2914488136,8.6256,2.5158,8.985,83.28,22.66,86.307786439,135.32,71.8856,26.7758,76.7103836061,8.6256,2.5158,8.985,63.26,24.26,67.7523077098,136.0,8.6256,3.0758,9.157593625,8.6256,2.5158,8.985,0.0,0.56,0.56,135.67
2019-12-24 00:00:00,70.936112,60.442616,93.1946447743,9.026112,2.632616,9.4022,61.91,57.81,84.7044520672,136.0,90.476112,30.002616,95.3209515767,9.026112,2.632616,9.4022,81.45,27.37,85.9256620574,132.46,86.486112,28.542616,91.074302067,9.026112,2.632616,9.4022,77.46,25.91,81.6785143107,134.99,68.336112,28.182616,73.9194429625,9.026112,2.632616,9.4022,59.31,25.55,64.5792427952,136.0,9.026112,3.232616,9.5875181377,9.026112,2.632616,9.4022,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-12-24 00:30:00,69.276288,61.220584,92.4508733564,9.396288,2.740584,9.7878,59.88,58.48,83.6990131364,135.55,88.646288,31.070584,93.9337296517,9.396288,2.740584,9.7878,79.25,28.33,84.161460301,131.84,84.776288,29.560584,89.7822205867,9.396288,2.740584,9.7878,75.38,26.82,80.0091044819,134.54,66.776288,27.090584,72.0622812609,9.396288,2.740584,9.7878,57.38,24.35,62.3328717452,135.55,9.436288,3.3005839999999997,9.9968688078,9.396288,2.740584,9.7878,0.04,0.56,0.5614267539000001,135.2
2019-12-24 01:00:00,71.605264,61.071952,94.1121519975,9.675264,2.821952,10.0784,61.93,58.25,85.0199235474,135.35,91.575264,30.751952,96.6007843057,9.675264,2.821952,10.0784,81.9,27.93,86.5314676866,131.59,87.545264,29.271952,92.3093734283,9.675264,2.821952,10.0784,77.87,26.45,82.2395245609,134.29,68.995264,27.131952,74.1383117812,9.675264,2.821952,10.0784,59.32,24.31,64.1080221189,135.35,9.675264,3.381952,10.2493088938,9.675264,2.821952,10.0784,0.0,0.56,0.56,135.0
2019-12-24 01:30:00,73.972944,60.204192,95.3757892675,8.242944,2.404192,8.5864,65.73,57.8,87.5286975797,135.73,93.472944,29.764192,98.0973923478,8.242944,2.404192,8.5864,85.23,27.36,89.5138117834,131.82,89.292944,28.294192,93.6685173851,8.242944,2.404192,8.5864,81.05,25.89,85.0846319849,134.6,71.442944,27.744191999999998,76.6409449128,8.242944,2.404192,8.5864,63.2,25.34,68.0907893918,135.73,8.242944,3.004192,8.7733286363,8.242944,2.404192,8.5864,0.0,0.6000000000000001,0.6000000000000001,135.45
2019-12-24 02:00:00,72.263536,59.691448,93.7287981336,7.273536,2.121448,7.5766,64.99,57.57,86.8216850792,136.27,91.083536,29.481448,95.735919625,7.273536,2.121448,7.5766,83.81,27.36,88.1628362747,132.57,86.963536,28.021448,91.3666139333,7.273536,2.121448,7.5766,79.69,25.9,83.7932342137,135.33,69.493536,28.431448,75.0846108145,7.273536,2.121448,7.5766,62.22,26.31,67.554011724,136.27,7.273536,2.681448,7.7520635524,7.273536,2.121448,7.5766,0.0,0.56,0.56,136.08
2019-12-24 02:30:00,70.85872,59.79796,92.7186832316,7.63872,2.22796,7.957,63.22,57.57,85.5048144843,136.65,89.40872,29.78796,94.2403404758,7.63872,2.22796,7.957,81.77,27.56,86.2895503523,133.21,85.40872,28.32796,89.984013968,7.63872,2.22796,7.957,77.77,26.1,82.0328159946,135.85,68.17872,29.14796,74.1481047162,7.63872,2.22796,7.957,60.54,26.92,66.2553997799,136.65,7.67872,2.82796,8.1829150429,7.63872,2.22796,7.957,0.04,0.6000000000000001,0.6013318551,136.51
2019-12-24 03:00:00,69.035376,60.841568,92.0194519445,7.925376,2.311568,8.2556,61.11,58.53,84.6179236332,137.14,87.885376,30.421568,93.0016726422,7.925376,2.311568,8.2556,79.96,28.11,84.7571454215,133.73,83.955376,28.911568,88.7940534243,7.925376,2.311568,8.2556,76.03,26.6,80.548872742,136.42,66.475376,28.901568,72.4863866336,7.925376,2.311568,8.2556,58.55,26.59,64.3049811445,137.14,7.925376,2.871568,8.4295603397,7.925376,2.311568,8.2556,0.0,0.56,0.56,137.04
2019-12-24 03:30:00,67.102512,62.872816,91.955087453,8.272512,2.412816,8.6172,58.83,60.46,84.358642118,137.53,85.352512,31.792816,91.0814715182,8.272512,2.412816,8.6172,77.08,29.38,82.4894587205,134.14,81.592512,30.252816,87.0205199387,8.272512,2.412816,8.6172,73.32,27.84,78.4275971836,136.89,64.652512,27.652816,70.3180314048,8.272512,2.412816,8.6172,56.38,25.24,61.7718544323,137.53,8.272512,3.012816,8.8040624169,8.272512,2.412816,8.6172,0.0,0.6000000000000001,0.6000000000000001,137.45
2019-12-24 04:00:00,65.324368,63.045024,90.7851755837,8.794368,2.565024,9.1608,56.53,60.48,82.7856950203,137.65,83.014368,32.215024,89.0460165631,8.794368,2.565024,9.1608,74.22,29.65,79.923281339,134.37,79.404368,30.645024,85.1126967816,8.794368,2.565024,9.1608,70.61,28.08,75.9885418994,137.11,63.014368,27.995024,68.95311409359999,8.794368,2.565024,9.1608,54.22,25.43,59.8873383947,137.65,8.794368,3.165024,9.3465654355,8.794368,2.565024,9.1608,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-12-24 04:30:00,64.607056,63.205808,90.3827740774,9.277056,2.705808,9.6636,55.33,60.5,81.9857237572,137.77,82.167056,32.235808,88.2642193027,9.277056,2.705808,9.6636,72.89,29.53,78.644599306,134.37,78.607056,30.685808,84.3841695201,9.277056,2.705808,9.6636,69.33,27.98,74.7631546953,137.06,62.367056,28.245808,68.4651396236,9.277056,2.705808,9.6636,53.09,25.54,58.9138328409,137.77,9.277056,3.305808,9.8484584865,9.277056,2.705808,9.6636,0.0,0.6000000000000001,0.6000000000000001,137.56
2019-12-24 05:00:00,63.953264,63.530952,90.1454482394,10.323264,3.010952,10.7534,53.63,60.52,80.8631393158,137.84,82.143264,32.540952,88.3540003488,10.323264,3.010952,10.7534,71.82,29.53,77.6539329332,134.37,78.653264,30.980952,84.5349355277,10.323264,3.010952,10.7534,68.33,27.97,73.8329858532,136.95,61.813264,28.430952,68.0382145412,10.323264,3.010952,10.7534,51.49,25.42,57.4229614353,137.84,10.323264,3.610952,10.9365787137,10.323264,3.010952,10.7534,0.0,0.6000000000000001,0.6000000000000001,137.49
2019-12-24 05:30:00,63.807616,63.903888,90.3056961721,12.047616,3.513888,12.5496,51.76,60.39,79.5364677365,137.84,83.397616,32.733888,89.5916836435,12.047616,3.513888,12.5496,71.35,29.22,77.1014325418,134.46,79.917616,31.203888,85.793402855,12.047616,3.513888,12.5496,67.87,27.69,73.3012482841,136.86,61.767616,28.913888,68.2000828856,12.047616,3.513888,12.5496,49.72,25.4,55.832234417,137.84,12.047616,4.073888,12.7177676783,12.047616,3.513888,12.5496,0.0,0.56,0.56,137.43
2019-12-24 06:00:00,64.623216,64.384688,91.2225196705,14.553215999999999,4.244688,15.1596,50.07,60.14,78.2548688581,137.55,85.763216,33.024688,91.9019000683,14.553215999999999,4.244688,15.1596,71.21,28.78,76.8059405255,134.04,82.293216,31.494688,88.1140668216,14.553215999999999,4.244688,15.1596,67.74,27.25,73.0155469746,136.48,62.693216,29.444688,69.2634751066,14.553215999999999,4.244688,15.1596,48.14,25.2,54.3369082668,137.55,14.553215999999999,4.844688,15.3384190111,14.553215999999999,4.244688,15.1596,0.0,0.6000000000000001,0.6000000000000001,137.1
2019-12-24 06:30:00,70.33424,62.03332,93.7818644867,15.47424,4.51332,16.119,54.86,57.52,79.4869171625,136.41,92.63424,30.773320000000002,97.6119851463,15.47424,4.51332,16.119,77.16,26.26,81.5061543689,132.55,88.85424,29.38332,93.5866200918,15.47424,4.51332,16.119,73.38,24.87,77.4799412751,135.25,68.15424,30.80332,74.7920112913,15.47424,4.51332,16.119,52.68,26.29,58.8756868325,136.41,15.47424,5.07332,16.2846762142,15.47424,4.51332,16.119,0.0,0.56,0.56,135.96
2019-12-24 07:00:00,75.68392,59.58156,96.3224690225,16.87392,4.92156,17.576999999999998,58.81,54.66,80.2890509347,136.49,99.49392,28.53156,103.5040580509,16.87392,4.92156,17.576999999999998,82.62,23.61,85.9272744826,132.58,95.45392,27.25156,99.2678113277,16.87392,4.92156,17.576999999999998,78.58,22.33,81.6911580283,135.32,73.26392,33.90156,80.7274286981,16.87392,4.92156,17.576999999999998,56.39,28.98,63.4008872178,136.49,16.87392,5.52156,17.754345975,16.87392,4.92156,17.576999999999998,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-12-24 07:30:00,82.39888,58.558840000000004,101.0876509144,17.37888,5.06884,18.103,65.02,53.49,84.1948959261,135.88,106.72888,26.79884,110.0419540512,17.37888,5.06884,18.103,89.35,21.73,91.9544202309,131.7,102.35888,25.60884,105.5137574016,17.37888,5.06884,18.103,84.98,20.54,87.4270667471,134.57,79.61888,34.42884,86.7439397088,17.37888,5.06884,18.103,62.24,29.36,68.8173466504,135.88,17.37888,5.62884,18.2677122213,17.37888,5.06884,18.103,0.0,0.56,0.56,135.44
2019-12-24 08:00:00,88.237264,56.692952,104.8804346133,15.987264,4.662952,16.6534,72.25,52.03,89.0347314254,135.55,112.667264,24.582952,115.3179687051,15.987264,4.662952,16.6534,96.68,19.92,98.7108342585,131.29,107.927264,23.482952,110.452448362,15.987264,4.662952,16.6534,91.94,18.82,93.8464490538,134.17,85.027264,34.862952,91.8970132566,15.987264,4.662952,16.6534,69.04,30.2,75.3562313283,135.55,15.987264,5.262952,16.8312588347,15.987264,4.662952,16.6534,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-12-24 08:30:00,92.397328,54.996304,107.526088347,16.307328,4.756304,16.9868,76.09,50.24,91.1797439128,135.2,118.257328,22.276304,120.3371486516,16.307328,4.756304,16.9868,101.95,17.52,103.4444435434,130.73,113.277328,21.286304,115.2599660628,16.307328,4.756304,16.9868,96.97,16.53,98.3688050146,133.69,88.987328,36.296304,96.1049750462,16.307328,4.756304,16.9868,72.68,31.54,79.2284923497,135.2,16.347328,5.316304,17.1900616916,16.307328,4.756304,16.9868,0.04,0.56,0.5614267539000001,134.78
2019-12-24 09:00:00,95.701872,52.879296,109.3392347228,17.791872,5.189296,18.5332,77.91,47.69,91.3471630649,134.66,123.471872,20.419296,125.1489145951,17.791872,5.189296,18.5332,105.68,15.23,106.7717907502,129.98,118.281872,19.549296,119.8865139118,17.791872,5.189296,18.5332,100.49,14.36,101.5108353822,133.11,92.171872,38.479296,99.8814808092,17.791872,5.189296,18.5332,74.38,33.29,81.4899288256,134.66,17.791872,5.749296,18.6977301767,17.791872,5.189296,18.5332,0.0,0.56,0.56,134.24
2019-12-24 09:30:00,98.100352,52.165936,111.1078932447,20.900352,6.095936,21.7712,77.2,46.07,89.901528908,134.42,127.030352,19.695936,128.5482019484,20.900352,6.095936,21.7712,106.13,13.6,106.9978359594,129.53,121.810352,18.905936,123.2687968239,20.900352,6.095936,21.7712,100.91,12.81,101.7198318913,132.81,94.590352,40.595936,102.933787996,20.900352,6.095936,21.7712,73.69,34.5,81.3662466874,134.42,20.900352,6.695936,21.9467599577,20.900352,6.095936,21.7712,0.0,0.6000000000000001,0.6000000000000001,133.98
2019-12-24 10:00:00,96.106848,52.798664,109.6550279407,23.206848,6.768664,24.1738,72.9,46.03,86.215839032,134.42,128.106848,19.778664,129.6246892151,23.206848,6.768664,24.1738,104.9,13.01,105.7036900964,129.39,122.946848,19.018664,124.4091516468,23.206848,6.768664,24.1738,99.74,12.25,100.4894526804,132.75,92.836848,41.388664,101.6449794839,23.206848,6.768664,24.1738,69.63,34.62,77.7616955834,134.42,23.206848,7.328664,24.3365385813,23.206848,6.768664,24.1738,0.0,0.56,0.56,133.98
2019-12-24 10:30:00,92.61312,54.13716,107.2754496099,28.41312,8.28716,29.597,64.2,45.85,78.8914602476,134.5,125.65312,21.28716,127.4435159065,28.41312,8.28716,29.597,97.24,13.0,98.1051354415,129.56,120.89312,20.52716,122.6234511054,28.41312,8.28716,29.597,92.48,12.24,93.2864834797,132.87,89.82312,43.34716,99.7354960212,28.41312,8.28716,29.597,61.41,35.06,70.7134478017,134.5,28.41312,8.84716,29.7586563574,28.41312,8.28716,29.597,0.0,0.56,0.56,134.06
2019-12-24 11:00:00,89.586848,54.913664,105.0776561809,30.046848,8.763664,31.2988,59.54,46.15,75.3314947416,134.95,121.636848,22.553664,123.710106908,30.046848,8.763664,31.2988,91.59,13.79,92.6223094076,130.18,117.176848,21.773664,119.1826587688,30.046848,8.763664,31.2988,87.13,13.01,88.095953369,133.44,87.066848,43.933664,97.5233451699,30.046848,8.763664,31.2988,57.02,35.17,66.9940989939,134.95,30.046848,9.363664,31.4720714005,30.046848,8.763664,31.2988,0.0,0.6000000000000001,0.6000000000000001,134.52
2019-12-24 11:30:00,88.641056,55.557808,104.6131293794,31.981056,9.327808,33.3136,56.66,46.23,73.1270709108,135.18,120.351056,23.167808,122.5606951997,31.981056,9.327808,33.3136,88.37,13.84,89.4472050989,130.48,116.051056,22.377808,118.1888907199,31.981056,9.327808,33.3136,84.07,13.05,85.0768323341,133.71,86.311056,44.727808,97.2120115846,31.981056,9.327808,33.3136,54.33,35.4,64.8452689099,135.18,31.981056,9.887808,33.4747171746,31.981056,9.327808,33.3136,0.0,0.56,0.56,134.75
2019-12-24 12:00:00,87.553584,55.957712,103.9081113461,31.603584,9.217712,32.9204,55.95,46.74,72.9042529624,135.22,118.903584,23.667712,121.2362275863,31.603584,9.217712,32.9204,87.3,14.45,88.4878098949,130.64,114.643584,22.847712,116.8981150233,31.603584,9.217712,32.9204,83.04,13.63,84.151164579,133.77,85.223584,44.287712,96.0440560576,31.603584,9.217712,32.9204,53.62,35.07,64.0703464951,135.22,31.603584,9.817712,33.0934130993,31.603584,9.217712,32.9204,0.0,0.6000000000000001,0.6000000000000001,134.79
2019-12-24 12:30:00,85.916496,55.982728,102.5461365398,29.666496,8.652728,30.9026,56.25,47.33,73.5132056164,135.22,119.106496,23.202728,121.3454736529,29.666496,8.652728,30.9026,89.44,14.55,90.6157607704,130.55,114.766496,22.372728,116.9268470552,29.666496,8.652728,30.9026,85.1,13.72,86.1988886239,133.68,83.626496,43.192728,94.1222746502,29.666496,8.652728,30.9026,53.96,34.54,64.0678796278,135.22,29.666496,9.212728,31.0640522489,29.666496,8.652728,30.9026,0.0,0.56,0.56,134.79
2019-12-24 13:00:00,89.503504,55.197272,105.1551998929,25.533504,7.447272,26.5974,63.97,47.75,79.826207476,135.4,120.373504,22.227272,122.4084641101,25.533504,7.447272,26.5974,94.84,14.78,95.9847592069,130.95,115.753504,21.387272,117.7127397178,25.533504,7.447272,26.5974,90.22,13.94,91.2905909719,133.88,86.733504,41.787272,96.2750061923,25.533504,7.447272,26.5974,61.2,34.34,70.1760329457,135.4,25.533504,8.007272,26.7596007332,25.533504,7.447272,26.5974,0.0,0.56,0.56,134.98
2019-12-24 13:30:00,89.772912,55.605016,105.5987383131,25.422912,7.415016,26.4822,64.35,48.19,80.394020922,135.6,121.312912,22.625016,123.4046756283,25.422912,7.415016,26.4822,95.89,15.21,97.0888057399,131.71,116.642912,21.755016,118.6543283703,25.422912,7.415016,26.4822,91.22,14.34,92.3402620746,134.09,86.982912,41.535016,96.3907907122,25.422912,7.415016,26.4822,61.56,34.12,70.3832934722,135.6,25.462912,8.015016,26.6945756475,25.422912,7.415016,26.4822,0.04,0.6000000000000001,0.6013318551,135.2
2019-12-24 14:00:00,90.709312,56.125216,106.6687356003,23.229312,6.775216,24.1972,67.48,49.35,83.6000771531,135.8,121.919312,22.855216,124.0430551742,23.229312,6.775216,24.1972,98.69,16.08,99.9914121312,131.94,117.099312,21.935216,119.1360674684,23.229312,6.775216,24.1972,93.87,15.16,95.0862897583,134.28,87.749312,39.945216,96.4134951019,23.229312,6.775216,24.1972,64.52,33.17,72.5470833321,135.8,23.229312,7.335216,24.3599328768,23.229312,6.775216,24.1972,0.0,0.56,0.56,135.42
2019-12-24 14:30:00,88.594016,57.619088,105.6828225066,23.414016,6.829088,24.3896,65.18,50.79,82.6320549182,136.12,120.874016,23.649088,123.1657708424,23.414016,6.829088,24.3896,97.46,16.82,98.9007785611,132.16,116.124016,22.699088,118.3217464712,23.414016,6.829088,24.3896,92.71,15.87,94.0584977554,134.55,85.744016,38.989088,94.1922781489,23.414016,6.829088,24.3896,62.33,32.16,70.1376824539,136.12,23.454016,7.429088,24.6024839201,23.414016,6.829088,24.3896,0.04,0.6000000000000001,0.6013318551,135.75
2019-12-24 15:00:00,87.145552,58.664536,105.0517730335,22.575552,6.584536,23.5162,64.57,52.08,82.9554778179,135.72,118.855552,24.374536,121.3291401372,22.575552,6.584536,23.5162,96.28,17.79,97.9097671328,131.6,114.155552,23.384536,116.5260768084,22.575552,6.584536,23.5162,91.58,16.8,93.1081972761,134.11,84.365552,37.104536,92.1644885845,22.575552,6.584536,23.5162,61.79,30.52,68.9164312773,135.72,22.575552,7.144536,23.6791035041,22.575552,6.584536,23.5162,0.0,0.56,0.56,135.35
2019-12-24 15:30:00,88.058672,58.201696,105.5545694496,20.748672,6.051696,21.6132,67.31,52.15,85.1484503676,135.5,119.668672,24.151696,122.0815116138,20.748672,6.051696,21.6132,98.92,18.1,100.5623010874,131.34,114.828672,23.131696,117.1353886454,20.748672,6.051696,21.6132,94.08,17.08,95.6178477064,133.9,85.098672,36.201696,92.4788990497,20.748672,6.051696,21.6132,64.35,30.15,71.0629650381,135.5,20.748672,6.651696,21.7888147782,20.748672,6.051696,21.6132,0.0,0.6000000000000001,0.6000000000000001,135.14
2019-12-24 16:00:00,92.049584,57.770712,108.6764973652,15.739584,4.590712,16.3954,76.31,53.18,93.0125179747,135.37,122.089584,23.020712,124.2409743292,15.739584,4.590712,16.3954,106.35,18.43,107.9351073562,131.09,116.889584,21.980712,118.9383308598,15.739584,4.590712,16.3954,101.15,17.39,102.6339836506,133.66,88.599584,33.580712,94.7499366934,15.739584,4.590712,16.3954,72.86,28.99,78.4155577676,135.37,15.739584,5.150712,16.5609280718,15.739584,4.590712,16.3954,0.0,0.56,0.56,135.01
2019-12-24 16:30:00,96.49664,56.57652,111.8593051409,16.85664,4.91652,17.559,79.64,51.66,94.927789398,134.79,127.61664,21.506520000000002,129.4161396712,16.85664,4.91652,17.559,110.76,16.59,111.9955610727,130.26,122.18664,20.55652,123.9037752008,16.85664,4.91652,17.559,105.33,15.64,106.4848275577,132.98,92.82664,34.60652,99.0676350793,16.85664,4.91652,17.559,75.97,29.69,81.565538066,134.79,16.85664,5.47652,17.7239550722,16.85664,4.91652,17.559,0.0,0.56,0.56,134.45
2019-12-24 17:00:00,101.172144,56.479792,115.869623396,16.182144,4.719792,16.8564,84.99,51.76,99.5107918771,134.38,134.152144,15.989792,135.1017068286,16.182144,4.719792,16.8564,117.97,11.27,118.5071044284,130.39,128.382144,14.789792,129.2312378856,16.182144,4.719792,16.8564,112.2,10.07,112.6509871239,133.1,97.212144,33.789792,102.9172045116,16.182144,4.719792,16.8564,81.03,29.07,86.0867341697,134.38,16.182144,5.319792,17.034141345,16.182144,4.719792,16.8564,0.0,0.6000000000000001,0.6000000000000001,134.05
2019-12-24 17:30:00,102.342608,62.010344,119.6632448801,14.092608,4.1103439999999996,14.6798,88.25,57.9,105.5484367483,134.77,138.082608,8.040344,138.3164985232,14.092608,4.1103439999999996,14.6798,123.99,3.93,124.0522672102,132.33,131.912608,7.690344,132.1365866829,14.092608,4.1103439999999996,14.6798,117.82,3.58,117.8743771988,134.71,98.182608,27.820344,102.0480085742,14.092608,4.1103439999999996,14.6798,84.09,23.71,87.36871408,134.77,14.092608,4.670344,14.846336697,14.092608,4.1103439999999996,14.6798,0.0,0.56,0.56,134.44
2019-12-24 18:00:00,101.116528,62.176904,118.7034945812,13.806528,4.026904,14.3818,87.31,58.15,104.9021382051,134.87,137.106528,8.226904,137.3531287217,13.806528,4.026904,14.3818,123.3,4.2,123.3715121088,132.47,130.956528,7.866904,131.1926080401,13.806528,4.026904,14.3818,117.15,3.84,117.2129178035,134.83,97.006528,27.616904,100.8610919094,13.806528,4.026904,14.3818,83.2,23.59,86.4796398004,134.87,13.806528,4.586904,14.5485361367,13.806528,4.026904,14.3818,0.0,0.56,0.56,134.54
