Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-24 18:30:00,98.234384,63.377112,116.9044589625,13.704384,3.997112,14.2754,84.53,59.38,103.302010145,135.41,133.324384,9.527112,133.6643454031,13.704384,3.997112,14.2754,119.62,5.53,119.7477569727,133.23,127.354384,9.107112,127.6795935653,13.704384,3.997112,14.2754,113.65,5.11,113.764821452,135.47,94.294384,27.137112,98.1216270841,13.704384,3.997112,14.2754,80.59,23.14,83.8463338495,135.41,13.704384,4.557112,14.4422093393,13.704384,3.997112,14.2754,0.0,0.56,0.56,135.08
2019-12-24 19:00:00,94.661632,64.682976,114.6503901307,13.621632,3.972976,14.1892,81.04,60.71,101.2580154852,135.2,128.301632,11.722976,128.8360855512,13.621632,3.972976,14.1892,114.68,7.75,114.9415716788,133.11,122.601632,11.202976,123.1124154597,13.621632,3.972976,14.1892,108.98,7.23,109.2195646393,135.37,90.901632,25.602975999999998,94.4384406919,13.621632,3.972976,14.1892,77.28,21.63,80.2499551402,135.2,13.621632,4.532976,14.3560694398,13.621632,3.972976,14.1892,0.0,0.56,0.56,134.87
2019-12-24 19:30:00,91.1344,66.6942,112.9318164956,13.6944,3.9942,14.265,77.44,62.7,99.6405720578,135.77,123.7144,13.2642,124.4234373782,13.6944,3.9942,14.265,110.02,9.27,110.4098424055,133.9,118.2344,12.6542,118.9096384697,13.6944,3.9942,14.265,104.54,8.66,104.8980800587,135.99,87.5744,24.5242,90.9434545253,13.6944,3.9942,14.265,73.88,20.53,76.6794320532,135.77,13.6944,4.5542,14.4318165523,13.6944,3.9942,14.265,0.0,0.56,0.56,135.43
2019-12-24 20:00:00,86.803504,69.132272,110.9690017012,15.573504,4.542272,16.2224,71.23,64.59,96.1539442769,136.19,119.913504,15.832272,120.9541618889,15.573504,4.542272,16.2224,104.34,11.29,104.9490338212,134.51,114.733504,15.122272,115.725796824,15.573504,4.542272,16.2224,99.16,10.58,99.7228258725,136.48,83.573504,23.792272,86.8942045119,15.573504,4.542272,16.2224,68.0,19.25,70.6722187284,136.19,15.573504,5.142272,16.4005179235,15.573504,4.542272,16.2224,0.0,0.6000000000000001,0.6000000000000001,135.85
2019-12-24 20:30:00,84.379264,70.253952,109.7974406113,17.499264,5.103952,18.2284,66.88,65.15,93.3673224421,136.19,118.229264,17.093952,119.4586207059,17.499264,5.103952,18.2284,100.73,11.99,101.4410814217,134.45,113.239264,16.363952,114.4155139669,17.499264,5.103952,18.2284,95.74,11.26,96.3998713692,136.52,81.449264,23.873952,84.876075488,17.499264,5.103952,18.2284,63.95,18.77,66.6476961342,136.19,17.539264,5.663952,18.4311186291,17.499264,5.103952,18.2284,0.04,0.56,0.5614267539000001,135.85
2019-12-24 21:00:00,80.852528,71.299904,107.7998496956,18.102528,5.279904,18.8568,62.75,66.02,91.0834941139,136.3,114.432528,18.409904,115.9039603713,18.102528,5.279904,18.8568,96.33,13.13,97.2207066422,134.53,109.632528,17.629904,111.0410046367,18.102528,5.279904,18.8568,91.53,12.35,92.359425074,136.68,78.142528,23.339904,81.5536988797,18.102528,5.279904,18.8568,60.04,18.06,62.6974098349,136.3,18.102528,5.839904,19.0211986668,18.102528,5.279904,18.8568,0.0,0.56,0.56,135.94
2019-12-24 21:30:00,76.946656,72.853608,105.9643150697,19.246656,5.613608,20.0486,57.7,67.24,88.6030902396,136.54,110.096656,20.263608,111.9459131526,19.246656,5.613608,20.0486,90.85,14.65,92.0236111006,134.9,105.586656,19.403608,107.3547480491,19.246656,5.613608,20.0486,86.34,13.79,87.4343164896,136.99,74.506656,22.753608,77.9035844189,19.246656,5.613608,20.0486,55.26,17.14,57.857127478,136.54,19.246656,6.173608,20.2125506288,19.246656,5.613608,20.0486,0.0,0.56,0.56,136.18
2019-12-24 22:00:00,72.943344,67.461392,99.3567855986,20.713344,6.041392,21.5764,52.23,61.42,80.6249917829,136.26,103.463344,29.231392,107.513430928,20.713344,6.041392,21.5764,82.75,23.19,85.9379927622,133.07,99.393344,27.961392,103.2515194759,20.713344,6.041392,21.5764,78.68,21.92,81.6763662267,135.44,70.893344,28.431392,76.3820022948,20.713344,6.041392,21.5764,50.18,22.39,54.9485623106,136.26,20.713344,6.641392,21.7520276609,20.713344,6.041392,21.5764,0.0,0.6000000000000001,0.6000000000000001,135.9
2019-12-24 22:30:00,69.188928,65.660104,95.3853081721,19.748928,5.760104,20.5718,49.44,59.9,77.6680346088,136.43,97.688928,33.180104,103.1699857286,19.748928,5.760104,20.5718,77.94,27.42,82.6226361235,132.83,93.858928,31.720104,99.0740297105,19.748928,5.760104,20.5718,74.11,25.96,78.5252424383,135.18,67.278928,29.790104,73.5792392537,19.748928,5.760104,20.5718,47.53,24.03,53.2591945114,136.43,19.748928,6.320104,20.7355702048,19.748928,5.760104,20.5718,0.0,0.56,0.56,136.07
2019-12-24 23:00:00,65.277504,66.594272,93.2520755355,19.797504,5.774272,20.6224,45.48,60.82,75.9440767934,136.75,92.747504,34.554272,98.9752353454,19.797504,5.774272,20.6224,72.95,28.78,78.4218776873,133.32,89.167504,33.034272,95.08999367,19.797504,5.774272,20.6224,69.37,27.26,74.5339150991,135.59,63.617504,29.414272,70.0884171064,19.797504,5.774272,20.6224,43.82,23.64,49.7899789114,136.75,19.797504,6.374272,20.7983775367,19.797504,5.774272,20.6224,0.0,0.6000000000000001,0.6000000000000001,136.39
2019-12-24 23:30:00,61.928,67.244,91.4157137477,17.568,5.124,18.3,44.36,62.12,76.3328500713,137.37,87.218,35.094,94.0136604968,17.568,5.124,18.3,69.65,29.97,75.824292941,134.08,83.798,33.514,90.2512769993,17.568,5.124,18.3,66.23,28.39,72.0583444162,136.25,60.338,28.254,66.6255413486,17.568,5.124,18.3,42.77,23.13,48.6237575677,137.37,17.568,5.684,18.4646278056,17.568,5.124,18.3,0.0,0.56,0.56,137.01
2019-12-25 00:00:00,59.537472,68.205096,90.5353284222,15.377472,4.485096,16.0182,44.16,63.72,77.5264084038,137.95,82.527472,36.305096,90.1600999904,15.377472,4.485096,16.0182,67.15,31.82,74.3077041766,134.89,79.247472,34.645096,86.4895629266,15.377472,4.485096,16.0182,63.87,30.16,70.6328712428,136.93,57.977472,26.715096,63.8363815845,15.377472,4.485096,16.0182,42.6,22.23,48.0513569007,137.95,15.377472,5.085096,16.1964454878,15.377472,4.485096,16.0182,0.0,0.6000000000000001,0.6000000000000001,137.6
2019-12-25 00:30:00,58.95112,68.13116,90.0948917098,15.26112,4.45116,15.897,43.69,63.68,77.2266696161,137.58,80.86112,36.49116,88.713727719,15.26112,4.45116,15.897,65.6,32.04,73.0063120559,134.48,77.64112,34.81116,85.0879567001,15.26112,4.45116,15.897,62.38,30.36,69.375745041,136.58,57.39112,26.42116,63.1808384766,15.26112,4.45116,15.897,42.13,21.97,47.5143957133,137.58,15.26112,5.01116,16.0627988906,15.26112,4.45116,15.897,0.0,0.56,0.56,137.22
2019-12-25 01:00:00,61.367952,68.027736,91.6176751395,14.357952,4.187736,14.9562,47.01,63.84,79.2810551141,137.51,83.497952,36.047736,90.9469474964,14.357952,4.187736,14.9562,69.14,31.86,76.1275193343,134.34,80.117952,34.397736,87.1899677406,14.357952,4.187736,14.9562,65.76,30.21,72.3672695353,136.45,59.637952,25.887736,65.0143076096,14.357952,4.187736,14.9562,45.28,21.7,50.211237786,137.51,14.357952,4.787736,15.1351644074,14.357952,4.187736,14.9562,0.0,0.6000000000000001,0.6000000000000001,137.15
2019-12-25 01:30:00,62.042656,68.171608,92.1773253075,15.742656,4.591608,16.3986,46.3,63.58,78.6518048108,137.64,85.622656,36.171608,92.9495801271,15.742656,4.591608,16.3986,69.88,31.58,76.6844886532,134.48,82.192656,34.511608,89.1441741623,15.742656,4.591608,16.3986,66.45,29.92,72.8752969119,136.57,60.322656,26.581608,65.9196837884,15.742656,4.591608,16.3986,44.58,21.99,49.7085153671,137.64,15.742656,5.1916080000000004,16.5766103761,15.742656,4.591608,16.3986,0.0,0.6000000000000001,0.6000000000000001,137.28
2019-12-25 02:00:00,60.54896,68.19428,91.195594092,15.16896,4.42428,15.801,45.38,63.77,78.2684949389,138.02,82.59896,36.28428,90.2171667046,15.16896,4.42428,15.801,67.43,31.86,74.5779089275,134.97,79.30896,34.62428,86.5375750862,15.16896,4.42428,15.801,64.14,30.2,70.8941436227,136.99,58.89896,26.81428,64.7154780636,15.16896,4.42428,15.801,43.73,22.39,49.1286576246,138.02,15.20896,4.98428,16.0048589934,15.16896,4.42428,15.801,0.04,0.56,0.5614267539000001,137.66
2019-12-25 02:30:00,58.881504,63.561272,86.6433310276,15.021504,4.381272,15.6474,43.86,59.18,73.6611973837,137.8,79.661504,41.141272,89.6580140385,15.021504,4.381272,15.6474,64.64,36.76,74.3614631378,133.6,76.491504,39.811272,86.2315926006,15.021504,4.381272,15.6474,61.47,35.43,70.9496004217,135.87,57.301504,30.911272,65.1073659221,15.021504,4.381272,15.6474,42.28,26.53,49.9143195887,137.8,15.061504,4.981272,15.863857459,15.021504,4.381272,15.6474,0.04,0.6000000000000001,0.6013318551,137.43
2019-12-25 03:00:00,56.970176,63.737968,85.4875986225,15.490176,4.517968,16.1356,41.48,59.22,72.3021355148,138.04,77.860176,41.907968,88.4221962442,15.490176,4.517968,16.1356,62.37,37.39,72.7188352492,133.86,74.850176,39.997968,84.8668739342,15.490176,4.517968,16.1356,59.36,35.48,69.1551878025,136.09,55.540176,31.247968,63.727126518,15.490176,4.517968,16.1356,40.05,26.73,48.1507570034,138.04,15.490176,5.117968,16.3137717576,15.490176,4.517968,16.1356,0.0,0.6000000000000001,0.6000000000000001,137.66
2019-12-25 03:30:00,55.831152,63.835336,84.8060590753,14.761152,4.305336,15.3762,41.07,59.53,72.3226506705,138.34,76.281152,42.065336,87.1108870535,14.761152,4.305336,15.3762,61.52,37.76,72.183987144,134.26,73.311152,40.135336,83.578527167,14.761152,4.305336,15.3762,58.55,35.83,68.6432181647,136.41,54.411152,31.125336,62.6846073855,14.761152,4.305336,15.3762,39.65,26.82,47.8689346027,138.34,14.761152,4.905336,15.5548683582,14.761152,4.305336,15.3762,0.0,0.6000000000000001,0.6000000000000001,137.96
2019-12-25 04:00:00,54.98568,61.95624,82.8371938202,13.73568,4.00624,14.308,41.25,57.95,71.1320251364,138.63,74.17568,44.27624,86.3852819177,13.73568,4.00624,14.308,60.44,40.27,72.6268992867,134.26,71.27568,41.88624,82.6721214243,13.73568,4.00624,14.308,57.54,37.88,68.8893750879,136.38,53.56568,32.63624,62.7248454378,13.73568,4.00624,14.308,39.83,28.63,49.0520723314,138.63,13.73568,4.60624,14.487454987,13.73568,4.00624,14.308,0.0,0.6000000000000001,0.6000000000000001,138.25
2019-12-25 04:30:00,55.558704,59.050872,81.0788201328,13.168704,3.840872,13.7174,42.39,55.21,69.6064379206,138.48,72.638704,47.530872,86.8076327974,13.168704,3.840872,13.7174,59.47,43.69,73.7936108345,133.39,69.778704,45.330872,83.2103087856,13.168704,3.840872,13.7174,56.61,41.49,70.1862678877,135.66,54.078704,34.800872,64.3086846256,13.168704,3.840872,13.7174,40.91,30.96,51.3044803112,138.48,13.168704,4.440872,13.8973418019,13.168704,3.840872,13.7174,0.0,0.6000000000000001,0.6000000000000001,138.12
2019-12-25 05:00:00,55.996992,58.617456,81.0658328827,12.196992,3.557456,12.7052,43.8,55.06,70.3565462484,138.3,72.786992,47.057456,86.67381594,12.196992,3.557456,12.7052,60.59,43.5,74.588190084,133.16,69.856992,44.847456,83.0138159643,12.196992,3.557456,12.7052,57.66,41.29,70.9192477399,135.47,54.446992,34.497456,64.4557942184,12.196992,3.557456,12.7052,42.25,30.94,52.3674144865,138.3,12.196992,4.117456,12.8732302768,12.196992,3.557456,12.7052,0.0,0.56,0.56,137.93
2019-12-25 05:30:00,57.245872,58.486296,81.8397011287,11.575872,3.376296,12.0582,45.67,55.11,71.5741643332,138.05,73.335872,46.636296,86.9085394343,11.575872,3.376296,12.0582,61.76,43.26,75.4037479175,132.8,70.345872,44.446296,83.2106659964,11.575872,3.376296,12.0582,58.77,41.07,71.6983807349,135.19,55.615872,33.896296,65.1312835805,11.575872,3.376296,12.0582,44.04,30.52,53.581638646100004,138.05,11.575872,3.976296,12.2397607182,11.575872,3.376296,12.0582,0.0,0.6000000000000001,0.6000000000000001,137.68
2019-12-25 06:00:00,59.168288,58.121584,82.9397662857,10.668288,3.111584,11.1128,48.5,55.01,73.3372354265,137.9,75.608288,46.011584,88.5080735102,10.668288,3.111584,11.1128,64.94,42.9,77.8306726169,132.6,72.468288,43.851584,84.7030943057,10.668288,3.111584,11.1128,61.8,40.74,74.0201837339,135.0,57.368288,33.451584,66.4088016769,10.668288,3.111584,11.1128,46.7,30.34,55.6902648584,137.9,10.668288,3.711584,11.2954957678,10.668288,3.111584,11.1128,0.0,0.6000000000000001,0.6000000000000001,137.54
2019-12-25 06:30:00,62.82376,57.49068,85.1586936689,11.21376,3.27068,11.681000000000001,51.61,54.22,74.8558648337,137.33,79.80376,44.80068,91.5190747254,11.21376,3.27068,11.681000000000001,68.59,41.53,80.1830967224,131.8,76.46376,42.68068,87.5690986513,11.21376,3.27068,11.681000000000001,65.25,39.41,76.228017159,134.34,60.86376,33.60068,69.5226795931,11.21376,3.27068,11.681000000000001,49.65,30.33,58.1810226792,137.33,11.21376,3.87068,11.8629919076,11.21376,3.27068,11.681000000000001,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-12-25 07:00:00,66.842752,56.209136,87.3351044243,10.522752,3.069136,10.9612,56.32,53.14,77.4325642091,137.26,83.982752,43.189136,94.4373024918,10.522752,3.069136,10.9612,73.46,40.12,83.7017682012,131.67,80.392752,41.149136,90.3119370165,10.522752,3.069136,10.9612,69.87,38.08,79.5732574424,134.19,64.622752,34.419136,73.2173271777,10.522752,3.069136,10.9612,54.1,31.35,62.5270541446,137.26,10.522752,3.669136,11.1440956852,10.522752,3.069136,10.9612,0.0,0.6000000000000001,0.6000000000000001,136.9
2019-12-25 07:30:00,71.943952,54.945736,90.5260522389,10.133952,2.955736,10.5562,61.81,51.99,80.767791848,137.03,90.633952,41.525736,99.6940319451,10.133952,2.955736,10.5562,80.5,38.57,89.2630657103,131.25,86.713952,39.535736,95.301541921,10.133952,2.955736,10.5562,76.58,36.58,84.8680905877,133.87,69.393952,35.015736,77.7278736477,10.133952,2.955736,10.5562,59.26,32.06,67.3764884808,137.03,10.133952,3.515736,10.7264804461,10.133952,2.955736,10.5562,0.0,0.56,0.56,136.67
2019-12-25 08:00:00,75.000896,53.536928,92.1484512104,10.960896,3.1969279999999998,11.4176,64.04,50.34,81.4569653253,136.78,95.090896,40.186928,103.2340432423,10.960896,3.1969279999999998,11.4176,84.13,36.99,91.9027583917,130.91,90.980896,38.276928,98.704846153,10.960896,3.1969279999999998,11.4176,80.02,35.08,87.3716590205,133.59,72.320896,36.576928,81.0443314499,10.960896,3.1969279999999998,11.4176,61.36,33.38,69.8518002631,136.78,10.960896,3.796928,11.5999096272,10.960896,3.1969279999999998,11.4176,0.0,0.6000000000000001,0.6000000000000001,136.42
2019-12-25 08:30:00,79.915024,52.135632,95.4176880089,10.785024,3.145632,11.2344,69.13,48.99,84.7288439671,136.12,101.285024,38.535632,108.3681273268,10.785024,3.145632,11.2344,90.5,35.39,97.1735668791,130.03,96.855024,36.705632,103.5770201085,10.785024,3.145632,11.2344,86.07,33.56,92.3813752874,132.84,76.945024,37.045632,85.3985688911,10.785024,3.145632,11.2344,66.16,33.9,74.3394619297,136.12,10.825023999999999,3.745632,11.454732807,10.785024,3.145632,11.2344,0.04,0.6000000000000001,0.6013318551,135.75
2019-12-25 09:00:00,83.660112,52.374616,98.7021516533,12.770112,3.724616,13.3022,70.89,48.65,85.9779890437,135.69,107.510112,36.114616,113.4137984157,12.770112,3.724616,13.3022,94.74,32.39,100.1238218408,129.65,102.930112,33.764616,108.3266229971,12.770112,3.724616,13.3022,90.16,30.04,95.0327690852,132.55,80.570112,37.284616,88.7788574941,12.770112,3.724616,13.3022,67.8,33.56,75.651263043,135.69,12.770112,4.284616,13.4697325423,12.770112,3.724616,13.3022,0.0,0.56,0.56,135.33
2019-12-25 09:30:00,83.716736,60.159048,103.0902659942,15.116736,4.409048,15.7466,68.6,55.75,88.3969597894,136.15,111.966736,27.019048,115.1806360693,15.116736,4.409048,15.7466,96.85,22.61,99.4541834213,132.13,107.176736,25.789048,110.2357824681,15.116736,4.409048,15.7466,92.06,21.38,94.5100417945,134.64,80.746736,31.829048,86.7935692966,15.116736,4.409048,15.7466,65.63,27.42,71.1277252553,136.15,15.116736,5.009048,15.9250202248,15.116736,4.409048,15.7466,0.0,0.6000000000000001,0.6000000000000001,135.77
2019-12-25 10:00:00,84.404896,60.288928,103.7253166212,16.624896,4.848928,17.3176,67.78,55.44,87.5655297477,135.83,113.114896,27.188928,116.3366558866,16.624896,4.848928,17.3176,96.49,22.34,99.0423934485,131.58,108.354896,25.968928,111.4233759524,16.624896,4.848928,17.3176,91.73,21.12,94.1299490067,134.3,81.504896,32.228928,87.6456038373,16.624896,4.848928,17.3176,64.88,27.38,70.4207270624,135.83,16.624896,5.4089279999999995,17.4826676774,16.624896,4.848928,17.3176,0.0,0.56,0.56,135.43
2019-12-25 10:30:00,85.44376,59.98068,104.39500992,16.97376,4.95068,17.681,68.47,55.03,87.8432797657,135.89,113.68376,26.86068,116.813926472,16.97376,4.95068,17.681,96.71,21.91,99.1608400529,131.58,108.91376,25.65068,111.8935409298,16.97376,4.95068,17.681,91.94,20.7,94.241464335,134.36,82.49376,32.88068,88.8051775304,16.97376,4.95068,17.681,65.52,27.93,71.2246818175,135.89,16.97376,5.55068,17.8582915476,16.97376,4.95068,17.681,0.0,0.6000000000000001,0.6000000000000001,135.46
2019-12-25 11:00:00,85.15232,60.07776,104.2125464999,17.51232,5.10776,18.242,67.64,54.97,87.1600281092,136.15,112.46232,27.29776,115.7278752972,17.51232,5.10776,18.242,94.95,22.19,97.5084539925,131.91,107.77232,26.08776,110.8848239391,17.51232,5.10776,18.242,90.26,20.98,92.6662182243,134.69,82.23232,33.21776,88.6880715316,17.51232,5.10776,18.242,64.72,28.11,70.5609700897,136.15,17.51232,5.66776,18.4066524713,17.51232,5.10776,18.242,0.0,0.56,0.56,135.72
2019-12-25 11:30:00,84.838144,60.072792,103.9531193185,18.798144,5.482792,19.5814,66.04,54.59,85.6816765709,135.97,112.438144,27.332792,115.7126516189,18.798144,5.482792,19.5814,93.64,21.85,96.1554579834,131.81,107.808144,26.142792,110.932598844,18.798144,5.482792,19.5814,89.01,20.66,91.3762315922,134.51,82.028144,33.842792,88.7352859827,18.798144,5.482792,19.5814,63.23,28.36,69.2987914758,135.97,18.798144,6.082792,19.7577978621,18.798144,5.482792,19.5814,0.0,0.6000000000000001,0.6000000000000001,135.54
2019-12-25 12:00:00,85.732736,59.742048,104.4950444819,18.932736,5.522048,19.7216,66.8,54.22,86.0351579298,135.97,113.672736,26.832048,116.7966168585,18.932736,5.522048,19.7216,94.74,21.31,97.1070733778,131.93,109.012736,25.662048,111.9924877738,18.932736,5.522048,19.7216,90.08,20.14,92.3039869128,134.47,82.892736,34.292048,89.7059097139,18.932736,5.522048,19.7216,63.96,28.77,70.1326920915,135.97,18.932736,6.082048,19.8856682141,18.932736,5.522048,19.7216,0.0,0.56,0.56,135.54
2019-12-25 12:30:00,88.28288,58.98584,106.1753089075,18.60288,5.42584,19.378,69.68,53.56,87.8861536307,135.63,116.70288,25.88584,119.539277699,18.60288,5.42584,19.378,98.1,20.46,100.2108856362,131.29,111.85288,24.75584,114.559671693,18.60288,5.42584,19.378,93.25,19.33,95.2324072992,134.08,85.28288,34.40584,91.9615759282,18.60288,5.42584,19.378,66.68,28.98,72.7053147989,135.63,18.60288,5.98584,19.5421960076,18.60288,5.42584,19.378,0.0,0.56,0.56,135.2
2019-12-25 13:00:00,91.505968,58.243824,108.4697433101,17.635968,5.143824,18.3708,73.87,53.1,90.9746497657,135.46,119.735968,25.043824,122.3270009174,17.635968,5.143824,18.3708,102.1,19.9,104.0212478295,130.96,114.685968,23.943824,117.1587724579,17.635968,5.143824,18.3708,97.05,18.8,98.8541476115,133.88,88.265968,34.203824,94.6614107395,17.635968,5.143824,18.3708,70.63,29.06,76.374606382,135.46,17.635968,5.743824,18.5477459935,17.635968,5.143824,18.3708,0.0,0.6000000000000001,0.6000000000000001,135.03
2019-12-25 13:30:00,92.974928,57.638104,109.3914451377,16.484928,4.808104,17.1718,76.49,52.83,92.9609003829,135.38,121.484928,24.198104,123.8714493673,16.484928,4.808104,17.1718,105.0,19.39,106.7753346986,131.12,116.294928,23.118104,118.5704727623,16.484928,4.808104,17.1718,99.81,18.31,101.4755744009,133.75,89.574928,34.008104,95.8134586782,16.484928,4.808104,17.1718,73.09,29.2,78.7069761838,135.38,16.484928,5.368104,17.336937207,16.484928,4.808104,17.1718,0.0,0.56,0.56,134.96
2019-12-25 14:00:00,92.643232,57.526776,109.0508981731,15.143232,4.416776,15.7742,77.5,53.11,93.9517008893,135.53,121.203232,23.836776,123.5249583579,15.143232,4.416776,15.7742,106.06,19.42,107.823281345,131.32,115.963232,22.756776,118.1750482539,15.143232,4.416776,15.7742,100.82,18.34,102.4745236632,133.9,89.183232,33.596776,95.3015856508,15.143232,4.416776,15.7742,74.04,29.18,79.5826237316,135.53,15.183232,4.976776,15.9780735172,15.143232,4.416776,15.7742,0.04,0.56,0.5614267539000001,135.13
2019-12-25 14:30:00,89.9076,58.1968,107.099225338,13.2576,3.8668,13.81,76.65,54.33,93.9519632578,135.72,117.5976,24.5268,120.1280959809,13.2576,3.8668,13.81,104.34,20.66,106.3657426054,131.57,112.4276,23.3768,114.8322255292,13.2576,3.8668,13.81,99.17,19.51,101.0709107508,134.13,86.5076,32.1568,92.290978129,13.2576,3.8668,13.81,73.25,28.29,78.523159641,135.72,13.2976,4.4668,14.027774877,13.2576,3.8668,13.81,0.04,0.6000000000000001,0.6013318551,135.32
2019-12-25 15:00:00,87.972384,58.471112,105.6314881328,10.392384,3.031112,10.8254,77.58,55.44,95.3532904519,136.06,114.652384,24.791112,117.3020391599,10.392384,3.031112,10.8254,104.26,21.76,106.5065500333,132.06,109.502384,23.591112,112.0147877161,10.392384,3.031112,10.8254,99.11,20.56,101.2200854574,134.52,84.542384,30.621112,89.9170016878,10.392384,3.031112,10.8254,74.15,27.59,79.1165633733,136.06,10.392384,3.591112,10.9953504082,10.392384,3.031112,10.8254,0.0,0.56,0.56,135.68
2019-12-25 15:30:00,87.644016,57.784088,104.9784471527,7.454016,2.174088,7.7646,80.19,55.61,97.5853892752,136.19,113.104016,24.254088,115.6753181108,7.454016,2.174088,7.7646,105.65,22.08,107.932612773,132.27,107.854016,23.014088,110.2820792958,7.454016,2.174088,7.7646,100.4,20.84,102.540068266,134.69,84.044016,29.794088,89.1688527747,7.454016,2.174088,7.7646,76.59,27.62,81.4180109067,136.19,7.454016,2.774088,7.9534846929,7.454016,2.174088,7.7646,0.0,0.6000000000000001,0.6000000000000001,135.83
2019-12-25 16:00:00,86.835584,58.103712,104.4818644397,6.835584,1.993712,7.1204,80.0,56.11,97.715567337,136.46,111.805584,24.643712,114.4893058531,6.835584,1.993712,7.1204,104.97,22.65,107.385862198,132.64,106.605584,23.413712,109.1464724561,6.835584,1.993712,7.1204,99.77,21.42,102.0434676988,135.0,83.255584,29.453712,88.3120230646,6.835584,1.993712,7.1204,76.42,27.46,81.203866903,136.46,6.835584,2.553712,7.2970304645,6.835584,1.993712,7.1204,0.0,0.56,0.56,136.11
2019-12-25 16:30:00,88.217792,57.716856,105.4211282992,6.297792,1.836856,6.5602,81.92,55.88,99.163807914,136.17,113.327792,24.116856,115.8654874539,6.297792,1.836856,6.5602,107.03,22.28,109.3243765132,132.27,108.027792,22.876856,110.4235227877,6.297792,1.836856,6.5602,101.73,21.04,103.882984651,134.66,84.527792,29.186856,89.424941619,6.297792,1.836856,6.5602,78.23,27.35,82.8731283348,136.17,6.297792,2.436856,6.7528106178,6.297792,1.836856,6.5602,0.0,0.6000000000000001,0.6000000000000001,135.82
2019-12-25 17:00:00,88.249952,57.863736,105.5285078634,5.909952,1.723736,6.1562,82.34,56.14,99.657288745,136.21,113.319952,24.273736,115.8905767553,5.909952,1.723736,6.1562,107.41,22.55,109.7515858655,132.31,107.999952,23.013736,110.424733084,5.909952,1.723736,6.1562,102.09,21.29,104.286299196,134.71,84.529952,28.803736,89.3026762907,5.909952,1.723736,6.1562,78.62,27.08,83.1530564682,136.21,5.909952,2.283736,6.3358490165,5.909952,1.723736,6.1562,0.0,0.56,0.56,135.88
2019-12-25 17:30:00,86.982496,58.585728,104.8725041929,6.122496,1.785728,6.3776,80.86,56.8,98.8158873866,136.21,111.652496,25.285728,114.4799017449,6.122496,1.785728,6.3776,105.53,23.5,108.1148967534,132.34,106.412496,23.995728,109.0844364114,6.122496,1.785728,6.3776,100.29,22.21,102.7198529983,134.76,83.342496,28.165728,87.9731770103,6.122496,1.785728,6.3776,77.22,26.38,81.6016715515,136.21,6.122496,2.385728,6.5708945630999995,6.122496,1.785728,6.3776,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-12-25 18:00:00,85.40232,59.09276,103.8533126376,6.35232,1.85276,6.617,79.05,57.24,97.5977463879,135.78,109.63232,26.26276,112.7341037637,6.35232,1.85276,6.617,103.28,24.41,106.1254281499,131.84,104.53232,24.91276,107.4599996994,6.35232,1.85276,6.617,98.18,23.06,100.8517525876,134.36,81.87232,27.29276,86.3016311005,6.35232,1.85276,6.617,75.52,25.44,79.6897985943,135.78,6.35232,2.41276,6.7950997197,6.35232,1.85276,6.617,0.0,0.56,0.56,135.44
2019-12-25 18:30:00,84.382928,59.542104,103.2750729198,6.212928,1.812104,6.4718,78.17,57.73,97.1766525458,136.03,107.982928,26.642104,111.221016202,6.212928,1.812104,6.4718,101.77,24.83,104.755247124,132.17,102.932928,25.282104,105.9923225961,6.212928,1.812104,6.4718,96.72,23.47,99.5268772744,134.63,80.882928,27.242104,85.3474092882,6.212928,1.812104,6.4718,74.67,25.43,78.8815174803,136.03,6.212928,2.372104,6.650364781,6.212928,1.812104,6.4718,0.0,0.56,0.56,135.68
2019-12-25 19:00:00,82.73307199999999,60.060896,102.2353775896,6.243072,1.8208959999999998,6.5032,76.49,58.24,96.1385338977,136.4,106.063072,27.540896,109.5804553493,6.243072,1.8208959999999998,6.5032,99.82,25.72,103.0803123783,132.72,101.113072,26.140896,104.4375400561,6.243072,1.8208959999999998,6.5032,94.87,24.32,97.9376296425,135.07,79.343072,27.200896,83.8761695453,6.243072,1.8208959999999998,6.5032,73.1,25.38,77.3805815434,136.4,6.243072,2.420896,6.6960201194,6.243072,1.8208959999999998,6.5032,0.0,0.6000000000000001,0.6000000000000001,136.06
2019-12-25 19:30:00,81.832976,60.653368,101.8600363772,6.422976,1.873368,6.6906,75.41,58.78,95.6125331743,136.73,105.022976,28.243368,108.7543715162,6.422976,1.873368,6.6906,98.6,26.37,102.0653560225,133.16,100.142976,26.813368,103.6704989167,6.422976,1.873368,6.6906,93.72,24.94,96.9816580597,135.43,78.472976,27.093368,83.0184229667,6.422976,1.873368,6.6906,72.05,25.22,76.3364323243,136.73,6.422976,2.4333679999999998,6.8684714835000005,6.422976,1.873368,6.6906,0.0,0.56,0.56,136.38
2019-12-25 20:00:00,80.712928,60.857104,101.0849338606,5.612928,1.637104,5.8468,75.1,59.22,95.6400460058,136.73,103.842928,28.737104,107.7458808582,5.612928,1.637104,5.8468,98.23,27.1,101.8996707551,133.22,98.982928,27.277104,102.6725885428,5.612928,1.637104,5.8468,93.37,25.64,96.8264762346,135.48,77.382928,26.407104,81.764617577,5.612928,1.637104,5.8468,71.77,24.77,75.9242108948,136.73,5.612928,2.237104,6.0423170258,5.612928,1.637104,5.8468,0.0,0.6000000000000001,0.6000000000000001,136.4
2019-12-25 20:30:00,81.507856,60.705208,101.6299801635,5.537856,1.615208,5.7686,75.97,59.09,96.2448388227,136.48,104.897856,28.455208,108.6888175284,5.537856,1.615208,5.7686,99.36,26.84,102.9213058604,132.87,99.987856,27.015208,103.573127841,5.537856,1.615208,5.7686,94.45,25.4,97.8057385842,135.17,78.117856,26.235208,82.4056161001,5.537856,1.615208,5.7686,72.58,24.62,76.6420302445,136.48,5.577856,2.175208,5.9869865041,5.537856,1.615208,5.7686,0.04,0.56,0.5614267539000001,136.13
2019-12-25 21:00:00,79.974912,61.061016,100.6202475865,5.694912,1.661016,5.9322,74.28,59.4,95.1098228366,136.23,103.144912,29.121016,107.1769865426,5.694912,1.661016,5.9322,97.45,27.46,101.2450201244,132.59,98.334912,27.641016,102.1458794253,5.694912,1.661016,5.9322,92.64,25.98,96.2139802731,134.96,76.664912,25.661016,80.8455099194,5.694912,1.661016,5.9322,70.97,24.0,74.918228089,136.23,5.694912,2.261016,6.1273335179,5.694912,1.661016,5.9322,0.0,0.6000000000000001,0.6000000000000001,135.88
2019-12-25 21:30:00,77.51624,61.65432,99.0455583981,5.94624,1.73432,6.194,71.57,59.92,93.3416911139,136.56,100.28624,29.81432,104.6242018388,5.94624,1.73432,6.194,94.34,28.08,98.4302900534,133.01,95.62624,28.30432,99.7271894079,5.94624,1.73432,6.194,89.68,26.57,93.5332416844,135.33,74.36624,25.67432,78.6734285461,5.94624,1.73432,6.194,68.42,23.94,72.4873782117,136.56,5.94624,2.29432,6.3735135051,5.94624,1.73432,6.194,0.0,0.56,0.56,136.21
2019-12-25 22:00:00,75.252928,62.102104,97.5688192703,6.932928,2.022104,7.2218,68.32,60.08,90.9792767612,136.7,98.002928,30.262104,102.5688492432,6.932928,2.022104,7.2218,91.07,28.24,95.3480073206,133.27,93.492928,28.752104,97.8141660008,6.932928,2.022104,7.2218,86.56,26.73,90.5931923491,135.48,72.312928,26.132103999999998,76.8898329781,6.932928,2.022104,7.2218,65.38,24.11,69.6838324147,136.7,6.932928,2.622104,7.4122142468,6.932928,2.022104,7.2218,0.0,0.6000000000000001,0.6000000000000001,136.33
2019-12-25 22:30:00,71.9072,63.4846,95.9215296427,7.1472,2.0846,7.445,64.76,61.4,89.2402241145,136.96,93.4972,32.0946,98.8523634366,7.1472,2.0846,7.445,86.35,30.01,91.4162053468,133.66,89.2272,30.4946,94.2942938305,7.1472,2.0846,7.445,82.08,28.41,86.8576680553,135.83,69.1472,25.0946,73.5600041939,7.1472,2.0846,7.445,62.0,23.01,66.1321412023,136.96,7.1472,2.6446,7.6207858519,7.1472,2.0846,7.445,0.0,0.56,0.56,136.6
2019-12-25 23:00:00,68.920288,64.052584,94.0889983743,7.140288,2.0825839999999998,7.4378,61.78,61.97,87.5045673094,137.06,90.060288,32.822584,95.8549815872,7.140288,2.0825839999999998,7.4378,82.92,30.74,88.4345746866,133.8,85.960288,31.192584,91.4447833922,7.140288,2.0825839999999998,7.4378,78.82,29.11,84.0237139146,135.96,66.350288,24.642584,70.7786526001,7.140288,2.0825839999999998,7.4378,59.21,22.56,63.3622734756,137.06,7.140288,2.682584,7.6275795401,7.140288,2.0825839999999998,7.4378,0.0,0.6000000000000001,0.6000000000000001,136.7
2019-12-25 23:30:00,66.136368,64.211024,92.1795789498,6.346368,1.851024,6.6108,59.79,62.36,86.3922085607,137.24,86.916368,32.991024,92.9669978588,6.346368,1.851024,6.6108,80.57,31.14,86.3783798181,134.05,82.926368,31.341024,88.6512396701,6.346368,1.851024,6.6108,76.58,29.49,82.0619065097,136.16,63.696368,24.441024,68.224562663,6.346368,1.851024,6.6108,57.35,22.59,61.6387102396,137.24,6.346368,2.411024,6.7889191717,6.346368,1.851024,6.6108,0.0,0.56,0.56,136.87
2019-12-26 00:00:00,62.187776,65.659768,90.4351956798,7.507776,2.189768,7.8206,54.68,63.47,83.7755531166,137.35,82.767776,34.379768,89.6240659183,7.507776,2.189768,7.8206,75.26,32.19,81.855138507,134.18,79.037776,32.699768,85.5350504897,7.507776,2.189768,7.8206,71.53,30.51,77.7650371311,136.29,60.037776,23.809768,64.586682832,7.507776,2.189768,7.8206,52.53,21.62,56.8051520551,137.35,7.507776,2.789768,8.0093386718,7.507776,2.189768,7.8206,0.0,0.6000000000000001,0.6000000000000001,136.98
2019-12-26 00:30:00,52.48,64.89,83.4557517491,0.0,0.0,0.0,52.48,64.89,83.4557517491,137.42,73.19,33.19,80.3638737245,0.0,0.0,0.0,73.19,33.19,80.3638737245,134.21,69.56,31.43,76.3311109575,0.0,0.0,0.0,69.56,31.43,76.3311109575,136.33,50.47,20.34,54.4144879605,0.0,0.0,0.0,50.47,20.34,54.4144879605,137.42,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.05
2019-12-26 01:00:00,54.24,64.37,84.1752606174,0.0,0.0,0.0,54.24,64.37,84.1752606174,137.25,75.8,32.44,82.4499460279,0.0,0.0,0.0,75.8,32.44,82.4499460279,133.94,72.04,30.74,78.3243844534,0.0,0.0,0.0,72.04,30.74,78.3243844534,136.1,52.14,20.67,56.0876858143,0.0,0.0,0.0,52.14,20.67,56.0876858143,137.25,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.85
2019-12-26 01:30:00,54.36,64.14,84.0770432401,0.0,0.0,0.0,54.36,64.14,84.0770432401,136.92,76.4,32.1,82.8695963548,0.0,0.0,0.0,76.4,32.1,82.8695963548,133.54,72.6,30.4,78.7078140975,0.0,0.0,0.0,72.6,30.4,78.7078140975,135.73,52.25,20.51,56.1312978649,0.0,0.0,0.0,52.25,20.51,56.1312978649,136.92,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.52
2019-12-26 02:00:00,51.96,64.37,82.7244734042,0.0,0.0,0.0,51.96,64.37,82.7244734042,137.44,74.21,32.55,81.0347246555,0.0,0.0,0.0,74.21,32.55,81.0347246555,134.18,70.52,30.82,76.9606574816,0.0,0.0,0.0,70.52,30.82,76.9606574816,136.3,49.99,20.71,54.1101118092,0.0,0.0,0.0,49.99,20.71,54.1101118092,137.44,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.05
2019-12-26 02:30:00,49.92,64.42,81.4981153156,0.0,0.0,0.0,49.92,64.42,81.4981153156,137.56,71.79,32.57,78.8327914005,0.0,0.0,0.0,71.79,32.57,78.8327914005,134.35,68.23,30.86,74.8843942354,0.0,0.0,0.0,68.23,30.86,74.8843942354,136.43,48.06,20.97,52.4357177885,0.0,0.0,0.0,48.06,20.97,52.4357177885,137.56,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,137.16
2019-12-26 03:00:00,48.1,64.49,80.4522846164,0.0,0.0,0.0,48.1,64.49,80.4522846164,138.0,69.38,32.76,76.7254977175,0.0,0.0,0.0,69.38,32.76,76.7254977175,134.89,65.95,31.05,72.8937926027,0.0,0.0,0.0,65.95,31.05,72.8937926027,136.9,46.33,21.4,51.0336055947,0.0,0.0,0.0,46.33,21.4,51.0336055947,138.0,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.59
2019-12-26 03:30:00,44.12,64.79,78.3857034159,0.0,0.0,0.0,44.12,64.79,78.3857034159,137.91,65.32,33.23,73.2866652264,0.0,0.0,0.0,65.32,33.23,73.2866652264,134.76,62.09,31.49,69.6188781869,0.0,0.0,0.0,62.09,31.49,69.6188781869,136.84,42.58,21.1,47.521220523,0.0,0.0,0.0,42.58,21.1,47.521220523,137.91,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,137.51
2019-12-26 04:00:00,43.67,59.68,73.9511413029,0.0,0.0,0.0,43.67,59.68,73.9511413029,137.84,62.77,39.65,74.2441607131,0.0,0.0,0.0,62.77,39.65,74.2441607131,133.22,59.68,37.6,70.5369576889,0.0,0.0,0.0,59.68,37.6,70.5369576889,135.64,42.19,25.8,49.453372989100004,0.0,0.0,0.0,42.19,25.8,49.453372989100004,137.84,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.41
2019-12-26 04:30:00,43.81,55.98,71.0849949005,0.0,0.0,0.0,43.81,55.98,71.0849949005,137.07,61.45,43.87,75.5028436551,0.0,0.0,0.0,61.45,43.87,75.5028436551,131.25,58.44,41.64,71.7573912569,0.0,0.0,0.0,58.44,41.64,71.7573912569,134.07,42.31,28.35,50.9299381504,0.0,0.0,0.0,42.31,28.35,50.9299381504,137.07,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.63
2019-12-26 05:00:00,42.55,55.74,70.124532797,0.0,0.0,0.0,42.55,55.74,70.124532797,136.93,60.59,43.59,74.6407140909,0.0,0.0,0.0,60.59,43.59,74.6407140909,131.07,57.62,41.36,70.9275263914,0.0,0.0,0.0,57.62,41.36,70.9275263914,133.93,41.12,28.42,49.9855058992,0.0,0.0,0.0,41.12,28.42,49.9855058992,136.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.5
2019-12-26 05:30:00,41.2,55.21,68.8882000055,0.0,0.0,0.0,41.2,55.21,68.8882000055,136.28,60.07,42.62,73.6537120585,0.0,0.0,0.0,60.07,42.62,73.6537120585,130.18,57.13,40.44,69.9945033556,0.0,0.0,0.0,57.13,40.44,69.9945033556,133.2,39.87,28.33,48.9101809443,0.0,0.0,0.0,39.87,28.33,48.9101809443,136.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.82
2019-12-26 06:00:00,44.1,54.36,69.9987114167,0.0,0.0,0.0,44.1,54.36,69.9987114167,136.28,62.55,42.12,75.4095279126,0.0,0.0,0.0,62.55,42.12,75.4095279126,130.06,59.48,39.97,71.6622027292,0.0,0.0,0.0,59.48,39.97,71.6622027292,133.23,42.6,29.01,51.5396944112,0.0,0.0,0.0,42.6,29.01,51.5396944112,136.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.82
2019-12-26 06:30:00,47.57,52.66,70.9646426046,0.0,0.0,0.0,47.57,52.66,70.9646426046,136.5,66.4,40.66,77.8601027485,0.0,0.0,0.0,66.4,40.66,77.8601027485,130.23,63.14,38.57,73.988543032,0.0,0.0,0.0,63.14,38.57,73.988543032,133.46,45.87,30.7,55.1955333338,0.0,0.0,0.0,45.87,30.7,55.1955333338,136.5,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.05
2019-12-26 07:00:00,48.44,51.51,70.708653643,0.0,0.0,0.0,48.44,51.51,70.708653643,136.92,68.41,39.36,78.9248864427,0.0,0.0,0.0,68.41,39.36,78.9248864427,130.66,65.06,37.34,75.0138600527,0.0,0.0,0.0,65.06,37.34,75.0138600527,133.83,46.68,32.28,56.7540377418,0.0,0.0,0.0,46.68,32.28,56.7540377418,136.92,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.46
2019-12-26 07:30:00,50.06,50.61,71.1855020352,0.0,0.0,0.0,50.06,50.61,71.1855020352,136.37,71.57,38.35,81.1972130064,0.0,0.0,0.0,71.57,38.35,81.1972130064,129.99,68.06,36.37,77.1682609627,0.0,0.0,0.0,68.06,36.37,77.1682609627,133.25,48.22,32.46,58.1276182206,0.0,0.0,0.0,48.22,32.46,58.1276182206,136.37,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.91
2019-12-26 08:00:00,51.65,48.75,71.0231300352,0.0,0.0,0.0,51.65,48.75,71.0231300352,135.77,73.58,36.84,82.2873137245,0.0,0.0,0.0,73.58,36.84,82.2873137245,129.27,69.96,34.93,78.1953099617,0.0,0.0,0.0,69.96,34.93,78.1953099617,132.64,49.72,33.57,59.9918602812,0.0,0.0,0.0,49.72,33.57,59.9918602812,135.77,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.28
2019-12-26 08:30:00,52.55,54.62,75.7947682891,0.0,0.0,0.0,52.55,54.62,75.7947682891,135.74,78.34,28.3,83.2949314184,0.0,0.0,0.0,78.34,28.3,83.2949314184,130.87,74.51,26.16,78.9688907102,0.0,0.0,0.0,74.51,26.16,78.9688907102,133.99,50.57,28.0,57.8041944845,0.0,0.0,0.0,50.57,28.0,57.8041944845,135.74,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.24
2019-12-26 09:00:00,55.05,55.67,78.2920902774,0.0,0.0,0.0,55.05,55.67,78.2920902774,135.31,83.42,24.26,86.8760266126,0.0,0.0,0.0,83.42,24.26,86.8760266126,130.8,79.28,22.95,82.534967741,0.0,0.0,0.0,79.28,22.95,82.534967741,133.99,52.92,26.59,59.2246105939,0.0,0.0,0.0,52.92,26.59,59.2246105939,135.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.87
2019-12-26 09:30:00,56.7,53.87,78.2104014822,0.0,0.0,0.0,56.7,53.87,78.2104014822,135.02,86.84,21.92,89.563787325,0.0,0.0,0.0,86.84,21.92,89.563787325,130.3,82.54,20.71,85.0985058623,0.0,0.0,0.0,82.54,20.71,85.0985058623,133.72,54.48,28.37,61.4241589279,0.0,0.0,0.0,54.48,28.37,61.4241589279,135.02,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.87
2019-12-26 10:00:00,59.34,52.93,79.5161650232,0.0,0.0,0.0,59.34,52.93,79.5161650232,134.94,90.14,20.92,92.5357552517,0.0,0.0,0.0,90.14,20.92,92.5357552517,130.12,85.67,19.78,87.9238153176,0.0,0.0,0.0,85.67,19.78,87.9238153176,133.45,56.94,29.04,63.9178003376,0.0,0.0,0.0,56.94,29.04,63.9178003376,134.94,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.61
2019-12-26 10:30:00,63.74,52.01,82.2668080091,0.0,0.0,0.0,63.74,52.01,82.2668080091,135.22,94.82,19.57,96.818476026,0.0,0.0,0.0,94.82,19.57,96.818476026,130.48,90.14,18.49,92.0168446536,0.0,0.0,0.0,90.14,18.49,92.0168446536,133.63,61.06,30.04,68.0494320329,0.0,0.0,0.0,61.06,30.04,68.0494320329,135.22,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.69
2019-12-26 11:00:00,62.71,50.46,80.4907180984,0.0,0.0,0.0,62.71,50.46,80.4907180984,134.88,95.33,18.51,97.1103959419,0.0,0.0,0.0,95.33,18.51,97.1103959419,130.07,90.63,17.48,92.3003104003,0.0,0.0,0.0,90.63,17.48,92.3003104003,133.29,60.1,31.08,67.6607448969,0.0,0.0,0.0,60.1,31.08,67.6607448969,134.88,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.34
2019-12-26 11:30:00,65.53,49.18,81.9320041254,0.0,0.0,0.0,65.53,49.18,81.9320041254,134.8,98.44,17.32,99.9520685129,0.0,0.0,0.0,98.44,17.32,99.9520685129,129.95,93.59,16.34,95.005703513,0.0,0.0,0.0,93.59,16.34,95.005703513,133.21,62.75,32.21,70.5340102362,0.0,0.0,0.0,62.75,32.21,70.5340102362,134.8,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.27
2019-12-26 12:00:00,66.14,48.66,82.1114803179,0.0,0.0,0.0,66.14,48.66,82.1114803179,134.71,99.13,16.94,100.5669950829,0.0,0.0,0.0,99.13,16.94,100.5669950829,129.83,94.24,15.99,95.586911761,0.0,0.0,0.0,94.24,15.99,95.586911761,133.05,63.32,32.47,71.1598433107,0.0,0.0,0.0,63.32,32.47,71.1598433107,134.71,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.17
2019-12-26 12:30:00,71.51,48.45,86.3775584281,0.0,0.0,0.0,71.51,48.45,86.3775584281,134.59,103.89,16.57,105.2031225772,0.0,0.0,0.0,103.89,16.57,105.2031225772,129.5,98.77,15.63,99.9990489955,0.0,0.0,0.0,98.77,15.63,99.9990489955,132.83,68.4,32.58,75.762895932,0.0,0.0,0.0,68.4,32.58,75.762895932,134.59,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.14
2019-12-26 13:00:00,74.44,48.31,88.7421528925,0.0,0.0,0.0,74.44,48.31,88.7421528925,134.63,106.1,16.51,107.3768601702,0.0,0.0,0.0,106.1,16.51,107.3768601702,129.59,100.85,15.57,102.0448303443,0.0,0.0,0.0,100.85,15.57,102.0448303443,133.01,71.15,32.85,78.3673720371,0.0,0.0,0.0,71.15,32.85,78.3673720371,134.63,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.18
2019-12-26 13:30:00,78.18,48.37,91.9335047738,0.0,0.0,0.0,78.18,48.37,91.9335047738,134.68,109.4,16.5,110.6372902777,0.0,0.0,0.0,109.4,16.5,110.6372902777,129.66,103.99,15.55,105.1461963173,0.0,0.0,0.0,103.99,15.55,105.1461963173,133.09,74.68,32.89,81.6018045144,0.0,0.0,0.0,74.68,32.89,81.6018045144,134.68,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.29
2019-12-26 14:00:00,80.71,49.24,94.5446016439,0.0,0.0,0.0,80.71,49.24,94.5446016439,134.82,110.16,17.46,111.5350940287,0.0,0.0,0.0,110.16,17.46,111.5350940287,130.05,104.73,16.46,106.0155861183,0.0,0.0,0.0,104.73,16.46,106.0155861183,133.5,77.07,32.42,83.6112510372,0.0,0.0,0.0,77.07,32.42,83.6112510372,134.82,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.6
2019-12-26 14:30:00,85.43,49.83,98.9005247711,0.0,0.0,0.0,85.43,49.83,98.9005247711,135.02,112.13,18.48,113.6426297654,0.0,0.0,0.0,112.13,18.48,113.6426297654,130.32,106.58,17.44,107.9974536737,0.0,0.0,0.0,106.58,17.44,107.9974536737,133.61,81.53,31.86,87.5339962529,0.0,0.0,0.0,81.53,31.86,87.5339962529,135.02,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.64
2019-12-26 15:00:00,87.44,50.06,100.7559288578,0.0,0.0,0.0,87.44,50.06,100.7559288578,135.25,113.02,18.9,114.5893991607,0.0,0.0,0.0,113.02,18.9,114.5893991607,130.6,107.45,17.83,108.9192884663,0.0,0.0,0.0,107.45,17.83,108.9192884663,133.82,83.4,31.78,89.2498089634,0.0,0.0,0.0,83.4,31.78,89.2498089634,135.25,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.81
2019-12-26 15:30:00,88.29,50.42,101.672515952,0.0,0.0,0.0,88.29,50.42,101.672515952,135.41,112.75,19.26,114.3831722763,0.0,0.0,0.0,112.75,19.26,114.3831722763,130.84,107.19,18.18,108.720782282,0.0,0.0,0.0,107.19,18.18,108.720782282,133.99,84.21,31.66,89.9648803701,0.0,0.0,0.0,84.21,31.66,89.9648803701,135.41,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.97
2019-12-26 16:00:00,87.41,50.19,100.7945643376,0.0,0.0,0.0,87.41,50.19,100.7945643376,134.96,112.52,19.12,114.1329260117,0.0,0.0,0.0,112.52,19.12,114.1329260117,130.33,106.98,18.05,108.4920407219,0.0,0.0,0.0,106.98,18.05,108.4920407219,133.56,83.34,31.31,89.0273648942,0.0,0.0,0.0,83.34,31.31,89.0273648942,134.96,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.53
2019-12-26 16:30:00,86.58,50.05,100.0054943491,0.0,0.0,0.0,86.58,50.05,100.0054943491,134.54,113.29,18.5,114.79056625,0.0,0.0,0.0,113.29,18.5,114.79056625,129.69,107.68,17.45,109.0847601638,0.0,0.0,0.0,107.68,17.45,109.0847601638,133.02,82.57,30.9,88.1624347441,0.0,0.0,0.0,82.57,30.9,88.1624347441,134.54,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.08
2019-12-26 17:00:00,85.17,49.78,98.6507845889,0.0,0.0,0.0,85.17,49.78,98.6507845889,134.18,113.09,18.03,114.5182474543,0.0,0.0,0.0,113.09,18.03,114.5182474543,129.18,107.5,17.01,108.837448059,0.0,0.0,0.0,107.5,17.01,108.837448059,132.59,81.26,30.72,86.8729301912,0.0,0.0,0.0,81.26,30.72,86.8729301912,134.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.72
2019-12-26 17:30:00,86.74,49.41,99.825726644,0.0,0.0,0.0,86.74,49.41,99.825726644,134.05,114.49,17.6,115.8348829153,0.0,0.0,0.0,114.49,17.6,115.8348829153,129.0,108.83,16.59,110.0872245086,0.0,0.0,0.0,108.83,16.59,110.0872245086,132.45,82.74,30.92,88.3286703172,0.0,0.0,0.0,82.74,30.92,88.3286703172,134.05,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.61
2019-12-26 18:00:00,86.14,49.71,99.4544302683,0.0,0.0,0.0,86.14,49.71,99.4544302683,134.14,113.86,18.02,115.2771443088,0.0,0.0,0.0,113.86,18.02,115.2771443088,129.13,108.24,16.99,109.5653124853,0.0,0.0,0.0,108.24,16.99,109.5653124853,132.55,82.19,30.73,87.7469600613,0.0,0.0,0.0,82.19,30.73,87.7469600613,134.14,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.7
2019-12-26 18:30:00,85.84,50.23,99.4563145306,0.0,0.0,0.0,85.84,50.23,99.4563145306,134.24,112.91,18.7,114.4480585244,0.0,0.0,0.0,112.91,18.7,114.4480585244,129.32,107.31,17.65,108.7518211342,0.0,0.0,0.0,107.31,17.65,108.7518211342,132.72,81.9,30.45,87.3774141297,0.0,0.0,0.0,81.9,30.45,87.3774141297,134.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.86
2019-12-26 19:00:00,83.13,50.65,97.3448478349,0.0,0.0,0.0,83.13,50.65,97.3448478349,134.39,110.34,19.19,111.9963021711,0.0,0.0,0.0,110.34,19.19,111.9963021711,129.6,104.88,18.11,106.4320745828,0.0,0.0,0.0,104.88,18.11,106.4320745828,132.94,79.34,30.31,84.9325126203,0.0,0.0,0.0,79.34,30.31,84.9325126203,134.39,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.01
2019-12-26 19:30:00,81.29,51.26,96.1022980995,0.0,0.0,0.0,81.29,51.26,96.1022980995,134.39,107.81,20.22,109.6897647914,0.0,0.0,0.0,107.81,20.22,109.6897647914,129.6,102.48,19.1,104.2447140147,0.0,0.0,0.0,102.48,19.1,104.2447140147,132.97,77.61,29.69,83.0951755519,0.0,0.0,0.0,77.61,29.69,83.0951755519,134.39,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.97
2019-12-26 20:00:00,80.31,51.57,95.4419247501,0.0,0.0,0.0,80.31,51.57,95.4419247501,134.84,106.41,20.7,108.4046959315,0.0,0.0,0.0,106.41,20.7,108.4046959315,130.27,101.14,19.55,103.0121454004,0.0,0.0,0.0,101.14,19.55,103.0121454004,133.48,76.69,29.94,82.3271504426,0.0,0.0,0.0,76.69,29.94,82.3271504426,134.84,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.41
2019-12-26 20:30:00,80.22,52.37,95.80117588,0.0,0.0,0.0,80.22,52.37,95.80117588,134.54,105.71,21.7,107.9142905273,0.0,0.0,0.0,105.71,21.7,107.9142905273,129.94,100.48,20.5,102.5498922476,0.0,0.0,0.0,100.48,20.5,102.5498922476,133.18,76.59,28.72,81.7977169608,0.0,0.0,0.0,76.59,28.72,81.7977169608,134.54,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.1
2019-12-26 21:00:00,77.2,52.88,93.5742186716,0.0,0.0,0.0,77.2,52.88,93.5742186716,134.4,102.54,22.5,104.9795294331,0.0,0.0,0.0,102.54,22.5,104.9795294331,129.81,97.46,21.26,99.7518882027,0.0,0.0,0.0,97.46,21.26,99.7518882027,133.09,73.74,28.14,78.9268471434,0.0,0.0,0.0,73.74,28.14,78.9268471434,134.4,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.96
2019-12-26 21:30:00,73.05,53.95,90.8124716105,0.0,0.0,0.0,73.05,53.95,90.8124716105,134.29,97.93,24.05,100.839909758,0.0,0.0,0.0,97.93,24.05,100.839909758,129.71,93.1,22.75,95.839305611,0.0,0.0,0.0,93.1,22.75,95.839305611,133.07,69.79,26.95,74.8127435669,0.0,0.0,0.0,69.79,26.95,74.8127435669,134.29,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.85
2019-12-26 22:00:00,66.41,54.45,85.8783476786,0.0,0.0,0.0,66.41,54.45,85.8783476786,134.71,92.01,24.56,95.2314743139,0.0,0.0,0.0,92.01,24.56,95.2314743139,130.36,87.48,23.23,90.5117854205,0.0,0.0,0.0,87.48,23.23,90.5117854205,133.53,63.53,27.25,69.1275878358,0.0,0.0,0.0,63.53,27.25,69.1275878358,134.71,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.27
2019-12-26 22:30:00,62.67,57.05,84.7480465852,0.0,0.0,0.0,62.67,57.05,84.7480465852,135.77,86.15,27.02,90.2878889996,0.0,0.0,0.0,86.15,27.02,90.2878889996,131.7,81.91,25.57,85.8083504095,0.0,0.0,0.0,81.91,25.57,85.8083504095,134.68,60.03,25.87,65.3671002875,0.0,0.0,0.0,60.03,25.87,65.3671002875,135.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.33
2019-12-26 23:00:00,58.89,58.81,83.2264873703,0.0,0.0,0.0,58.89,58.81,83.2264873703,135.55,80.57,29.01,85.6335506679,0.0,0.0,0.0,80.57,29.01,85.6335506679,131.53,76.6,27.48,81.3800368641,0.0,0.0,0.0,76.6,27.48,81.3800368641,134.52,56.46,23.96,61.3336221008,0.0,0.0,0.0,56.46,23.96,61.3336221008,135.55,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.11
2019-12-26 23:30:00,57.47,59.68,82.8522980973,0.0,0.0,0.0,57.47,59.68,82.8522980973,135.43,77.32,30.21,83.0122069337,0.0,0.0,0.0,77.32,30.21,83.0122069337,131.47,73.51,28.62,78.8848813145,0.0,0.0,0.0,73.51,28.62,78.8848813145,134.46,55.13,23.02,59.7430941616,0.0,0.0,0.0,55.13,23.02,59.7430941616,135.43,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.0
2019-12-27 00:00:00,53.93,60.11,80.7567768054,0.0,0.0,0.0,53.93,60.11,80.7567768054,135.59,73.35,30.77,79.542538305,0.0,0.0,0.0,73.35,30.77,79.542538305,131.7,69.74,29.15,75.586970438,0.0,0.0,0.0,69.74,29.15,75.586970438,134.65,51.78,22.85,56.5976227416,0.0,0.0,0.0,51.78,22.85,56.5976227416,135.59,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.16
2019-12-27 00:30:00,62.893952,63.165736,89.1378673887,10.613952,3.095736,11.0562,52.28,60.07,79.6341842427,135.61,82.463952,33.675736,89.0750165568,10.613952,3.095736,11.0562,71.85,30.58,78.0868676539,131.7,78.923952,32.065736,85.1892107284,10.613952,3.095736,11.0562,68.31,28.97,74.1991711544,134.65,60.883952,26.215736,66.2881620288,10.613952,3.095736,11.0562,50.27,23.12,55.33179285,135.61,10.613952,3.655736,11.2258800439,10.613952,3.095736,11.0562,0.0,0.56,0.56,135.16
