Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-27 01:00:00,65.748944,62.332192,90.5992593603,10.738944,3.132192,11.1864,55.01,59.2,80.8129946234,135.96,86.328944,32.922192,92.3934916444,10.738944,3.132192,11.1864,75.59,29.79,81.2483365984,132.12,82.598944,31.362192,88.3525474277,10.738944,3.132192,11.1864,71.86,28.23,77.206168795,135.0,63.588944,27.392192,69.2378941159,10.738944,3.132192,11.1864,52.85,24.26,58.1521289378,135.96,10.738944,3.732192,11.3690006315,10.738944,3.132192,11.1864,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-12-27 01:30:00,68.393648,61.556064,92.0154340419,9.723648,2.836064,10.1288,58.67,58.72,83.0072725729,136.29,88.653648,32.056064,94.2712073906,9.723648,2.836064,10.1288,78.93,29.22,84.1650360898,132.52,84.753648,30.506064,90.0766384257,9.723648,2.836064,10.1288,75.03,27.67,79.9695554571,135.32,66.023648,27.916064,71.6828342386,9.723648,2.836064,10.1288,56.3,25.08,61.6335655305,136.29,9.763648,3.396064,10.3374113278,9.723648,2.836064,10.1288,0.04,0.56,0.5614267539000001,135.84
2019-12-27 02:00:00,67.386624,61.579432,91.285176998,8.466624,2.469432,8.8194,58.92,59.11,83.4599215193,136.97,86.646624,32.159432,92.4222187418,8.466624,2.469432,8.8194,78.18,29.69,83.6277974121,133.42,82.776624,30.599432,88.2513156818,8.466624,2.469432,8.8194,74.31,28.13,79.4561073801,136.05,65.006624,27.889432,70.7367060384,8.466624,2.469432,8.8194,56.54,25.42,61.9915155485,136.97,8.466624,3.029432,8.9922844817,8.466624,2.469432,8.8194,0.0,0.56,0.56,136.53
2019-12-27 02:30:00,66.089984,61.767912,90.4608254327,8.049984,2.347912,8.3854,58.04,59.42,83.0624945448,136.97,84.749984,32.447912,90.7492522347,8.049984,2.347912,8.3854,76.7,30.1,82.3947813881,133.47,80.969984,30.857912,86.6507301871,8.049984,2.347912,8.3854,72.92,28.51,78.295252091,136.05,63.739984,27.517912,69.4263713668,8.049984,2.347912,8.3854,55.69,25.17,61.1138691297,136.97,8.049984,2.947912,8.5727724547,8.049984,2.347912,8.3854,0.0,0.6000000000000001,0.6000000000000001,136.53
2019-12-27 03:00:00,64.462512,62.177816,89.5628062082,8.152512,2.377816,8.4922,56.31,59.8,82.1392482313,137.12,83.072512,32.767816,89.3015790196,8.152512,2.377816,8.4922,74.92,30.39,80.8489857698,133.61,79.372512,31.177816,85.2763265609,8.152512,2.377816,8.4922,71.22,28.8,76.8227075805,136.21,62.212512,27.337816,67.9540494231,8.152512,2.377816,8.4922,54.06,24.96,59.5439770254,137.12,8.152512,2.977816,8.6793340781,8.152512,2.377816,8.4922,0.0,0.6000000000000001,0.6000000000000001,136.68
2019-12-27 03:30:00,63.293168,64.213424,90.1631240435,7.383168,2.1534240000000002,7.6908,55.91,62.06,83.5306632321,137.58,81.363168,33.953424,88.163485119,7.383168,2.1534240000000002,7.6908,73.98,31.8,80.5250296492,134.09,77.713168,32.293424,84.1558180653,7.383168,2.1534240000000002,7.6908,70.33,30.14,76.5161976316,136.62,61.073168,25.533424,66.195827593,7.383168,2.1534240000000002,7.6908,53.69,23.38,58.5597173832,137.58,7.383168,2.713424,7.865992596,7.383168,2.1534240000000002,7.6908,0.0,0.56,0.56,137.14
2019-12-27 04:00:00,62.536304,63.887672,89.4003576702,6.746304,1.9676719999999999,7.0274,55.79,61.92,83.3463286534,137.7,79.676304,33.917672,86.5951609098,6.746304,1.9676719999999999,7.0274,72.93,31.95,79.6215259839,134.31,76.066304,32.227672,82.6117754727,6.746304,1.9676719999999999,7.0274,69.32,30.26,75.6368296533,136.79,60.336304,25.687672,65.5768714804,6.746304,1.9676719999999999,7.0274,53.59,23.72,58.6048334184,137.7,6.746304,2.567672,7.2184179125,6.746304,1.9676719999999999,7.0274,0.0,0.6000000000000001,0.6000000000000001,137.26
2019-12-27 04:30:00,62.851504,63.726272,89.5061411194,5.541504,1.616272,5.7724,57.31,62.11,84.5108762231,137.6,79.711504,33.846272,86.5996189266,5.541504,1.616272,5.7724,74.17,32.23,80.8700302955,134.16,76.051504,32.166272,82.5742109562,5.541504,1.616272,5.7724,70.51,30.55,76.8437544632,136.69,60.581504,24.926272,65.5090655003,5.541504,1.616272,5.7724,55.04,23.31,59.7725497198,137.6,5.541504,2.176272,5.9535221844,5.541504,1.616272,5.7724,0.0,0.56,0.56,137.15
2019-12-27 05:00:00,62.758512,63.845816,89.5260802736,5.8485119999999995,1.705816,6.0922,56.91,62.14,84.2622554884,137.57,79.608512,34.175816,86.6342979548,5.8485119999999995,1.705816,6.0922,73.76,32.47,80.5905608617,134.16,75.948512,32.475816,82.6005756631,5.8485119999999995,1.705816,6.0922,70.1,30.77,76.5558808976,136.69,60.508512,24.775816,65.3844100908,5.8485119999999995,1.705816,6.0922,54.66,23.07,59.3290864585,137.57,5.8485119999999995,2.305816,6.2866429865,5.8485119999999995,1.705816,6.0922,0.0,0.6000000000000001,0.6000000000000001,137.15
2019-12-27 05:30:00,62.982544,63.581992,89.495645455,6.932544,2.021992,7.2214,56.05,61.56,83.2540455473,137.19,80.242544,33.721992,87.0404423934,6.932544,2.021992,7.2214,73.31,31.7,79.8701827968,133.68,76.612544,32.061992,83.0509074554,6.932544,2.021992,7.2214,69.68,30.04,75.8795361082,136.27,60.772544,25.381992,65.8600609028,6.932544,2.021992,7.2214,53.84,23.36,58.6893107814,137.19,6.932544,2.621992,7.4118154564,6.932544,2.021992,7.2214,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-12-27 06:00:00,64.3588,63.2734,90.2528574894,7.5888,2.2134,7.905,56.77,61.06,83.3735959402,137.08,82.1488,33.3834,88.6728635886,7.5888,2.2134,7.905,74.56,31.17,80.8131332148,133.52,78.4388,31.7534,84.622241503,7.5888,2.2134,7.905,70.85,29.54,76.7615405004,136.15,62.1588,25.7834,67.29413149,7.5888,2.2134,7.905,54.57,23.57,59.4426597655,137.08,7.6288,2.7734,8.1172863076,7.5888,2.2134,7.905,0.04,0.56,0.5614267539000001,136.65
2019-12-27 06:30:00,69.998272,60.744496,92.6803748227,6.838272,1.9944959999999998,7.1232,63.16,58.75,86.2597710407,136.59,88.788272,30.844496,93.9932985815,6.838272,1.9944959999999998,7.1232,81.95,28.85,86.8799459024,132.83,84.718272,29.314496,89.6466691317,6.838272,1.9944959999999998,7.1232,77.88,27.32,82.5328831436,135.61,67.418272,27.024496,72.6329593471,6.838272,1.9944959999999998,7.1232,60.58,25.03,65.547214281,136.59,6.838272,2.594496,7.3139164228,6.838272,1.9944959999999998,7.1232,0.0,0.6000000000000001,0.6000000000000001,136.17
2019-12-27 07:00:00,73.987216,58.836688,94.5296989641,6.537216,1.906688,6.8096,67.45,56.93,88.2639643343,136.45,93.977216,28.806688,98.2931452373,6.537216,1.906688,6.8096,87.44,26.9,91.4842259627,132.57,89.627216,27.376688,93.7151049392,6.537216,1.906688,6.8096,83.09,25.47,86.906092997,135.41,71.167216,28.446688,76.641938202,6.537216,1.906688,6.8096,64.63,26.54,69.8670773684,136.45,6.537216,2.466688,6.9871126168,6.537216,1.906688,6.8096,0.0,0.56,0.56,136.03
2019-12-27 07:30:00,79.031344,56.290392,97.0286636307,5.521344,1.610392,5.7514,73.51,54.68,91.616715178,134.91,99.961344,25.910392,103.2647989776,5.521344,1.610392,5.7514,94.44,24.3,97.5161709667,130.53,95.241344,24.590392,98.3646327988,5.521344,1.610392,5.7514,89.72,22.98,92.6161908092,133.7,75.911344,28.550392,81.1027560027,5.521344,1.610392,5.7514,70.39,26.94,75.3691959623,134.91,5.561344,2.170392,5.9698533081,5.521344,1.610392,5.7514,0.04,0.56,0.5614267539000001,134.48
2019-12-27 08:00:00,83.3336,54.1548,99.3842605849,4.9536,1.4448,5.16,78.38,52.71,94.4551136784,134.44,104.6736,24.2248,107.4402320921,4.9536,1.4448,5.16,99.72,22.78,102.288840056,129.95,99.6936,22.9848,102.3089190247,4.9536,1.4448,5.16,94.74,21.54,97.1578056566,133.24,79.8936,29.5748,85.1918782279,4.9536,1.4448,5.16,74.94,28.13,80.0456151204,134.44,4.9536,2.0048,5.3439101789,4.9536,1.4448,5.16,0.0,0.56,0.56,134.02
2019-12-27 08:30:00,86.568544,56.204992,103.2139231693,4.748544,1.384992,4.9464,81.82,54.82,98.4872824277,133.94,110.618544,18.524992,112.1589836138,4.748544,1.384992,4.9464,105.87,17.14,107.2484801757,130.06,105.348544,16.924992,106.6994427217,4.748544,1.384992,4.9464,100.6,15.54,101.7931805181,133.31,82.928544,27.034992,87.2240460103,4.748544,1.384992,4.9464,78.18,25.65,82.2802218033,133.94,4.748544,1.944992,5.1314387846,4.748544,1.384992,4.9464,0.0,0.56,0.56,133.52
2019-12-27 09:00:00,90.027472,60.175096,108.28660071,6.017472,1.755096,6.2682,84.01,58.42,102.3258349587,134.11,117.337472,10.365096,117.7943867527,6.017472,1.755096,6.2682,111.32,8.61,111.6524719834,131.55,111.707472,9.815096,112.1378411158,6.017472,1.755096,6.2682,105.69,8.06,105.9968853316,134.51,86.257472,24.285096,89.610922122,6.017472,1.755096,6.2682,80.24,22.53,83.343017104,134.11,6.017472,2.315096,6.4474521138,6.017472,1.755096,6.2682,0.0,0.56,0.56,133.68
2019-12-27 09:30:00,96.666432,46.724376,107.3665049641,6.426432,1.8743759999999998,6.6942,90.24,44.85,100.7709288436,134.21,123.996432,10.004376,124.399367715,6.426432,1.8743759999999998,6.6942,117.57,8.13,117.8507607103,131.07,118.036432,9.454376,118.4144607083,6.426432,1.8743759999999998,6.6942,111.61,7.58,111.8671019558,134.1,92.506432,20.834376,94.8235792653,6.426432,1.8743759999999998,6.6942,86.08,18.96,88.1433378084,134.21,6.426432,2.434376,6.872060445,6.426432,1.8743759999999998,6.6942,0.0,0.56,0.56,133.77
2019-12-27 10:00:00,108.013104,18.635072,109.6088342432,6.703104,1.955072,6.9824,101.31,16.68,102.6739426534,137.05,130.363104,13.195072,131.0291906775,6.703104,1.955072,6.9824,123.66,11.24,124.1697757105,133.48,124.093104,12.495072,124.7205888562,6.703104,1.955072,6.9824,117.39,10.54,117.8622233797,136.13,102.993104,11.475072,103.6303852592,6.703104,1.955072,6.9824,96.29,9.52,96.7594672371,137.05,6.703104,2.515072,7.1594127133,6.703104,1.955072,6.9824,0.0,0.56,0.56,136.61
2019-12-27 10:30:00,110.451232,17.410776,111.8150695177,6.551232,1.9107759999999998,6.8242,103.9,15.5,105.0497977152,137.57,132.911232,11.990776,133.4510183582,6.551232,1.9107759999999998,6.8242,126.36,10.08,126.7614136873,134.12,126.511232,11.350776,127.0194155945,6.551232,1.9107759999999998,6.8242,119.96,9.44,120.3308572229,136.66,105.261232,12.740776,106.0294974771,6.551232,1.9107759999999998,6.8242,98.71,10.83,99.3023312919,137.57,6.551232,2.510776,7.0158846085,6.551232,1.9107759999999998,6.8242,0.0,0.6000000000000001,0.6000000000000001,137.14
2019-12-27 11:00:00,109.512976,17.853368,110.95870701,6.902976,2.013368,7.1906,102.61,15.84,103.8254193346,137.4,133.662976,11.863368,134.1884147513,6.902976,2.013368,7.1906,126.76,9.85,127.1421255918,133.8,127.222976,11.233368,127.7179477557,6.902976,2.013368,7.1906,120.32,9.22,120.6727425726,136.4,104.372976,12.433368,105.1109259731,6.902976,2.013368,7.1906,97.47,10.42,98.0253910984,137.4,6.902976,2.573368,7.3670415039,6.902976,2.013368,7.1906,0.0,0.56,0.56,136.97
2019-12-27 11:30:00,105.583312,18.927216,107.2663753392,7.293312,2.1272159999999998,7.5972,98.29,16.8,99.7154155585,137.64,132.653312,12.057216,133.2001412996,7.293312,2.1272159999999998,7.5972,125.36,9.93,125.7526719398,133.96,126.303312,11.417216,126.8182930155,7.293312,2.1272159999999998,7.5972,119.01,9.29,119.3720411152,136.53,100.703312,11.737216,101.3850052384,7.293312,2.1272159999999998,7.5972,93.41,9.61,93.9030361596,137.64,7.293312,2.727216,7.7865336985999996,7.293312,2.1272159999999998,7.5972,0.0,0.6000000000000001,0.6000000000000001,137.2
2019-12-27 12:00:00,105.790032,19.359176,107.5467738519,7.540032,2.199176,7.8542000000000005,98.25,17.16,99.7372954315,137.49,133.510032,11.899176,134.0392443806,7.540032,2.199176,7.8542000000000005,125.97,9.7,126.3429099712,133.68,127.120032,11.269176,127.6185600271,7.540032,2.199176,7.8542000000000005,119.58,9.07,119.9234810202,136.31,100.980032,11.459176,101.6281436282,7.540032,2.199176,7.8542000000000005,93.44,9.26,93.8977166922,137.49,7.540032,2.759176,8.0290182937,7.540032,2.199176,7.8542000000000005,0.0,0.56,0.56,137.05
2019-12-27 12:30:00,114.120176,16.912968,115.3666462061,7.450176,2.172968,7.7606,106.67,14.74,107.6835943865,137.17,137.820176,11.042968,138.2618821473,7.450176,2.172968,7.7606,130.37,8.87,130.6713962579,133.51,131.230176,10.442968,131.6450328483,7.450176,2.172968,7.7606,123.78,8.27,124.0559603566,136.19,108.780176,13.512968,109.6162715784,7.450176,2.172968,7.7606,101.33,11.34,101.9625642086,137.17,7.450176,2.732968,7.9356308205,7.450176,2.172968,7.7606,0.0,0.56,0.56,136.73
2019-12-27 13:00:00,109.660384,18.985112,111.2916631949,7.320384,2.135112,7.6254,102.34,16.85,103.7178774368,137.6,135.030384,11.925112,135.5559401111,7.320384,2.135112,7.6254,127.71,9.79,128.0846915131,133.87,128.560384,11.285112,129.054740661,7.320384,2.135112,7.6254,121.24,9.15,121.5847856436,136.49,104.520384,11.605112,105.1626801486,7.320384,2.135112,7.6254,97.2,9.47,97.6602319268,137.6,7.320384,2.735112,7.8146567141,7.320384,2.135112,7.6254,0.0,0.6000000000000001,0.6000000000000001,137.17
2019-12-27 13:30:00,105.176304,21.372672,107.3258870521,7.346304,2.142672,7.6524,97.83,19.23,99.7020651742,137.74,132.806304,12.812672,133.4229326088,7.346304,2.142672,7.6524,125.46,10.67,125.9129083931,133.81,126.446304,12.132672,127.0270424954,7.346304,2.142672,7.6524,119.1,9.99,119.5182417039,136.45,100.326304,9.472672,100.7725100864,7.346304,2.142672,7.6524,92.98,7.33,93.2684796703,137.74,7.386304,2.7026719999999997,7.8652350709,7.346304,2.142672,7.6524,0.04,0.56,0.5614267539000001,137.31
2019-12-27 14:00:00,104.721136,21.563248,106.9181462121,7.451136,2.173248,7.7616,97.27,19.39,99.1837940391,137.74,132.601136,12.883248,133.2255206314,7.451136,2.173248,7.7616,125.15,10.71,125.6074305127,133.81,126.261136,12.193248,126.848530779,7.451136,2.173248,7.7616,118.81,10.02,119.2317763853,136.45,99.911136,9.373248,100.3498523909,7.451136,2.173248,7.7616,92.46,7.2,92.7399137373,137.74,7.451136,2.733248,7.9366285235,7.451136,2.173248,7.7616,0.0,0.56,0.56,137.31
2019-12-27 14:30:00,103.36264,21.92952,105.6633294724,6.75264,1.9695200000000002,7.034,96.61,19.96,98.6503608711,137.88,130.84264,13.31952,131.5188429663,6.75264,1.9695200000000002,7.034,124.09,11.35,124.6079877054,134.06,124.54264,12.59952,125.1783411074,6.75264,1.9695200000000002,7.034,117.79,10.63,118.2686813996,136.61,98.59264,8.68952,98.9748272037,6.75264,1.9695200000000002,7.034,91.84,6.72,92.0855254641,137.88,6.75264,2.56952,7.2249968858,6.75264,1.9695200000000002,7.034,0.0,0.6000000000000001,0.6000000000000001,137.45
2019-12-27 15:00:00,102.624096,21.999528,104.9556302065,6.684096,1.949528,6.9626,95.94,20.05,98.0126833629,138.18,130.094096,13.449528,130.7874750023,6.684096,1.949528,6.9626,123.41,11.5,123.9446574081,134.39,123.844096,12.719528,124.4955682207,6.684096,1.949528,6.9626,117.16,10.77,117.6539778333,136.91,97.874096,8.679528,98.2581949464,6.684096,1.949528,6.9626,91.19,6.73,91.4380063212,138.18,6.684096,2.509528,7.1396687682,6.684096,1.949528,6.9626,0.0,0.56,0.56,137.74
2019-12-27 15:30:00,102.965744,21.749592,105.2377745377,6.375744,1.859592,6.6414,96.59,19.89,98.6166324714,138.23,130.915744,13.299592,131.5895557194,6.375744,1.859592,6.6414,124.54,11.44,125.0643242496,134.48,124.625744,12.589592,125.2600251249,6.375744,1.859592,6.6414,118.25,10.73,118.7358218904,136.98,98.195744,8.729592,98.5830102817,6.375744,1.859592,6.6414,91.82,6.87,92.0766490485,138.23,6.375744,2.4195919999999997,6.8194235094,6.375744,1.859592,6.6414,0.0,0.56,0.56,137.8
2019-12-27 16:00:00,104.595312,21.868216,106.8569050806,6.405312,1.8682159999999999,6.6722,98.19,20.0,100.2061679738,137.82,133.735312,12.848216,134.3510711908,6.405312,1.8682159999999999,6.6722,127.33,10.98,127.8025402721,133.85,127.275312,12.138216,127.8528112024,6.405312,1.8682159999999999,6.6722,120.87,10.27,121.3055225453,136.48,99.725312,8.498216,100.0867500156,6.405312,1.8682159999999999,6.6722,93.32,6.63,93.5552205919,137.82,6.405312,2.468216,6.8644090816,6.405312,1.8682159999999999,6.6722,0.0,0.6000000000000001,0.6000000000000001,137.39
2019-12-27 16:30:00,108.807872,21.057296,110.8267238711,6.607872,1.9272960000000001,6.8832,102.2,19.13,103.974982087,137.16,138.907872,11.477296,139.3812226487,6.607872,1.9272960000000001,6.8832,132.3,9.55,132.6442328185,132.94,132.207872,10.847296,132.6521211639,6.607872,1.9272960000000001,6.8832,125.6,8.92,125.9163468339,135.71,103.747872,9.117296,104.1477125571,6.607872,1.9272960000000001,6.8832,97.14,7.19,97.4057272443,137.16,6.607872,2.4872959999999997,7.0604967077,6.607872,1.9272960000000001,6.8832,0.0,0.56,0.56,136.73
2019-12-27 17:00:00,111.397712,19.626416,113.1134229163,7.427712,2.166416,7.7372,103.97,17.46,105.4258625765,136.24,142.197712,9.896416,142.5416723196,7.427712,2.166416,7.7372,134.77,7.73,134.9915026955,131.75,135.377712,9.346416,135.699964622,7.427712,2.166416,7.7372,127.95,7.18,128.1512969111,134.71,106.227712,10.616416,106.7568971329,7.427712,2.166416,7.7372,98.8,8.45,99.1606902961,136.24,7.427712,2.726416,7.912284737,7.427712,2.166416,7.7372,0.0,0.56,0.56,135.81
2019-12-27 17:30:00,113.083568,18.605624,114.6039379604,7.253568,2.115624,7.5558,105.83,16.49,107.106997904,137.63,144.543568,9.165624,144.8338762634,7.253568,2.115624,7.5558,137.29,7.05,137.4708936466,133.45,137.583568,8.575624,137.8505694968,7.253568,2.115624,7.5558,130.33,6.46,130.4900015327,136.13,107.823568,11.885624,108.4766789412,7.253568,2.115624,7.5558,100.57,9.77,101.0434451115,137.63,7.253568,2.715624,7.7452477326,7.253568,2.115624,7.5558,0.0,0.6000000000000001,0.6000000000000001,137.2
2019-12-27 18:00:00,111.974208,19.759144,113.7042084922,7.334208,2.139144,7.6398,104.64,17.62,106.1131188873,137.96,143.314208,10.149144,143.6731267099,7.334208,2.139144,7.6398,135.98,8.01,136.2157131171,133.86,136.414208,9.489144,136.743848118,7.334208,2.139144,7.6398,129.08,7.35,129.2890904137,136.46,106.774208,10.969144,107.3361710428,7.334208,2.139144,7.6398,99.44,8.83,99.8312701512,137.96,7.334208,2.699144,7.8151126236,7.334208,2.139144,7.6398,0.0,0.56,0.56,137.52
2019-12-27 18:30:00,110.314112,18.511616,111.8565296855,7.274112,2.121616,7.5772,103.04,16.39,104.3353904483,138.22,140.384112,12.611616,140.9494652709,7.274112,2.121616,7.5772,133.11,10.49,133.5227029385,133.8,133.664112,11.841616,134.1876250115,7.274112,2.121616,7.5772,126.39,9.72,126.7632064126,136.4,105.214112,12.271616,105.9273426609,7.274112,2.121616,7.5772,97.94,10.15,98.464542349,138.22,7.314112,2.681616,7.7902053067,7.274112,2.121616,7.5772,0.04,0.56,0.5614267539000001,137.77
2019-12-27 19:00:00,109.079744,12.516592,109.7955173329,7.599744,2.216592,7.9164,101.48,10.3,102.0013745005,137.88,135.399744,22.446592,137.2477328326,7.599744,2.216592,7.9164,127.8,20.23,129.3912396571,131.63,129.029744,20.906592,130.7125105939,7.599744,2.216592,7.9164,121.43,18.69,122.8599243041,134.6,104.079744,17.956592,105.6173863877,7.599744,2.216592,7.9164,96.48,15.74,97.755501124,137.88,7.599744,2.816592,8.104893544,7.599744,2.216592,7.9164,0.0,0.6000000000000001,0.6000000000000001,137.45
2019-12-27 19:30:00,104.112464,22.231552,106.4596029698,7.582464,2.211552,7.8984000000000005,96.53,20.02,98.5841838228,135.58,134.172464,14.271552,134.9293418509,7.582464,2.211552,7.8984000000000005,126.59,12.06,127.1631695893,131.16,127.852464,12.571552,128.4690486871,7.582464,2.211552,7.8984000000000005,120.27,10.36,120.7153780593,134.22,99.302464,7.861552,99.6131685889,7.582464,2.211552,7.8984000000000005,91.72,5.65,91.8938567044,135.58,7.622464,2.771552,8.1107002114,7.582464,2.211552,7.8984000000000005,0.04,0.56,0.5614267539000001,135.15
2019-12-27 20:00:00,99.8648,23.4214,102.5745595019,7.9248,2.3114,8.255,91.94,21.11,94.3323682518,135.69,129.0148,15.6214,129.9570958317,7.9248,2.3114,8.255,121.09,13.31,121.8193096352,131.47,122.8848,14.7914,123.7718044831,7.9248,2.3114,8.255,114.96,12.48,115.6354270974,134.45,95.3248,7.0214,95.5830400908,7.9248,2.3114,8.255,87.4,4.71,87.5268193184,135.69,7.9248,2.8714,8.4289615612,7.9248,2.3114,8.255,0.0,0.56,0.56,135.25
2019-12-27 20:30:00,98.56576,23.61668,101.3555949053,7.08576,2.06668,7.381,91.48,21.55,93.9840034261,136.08,127.34576,15.96668,128.3428122654,7.08576,2.06668,7.381,120.26,13.9,121.0606360466,131.96,121.24576,15.09668,122.1820120353,7.08576,2.06668,7.381,114.16,13.03,114.9012032139,134.87,94.04576,6.51668,94.2712686464,7.08576,2.06668,7.381,86.96,4.45,87.0737853777,136.08,7.08576,2.62668,7.5569466453,7.08576,2.06668,7.381,0.0,0.56,0.56,135.64
2019-12-27 21:00:00,95.022608,25.525344,98.3912557977,7.492608,2.185344,7.8048,87.53,23.34,90.5883905365,136.54,122.912608,18.005344,124.2244002518,7.492608,2.185344,7.8048,115.42,15.82,116.4991364775,132.56,117.052608,17.045344,118.2871793208,7.492608,2.185344,7.8048,109.56,14.86,110.5631638476,135.38,90.712608,5.125344,90.8572859009,7.492608,2.185344,7.8048,83.22,2.94,83.2719160342,136.54,7.492608,2.7453440000000002,7.97972984,7.492608,2.185344,7.8048,0.0,0.56,0.56,136.1
2019-12-27 21:30:00,90.550736,27.336048,94.5869722023,7.700736,2.246048,8.0216,82.85,25.09,86.5657588195,137.35,116.960736,20.456048,118.7361093579,7.700736,2.246048,8.0216,109.26,18.21,110.7671056767,133.7,111.430736,19.396048,113.1062138148,7.700736,2.246048,8.0216,103.73,17.15,105.1381728964,136.32,86.470736,3.856048,86.5566709766,7.700736,2.246048,8.0216,78.77,1.6099999999999999,78.786451881,137.35,7.700736,2.806048,8.1960502878,7.700736,2.246048,8.0216,0.0,0.56,0.56,136.92
2019-12-27 22:00:00,85.357152,33.398336,91.6585634031,8.977152,2.618336,9.3512,76.38,30.78,82.3487267661,137.27,111.787152,21.878336,113.9079845244,8.977152,2.618336,9.3512,102.81,19.26,104.5984880388,133.88,106.577152,20.768336,108.5818267881,8.977152,2.618336,9.3512,97.6,18.15,99.2732718308,136.47,81.657152,5.208336,81.8230849861,8.977152,2.618336,9.3512,72.68,2.59,72.7261335422,137.27,8.977152,3.178336,9.5231863239,8.977152,2.618336,9.3512,0.0,0.56,0.56,136.85
2019-12-27 22:30:00,78.582592,67.888256,103.846227992,8.462592,2.4682560000000002,8.8152,70.12,65.42,95.898857136,135.64,105.432592,18.108256,106.9763543555,8.462592,2.4682560000000002,8.8152,96.97,15.64,98.2231668192,133.61,100.512592,17.188256,101.9716494663,8.462592,2.4682560000000002,8.8152,92.05,14.72,93.2195306789,136.26,75.612592,20.098256,78.2381234642,8.462592,2.4682560000000002,8.8152,67.15,17.63,69.4257833949,135.64,8.462592,3.028256,8.9880919977,8.462592,2.4682560000000002,8.8152,0.0,0.56,0.56,135.22
2019-12-27 23:00:00,73.496048,68.634264,100.5600878403,8.346048,2.4342639999999998,8.6938,65.15,66.2,92.8814432489,135.86,99.176048,19.214264,101.0201783703,8.346048,2.4342639999999998,8.6938,90.83,16.78,92.3669708283,134.0,94.596048,18.244264,96.339324609,8.346048,2.4342639999999998,8.6938,86.25,15.81,87.6870492148,136.58,70.786048,19.734264,73.4854119338,8.346048,2.4342639999999998,8.6938,62.44,17.3,64.7923112722,135.86,8.346048,2.994264,8.8669123217,8.346048,2.4342639999999998,8.6938,0.0,0.56,0.56,135.42
2019-12-27 23:30:00,70.363024,63.364632,94.6891320845,8.073024,2.354632,8.4094,62.29,61.01,87.1909639814,136.18,92.243024,26.844632,96.0698170285,8.073024,2.354632,8.4094,84.17,24.49,87.660418662,132.98,88.043024,25.514632,91.6655361691,8.073024,2.354632,8.4094,79.97,23.16,83.256149923,135.74,67.803024,25.024632,72.2736623555,8.073024,2.354632,8.4094,59.73,22.67,63.8874150361,136.18,8.073024,2.914632,8.5830528485,8.073024,2.354632,8.4094,0.0,0.56,0.56,135.75
2019-12-28 00:00:00,67.415152,61.177336,91.0355378917,7.945152,2.317336,8.2762,59.47,58.86,83.6730571929,136.1,87.285152,31.337336,92.7401012898,7.945152,2.317336,8.2762,79.34,29.02,84.4807433679,132.2,83.345152,29.787336,88.508190287,7.945152,2.317336,8.2762,75.4,27.47,80.2481208503,135.09,65.025152,26.717336,70.2999746484,7.945152,2.317336,8.2762,57.08,24.4,62.0764560844,136.1,7.945152,2.9173359999999997,8.4638224013,7.945152,2.317336,8.2762,0.0,0.6000000000000001,0.6000000000000001,135.67
2019-12-28 00:30:00,66.682832,61.684576,90.8382463494,8.072832,2.354576,8.4092,58.61,59.33,83.3977277868,135.82,86.262832,31.924576,91.9807302506,8.072832,2.354576,8.4092,78.19,29.57,83.5946230328,131.85,82.382832,30.344576,87.7936461309,8.072832,2.354576,8.4092,74.31,27.99,79.406650855,134.81,64.352832,25.964576,69.3934160658,8.072832,2.354576,8.4092,56.28,23.61,61.0317171641,135.82,8.072832,2.914576,8.5828532412,8.072832,2.354576,8.4092,0.0,0.56,0.56,135.39
2019-12-28 01:00:00,68.96696,61.36328,92.3141034945,8.61696,2.51328,8.975999999999999,60.35,58.85,84.2938016701,135.67,89.29696,31.37328,94.6479252979,8.61696,2.51328,8.975999999999999,80.68,28.86,85.6864166598,131.65,85.29696,29.82328,90.3603863161,8.61696,2.51328,8.975999999999999,76.68,27.31,81.3981480133,134.6,66.55696,26.44328,71.6175675488,8.61696,2.51328,8.975999999999999,57.94,23.93,62.6872275667,135.67,8.65696,3.07328,9.1862944869,8.61696,2.51328,8.975999999999999,0.04,0.56,0.5614267539000001,135.23
2019-12-28 01:30:00,70.71336,61.03348,93.4101973202,8.58336,2.50348,8.941,62.13,58.53,85.3574706748,135.34,91.06336,30.78348,96.1257414817,8.58336,2.50348,8.941,82.48,28.28,87.1935135202,131.22,86.95336,29.26348,91.7455071216,8.58336,2.50348,8.941,78.37,26.76,82.8127677354,134.22,68.19336,26.38348,73.1192338923,8.58336,2.50348,8.941,59.61,23.88,64.2153135942,135.34,8.58336,3.10348,9.1271932707,8.58336,2.50348,8.941,0.0,0.6000000000000001,0.6000000000000001,134.89
2019-12-28 02:00:00,69.099168,61.051424,92.2061353204,8.679168,2.531424,9.0408,60.42,58.52,84.1140107235,135.78,89.009168,31.191424,94.3161540734,8.679168,2.531424,9.0408,80.33,28.66,85.2895333555,131.8,85.009168,29.651424,90.0320253536,8.679168,2.531424,9.0408,76.33,27.12,81.0047115914,134.73,66.679168,26.821424,71.8714145579,8.679168,2.531424,9.0408,58.0,24.29,62.8808722904,135.78,8.679168,3.091424,9.213297972,8.679168,2.531424,9.0408,0.0,0.56,0.56,135.34
2019-12-28 02:30:00,67.469632,61.571976,91.3414444311,8.509632,2.481976,8.8642,58.96,59.09,83.4740061336,135.53,86.739632,31.711976,92.3548221877,8.509632,2.481976,8.8642,78.23,29.23,83.5124290151,131.5,82.859632,30.151976,88.1751681137,8.509632,2.481976,8.8642,74.35,27.67,79.3319065698,134.49,65.119632,26.111976,70.1598301198,8.509632,2.481976,8.8642,56.61,23.63,61.3438586983,135.53,8.509632,3.041976,9.0370047449,8.509632,2.481976,8.8642,0.0,0.56,0.56,135.09
2019-12-28 03:00:00,66.066432,61.699376,90.3968275771,8.706432,2.539376,9.0692,57.36,59.16,82.4019125992,135.76,85.186432,31.959376,90.9842289147,8.706432,2.539376,9.0692,76.48,29.42,81.9434365889,131.83,81.386432,30.389376,86.8749992078,8.706432,2.539376,9.0692,72.68,27.85,77.8331863667,134.76,63.806432,26.349376,69.0329658943,8.706432,2.539376,9.0692,55.1,23.81,60.0243792138,135.76,8.706432,3.099376,9.2416497315,8.706432,2.539376,9.0692,0.0,0.56,0.56,135.32
2019-12-28 03:30:00,64.371504,62.276272,89.5657556293,8.661504,2.526272,9.0224,55.71,59.75,81.6925125088,135.62,83.221504,32.726272,89.4249831257,8.661504,2.526272,9.0224,74.56,30.2,80.443978022,131.66,79.531504,31.126272,85.4055322395,8.661504,2.526272,9.0224,70.87,28.6,76.4232745962,134.63,62.231504,25.576272,67.2822842918,8.661504,2.526272,9.0224,53.57,23.05,58.3184996378,135.62,8.661504,3.086272,9.1949293853,8.661504,2.526272,9.0224,0.0,0.56,0.56,135.17
2019-12-28 04:00:00,62.904336,62.100848,88.3938392079,8.814336,2.570848,9.1816,54.09,59.53,80.4335066996,135.91,81.564336,32.750848,87.8940211382,8.814336,2.570848,9.1816,72.75,30.18,78.7616334264,132.05,77.944336,31.140848,83.9349267507,8.814336,2.570848,9.1816,69.13,28.57,74.801081543,134.96,60.854336,26.170848,66.2432147094,8.814336,2.570848,9.1816,52.04,23.6,57.1412425486,135.91,8.814336,3.170848,9.3673259877,8.814336,2.570848,9.1816,0.0,0.6000000000000001,0.6000000000000001,135.48
2019-12-28 04:30:00,62.55992,62.64956,88.5364950662,8.80992,2.56956,9.177,53.75,60.08,80.6143219286,135.23,80.90992,33.16956,87.4450391103,8.80992,2.56956,9.177,72.1,30.6,78.3247725819,131.19,77.33992,31.54956,83.5274683071,8.80992,2.56956,9.177,68.53,28.98,74.405653683,134.23,60.51992,24.86956,65.4305412739,8.80992,2.56956,9.177,51.71,22.3,56.3135338973,135.23,8.80992,3.12956,9.349269287,8.80992,2.56956,9.177,0.0,0.56,0.56,134.79
2019-12-28 05:00:00,61.72728,62.66504,87.9611524163,9.13728,2.6650400000000003,9.518,52.59,60.0,79.7853877599,135.19,80.31728,33.17504,86.8990721792,9.13728,2.6650400000000003,9.518,71.18,30.51,77.4432211365,131.14,76.76728,31.55504,82.9996134208,9.13728,2.6650400000000003,9.518,67.63,28.89,73.5421579776,134.18,59.76728,25.02504,64.7949101828,9.13728,2.6650400000000003,9.518,50.63,22.36,55.3476873952,135.19,9.13728,3.22504,9.6897249084,9.13728,2.6650400000000003,9.518,0.0,0.56,0.56,134.74
2019-12-28 05:30:00,61.45656,62.67108,87.7756972937,8.74656,2.55108,9.111,52.71,60.12,79.9547278152,135.19,80.07656,33.15108,86.6674654447,8.74656,2.55108,9.111,71.33,30.6,77.6165504258,131.11,76.53656,31.52108,82.7733260235,8.74656,2.55108,9.111,67.79,28.97,73.7207230024,134.18,59.47656,24.73108,64.4134109282,8.74656,2.55108,9.111,50.73,22.18,55.3668249044,135.19,8.74656,3.11108,9.2833792662,8.74656,2.55108,9.111,0.0,0.56,0.56,134.74
2019-12-28 06:00:00,61.685552,61.974536,87.4411255529,8.655552,2.524536,9.0162,53.03,59.45,79.664819086,134.57,80.315552,32.614536,86.6850382221,8.655552,2.524536,9.0162,71.66,30.09,77.7210634256,130.4,76.755552,31.024536,82.7885052217,8.655552,2.524536,9.0162,68.1,28.5,73.8231670954,133.58,59.705552,24.664536,64.5994758161,8.655552,2.524536,9.0162,51.05,22.14,55.644245884,134.57,8.655552,3.084536,9.188739998500001,8.655552,2.524536,9.0162,0.0,0.56,0.56,134.13
2019-12-28 06:30:00,64.88736,60.49548,88.713429582,9.20736,2.68548,9.591,55.68,57.81,80.2636810768,134.7,84.79736,30.70548,90.185468702,9.20736,2.68548,9.591,75.59,28.02,80.6161801377,130.47,81.03736,29.21548,86.1428928432,9.20736,2.68548,9.591,71.83,26.53,76.5727745351,133.63,62.74736,26.49548,68.1119787365,9.20736,2.68548,9.591,53.54,23.81,58.5956286765,134.7,9.20736,3.24548,9.7626133079,9.20736,2.68548,9.591,0.0,0.56,0.56,134.27
2019-12-28 07:00:00,68.09848,59.38164,90.3525436687,9.22848,2.69164,9.613,58.87,56.69,81.7277982084,134.82,88.65848,29.14164,93.3250301784,9.22848,2.69164,9.613,79.43,26.45,83.7181425976,130.56,84.71848,27.73164,89.1418235768,9.22848,2.69164,9.613,75.49,25.04,79.5345314942,133.69,65.80848,27.85164,71.4595682229,9.22848,2.69164,9.613,56.58,25.16,61.9219024256,134.82,9.26848,3.25164,9.8223156231,9.22848,2.69164,9.613,0.04,0.56,0.5614267539000001,134.38
2019-12-28 07:30:00,72.12816,58.74988,93.0269846066,9.18816,2.67988,9.571,62.94,56.07,84.2928733642,135.16,93.27816,27.77988,97.3269585767,9.18816,2.67988,9.571,84.09,25.1,87.7561285609,130.89,89.09816,26.42988,92.9355726953,9.18816,2.67988,9.571,79.91,23.75,83.3646843693,133.94,69.56816,28.77988,75.2861898266,9.18816,2.67988,9.571,60.38,26.1,65.7795895396,135.16,9.18816,3.23988,9.7426437172,9.18816,2.67988,9.571,0.0,0.56,0.56,134.73
2019-12-28 08:00:00,74.931568,58.274624,94.9245578619,10.061568,2.934624,10.4808,64.87,55.34,85.268003964,134.66,97.061568,27.164624,100.791193959,10.061568,2.934624,10.4808,87.0,24.23,90.3110895738,130.21,92.731568,25.854624,96.2684023235,10.061568,2.934624,10.4808,82.67,22.92,85.7884333695,133.37,72.281568,29.134624,77.9323513578,10.061568,2.934624,10.4808,62.22,26.2,67.5112464705,134.66,10.101568,3.494624,10.6889696866,10.061568,2.934624,10.4808,0.04,0.56,0.5614267539000001,134.22
2019-12-28 08:30:00,78.25784,57.54312,97.1365028236,10.94784,3.19312,11.404,67.31,54.35,86.5133434795,135.29,101.45784,25.84312,104.697469639,10.94784,3.19312,11.404,90.51,22.65,93.3010321486,130.87,96.96784,24.61312,100.0428291803,10.94784,3.19312,11.404,86.02,21.42,88.6468093052,133.93,75.45784,31.02312,81.5862708548,10.94784,3.19312,11.404,64.51,27.83,70.2570210015,135.29,10.94784,3.79312,11.5863264238,10.94784,3.19312,11.404,0.0,0.6000000000000001,0.6000000000000001,134.84
2019-12-28 09:00:00,82.423792,56.284856,99.808148478,11.433792,3.334856,11.9102,70.99,52.95,88.5623091388,134.37,106.833792,24.564856,109.6215821059,11.433792,3.334856,11.9102,95.4,21.23,97.7336835487,129.64,102.093792,23.394856,104.7399716068,11.433792,3.334856,11.9102,90.66,20.06,92.8527824031,132.93,79.413792,31.394856,85.3943050975,11.433792,3.334856,11.9102,67.98,28.06,73.5434837358,134.37,11.433792,3.894856,12.0789694411,11.433792,3.334856,11.9102,0.0,0.56,0.56,133.92
2019-12-28 09:30:00,86.56472,55.38096,102.7643006068,10.494720000000001,3.06096,10.932,76.07,52.32,92.325658947,134.32,113.41472,18.34096,114.8881609497,10.494720000000001,3.06096,10.932,102.92,15.28,104.048088882,130.42,108.31472,16.98096,109.6377287762,10.494720000000001,3.06096,10.932,97.82,13.92,98.8054593633,133.6,83.18472,26.48096,87.2979890032,10.494720000000001,3.06096,10.932,72.69,23.42,76.3697093094,134.32,10.494720000000001,3.62096,11.1018241384,10.494720000000001,3.06096,10.932,0.0,0.56,0.56,133.86
2019-12-28 10:00:00,88.887424,27.223832,92.962955924,10.847424,3.163832,11.2994,78.04,24.06,81.6647120855,137.37,116.537424,19.153832,118.1009757489,10.847424,3.163832,11.2994,105.69,15.99,106.8927322132,133.53,111.227424,18.233832,112.7120777871,10.847424,3.163832,11.2994,100.38,15.07,101.5049225407,136.17,85.037424,5.843832,85.2379836282,10.847424,3.163832,11.2994,74.19,2.68,74.2383896646,137.37,10.847424,3.723832,11.4688069214,10.847424,3.163832,11.2994,0.0,0.56,0.56,136.91
2019-12-28 10:30:00,90.341264,27.119952,94.3240996649,10.971264,3.199952,11.4284,79.37,23.92,82.8960994257,137.08,118.471264,18.899952,119.9693651703,10.971264,3.199952,11.4284,107.5,15.7,108.6404160522,133.16,113.071264,17.979952,114.4918748928,10.971264,3.199952,11.4284,102.1,14.78,103.1642302351,135.87,86.431264,5.879952,86.6310408119,10.971264,3.199952,11.4284,75.46,2.68,75.5075757789,137.08,10.971264,3.759952,11.5976666964,10.971264,3.199952,11.4284,0.0,0.56,0.56,136.63
2019-12-28 11:00:00,90.155424,27.037832,94.122499095,12.335424,3.597832,12.8494,77.82,23.44,81.2735258248,137.28,119.445424,18.517832,120.8723269261,12.335424,3.597832,12.8494,107.11,14.92,108.1441561066,133.33,114.055424,17.647832,115.4126757255,12.335424,3.597832,12.8494,101.72,14.05,102.6857385424,136.03,86.335424,6.857832,86.6073628337,12.335424,3.597832,12.8494,74.0,3.26,74.0717733013,137.28,12.335424,4.157832,13.0173058733,12.335424,3.597832,12.8494,0.0,0.56,0.56,136.82
2019-12-28 11:30:00,90.070704,26.516872,93.8928976,13.600704,3.966872,14.1674,76.47,22.55,79.7255504841,138.22,119.610704,18.286872,121.0005380109,13.600704,3.966872,14.1674,106.01,14.32,106.9728119664,134.52,114.280704,17.506872,115.6138827043,13.600704,3.966872,14.1674,100.68,13.54,101.5863868833,137.06,86.330704,8.446872,86.7429541791,13.600704,3.966872,14.1674,72.73,4.48,72.8678481911,138.22,13.600704,4.566872,14.3469672461,13.600704,3.966872,14.1674,0.0,0.6000000000000001,0.6000000000000001,137.8
2019-12-28 12:00:00,91.466208,25.950144,95.0761651494,13.886208,4.050144,14.4648,77.58,21.9,80.6118254352,138.06,120.756208,18.000144,122.0904048423,13.886208,4.050144,14.4648,106.87,13.95,107.7766180579,134.39,115.366208,17.230144,116.645787796,13.886208,4.050144,14.4648,101.48,13.18,102.33231552149999,136.93,87.686208,9.130144,88.1602552338,13.886208,4.050144,14.4648,73.8,5.08,73.9746334901,138.06,13.886208,4.610144,14.6314797721,13.886208,4.050144,14.4648,0.0,0.56,0.56,137.65
2019-12-28 12:30:00,91.90832,26.15076,95.5562741729,13.40832,3.9107600000000002,13.967,78.5,22.24,81.5896292429,137.96,120.71832,18.23076,122.0871549091,13.40832,3.9107600000000002,13.967,107.31,14.32,108.2612511474,134.28,115.31832,17.46076,116.632727257,13.40832,3.9107600000000002,13.967,101.91,13.55,102.806860666,136.86,88.05832,8.58076,88.475404285,13.40832,3.9107600000000002,13.967,74.65,4.67,74.7959317075,137.96,13.40832,4.47076,14.1340277416,13.40832,3.9107600000000002,13.967,0.0,0.56,0.56,137.56
2019-12-28 13:00:00,92.091232,26.290776,95.7705587013,13.031232,3.800776,13.5742,79.06,22.49,82.1966161104,138.02,120.711232,18.190776,122.0741818012,13.031232,3.800776,13.5742,107.68,14.39,108.6372611032,134.32,115.281232,17.400776,116.5870895805,13.031232,3.800776,13.5742,102.25,13.6,103.1504847298,136.9,88.241232,8.260776,88.6270581989,13.031232,3.800776,13.5742,75.21,4.46,75.3421243396,138.02,13.071232,4.3607759999999995,13.7794583827,13.031232,3.800776,13.5742,0.04,0.56,0.5614267539000001,137.61
2019-12-28 13:30:00,92.873936,25.503648,96.3120140452,13.143936,3.833648,13.6916,79.73,21.67,82.6224049517,137.98,121.933936,17.683648,123.2095619465,13.143936,3.833648,13.6916,108.79,13.85,109.6680746617,134.36,116.453936,16.913648,117.6757863732,13.143936,3.833648,13.6916,103.31,13.08,104.1347324383,136.9,88.973936,9.063648,89.434394963,13.143936,3.833648,13.6916,75.83,5.23,76.0101427442,137.98,13.143936,4.433648,13.8715640128,13.143936,3.833648,13.6916,0.0,0.6000000000000001,0.6000000000000001,137.57
2019-12-28 14:00:00,93.950448,24.613464,97.1211063028,12.800448,3.733464,13.3338,81.15,20.88,83.7931793167,137.89,122.310448,17.533464,123.5607868614,12.800448,3.733464,13.3338,109.51,13.8,110.3760848191,134.36,116.790448,16.783464,117.9902258998,12.800448,3.733464,13.3338,103.99,13.05,104.8056420237,136.9,90.000448,9.663464,90.5177506166,12.800448,3.733464,13.3338,77.2,5.93,77.4274169787,137.89,12.800448,4.293464,13.5013074226,12.800448,3.733464,13.3338,0.0,0.56,0.56,137.49
2019-12-28 14:30:00,100.5632,22.2626,102.9979638294,13.0032,3.7926,13.545,87.56,18.47,89.4868398146,137.64,124.2932,17.4326,125.5097410921,13.0032,3.7926,13.545,111.29,13.64,112.1227617391,134.41,118.6732,16.6726,119.8386581575,13.0032,3.7926,13.545,105.67,12.88,106.4520704355,136.93,96.2432,11.8726,96.9727393498,13.0032,3.7926,13.545,83.24,8.08,83.6312381829,137.64,13.0032,4.3526,13.7123425059,13.0032,3.7926,13.545,0.0,0.56,0.56,137.24
2019-12-28 15:00:00,102.086112,14.512616,103.112512754,12.386112,3.612616,12.9022,89.7,10.9,90.3598362106,137.34,122.076112,25.912616,124.7959966866,12.386112,3.612616,12.9022,109.69,22.3,111.9338469812,132.16,116.606112,24.742615999999998,119.2022751556,12.386112,3.612616,12.9022,104.22,21.13,106.3404217596,135.08,97.646112,18.732616,99.4267272463,12.386112,3.612616,12.9022,85.26,15.12,86.5903112363,137.34,12.386112,4.212616,13.0828859217,12.386112,3.612616,12.9022,0.0,0.6000000000000001,0.6000000000000001,136.95
2019-12-28 15:30:00,101.35,12.74,102.1475897905,10.8,3.15,11.25,90.55,9.59,91.0564143814,137.41,121.64,26.61,124.5165920671,10.8,3.15,11.25,110.84,23.46,113.295530362,131.83,116.14,25.38,118.8807974401,10.8,3.15,11.25,105.34,22.23,107.6600599108,134.78,96.88,19.55,98.8328735796,10.8,3.15,11.25,86.08,16.4,87.628342447,137.41,10.8,3.71,11.4194614584,10.8,3.15,11.25,0.0,0.56,0.56,137.02
2019-12-28 16:00:00,97.942736,15.117048,99.1024958081,11.132736,3.247048,11.5966,86.81,11.87,87.6177664632,137.54,122.392736,26.697048,125.2705639705,11.132736,3.247048,11.5966,111.26,23.45,113.7043978921,131.64,116.852736,25.467048,119.5957041223,11.132736,3.247048,11.5966,105.72,22.22,108.0298421734,134.63,93.662736,17.517048,95.2866994162,11.132736,3.247048,11.5966,82.53,14.27,83.7546046495,137.54,11.132736,3.847048,11.778692166799999,11.132736,3.247048,11.5966,0.0,0.6000000000000001,0.6000000000000001,137.16
2019-12-28 16:30:00,100.952272,15.511496,102.1370047051,12.382272,3.611496,12.8982,88.57,11.9,89.3658486224,136.72,128.112272,25.151496,130.5578492012,12.382272,3.611496,12.8982,115.73,21.54,117.7174774619,130.39,122.342272,24.001496,124.6743892239,12.382272,3.611496,12.8982,109.96,20.39,111.8344924431,133.58,96.602272,17.561495999999998,98.1855646076,12.382272,3.611496,12.8982,84.22,13.95,85.3675049419,136.72,12.382272,4.171496,13.0660643945,12.382272,3.611496,12.8982,0.0,0.56,0.56,136.34
2019-12-28 17:00:00,105.385376,14.256568,106.3453205637,13.805376,4.026568,14.3806,91.58,10.23,92.1496028206,136.54,133.125376,23.546568,135.1917401313,13.805376,4.026568,14.3806,119.32,19.52,120.9061321853,130.1,127.175376,22.506568,129.1515461149,13.805376,4.026568,14.3806,113.37,18.48,114.866301847,133.32,100.895376,19.496568,102.7618268715,13.805376,4.026568,14.3806,87.09,15.47,88.4533153703,136.54,13.805376,4.586568,14.5473369563,13.805376,4.026568,14.3806,0.0,0.56,0.56,136.16
2019-12-28 17:30:00,107.814448,13.800464,108.6941028951,14.024448,4.090464,14.6088,93.79,9.71,94.291294402,136.13,135.464448,22.900464,137.3864910512,14.024448,4.090464,14.6088,121.44,18.81,122.8881186283,129.57,129.394448,21.890464,131.233058287,14.024448,4.090464,14.6088,115.37,17.8,116.7350714224,132.87,103.204448,19.910464,105.107490997,14.024448,4.090464,14.6088,89.18,15.82,90.5723180668,136.13,14.024448,4.690464,14.7880219854,14.024448,4.090464,14.6088,0.0,0.6000000000000001,0.6000000000000001,135.75
2019-12-28 18:00:00,106.330176,14.607968,107.3289292655,15.010176,4.377968,15.6356,91.32,10.23,91.8912144876,136.39,134.560176,23.887968,136.6640990909,15.010176,4.377968,15.6356,119.55,19.51,121.1315095258,129.87,128.590176,22.837968,130.6024737364,15.010176,4.377968,15.6356,113.58,18.46,115.070361084,133.16,101.840176,19.767968,103.7409948215,15.010176,4.377968,15.6356,86.83,15.39,88.1833374283,136.39,15.010176,4.937968,15.8015477571,15.010176,4.377968,15.6356,0.0,0.56,0.56,136.02
2019-12-28 18:30:00,103.17448,19.18464,104.9429546716,14.96448,4.36464,15.588,88.21,14.82,89.4462771724,135.91,132.31448,20.98464,133.9681929922,14.96448,4.36464,15.588,117.35,16.62,118.5210820909,130.48,126.48448,19.42464,127.9673408335,14.96448,4.36464,15.588,111.52,15.06,112.5322798134,133.67,98.83448,15.16464,99.9911033202,14.96448,4.36464,15.588,83.87,10.8,84.5625029194,135.91,14.96448,4.92464,15.7539753967,14.96448,4.36464,15.588,0.0,0.56,0.56,135.54
2019-12-28 19:00:00,99.658048,24.575264,102.6434125107,14.178048,4.135264,14.7688,85.48,20.44,87.8898401409,136.41,130.568048,16.195264,131.5686198702,14.178048,4.135264,14.7688,116.39,12.06,117.0131432789,132.44,124.698048,15.445264,125.6509425155,14.178048,4.135264,14.7688,110.52,11.31,111.097193934,135.17,95.438048,9.825264,95.9424661905,14.178048,4.135264,14.7688,81.26,5.69,81.4589694263,136.41,14.218048,4.695264,14.9732559238,14.178048,4.135264,14.7688,0.04,0.56,0.5614267539000001,136.04
2019-12-28 19:30:00,96.461008,25.796544,99.8508274714,13.531008,3.946544,14.0948,82.93,21.85,85.7601737405,137.16,126.431008,18.066544,127.7153076025,13.531008,3.946544,14.0948,112.9,14.12,113.7795429768,133.49,120.711008,17.216544,121.9325913761,13.531008,3.946544,14.0948,107.18,13.27,107.9983578579,136.04,92.381008,8.606544,92.7810499979,13.531008,3.946544,14.0948,78.85,4.66,78.9875819354,137.16,13.531008,4.506544,14.2617360907,13.531008,3.946544,14.0948,0.0,0.56,0.56,136.78
2019-12-28 20:00:00,94.011456,27.170008,97.8588943017,12.411456,3.620008,12.9286,81.6,23.55,84.9303391021,137.03,122.981456,19.910008,124.5826911671,12.411456,3.620008,12.9286,110.57,16.29,111.7635405667,133.33,117.401456,18.960008,118.9225957263,12.411456,3.620008,12.9286,104.99,15.34,106.1047392909,136.0,89.991456,6.560008,90.2302380467,12.411456,3.620008,12.9286,77.58,2.94,77.63568767,137.03,12.411456,4.180008,13.0964387113,12.411456,3.620008,12.9286,0.0,0.56,0.56,136.67
2019-12-28 20:30:00,90.824544,28.407992,95.1636054502,13.124544,3.827992,13.6714,77.7,24.58,81.4951924962,137.08,120.354544,21.057992,122.1828764129,13.124544,3.827992,13.6714,107.23,17.23,108.6054593471,133.43,114.944544,20.067992,116.6832142953,13.124544,3.827992,13.6714,101.82,16.24,103.1069832747,136.06,86.994544,5.857992,87.191552091,13.124544,3.827992,13.6714,73.87,2.03,73.8978876559,137.08,13.164544,4.387992,13.8765879279,13.124544,3.827992,13.6714,0.04,0.56,0.5614267539000001,136.73
2019-12-28 21:00:00,88.124864,29.074752,92.7972675184,12.564864,3.664752,13.0884,75.56,25.41,79.7181390902,137.31,116.674864,22.184752,118.7652605383,12.564864,3.664752,13.0884,104.11,18.52,105.7444206566,133.88,111.424864,21.124752,113.4096797654,12.564864,3.664752,13.0884,98.86,17.46,100.3899955175,136.36,84.424864,5.004752,84.5730761176,12.564864,3.664752,13.0884,71.86,1.34,71.8724926519,137.31,12.564864,4.224752,13.2561056423,12.564864,3.664752,13.0884,0.0,0.56,0.56,136.95
2019-12-28 21:30:00,84.241024,30.178632,89.4835177782,13.161024,3.838632,13.7094,71.08,26.34,75.8034431936,137.87,111.511024,26.068632,114.5176058424,13.161024,3.838632,13.7094,98.35,22.23,100.8310239956,134.23,106.561024,24.838632,109.4175921667,13.161024,3.838632,13.7094,93.4,21.0,95.7317084356,136.61,80.781024,5.528632,80.9699920358,13.161024,3.838632,13.7094,67.62,1.69,67.641115455,137.87,13.161024,4.398632,13.8766176066,13.161024,3.838632,13.7094,0.0,0.56,0.56,137.5
2019-12-28 22:00:00,81.444704,24.063872,84.9253186351,13.384704,3.903872,13.9424,68.06,20.16,70.9830205049,137.11,104.884704,35.743872,110.808057102,13.384704,3.903872,13.9424,91.5,31.84,96.8815544879,131.57,100.344704,34.043872,105.9624690237,13.384704,3.903872,13.9424,86.96,30.14,92.0351085184,134.36,78.144704,10.373872,78.8302732681,13.384704,3.903872,13.9424,64.76,6.47,65.0823977739,137.11,13.384704,4.503872,14.1221515415,13.384704,3.903872,13.9424,0.0,0.6000000000000001,0.6000000000000001,136.75
2019-12-28 22:30:00,75.3132,65.8876,100.0662476962,11.9232,3.4776,12.42,63.39,62.41,88.9567321792,134.25,101.6932,19.9676,103.634993974,11.9232,3.4776,12.42,89.77,16.49,91.271972697,132.07,97.2132,18.3776,98.9350414969,11.9232,3.4776,12.42,85.29,14.9,86.5817192022,134.75,72.6832,22.5576,76.1031726014,11.9232,3.4776,12.42,60.76,19.08,63.6853515339,134.25,11.9232,3.9976000000000003,12.575512077,11.9232,3.4776,12.42,0.0,0.52,0.52,133.87
2019-12-28 23:00:00,70.151184,69.264512,98.583777769,12.221184,3.564512,12.7304,57.93,65.7,87.5920938213,135.51,96.191184,20.194512,98.2881589727,12.221184,3.564512,12.7304,83.97,16.63,85.600921724,133.98,91.971184,19.244512,93.9630242621,12.221184,3.564512,12.7304,79.75,15.68,81.276841105,136.32,67.811184,21.054512,71.004571339,12.221184,3.564512,12.7304,55.59,17.49,58.2764806762,135.51,12.221184,4.164512,12.911254724500001,12.221184,3.564512,12.7304,0.0,0.6000000000000001,0.6000000000000001,135.13
2019-12-28 23:30:00,67.45144,65.68292,94.1485142623,11.70144,3.41292,12.189,55.75,62.27,83.5799940177,135.8,90.01144,27.14292,94.0148788065,11.70144,3.41292,12.189,78.31,23.73,81.8264566018,133.16,86.01144,27.18292,90.2046503823,11.70144,3.41292,12.189,74.31,23.77,78.0191579037,135.62,65.27144,24.39292,69.6805240064,11.70144,3.41292,12.189,53.57,20.98,57.531776437,135.8,11.70144,3.9729200000000002,12.3574993992,11.70144,3.41292,12.189,0.0,0.56,0.56,135.42
2019-12-29 00:00:00,64.715056,57.749808,86.7356835283,12.925056,3.769808,13.4636,51.79,53.98,74.8067142708,135.6,84.445056,37.519808,92.4051052442,12.925056,3.769808,13.4636,71.52,33.75,79.0833288374,130.87,80.905056,35.749808,88.4515509101,12.925056,3.769808,13.4636,67.98,31.98,75.1265652083,133.74,62.765056,32.319808,70.5976079187,12.925056,3.769808,13.4636,49.84,28.55,57.4380370486,135.6,12.925056,4.329808,13.6310054625,12.925056,3.769808,13.4636,0.0,0.56,0.56,135.23
2019-12-29 00:30:00,63.857824,57.796032,86.1289904792,12.877824,3.756032,13.4144,50.98,54.04,74.2918703493,136.52,83.467824,37.916032,91.6760771735,12.877824,3.756032,13.4144,70.59,34.16,78.4210029265,132.02,79.987824,36.126032,87.767546259,12.877824,3.756032,13.4144,67.11,32.37,74.5088518231,134.71,61.987824,33.346032,70.3878410977,12.877824,3.756032,13.4144,49.11,29.59,57.335505579,136.52,12.877824,4.356032,13.5946079664,12.877824,3.756032,13.4144,0.0,0.6000000000000001,0.6000000000000001,136.15
2019-12-29 01:00:00,66.850304,57.524672,88.1932595701,13.010304,3.794672,13.5524,53.84,53.73,76.0635162216,135.99,86.480304,37.514672,94.2666091212,13.010304,3.794672,13.5524,73.47,33.72,80.8386003095,131.34,82.870304,35.754672,90.2545503278,13.010304,3.794672,13.5524,69.86,31.96,76.8235719034,134.14,64.810304,32.994672,72.7256755552,13.010304,3.794672,13.5524,51.8,29.2,59.4632659715,135.99,13.050304,4.354672,13.7576743209,13.010304,3.794672,13.5524,0.04,0.56,0.5614267539000001,135.61
2019-12-29 01:30:00,67.656288,57.705584,88.9230438678,14.316288,4.175584,14.9128,53.34,53.53,75.5686211334,136.29,88.406288,37.345584,95.9706434398,14.316288,4.175584,14.9128,74.09,33.17,81.1762095691,131.66,84.746288,35.605584,91.9222004837,14.316288,4.175584,14.9128,70.43,31.43,77.1247677468,134.4,65.616288,33.945584,73.8769241645,14.316288,4.175584,14.9128,51.3,29.77,59.3122491565,136.29,14.316288,4.775584,15.0917959382,14.316288,4.175584,14.9128,0.0,0.6000000000000001,0.6000000000000001,135.91
