Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-29 02:00:00,65.782272,57.861496,87.6085613901,14.542272,4.241496,15.1482,51.24,53.62,74.1663131078,136.88,86.042272,37.791496,93.9758997873,14.542272,4.241496,15.1482,71.5,33.55,78.9800766016,132.41,82.522272,36.041496,90.0495131023,14.542272,4.241496,15.1482,67.98,31.8,75.0501192537,135.04,63.872272,34.621496,72.6520138449,14.542272,4.241496,15.1482,49.33,30.38,57.9343878884,136.88,14.542272,4.801496,15.314438898,14.542272,4.241496,15.1482,0.0,0.56,0.56,136.51
2019-12-29 02:30:00,64.49968,58.05824,86.7811497504,13.63968,3.97824,14.208,50.86,54.08,74.2387095793,136.72,84.13968,38.10824,92.3673302981,13.63968,3.97824,14.208,70.5,34.13,78.3269232129,132.23,80.66968,36.30824,88.4640354223,13.63968,3.97824,14.208,67.03,32.33,74.4194181649,134.9,62.63968,33.72824,71.1429805673,13.63968,3.97824,14.208,49.0,29.75,57.3241877396,136.72,13.63968,4.57824,14.3875346046,13.63968,3.97824,14.208,0.0,0.6000000000000001,0.6000000000000001,136.35
2019-12-29 03:00:00,63.70328,58.18804,86.2783627673,13.19328,3.84804,13.743,50.51,54.34,74.1895929359,136.96,81.89328,38.28804,90.4017882356,13.19328,3.84804,13.743,68.7,34.44,76.8492264112,132.56,78.49328,36.49804,86.5638604095,13.19328,3.84804,13.743,65.3,32.65,73.0076194654,135.17,61.84328,33.71804,70.4378981983,13.19328,3.84804,13.743,48.65,29.87,57.0879969871,136.96,13.19328,4.44804,13.922919844599999,13.19328,3.84804,13.743,0.0,0.6000000000000001,0.6000000000000001,136.59
2019-12-29 03:30:00,61.806912,58.572016,85.1514851854,13.446912,3.922016,14.0072,48.36,54.65,72.9747360393,136.27,79.826912,38.812016,88.7620891228,13.446912,3.922016,14.0072,66.38,34.89,74.9907760995,131.76,76.556912,36.992016,85.0257021301,13.446912,3.922016,14.0072,63.11,33.07,71.2495403494,134.47,60.076912,32.762016,68.4294165388,13.446912,3.922016,14.0072,46.63,28.84,54.8279353979,136.27,13.446912,4.482016,14.1741987343,13.446912,3.922016,14.0072,0.0,0.56,0.56,135.89
2019-12-29 04:00:00,60.951744,58.387592,84.40513015330001,11.511744,3.357592,11.9914,49.44,55.03,73.9771214633,136.59,78.171744,38.727592,87.2390276317,11.511744,3.357592,11.9914,66.66,35.37,75.4625238115,132.15,74.891744,36.887592,83.4833382354,11.511744,3.357592,11.9914,63.38,33.53,71.7027565718,134.82,59.161744,32.047592,67.284174262,11.511744,3.357592,11.9914,47.65,28.69,55.6204872327,136.59,11.511744,3.957592,12.1730351334,11.511744,3.357592,11.9914,0.0,0.6000000000000001,0.6000000000000001,136.22
2019-12-29 04:30:00,60.234928,58.938104,84.2730482081,10.724928,3.128104,11.1718,49.51,55.81,74.6056043471,135.86,76.654928,39.208104,86.1002520668,10.724928,3.128104,11.1718,65.93,36.08,75.1567116098,131.28,73.394928,37.328104,82.3419868862,10.724928,3.128104,11.1718,62.67,34.2,71.3944598691,134.09,58.434928,30.238104,65.7950130624,10.724928,3.128104,11.1718,47.71,27.11,54.8743674223,135.86,10.724928,3.688104,11.3413487611,10.724928,3.128104,11.1718,0.0,0.56,0.56,135.48
2019-12-29 05:00:00,58.47584,59.07712,83.1235825214,12.67584,3.69712,13.204,45.8,55.38,71.8650429625,135.69,75.44584,39.34712,85.0897797952,12.67584,3.69712,13.204,62.77,35.65,72.1872246315,131.08,72.34584,37.48712,81.4813152275,12.67584,3.69712,13.204,59.67,33.79,68.5731215565,133.92,56.90584,31.15712,64.8771204108,12.67584,3.69712,13.204,44.23,27.46,52.0609690651,135.69,12.67584,4.2571200000000005,13.3716113614,12.67584,3.69712,13.204,0.0,0.56,0.56,135.3
2019-12-29 05:30:00,57.74208,59.21644,82.7087333297,13.22208,3.85644,13.773,44.52,55.36,71.0405517997,135.52,75.66208,39.55644,85.3783479308,13.22208,3.85644,13.773,62.44,35.7,71.9252639898,130.85,72.58208,37.70644,81.7920164478,13.22208,3.85644,13.773,59.36,33.85,68.3332430081,133.74,56.24208,31.04644,64.2421434839,13.22208,3.85644,13.773,43.02,27.19,50.8922047076,135.52,13.22208,4.41644,13.9401700779,13.22208,3.85644,13.773,0.0,0.56,0.56,135.12
2019-12-29 06:00:00,58.96752,59.02136,83.4307458387,12.58752,3.67136,13.112,46.38,55.35,72.2130659922,135.44,76.75752,39.19136,86.1839867678,12.58752,3.67136,13.112,64.17,35.52,73.3447973615,130.74,73.56752,37.34136,82.5018615887,12.58752,3.67136,13.112,60.98,33.67,69.6579449884,133.64,57.37752,30.78136,65.1127631482,12.58752,3.67136,13.112,44.79,27.11,52.3554791784,135.44,12.58752,4.27136,13.2924856968,12.58752,3.67136,13.112,0.0,0.6000000000000001,0.6000000000000001,135.05
2019-12-29 06:30:00,61.75888,58.40384,85.0009869684,12.69888,3.70384,13.228,49.06,54.7,73.4777081842,135.52,79.86888,38.34384,88.5962079234,12.69888,3.70384,13.228,67.17,34.64,75.576044485,130.8,76.54888,36.53384,84.8201184531,12.69888,3.70384,13.228,63.85,32.83,71.7957617133,133.67,59.99888,31.45384,67.7437056264,12.69888,3.70384,13.228,47.3,27.75,54.8393335116,135.52,12.69888,4.26384,13.3955919914,12.69888,3.70384,13.228,0.0,0.56,0.56,135.13
2019-12-29 07:00:00,64.286432,57.214376,86.0594571233,12.186432,3.554376,12.6942,52.1,53.66,74.7917482079,134.93,82.756432,36.794376,90.5673955825,12.186432,3.554376,12.6942,70.57,33.24,78.0065542118,130.0,79.276432,35.064376,86.684849512,12.186432,3.554376,12.6942,67.09,31.51,74.1211724138,133.02,62.376432,31.624376,69.935115832,12.186432,3.554376,12.6942,50.19,28.07,57.5061822763,134.93,12.226432,4.114376,12.9001445465,12.186432,3.554376,12.6942,0.04,0.56,0.5614267539000001,134.55
2019-12-29 07:30:00,67.650272,56.005496,87.8246826574,11.470272,3.345496,11.9482,56.18,52.66,77.0017402401,134.93,86.630272,35.095496,93.4692348652,11.470272,3.345496,11.9482,75.16,31.75,81.5909805064,129.88,82.910272,33.425496,89.3945019896,11.470272,3.345496,11.9482,71.44,30.08,77.5143857616,132.93,65.490272,32.385496,73.0602222677,11.470272,3.345496,11.9482,54.02,29.04,61.3309220541,134.93,11.470272,3.905496,12.1169319037,11.470272,3.345496,11.9482,0.0,0.56,0.56,134.55
2019-12-29 08:00:00,69.294752,56.135136,89.1791239499,13.114752,3.825136,13.661200000000001,56.18,52.31,76.7628067491,134.85,89.064752,35.125136,95.7408232043,13.114752,3.825136,13.661200000000001,75.95,31.3,82.1467741302,129.73,85.314752,33.475136,91.6471038224,13.114752,3.825136,13.661200000000001,72.2,29.65,78.0510249773,132.83,67.114752,32.965136,74.7735924476,13.114752,3.825136,13.661200000000001,54.0,29.14,61.3607333724,134.85,13.114752,4.425136,13.8411902899,13.114752,3.825136,13.661200000000001,0.0,0.6000000000000001,0.6000000000000001,134.47
2019-12-29 08:30:00,72.040608,55.049344,90.6657569088,14.500608,4.229344,15.104800000000001,57.54,50.82,76.7692907353,135.76,93.240608,33.829344,99.1878797822,14.500608,4.229344,15.104800000000001,78.74,29.6,84.1198407036,130.77,89.350608,32.259344,94.9957705652,14.500608,4.229344,15.104800000000001,74.85,28.03,79.9262372441,133.7,69.800608,35.879344,78.482177614,14.500608,4.229344,15.104800000000001,55.3,31.65,63.7166579475,135.76,14.500608,4.789344,15.2710657231,14.500608,4.229344,15.104800000000001,0.0,0.56,0.56,135.37
2019-12-29 09:00:00,77.313168,54.518424,94.6022436396,13.983168,4.078424,14.5658,63.33,50.44,80.9622288478,134.99,98.553168,32.548424,103.7888569535,13.983168,4.078424,14.5658,84.57,28.47,89.2335463825,129.88,94.353168,31.428424,99.4498172284,13.983168,4.078424,14.5658,80.37,27.35,84.896168347,132.91,74.753168,35.178424,82.6169331382,13.983168,4.078424,14.5658,60.77,31.1,68.2656787852,134.99,13.983168,4.638424,14.7324120401,13.983168,4.078424,14.5658,0.0,0.56,0.56,134.6
2019-12-29 09:30:00,80.403872,61.955296,101.5048833064,14.143872,4.125296,14.7332,66.26,57.83,87.9471233185,134.99,106.353872,20.985295999999998,108.4044682548,14.143872,4.125296,14.7332,92.21,16.86,93.7386990522,131.97,101.723872,20.265296,103.7228439479,14.143872,4.125296,14.7332,87.58,16.14,89.0547921226,134.61,77.633872,28.305296,82.6329708008,14.143872,4.125296,14.7332,63.49,24.18,67.9385935975,134.99,14.183872,4.685296,14.9376779829,14.143872,4.125296,14.7332,0.04,0.56,0.5614267539000001,134.6
2019-12-29 10:00:00,84.898144,25.867792,88.7515493814,13.398144,3.9077919999999997,13.9564,71.5,21.96,74.7963341348,137.21,109.628144,26.417792,112.7662613153,13.398144,3.9077919999999997,13.9564,96.23,22.51,98.8276934872,132.98,104.828144,25.167792,107.8070384003,13.398144,3.9077919999999997,13.9564,91.43,21.26,93.869230848,135.45,81.468144,11.487792,82.274101951,13.398144,3.9077919999999997,13.9564,68.07,7.58,68.49073879,137.21,13.398144,4.507792,14.1361399031,13.398144,3.9077919999999997,13.9564,0.0,0.6000000000000001,0.6000000000000001,136.81
2019-12-29 10:30:00,87.315792,23.015856,90.2982677575,14.385792,4.195856,14.9852,72.93,18.82,75.3191695387,137.81,113.435792,25.705856,116.3119509739,14.385792,4.195856,14.9852,99.05,21.51,101.3586829038,133.52,108.475792,24.505856,111.2094169948,14.385792,4.195856,14.9852,94.09,20.31,96.2570735063,135.92,83.785792,11.995856,84.6401766435,14.385792,4.195856,14.9852,69.4,7.8,69.836952969,137.81,14.385792,4.755856,15.1515404418,14.385792,4.195856,14.9852,0.0,0.56,0.56,137.41
2019-12-29 11:00:00,88.053072,22.840896,90.9673019206,15.843072,4.620896,16.5032,72.21,18.22,74.4731663084,137.89,114.673072,25.570896,117.489506613,15.843072,4.620896,16.5032,98.83,20.95,101.0260926692,133.57,109.743072,24.390896,112.4208951204,15.843072,4.620896,16.5032,93.9,19.77,95.9586520331,136.0,84.543072,13.010896,85.5383799117,15.843072,4.620896,16.5032,68.7,8.39,69.2104190133,137.89,15.843072,5.180896,16.6686716255,15.843072,4.620896,16.5032,0.0,0.56,0.56,137.5
2019-12-29 11:30:00,88.632624,23.017432,91.5726171571,17.202624,5.017432,17.9194,71.43,18.0,73.6630497604,137.89,115.792624,25.617432,118.5925149201,17.202624,5.017432,17.9194,98.59,20.6,100.7191545834,133.46,110.862624,24.467432,113.5305096828,17.202624,5.017432,17.9194,93.66,19.45,95.6582359235,136.0,85.162624,13.617432,86.2444605806,17.202624,5.017432,17.9194,67.96,8.6,68.5019824531,137.89,17.202624,5.617432,18.0965691433,17.202624,5.017432,17.9194,0.0,0.6000000000000001,0.6000000000000001,137.5
2019-12-29 12:00:00,89.110576,22.930168,92.0135172655,17.280576,5.040168,18.0006,71.83,17.89,74.0243270824,137.65,116.740576,25.310168,119.4527801644,17.280576,5.040168,18.0006,99.46,20.27,101.5045048261,133.05,111.770576,24.160168,114.3519802066,17.280576,5.040168,18.0006,94.49,19.12,96.4050543281,135.71,85.650576,13.670168,86.7346220507,17.280576,5.040168,18.0006,68.37,8.63,68.9125082986,137.65,17.280576,5.600168,18.1653568234,17.280576,5.040168,18.0006,0.0,0.56,0.56,137.25
2019-12-29 12:30:00,89.503152,22.986336,92.407715374,18.913152,5.516336,19.7012,70.59,17.47,72.7196603402,137.41,117.503152,25.116336,120.1574844277,18.913152,5.516336,19.7012,98.59,19.6,100.5193916615,132.75,112.593152,24.006336,115.1239421035,18.913152,5.516336,19.7012,93.68,18.49,95.4872897301,135.44,86.063152,14.476336,87.2721630084,18.913152,5.516336,19.7012,67.15,8.96,67.7451407852,137.41,18.913152,6.076336,19.8652756779,18.913152,5.516336,19.7012,0.0,0.56,0.56,137.01
2019-12-29 13:00:00,89.004304,22.911672,91.9059891648,19.034304,5.551672,19.8274,69.97,17.36,72.0914037871,137.57,116.454304,25.041672,119.1162887966,19.034304,5.551672,19.8274,97.42,19.49,99.3504730739,132.93,111.604304,23.941672,114.1434375226,19.034304,5.551672,19.8274,92.57,18.39,94.3790071997,135.61,85.604304,14.651672,86.8491125788,19.034304,5.551672,19.8274,66.57,9.1,67.189098074,137.57,19.034304,6.111672,19.9914297488,19.034304,5.551672,19.8274,0.0,0.56,0.56,137.16
2019-12-29 13:30:00,90.247616,22.708888,93.0608714116,18.407616,5.368888,19.1746,71.84,17.34,73.903052711,137.69,117.887616,24.498888,120.4063350468,18.407616,5.368888,19.1746,99.48,19.13,101.302651989,133.05,112.927616,23.418888,115.3303549401,18.407616,5.368888,19.1746,94.52,18.05,96.2280255435,135.69,86.767616,14.578888,87.9838801238,18.407616,5.368888,19.1746,68.36,9.21,68.9776318816,137.69,18.447616,5.968888,19.3892279382,18.407616,5.368888,19.1746,0.04,0.6000000000000001,0.6013318551,137.29
2019-12-29 14:00:00,89.84496,23.02728,92.7489755286,17.78496,5.18728,18.526,72.06,17.84,74.2354982471,138.04,116.37496,25.11728,119.0546474087,17.78496,5.18728,18.526,98.59,19.93,100.5842582117,133.52,111.45496,23.98728,114.0070072864,17.78496,5.18728,18.526,93.67,18.8,95.537997153,136.08,86.31496,14.03728,87.4489425299,17.78496,5.18728,18.526,68.53,8.85,69.0990839303,138.04,17.78496,5.74728,18.6905331545,17.78496,5.18728,18.526,0.0,0.56,0.56,137.64
2019-12-29 14:30:00,85.276336,25.561848,89.0250613859,20.646336,6.021848,21.5066,64.63,19.54,67.5192454046,138.58,112.276336,27.761848,115.6576665421,20.646336,6.021848,21.5066,91.63,21.74,94.1736932482,134.15,107.716336,26.541848,110.9381752893,20.646336,6.021848,21.5066,87.07,20.52,89.4553257218,136.68,82.136336,13.411847999999999,83.2241272605,20.646336,6.021848,21.5066,61.49,7.39,61.9324809773,138.58,20.646336,6.621848,21.682252216,20.646336,6.021848,21.5066,0.0,0.6000000000000001,0.6000000000000001,138.19
2019-12-29 15:00:00,86.13496,25.22228,89.7518509146,17.42496,5.08228,18.151,68.71,20.14,71.6008638216,138.62,113.45496,26.66228,116.5457211716,17.42496,5.08228,18.151,96.03,21.58,98.4248815087,134.12,108.66496,25.46228,111.6082489541,17.42496,5.08228,18.151,91.24,20.38,93.4884056982,136.61,82.82496,11.97228,83.6857782864,17.42496,5.08228,18.151,65.4,6.89,65.7619350384,138.62,17.42496,5.64228,18.3156914857,17.42496,5.08228,18.151,0.0,0.56,0.56,138.21
2019-12-29 15:30:00,90.281408,24.048744,93.4295173831,14.121408,4.118744,14.7098,76.16,19.93,78.724522863,138.41,117.301408,25.028744,119.9418957037,14.121408,4.118744,14.7098,103.18,20.91,105.2774453527,133.89,112.161408,23.848744,114.6688450928,14.121408,4.118744,14.7098,98.04,19.73,100.0055723447,136.33,86.561408,11.088744,87.2687664542,14.121408,4.118744,14.7098,72.44,6.97,72.7745456873,138.41,14.121408,4.718744,14.8889458606,14.121408,4.118744,14.7098,0.0,0.6000000000000001,0.6000000000000001,138.02
2019-12-29 16:00:00,92.752656,23.616608,95.7120649055,14.422656,4.206608,15.0236,78.33,19.41,80.699052039,137.59,120.472656,24.276608,122.8943226503,14.422656,4.206608,15.0236,106.05,20.07,107.9324205232,133.05,115.212656,23.136608,117.5128024188,14.422656,4.206608,15.0236,100.79,18.93,102.552274475,135.45,88.892656,11.376608,89.6176963569,14.422656,4.206608,15.0236,74.47,7.17,74.8143689407,137.59,14.422656,4.766608,15.1899163237,14.422656,4.206608,15.0236,0.0,0.56,0.56,137.21
2019-12-29 16:30:00,98.786368,21.906024,101.1860681622,15.106368,4.406024,15.7358,83.68,17.5,85.4903058832,136.32,128.226368,21.916024,130.0857930692,15.106368,4.406024,15.7358,113.12,17.51,114.467176518,131.43,122.576368,20.896024,124.3447216856,15.106368,4.406024,15.7358,107.47,16.49,108.7277379513,134.08,94.696368,12.886023999999999,95.5690939944,15.106368,4.406024,15.7358,79.59,8.48,80.0404803834,136.32,15.106368,4.966024,15.901690115200001,15.106368,4.406024,15.7358,0.0,0.56,0.56,135.96
2019-12-29 17:00:00,104.314256,19.605408,106.140642676,14.144256,4.125408,14.7336,90.17,15.48,91.4891212112,137.06,133.984256,19.535408,135.4009343454,14.144256,4.125408,14.7336,119.84,15.41,120.8267093817,132.28,127.984256,18.675408,129.3396329353,14.144256,4.125408,14.7336,113.84,14.55,114.7660581357,134.76,99.874256,14.825408,100.9686076656,14.144256,4.125408,14.7336,85.73,10.7,86.3951555355,137.06,14.144256,4.685408,14.9001015406,14.144256,4.125408,14.7336,0.0,0.56,0.56,136.7
2019-12-29 17:30:00,106.20608,18.87344,107.87000587,14.68608,4.28344,15.298,91.52,14.59,92.6756629326,137.0,136.95608,18.76344,138.2354315275,14.68608,4.28344,15.298,122.27,14.48,123.1244220291,132.18,130.81608,17.94344,132.0409551071,14.68608,4.28344,15.298,116.13,13.66,116.9306311451,134.68,101.68608,15.77344,102.9021879029,14.68608,4.28344,15.298,87.0,11.49,87.7554562406,137.0,14.68608,4.84344,15.4641474644,14.68608,4.28344,15.298,0.0,0.56,0.56,136.65
2019-12-29 18:00:00,105.668976,19.306368,107.4181936836,13.118976,3.826368,13.6656,92.55,15.48,93.8356696571,137.07,136.508976,18.806368,137.7983309257,13.118976,3.826368,13.6656,123.39,14.98,124.2959874654,132.24,130.328976,17.966368,131.5615155139,13.118976,3.826368,13.6656,117.21,14.14,118.059831018,134.71,101.098976,14.476368,102.1301531318,13.118976,3.826368,13.6656,87.98,10.65,88.6222483353,137.07,13.118976,4.426368,13.8455864795,13.118976,3.826368,13.6656,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-12-29 18:30:00,104.965584,19.728712,106.8035388067,11.275584,3.288712,11.7454,93.69,16.44,95.1214471084,136.28,133.955584,19.618712,135.3846089676,11.275584,3.288712,11.7454,122.68,16.33,123.7620753704,131.36,127.805584,18.688712,129.1647601236,11.275584,3.288712,11.7454,116.53,15.4,117.5431873823,133.96,100.325584,12.738712,101.1310911063,11.275584,3.288712,11.7454,89.05,9.45,89.5500139587,136.28,11.275584,3.848712,11.9143350045,11.275584,3.288712,11.7454,0.0,0.56,0.56,135.93
2019-12-29 19:00:00,102.601824,20.313032,104.5932768258,10.741824,3.133032,11.1894,91.86,17.18,93.452726017,135.92,131.011824,20.553032,132.6141966465,10.741824,3.133032,11.1894,120.27,17.42,121.5250151203,130.96,125.001824,19.533032,126.5187549039,10.741824,3.133032,11.1894,114.26,16.4,115.4309646499,133.66,98.041824,11.703032,98.7378357634,10.741824,3.133032,11.1894,87.3,8.57,87.7196380521,135.92,10.741824,3.693032,11.3589290076,10.741824,3.133032,11.1894,0.0,0.56,0.56,135.57
2019-12-29 19:30:00,99.70976,21.17868,101.9341587781,10.10976,2.94868,10.531,89.6,18.23,91.4357309808,136.14,127.07976,21.92868,128.9578706718,10.10976,2.94868,10.531,116.97,18.98,118.4998789029,131.3,121.23976,20.83868,123.0176003221,10.10976,2.94868,10.531,111.13,17.89,112.5607791373,133.96,95.22976,10.57868,95.8155293269,10.10976,2.94868,10.531,85.12,7.63,85.461285387,136.14,10.14976,3.50868,10.7391090599,10.10976,2.94868,10.531,0.04,0.56,0.5614267539000001,135.78
2019-12-29 20:00:00,96.004432,22.778376,98.6696781024,12.234432,3.5683759999999998,12.7442,83.77,19.21,85.9443831789,136.03,123.104432,23.828376,125.3893643051,12.234432,3.5683759999999998,12.7442,110.87,20.26,112.7059204301,131.25,117.574432,22.678376,119.7416209934,12.234432,3.5683759999999998,12.7442,105.34,19.11,107.0593653073,133.9,91.814432,10.318376,92.3924174744,12.234432,3.5683759999999998,12.7442,79.58,6.75,79.8657554901,136.03,12.234432,4.128376,12.912196356900001,12.234432,3.5683759999999998,12.7442,0.0,0.56,0.56,135.67
2019-12-29 20:30:00,93.01144,23.86792,96.0250257797,13.74144,4.00792,14.314,79.27,19.86,81.7199639011,136.48,121.93144,24.66792,124.4016974868,13.74144,4.00792,14.314,108.19,20.66,110.1449576694,131.7,116.53144,23.49792,118.8769479453,13.74144,4.00792,14.314,102.79,19.49,104.6214327946,134.3,89.09144,10.31792,89.6869229843,13.74144,4.00792,14.314,75.35,6.31,75.6137461048,136.48,13.74144,4.56792,14.4807826584,13.74144,4.00792,14.314,0.0,0.56,0.56,136.1
2019-12-29 21:00:00,89.225376,25.346568,92.7556803205,14.285376,4.166568,14.8806,74.94,21.18,77.8755160497,136.75,117.925376,26.476568,120.8610895111,14.285376,4.166568,14.8806,103.64,22.31,106.0140825551,132.06,112.745376,25.226568,115.5331101565,14.285376,4.166568,14.8806,98.46,21.06,100.6871153624,134.65,85.555376,9.316568,86.0611457151,14.285376,4.166568,14.8806,71.27,5.15,71.4558283137,136.75,14.285376,4.726568,15.0470067628,14.285376,4.166568,14.8806,0.0,0.56,0.56,136.37
2019-12-29 21:30:00,85.486912,26.682016,89.5541294476,14.166912,4.132016,14.7572,71.32,22.55,74.800032754,135.84,112.746912,28.282016,116.240004278,14.166912,4.132016,14.7572,98.58,24.15,101.4950190896,131.07,107.816912,26.942016,111.1321678874,14.166912,4.132016,14.7572,93.65,22.81,96.3878550441,133.82,81.996912,7.682016,82.3559769984,14.166912,4.132016,14.7572,67.83,3.55,67.9228341576,135.84,14.166912,4.692016,14.9236861988,14.166912,4.132016,14.7572,0.0,0.56,0.56,135.45
2019-12-29 22:00:00,80.746576,27.663168,85.3537368808,15.816576,4.613168,16.4756,64.93,23.05,68.8999811321,136.08,107.406576,30.043168,111.5292092302,15.816576,4.613168,16.4756,91.59,25.43,95.0547894638,131.51,102.846576,28.643168,106.7607103199,15.816576,4.613168,16.4756,87.03,24.03,90.2865538162,134.18,77.606576,7.793168,77.9968852322,15.816576,4.613168,16.4756,61.79,3.18,61.8717746634,136.08,15.856576,5.133168,16.6667458179,15.816576,4.613168,16.4756,0.04,0.52,0.5215361924,135.69
2019-12-29 22:30:00,75.738608,29.263344,81.1953203321,16.468608,4.803344,17.1548,59.27,24.46,64.1188310873,135.77,101.628608,32.023344,106.5545331038,16.468608,4.803344,17.1548,85.16,27.22,89.4044406056,131.21,97.368608,30.533344,102.043769627,16.468608,4.803344,17.1548,80.9,25.73,84.8931263413,133.96,72.908608,6.543344,73.2016425444,16.468608,4.803344,17.1548,56.44,1.74,56.4668150333,135.77,16.468608,5.363344,17.3199453902,16.468608,4.803344,17.1548,0.0,0.56,0.56,135.38
2019-12-29 23:00:00,71.576416,29.882288,77.5637445171,15.676416,4.572288,16.3296,55.9,25.31,61.3629049182,137.03,95.846416,33.392288,101.4967012169,15.676416,4.572288,16.3296,80.17,28.82,85.1928477045,132.9,91.856416,31.842288,97.2189923083,15.676416,4.572288,16.3296,76.18,27.27,80.9138140246,135.33,68.916416,6.012288,69.1781757585,15.676416,4.572288,16.3296,53.24,1.44,53.2594705193,137.03,15.676416,5.132288,16.4951628886,15.676416,4.572288,16.3296,0.0,0.56,0.56,136.65
2019-12-29 23:30:00,67.635328,30.745304,74.2954326437,13.835328,4.035304,14.4118,53.8,26.71,60.0654984163,137.15,89.475328,34.545304,95.9125244645,13.835328,4.035304,14.4118,75.64,30.51,81.5614473878,133.2,85.695328,32.905304,91.7956876567,13.835328,4.035304,14.4118,71.86,28.87,77.4424721971,135.51,65.125328,4.385304,65.2728062694,13.835328,4.035304,14.4118,51.29,0.35000000000000003,51.291194176,137.15,13.835328,4.595304,14.5785156899,13.835328,4.035304,14.4118,0.0,0.56,0.56,136.78
2019-12-30 00:00:00,64.431216,31.563688,71.7471114081,12.801216,3.733688,13.3346,51.63,27.83,58.6529266107,137.96,84.581216,35.703688,91.8081447195,12.801216,3.733688,13.3346,71.78,31.97,78.5776641292,134.24,81.011216,33.993688,87.8543564181,12.801216,3.733688,13.3346,68.21,30.26,74.6208529836,136.38,62.001216,4.333688,62.1524869749,12.801216,3.733688,13.3346,49.2,0.6000000000000001,49.2036584006,137.96,12.801216,4.293688,13.5021067882,12.801216,3.733688,13.3346,0.0,0.56,0.56,137.59
2019-12-30 00:30:00,63.201888,31.161384,70.4663785046,14.061888,4.101384,14.6478,49.14,27.06,56.0979785732,138.47,83.781888,37.761384,91.8984596086,14.061888,4.101384,14.6478,69.72,33.66,77.4201136656,134.54,80.321888,35.811384,87.9435097996,14.061888,4.101384,14.6478,66.26,31.71,73.4568696583,136.71,60.921888,5.371384,61.1582226979,14.061888,4.101384,14.6478,46.86,1.27,46.8772066147,138.47,14.061888,4.701384,14.8269924678,14.061888,4.101384,14.6478,0.0,0.6000000000000001,0.6000000000000001,138.1
2019-12-30 01:00:00,66.931408,23.263744,70.8591219375,14.481408,4.223744,15.0848,52.45,19.04,55.7989614599,137.05,86.211408,45.383744,97.427363142,14.481408,4.223744,15.0848,71.73,41.16,82.700293228,130.66,82.681408,43.253744,93.3118513313,14.481408,4.223744,15.0848,68.2,39.03,78.5785015128,133.5,64.511408,11.603744,65.5466905111,14.481408,4.223744,15.0848,50.03,7.38,50.5713881558,137.05,14.481408,4.783744,15.2510781363,14.481408,4.223744,15.0848,0.0,0.56,0.56,136.66
2019-12-30 01:30:00,70.413408,22.014744,73.7746364245,12.873408,3.754744,13.4098,57.54,18.26,60.367865624,137.71,88.693408,44.484744,99.224054903,12.873408,3.754744,13.4098,75.82,40.73,86.0674462268,131.41,84.963408,42.354744,94.935267621,12.873408,3.754744,13.4098,72.09,38.6,81.7736393956,134.15,67.713408,12.094744,68.785088903,12.873408,3.754744,13.4098,54.84,8.34,55.4705435344,137.71,12.913408,4.314744,13.6151798358,12.873408,3.754744,13.4098,0.04,0.56,0.5614267539000001,137.32
2019-12-30 02:00:00,69.001504,21.421272,72.2501103692,12.141504,3.541272,12.6474,56.86,17.88,59.6049830132,138.46,86.651504,44.711272,97.5068253474,12.141504,3.541272,12.6474,74.51,41.17,85.1276042186,132.36,82.991504,42.581272,93.2778347804,12.141504,3.541272,12.6474,70.85,39.04,80.894030064,134.95,66.311504,12.511272,67.4814603413,12.141504,3.541272,12.6474,54.17,8.97,54.907647919,138.46,12.141504,4.101272,12.8154809274,12.141504,3.541272,12.6474,0.0,0.56,0.56,138.06
2019-12-30 02:30:00,67.800992,21.214456,71.0424356252,11.980992,3.494456,12.4802,55.82,17.72,58.5650988217,138.71,84.760992,45.014456,95.9725326007,11.980992,3.494456,12.4802,72.78,41.52,83.7904457561,132.72,81.190992,42.864456,91.8114304982,11.980992,3.494456,12.4802,69.21,39.37,79.6242488191,135.27,65.160992,12.684456,66.3841118223,11.980992,3.494456,12.4802,53.18,9.19,53.9682174988,138.71,11.980992,4.094456,12.6613087491,11.980992,3.494456,12.4802,0.0,0.6000000000000001,0.6000000000000001,138.33
2019-12-30 03:00:00,66.021312,20.931216,69.2598689101,12.621312,3.681216,13.1472,53.4,17.25,56.1170428658,138.9,82.611312,45.021216,94.0826166753,12.621312,3.681216,13.1472,69.99,41.34,81.2871189058,132.96,79.171312,42.871216,90.0335371132,12.621312,3.681216,13.1472,66.55,39.19,77.2318496477,135.47,63.521312,13.451216,64.929902896,12.621312,3.681216,13.1472,50.9,9.77,51.829170358,138.9,12.621312,4.281216,13.3276527206,12.621312,3.681216,13.1472,0.0,0.6000000000000001,0.6000000000000001,138.51
2019-12-30 03:30:00,64.871344,21.230392,68.2570202751,13.201344,3.850392,13.7514,51.67,17.38,54.5147071899,139.34,81.231344,45.540392,93.1260358415,13.201344,3.850392,13.7514,68.03,41.69,79.7880755502,133.5,77.891344,43.390392,89.1615813456,13.201344,3.850392,13.7514,64.69,39.54,75.8169354432,135.92,62.461344,13.640392,63.9334011937,13.201344,3.850392,13.7514,49.26,9.79,50.2234178447,139.34,13.201344,4.410392,13.918586171,13.201344,3.850392,13.7514,0.0,0.56,0.56,138.95
2019-12-30 04:00:00,62.982272,21.491496,66.5481103158,13.822272,4.031496,14.3982,49.16,17.46,52.168546079,139.69,79.342272,46.071496,91.7484543183,13.822272,4.031496,14.3982,65.52,42.04,77.8474919313,133.96,76.152272,43.911496,87.9055630306,13.822272,4.031496,14.3982,62.33,39.88,73.9962384179,136.27,60.712272,13.911496,62.2857101779,13.822272,4.031496,14.3982,46.89,9.88,47.9195836793,139.69,13.822272,4.631496,14.5775841085,13.822272,4.031496,14.3982,0.0,0.6000000000000001,0.6000000000000001,139.28
2019-12-30 04:30:00,61.977184,45.837512,77.0859834401,13.637184,3.977512,14.2054,48.34,41.86,63.9454079665,138.03,79.237184,42.137512,89.7446446636,13.637184,3.977512,14.2054,65.6,38.16,75.8916701621,133.06,76.007184,40.147512,85.958796754,13.637184,3.977512,14.2054,62.37,36.17,72.0991386911,135.52,58.757184,24.907512,63.8184207392,13.637184,3.977512,14.2054,45.12,20.93,49.7381071212,138.03,13.637184,4.5375119999999995,14.3722580898,13.637184,3.977512,14.2054,0.0,0.56,0.56,137.64
2019-12-30 05:00:00,62.110064,47.078352,77.9360717327,12.680064,3.698352,13.2084,49.43,43.38,65.7658672869,137.74,78.490064,41.658352,88.8600497303,12.680064,3.698352,13.2084,65.81,37.96,75.97313801600001,132.83,75.260064,39.678352,85.0790741059,12.680064,3.698352,13.2084,62.58,35.98,72.1859875599,135.32,58.740064,25.358352,63.980005743,12.680064,3.698352,13.2084,46.06,21.66,50.8987151115,137.74,12.680064,4.298352,13.3887957995,12.680064,3.698352,13.2084,0.0,0.6000000000000001,0.6000000000000001,137.34
2019-12-30 05:30:00,62.704352,47.052936,78.3952456847,13.724352,4.002936,14.2962,48.98,43.05,65.209990799,137.12,79.944352,41.462936,90.0570623463,13.724352,4.002936,14.2962,66.22,37.46,76.0811408958,132.01,76.684352,39.502936,86.2610676625,13.724352,4.002936,14.2962,62.96,35.5,72.2787077914,134.67,59.374352,25.302936,64.5410895914,13.724352,4.002936,14.2962,45.65,21.3,50.3747208429,137.12,13.724352,4.602936,14.4756643247,13.724352,4.002936,14.2962,0.0,0.6000000000000001,0.6000000000000001,136.73
2019-12-30 06:00:00,64.976288,45.990584,79.6056016805,13.476288,3.930584,14.0378,51.5,42.06,66.4928086337,136.28,82.826288,40.210584,92.0710869355,13.476288,3.930584,14.0378,69.35,36.28,78.2666014338,130.95,79.406288,38.310584,88.1649557384,13.476288,3.930584,14.0378,65.93,34.38,74.3555599804,133.79,61.456288,25.430584,66.5100739537,13.476288,3.930584,14.0378,47.98,21.5,52.5768998706,136.28,13.476288,4.490584,14.2047767642,13.476288,3.930584,14.0378,0.0,0.56,0.56,135.88
2019-12-30 06:30:00,72.086944,43.286192,84.0846116309,11.746944,3.426192,12.2364,60.34,39.86,72.3169081197,135.85,90.356944,37.396192,97.7898384553,11.746944,3.426192,12.2364,78.61,33.97,85.6358161052,130.29,86.466944,35.606192,93.5111400499,11.746944,3.426192,12.2364,74.72,32.18,81.3549678876,133.27,67.796944,26.516192,72.7978986917,11.746944,3.426192,12.2364,56.05,23.09,60.6197212135,135.85,11.746944,3.986192,12.404854694800001,11.746944,3.426192,12.2364,0.0,0.56,0.56,135.44
2019-12-30 07:00:00,75.981936,42.237648,86.9325802383,12.951936,3.777648,13.4916,63.03,38.46,73.8373381156,135.59,95.751936,35.807648,102.2282783922,12.951936,3.777648,13.4916,82.8,32.03,88.77928193,129.82,91.661936,34.097648,97.7985690611,12.951936,3.777648,13.4916,78.71,30.32,84.3478897187,132.9,71.451936,27.897648,76.7050058476,12.951936,3.777648,13.4916,58.5,24.12,63.2773608805,135.59,12.951936,4.337648,13.6589837221,12.951936,3.777648,13.4916,0.0,0.56,0.56,135.18
2019-12-30 07:30:00,79.17736,49.26048,93.2504650198,13.64736,3.98048,14.216,65.53,45.28,79.6521142218,135.22,102.78736,25.02048,105.7887791554,13.64736,3.98048,14.216,89.14,21.04,91.5894164191,131.3,98.27736,24.46048,101.2756366082,13.64736,3.98048,14.216,84.63,20.48,87.0727701408,134.09,74.42736,21.54048,77.4817668565,13.64736,3.98048,14.216,60.78,17.56,63.2658043496,135.22,13.68736,4.5404800000000005,14.42081074,13.64736,3.98048,14.216,0.04,0.56,0.5614267539000001,134.81
2019-12-30 08:00:00,81.270992,48.774456,94.7835518366,15.580992,4.544456,16.2302,65.69,44.23,79.1926069782,135.49,107.230992,22.804456,109.6290511624,15.580992,4.544456,16.2302,91.65,18.26,93.4513247632,131.87,102.640992,21.754456,104.9210636364,15.580992,4.544456,16.2302,87.06,17.21,88.7447333649,134.53,76.500992,23.364456,79.9893716762,15.580992,4.544456,16.2302,60.92,18.82,63.7607935961,135.49,15.580992,5.104456,16.3958160138,15.580992,4.544456,16.2302,0.0,0.56,0.56,135.07
2019-12-30 08:30:00,84.783808,47.356944,97.1132032424,17.063808,4.976944,17.7748,67.72,42.38,79.8878138392,135.65,111.733808,21.176944,113.7229387914,17.063808,4.976944,17.7748,94.67,16.2,96.0460769631,132.0,107.003808,20.226944,108.8987795619,17.063808,4.976944,17.7748,89.94,15.25,91.2237145703,134.65,79.823808,25.636944,83.8396876263,17.063808,4.976944,17.7748,62.76,20.66,66.0730898324,135.65,17.063808,5.576944,17.9520429991,17.063808,4.976944,17.7748,0.0,0.6000000000000001,0.6000000000000001,135.23
2019-12-30 09:00:00,88.150368,45.883024,99.3767541728,18.010368,5.253024,18.7608,70.14,40.63,81.058105702,134.8,116.620368,19.523024,118.2432184041,18.010368,5.253024,18.7608,98.61,14.27,99.6371667602,130.87,111.670368,18.673024,113.2208148467,18.010368,5.253024,18.7608,93.66,13.42,94.6165524631,133.7,83.000368,26.813024,87.2238461899,18.010368,5.253024,18.7608,64.99,21.56,68.4728683494,134.8,18.010368,5.813024,18.9252372117,18.010368,5.253024,18.7608,0.0,0.56,0.56,134.37
2019-12-30 09:30:00,93.491552,43.067536,102.9343623504,19.431552,5.667536,20.2412,74.06,37.4,82.9677262555,134.55,121.391552,17.897536,122.7038332402,19.431552,5.667536,20.2412,101.96,12.23,102.6908686301,130.56,116.291552,17.137536,117.5475231841,19.431552,5.667536,20.2412,96.86,11.47,97.5367648633,133.56,88.001552,29.857536,92.9287125188,19.431552,5.667536,20.2412,68.57,24.19,72.7117665856,134.55,19.431552,6.227536,20.4050831353,19.431552,5.667536,20.2412,0.0,0.56,0.56,134.13
2019-12-30 10:00:00,100.88064,39.75852,108.4326677685,21.80064,6.35852,22.709,79.08,33.4,85.844081916,133.97,125.38064,16.86852,126.5102835891,21.80064,6.35852,22.709,103.58,10.51,104.1118461079,130.03,120.19064,16.19852,121.2772938097,21.80064,6.35852,22.709,98.39,9.84,98.8808257449,133.2,94.90064,33.64852,100.6893955221,21.80064,6.35852,22.709,73.1,27.29,78.0279059055,133.97,21.80064,6.91852,22.8721189093,21.80064,6.35852,22.709,0.0,0.56,0.56,133.55
2019-12-30 10:30:00,99.831952,39.884736,107.5044687719,22.781952,6.644736,23.7312,77.05,33.24,83.9142425337,134.23,125.811952,16.534736,126.8938326344,22.781952,6.644736,23.7312,103.03,9.89,103.5035893097,130.15,120.651952,15.904736,121.6957441682,22.781952,6.644736,23.7312,97.87,9.26,98.3070928265,133.42,94.021952,34.274736,100.074397254,22.781952,6.644736,23.7312,71.24,27.63,76.4104344969,134.23,22.781952,7.204736,23.8940485845,22.781952,6.644736,23.7312,0.0,0.56,0.56,133.79
2019-12-30 11:00:00,91.675984,42.565912,101.0759264452,25.905984,7.555912,26.9854,65.77,35.01,74.507670746,134.76,122.805984,17.585912,124.0587522389,25.905984,7.555912,26.9854,96.9,10.03,97.4177134817,130.56,117.955984,16.945912,119.1670176472,25.905984,7.555912,26.9854,92.05,9.39,92.5276963941,133.77,86.825984,34.125912,93.2916361064,25.905984,7.555912,26.9854,60.92,26.57,66.4621042399,134.76,25.945984,8.115912,27.1856968518,25.905984,7.555912,26.9854,0.04,0.56,0.5614267539000001,134.31
2019-12-30 11:30:00,88.40776,44.69768,99.06469919,25.63776,7.47768,26.706,62.77,37.22,72.9753472071,135.46,120.41776,18.12768,121.774585631,25.63776,7.47768,26.706,94.78,10.65,95.3764693203,131.33,115.69776,17.45768,117.0074453187,25.63776,7.47768,26.706,90.06,9.98,90.611279651,134.35,83.83776,32.76768,90.0138370163,25.63776,7.47768,26.706,58.2,25.29,63.4572619958,135.46,25.63776,8.03768,26.8681789037,25.63776,7.47768,26.706,0.0,0.56,0.56,135.0
2019-12-30 12:00:00,87.363856,45.093208,98.3150077197,24.593856,7.173208,25.6186,62.77,37.92,73.3348436966,135.84,116.993856,19.013208,118.5287493404,24.593856,7.173208,25.6186,92.4,11.84,93.1554915182,132.06,112.383856,18.293208,113.8629551187,24.593856,7.173208,25.6186,87.79,11.12,88.4914600399,134.86,82.793856,32.043208,88.7783181316,24.593856,7.173208,25.6186,58.2,24.87,63.2910491302,135.84,24.593856,7.773208,25.7930323064,24.593856,7.173208,25.6186,0.0,0.6000000000000001,0.6000000000000001,135.4
2019-12-30 12:30:00,88.27944,44.33692,98.7877624091,23.989440000000002,6.99692,24.989,64.29,37.34,74.3470221327,135.62,116.90944,18.97692,118.4396076226,23.989440000000002,6.99692,24.989,92.92,11.98,93.6890964841,131.86,112.28944,18.24692,113.7623330677,23.989440000000002,6.99692,24.989,88.3,11.25,89.0137770236,134.71,83.59944,32.28692,89.6175851683,23.989440000000002,6.99692,24.989,59.61,25.29,64.75288565,135.62,23.989440000000002,7.55692,25.1515461036,23.989440000000002,6.99692,24.989,0.0,0.56,0.56,135.17
2019-12-30 13:00:00,96.136288,40.355584,104.2629321974,22.716288,6.625584,23.6628,73.42,33.73,80.7973347333,134.95,120.406288,17.695584,121.699662625,22.716288,6.625584,23.6628,97.69,11.07,98.3152124546,131.19,115.546288,17.025584,116.7939004448,22.716288,6.625584,23.6628,92.83,10.4,93.4107536636,134.3,90.656288,34.475584,96.9903523351,22.716288,6.625584,23.6628,67.94,27.85,73.4266034895,134.95,22.716288,7.185584,23.8256659491,22.716288,6.625584,23.6628,0.0,0.56,0.56,134.51
2019-12-30 13:30:00,98.224944,40.340192,106.1860193924,20.914944,6.100192,21.7864,77.31,34.24,84.5530230092,134.4,121.324944,17.140192,122.5297034127,20.914944,6.100192,21.7864,100.41,11.04,101.0150963965,130.56,116.324944,16.460192,117.4837457578,20.914944,6.100192,21.7864,95.41,10.36,95.9708169185,133.69,92.374944,33.030192,98.1026190403,20.914944,6.100192,21.7864,71.46,26.93,76.3659380876,134.4,20.954944,6.660192,21.9879020263,20.914944,6.100192,21.7864,0.04,0.56,0.5614267539000001,133.95
2019-12-30 14:00:00,94.134048,41.653264,102.9379103864,18.594048,5.423264,19.3688,75.54,36.23,83.7789024755,134.85,119.784048,16.903264,120.9708166837,18.594048,5.423264,19.3688,101.19,11.48,101.8391206757,130.99,114.734048,16.183264,115.8697536209,18.594048,5.423264,19.3688,96.14,10.76,96.7402563569,133.98,88.454048,30.883264,93.6904189492,18.594048,5.423264,19.3688,69.86,25.46,74.354765819,134.85,18.594048,5.983264,19.5329994911,18.594048,5.423264,19.3688,0.0,0.56,0.56,134.42
2019-12-30 14:30:00,92.186048,43.494264,101.9314399327,15.306048,4.464264,15.9438,76.88,39.03,86.2199240315,135.25,118.786048,16.694264,119.9534228355,15.306048,4.464264,15.9438,103.48,12.23,104.2002077733,131.21,113.626048,15.934264,114.7378732299,15.306048,4.464264,15.9438,98.32,11.47,98.9867834612,134.17,86.406048,27.804264,90.7693903668,15.306048,4.464264,15.9438,71.1,23.34,74.8329178905,135.25,15.306048,5.024264,16.1095727479,15.306048,4.464264,15.9438,0.0,0.56,0.56,134.82
2019-12-30 15:00:00,93.375392,42.663656,102.6603690547,14.275392,4.163656,14.8702,79.1,38.5,87.9719273405,135.39,120.565392,15.503656,121.5581223016,14.275392,4.163656,14.8702,106.29,11.34,106.8932163423,131.43,115.265392,14.813656,116.2134028286,14.275392,4.163656,14.8702,100.99,10.65,101.5500004924,134.27,87.405392,28.113656,91.8154682195,14.275392,4.163656,14.8702,73.13,23.95,76.9519291506,135.39,14.275392,4.763656,15.0492270645,14.275392,4.163656,14.8702,0.0,0.6000000000000001,0.6000000000000001,134.97
2019-12-30 15:30:00,100.107072,39.057896,107.4567127003,12.747072,3.717896,13.2782,87.36,35.34,94.237387485,134.77,124.407072,14.067896,125.1999411401,12.747072,3.717896,13.2782,111.66,10.35,112.1386556902,130.99,118.807072,13.417896,119.5623698756,12.747072,3.717896,13.2782,106.06,9.7,106.5026459765,133.86,93.467072,30.027896,98.1721349795,12.747072,3.717896,13.2782,80.72,26.31,84.8995553581,134.77,12.747072,4.277896,13.4457516993,12.747072,3.717896,13.2782,0.0,0.56,0.56,134.36
2019-12-30 16:00:00,104.41872,38.22796,111.1964298537,11.71872,3.41796,12.207,92.7,34.81,99.0203317506,135.15,129.19872,12.52796,129.8046957217,11.71872,3.41796,12.207,117.48,9.11,117.8326885885,131.41,123.30872,11.97796,123.8891115224,11.71872,3.41796,12.207,111.59,8.56,111.9178345931,134.15,97.25872,30.51796,101.9343146276,11.71872,3.41796,12.207,85.54,27.1,89.7301599241,135.15,11.71872,3.97796,12.3754823825,11.71872,3.41796,12.207,0.0,0.56,0.56,134.75
2019-12-30 16:30:00,105.23504,38.97772,112.2215500704,12.57504,3.66772,13.099,92.66,35.31,99.159829064,135.53,134.55504,10.75772,134.9843966131,12.57504,3.66772,13.099,121.98,7.09,122.1858768434,131.52,128.46504,10.29772,128.8771102229,12.57504,3.66772,13.099,115.89,6.63,116.0794943132,134.2,98.11504,30.71772,102.8111832254,12.57504,3.66772,13.099,85.54,27.05,89.715071755,135.53,12.57504,4.22772,13.2666969288,12.57504,3.66772,13.099,0.0,0.56,0.56,135.15
2019-12-30 17:00:00,112.437376,37.942568,118.6667686768,12.797376,3.732568,13.3306,99.64,34.21,105.3491988579,134.84,143.187376,8.752568,143.4546342659,12.797376,3.732568,13.3306,130.39,5.02,130.4865989288,130.46,136.647376,8.382568,136.9042468807,12.797376,3.732568,13.3306,123.85,4.65,123.9372623548,133.29,104.697376,31.152568,109.2337998711,12.797376,3.732568,13.3306,91.9,27.42,95.9034222538,134.84,12.797376,4.332568,13.5108836854,12.797376,3.732568,13.3306,0.0,0.6000000000000001,0.6000000000000001,134.46
2019-12-30 17:30:00,115.705904,37.445472,121.6142244713,13.115904,3.825472,13.6624,102.59,33.62,107.9583831854,134.79,147.555904,8.385472,147.7939814266,13.115904,3.825472,13.6624,134.44,4.5600000000000005,134.517311897,130.38,140.825904,8.045472,141.0555382008,13.115904,3.825472,13.6624,127.71,4.22,127.7797030048,133.23,107.685904,31.665472,112.2450713273,13.115904,3.825472,13.6624,94.57,27.84,98.5827089301,134.79,13.115904,4.385472,13.8296530108,13.115904,3.825472,13.6624,0.0,0.56,0.56,134.44
2019-12-30 18:00:00,115.073632,38.283976,121.2749091941,12.733632,3.7139759999999997,13.2642,102.34,34.57,108.0211113625,134.83,146.903632,9.073976,147.1836068835,12.733632,3.7139759999999997,13.2642,134.17,5.36,134.2770214892,130.38,140.183632,8.693976,140.4529668587,12.733632,3.7139759999999997,13.2642,127.45,4.98,127.5472575166,133.23,107.093632,30.683976,111.4026588467,12.733632,3.7139759999999997,13.2642,94.36,26.97,98.1386289898,134.83,12.733632,4.273976,13.4317629059,12.733632,3.7139759999999997,13.2642,0.0,0.56,0.56,134.47
2019-12-30 18:30:00,113.922112,38.875616,120.3725929019,12.122112,3.535616,12.6272,101.8,35.34,107.7597123233,134.55,144.642112,9.885616,144.979536375,12.122112,3.535616,12.6272,132.52,6.35,132.6720501839,130.11,138.002112,9.415616,138.322943654,12.122112,3.535616,12.6272,125.88,5.88,126.0172559612,133.01,105.952112,29.615616,110.0133389563,12.122112,3.535616,12.6272,93.83,26.08,97.3870386653,134.55,12.122112,4.095616,12.7952987366,12.122112,3.535616,12.6272,0.0,0.56,0.56,134.19
2019-12-30 19:00:00,110.811296,39.694128,117.7062747643,11.911296,3.474128,12.4076,98.9,36.22,105.3237788916,134.55,141.431296,11.234128,141.8767673728,11.911296,3.474128,12.4076,129.52,7.76,129.7522562424,130.2,134.931296,10.674128,135.352841303,11.911296,3.474128,12.4076,123.02,7.2,123.2305173242,133.06,103.081296,28.654128,106.9897781869,11.911296,3.474128,12.4076,91.17,25.18,94.5833034949,134.55,11.911296,4.034128,12.5758960365,11.911296,3.474128,12.4076,0.0,0.56,0.56,134.19
2019-12-30 19:30:00,108.030752,40.973136,115.5397821158,10.810752,3.153136,11.2612,97.22,37.82,104.3172123861,134.34,137.330752,12.823136,137.9281271596,10.810752,3.153136,11.2612,126.52,9.67,126.8890038577,130.06,131.020752,12.163136,131.5841150443,10.810752,3.153136,11.2612,120.21,9.01,120.5471866117,132.94,100.430752,26.743136,103.9304155212,10.810752,3.153136,11.2612,89.62,23.59,92.6727171286,134.34,10.850752,3.713136,11.4684871679,10.810752,3.153136,11.2612,0.04,0.56,0.5614267539000001,133.98
2019-12-30 20:00:00,103.867856,42.495208,112.2246595584,11.537856,3.365208,12.0186,92.33,39.13,100.2795382917,134.15,133.057856,14.915208,133.8912113359,11.537856,3.365208,12.0186,121.52,11.55,122.0676570595,129.91,126.977856,14.175208,127.7666327184,11.537856,3.365208,12.0186,115.44,10.81,115.9450287852,132.83,96.697856,25.535208,100.0126102179,11.537856,3.365208,12.0186,85.16,22.17,87.9984914643,134.15,11.537856,3.925208,12.187262979,11.537856,3.365208,12.0186,0.0,0.56,0.56,133.78
2019-12-30 20:30:00,102.0024,43.0332,110.7083822843,10.9824,3.2032,11.44,91.02,39.83,99.3532551052,134.1,130.9824,15.6532,131.9144108125,10.9824,3.2032,11.44,120.0,12.45,120.6441150658,129.91,124.9924,14.8532,125.8718300812,10.9824,3.2032,11.44,114.01,11.65,114.6036762063,132.8,94.9324,24.6832,98.0888420362,10.9824,3.2032,11.44,83.95,21.48,86.6544453563,134.1,10.9824,3.7632,11.6092542396,10.9824,3.2032,11.44,0.0,0.56,0.56,133.71
2019-12-30 21:00:00,98.453696,43.662328,107.7011102192,10.053696,2.932328,10.4726,88.4,40.73,97.3318699091,134.41,126.323696,16.632328,127.4139337192,10.053696,2.932328,10.4726,116.27,13.7,117.0743477454,130.45,120.503696,15.792328,121.5341037459,10.053696,2.932328,10.4726,110.45,12.86,111.1961424691,133.2,91.623696,23.982328,94.7103675687,10.053696,2.932328,10.4726,81.57,21.05,84.242313596,134.41,10.053696,3.492328,10.6429863347,10.053696,2.932328,10.4726,0.0,0.56,0.56,134.02
2019-12-30 21:30:00,94.138944,51.527192,107.3181824895,8.698944000000001,2.537192,9.0614,85.44,48.99,98.4886475691,134.65,120.278944,17.197192,121.5021307733,8.698944000000001,2.537192,9.0614,111.58,14.66,112.5389354846,131.25,114.698944,16.297192,115.8509655627,8.698944000000001,2.537192,9.0614,106.0,13.76,106.8893708467,133.91,87.648944,26.397192,91.5376923994,8.698944000000001,2.537192,9.0614,78.95,23.86,82.4766760969,134.65,8.698944000000001,3.097192,9.2338629511,8.698944000000001,2.537192,9.0614,0.0,0.56,0.56,134.28
2019-12-30 22:00:00,87.831376,82.189568,120.289133749,8.741376,2.549568,9.1056,79.09,79.64,112.2397331608,133.05,114.651376,13.799568,115.4788556216,8.741376,2.549568,9.1056,105.91,11.25,106.5058242539,130.78,109.341376,13.089568,110.1220835982,8.741376,2.549568,9.1056,100.6,10.54,101.1506381591,133.55,82.261376,39.439568,91.2272629505,8.741376,2.549568,9.1056,73.52,36.89,82.2560788027,133.05,8.741376,3.149568,9.2914709793,8.741376,2.549568,9.1056,0.0,0.6000000000000001,0.6000000000000001,132.68
2019-12-30 22:30:00,82.191664,83.547152,117.1989600568,8.321664,2.427152,8.6684,73.87,81.12,109.7143167504,133.72,107.201664,15.547152,108.3231771122,8.321664,2.427152,8.6684,98.88,13.12,99.7466230005,131.78,102.251664,14.747152,103.3096378993,8.321664,2.427152,8.6684,93.93,12.32,94.7345095517,134.38,77.081664,39.217152,86.4844953503,8.321664,2.427152,8.6684,68.76,36.79,77.9835989167,133.72,8.321664,2.987152,8.8415591838,8.321664,2.427152,8.6684,0.0,0.56,0.56,133.33
2019-12-30 23:00:00,76.496384,84.878112,114.26281399370001,8.496384,2.478112,8.8504,68.0,82.4,106.8352001917,134.07,100.366384,17.378112,101.8597556149,8.496384,2.478112,8.8504,91.87,14.9,93.0704405276,132.33,95.776384,16.498112,97.1869509331,8.496384,2.478112,8.8504,87.28,14.02,88.3988619836,134.86,71.876384,38.598112,81.5844888866,8.496384,2.478112,8.8504,63.38,36.12,72.9498375598,134.07,8.496384,3.038112,9.0232292224,8.496384,2.478112,8.8504,0.0,0.56,0.56,133.68
2019-12-30 23:30:00,71.69552,85.95036,111.9272619704,8.19552,2.3903600000000003,8.537,63.5,83.56,104.950100524,134.23,94.16552,18.58036,95.981117594,8.19552,2.3903600000000003,8.537,85.97,16.19,87.4811808334,132.6,89.88552,17.64036,91.6001583328,8.19552,2.3903600000000003,8.537,81.69,15.25,83.1012551048,135.09,67.49552,37.86036,77.3889661347,8.19552,2.3903600000000003,8.537,59.3,35.47,69.0985593193,134.23,8.23552,2.95036,8.7480520003,8.19552,2.3903600000000003,8.537,0.04,0.56,0.5614267539000001,133.81
2019-12-31 00:00:00,67.8388,88.8484,111.786139427,7.9488,2.3184,8.28,59.89,86.53,105.2342767353,135.06,89.0788,20.6584,91.4428898275,7.9488,2.3184,8.28,81.13,18.34,83.1771152421,133.68,85.0288,19.6084,87.2604502624,7.9488,2.3184,8.28,77.08,17.29,78.9953827765,135.97,63.9788,36.3284,73.5733613205,7.9488,2.3184,8.28,56.03,34.01,65.5441911995,135.06,7.9488,2.9184,8.4676135953,7.9488,2.3184,8.28,0.0,0.6000000000000001,0.6000000000000001,134.63
2019-12-31 00:30:00,67.488272,89.289496,111.9253365127,7.678272,2.239496,7.9982,59.81,87.05,105.6169427696,135.1,88.388272,21.119496,90.8763981375,7.678272,2.239496,7.9982,80.71,18.88,82.888832179,133.76,84.378272,20.049496,86.7275912012,7.678272,2.239496,7.9982,76.7,17.81,78.7406254738,136.01,63.628272,35.699496,72.958968005,7.678272,2.239496,7.9982,55.95,33.46,65.1918254078,135.1,7.678272,2.799496,8.1727008241,7.678272,2.239496,7.9982,0.0,0.56,0.56,134.68
2019-12-31 01:00:00,70.368672,88.481696,113.0520257496,7.548672,2.201696,7.8632,62.82,86.28,106.7267108085,134.79,92.038672,20.191696,94.2274998654,7.548672,2.201696,7.8632,84.49,17.99,86.3840274588,133.3,87.828672,19.161696,89.8946395447,7.548672,2.201696,7.8632,80.28,16.96,82.051934773,135.63,66.268672,36.011696,75.4213440442,7.548672,2.201696,7.8632,58.72,33.81,67.7580585613,134.79,7.548672,2.7616959999999997,8.0379981189,7.548672,2.201696,7.8632,0.0,0.56,0.56,134.36
2019-12-31 01:30:00,71.736528,88.601904,114.0018720983,7.926528,2.311904,8.2568,63.81,86.29,107.3204556457,135.14,93.846528,19.671904,95.8861544992,7.926528,2.311904,8.2568,85.92,17.36,87.656237656,133.69,89.576528,18.681904,91.5039228973,7.926528,2.311904,8.2568,81.65,16.37,83.2748425396,135.95,67.526528,36.831904,76.9182756957,7.926528,2.311904,8.2568,59.6,34.52,68.8751798546,135.14,7.966528,2.911904,8.4820253053,7.926528,2.311904,8.2568,0.04,0.6000000000000001,0.6013318551,134.7
2019-12-31 02:00:00,69.778288,88.946584,113.05089244,8.148288,2.376584,8.4878,61.63,86.57,106.266748327,135.8,91.458288,19.906584,93.5996289012,8.148288,2.376584,8.4878,83.31,17.53,85.1343467703,134.51,87.308288,18.906584,89.3319431785,8.148288,2.376584,8.4878,79.16,16.53,80.8674625545,136.68,65.768288,37.666584,75.7907597051,8.148288,2.376584,8.4878,57.62,35.29,67.5681026817,135.8,8.148288,2.936584,8.6613003019,8.148288,2.376584,8.4878,0.0,0.56,0.56,135.36
2019-12-31 02:30:00,68.521296,84.894128,109.0971171681,8.791295999999999,2.564128,9.1576,59.73,82.33,101.7148061985,135.88,88.321296,25.634128,91.9660798634,8.791295999999999,2.564128,9.1576,79.53,23.07,82.8084886953,133.49,84.371296,24.374128,87.821487715,8.791295999999999,2.564128,9.1576,75.58,21.81,78.6639212092,135.84,64.701296,41.944128,77.1075066239,8.791295999999999,2.564128,9.1576,55.91,39.38,68.3864935495,135.88,8.791295999999999,3.164128,9.34337152,8.791295999999999,2.564128,9.1576,0.0,0.6000000000000001,0.6000000000000001,135.43
