Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2019-12-31 03:00:00,67.719232,80.584776,105.2606313188,8.999232,2.6247759999999998,9.3742,58.72,77.96,97.6002049178,135.99,85.779232,31.444776,91.3610999288,8.999232,2.6247759999999998,9.3742,76.78,28.82,82.0107358826,132.39,82.019232,29.904776,87.300916636,8.999232,2.6247759999999998,9.3742,73.02,27.28,77.9494631155,135.03,63.969232,45.924776,78.7473662628,8.999232,2.6247759999999998,9.3742,54.97,43.3,69.9756450488,135.99,8.999232,3.224776,9.5595688627,8.999232,2.6247759999999998,9.3742,0.0,0.6000000000000001,0.6000000000000001,135.56
2019-12-31 03:30:00,65.430784,81.082312,104.189869057,10.430784,3.042312,10.8654,55.0,78.04,95.4737744095,136.15,83.800784,31.832312,89.6430002079,10.430784,3.042312,10.8654,73.37,28.79,78.8163752021,132.59,80.190784,30.302312,85.7250952235,10.430784,3.042312,10.8654,69.76,27.26,74.8970306488,135.18,62.030784,46.792312,77.7003129077,10.430784,3.042312,10.8654,51.6,43.75,67.6507390943,136.15,10.430784,3.642312,11.0484248452,10.430784,3.042312,10.8654,0.0,0.6000000000000001,0.6000000000000001,135.69
2019-12-31 04:00:00,63.85016,81.45088,103.4943901127,11.18016,3.2608800000000002,11.646,52.67,78.19,94.2751557941,136.42,82.03016,32.38088,88.1899571335,11.18016,3.2608800000000002,11.646,70.85,29.12,76.6008935979,132.98,78.56016,30.83088,84.3933759296,11.18016,3.2608800000000002,11.646,67.38,27.57,72.8022616407,135.51,60.65016,47.16088,76.8283184145,11.18016,3.2608800000000002,11.646,49.47,43.9,66.1399342304,136.42,11.18016,3.82088,11.8150370969,11.18016,3.2608800000000002,11.646,0.0,0.56,0.56,135.98
2019-12-31 04:30:00,62.979376,81.783568,103.2228356332,11.669376,3.403568,12.1556,51.31,78.38,93.6810573168,136.48,81.539376,32.683568,87.8458049976,11.669376,3.403568,12.1556,69.87,29.28,75.7570808572,133.03,78.119376,31.143568,84.0985061366,11.669376,3.403568,12.1556,66.45,27.74,72.0077086151,135.57,59.919376,47.213568,76.2853368841,11.669376,3.403568,12.1556,48.25,43.81,65.1719157306,136.48,11.669376,4.003568,12.337053658,11.669376,3.403568,12.1556,0.0,0.6000000000000001,0.6000000000000001,136.03
2019-12-31 05:00:00,62.968672,81.561696,103.0405934952,11.148672,3.251696,11.6132,51.82,78.31,93.9029738613,136.37,81.308672,32.481696,87.5566143557,11.148672,3.251696,11.6132,70.16,29.23,76.0053846777,132.92,77.858672,30.941696,83.7816289944,11.148672,3.251696,11.6132,66.71,27.69,72.2285276051,135.45,59.858672,47.001696,76.1066359819,11.148672,3.251696,11.6132,48.71,43.75,65.4730982924,136.37,11.148672,3.851696,11.7952723343,11.148672,3.251696,11.6132,0.0,0.6000000000000001,0.6000000000000001,135.92
2019-12-31 05:30:00,63.169136,82.007248,103.5158367957,11.339136,3.307248,11.8116,51.83,78.7,94.2339583165,136.06,81.979136,32.557248,88.2074437711,11.339136,3.307248,11.8116,70.64,29.25,76.4563411366,132.43,78.519136,30.997248,84.416136501,11.339136,3.307248,11.8116,67.18,27.69,72.6628412602,135.03,60.059136,46.167248,75.7529841324,11.339136,3.307248,11.8116,48.72,42.86,64.8892749227,136.06,11.339136,3.907248,11.9934395467,11.339136,3.307248,11.8116,0.0,0.6000000000000001,0.6000000000000001,135.59
2019-12-31 06:00:00,65.110368,81.443024,104.2704472962,11.290368,3.293024,11.7608,53.82,78.15,94.8894878266,135.98,84.280368,31.933024,90.1271238418,11.290368,3.293024,11.7608,72.99,28.64,78.4078420823,132.27,80.690368,30.413024,86.231592336,11.290368,3.293024,11.7608,69.4,27.12,74.5107670072,134.93,61.830368,46.363024,77.2821091938,11.290368,3.293024,11.7608,50.54,43.07,66.4026844337,135.98,11.290368,3.893024,11.9426984153,11.290368,3.293024,11.7608,0.0,0.6000000000000001,0.6000000000000001,135.51
2019-12-31 06:30:00,70.044,79.612,106.0388253424,11.184,3.262,11.65,58.86,76.35,96.4044713693,134.95,90.254,30.042,95.122585541,11.184,3.262,11.65,79.07,26.78,83.4819339738,130.89,86.364,28.602,90.977002039,11.184,3.262,11.65,75.18,25.34,79.3356666324,133.77,66.314,46.272,80.8618858301,11.184,3.262,11.65,55.13,43.01,69.9226501214,134.95,11.184,3.822,11.8190329554,11.184,3.262,11.65,0.0,0.56,0.56,134.48
2019-12-31 07:00:00,76.097248,76.190864,107.6839770358,9.397248,2.740864,9.7888,66.7,73.45,99.2158883446,134.61,96.057248,26.930864,99.7610461509,9.397248,2.740864,9.7888,86.66,24.19,89.9728386792,130.41,91.777248,25.620864,95.2863679786,9.397248,2.740864,9.7888,82.38,22.88,85.4982970591,133.39,71.687248,47.790864,86.1569974389,9.397248,2.740864,9.7888,62.29,45.05,76.873575434,134.61,9.437248,3.340864,10.0111448936,9.397248,2.740864,9.7888,0.04,0.6000000000000001,0.6013318551,134.15
2019-12-31 07:30:00,80.599312,74.770216,109.9401396013,9.429312,2.750216,9.8222,71.17,72.02,101.2524039221,133.9,101.159312,25.360216,104.2897260514,9.429312,2.750216,9.8222,91.73,22.61,94.4754200837,129.43,96.629312,24.120216,99.5942205024,9.429312,2.750216,9.8222,87.2,21.37,89.7803814873,132.58,75.789312,47.920215999999996,89.6680930706,9.429312,2.750216,9.8222,66.36,45.17,80.274395046,133.9,9.429312,3.310216,9.9934706064,9.429312,2.750216,9.8222,0.0,0.56,0.56,133.44
2019-12-31 08:00:00,82.998928,76.120104,112.6192358441,9.668928,2.8201039999999997,10.0718,73.33,73.3,103.6830694955,133.79,105.608928,20.850104,107.6474454417,9.668928,2.8201039999999997,10.0718,95.94,18.03,97.6194883207,129.82,100.798928,20.490104,102.8604309143,9.668928,2.8201039999999997,10.0718,91.13,17.67,92.8272901684,132.92,77.968928,46.590104,90.8283629942,9.668928,2.8201039999999997,10.0718,68.3,43.77,81.121531667,133.79,9.668928,3.420104,10.2559875214,9.668928,2.8201039999999997,10.0718,0.0,0.6000000000000001,0.6000000000000001,133.33
2019-12-31 08:30:00,85.188336,82.067848,118.2885635461,9.798335999999999,2.8578479999999997,10.2066,75.39,79.21,109.3520745116,134.31,111.118336,12.637848,111.8346985398,9.798335999999999,2.8578479999999997,10.2066,101.32,9.78,101.7909170801,132.03,106.068336,11.997848,106.7447434698,9.798335999999999,2.8578479999999997,10.2066,96.27,9.14,96.7029084361,134.75,79.978336,42.167848,90.4138354141,9.798335999999999,2.8578479999999997,10.2066,70.18,39.31,80.4394710326,134.31,9.798335999999999,3.417848,10.3773345961,9.798335999999999,2.8578479999999997,10.2066,0.0,0.56,0.56,133.85
2019-12-31 09:00:00,89.218624,81.115432,120.5805796014,10.578624,3.085432,11.0194,78.64,78.03,110.7832591144,133.81,116.158624,11.775432,116.7539580843,10.578624,3.085432,11.0194,105.58,8.69,105.9370213853,131.29,110.868624,11.205432,111.4334487215,10.578624,3.085432,11.0194,100.29,8.12,100.6181817566,134.18,83.728624,42.705432,93.9906186768,10.578624,3.085432,11.0194,73.15,39.62,83.1905457369,133.81,10.578624,3.645432,11.189122405300001,10.578624,3.085432,11.0194,0.0,0.56,0.56,133.35
2019-12-31 09:30:00,93.010784,79.962312,122.6579686799,11.150784,3.252312,11.6154,81.86,76.71,112.1850422293,133.47,120.470784,10.192312,120.9011704719,11.150784,3.252312,11.6154,109.32,6.94,109.5400657294,130.67,114.990784,9.702312,115.3993728886,11.150784,3.252312,11.6154,103.84,6.45,104.0401273548,133.73,87.220784,43.652312,97.5345554382,11.150784,3.252312,11.6154,76.07,40.4,86.1324845804,133.47,11.150784,3.852312,11.7974697101,11.150784,3.252312,11.6154,0.0,0.6000000000000001,0.6000000000000001,133.02
2019-12-31 10:00:00,92.767232,79.733776,122.3242999905,14.447232,4.213776,15.0492,78.32,75.52,108.7993235273,133.38,123.937232,9.503776,124.3010829964,14.447232,4.213776,15.0492,109.49,5.29,109.6177184583,130.43,118.457232,9.093776,118.8057766905,14.447232,4.213776,15.0492,104.01,4.88,104.1244183657,133.56,87.277232,45.583776,98.4641856717,14.447232,4.213776,15.0492,72.83,41.37,83.7596907826,133.38,14.447232,4.773776,15.2155003125,14.447232,4.213776,15.0492,0.0,0.56,0.56,132.94
2019-12-31 10:30:00,92.916544,80.003992,122.6137140977,16.916544,4.933992,17.6214,76.0,75.07,106.8246455646,133.19,124.836544,9.773992,125.218583435,16.916544,4.933992,17.6214,107.92,4.84,108.0284777269,130.18,119.456544,9.393992,119.8253436887,16.916544,4.933992,17.6214,102.54,4.46,102.6369485127,133.36,87.636544,46.433992,99.178019023,16.916544,4.933992,17.6214,70.72,41.5,81.9973682505,133.19,16.916544,5.493992,17.7863264616,16.916544,4.933992,17.6214,0.0,0.56,0.56,132.75
2019-12-31 11:00:00,93.211936,79.762648,122.6806628155,16.911936,4.932648,17.6166,76.3,74.83,106.8701029287,133.04,125.501936,9.602648,125.8687681212,16.911936,4.932648,17.6166,108.59,4.67,108.6903721587,129.96,120.071936,9.222648,120.4256079533,16.911936,4.932648,17.6166,103.16,4.29,103.2491631927,133.2,87.921936,46.272648,99.3550440739,16.911936,4.932648,17.6166,71.01,41.34,82.1669988499,133.04,16.911936,5.492648,17.7815286553,16.911936,4.932648,17.6166,0.0,0.56,0.56,132.6
2019-12-31 11:30:00,94.827872,79.222296,123.5657618095,15.847872,4.622296,16.5082,78.98,74.6,108.6416144946,133.09,126.727872,8.572296,127.0174704533,15.847872,4.622296,16.5082,110.88,3.95,110.9503352857,129.96,121.187872,8.232296,121.4671602423,15.847872,4.622296,16.5082,105.34,3.61,105.401839168,133.2,89.277872,46.292296,100.565973857,15.847872,4.622296,16.5082,73.43,41.67,84.4295789401,133.09,15.847872,5.182296,16.6736690251,15.847872,4.622296,16.5082,0.0,0.56,0.56,132.65
2019-12-31 12:00:00,96.053104,78.970072,124.3481847866,14.983104,4.370072,15.6074,81.07,74.6,110.1703449209,133.14,127.353104,7.990072,127.6035044542,14.983104,4.370072,15.6074,112.37,3.62,112.4282940367,129.96,121.733104,7.6600719999999995,121.9738714337,14.983104,4.370072,15.6074,106.75,3.29,106.8006863274,133.23,90.333104,46.080072,101.4073109485,14.983104,4.370072,15.6074,75.35,41.71,86.1240187172,133.14,14.983104,4.970072,15.7859121105,14.983104,4.370072,15.6074,0.0,0.6000000000000001,0.6000000000000001,132.71
2019-12-31 12:30:00,96.247408,79.266744,124.6867284481,14.697408,4.286744,15.3098,81.55,74.98,110.7808778626,133.23,127.647408,8.556744,127.9338838502,14.697408,4.286744,15.3098,112.95,4.27,113.0306834448,130.11,121.997408,8.196744,122.2724587588,14.697408,4.286744,15.3098,107.3,3.91,107.3712163478,133.36,90.477408,45.686744,101.3579791419,14.697408,4.286744,15.3098,75.78,41.4,86.3514238447,133.23,14.737408,4.846744,15.5139331557,14.697408,4.286744,15.3098,0.04,0.56,0.5614267539000001,132.81
2019-12-31 13:00:00,96.445488,78.901184,124.6079010021,13.615488,3.971184,14.1828,82.83,74.93,111.69294427130001,133.28,127.145488,8.431184,127.4247228068,13.615488,3.971184,14.1828,113.53,4.46,113.6175712643,130.19,121.475488,8.061184,121.7426666059,13.615488,3.971184,14.1828,107.86,4.09,107.9375175738,133.45,90.555488,45.401184,101.299377666,13.615488,3.971184,14.1828,76.94,41.43,87.385402099,133.28,13.615488,4.531184,14.3496739308,13.615488,3.971184,14.1828,0.0,0.56,0.56,132.87
2019-12-31 13:30:00,96.414656,79.087608,124.7021877545,13.534656,3.947608,14.0986,82.88,75.14,111.8709703185,133.2,127.384656,8.377608,127.6598405923,13.534656,3.947608,14.0986,113.85,4.43,113.936154929,130.08,121.684656,7.997608,121.9471903717,13.534656,3.947608,14.0986,108.15,4.05,108.2258056103,133.33,90.524656,45.307608,101.229900161,13.534656,3.947608,14.0986,76.99,41.36,87.3962796691,133.2,13.574656,4.507608,14.3034896232,13.534656,3.947608,14.0986,0.04,0.56,0.5614267539000001,132.78
2019-12-31 14:00:00,96.206096,79.485528,124.7940786616,12.396096,3.615528,12.9126,83.81,75.87,113.0503118085,133.3,127.716096,8.565528,128.0030056186,12.396096,3.615528,12.9126,115.32,4.95,115.426188103,130.24,121.946096,8.175528,122.2198412195,12.396096,3.615528,12.9126,109.55,4.5600000000000005,109.6448635368,133.42,90.246096,44.375528,100.5661241598,12.396096,3.615528,12.9126,77.85,40.76,87.8749116643,133.3,12.396096,4.215528,13.0932758453,12.396096,3.615528,12.9126,0.0,0.6000000000000001,0.6000000000000001,132.88
2019-12-31 14:30:00,96.361008,80.731544,125.7100873415,10.051008,2.9315439999999997,10.4698,86.31,77.8,116.1992086892,133.5,127.111008,8.851544,127.4188297936,10.051008,2.9315439999999997,10.4698,117.06,5.92,117.2095985831,130.42,121.251008,8.391544,121.5410422521,10.051008,2.9315439999999997,10.4698,111.2,5.46,111.3339642697,133.55,90.171008,42.141544,99.5325093346,10.051008,2.9315439999999997,10.4698,80.12,39.21,89.1999915919,133.5,10.051008,3.491544,10.64018991,10.051008,2.9315439999999997,10.4698,0.0,0.56,0.56,133.08
2019-12-31 15:00:00,97.064512,80.953816,126.3924041023,9.304512,2.713816,9.6922,87.76,78.24,117.5725954464,133.58,127.784512,8.843816,128.0901814681,9.304512,2.713816,9.6922,118.48,6.13,118.6384731021,130.42,121.864512,8.373816,122.1518730082,9.304512,2.713816,9.6922,112.56,5.66,112.7022147076,133.61,90.754512,41.593816,99.8319937585,9.304512,2.713816,9.6922,81.45,38.88,90.2538470094,133.58,9.304512,3.273816,9.8636613263,9.304512,2.713816,9.6922,0.0,0.56,0.56,133.18
2019-12-31 15:30:00,97.235008,81.293544,126.7410236539,9.715008,2.833544,10.1198,87.52,78.46,117.5402994721,133.46,128.545008,9.193544,128.873349972,9.715008,2.833544,10.1198,118.83,6.36,119.0000777311,130.28,122.595008,8.723544,122.9049885336,9.715008,2.833544,10.1198,112.88,5.89,113.0335635995,133.48,90.915008,41.273544,99.8451006007,9.715008,2.833544,10.1198,81.2,38.44,89.8391540477,133.46,9.715008,3.393544,10.2906521329,9.715008,2.833544,10.1198,0.0,0.56,0.56,133.07
2019-12-31 16:00:00,98.459952,81.173736,127.6069651862,10.229952,2.983736,10.6562,88.23,78.19,117.890665449,133.27,130.609952,8.743736,130.9023012811,10.229952,2.983736,10.6562,120.38,5.76,120.5177248375,129.98,124.589952,8.293735999999999,124.8656966352,10.229952,2.983736,10.6562,114.36,5.31,114.4832114329,133.2,92.099952,41.533736,101.0319374481,10.229952,2.983736,10.6562,81.87,38.55,90.4919852805,133.27,10.229952,3.583736,10.8395148249,10.229952,2.983736,10.6562,0.0,0.6000000000000001,0.6000000000000001,132.87
2019-12-31 16:30:00,102.447936,79.795648,129.8573256709,10.887936,3.175648,11.3416,91.56,76.62,119.3895221533,132.93,135.787936,7.245648,135.9811125785,10.887936,3.175648,11.3416,124.9,4.07,124.9662950559,129.42,129.547936,6.875648,129.7302673137,10.887936,3.175648,11.3416,118.66,3.7,118.7176718101,132.76,95.787936,42.555648,104.8156088559,10.887936,3.175648,11.3416,84.9,39.38,93.588430909,132.93,10.887936,3.735648,11.5109607036,10.887936,3.175648,11.3416,0.0,0.56,0.56,132.53
2019-12-31 17:00:00,107.761616,53.795888,120.4431959417,10.271616,2.995888,10.6996,97.49,50.8,109.931524596,134.24,139.351616,10.055888,139.7139712601,10.271616,2.995888,10.6996,129.08,7.06,129.2729283338,129.75,132.881616,9.525888,133.2226197497,10.271616,2.995888,10.6996,122.61,6.53,122.7837652135,133.03,100.291616,31.245888,105.0462458006,10.271616,2.995888,10.6996,90.02,28.25,94.3486242613,134.24,10.271616,3.555888,10.8697026049,10.271616,2.995888,10.6996,0.0,0.56,0.56,133.83
2019-12-31 17:30:00,109.877936,42.925648,117.9651307626,9.927936,2.895648,10.3416,99.95,40.03,107.6680240369,135.14,140.147936,12.535648,140.7074498235,9.927936,2.895648,10.3416,130.22,9.64,130.5763301675,130.28,133.617936,11.895648,134.1464098,9.927936,2.895648,10.3416,123.69,9.0,124.016999238,133.49,102.067936,25.065648,105.1006673098,9.927936,2.895648,10.3416,92.14,22.17,94.7696602294,135.14,9.927936,3.455648,10.5121556457,9.927936,2.895648,10.3416,0.0,0.56,0.56,134.75
2019-12-31 18:00:00,108.029648,43.539064,116.4734087292,9.939648,2.899064,10.3538,98.09,40.64,106.1755984207,135.22,137.959648,13.679064,138.6361470476,9.939648,2.899064,10.3538,128.02,10.78,128.4730664381,130.47,131.539648,12.969064,132.1774398943,9.939648,2.899064,10.3538,121.6,10.07,122.0162485081,133.64,100.399648,24.579064,103.3644992521,9.939648,2.899064,10.3538,90.46,21.68,93.0216856437,135.22,9.939648,3.459064,10.5243397,9.939648,2.899064,10.3538,0.0,0.56,0.56,134.83
2019-12-31 18:30:00,104.58504,45.03272,113.8682416761,10.53504,3.07272,10.974,94.05,41.96,102.9856499712,135.82,134.52504,15.32272,135.3948748483,10.53504,3.07272,10.974,123.99,12.25,124.5936699837,131.28,128.32504,14.54272,129.1464540589,10.53504,3.07272,10.974,117.79,11.47,118.3471376925,134.32,97.27504,24.10272,100.216637932,10.53504,3.07272,10.974,86.74,21.03,89.2529467301,135.82,10.53504,3.67272,11.1568785957,10.53504,3.07272,10.974,0.0,0.6000000000000001,0.6000000000000001,135.42
2019-12-31 19:00:00,100.201168,47.867424,111.0475769612,11.031168,3.217424,11.4908,89.17,44.65,99.7241766073,136.52,129.801168,17.617424,130.9912853688,11.031168,3.217424,11.4908,118.77,14.4,119.6397630389,132.14,123.861168,16.727424,124.9855817765,11.031168,3.217424,11.4908,112.83,13.51,113.6359494174,135.05,93.321168,22.407424,95.9736059925,11.031168,3.217424,11.4908,82.29,19.19,84.4979301522,136.52,11.031168,3.777424,11.6599999794,11.031168,3.217424,11.4908,0.0,0.56,0.56,136.13
2019-12-31 19:30:00,95.105104,79.456072,123.9283994269,9.895104,2.886072,10.3074,85.21,76.57,114.5587578494,133.88,124.935104,13.376072,125.6491126655,9.895104,2.886072,10.3074,115.04,10.49,115.5172787941,130.67,119.195104,12.686072,119.868299564,9.895104,2.886072,10.3074,109.3,9.8,109.7384618081,133.82,88.925104,36.666072,96.1877068929,9.895104,2.886072,10.3074,79.03,33.78,85.9466654385,133.88,9.935103999999999,3.446072,10.5157835524,9.895104,2.886072,10.3074,0.04,0.56,0.5614267539000001,133.49
2019-12-31 20:00:00,90.238576,85.054168,124.0048873742,9.168576,2.674168,9.5506,81.07,82.38,115.5803153656,133.94,119.208576,13.764168,120.0005704681,9.168576,2.674168,9.5506,110.04,11.09,110.5974217602,131.13,113.728576,13.064168,114.4764669464,9.168576,2.674168,9.5506,104.56,10.39,105.0749527718,134.21,84.448576,38.474168,92.7999115933,9.168576,2.674168,9.5506,75.28,35.8,83.3589731223,133.94,9.168576,3.234168,9.7222748634,9.168576,2.674168,9.5506,0.0,0.56,0.56,133.54
2019-12-31 20:30:00,87.040208,86.107144,122.4354444453,9.350208,2.727144,9.7398,77.69,83.38,113.9647335802,133.79,115.750208,15.027144,116.7215734508,9.350208,2.727144,9.7398,106.4,12.3,107.1085897582,131.03,110.430208,14.257144,111.3467421794,9.350208,2.727144,9.7398,101.08,11.53,101.7354770962,134.09,81.590208,37.507144,89.7983735516,9.350208,2.727144,9.7398,72.24,34.78,80.1764678693,133.79,9.350208,3.327144,9.9245290488,9.350208,2.727144,9.7398,0.0,0.6000000000000001,0.6000000000000001,133.38
2019-12-31 21:00:00,82.876672,87.155696,120.2691070352,9.756672,2.8456960000000002,10.1632,73.12,84.31,111.6006742811,133.89,110.936672,16.385696,112.140252487,9.756672,2.8456960000000002,10.1632,101.18,13.54,102.0819474736,131.26,105.886672,15.565695999999999,107.0246616402,9.756672,2.8456960000000002,10.1632,96.13,12.72,96.967908609,134.27,77.826672,36.995696,86.1723412536,9.756672,2.8456960000000002,10.1632,68.07,34.15,76.1560726403,133.89,9.756672,3.405696,10.3339931179,9.756672,2.8456960000000002,10.1632,0.0,0.56,0.56,133.49
2019-12-31 21:30:00,79.354752,88.110136,118.5772858979,8.914752,2.600136,9.286200000000001,70.44,85.51,110.7869744149,134.46,106.104752,17.660136,107.5643937394,8.914752,2.600136,9.286200000000001,97.19,15.06,98.3498840874,132.06,101.244752,16.760136,102.6226191747,8.914752,2.600136,9.286200000000001,92.33,14.16,93.4094989816,134.98,74.534752,36.440136,82.9657324888,8.914752,2.600136,9.286200000000001,65.62,33.84,73.8317682302,134.46,8.914752,3.160136,9.4582906891,8.914752,2.600136,9.286200000000001,0.0,0.56,0.56,134.07
2019-12-31 22:00:00,75.357776,90.009768,117.3905990234,9.427776,2.749768,9.8206,65.93,87.26,109.3666882556,134.79,101.397776,19.539768,103.263311545,9.427776,2.749768,9.8206,91.97,16.79,93.490026206,132.57,96.817776,18.569768,98.582544262,9.427776,2.749768,9.8206,87.39,15.82,88.8103850909,135.39,70.937776,35.539768,79.342568482,9.427776,2.749768,9.8206,61.51,32.79,69.7041189601,134.79,9.427776,3.309768,9.9918729235,9.427776,2.749768,9.8206,0.0,0.56,0.56,134.4
2019-12-31 22:30:00,70.970576,92.485168,116.5775662714,9.720576,2.835168,10.1256,61.25,89.65,108.5757109118,134.99,96.230576,21.495168,98.6020588256,9.720576,2.835168,10.1256,86.51,18.66,88.499580225,132.82,91.930576,20.435168,94.1744492677,9.720576,2.835168,10.1256,82.21,17.6,84.0728499576,135.6,66.990576,33.825168,75.0458477402,9.720576,2.835168,10.1256,57.27,30.99,65.1170714943,134.99,9.720576,3.435168,10.3097030491,9.720576,2.835168,10.1256,0.0,0.6000000000000001,0.6000000000000001,134.6
2019-12-31 23:00:00,67.998304,93.268672,115.4244970685,9.698304,2.828672,10.1024,58.3,90.44,107.602433058,134.99,92.488304,22.548672,95.1973160638,9.698304,2.828672,10.1024,82.79,19.72,85.1061836766,132.96,88.348304,21.428672,90.9099048694,9.698304,2.828672,10.1024,78.65,18.6,80.8194438239,135.68,64.288304,33.308672,72.4047903222,9.698304,2.828672,10.1024,54.59,30.48,62.5227838472,134.99,9.698304,3.388672,10.2732759332,9.698304,2.828672,10.1024,0.0,0.56,0.56,134.6
2019-12-31 23:30:00,65.766832,93.516576,114.3268392727,9.416832,2.746576,9.8092,56.35,90.77,106.8387354848,135.58,89.316832,22.586576,92.1284423722,9.416832,2.746576,9.8092,79.9,19.84,82.3263967388,133.75,85.356832,21.476576,88.017226074,9.416832,2.746576,9.8092,75.94,18.73,78.2157049447,136.32,62.186832,33.986576,70.8681128746,9.416832,2.746576,9.8092,52.77,31.24,61.3238167436,135.58,9.416832,3.3065759999999997,9.9804894549,9.416832,2.746576,9.8092,0.0,0.56,0.56,135.18
2020-01-01 00:00:00,63.742272,94.161496,113.7078034643,9.262272,2.701496,9.6482,54.48,91.46,106.4565733057,135.03,86.362272,24.071496,89.6542187779,9.262272,2.701496,9.6482,77.1,21.37,80.0067928366,133.13,82.532272,22.881496,85.6454247504,9.262272,2.701496,9.6482,73.27,20.18,75.9981927417,135.82,60.322272,32.321496,68.4357772143,9.262272,2.701496,9.6482,51.06,29.62,59.0293825141,135.03,9.262272,3.301496,9.8330848893,9.262272,2.701496,9.6482,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-01-01 00:30:00,63.463472,94.333096,113.6940863864,9.233472,2.6930959999999997,9.6182,54.23,91.64,106.4837194129,134.96,86.553472,24.423096,89.9332593287,9.233472,2.6930959999999997,9.6182,77.32,21.73,80.3154736025,133.04,82.723472,23.223096,85.9213885337,9.233472,2.6930959999999997,9.6182,73.49,20.53,76.3037417169,135.75,60.083472,31.833096,67.9953646105,9.233472,2.6930959999999997,9.6182,50.85,29.14,58.6076965935,134.96,9.233472,3.253096,9.7897721506,9.233472,2.6930959999999997,9.6182,0.0,0.56,0.56,134.57
2020-01-01 01:00:00,67.171904,93.733472,115.3170779207,9.371904,2.733472,9.7624,57.8,91.0,107.8046381191,134.51,90.741904,23.693472,93.7841871371,9.371904,2.733472,9.7624,81.37,20.96,84.0261774687,132.4,86.701904,22.523471999999998,89.579723979,9.371904,2.733472,9.7624,77.33,19.79,79.822133522,135.21,63.481904,31.803472,71.0029081568,9.371904,2.733472,9.7624,54.11,29.07,61.424400689,134.51,9.411904,3.293472,9.9715041353,9.371904,2.733472,9.7624,0.04,0.56,0.5614267539000001,134.11
2020-01-01 01:30:00,68.51192,93.58556,115.9833618352,9.72192,2.83556,10.127,58.79,90.75,108.1287501084,134.67,92.45192,23.13556,95.3027368348,9.72192,2.83556,10.127,82.73,20.3,85.1841704779,132.58,88.35192,21.99556,91.0487036009,9.72192,2.83556,10.127,78.63,19.16,80.9307265506,135.34,64.70192,32.41556,72.367858762,9.72192,2.83556,10.127,54.98,29.58,62.432177601,134.67,9.76192,3.39556,10.3356136634,9.72192,2.83556,10.127,0.04,0.56,0.5614267539000001,134.27
2020-01-01 02:00:00,64.930032,93.984176,114.2319324616,10.540032,3.074176,10.9792,54.39,90.91,105.9381904697,135.08,89.150032,23.524176,92.2014916478,10.540032,3.074176,10.9792,78.61,20.45,81.2264402766,133.19,85.260032,22.384176,88.1494435141,10.540032,3.074176,10.9792,74.72,19.31,77.1748307416,135.82,61.510032,33.324176,69.9570206821,10.540032,3.074176,10.9792,50.97,30.25,59.270594733,135.08,10.540032,3.634176,11.1489689999,10.540032,3.074176,10.9792,0.0,0.56,0.56,134.68
2020-01-01 02:30:00,62.62384,94.60112,113.4509464112,10.803840000000001,3.15112,11.254,51.82,91.45,105.1114403859,135.83,86.37384,23.96112,89.6357936764,10.803840000000001,3.15112,11.254,75.57,20.81,78.3829126787,134.25,82.63384,22.80112,85.7218909404,10.803840000000001,3.15112,11.254,71.83,19.65,74.469264801,136.64,59.44384,34.04112,68.5008610515,10.803840000000001,3.15112,11.254,48.64,30.89,57.6198030194,135.83,10.803840000000001,3.7511200000000002,11.4365143291,10.803840000000001,3.15112,11.254,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-01-01 03:00:00,61.810832,89.203576,108.5258352823,10.160832,2.9635759999999998,10.5842,51.65,86.24,100.5239279973,135.98,82.670832,30.413576,88.0877520923,10.160832,2.9635759999999998,10.5842,72.51,27.45,77.531945674,133.37,79.110832,28.953575999999998,84.242704746,10.160832,2.9635759999999998,10.5842,68.95,25.99,73.6857014624,135.72,58.670832,38.803576,70.34190812,10.160832,2.9635759999999998,10.5842,48.51,35.84,60.3135614932,135.98,10.160832,3.523576,10.754445348800001,10.160832,2.9635759999999998,10.5842,0.0,0.56,0.56,135.58
2020-01-01 03:30:00,60.656896,85.574928,104.8919793624,10.096896,2.944928,10.5176,50.56,82.63,96.8712057321,135.74,79.716896,34.764928,86.9677165776,10.096896,2.944928,10.5176,69.62,31.82,76.5470887755,132.28,76.326896,33.094928,83.1929643198,10.096896,2.944928,10.5176,66.23,30.15,72.7697423384,134.71,57.606896,41.884928,71.2243052639,10.096896,2.944928,10.5176,47.51,38.94,61.4290135034,135.74,10.096896,3.544928,10.7011131832,10.096896,2.944928,10.5176,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-01-01 04:00:00,59.20768,85.65724,104.12834453400001,9.48768,2.76724,9.883,49.72,82.89,96.6583183177,136.1,77.70768,35.02724,85.2372634063,9.48768,2.76724,9.883,68.22,32.26,75.4630770642,132.76,74.36768000000001,33.33724,81.4979962907,9.48768,2.76724,9.883,64.88,30.57,71.7212611434,135.12,56.25768,41.81724,70.0971334664,9.48768,2.76724,9.883,46.77,39.05,60.9289372958,136.1,9.48768,3.36724,10.0674910976,9.48768,2.76724,9.883,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-01-01 04:30:00,58.345312,85.733216,103.7032292558,8.685312,2.533216,9.0472,49.66,83.2,96.8935271316,135.72,76.365312,35.203216,84.0888059946,8.685312,2.533216,9.0472,67.68,32.67,75.1525867818,132.29,73.055312,33.493216,80.3671209478,8.685312,2.533216,9.0472,64.37,30.96,71.4284152141,134.73,55.395312,40.633216,68.7000642946,8.685312,2.533216,9.0472,46.71,38.1,60.277973589,135.72,8.685312,3.093216,9.2196870749,8.685312,2.533216,9.0472,0.0,0.56,0.56,135.33
2020-01-01 05:00:00,57.115184,85.756512,103.0355452927,9.245184,2.6965120000000002,9.6304,47.87,83.06,95.8670981098,135.67,75.655184,35.286512,83.4796070618,9.245184,2.6965120000000002,9.6304,66.41,32.59,73.9756459924,132.22,72.405184,33.566512,79.8074018993,9.245184,2.6965120000000002,9.6304,63.16,30.87,70.3003733987,134.68,54.335184,40.836512,67.9700885143,9.245184,2.6965120000000002,9.6304,45.09,38.14,59.0573255405,135.67,9.245184,3.296512,9.81531551,9.245184,2.6965120000000002,9.6304,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-01-01 05:30:00,57.613248,85.573864,103.1609060885,8.893248,2.593864,9.2638,48.72,82.98,96.2253542472,135.53,75.713248,35.083864,83.446829993,8.893248,2.593864,9.2638,66.82,32.49,74.300151413,132.01,72.443248,33.393864,79.7695075429,8.893248,2.593864,9.2638,63.55,30.8,70.6204113554,134.51,54.763248,40.603864,68.1739473937,8.893248,2.593864,9.2638,45.87,38.01,59.5719480964,135.53,8.893248,3.193864,9.4493717908,8.893248,2.593864,9.2638,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-01-01 06:00:00,58.962672,85.228696,103.6365153372,8.532672,2.488696,8.8882,50.43,82.74,96.8973296846,135.26,76.882672,34.668696,84.3377954194,8.532672,2.488696,8.8882,68.35,32.18,75.546508192,131.64,73.532672,32.978696,80.58938045,8.532672,2.488696,8.8882,65.0,30.49,71.7958223019,134.21,55.972672,40.338696,68.9938432456,8.532672,2.488696,8.8882,47.44,37.85,60.6891761355,135.26,8.532672,3.048696,9.0609623529,8.532672,2.488696,8.8882,0.0,0.56,0.56,134.86
2020-01-01 06:30:00,61.869664,84.451152,104.6893136743,7.889664,2.301152,8.2184,53.98,82.15,98.2978275447,135.29,80.099664,33.681152,86.8929005901,7.889664,2.301152,8.2184,72.21,31.38,78.7336554467,131.59,76.569664,32.021152,82.9955879579,7.889664,2.301152,8.2184,68.68,29.72,74.834623003,134.19,58.549664,40.631152,71.2667781463,7.889664,2.301152,8.2184,50.66,38.33,63.5265653093,135.29,7.889664,2.9011519999999997,8.4061573242,7.889664,2.301152,8.2184,0.0,0.6000000000000001,0.6000000000000001,134.86
2020-01-01 07:00:00,63.87088,83.51484,105.1390403808,7.01088,2.04484,7.303,56.86,81.47,99.3499899346,134.9,82.33088,32.72484,88.5962129811,7.01088,2.04484,7.303,75.32,30.68,81.3287452258,131.03,78.63088,31.10484,84.5596024175,7.01088,2.04484,7.303,71.62,29.06,77.2910602851,133.75,60.28088,40.48484,72.6140947985,7.01088,2.04484,7.303,53.27,38.44,65.6911447609,134.9,7.05088,2.6048400000000003,7.5166548544000005,7.01088,2.04484,7.303,0.04,0.56,0.5614267539000001,134.48
2020-01-01 07:30:00,65.904768,82.472224,105.5703849412,6.384768,1.8622239999999999,6.6508,59.52,80.61,100.2028068469,135.0,84.644768,31.402224,90.2819828201,6.384768,1.8622239999999999,6.6508,78.26,29.54,83.6495020906,131.07,80.804768,29.832224,86.1357772376,6.384768,1.8622239999999999,6.6508,74.42,27.97,79.502561594,133.79,62.084768,41.352224,74.5957428233,6.384768,1.8622239999999999,6.6508,55.7,39.49,68.2784746461,135.0,6.384768,2.462224,6.8430847898,6.384768,1.8622239999999999,6.6508,0.0,0.6000000000000001,0.6000000000000001,134.57
2020-01-01 08:00:00,66.697936,82.300648,105.9339951474,5.727936,1.670648,5.9666,60.97,80.63,101.086783508,135.53,85.107936,31.170648,90.6364720569,5.727936,1.670648,5.9666,79.38,29.5,84.6843220437,131.66,81.207936,29.600648,86.4345256908,5.727936,1.670648,5.9666,75.48,27.93,80.4817699855,134.36,62.777936,41.870648,75.4600583909,5.727936,1.670648,5.9666,57.05,40.2,69.7907049685,135.53,5.727936,2.230648,6.1469538245,5.727936,1.670648,5.9666,0.0,0.56,0.56,135.12
2020-01-01 08:30:00,68.4592,81.7606,106.6370375479,5.4192,1.5806,5.645,63.04,80.18,101.9944802428,135.29,86.8792,30.7406,92.1573647681,5.4192,1.5806,5.645,81.46,29.16,86.5218885601,131.3,82.8692,29.2006,87.8634130284,5.4192,1.5806,5.645,77.45,27.62,82.2275312775,134.09,64.3492,41.7406,76.7013508942,5.4192,1.5806,5.645,58.93,40.16,71.3131860177,135.29,5.4192,2.1806,5.8414677094,5.4192,1.5806,5.645,0.0,0.6000000000000001,0.6000000000000001,134.86
2020-01-01 09:00:00,70.39112,81.02616,107.3319541386,6.7411200000000004,1.9661600000000001,7.022,63.65,79.06,101.4978132769,134.89,89.32112,30.31616,94.3256700755,6.7411200000000004,1.9661600000000001,7.022,82.58,28.35,87.3108177719,130.78,85.26112,28.80616,89.9958523355,6.7411200000000004,1.9661600000000001,7.022,78.52,26.84,82.9805760404,133.67,66.22112,42.67616,78.7812881743,6.7411200000000004,1.9661600000000001,7.022,59.48,40.71,72.0775589209,134.89,6.7411200000000004,2.52616,7.1989015273,6.7411200000000004,1.9661600000000001,7.022,0.0,0.56,0.56,134.45
2020-01-01 09:30:00,73.787792,79.966856,108.8087142961,7.257792,2.116856,7.5602,66.53,77.85,102.4053875536,134.67,93.297792,29.426856,97.8285124395,7.257792,2.116856,7.5602,86.04,27.31,90.2702481441,130.45,89.057792,27.956856,93.3427882234,7.257792,2.116856,7.5602,81.8,25.84,85.7842969313,133.43,69.377792,43.516856,81.8962439854,7.257792,2.116856,7.5602,62.12,41.4,74.6515532323,134.67,7.257792,2.716856,7.7496355553,7.257792,2.116856,7.5602,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-01-01 10:00:00,77.291488,78.409184,110.0998376602,7.711488,2.249184,8.0328,69.58,76.16,103.1587223651,133.99,97.801488,28.239184,101.7967709115,7.711488,2.249184,8.0328,90.09,25.99,93.7640026876,129.65,93.351488,26.839184,97.1331154118,7.711488,2.249184,8.0328,85.64,24.59,89.1003799094,132.71,72.621488,44.029184,84.9261418118,7.711488,2.249184,8.0328,64.91,41.78,77.1937594628,133.99,7.711488,2.809184,8.2072262013,7.711488,2.249184,8.0328,0.0,0.56,0.56,133.55
2020-01-01 10:30:00,80.922272,79.271496,113.2801138052,7.582272,2.211496,7.8982,73.34,77.06,106.3813855898,133.75,103.072272,24.461496,105.935159611,7.582272,2.211496,7.8982,95.49,22.25,98.0479607131,129.71,98.282272,23.861496,101.137411381,7.582272,2.211496,7.8982,90.7,21.65,93.2481233055,132.85,75.922272,42.451496,86.984601501,7.582272,2.211496,7.8982,68.34,40.24,79.307081651,133.75,7.582272,2.771496,8.0729200888,7.582272,2.211496,7.8982,0.0,0.56,0.56,133.31
2020-01-01 11:00:00,82.229712,84.947416,118.2276998875,7.979712,2.327416,8.3122,74.25,82.62,111.0816226925,133.95,107.629712,15.927416,108.801826665,7.979712,2.327416,8.3122,99.65,13.6,100.5737664602,131.69,102.639712,15.117416,103.7470324682,7.979712,2.327416,8.3122,94.66,12.79,95.5201533709,134.49,77.129712,38.037416,85.9990551643,7.979712,2.327416,8.3122,69.15,35.71,77.8262590647,133.95,7.979712,2.927416,8.4997392925,7.979712,2.327416,8.3122,0.0,0.6000000000000001,0.6000000000000001,133.5
2020-01-01 11:30:00,85.023776,83.997768,119.5184818941,8.323776,2.427768,8.6706,76.7,81.57,111.9667580133,133.64,110.773776,15.197768,111.8114555915,8.323776,2.427768,8.6706,102.45,12.77,103.2427982961,131.22,105.653776,14.427768,106.6343325225,8.323776,2.427768,8.6706,97.33,12.0,98.0669613071,134.14,79.693776,38.587768,88.5444169463,8.323776,2.427768,8.6706,71.37,36.16,80.0076402602,133.64,8.323776,2.987768,8.8437551142,8.323776,2.427768,8.6706,0.0,0.56,0.56,133.17
2020-01-01 12:00:00,87.408656,82.639608,120.2895587909,8.158656,2.379608,8.4986,79.25,80.26,112.7928636927,133.5,113.668656,13.809608,114.5044480794,8.158656,2.379608,8.4986,105.51,11.43,106.1273056287,130.93,108.398656,13.099608,109.1873085682,8.158656,2.379608,8.4986,100.24,10.72,100.8115866357,133.95,81.848656,39.609608,90.9292226675,8.158656,2.379608,8.4986,73.69,37.23,82.5608200056,133.5,8.158656,2.9396079999999998,8.6720795038,8.158656,2.379608,8.4986,0.0,0.56,0.56,133.03
2020-01-01 12:30:00,90.252864,81.753752,121.7754303063,7.692864,2.243752,8.0134,82.56,79.51,114.6210875014,133.25,116.912864,13.143752,117.6493773265,7.692864,2.243752,8.0134,109.22,10.9,109.762554635,130.59,111.462864,12.453752,112.156435348,7.692864,2.243752,8.0134,103.77,10.21,104.2710746084,133.68,84.402864,39.553752,93.2112801579,7.692864,2.243752,8.0134,76.71,37.31,85.3021699607,133.25,7.692864,2.803752,8.1878679643,7.692864,2.243752,8.0134,0.0,0.56,0.56,132.79
2020-01-01 13:00:00,91.29408,81.24244,122.2086048533,8.13408,2.37244,8.473,83.16,78.87,114.612662913,133.03,117.86408,12.41244,118.5158640056,8.13408,2.37244,8.473,109.73,10.04,110.1883591855,130.3,112.38408,11.76244,112.9979487964,8.13408,2.37244,8.473,104.25,9.39,104.6720335142,133.4,85.36408,40.06244,94.2975357737,8.13408,2.37244,8.473,77.23,37.69,85.9360750791,133.03,8.17408,2.93244,8.6841688261,8.13408,2.37244,8.473,0.04,0.56,0.5614267539000001,132.57
2020-01-01 13:30:00,92.079952,80.758736,122.477308105,8.429952,2.458736,8.7812,83.65,78.3,114.5784120155,133.03,118.829952,12.168735999999999,119.451394417,8.429952,2.458736,8.7812,110.4,9.71,110.826188692,130.3,113.309952,11.548736,113.8969645137,8.429952,2.458736,8.7812,104.88,9.09,105.2731803452,133.4,86.129952,40.578736,95.210306411,8.429952,2.458736,8.7812,77.7,38.12,86.5472379686,133.03,8.429952,3.018736,8.9541531012,8.429952,2.458736,8.7812,0.0,0.56,0.56,132.57
2020-01-01 14:00:00,92.016448,80.771464,122.4379683727,8.096448,2.361464,8.4338,83.92,78.41,114.8507488003,133.03,118.836448,12.541464,119.4964003329,8.096448,2.361464,8.4338,110.74,10.18,111.2069242449,130.3,113.316448,11.891464,113.9386865968,8.096448,2.361464,8.4338,105.22,9.53,105.6506947445,133.47,86.036448,40.151464,94.9442491455,8.096448,2.361464,8.4338,77.94,37.79,86.6182873301,133.03,8.136448,2.921464,8.6450412353,8.096448,2.361464,8.4338,0.04,0.56,0.5614267539000001,132.61
2020-01-01 14:30:00,91.741264,80.914952,122.3261581898,7.7312639999999995,2.254952,8.0534,84.01,78.66,115.0872525521,133.07,118.101264,12.584952,118.769901807,7.7312639999999995,2.254952,8.0534,110.37,10.33,110.8523603718,130.36,112.571264,11.924952,113.2011217204,7.7312639999999995,2.254952,8.0534,104.84,9.67,105.285015553,133.5,85.761264,40.014952,94.637153309,7.7312639999999995,2.254952,8.0534,78.03,37.76,86.686207092,133.07,7.7312639999999995,2.854952,8.2415528852,7.7312639999999995,2.254952,8.0534,0.0,0.6000000000000001,0.6000000000000001,132.63
2020-01-01 15:00:00,92.080944,81.213192,122.77818537,7.690944,2.243192,8.0114,84.39,78.97,115.5765244329,133.07,118.290944,12.653192,118.9657543169,7.690944,2.243192,8.0114,110.6,10.41,111.0888297715,130.36,112.760944,11.993192,113.3969450476,7.690944,2.243192,8.0114,105.07,9.75,105.5214073068,133.48,86.070944,39.803192,94.8288009754,7.690944,2.243192,8.0114,78.38,37.56,86.9147743482,133.07,7.690944,2.803192,8.1858722809,7.690944,2.243192,8.0114,0.0,0.56,0.56,132.63
2020-01-01 15:30:00,93.31616,80.96388,123.5437395492,7.55616,2.20388,7.871,85.76,78.76,116.4384609998,132.79,119.57616,12.55388,120.233347884,7.55616,2.20388,7.871,112.02,10.35,112.4971239632,130.05,113.96616,11.89388,114.585121227,7.55616,2.20388,7.871,106.41,9.69,106.8502887221,133.18,87.17616,39.50388,95.7091396231,7.55616,2.20388,7.871,79.62,37.3,87.9240262954,132.79,7.55616,2.7638800000000003,8.0457806706,7.55616,2.20388,7.871,0.0,0.56,0.56,132.37
2020-01-01 16:00:00,95.501296,80.309128,124.78002074770001,7.231296,2.109128,7.5326,88.27,78.2,117.9272356159,132.32,122.931296,10.459128,123.3754306771,7.231296,2.109128,7.5326,115.7,8.35,116.0009159447,129.84,117.091296,10.159128,117.5311851411,7.231296,2.109128,7.5326,109.86,8.05,110.1545373555,133.04,89.141296,38.909128,97.2629985877,7.231296,2.109128,7.5326,81.91,36.8,89.7969270076,132.32,7.231296,2.6691279999999997,7.7081700889,7.231296,2.109128,7.5326,0.0,0.56,0.56,131.91
2020-01-01 16:30:00,98.762288,86.098584,131.0227296991,7.092288,2.068584,7.3878,91.67,84.03,124.356060568,132.87,130.512288,4.528584,130.5908319601,7.092288,2.068584,7.3878,123.42,2.46,123.4445138514,132.28,124.252288,4.558584,124.3358828389,7.092288,2.068584,7.3878,117.16,2.49,117.186456982,135.1,92.092288,34.388584,98.3034293329,7.092288,2.068584,7.3878,85.0,32.32,90.9372442952,132.87,7.092288,2.628584,7.563729432,7.092288,2.068584,7.3878,0.0,0.56,0.56,132.47
2020-01-01 17:00:00,102.149328,85.072304,132.9352553641,7.619328,2.222304,7.9368,94.53,82.85,125.6982235356,132.41,134.819328,5.822304,134.944990371,7.619328,2.222304,7.9368,127.2,3.6,127.2509331989,131.6,128.379328,5.792304,128.5099320806,7.619328,2.222304,7.9368,120.76,3.5700000000000003,120.8127580183,134.52,95.229328,34.862304,101.4100840721,7.619328,2.222304,7.9368,87.61,32.64,93.4926826014,132.41,7.619328,2.742304,8.0978015782,7.619328,2.222304,7.9368,0.0,0.52,0.52,132.01
2020-01-01 17:30:00,105.049344,58.564392,120.2711631488,7.729344,2.254392,8.0514,97.32,56.31,112.436642159,134.19,136.389344,5.254392,136.4905190555,7.729344,2.254392,8.0514,128.66,3.0,128.6949711527,132.3,129.859344,5.014392,129.9561208687,7.729344,2.254392,8.0514,122.13,2.76,122.1611824599,135.09,97.579344,20.644392,99.7392565469,7.729344,2.254392,8.0514,89.85,18.39,91.7126741514,134.19,7.729344,2.814392,8.2257863454,7.729344,2.254392,8.0514,0.0,0.56,0.56,133.79
2020-01-01 18:00:00,104.52016,51.25588,116.41146456,7.46016,2.17588,7.771,97.06,49.08,108.7634589373,134.91,135.25016,5.44588,135.359755426,7.46016,2.17588,7.771,127.79,3.27,127.8318309342,132.74,128.75016,5.12588,128.8521569311,7.46016,2.17588,7.771,121.29,2.95,121.3258694591,135.49,96.95016,15.87588,98.2414224744,7.46016,2.17588,7.771,89.49,13.7,90.5325913691,134.91,7.46016,2.73588,7.9460069595,7.46016,2.17588,7.771,0.0,0.56,0.56,134.52
2020-01-01 18:30:00,102.01552,52.04036,114.5223357682,7.23552,2.11036,7.537,94.78,49.93,107.1272761719,135.76,131.23552,9.54036,131.5818383311,7.23552,2.11036,7.537,124.0,7.43,124.2224009589,133.28,124.94552,9.01036,125.2699866504,7.23552,2.11036,7.537,117.71,6.9,117.9120608759,135.93,94.68552,15.78036,95.9914968078,7.23552,2.11036,7.537,87.45,13.67,88.5119844993,135.76,7.23552,2.67036,7.7125593806,7.23552,2.11036,7.537,0.0,0.56,0.56,135.36
2020-01-01 19:00:00,100.420384,44.925112,110.0114503628,7.320384,2.135112,7.6254,93.1,42.79,102.4626473404,134.45,126.120384,17.995112,127.3977053019,7.320384,2.135112,7.6254,118.8,15.86,119.8539928413,130.08,120.160384,17.045112,121.3633129332,7.320384,2.135112,7.6254,112.84,14.91,113.8207964302,133.24,93.230384,21.235112,95.6181702525,7.320384,2.135112,7.6254,85.91,19.1,88.0076025125,134.45,7.320384,2.695112,7.8007467976000004,7.320384,2.135112,7.6254,0.0,0.56,0.56,134.06
2020-01-01 19:30:00,96.896016,45.520088,107.055669295,8.126016,2.370088,8.4646,88.77,43.15,98.7017497312,134.59,122.196016,19.240088,123.7014442621,8.126016,2.370088,8.4646,114.07,16.87,115.3107184957,130.38,116.476016,18.250088,117.8971077476,8.126016,2.370088,8.4646,108.35,15.88,109.5075198331,133.5,90.086016,21.260088,92.5606915517,8.126016,2.370088,8.4646,81.96,18.89,84.1087016901,134.59,8.166016,2.930088,8.6757842873,8.126016,2.370088,8.4646,0.04,0.56,0.5614267539000001,134.2
2020-01-01 20:00:00,93.630256,46.348408,104.4739190552,8.360256,2.438408,8.7086,85.27,43.91,95.9117354655,134.86,118.210256,20.528408,119.9794989096,8.360256,2.438408,8.7086,109.85,18.09,111.3295585188,130.82,112.730256,19.488408,114.4023979827,8.360256,2.438408,8.7086,104.37,17.05,105.7534841034,133.87,87.110256,20.948408,89.5937079159,8.360256,2.438408,8.7086,78.75,18.51,80.8961222804,134.86,8.360256,2.998408,8.8816851397,8.360256,2.438408,8.7086,0.0,0.56,0.56,134.47
2020-01-01 20:30:00,93.052416,46.525288,104.03535239,7.492416,2.185288,7.8046,85.56,44.34,96.3667432261,135.17,117.092416,20.835288,118.9316741275,7.492416,2.185288,7.8046,109.6,18.65,111.1754581731,131.25,111.622416,19.755288,113.3571133967,7.492416,2.185288,7.8046,104.13,17.57,105.601902445,134.21,86.502416,20.595288,88.9203793381,7.492416,2.185288,7.8046,79.01,18.41,81.1264950556,135.17,7.492416,2.745288,7.9795302944,7.492416,2.185288,7.8046,0.0,0.56,0.56,134.77
2020-01-01 21:00:00,89.612624,47.627432,101.4829771887,7.842624,2.287432,8.1694,81.77,45.34,93.4989224537,135.17,113.472624,22.167432,115.6176086888,7.842624,2.287432,8.1694,105.63,19.88,107.484470041,131.29,108.182624,21.027432,110.207227676,7.842624,2.287432,8.1694,100.34,18.74,102.0749881215,134.27,83.392624,19.757432,85.7011426811,7.842624,2.287432,8.1694,75.55,17.47,77.5435580819,135.17,7.842624,2.847432,8.343537631,7.842624,2.287432,8.1694,0.0,0.56,0.56,134.77
2020-01-01 21:30:00,85.887648,49.338064,99.0501521364,7.947648,2.318064,8.2788,77.94,47.02,91.0248537489,135.17,109.357648,23.888064,111.9362978562,7.947648,2.318064,8.2788,101.41,21.57,103.6786043502,131.33,104.277648,22.678064,106.7151463439,7.947648,2.318064,8.2788,96.33,20.36,98.4581053037,134.31,80.007648,18.208064,82.0533809975,7.947648,2.318064,8.2788,72.06,15.89,73.79116275,135.17,7.947648,2.878064,8.4527132401,7.947648,2.318064,8.2788,0.0,0.56,0.56,134.77
2020-01-01 22:00:00,79.816432,69.899376,106.0970573692,8.946432,2.609376,9.3192,70.87,67.29,97.7266647338,134.65,103.996432,22.389376,106.37923682,8.946432,2.609376,9.3192,95.05,19.78,97.0863064495,131.67,99.236432,21.269376,101.4901758375,8.946432,2.609376,9.3192,90.29,18.66,92.1980460747,134.59,74.786432,26.879376,79.4701910495,8.946432,2.609376,9.3192,65.84,24.27,70.1707809562,134.65,8.946432,3.169376,9.4912375252,8.946432,2.609376,9.3192,0.0,0.56,0.56,134.25
2020-01-01 22:30:00,74.25552,87.58536,114.826292881,9.75552,2.8453600000000003,10.162,64.5,84.74,106.4946834354,133.39,98.76552,20.31536,100.83323754,9.75552,2.8453600000000003,10.162,89.01,17.47,90.7082190322,131.12,94.30552,19.32536,96.2652618632,9.75552,2.8453600000000003,10.162,84.55,16.48,86.1411220034,134.14,70.01552,35.58536,78.5397408144,9.75552,2.8453600000000003,10.162,60.26,32.74,68.5796996202,133.39,9.75552,3.40536,10.332794743000001,9.75552,2.8453600000000003,10.162,0.0,0.56,0.56,133.0
2020-01-01 23:00:00,69.57928,88.12104,112.2790893087,10.52928,3.07104,10.968,59.05,85.05,103.5393886403,133.93,93.20928,21.20104,95.5900307312,10.52928,3.07104,10.968,82.68,18.13,84.6444286412,131.91,89.06928,20.18104,91.3269457236,10.52928,3.07104,10.968,78.54,17.11,80.3821105719,134.8,65.81928,36.44104,75.2338156416,10.52928,3.07104,10.968,55.29,33.37,64.5797259208,133.93,10.52928,3.67104,11.1508866015,10.52928,3.07104,10.968,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-01-01 23:30:00,65.021472,89.932096,110.9755545695,11.081472,3.232096,11.5432,53.94,86.7,102.1098114776,134.87,87.781472,22.462096,90.6097819399,11.081472,3.232096,11.5432,76.7,19.23,79.0739078331,133.14,83.951472,21.392096,86.6341238903,11.081472,3.232096,11.5432,72.87,18.16,75.0987516541,135.83,61.741472,36.722096,71.8367712203,11.081472,3.232096,11.5432,50.66,33.49,60.7290350656,134.87,11.081472,3.792096,11.7123445031,11.081472,3.232096,11.5432,0.0,0.56,0.56,134.47
2020-01-02 00:00:00,61.435808,91.577944,110.2763725005,11.375808,3.317944,11.8498,50.06,88.26,101.4683753689,135.13,83.365808,24.127944,86.787185835,11.375808,3.317944,11.8498,71.99,20.81,74.937415221,133.5,79.755808,22.977944,82.9998483143,11.375808,3.317944,11.8498,68.38,19.66,71.1501229795,136.15,58.515808,35.667944,68.5295703699,11.375808,3.317944,11.8498,47.14,32.35,57.1725642245,135.13,11.375808,3.877944,12.0186295941,11.375808,3.317944,11.8498,0.0,0.56,0.56,134.74
2020-01-02 00:30:00,61.474448,91.750464,110.4411852577,11.864448,3.460464,12.3588,49.61,88.29,101.2732748557,134.43,83.124448,24.680464,86.7110094426,11.864448,3.460464,12.3588,71.26,21.22,74.3523772317,132.62,79.564448,23.500464,82.9624806389,11.864448,3.460464,12.3588,67.7,20.04,70.6037647721,135.41,58.574448,34.610464,68.0356537177,11.864448,3.460464,12.3588,46.71,31.15,56.1439809775,134.43,11.864448,4.020464,12.5271408198,11.864448,3.460464,12.3588,0.0,0.56,0.56,134.04
2020-01-02 01:00:00,64.961328,91.133304,111.916277786,12.491328,3.643304,13.0118,52.47,87.49,102.0176504336,133.83,87.321328,24.163304,90.6028674153,12.491328,3.643304,13.0118,74.83,20.52,77.5925209025,131.8,83.571328,23.023304,86.6847125551,12.491328,3.643304,13.0118,71.08,19.38,73.6746279258,134.71,61.791328,34.513304,70.7766654272,12.491328,3.643304,13.0118,49.3,30.87,58.1674041023,133.83,12.491328,4.203304,13.1795690263,12.491328,3.643304,13.0118,0.0,0.56,0.56,133.43
2020-01-02 01:30:00,66.84673599999999,89.039048,111.3392930757,12.476736,3.639048,12.9966,54.37,85.4,101.2386136807,133.3,89.576736,23.129048,92.5145636849,12.476736,3.639048,12.9966,77.1,19.49,79.5252796286,131.2,85.716736,22.029048,88.5021908558,12.476736,3.639048,12.9966,73.24,18.39,75.5135067389,134.23,63.516736,35.479048,72.7539593361,12.476736,3.639048,12.9966,51.04,31.84,60.1570212028,133.3,12.516736,4.199048,13.2022984438,12.476736,3.639048,12.9966,0.04,0.56,0.5614267539000001,132.91
2020-01-02 02:00:00,65.153552,89.618536,110.799220814,12.783552,3.728536,13.3162,52.37,85.89,100.5967643615,134.34,87.583552,22.888536,90.5249339197,12.783552,3.728536,13.3162,74.8,19.16,77.2149311986,132.54,83.853552,21.818536,86.645638645,12.783552,3.728536,13.3162,71.07,18.09,73.3361643393,135.31,61.993552,36.948536,72.1692095157,12.783552,3.728536,13.3162,49.21,33.22,59.3733315555,134.34,12.783552,4.328536,13.4964967914,12.783552,3.728536,13.3162,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-01-02 02:30:00,63.706384,90.718112,110.852511055,13.296384,3.878112,13.8504,50.41,86.84,100.4109242065,133.61,85.736384,23.968112,89.0235807763,13.296384,3.878112,13.8504,72.44,20.09,75.1742090081,131.66,82.106384,22.848112,85.2261375138,13.296384,3.878112,13.8504,68.81,18.97,71.3770061014,134.51,60.726384,34.938112,70.0597272607,13.296384,3.878112,13.8504,47.43,31.06,56.6950482847,133.61,13.296384,4.438112,14.0175128179,13.296384,3.878112,13.8504,0.0,0.56,0.56,133.22
2020-01-02 03:00:00,62.972608,90.825344,110.5205522563,13.732607999999999,4.005344,14.3048,49.24,86.82,99.8112719085,133.75,84.572608,24.085344,87.9353729708,13.732607999999999,4.005344,14.3048,70.84,20.08,73.6309174192,131.82,81.022608,22.975344,84.2171564412,13.732607999999999,4.005344,14.3048,67.29,18.97,69.9128385921,134.66,60.102608,35.265344,69.6847757824,13.732607999999999,4.005344,14.3048,46.37,31.26,55.9228441694,133.75,13.772608,4.565344,14.5095519214,13.732607999999999,4.005344,14.3048,0.04,0.56,0.5614267539000001,133.35
