Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-02 03:30:00,62.142096,89.318528,108.8091886715,13.332096,3.888528,13.8876,48.81,85.43,98.3905534083,133.14,83.302096,23.738528,86.618455941,13.332096,3.888528,13.8876,69.97,19.85,72.7311721341,131.19,79.792096,22.638528,82.9414343623,13.332096,3.888528,13.8876,66.46,18.75,69.0542837194,134.12,59.322096,35.628528,69.1990106958,13.332096,3.888528,13.8876,45.99,31.74,55.8794031822,133.14,13.332096,4.448528,14.0546855219,13.332096,3.888528,13.8876,0.0,0.56,0.56,132.74
2020-01-02 04:00:00,61.107664,89.605152,108.4584245897,12.977664,3.785152,13.5184,48.13,85.82,98.3949658265,134.29,81.807664,23.415152,85.0926743752,12.977664,3.785152,13.5184,68.83,19.63,71.5744772946,132.64,78.357664,22.335152,81.4787243543,12.977664,3.785152,13.5184,65.38,18.55,67.9606275721,135.34,58.357664,36.975152,69.0853009906,12.977664,3.785152,13.5184,45.38,33.19,56.2220641741,134.29,12.977664,4.345152,13.6857629966,12.977664,3.785152,13.5184,0.0,0.56,0.56,133.89
2020-01-02 04:30:00,61.548432,75.040376,97.0529108882,12.378432,3.610376,12.8942,49.17,71.43,86.7175518566,134.32,80.938432,26.980376,85.3168826418,12.378432,3.610376,12.8942,68.56,23.37,72.4336282399,131.89,77.488432,25.710376,81.6423941827,12.378432,3.610376,12.8942,65.11,22.1,68.7584329373,134.73,58.508432,27.300376,64.564286915,12.378432,3.610376,12.8942,46.13,23.69,51.8574295545,134.32,12.378432,4.170376,13.0620677827,12.378432,3.610376,12.8942,0.0,0.56,0.56,133.92
2020-01-02 05:00:00,61.918272,54.949496,82.7847782996,12.958272,3.779496,13.4982,48.96,51.17,70.8198453825,136.48,80.608272,31.139496,86.4138977593,12.958272,3.779496,13.4982,67.65,27.36,72.9732286527,133.43,77.218272,29.669496,82.7220679357,12.958272,3.779496,13.4982,64.26,25.89,69.2794320127,136.01,58.628272,17.099496,61.0710000013,12.958272,3.779496,13.4982,45.67,13.32,47.5728000017,136.48,12.958272,4.339496,13.6655786105,12.958272,3.779496,13.4982,0.0,0.56,0.56,136.09
2020-01-02 05:30:00,63.052736,56.017048,84.3419064506,13.292736,3.877048,13.8466,49.76,52.14,72.0738315896,137.15,82.212736,31.367048,87.9933273654,13.292736,3.877048,13.8466,68.92,27.49,74.2001785712,134.19,78.752736,29.887048,84.2331826873,13.292736,3.877048,13.8466,65.46,26.01,70.4381409465,136.63,59.702736,16.817048,62.0260412192,13.292736,3.877048,13.8466,46.41,12.94,48.1802002902,137.15,13.292736,4.437048,14.0137156144,13.292736,3.877048,13.8466,0.0,0.56,0.56,136.77
2020-01-02 06:00:00,66.563152,55.231336,86.493662661,14.233152,4.151336,14.8262,52.33,51.08,73.1272541533,136.42,86.203152,30.261336,91.3604502574,14.233152,4.151336,14.8262,71.97,26.11,76.5598654649,133.19,82.583152,28.841336,87.4745657693,14.233152,4.151336,14.8262,68.35,24.69,72.6726812496,135.82,63.003152,17.401336,65.362096482,14.233152,4.151336,14.8262,48.77,13.25,50.5378610549,136.42,14.233152,4.711336,14.9926416205,14.233152,4.151336,14.8262,0.0,0.56,0.56,136.03
2020-01-02 06:30:00,76.882816,46.042488,89.6151666702,14.202816,4.142488,14.7946,62.68,41.9,75.3949096425,137.15,95.952816,31.822488,101.0921047404,14.202816,4.142488,14.7946,81.75,27.68,86.3090082205,132.46,91.882816,30.152488,96.7037972816,14.202816,4.142488,14.7946,77.68,26.01,81.9188775558,135.21,72.482816,26.492488,77.172602235,14.202816,4.142488,14.7946,58.28,22.35,62.4185941847,137.15,14.202816,4.742488,14.973682738699999,14.202816,4.142488,14.7946,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-01-02 07:00:00,83.220208,39.007144,91.9084343387,14.870208,4.337144,15.4898,68.35,34.67,76.6402727031,136.11,103.000208,31.847144,107.811332563,14.870208,4.337144,15.4898,88.13,27.51,92.3238701528,130.21,98.600208,30.307144,103.1529155918,14.870208,4.337144,15.4898,83.73,25.97,87.6650089831,133.31,78.350208,32.337144,84.7611112228,14.870208,4.337144,15.4898,63.48,28.0,69.3809080367,136.11,14.910208,4.897144,15.6938306974,14.870208,4.337144,15.4898,0.04,0.56,0.5614267539000001,135.71
2020-01-02 07:30:00,89.45912,42.94016,99.2310006601,16.62912,4.85016,17.322,72.83,38.09,82.1891537856,135.72,113.72912,20.960160000000002,115.6444596304,16.62912,4.85016,17.322,97.1,16.11,98.4273442698,131.09,108.80912000000001,20.41016,110.7068165309,16.62912,4.85016,17.322,92.18,15.56,93.4840414188,134.07,84.18912,29.37016,89.1650953277,16.62912,4.85016,17.322,67.56,24.52,71.8719973286,135.72,16.62912,5.41016,17.4870655972,16.62912,4.85016,17.322,0.0,0.56,0.56,135.32
2020-01-02 08:00:00,93.12968,42.99824,102.576731962,18.91968,5.5182400000000005,19.708,74.21,37.48,83.1376839947,136.78,120.39968,15.52824,121.3969076278,18.91968,5.5182400000000005,19.708,101.48,10.01,101.9724987435,132.94,115.27968,14.85824,116.2332651043,18.91968,5.5182400000000005,19.708,96.36,9.34,96.8115964128,135.63,87.74968,31.58824,93.2621211768,18.91968,5.5182400000000005,19.708,68.83,26.07,73.6017241646,136.78,18.91968,6.11824,19.8843443945,18.91968,5.5182400000000005,19.708,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-01-02 08:30:00,97.916864,41.225752,106.2415873543,17.676864,5.155752,18.4134,80.24,36.07,87.9744423114,137.19,125.646864,13.055752,126.323343422,17.676864,5.155752,18.4134,107.97,7.9,108.2586296791,133.39,120.196864,12.505752,120.8456865118,17.676864,5.155752,18.4134,102.52,7.35,102.7831352898,135.95,92.026864,32.865752,97.7195034382,17.676864,5.155752,18.4134,74.35,27.71,79.3458669371,137.19,17.676864,5.755752,18.5903254937,17.676864,5.155752,18.4134,0.0,0.6000000000000001,0.6000000000000001,136.79
2020-01-02 09:00:00,102.769184,39.383512,110.0571042572,17.909184,5.223512,18.6554,84.86,34.16,91.4774573324,136.67,130.849184,10.893512,131.3018566402,17.909184,5.223512,18.6554,112.94,5.67,113.0822377741,132.66,125.139184,10.453512,125.575042446,17.909184,5.223512,18.6554,107.23,5.23,107.3574673695,135.33,96.489184,34.263512,102.3921426847,17.909184,5.223512,18.6554,78.58,29.04,83.7743278099,136.67,17.909184,5.783512,18.8198799837,17.909184,5.223512,18.6554,0.0,0.56,0.56,136.26
2020-01-02 09:30:00,109.341632,36.322976,115.2169738967,18.901632,5.512976,19.6892,90.44,30.81,95.5439673658,136.53,136.271632,8.722976,136.5505327644,18.901632,5.512976,19.6892,117.37,3.21,117.4138875943,132.52,130.351632,8.392976,130.621552629,18.901632,5.512976,19.6892,111.45,2.88,111.4872050955,135.25,102.551632,37.392976,109.1561811351,18.901632,5.512976,19.6892,83.65,31.88,89.5190309376,136.53,18.901632,6.112976,19.8655522913,18.901632,5.512976,19.6892,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-01-02 10:00:00,115.81304,33.76672,120.6352005577,18.98304,5.53672,19.774,96.83,28.23,100.8612006671,135.57,139.56304,7.2167200000000005,139.7495015433,18.98304,5.53672,19.774,120.58,1.6800000000000002,120.5917028655,131.48,133.46304,6.9667200000000005,133.6447463749,18.98304,5.53672,19.774,114.48,1.43,114.488930906,134.37,108.43304,38.91672,115.2051876401,18.98304,5.53672,19.774,89.45,33.38,95.4752685254,135.57,18.98304,6.09672,19.9380491122,18.98304,5.53672,19.774,0.0,0.56,0.56,135.15
2020-01-02 10:30:00,112.385456,33.222008,117.1929713587,21.435456,6.252008,22.3286,90.95,26.97,94.8645529163,135.26,139.695456,6.612008,139.8518468839,21.435456,6.252008,22.3286,118.26,0.36,118.2605479439,131.01,133.715456,6.422008,133.8695834013,21.435456,6.252008,22.3286,112.28,0.17,112.280128696,133.99,105.515456,40.542008,113.0361263825,21.435456,6.252008,22.3286,84.08,34.29,90.8033617219,135.26,21.435456,6.852008,22.5039727062,21.435456,6.252008,22.3286,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-01-02 11:00:00,107.075008,37.003544,113.2886561257,26.035008,7.593544,27.1198,81.04,29.41,86.2115404108,135.91,138.775008,7.803544,138.9942378099,26.035008,7.593544,27.1198,112.74,0.21,112.7401955826,131.48,133.085008,7.733544,133.3095160038,26.035008,7.593544,27.1198,107.05,0.14,107.050091546,134.38,101.095008,40.293544,108.8290877045,26.035008,7.593544,27.1198,75.06,32.7,81.8736441109,135.91,26.035008,8.153544,27.2818973189,26.035008,7.593544,27.1198,0.0,0.56,0.56,135.47
2020-01-02 11:30:00,105.070736,38.201048,111.799730017,28.700736,8.371048,29.8966,76.37,29.83,81.9890590262,136.57,139.530736,8.681048,139.8005253319,28.700736,8.371048,29.8966,110.83,0.31,110.830433546,132.12,133.930736,8.841048,134.2222268301,28.700736,8.371048,29.8966,105.23,0.47000000000000003,105.2310496004,134.96,99.490736,41.281048,107.7150475737,28.700736,8.371048,29.8966,70.79,32.91,78.0659477621,136.57,28.700736,8.971048,30.0701172123,28.700736,8.371048,29.8966,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-02 12:00:00,105.34632,38.44976,112.1437968931,29.41632,8.57976,30.642,75.93,29.87,81.5940059073,136.5,140.65632,9.15976,140.9542534271,29.41632,8.57976,30.642,111.24,0.58,111.2415120358,132.01,135.03632,9.31976,135.3575474275,29.41632,8.57976,30.642,105.62,0.74,105.6225922803,134.85,99.83632,41.40976,108.0835742118,29.41632,8.57976,30.642,70.42,32.83,77.6967521844,136.5,29.41632,9.13976,30.8034916073,29.41632,8.57976,30.642,0.0,0.56,0.56,136.06
2020-01-02 12:30:00,113.25112,34.30116,118.3316769027,25.82112,7.53116,26.897,87.43,26.77,91.4365233372,136.1,145.43112,9.20116,145.7218995546,25.82112,7.53116,26.897,119.61,1.67,119.6216577381,131.81,139.38112,9.29116,139.6904515942,25.82112,7.53116,26.897,113.56,1.76,113.5736377862,134.64,106.75112,42.84116,115.0268082292,25.82112,7.53116,26.897,80.93,35.31,88.297570748,136.1,25.82112,8.13116,27.0711285505,25.82112,7.53116,26.897,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-01-02 13:00:00,119.471296,31.309128,123.5056762422,26.191296,7.6391279999999995,27.2826,93.28,23.67,96.2363096757,135.71,147.971296,9.939128,148.3047224647,26.191296,7.6391279999999995,27.2826,121.78,2.3,121.8017175577,131.65,141.831296,9.999128,142.1833291416,26.191296,7.6391279999999995,27.2826,115.64,2.36,115.6640791257,134.51,112.391296,45.379128,121.2067187684,26.191296,7.6391279999999995,27.2826,86.2,37.74,94.0996684372,135.71,26.231296,8.239128,27.4948016912,26.191296,7.6391279999999995,27.2826,0.04,0.6000000000000001,0.6013318551,135.3
2020-01-02 13:30:00,111.895616,35.287888,117.3280184761,26.975616,7.867888,28.0996,84.92,27.42,89.2371155966,135.88,145.565616,8.927888,145.839143393,26.975616,7.867888,28.0996,118.59,1.06,118.5947372357,131.5,139.565616,9.057888,139.8592381807,26.975616,7.867888,28.0996,112.59,1.19,112.5962885712,134.4,105.535616,42.287888,113.6927074003,26.975616,7.867888,28.0996,78.56,34.42,85.7695167294,135.88,26.975616,8.427888,28.2615136665,26.975616,7.867888,28.0996,0.0,0.56,0.56,135.47
2020-01-02 14:00:00,110.361168,35.767424,116.0124821815,25.671168,7.487424,26.7408,84.69,28.28,89.2869223347,135.97,145.131168,8.737424,145.393942457,25.671168,7.487424,26.7408,119.46,1.25,119.466539667,131.5,139.121168,8.847424,139.4022105173,25.671168,7.487424,26.7408,113.45,1.3599999999999999,113.4581513158,134.4,104.071168,41.287424,111.9618657822,25.671168,7.487424,26.7408,78.4,33.8,85.375640554,135.97,25.671168,8.087424,26.9149641174,25.671168,7.487424,26.7408,0.0,0.6000000000000001,0.6000000000000001,135.56
2020-01-02 14:30:00,116.385232,31.372776,120.5395092973,24.695232,7.202776,25.7242,91.69,24.17,94.8221756764,135.33,146.935232,9.252776,147.2262757343,24.695232,7.202776,25.7242,122.24,2.05,122.2571883367,131.17,140.755232,9.332775999999999,141.0642975499,24.695232,7.202776,25.7242,116.06,2.13,116.0795438482,134.08,109.515232,44.132776,118.0732313333,24.695232,7.202776,25.7242,84.82,36.93,92.510849634,135.33,24.695232,7.762776,25.8865829101,24.695232,7.202776,25.7242,0.0,0.56,0.56,134.92
2020-01-02 15:00:00,115.194816,33.228488,119.8915261728,24.954816,7.278488,25.9946,90.24,25.95,93.8970718393,135.33,147.454816,9.508488,147.7610710087,24.954816,7.278488,25.9946,122.5,2.23,122.52029586969999,130.99,141.264816,9.568488,141.5885030718,24.954816,7.278488,25.9946,116.31,2.29,116.3325414491,133.87,108.354816,42.568488,116.4166754421,24.954816,7.278488,25.9946,83.4,35.29,90.5590641515,135.33,24.954816,7.878488,26.1689398861,24.954816,7.278488,25.9946,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-01-02 15:30:00,120.330352,30.825936,124.2160695833,24.500352,7.145936,25.5212,95.83,23.68,98.7123664998,134.49,150.600352,9.855936,150.9225148775,24.500352,7.145936,25.5212,126.1,2.71,126.1291167812,130.2,144.230352,9.905936,144.5701283325,24.500352,7.145936,25.5212,119.73,2.76,119.7618073511,133.18,113.080352,43.745936,121.2471563582,24.500352,7.145936,25.5212,88.58,36.6,95.8434995187,134.49,24.540352,7.705936,25.7217869892,24.500352,7.145936,25.5212,0.04,0.56,0.5614267539000001,134.1
2020-01-02 16:00:00,125.715088,29.833984,129.2066172925,23.225088,6.7739840000000004,24.1928,102.49,23.06,105.0521951222,134.26,154.695088,10.123984,155.0260149245,23.225088,6.7739840000000004,24.1928,131.47,3.35,131.512673914,129.88,148.035088,10.133984,148.3815517875,23.225088,6.7739840000000004,24.1928,124.81,3.36,124.8552189538,132.91,117.875088,43.653984,125.6988730661,23.225088,6.7739840000000004,24.1928,94.65,36.88,101.5812822325,134.26,23.225088,7.333984,24.3555339486,23.225088,6.7739840000000004,24.1928,0.0,0.56,0.56,133.88
2020-01-02 16:30:00,121.17856,32.74708,125.5253546189,23.33856,6.80708,24.311,97.84,25.94,101.2203003355,136.59,156.26856,10.65708,156.631530027,23.33856,6.80708,24.311,132.93,3.85,132.9857413409,132.32,149.56856,10.66708,149.9484602662,23.33856,6.80708,24.311,126.23,3.86,126.289003876,134.92,113.68856,43.15708,121.6043676395,23.33856,6.80708,24.311,90.35,36.35,97.3881152913,136.59,23.33856,7.40708,24.4857758096,23.33856,6.80708,24.311,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-01-02 17:00:00,122.364896,33.933928,126.9829880047,22.504896,6.563928,23.4426,99.86,27.37,103.5429210521,136.16,158.764896,9.743928,159.0636235434,22.504896,6.563928,23.4426,136.26,3.18,136.2971019501,131.65,151.904896,9.783928,152.2196527255,22.504896,6.563928,23.4426,129.4,3.22,129.4400571693,134.35,114.744896,41.203928,121.9186402511,22.504896,6.563928,23.4426,92.24,34.64,98.529930478,136.16,22.504896,7.163928,23.6176249517,22.504896,6.563928,23.4426,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-02 17:30:00,123.463312,34.072216,128.0785123007,21.813312,6.362216,22.7222,101.65,27.71,105.3592264588,136.6,160.333312,9.592216,160.6199911116,21.813312,6.362216,22.7222,138.52,3.23,138.5576533433,132.13,153.343312,9.632216,153.6455366101,21.813312,6.362216,22.7222,131.53,3.27,131.5706418621,134.76,115.663312,41.122216,122.756011631,21.813312,6.362216,22.7222,93.85,34.76,100.0803682048,136.6,21.813312,6.962216,22.897445972,21.813312,6.362216,22.7222,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-01-02 18:00:00,122.0424,35.8632,127.2026592175,22.7424,6.6332,23.69,99.3,29.23,103.5127185422,136.94,158.9624,8.4032,159.1843534522,22.7424,6.6332,23.69,136.22,1.77,136.2314989274,132.57,152.0924,8.4732,152.3282418201,22.7424,6.6332,23.69,129.35,1.8399999999999999,129.3630863114,135.15,114.4324,40.2432,121.3024703623,22.7424,6.6332,23.69,91.69,33.61,97.6559685836,136.94,22.7424,7.2332,23.8649521265,22.7424,6.6332,23.69,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-01-02 18:30:00,118.316176,40.015968,124.8999407455,23.026176,6.715968,23.9856,95.29,33.3,100.9409436255,134.98,155.226176,9.455968,155.5139255707,23.026176,6.715968,23.9856,132.2,2.74,132.2283918075,130.67,148.486176,8.945968,148.7554194191,23.026176,6.715968,23.9856,125.46,2.23,125.4798171022,133.56,111.046176,34.825968,116.3791272151,23.026176,6.715968,23.9856,88.02,28.11,92.3996347395,134.98,23.026176,7.275968,24.1483848636,23.026176,6.715968,23.9856,0.0,0.56,0.56,134.62
2020-01-02 19:00:00,114.735968,47.213824,124.0704941942,22.675968,6.613824,23.6208,92.06,40.6,100.6151260994,134.76,153.455968,14.583824,154.1474036021,22.675968,6.613824,23.6208,130.78,7.97,131.0226289616,132.34,146.765968,14.303824,147.4613466099,22.675968,6.613824,23.6208,124.09,7.69,124.3280507368,134.93,107.705968,28.083824,111.3071278638,22.675968,6.613824,23.6208,85.03,21.47,87.6986989641,134.76,22.715968,7.173824,23.8218167435,22.675968,6.613824,23.6208,0.04,0.56,0.5614267539000001,134.39
2020-01-02 19:30:00,110.543088,49.232984,121.0109954431,22.913088,6.682984,23.8678,87.63,42.55,97.4141642678,135.26,148.353088,12.072984,148.8435274434,22.913088,6.682984,23.8678,125.44,5.39,125.5557473794,133.17,141.953088,11.952984,142.455442224,22.913088,6.682984,23.8678,119.04,5.27,119.1565965442,135.61,103.853088,26.792984,107.25356814,22.913088,6.682984,23.8678,80.94,20.11,83.4008135452,135.26,22.913088,7.242984,24.0306142019,22.913088,6.682984,23.8678,0.0,0.56,0.56,134.9
2020-01-02 20:00:00,110.663648,47.916064,120.5918412577,23.163648,6.756064,24.1288,87.5,41.16,96.6974436063,135.45,145.203648,10.926064,145.6141417138,23.163648,6.756064,24.1288,122.04,4.17,122.111221843,133.78,138.983648,10.876064,139.4085477276,23.163648,6.756064,24.1288,115.82,4.12,115.8932560592,136.15,103.993648,28.276064,107.7692656544,23.163648,6.756064,24.1288,80.83,21.52,83.6456771148,135.45,23.163648,7.316064,24.2915495825,23.163648,6.756064,24.1288,0.0,0.56,0.56,135.09
2020-01-02 20:30:00,111.877312,47.819216,121.6684443856,22.317312,6.509216,23.2472,89.56,41.31,98.6281384798,135.53,143.017312,9.239216,143.3154375634,22.317312,6.509216,23.2472,120.7,2.73,120.7308697061,134.07,136.877312,9.249216,137.1894549044,22.317312,6.509216,23.2472,114.56,2.74,114.5927624242,136.43,105.007312,27.879216,108.6452311804,22.317312,6.509216,23.2472,82.69,21.37,85.4067503187,135.53,22.317312,7.069216,23.410173638,22.317312,6.509216,23.2472,0.0,0.56,0.56,135.17
2020-01-02 21:00:00,104.610848,54.905664,118.1442400566,21.070848,6.145664,21.9488,83.54,48.76,96.7288436817,135.48,136.420848,7.875664,136.6479924934,21.070848,6.145664,21.9488,115.35,1.73,115.3629723958,134.1,130.560848,7.885664,130.7987718872,21.070848,6.145664,21.9488,109.49,1.74,109.5038250473,136.43,98.230848,26.905664,101.8489776781,21.070848,6.145664,21.9488,77.16,20.76,79.9039623548,135.48,21.070848,6.745664,22.1242992712,21.070848,6.145664,21.9488,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-01-02 21:30:00,91.3244,90.6992,128.7108811096,20.7744,6.0592,21.64,70.55,84.64,110.1872592453,133.88,127.9244,10.6792,128.3693788565,20.7744,6.0592,21.64,107.15,4.62,107.2495543114,133.64,122.4844,10.5792,122.9404234416,20.7744,6.0592,21.64,101.71,4.52,101.8103850302,136.08,86.5244,39.7992,95.2389002246,20.7744,6.0592,21.64,65.75,33.74,73.9016244747,133.88,20.7744,6.6192,21.8034287212,20.7744,6.0592,21.64,0.0,0.56,0.56,133.53
2020-01-02 22:00:00,85.778704,92.760872,126.3430466394,21.808704,6.360872,22.7174,63.97,86.4,107.5040506214,134.08,120.918704,8.650872,121.2277631708,21.808704,6.360872,22.7174,99.11,2.29,99.136452428,134.03,115.888704,8.680872,116.2133781175,21.808704,6.360872,22.7174,94.08,2.32,94.1086010947,136.42,81.548704,38.770872,90.2960222807,21.808704,6.360872,22.7174,59.74,32.41,67.9652536227,134.08,21.808704,6.920872,22.8805165894,21.808704,6.360872,22.7174,0.0,0.56,0.56,133.73
2020-01-02 22:30:00,79.047888,94.254384,123.0140540771,20.997888,6.124384,21.8728,58.05,88.13,105.5305614502,133.59,112.807888,6.664384,113.0045733991,20.997888,6.124384,21.8728,91.81,0.54,91.8115880486,133.58,108.147888,6.5243839999999995,108.3445119304,20.997888,6.124384,21.8728,87.15,0.4,87.1509179527,136.02,75.357888,36.364384,83.6730524573,20.997888,6.124384,21.8728,54.36,30.24,62.2050415963,133.59,20.997888,6.684384,22.0361586925,20.997888,6.124384,21.8728,0.0,0.56,0.56,133.24
2020-01-02 23:00:00,73.722176,95.778968,120.8659172195,21.322176,6.218968,22.2106,52.4,89.56,103.7629683461,134.21,106.312176,8.118968,106.6217445329,21.322176,6.218968,22.2106,84.99,1.9,85.0112351398,134.39,102.012176,7.868968,102.3152222772,21.322176,6.218968,22.2106,80.69,1.65,80.706868357,136.69,70.532176,36.308968,79.3292443461,21.322176,6.218968,22.2106,49.21,30.09,57.6804316905,134.21,21.322176,6.778968,22.3738596697,21.322176,6.218968,22.2106,0.0,0.56,0.56,133.85
2020-01-02 23:30:00,70.129136,87.412248,112.0669300754,20.339136,5.9322479999999995,21.1866,49.79,81.48,95.488399819,133.89,97.909136,19.302248,99.7936655811,20.339136,5.9322479999999995,21.1866,77.57,13.37,78.7137967576,131.96,94.019136,18.672248,95.8553638539,20.339136,5.9322479999999995,21.1866,73.68,12.74,74.7733241203,134.68,67.199136,42.672248,79.6030440908,20.339136,5.9322479999999995,21.1866,46.86,36.74,59.5456732265,133.89,20.339136,6.492248,21.3501694916,20.339136,5.9322479999999995,21.1866,0.0,0.56,0.56,133.53
2020-01-03 00:00:00,65.672496,88.330728,110.0690430588,21.122496,6.160728,22.0026,44.55,82.17,93.4698421952,134.26,93.042496,20.500728,95.2742667799,21.122496,6.160728,22.0026,71.92,14.34,73.3356802655,132.39,89.442496,19.670728,91.5800067196,21.122496,6.160728,22.0026,68.32,13.51,69.6429644688,135.15,63.192496,42.790728,76.3173502782,21.122496,6.160728,22.0026,42.07,36.63,55.7820921085,134.26,21.122496,6.720728,22.1659202859,21.122496,6.160728,22.0026,0.0,0.56,0.56,133.92
2020-01-03 00:30:00,63.4964,88.8852,109.2353953259,22.1664,6.4652,23.09,41.33,82.42,92.2020894557,134.49,91.7464,20.6752,94.0471467297,22.1664,6.4652,23.09,69.58,14.21,71.0161988563,132.64,88.2664,19.8452,90.4698255332,22.1664,6.4652,23.09,66.1,13.38,67.4405990483,135.36,61.3464,43.3952,75.1433574975,22.1664,6.4652,23.09,39.18,36.93,53.8414087854,134.49,22.1664,7.0652,23.2651314202,22.1664,6.4652,23.09,0.0,0.6000000000000001,0.6000000000000001,134.15
2020-01-03 01:00:00,67.579152,87.619336,110.6530154407,20.809152,6.069336,21.6762,46.77,81.55,94.009762259,134.27,95.849152,19.489336,97.8105012605,20.809152,6.069336,21.6762,75.04,13.42,76.2305581772,132.32,92.099152,18.699336,93.9782898651,20.809152,6.069336,21.6762,71.29,12.63,72.4001450275,135.07,64.969152,43.359336,78.1090438423,20.809152,6.069336,21.6762,44.16,37.29,57.7983537828,134.27,20.849152,6.629336,21.8777337702,20.809152,6.069336,21.6762,0.04,0.56,0.5614267539000001,133.92
2020-01-03 01:30:00,71.651808,87.175944,112.8433728757,16.031808,4.675944,16.6998,55.62,82.5,99.4979115359,134.91,98.221808,18.385944,99.9278064583,16.031808,4.675944,16.6998,82.19,13.71,83.3256275104,133.07,94.111808,17.585944,95.7407845769,16.031808,4.675944,16.6998,78.08,12.91,79.1400941369,135.7,68.231808,41.965944,80.1044323291,16.031808,4.675944,16.6998,52.2,37.29,64.1512595356,134.91,16.031808,5.235944,16.8651705393,16.031808,4.675944,16.6998,0.0,0.56,0.56,134.55
2020-01-03 02:00:00,69.72456,88.84008,112.933936802,16.11456,4.70008,16.786,53.61,84.14,99.7675884243,135.83,95.99456,19.11008,97.8782442997,16.11456,4.70008,16.786,79.88,14.41,81.1693445828,134.22,92.01456,18.27008,93.8108473216,16.11456,4.70008,16.786,75.9,13.57,77.1035336415,136.63,66.46456,42.06008,78.6548667636,16.11456,4.70008,16.786,50.35,37.36,62.6968268735,135.83,16.11456,5.30008,16.9637817718,16.11456,4.70008,16.786,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-01-03 02:30:00,70.083632,81.433976,107.439322045,13.693632,3.993976,14.2642,56.39,77.44,95.795541128,136.38,92.153632,27.083976,96.0512032551,13.693632,3.993976,14.2642,78.46,23.09,81.7870387042,133.11,88.283632,25.833976,91.9858358394,13.693632,3.993976,14.2642,74.59,21.84,77.721642417,135.72,66.633632,48.503976,82.4176959234,13.693632,3.993976,14.2642,52.94,44.51,69.1649022265,136.38,13.693632,4.593976,14.4436897239,13.693632,3.993976,14.2642,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-01-03 03:00:00,70.180592,79.302256,105.8969466045,12.350592,3.602256,12.8652,57.83,75.7,95.2617389092,136.0,90.320592,29.232256,94.9333141214,12.350592,3.602256,12.8652,77.97,25.63,82.0744649693,132.19,86.480592,27.862256,90.8581207272,12.350592,3.602256,12.8652,74.13,24.26,77.9987467848,134.96,66.570592,48.992256,82.6552168178,12.350592,3.602256,12.8652,54.22,45.39,70.711105917,136.0,12.350592,4.202256,13.0459219007,12.350592,3.602256,12.8652,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-01-03 03:30:00,70.371344,78.405392,105.3543143447,9.721344,2.8353919999999997,10.1264,60.65,75.57,96.8981289809,136.46,88.651344,28.605392,93.1521832513,9.721344,2.8353919999999997,10.1264,78.93,25.77,83.0303426465,132.84,84.771344,27.225392,89.0359631448,9.721344,2.8353919999999997,10.1264,75.05,24.39,78.9137161715,135.59,66.541344,49.395392,82.8713171861,9.721344,2.8353919999999997,10.1264,56.82,46.56,73.4598257553,136.46,9.721344,3.4353920000000002,10.3105017996,9.721344,2.8353919999999997,10.1264,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-03 04:00:00,68.808592,78.616256,104.4755380004,9.998592,2.9162559999999997,10.4152,58.81,75.7,95.8598252659,136.38,86.838592,29.186256,91.6121094607,9.998592,2.9162559999999997,10.4152,76.84,26.27,81.2065175956,132.84,83.058592,27.776256,87.5799640466,9.998592,2.9162559999999997,10.4152,73.06,24.86,77.1737209159,135.64,65.078592,49.246256,81.6113770667,9.998592,2.9162559999999997,10.4152,55.08,46.33,71.9741293799,136.38,9.998592,3.516256,10.5988630636,9.998592,2.9162559999999997,10.4152,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-01-03 04:30:00,67.454432,79.393376,104.1796935546,11.634432,3.393376,12.1192,55.82,76.0,94.2967252878,134.66,86.004432,29.923376,91.0613570889,11.634432,3.393376,12.1192,74.37,26.53,78.9603558756,130.72,82.344432,28.503376,87.1380968624,11.634432,3.393376,12.1192,70.71,25.11,75.0360993123,133.8,63.994432,47.363376,79.6151789116,11.634432,3.393376,12.1192,52.36,43.97,68.3734634197,134.66,11.674432,3.953376,12.3256457973,11.634432,3.393376,12.1192,0.04,0.56,0.5614267539000001,134.63
2020-01-03 05:00:00,65.833376,79.420568,103.1584219393,13.613376,3.970568,14.1806,52.22,75.45,91.7585467409,134.31,85.953376,29.930568,91.0155027817,13.613376,3.970568,14.1806,72.34,25.96,76.8569918745,130.1,82.403376,28.540568,87.2059653806,13.613376,3.970568,14.1806,68.79,24.57,73.0462114007,133.17,62.693376,47.750568,78.8072086715,13.613376,3.970568,14.1806,49.08,43.78,65.7687980733,134.31,13.613376,4.570568,14.3601566134,13.613376,3.970568,14.1806,0.0,0.6000000000000001,0.6000000000000001,134.02
2020-01-03 05:30:00,66.94688,79.01284,103.5611588705,14.54688,4.24284,15.153,52.4,74.77,91.3034112178,134.13,87.44688,29.60284,92.3216386217,14.54688,4.24284,15.153,72.9,25.36,77.1850995983,130.1,83.85688,28.25284,88.4884133172,14.54688,4.24284,15.153,69.31,24.01,73.3509113781,133.17,63.81688,48.08284,79.9034021516,14.54688,4.24284,15.153,49.27,43.84,65.9505761916,134.13,14.54688,4.80284,15.3192359405,14.54688,4.24284,15.153,0.0,0.56,0.56,133.8
2020-01-03 06:00:00,70.88892799999999,79.275104,106.3474599001,13.388928,3.9051039999999997,13.9468,57.5,75.37,94.7991925071,133.64,92.318928,23.745104,95.3237348777,13.388928,3.9051039999999997,13.9468,78.93,19.84,81.3853211581,130.07,88.358928,23.575104,91.4499080695,13.388928,3.9051039999999997,13.9468,74.97,19.67,77.5074822195,133.24,67.278928,45.685104,81.3239379292,13.388928,3.9051039999999997,13.9468,53.89,41.78,68.188712409,133.64,13.388928,4.505104,14.1265478812,13.388928,3.9051039999999997,13.9468,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-01-03 06:30:00,77.117744,83.185592,113.4327516903,13.767744,4.015592,14.3414,63.35,79.17,101.3958154955,133.91,102.457744,14.815592,103.523384179,13.767744,4.015592,14.3414,88.69,10.8,89.3451515193,131.71,98.037744,14.145592,99.0530010734,13.767744,4.015592,14.3414,84.27,10.13,84.876674063,134.62,72.977744,42.745592,84.5750362386,13.767744,4.015592,14.3414,59.21,38.73,70.7519399027,133.91,13.767744,4.575592,14.5081638053,13.767744,4.015592,14.3414,0.0,0.56,0.56,133.46
2020-01-03 07:00:00,83.446064,80.696352,116.082500073,13.736064,4.006352,14.3084,69.71,76.69,103.638024875,134.31,109.796064,11.136352,110.3593856714,13.736064,4.006352,14.3084,96.06,7.13,96.3242466879,132.11,104.996064,10.656352,105.5354504109,13.736064,4.006352,14.3084,91.26,6.65,91.5019677384,134.94,78.776064,45.866352,91.1558583149,13.736064,4.006352,14.3084,65.04,41.86,77.346371602,134.31,13.776064,4.566352,14.513149552,13.736064,4.006352,14.3084,0.04,0.56,0.5614267539000001,133.93
2020-01-03 07:30:00,90.015888,78.958384,119.7384086094,16.485888,4.808384,17.1728,73.53,74.15,104.4264497146,133.35,118.115888,8.938384,118.4536099347,16.485888,4.808384,17.1728,101.63,4.13,101.7138820417,130.75,113.035888,8.598384,113.3624460893,16.485888,4.808384,17.1728,96.55,3.79,96.6243582126,133.81,84.965888,47.518384,97.3509062187,16.485888,4.808384,17.1728,68.48,42.71,80.7072146713,133.35,16.485888,5.408384,17.3503637034,16.485888,4.808384,17.1728,0.0,0.6000000000000001,0.6000000000000001,133.03
2020-01-03 08:00:00,93.616416,77.302288,121.4070717657,19.756416,5.762288,20.5796,73.86,71.54,102.8264129492,133.03,124.636416,7.352288,124.8530829902,19.756416,5.762288,20.5796,104.88,1.5899999999999999,104.8920516531,130.17,119.406416,7.132288,119.6192363881,19.756416,5.762288,20.5796,99.65,1.37,99.6594170162,133.32,88.556416,50.032288,101.7126769743,19.756416,5.762288,20.5796,68.8,44.27,81.8124250955,133.03,19.756416,6.322288,20.7433675839,19.756416,5.762288,20.5796,0.0,0.56,0.56,132.65
2020-01-03 08:30:00,101.350752,73.788136,125.366119607,17.650752,5.148136,18.3862,83.7,68.64,108.2457370985,132.1,132.120752,11.268136,132.6003921486,17.650752,5.148136,18.3862,114.47,6.12,114.633482456,129.96,126.340752,10.608136,126.7853231463,17.650752,5.148136,18.3862,108.69,5.46,108.8270540812,133.02,95.440752,50.618136,108.0330173347,17.650752,5.148136,18.3862,77.79,45.47,90.1044116567,132.1,17.650752,5.708136,18.5507914322,17.650752,5.148136,18.3862,0.0,0.56,0.56,131.72
2020-01-03 09:00:00,110.972336,70.484848,131.4647220926,19.422336,5.664848,20.2316,91.55,64.82,112.1741275874,132.06,140.492336,19.974848,141.9052184642,19.422336,5.664848,20.2316,121.07,14.31,121.9127597916,131.52,134.352336,19.404848,135.746448626,19.422336,5.664848,20.2316,114.93,13.74,115.7484017168,134.24,104.232336,47.674848,114.6179348961,19.422336,5.664848,20.2316,84.81,42.01,94.6444726331,132.06,19.422336,6.224848,20.3954864693,19.422336,5.664848,20.2316,0.0,0.56,0.56,131.69
2020-01-03 09:30:00,103.771392,33.971656,109.1905454195,25.411392,7.411656,26.4702,78.36,26.56,82.7388856584,135.5,139.431392,13.131656,140.0483968647,25.411392,7.411656,26.4702,114.02,5.72,114.1633864249,133.08,133.651392,12.991656,134.2813379035,25.411392,7.411656,26.4702,108.24,5.58,108.3837349421,135.52,98.851392,24.451656,101.8306495191,25.411392,7.411656,26.4702,73.44,17.04,75.3909490589,135.5,25.411392,7.971656,26.6324265278,25.411392,7.411656,26.4702,0.0,0.56,0.56,135.12
2020-01-03 10:00:00,108.514896,31.153928,112.8984051425,24.184896,7.053928,25.1926,84.33,24.1,87.706093859,135.34,141.134896,13.523928,141.7813651277,24.184896,7.053928,25.1926,116.95,6.47,117.128832488,133.15,135.214896,13.333928,135.8707537927,24.184896,7.053928,25.1926,111.03,6.28,111.207460631,135.55,103.234896,26.283928,106.5283465714,24.184896,7.053928,25.1926,79.05,19.23,81.3553649122,135.34,24.184896,7.613928,25.3550999627,24.184896,7.053928,25.1926,0.0,0.56,0.56,134.96
2020-01-03 10:30:00,113.670368,29.503024,117.4367105568,24.970368,7.283024,26.0108,88.7,22.22,91.4407917726,135.02,143.540368,14.203024,144.2413364342,24.970368,7.283024,26.0108,118.57,6.92,118.7717613745,132.91,137.510368,14.003024,138.2215105859,24.970368,7.283024,26.0108,112.54,6.72,112.7404541414,135.38,108.000368,27.943024,111.5566765299,24.970368,7.283024,26.0108,83.03,20.66,85.5617700845,135.02,24.970368,7.843024,26.1731217764,24.970368,7.283024,26.0108,0.0,0.56,0.56,134.64
2020-01-03 11:00:00,107.156496,32.167728,111.8806388956,22.826496,6.657728,23.7776,84.33,25.51,88.1039669935,135.45,143.116496,13.827728,143.7829527064,22.826496,6.657728,23.7776,120.29,7.17,120.5034978745,133.02,137.016496,13.607728,137.6905604515,22.826496,6.657728,23.7776,114.19,6.95,114.4013050625,135.38,101.846496,24.597728,104.7747916736,22.826496,6.657728,23.7776,79.02,17.94,81.0308830015,135.45,22.826496,7.257728,23.952526701,22.826496,6.657728,23.7776,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-01-03 11:30:00,107.09008,32.39544,111.8827500878,20.35008,5.93544,21.198,86.74,26.46,90.6860474384,135.45,140.95008,12.13544,141.4715305494,20.35008,5.93544,21.198,120.6,6.2,120.7592646549,133.08,134.84008,11.965440000000001,135.3699336219,20.35008,5.93544,21.198,114.49,6.03,114.6486851211,135.38,101.59008,22.97544,104.1557257072,20.35008,5.93544,21.198,81.24,17.04,83.0078261371,135.45,20.35008,6.49544,21.3615658789,20.35008,5.93544,21.198,0.0,0.56,0.56,135.07
2020-01-03 12:00:00,104.547728,33.288504,109.7194236611,21.457728,6.258504,22.3518,83.09,27.03,87.376020738,135.55,135.227728,10.658504,135.6471235506,21.457728,6.258504,22.3518,113.77,4.4,113.8550521497,133.42,129.447728,10.568504,129.8784337801,21.457728,6.258504,22.3518,107.99,4.31,108.0759742033,135.7,99.307728,22.818504,101.8955787329,21.457728,6.258504,22.3518,77.85,16.56,79.591809252,135.55,21.457728,6.818504,22.5150191588,21.457728,6.258504,22.3518,0.0,0.56,0.56,135.18
2020-01-03 12:30:00,105.712608,31.975344,110.4426462653,25.252608,7.365344,26.3048,80.46,24.61,84.1395489648,135.37,136.022608,11.995344,136.5504967578,25.252608,7.365344,26.3048,110.77,4.63,110.8667208859,133.48,130.412608,11.885344,130.9530821606,25.252608,7.365344,26.3048,105.16,4.52,105.2570947728,135.75,100.692608,26.075344,104.0140609272,25.252608,7.365344,26.3048,75.44,18.71,77.7255279815,135.37,25.252608,7.925344,26.4670604397,25.252608,7.365344,26.3048,0.0,0.56,0.56,134.98
2020-01-03 13:00:00,103.471168,33.142424,108.6494494964,25.791168,7.522424,26.8658,77.68,25.62,81.7958849821,135.73,134.881168,11.642424,135.3827002155,25.791168,7.522424,26.8658,109.09,4.12,109.167772259,133.87,129.341168,11.562424,129.8569497114,25.791168,7.522424,26.8658,103.55,4.04,103.6287802688,136.08,98.591168,25.532424,101.8436207277,25.791168,7.522424,26.8658,72.8,18.01,74.9946671437,135.73,25.831167999999998,8.082424,27.0661193739,25.791168,7.522424,26.8658,0.04,0.56,0.5614267539000001,135.35
2020-01-03 13:30:00,100.911904,35.898472,107.1070149936,24.611904,7.178472,25.6374,76.3,28.72,81.5262436274,136.75,134.301904,10.318472,134.6977070423,24.611904,7.178472,25.6374,109.69,3.14,109.7349338178,135.04,128.741904,10.298472,129.1531508368,24.611904,7.178472,25.6374,104.13,3.12,104.1767310871,136.93,96.161904,22.978472,98.8692164243,24.611904,7.178472,25.6374,71.55,15.8,73.2737504158,136.75,24.611904,7.738472,25.799801693,24.611904,7.178472,25.6374,0.0,0.56,0.56,136.38
2020-01-03 14:00:00,104.8416,34.6838,110.4297381732,24.0816,7.0238,25.085,80.76,27.66,85.3654098567,136.65,136.0016,10.0138,136.3697598187,24.0816,7.0238,25.085,111.92,2.99,111.9599325652,135.09,130.3016,9.9938,130.6842875062,24.0816,7.0238,25.085,106.22,2.9699999999999998,106.2615137291,136.98,99.8116,23.7338,102.5945844428,24.0816,7.0238,25.085,75.73,16.71,77.5516408595,136.65,24.0816,7.6238,25.2595681871,24.0816,7.0238,25.085,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-01-03 14:30:00,110.4548,32.3714,115.1006967008,21.6048,6.3014,22.505,88.85,26.07,92.5957202035,135.97,139.0148,9.3714,139.3303188721,21.6048,6.3014,22.505,117.41,3.07,117.4501298424,134.44,133.0648,9.3514,133.3929896246,21.6048,6.3014,22.505,111.46,3.05,111.5017224082,136.44,104.8248,23.9914,107.5352312919,21.6048,6.3014,22.505,83.22,17.69,85.0794011497,135.97,21.6048,6.8614,22.6681757757,21.6048,6.3014,22.505,0.0,0.56,0.56,135.62
2020-01-03 15:00:00,109.556,32.523,114.2815062248,19.896,5.803,20.725,89.66,26.72,93.5567955843,135.86,139.706,9.143,140.0048602192,19.896,5.803,20.725,119.81,3.34,119.8565463377,134.16,133.616,9.113,133.9264060034,19.896,5.803,20.725,113.72,3.31,113.7681611876,136.19,103.876,22.823,106.3537150503,19.896,5.803,20.725,83.98,17.02,85.6873432894,135.86,19.896,6.3629999999999995,20.8887190847,19.896,5.803,20.725,0.0,0.56,0.56,135.5
2020-01-03 15:30:00,107.794528,33.325904,112.828525401,16.614528,4.845904,17.3068,91.18,28.48,95.5243571033,135.62,140.264528,7.795904,140.4810091587,16.614528,4.845904,17.3068,123.65,2.95,123.6851850466,133.65,133.984528,7.795904,134.2111391151,16.614528,4.845904,17.3068,117.37,2.95,117.4070670786,135.75,101.994528,20.055904,103.9476937079,16.614528,4.845904,17.3068,85.38,15.21,86.7242094227,135.62,16.614528,5.405904,17.471872788,16.614528,4.845904,17.3068,0.0,0.56,0.56,135.27
2020-01-03 16:00:00,110.885776,32.668768,115.5980264614,12.955776,3.778768,13.4956,97.93,28.89,102.1024828298,135.05,144.445776,7.798768,144.6561543335,12.955776,3.778768,13.4956,131.49,4.02,131.5514367082,132.64,137.755776,7.738768,137.9729768887,12.955776,3.778768,13.4956,124.8,3.96,124.8628111168,134.92,104.655776,18.238768,106.2331591751,12.955776,3.778768,13.4956,91.7,14.46,92.8330846197,135.05,12.955776,4.338768,13.6629806236,12.955776,3.778768,13.4956,0.0,0.56,0.56,134.71
2020-01-03 16:30:00,115.353648,31.556064,119.5920117821,12.603648,3.676064,13.1288,102.75,27.88,106.4652849524,134.74,150.503648,9.406064,150.7972881098,12.603648,3.676064,13.1288,137.9,5.73,138.0189947073,132.07,143.483648,9.276064,143.7831791508,12.603648,3.676064,13.1288,130.88,5.6,130.9997496181,134.46,108.783648,18.916064,110.4160294044,12.603648,3.676064,13.1288,96.18,15.24,97.3799260628,134.74,12.603648,4.236064,13.2964725066,12.603648,3.676064,13.1288,0.0,0.56,0.56,134.4
2020-01-03 17:00:00,120.787984,30.951912,124.6906489487,15.297984,4.461912,15.9354,105.49,26.49,108.7651607823,135.21,157.507984,12.301912,157.9876642735,15.297984,4.461912,15.9354,142.21,7.84,142.4259446168,132.58,150.237984,12.001912,150.7166139748,15.297984,4.461912,15.9354,134.94,7.54,135.1504909351,134.85,114.037984,21.371912,116.0233615153,15.297984,4.461912,15.9354,98.74,16.91,100.1775209316,135.21,15.337984,5.021912,16.1391868853,15.297984,4.461912,15.9354,0.04,0.56,0.5614267539000001,134.87
2020-01-03 17:30:00,122.52952,30.23736,126.2053137201,14.21952,4.14736,14.812,108.31,26.09,111.4080077912,135.15,160.42952,12.39736,160.9078165361,14.21952,4.14736,14.812,146.21,8.25,146.4425709963,132.42,152.95952,12.09736,153.4371561181,14.21952,4.14736,14.812,138.74,7.95,138.9675865085,134.74,115.59952,21.30736,117.5468103115,14.21952,4.14736,14.812,101.38,17.16,102.8220307133,135.15,14.21952,4.70736,14.978450761,14.21952,4.14736,14.812,0.0,0.56,0.56,134.81
2020-01-03 18:00:00,121.012448,31.184464,124.9659288203,14.312448,4.174464,14.9088,106.7,27.01,110.0655718197,135.1,160.092448,11.664464,160.5168266165,14.312448,4.174464,14.9088,145.78,7.49,145.9722867533,132.28,152.642448,11.394464,153.0671445519,14.312448,4.174464,14.9088,138.33,7.22,138.5182922938,134.64,114.162448,20.444464,115.9786214852,14.312448,4.174464,14.9088,99.85,16.27,101.1668690827,135.1,14.312448,4.734464,15.0751887922,14.312448,4.174464,14.9088,0.0,0.56,0.56,134.75
2020-01-03 18:30:00,118.107376,33.017568,122.635688371,15.557376,4.537568,16.2056,102.55,28.48,106.4312590361,135.31,157.347376,10.767568,157.7153678457,15.557376,4.537568,16.2056,141.79,6.23,141.9268015563,132.57,150.107376,10.567568,150.4788949422,15.557376,4.537568,16.2056,134.55,6.03,134.6850526228,134.87,111.557376,19.627568,113.2708681242,15.557376,4.537568,16.2056,96.0,15.09,97.178743046,135.31,15.557376,5.097568,16.3712292611,15.557376,4.537568,16.2056,0.0,0.56,0.56,134.96
2020-01-03 19:00:00,115.527728,33.433504,120.2682631726,14.377728,4.193504,14.9768,101.15,29.24,105.2915006066,135.22,153.327728,9.203504,153.603700019,14.377728,4.193504,14.9768,138.95,5.01,139.0402912828,132.51,146.227728,9.063504,146.5083463179,14.377728,4.193504,14.9768,131.85,4.87,131.9399082916,134.84,109.057728,18.493504,110.6146361325,14.377728,4.193504,14.9768,94.68,14.3,95.7538114124,135.22,14.377728,4.7535039999999995,15.143145734,14.377728,4.193504,14.9768,0.0,0.56,0.56,134.86
2020-01-03 19:30:00,111.748272,34.784496,117.0369063884,14.758272,4.304496,15.3732,96.99,30.48,101.6665653005,135.41,148.758272,7.504496,148.9474435787,14.758272,4.304496,15.3732,134.0,3.2,134.0382035093,132.87,141.918272,7.444496,142.1133929233,14.758272,4.304496,15.3732,127.16,3.14,127.1987625726,135.16,105.558272,17.634496,107.0211392053,14.758272,4.304496,15.3732,90.8,13.33,91.7732471911,135.41,14.798272,4.864496,15.5772967976,14.758272,4.304496,15.3732,0.04,0.56,0.5614267539000001,135.04
2020-01-03 20:00:00,107.156928,52.764104,119.443115705,14.756928,4.304104,15.3718,92.4,48.46,104.3366263591,135.32,143.286928,7.404104,143.4780976028,14.756928,4.304104,15.3718,128.53,3.1,128.567378833,133.79,136.736928,7.334104,136.9334749444,14.756928,4.304104,15.3718,121.98,3.03,122.0176270053,135.93,101.466928,24.214104,104.3161555574,14.756928,4.304104,15.3718,86.71,19.91,88.9664667164,135.32,14.756928,4.864104,15.537903067,14.756928,4.304104,15.3718,0.0,0.56,0.56,134.95
2020-01-03 20:30:00,104.702352,73.621936,127.9952029364,12.692352,3.701936,13.2212,92.01,69.92,115.5623057056,134.44,140.452352,9.291936,140.7593807068,12.692352,3.701936,13.2212,127.76,5.59,127.8822337152,133.85,133.952352,9.091936,134.2605523099,12.692352,3.701936,13.2212,121.26,5.39,121.3797334813,135.96,99.222352,33.541936,104.7384199186,12.692352,3.701936,13.2212,86.53,29.84,91.5306861113,134.44,12.692352,4.261936,13.3887974725,12.692352,3.701936,13.2212,0.0,0.56,0.56,134.07
2020-01-03 21:00:00,99.15256,76.20408,125.0531565503,15.44256,4.50408,16.086,83.71,71.7,110.2191185775,134.8,134.66256,8.20408,134.9122381195,15.44256,4.50408,16.086,119.22,3.7,119.2774010448,134.43,128.59256,8.09408,128.8470434989,15.44256,4.50408,16.086,113.15,3.59,113.2069370666,136.43,94.22256,33.18408,99.8953150974,15.44256,4.50408,16.086,78.78,28.68,83.8381225935,134.8,15.44256,5.10408,16.2642027779,15.44256,4.50408,16.086,0.0,0.6000000000000001,0.6000000000000001,134.44
2020-01-03 21:30:00,93.245376,78.226568,121.71317137610001,16.205376,4.726568,16.8806,77.04,73.5,106.477282084,134.97,128.875376,6.436568,129.0360102714,16.205376,4.726568,16.8806,112.67,1.71,112.6829756441,134.73,123.135376,6.416568,123.3024459107,16.205376,4.726568,16.8806,106.93,1.69,106.9433541647,136.67,88.865376,32.046568,94.4671242931,16.205376,4.726568,16.8806,72.66,27.32,77.6264001484,134.97,16.205376,5.286568,17.0458796347,16.205376,4.726568,16.8806,0.0,0.56,0.56,134.6
2020-01-03 22:00:00,89.344064,73.065352,115.4162355777,15.344064,4.475352,15.9834,74.0,68.59,100.8989003904,135.19,120.454064,13.435352,121.2010322459,15.344064,4.475352,15.9834,105.11,8.96,105.4912020028,133.51,115.154064,13.175352,115.9053422239,15.344064,4.475352,15.9834,99.81,8.7,100.1884529275,135.66,85.184064,36.625352,92.7240053529,15.344064,4.475352,15.9834,69.84,32.15,76.8846415092,135.19,15.344064,5.035352,16.1491507455,15.344064,4.475352,15.9834,0.0,0.56,0.56,134.82
2020-01-03 22:30:00,83.974608,72.436344,110.8997688043,14.524608,4.236344,15.1298,69.45,68.2,97.3372616216,135.23,112.674608,17.306344,113.9959509395,14.524608,4.236344,15.1298,98.15,13.07,99.0163996518,133.09,107.744608,16.586344,109.0137943581,14.524608,4.236344,15.1298,93.22,12.35,94.0345197255,135.32,80.164608,36.896344,88.2479720807,14.524608,4.236344,15.1298,65.64,32.66,73.3163365151,135.23,14.524608,4.7963439999999995,15.2960502523,14.524608,4.236344,15.1298,0.0,0.56,0.56,134.85
2020-01-03 23:00:00,79.289904,75.112472,109.218919269,13.619904,3.972472,14.1874,65.67,71.14,96.8165714121,136.37,106.579904,19.692472,108.383898205,13.619904,3.972472,14.1874,92.96,15.72,94.2797963511,134.57,101.909904,18.852472,103.6390092282,13.619904,3.972472,14.1874,88.29,14.88,89.5351243926,136.59,75.769904,35.442472,83.6495497516,13.619904,3.972472,14.1874,62.15,31.47,69.6633576567,136.37,13.619904,4.572472,14.3669511435,13.619904,3.972472,14.1874,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-01-03 23:30:00,74.642096,76.033528,106.5482983224,12.492096,3.643528,13.0126,62.15,72.39,95.4093003852,135.96,100.062096,21.293528,102.3026753834,12.492096,3.643528,13.0126,87.57,17.65,89.3309990989,134.19,95.672096,20.373528,97.8173328005,12.492096,3.643528,13.0126,83.18,16.73,84.8457736131,136.25,71.362096,33.343528,78.7676304392,12.492096,3.643528,13.0126,58.87,29.7,65.9375985307,135.96,12.492096,4.243528,13.1931797668,12.492096,3.643528,13.0126,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-01-04 00:00:00,69.70336,77.19348,104.0066908896,14.10336,4.11348,14.691,55.6,73.08,91.8261749176,135.38,95.05336,23.01348,97.7995987159,14.10336,4.11348,14.691,80.95,18.9,83.12708644,133.51,91.01336,22.00348,93.6353823648,14.10336,4.11348,14.691,76.91,17.89,78.9632838729,135.69,66.86336,32.32348,74.2665218642,14.10336,4.11348,14.691,52.76,28.21,59.8282684022,135.38,14.10336,4.67348,14.8575293572,14.10336,4.11348,14.691,0.0,0.56,0.56,135.0
2020-01-04 00:30:00,71.07824,45.49032,84.3888939091,13.81824,4.03032,14.394,57.26,41.46,70.6939827708,135.74,93.69824,29.18032,98.1369005747,13.81824,4.03032,14.394,79.88,25.15,83.7456679477,132.42,89.69824,27.81032,93.9105327298,13.81824,4.03032,14.394,75.88,23.78,79.5189461701,134.78,67.75824,14.98032,69.3944455645,13.81824,4.03032,14.394,53.94,10.95,55.040222565,135.74,13.81824,4.59032,14.5607278115,13.81824,4.03032,14.394,0.0,0.56,0.56,135.35
2020-01-04 01:00:00,74.575216,40.360688,84.7965092282,13.785216,4.020688,14.3596,60.79,36.34,70.8238639161,135.95,97.125216,29.830688,101.6030389782,13.785216,4.020688,14.3596,83.34,25.81,87.2451242191,132.34,92.945216,28.440688,97.1992073589,13.785216,4.020688,14.3596,79.16,24.42,82.8410646962,134.73,70.935216,12.250688,71.9853056216,13.785216,4.020688,14.3596,57.15,8.23,57.7395479719,135.95,13.785216,4.580688,14.5263513216,13.785216,4.020688,14.3596,0.0,0.56,0.56,135.56
2020-01-04 01:30:00,75.51744,40.33092,85.6123054952,14.91744,4.35092,15.539,60.6,35.98,70.4763818595,136.16,99.28744,29.55092,103.5917593952,14.91744,4.35092,15.539,84.37,25.2,88.0530345871,132.54,95.04744,28.17092,99.1343360506,14.91744,4.35092,15.539,80.13,23.82,83.5955100469,134.91,71.64744,13.13092,72.8407627541,14.91744,4.35092,15.539,56.73,8.78,57.4054117658,136.16,14.95744,4.91092,15.7430030998,14.91744,4.35092,15.539,0.04,0.56,0.5614267539000001,135.77
2020-01-04 02:00:00,72.81688,41.10784,83.6190918535,15.38688,4.48784,16.028,57.43,36.62,68.111888096,137.9,96.79688,30.43784,101.4696904578,15.38688,4.48784,16.028,81.41,25.95,85.4458343045,134.67,92.72688,29.03784,97.1672291794,15.38688,4.48784,16.028,77.34,24.55,81.1429485538,136.7,69.42688,13.61784,70.749821433,15.38688,4.48784,16.028,54.04,9.13,54.8058254203,137.9,15.38688,5.04784,16.1937260938,15.38688,4.48784,16.028,0.0,0.56,0.56,137.52
2020-01-04 02:30:00,71.39696,41.56328,82.6137527389,14.85696,4.33328,15.476,56.54,37.23,67.6967096689,138.37,93.58696,31.39328,98.7119907164,14.85696,4.33328,15.476,78.73,27.06,83.2505645627,135.28,89.66696,29.61328,94.4304509573,14.85696,4.33328,15.476,74.81,25.28,78.9659072005,137.18,68.06696,13.26328,69.3471386576,14.85696,4.33328,15.476,53.21,8.93,53.9541379321,138.37,14.85696,4.89328,15.6420410944,14.85696,4.33328,15.476,0.0,0.56,0.56,137.98
2020-01-04 03:00:00,70.607792,32.491856,77.7250345606,16.257792,4.741856,16.935200000000002,54.35,27.75,61.0244623082,137.85,90.037792,41.281856,99.0504700799,16.257792,4.741856,16.935200000000002,73.78,36.54,82.3326180806,132.45,86.367792,39.741856,95.0726596519,16.257792,4.741856,16.935200000000002,70.11,35.0,78.3607816449,134.84,67.467792,22.201856,71.0269340969,16.257792,4.741856,16.935200000000002,51.21,17.46,54.1046735504,137.85,16.257792,5.341856,17.1128964889,16.257792,4.741856,16.935200000000002,0.0,0.6000000000000001,0.6000000000000001,137.45
2020-01-04 03:30:00,68.047344,32.838392,75.5566080141,18.577344,5.418392,19.3514,49.47,27.42,56.5609167182,137.69,88.447344,42.018392,97.9207737251,18.577344,5.418392,19.3514,69.87,36.6,78.8757053851,132.23,84.997344,40.128392,93.9938100705,18.577344,5.418392,19.3514,66.42,34.71,74.9426480717,134.69,65.237344,23.098392,69.2058289825,18.577344,5.418392,19.3514,46.66,17.68,49.8972744747,137.69,18.577344,5.9783919999999995,19.5156060885,18.577344,5.418392,19.3514,0.0,0.56,0.56,137.3
