Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-04 04:00:00,66.957168,32.360424,74.3670584872,17.007168,4.960424,17.7158,49.95,27.4,56.971593799,138.19,86.387168,41.780424,95.9601303911,17.007168,4.960424,17.7158,69.38,36.82,78.54487125200001,132.82,82.957168,39.860424,92.0366509823,17.007168,4.960424,17.7158,65.95,34.9,74.6150956576,135.2,64.107168,22.950423999999998,68.0914895619,17.007168,4.960424,17.7158,47.1,17.99,50.4187475053,138.19,17.007168,5.560424,17.8930734766,17.007168,4.960424,17.7158,0.0,0.6000000000000001,0.6000000000000001,137.8
2020-01-04 04:30:00,64.690656,33.110608,72.6718194064,17.350656,5.060608,18.0736,47.34,28.05,55.0261583249,137.8,85.450656,42.450608,95.414195644,17.350656,5.060608,18.0736,68.1,37.39,77.6892663114,132.38,82.080656,40.510608,91.5332914841,17.350656,5.060608,18.0736,64.73,35.45,73.8015948337,134.83,62.040656,22.170608,65.8830695703,17.350656,5.060608,18.0736,44.69,17.11,47.8534032228,137.8,17.350656,5.620608,18.2383249757,17.350656,5.060608,18.0736,0.0,0.56,0.56,137.41
2020-01-04 05:00:00,63.739152,33.454336,71.9852213644,17.569152,5.124336,18.3012,46.17,28.33,54.1687899071,137.9,84.979152,42.654336,95.0833773813,17.569152,5.124336,18.3012,67.41,37.53,77.1531528844,132.5,81.659152,40.714336,91.246228751,17.569152,5.124336,18.3012,64.09,35.59,73.3087730084,134.92,61.149152,22.004336,64.9877649494,17.569152,5.124336,18.3012,43.58,16.88,46.7348991654,137.9,17.569152,5.724336,18.4781796896,17.569152,5.124336,18.3012,0.0,0.6000000000000001,0.6000000000000001,137.51
2020-01-04 05:30:00,65.162976,32.593368,72.8597356484,16.742976,4.883368,17.4406,48.42,27.71,55.7883545196,138.47,85.842976,41.983368,95.5595087742,16.742976,4.883368,17.4406,69.1,37.1,78.429713757,133.19,82.452976,40.063368,91.6709698147,16.742976,4.883368,17.4406,65.71,35.18,74.5348005968,135.48,62.422976,22.723368,66.4302595657,16.742976,4.883368,17.4406,45.68,17.84,49.0400652528,138.47,16.742976,5.483368,17.6180183324,16.742976,4.883368,17.4406,0.0,0.6000000000000001,0.6000000000000001,138.08
2020-01-04 06:00:00,66.663808,32.281944,74.0688004863,16.223808,4.731944,16.8998,50.44,27.55,57.4734382128,137.97,86.693808,41.551944,96.137299711,16.223808,4.731944,16.8998,70.47,36.82,79.5093283835,132.56,83.213808,39.651944,92.178167181,16.223808,4.731944,16.8998,66.99,34.92,75.5451288966,134.97,63.763808,22.411944,67.5878572269,16.223808,4.731944,16.8998,47.54,17.68,50.7211395771,137.97,16.263808,5.291944,17.1031026998,16.223808,4.731944,16.8998,0.04,0.56,0.5614267539000001,137.58
2020-01-04 06:30:00,70.718496,31.298728,77.3350893897,16.418496,4.788728,17.1026,54.3,26.51,60.4257403761,137.85,91.438496,40.048728,99.8243415463,16.418496,4.788728,17.1026,75.02,35.26,82.8931118972,132.32,87.738496,38.208728,95.6971816498,16.418496,4.788728,17.1026,71.32,33.42,78.7619121149,134.76,67.568496,23.348728,71.4889134826,16.418496,4.788728,17.1026,51.15,18.56,54.4131978476,137.85,16.418496,5.388728,17.2802025555,16.418496,4.788728,17.1026,0.0,0.6000000000000001,0.6000000000000001,137.46
2020-01-04 07:00:00,74.07984,30.77912,80.2195544889,17.61984,5.13912,18.354,56.46,25.64,62.0092025428,137.22,95.55984,38.81912,103.1436236439,17.61984,5.13912,18.354,77.94,33.68,84.9057477442,131.46,91.70984,37.06912,98.918220821,17.61984,5.13912,18.354,74.09,31.93,80.6774627762,134.04,70.75984,24.11912,74.7575207347,17.61984,5.13912,18.354,53.14,18.98,56.4278300132,137.22,17.61984,5.69912,18.5186049799,17.61984,5.13912,18.354,0.0,0.56,0.56,136.82
2020-01-04 07:30:00,78.871248,29.172864,84.0935773709,18.181248,5.302864,18.9388,60.69,23.87,65.2154352895,137.83,100.711248,37.082864,107.3214530099,18.181248,5.302864,18.9388,82.53,31.78,88.4373750176,132.1,96.631248,35.412864,102.9158346744,18.181248,5.302864,18.9388,78.45,30.11,84.0298435081,134.59,75.261248,26.332864,79.7350310526,18.181248,5.302864,18.9388,57.08,21.03,60.8308088061,137.83,18.221248,5.902864,19.153529233,18.181248,5.302864,18.9388,0.04,0.6000000000000001,0.6013318551,137.44
2020-01-04 08:00:00,82.997616,27.793888,87.5277354433,16.607616,4.843888,17.2996,66.39,22.95,70.244819026,137.17,104.557616,35.613888,110.456525756,16.607616,4.843888,17.2996,87.95,30.77,93.1772257582,131.24,100.217616,33.993888,105.826060014,16.607616,4.843888,17.2996,83.61,29.15,88.5457768615,133.91,78.987616,26.213888,83.223863197,16.607616,4.843888,17.2996,62.38,21.37,65.9389209799,137.17,16.607616,5.403888,17.4646761985,16.607616,4.843888,17.2996,0.0,0.56,0.56,136.78
2020-01-04 08:30:00,86.690784,25.672312,90.4121652985,15.710784,4.582312,16.3654,70.98,21.09,74.0469344403,136.76,108.960784,33.282312,113.9305259444,15.710784,4.582312,16.3654,93.25,28.7,97.566656702,130.67,104.340784,31.752312,109.0651572368,15.710784,4.582312,16.3654,88.63,27.17,92.7010560889,133.44,82.350784,27.472312,86.8123237337,15.710784,4.582312,16.3654,66.64,22.89,70.4616328224,136.76,15.710784,5.182312,16.5434304653,15.710784,4.582312,16.3654,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-01-04 09:00:00,90.561632,25.832976,94.1740507758,16.741632,4.882976,17.4392,73.82,20.95,76.7352259396,135.96,113.851632,30.572976,117.8851176806,16.741632,4.882976,17.4392,97.11,25.69,100.4506256825,129.75,109.001632,29.822976,113.0078124563,16.741632,4.882976,17.4392,92.26,24.94,95.5714978432,132.72,86.021632,27.412976,90.2839544167,16.741632,4.882976,17.4392,69.28,22.53,72.8513507081,135.96,16.741632,5.442976,17.6042105691,16.741632,4.882976,17.4392,0.0,0.56,0.56,135.55
2020-01-04 09:30:00,92.748592,32.456256,98.263471705,16.958592,4.946256,17.6652,75.79,27.51,80.6283089243,136.83,119.738592,20.206256,121.4315576598,16.958592,4.946256,17.6652,102.78,15.26,103.9066696608,132.63,114.608592,19.326256,116.226647251,16.958592,4.946256,17.6652,97.65,14.38,98.7031250772,135.23,88.028592,21.966256,90.727886629,16.958592,4.946256,17.6652,71.07,17.02,73.0795819638,136.83,16.958592,5.506256,17.8301064988,16.958592,4.946256,17.6652,0.0,0.56,0.56,136.4
2020-01-04 10:00:00,94.962992,31.980456,100.2033902399,17.692992,5.160456,18.4302,77.27,26.82,81.7922080641,136.49,123.702992,19.470456,125.2259114026,17.692992,5.160456,18.4302,106.01,14.31,106.9714737675,132.21,118.402992,18.630456,119.8597614102,17.692992,5.160456,18.4302,100.71,13.47,101.6068157163,134.82,90.142992,22.570456,92.9256933833,17.692992,5.160456,18.4302,72.45,17.41,74.512486202,136.49,17.692992,5.720456,18.5947729957,17.692992,5.160456,18.4302,0.0,0.56,0.56,136.07
2020-01-04 10:30:00,98.052816,30.947488,102.8207262133,16.242816,4.737488,16.9196,81.81,26.21,85.9059962983,136.23,126.422816,18.227488,127.7300658583,16.242816,4.737488,16.9196,110.18,13.49,111.0027589747,131.88,120.922816,17.427488,122.172193102,16.242816,4.737488,16.9196,104.68,12.69,105.4463773678,134.51,92.912816,22.537488,95.6071636563,16.242816,4.737488,16.9196,76.67,17.8,78.7091411464,136.23,16.242816,5.3374880000000005,17.0973053362,16.242816,4.737488,16.9196,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-01-04 11:00:00,100.52776,30.02268,104.9151649906,14.95776,4.36268,15.581,85.57,25.66,89.3345425913,136.02,128.05776,17.09268,129.1934580612,14.95776,4.36268,15.581,113.1,12.73,113.8141594882,131.62,122.39776,16.31268,123.4800193626,14.95776,4.36268,15.581,107.44,11.95,108.1025258724,134.29,95.12776,22.49268,97.7507615121,14.95776,4.36268,15.581,80.17,18.13,82.1944389846,136.02,14.95776,4.92268,15.7469794754,14.95776,4.36268,15.581,0.0,0.56,0.56,135.6
2020-01-04 11:30:00,102.420528,29.473904,106.5770874663,14.550528,4.243904,15.1568,87.87,25.23,91.420401443,136.16,130.230528,16.573904,131.2809381325,14.550528,4.243904,15.1568,115.68,12.33,116.3352539001,131.72,124.460528,15.823904,125.4624205403,14.550528,4.243904,15.1568,109.91,11.58,110.5183446311,134.41,96.840528,22.803904,99.4892250495,14.550528,4.243904,15.1568,82.29,18.56,84.3570844683,136.16,14.550528,4.803904,15.3230336004,14.550528,4.243904,15.1568,0.0,0.56,0.56,135.75
2020-01-04 12:00:00,100.546496,29.782728,104.8647163969,14.546496,4.242728,15.1526,86.0,25.54,89.7122711785,136.35,128.466496,16.842728,129.5658831676,14.546496,4.242728,15.1526,113.92,12.6,114.614686668,131.96,122.766496,16.072728,123.8141555941,14.546496,4.242728,15.1526,108.22,11.83,108.864674252,134.61,95.096496,22.632728,97.7526671155,14.546496,4.242728,15.1526,80.55,18.39,82.6226034448,136.35,14.546496,4.802728,15.3188361869,14.546496,4.242728,15.1526,0.0,0.56,0.56,135.93
2020-01-04 12:30:00,96.3112,31.6116,101.3663676966,18.4512,5.3816,19.22,77.86,26.23,82.1595551351,136.38,124.1712,18.8116,125.588069513,18.4512,5.3816,19.22,105.72,13.43,106.5696171524,132.07,118.8912,18.0116,120.247807348,18.4512,5.3816,19.22,100.44,12.63,101.2309759906,134.7,91.4512,23.2916,94.3706554603,18.4512,5.3816,19.22,73.0,17.91,75.1649393002,136.38,18.4512,5.9816,19.3965543332,18.4512,5.3816,19.22,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-01-04 13:00:00,95.075984,31.665912,100.2106417321,18.945984,5.525912,19.7354,76.13,26.14,80.4927108501,136.32,123.085984,19.135912,124.5646120908,18.945984,5.525912,19.7354,104.14,13.61,105.0255764088,132.07,117.885984,18.325912,119.3019039005,18.945984,5.525912,19.7354,98.94,12.8,99.7645407948,134.67,90.345984,23.475912,93.3462118629,18.945984,5.525912,19.7354,71.4,17.95,73.6217528995,136.32,18.945984,6.085912,19.8994631737,18.945984,5.525912,19.7354,0.0,0.56,0.56,135.91
2020-01-04 13:30:00,98.843472,30.918096,103.5662136861,16.313472,4.758096,16.9932,82.53,26.16,86.5768242661,136.28,126.983472,17.968096,128.2484098733,16.313472,4.758096,16.9932,110.67,13.21,111.4556099979,132.07,121.463472,17.178096,122.6721729345,16.313472,4.758096,16.9932,105.15,12.42,105.8809657115,134.56,93.643472,22.658096,96.3456753703,16.313472,4.758096,16.9932,77.33,17.9,79.3746741726,136.28,16.353472,5.318096,17.1964586913,16.313472,4.758096,16.9932,0.04,0.56,0.5614267539000001,135.88
2020-01-04 14:00:00,100.183408,30.579744,104.7465320743,14.193408,4.139744,14.7848,85.99,26.44,89.9630685337,136.18,127.983408,17.379744,129.1580745629,14.193408,4.139744,14.7848,113.79,13.24,114.5576784856,131.91,122.293408,16.579744,123.4121774841,14.193408,4.139744,14.7848,108.1,12.44,108.8134348323,134.42,94.743408,21.699744,97.196667891,14.193408,4.139744,14.7848,80.55,17.56,82.4418346472,136.18,14.193408,4.699744,14.9512683181,14.193408,4.139744,14.7848,0.0,0.56,0.56,135.77
2020-01-04 14:30:00,100.373296,30.180128,104.8123975301,12.343296,3.6001279999999998,12.8576,88.03,26.58,91.9553005541,136.23,127.453296,17.200128,128.6086585906,12.343296,3.6001279999999998,12.8576,115.11,13.6,115.9106211699,132.03,121.713296,16.370128,122.8092322015,12.343296,3.6001279999999998,12.8576,109.37,12.77,110.1129865184,134.51,94.793296,21.050128,97.1024039628,12.343296,3.6001279999999998,12.8576,82.45,17.45,84.2763608612,136.23,12.343296,4.200128,13.0383293163,12.343296,3.6001279999999998,12.8576,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-01-04 15:00:00,100.554336,30.190848,104.9888650827,11.214336,3.270848,11.6816,89.34,26.92,93.3076738538,136.12,127.634336,17.060848,128.7695471012,11.214336,3.270848,11.6816,116.42,13.79,117.2338709589,131.91,121.804336,16.230848,122.8809858977,11.214336,3.270848,11.6816,110.59,12.96,111.3467992355,134.38,94.894336,20.310848,97.0436270518,11.214336,3.270848,11.6816,83.68,17.04,85.397330169,136.12,11.214336,3.830848,11.8506003358,11.214336,3.270848,11.6816,0.0,0.56,0.56,135.73
2020-01-04 15:30:00,102.44936,29.64648,106.6526377583,10.47936,3.05648,10.916,91.97,26.59,95.7366648678,136.39,129.17936,16.71648,130.256469143,10.47936,3.05648,10.916,118.7,13.66,119.4834114009,132.27,123.22936,15.88648,124.2491666483,10.47936,3.05648,10.916,112.75,12.83,113.4776251073,134.68,96.60936,20.55648,98.7721484509,10.47936,3.05648,10.916,86.13,17.5,87.8898566389,136.39,10.47936,3.61648,11.0858429359,10.47936,3.05648,10.916,0.0,0.56,0.56,136.01
2020-01-04 16:00:00,104.81776,28.89768,108.7282793058,9.31776,2.71768,9.706,95.5,26.18,99.0234436889,136.05,131.45776,15.94768,132.4215660744,9.31776,2.71768,9.706,122.14,13.23,122.8544362243,131.81,125.34776,15.13768,126.2585058236,9.31776,2.71768,9.706,116.03,12.42,116.6928331133,134.31,98.71776,20.34768,100.7929770411,9.31776,2.71768,9.706,89.4,17.63,91.1217696272,136.05,9.31776,3.27768,9.8774408426,9.31776,2.71768,9.706,0.0,0.56,0.56,135.67
2020-01-04 16:30:00,109.875968,27.083824,113.1647554073,8.995968,2.623824,9.3708,100.88,24.46,103.8030153705,134.9,136.975968,14.023824,137.6919875996,8.995968,2.623824,9.3708,127.98,11.4,128.486732389,130.34,130.555968,13.303824,131.2320559674,8.995968,2.623824,9.3708,121.56,10.68,122.0282590222,133.09,103.395968,21.103824,105.527710039,8.995968,2.623824,9.3708,94.4,18.48,96.1918416499,134.9,8.995968,3.183824,9.5427551326,8.995968,2.623824,9.3708,0.0,0.56,0.56,134.52
2020-01-04 17:00:00,112.721312,32.576216,117.334155419,9.381312,2.7362159999999998,9.7722,103.34,29.84,107.5619877094,134.85,144.631312,5.606216,144.7399256207,9.381312,2.7362159999999998,9.7722,135.25,2.87,135.2804472198,131.77,137.701312,5.836216,137.8249351305,9.381312,2.7362159999999998,9.7722,128.32,3.1,128.3574399869,134.28,106.101312,16.116216,107.3183154279,9.381312,2.7362159999999998,9.7722,96.72,13.38,97.6410917596,134.85,9.381312,3.296216,9.9435433704,9.381312,2.7362159999999998,9.7722,0.0,0.56,0.56,134.48
2020-01-04 17:30:00,114.705952,34.226736,119.7034873403,10.205952,2.976736,10.6312,104.5,31.25,109.0725102856,134.85,148.425952,4.226736,148.4861223291,10.205952,2.976736,10.6312,138.22,1.25,138.2256521055,132.3,141.385952,4.346736,141.4527537265,10.205952,2.976736,10.6312,131.18,1.37,131.1871537156,134.69,107.995952,15.106736,109.0474168468,10.205952,2.976736,10.6312,97.79,12.13,98.539438805,134.85,10.205952,3.536736,10.8013868443,10.205952,2.976736,10.6312,0.0,0.56,0.56,134.48
2020-01-04 18:00:00,113.467936,34.875648,118.7067113668,10.407936,3.035648,10.8416,103.06,31.84,107.866348784,135.03,147.487936,3.505648,147.5295930769,10.407936,3.035648,10.8416,137.08,0.47000000000000003,137.0808057315,132.54,140.487936,3.6356479999999998,140.5349710852,10.407936,3.035648,10.8416,130.08,0.6000000000000001,130.0813837565,134.91,106.867936,14.635648,107.8654622077,10.407936,3.035648,10.8416,96.46,11.6,97.1549875199,135.03,10.407936,3.5956479999999997,11.0115310616,10.407936,3.035648,10.8416,0.0,0.56,0.56,134.66
2020-01-04 18:30:00,110.139184,36.073512,115.8962385938,10.709184,3.123512,11.1554,99.43,32.95,104.7474457922,135.26,144.249184,3.943512,144.3030781777,10.709184,3.123512,11.1554,133.54,0.8200000000000001,133.542517574,132.88,137.429184,3.693512,137.478807988,10.709184,3.123512,11.1554,126.72,0.5700000000000001,126.7212819537,135.19,103.799184,13.883512,104.7235527688,10.709184,3.123512,11.1554,93.09,10.76,93.7097951124,135.26,10.749184,3.683512,11.3627997131,10.709184,3.123512,11.1554,0.04,0.56,0.5614267539000001,134.89
2020-01-04 19:00:00,106.890688,37.069784,113.1361483652,11.210688,3.269784,11.6778,95.68,33.8,101.4746391962,135.73,140.400688,5.279784,140.4999263699,11.210688,3.269784,11.6778,129.19,2.01,129.205635326,133.57,133.790688,5.009784,133.8844506701,11.210688,3.269784,11.6778,122.58,1.74,122.592348864,135.76,100.820688,13.569784,101.7297899664,11.210688,3.269784,11.6778,89.61,10.3,90.2000116408,135.73,11.210688,3.829784,11.8468042492,11.210688,3.269784,11.6778,0.0,0.56,0.56,135.36
2020-01-04 19:30:00,103.391968,38.686824,110.3927959521,11.131968,3.246824,11.5958,92.26,35.44,98.8326929715,136.01,135.581968,7.396824,135.783589038,11.131968,3.246824,11.5958,124.45,4.15,124.5191752302,134.06,129.241968,7.026824,129.4328495709,11.131968,3.246824,11.5958,118.11,3.7800000000000002,118.1704722001,136.17,97.541968,12.206824,98.3028080651,11.131968,3.246824,11.5958,86.41,8.96,86.8732968178,136.01,11.171968,3.8068239999999998,11.8027445096,11.131968,3.246824,11.5958,0.04,0.56,0.5614267539000001,135.64
2020-01-04 20:00:00,99.660048,41.361264,107.9021748022,10.050048,2.931264,10.4688,89.61,38.43,97.502907649,136.51,130.620048,9.891264,130.9940229287,10.050048,2.931264,10.4688,120.57,6.96,120.7707187194,134.7,124.470048,9.391264,124.82383061190001,10.050048,2.931264,10.4688,114.42,6.46,114.60221638350001,136.73,94.000048,9.371264,94.4660235903,10.050048,2.931264,10.4688,83.95,6.44,84.1966513586,136.51,10.050048,3.491264,10.6391911873,10.050048,2.931264,10.4688,0.0,0.56,0.56,136.15
2020-01-04 20:30:00,96.857648,42.113064,105.6168269527,9.267648,2.703064,9.6538,87.59,39.41,96.0476767028,136.59,127.657648,10.783064,128.1122537547,9.267648,2.703064,9.6538,118.39,8.08,118.6654056581,134.76,121.657648,10.043064,122.0714809093,9.267648,2.703064,9.6538,112.39,7.34,112.6294264391,136.76,91.327648,8.383064,91.7115862432,9.267648,2.703064,9.6538,82.06,5.68,82.2563432204,136.59,9.267648,3.263064,9.8253186269,9.267648,2.703064,9.6538,0.0,0.56,0.56,136.22
2020-01-04 21:00:00,93.966816,66.094488,114.8836100284,10.026816,2.924488,10.4446,83.94,63.17,105.0541408037,133.78,122.666816,14.934488,123.572596798,10.026816,2.924488,10.4446,112.64,12.01,113.2784608829,130.89,116.986816,14.414488,117.8715087802,10.026816,2.924488,10.4446,106.96,11.49,107.5753768295,133.56,89.066816,33.204488,95.0549090564,10.026816,2.924488,10.4446,79.04,30.28,84.6415973384,133.78,10.026816,3.484488,10.6150221724,10.026816,2.924488,10.4446,0.0,0.56,0.56,133.41
2020-01-04 21:30:00,90.624144,69.990792,114.5052245119,9.294144,2.710792,9.6814,81.33,67.28,105.5517280768,133.51,117.974144,15.770792,119.023596538,9.294144,2.710792,9.6814,108.68,13.06,109.4618929126,130.82,112.504144,14.980792,113.497165366,9.294144,2.710792,9.6814,103.21,12.27,103.9367932928,133.48,85.944144,33.550792,92.2607800299,9.294144,2.710792,9.6814,76.65,30.84,82.6215958452,133.51,9.294144,3.270792,9.852877397,9.294144,2.710792,9.6814,0.0,0.56,0.56,133.13
2020-01-04 22:00:00,86.492544,70.786992,111.7665352599,8.972544,2.6169919999999998,9.3464,77.52,68.17,103.2303216114,134.14,113.052544,17.036992,114.3290724238,8.972544,2.6169919999999998,9.3464,104.08,14.42,105.074177608,131.71,107.802544,16.166992,109.0080736606,8.972544,2.6169919999999998,9.3464,98.83,13.55,99.7545557857,134.26,82.092544,33.426992,88.6371794145,8.972544,2.6169919999999998,9.3464,73.12,30.81,79.3460175434,134.14,8.972544,3.176992,9.5183939822,8.972544,2.6169919999999998,9.3464,0.0,0.56,0.56,133.77
2020-01-04 22:30:00,82.050688,71.649784,108.9312028232,8.570688,2.499784,8.9278,73.48,69.15,100.9011045529,134.03,106.770688,18.609784,108.3803666561,8.570688,2.499784,8.9278,98.2,16.11,99.5126730623,131.71,101.830688,17.679784,103.3540699771,8.570688,2.499784,8.9278,93.26,15.18,94.4873536512,134.26,77.950688,32.269784,84.3661586128,8.570688,2.499784,8.9278,69.38,29.77,75.4972668379,134.03,8.570688,3.059784,9.1004928943,8.570688,2.499784,8.9278,0.0,0.56,0.56,133.66
2020-01-04 23:00:00,77.569824,72.252032,106.0067626311,8.749824,2.552032,9.1144,68.82,69.7,97.9504078603,134.44,101.189824,19.242032,103.0030886752,8.749824,2.552032,9.1144,92.44,16.69,93.9346033153,132.36,96.539824,18.272032,98.2537773898,8.749824,2.552032,9.1144,87.79,15.72,89.1863358368,134.76,73.799824,32.642032,80.6964452471,8.749824,2.552032,9.1144,65.05,30.09,71.6722442791,134.44,8.749824,3.112032,9.2867735624,8.749824,2.552032,9.1144,0.0,0.56,0.56,134.06
2020-01-04 23:30:00,72.487392,74.689656,104.0815387682,8.947392,2.609656,9.3202,63.54,72.08,96.0877619679,135.34,95.677392,21.369656,98.0348179857,8.947392,2.609656,9.3202,86.73,18.76,88.7357340647,133.66,91.337392,20.319656,93.5703350284,8.947392,2.609656,9.3202,82.39,17.71,84.2719182172,135.74,69.117392,31.659656,76.0233365153,8.947392,2.609656,9.3202,60.17,29.05,66.8156523578,135.34,8.947392,3.209656,9.5056675326,8.947392,2.609656,9.3202,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-01-05 00:00:00,68.38,76.535,102.6325027708,9.96,2.9050000000000002,10.375,58.42,73.63,93.9908149768,135.8,90.98,23.085,93.8630791366,9.96,2.9050000000000002,10.375,81.02,20.18,83.4953459781,134.26,86.92,21.965,89.6523709949,9.96,2.9050000000000002,10.375,76.96,19.06,79.2850881314,136.25,65.37,31.015,72.3544547696,9.96,2.9050000000000002,10.375,55.41,28.11,62.1324408019,135.8,9.96,3.465,10.5455120786,9.96,2.9050000000000002,10.375,0.0,0.56,0.56,135.43
2020-01-05 00:30:00,66.972032,77.055176,102.0918861546,10.852032,3.1651759999999998,11.3042,56.12,73.89,92.7857020235,135.58,89.762032,23.575176,92.8063107348,10.852032,3.1651759999999998,11.3042,78.91,20.41,81.5067862205,134.0,85.802032,22.445176,88.6892023924,10.852032,3.1651759999999998,11.3042,74.95,19.28,77.3900568549,136.03,64.132032,30.915176,71.1945618398,10.852032,3.1651759999999998,11.3042,53.28,27.75,60.0734625271,135.58,10.852032,3.765176,11.4866508975,10.852032,3.1651759999999998,11.3042,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-01-05 01:00:00,69.293776,76.912768,103.5239164336,12.283776,3.5827679999999997,12.7956,57.01,73.33,92.8839544808,135.47,93.083776,23.302768,95.9562835404,12.283776,3.5827679999999997,12.7956,80.8,19.72,83.1716201598,133.76,89.033776,22.212768,91.7628483159,12.283776,3.5827679999999997,12.7956,76.75,18.63,78.9787275157,135.87,66.403776,31.782768,73.6179720503,12.283776,3.5827679999999997,12.7956,54.12,28.2,61.0263418533,135.47,12.283776,4.142768,12.9635519639,12.283776,3.5827679999999997,12.7956,0.0,0.56,0.56,135.09
2020-01-05 01:30:00,71.12232,76.85776,104.7162818018,12.47232,3.63776,12.992,58.65,73.22,93.8135965625,134.96,94.91232,23.13776,97.6918851574,12.47232,3.63776,12.992,82.44,19.5,84.7148369532,133.06,90.78232,22.04776,93.4212681652,12.47232,3.63776,12.992,78.31,18.41,80.4449140717,135.29,68.10232,31.18776,74.9039542561,12.47232,3.63776,12.992,55.63,27.55,62.078171687,134.96,12.51232,4.19776,13.197702103,12.47232,3.63776,12.992,0.04,0.56,0.5614267539000001,134.57
2020-01-05 02:00:00,70.908656,76.599608,104.381691122,10.798656,3.149608,11.2486,60.11,73.45,94.9110878665,135.5,93.108656,22.909608,95.8857234464,10.798656,3.149608,11.2486,82.31,19.76,84.6486485421,133.78,88.978656,21.809608,91.6125549512,10.798656,3.149608,11.2486,78.18,18.66,80.3760412063,135.9,67.788656,31.279608,74.6573222057,10.798656,3.149608,11.2486,56.99,28.13,63.5543625568,135.5,10.798656,3.7096080000000002,11.4180630109,10.798656,3.149608,11.2486,0.0,0.56,0.56,135.11
2020-01-05 02:30:00,69.792864,76.653752,103.6669743023,9.612864,2.803752,10.0134,60.18,73.85,95.2651819922,135.04,90.832864,23.533752,93.8320130107,9.612864,2.803752,10.0134,81.22,20.73,83.8237514073,133.27,86.742864,22.383752,89.5843558247,9.612864,2.803752,10.0134,77.13,19.58,79.5764619721,135.48,66.682864,29.913752,73.0851346716,9.612864,2.803752,10.0134,57.07,27.11,63.1817774362,135.04,9.612864,3.363752,10.1843989415,9.612864,2.803752,10.0134,0.0,0.56,0.56,134.65
2020-01-05 03:00:00,67.64656,77.00608,102.4987484646,10.06656,2.93608,10.486,57.58,74.07,93.8180222559,135.17,88.65656,23.83608,91.8049254713,10.06656,2.93608,10.486,78.59,20.9,81.3215721688,133.42,84.71656,22.67608,87.6989175669,10.06656,2.93608,10.486,74.65,19.74,77.2158668928,135.62,64.71656,30.06608,71.3596686147,10.06656,2.93608,10.486,54.65,27.13,61.0136001233,135.17,10.06656,3.53608,10.6695591287,10.06656,2.93608,10.486,0.0,0.6000000000000001,0.6000000000000001,134.77
2020-01-05 03:30:00,66.503952,77.505736,102.1269540548,9.653952,2.8157360000000002,10.0562,56.85,74.69,93.8643627795,135.0,86.793952,24.825736,90.2746214155,9.653952,2.8157360000000002,10.0562,77.14,22.01,80.2185745323,133.23,82.923952,23.615736,86.2211389517,9.653952,2.8157360000000002,10.0562,73.27,20.8,76.1651685484,135.5,63.623952,28.825736,69.8493401833,9.653952,2.8157360000000002,10.0562,53.97,26.01,59.9106084095,135.0,9.653952,3.375736,10.2271395199,9.653952,2.8157360000000002,10.0562,0.0,0.56,0.56,134.62
2020-01-05 04:00:00,65.092624,77.372432,101.1115370905,8.922624,2.602432,9.2944,56.17,74.77,93.5180292778,135.43,84.982624,24.582432,88.4666171217,8.922624,2.602432,9.2944,76.06,21.98,79.1722426107,133.82,81.152624,23.372432,84.4512815751,8.922624,2.602432,9.2944,72.23,20.77,75.1569411299,135.97,62.272624,29.162432,68.7628325478,8.922624,2.602432,9.2944,53.35,26.56,59.5957725011,135.43,8.922624,3.162432,9.4664774441,8.922624,2.602432,9.2944,0.0,0.56,0.56,135.06
2020-01-05 04:30:00,64.231952,58.884736,87.1387158014,9.341952,2.724736,9.7312,54.89,56.16,78.5293429235,135.36,83.341952,28.604736,88.1141979751,9.341952,2.724736,9.7312,74.0,25.88,78.3949896358,132.84,79.621952,27.194736,84.138034838,9.341952,2.724736,9.7312,70.28,24.47,74.418138246,135.14,61.271952,18.674736,64.0546475016,9.341952,2.724736,9.7312,51.93,15.95,54.3242800228,135.36,9.341952,3.284736,9.9026035849,9.341952,2.724736,9.7312,0.0,0.56,0.56,134.98
2020-01-05 05:00:00,63.941008,40.876544,75.8903442701,10.171008,2.966544,10.5948,53.77,37.91,65.7904324351,136.89,82.261008,31.996544,88.2646716706,10.171008,2.966544,10.5948,72.09,29.03,77.7155647216,133.82,78.641008,30.436544,84.3255082992,10.171008,2.966544,10.5948,68.47,27.47,73.7749401897,135.95,60.821008,10.386544,61.7015016867,10.171008,2.966544,10.5948,50.65,7.42,51.1906133974,136.89,10.171008,3.526544,10.7650321096,10.171008,2.966544,10.5948,0.0,0.56,0.56,136.5
2020-01-05 05:30:00,64.188032,40.688176,75.9975731076,10.348032,3.018176,10.7792,53.84,37.67,65.7097747675,136.98,82.468032,31.798176,88.3860865684,10.348032,3.018176,10.7792,72.12,28.78,77.6503882798,133.92,78.838032,30.248176,84.4416214965,10.348032,3.018176,10.7792,68.49,27.23,73.7044978275,136.05,61.068032,10.738176,62.0049429978,10.348032,3.018176,10.7792,50.72,7.72,51.3041596754,136.98,10.348032,3.578176,10.9492058963,10.348032,3.018176,10.7792,0.0,0.56,0.56,136.6
2020-01-05 06:00:00,65.22736,40.52048,76.7887868898,10.28736,3.00048,10.716,54.94,37.52,66.529346908,136.89,83.62736,31.53048,89.3739699778,10.28736,3.00048,10.716,73.34,28.53,78.6938148777,133.73,79.94736,29.99048,85.3874069263,10.28736,3.00048,10.716,69.66,26.99,74.705928145,135.93,62.04736,10.75048,62.9718008572,10.28736,3.00048,10.716,51.76,7.75,52.3369859659,136.89,10.28736,3.56048,10.8860825644,10.28736,3.00048,10.716,0.0,0.56,0.56,136.5
2020-01-05 06:30:00,68.525984,40.130912,79.4122193439,10.425984,3.040912,10.8604,58.1,37.09,68.9295154488,136.38,87.455984,30.480912,92.6155231792,10.425984,3.040912,10.8604,77.03,27.44,81.7714773011,132.99,83.585984,28.990912,88.4708409581,10.425984,3.040912,10.8604,73.16,25.95,77.6259499137,135.33,65.105984,10.850912,66.0040259669,10.425984,3.040912,10.8604,54.68,7.8100000000000005,55.2349391237,136.38,10.425984,3.600912,11.0303086811,10.425984,3.040912,10.8604,0.0,0.56,0.56,135.99
2020-01-05 07:00:00,70.102768,39.411224,80.4216554072,10.872768,3.171224,11.3258,59.23,36.24,69.43724144870001,136.78,90.752768,29.461224,95.4150335075,10.872768,3.171224,11.3258,79.88,26.29,84.0950563351,133.41,86.742768,28.041224,91.1625912517,10.872768,3.171224,11.3258,75.87,24.87,79.8421805814,135.68,66.612768,11.971224,67.6799162579,10.872768,3.171224,11.3258,55.74,8.8,56.4303783436,136.78,10.912768,3.731224,11.5330194641,10.872768,3.171224,11.3258,0.04,0.56,0.5614267539000001,136.4
2020-01-05 07:30:00,72.895536,38.762448,82.5608051298,11.185536,3.262448,11.6516,61.71,35.5,71.1925143537,136.6,94.345536,28.552448,98.5714078723,11.185536,3.262448,11.6516,83.16,25.29,86.9204791749,133.11,90.165536,27.172448,94.1709393204,11.185536,3.262448,11.6516,78.98,23.91,82.5198673048,135.45,69.235536,12.622448,70.3767407509,11.185536,3.262448,11.6516,58.05,9.36,58.7997627546,136.6,11.225536,3.862448,11.8714431743,11.185536,3.262448,11.6516,0.04,0.6000000000000001,0.6013318551,136.22
2020-01-05 08:00:00,75.350656,38.305608,84.5283441449,11.470656,3.345608,11.9486,63.88,34.96,72.8207113396,136.42,97.010656,28.045608,100.983283298,11.470656,3.345608,11.9486,85.54,24.7,89.034721317,132.82,92.710656,26.695608,96.4775684936,11.470656,3.345608,11.9486,81.24,23.35,84.529048853,135.25,71.520656,13.045608,72.700702354,11.470656,3.345608,11.9486,60.05,9.7,60.8283856435,136.42,11.470656,3.905608,12.1173315099,11.470656,3.345608,11.9486,0.0,0.56,0.56,136.04
2020-01-05 08:30:00,78.290496,37.304728,86.7239557163,12.050496,3.514728,12.5526,66.24,33.79,74.360619282,136.8,101.150496,26.394728,104.5375746191,12.050496,3.514728,12.5526,89.1,22.88,91.990784321,133.19,96.680496,25.124728,99.8917927754,12.050496,3.514728,12.5526,84.63,21.61,87.3454578098,135.52,74.300496,14.634727999999999,75.7280593273,12.050496,3.514728,12.5526,62.25,11.12,63.2354085936,136.8,12.050496,4.074728,12.7207649974,12.050496,3.514728,12.5526,0.0,0.56,0.56,136.41
2020-01-05 09:00:00,81.837424,37.418832,89.9862931518,14.087424,4.108832,14.6744,67.75,33.31,75.4958184272,135.88,106.707424,25.738832,109.7677630702,14.087424,4.108832,14.6744,92.62,21.63,95.112151169,131.89,102.067424,24.548832,104.978112931,14.087424,4.108832,14.6744,87.98,20.44,90.3231642493,134.48,77.757424,15.088832,79.2078899999,14.087424,4.108832,14.6744,63.67,10.98,64.6098235565,135.88,14.087424,4.668832,14.8409402398,14.087424,4.108832,14.6744,0.0,0.56,0.56,135.49
2020-01-05 09:30:00,87.87992,35.32456,94.7138051099,13.24992,3.86456,13.802,74.63,31.46,80.9899283862,136.2,113.08992,23.44456,115.4944907742,13.24992,3.86456,13.802,99.84,19.58,101.7418399676,132.15,108.06992,22.34456,110.3557292142,13.24992,3.86456,13.802,94.82,18.48,96.6040516749,134.74,83.30992,16.70456,84.9681416485,13.24992,3.86456,13.802,70.06,12.84,71.2268853734,136.2,13.24992,4.42456,13.9691485496,13.24992,3.86456,13.802,0.0,0.56,0.56,135.81
2020-01-05 10:00:00,91.339664,32.516152,96.9548057629,13.289664,3.876152,13.8434,78.05,28.64,83.1387520955,135.22,117.559664,20.656152,119.3605932259,13.289664,3.876152,13.8434,104.27,16.78,105.611558553,130.88,112.309664,19.686152,114.021950555,13.289664,3.876152,13.8434,99.02,15.81,100.2742065538,133.68,86.529664,18.826152,88.5539764837,13.289664,3.876152,13.8434,73.24,14.95,74.7502515046,135.22,13.289664,4.436152,14.0105179704,13.289664,3.876152,13.8434,0.0,0.56,0.56,134.81
2020-01-05 10:30:00,93.365088,33.113984,99.0634927387,13.625088,3.9739839999999997,14.1928,79.74,29.14,84.8976277643,136.7,120.015088,20.123984,121.6905751473,13.625088,3.9739839999999997,14.1928,106.39,16.15,107.6088035432,132.51,114.675088,19.203984,116.2719605463,13.625088,3.9739839999999997,14.1928,101.05,15.23,102.1912687073,135.07,88.445088,19.443984,90.5571758897,13.625088,3.9739839999999997,14.1928,74.82,15.47,76.4025739095,136.7,13.625088,4.533984,14.3596669154,13.625088,3.9739839999999997,14.1928,0.0,0.56,0.56,136.3
2020-01-05 11:00:00,94.226528,33.026904,99.8469577241,15.246528,4.446904,15.8818,78.98,28.58,83.9920043814,136.7,122.236528,19.966904,123.8565542587,15.246528,4.446904,15.8818,106.99,15.52,108.1098076032,132.45,116.856528,19.066904,118.4018368285,15.246528,4.446904,15.8818,101.61,14.62,102.6564001901,135.07,89.356528,20.376904,91.6504626985,15.246528,4.446904,15.8818,74.11,15.93,75.8027506097,136.7,15.246528,5.006904,16.0476074142,15.246528,4.446904,15.8818,0.0,0.56,0.56,136.3
2020-01-05 11:30:00,95.461696,33.091328,101.0345059472,15.981696,4.661328,16.6476,79.48,28.43,84.4117012031,136.33,123.641696,19.691328,125.1999096971,15.981696,4.661328,16.6476,107.66,15.03,108.7040776604,131.93,118.241696,18.811328,119.7287130728,15.981696,4.661328,16.6476,102.26,14.15,103.2343455445,134.63,90.551696,20.521328,92.8479108616,15.981696,4.661328,16.6476,74.57,15.86,76.2379465883,136.33,15.981696,5.261328,16.8254622332,15.981696,4.661328,16.6476,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-01-05 12:00:00,96.58304,32.40172,101.8732304121,16.22304,4.73172,16.899,80.36,27.67,84.9903435691,136.19,125.02304,19.10172,126.4738559458,16.22304,4.73172,16.899,108.8,14.37,109.744871862,131.75,119.57304,18.26172,120.9595069112,16.22304,4.73172,16.899,103.35,13.53,104.2318732442,134.47,91.63304,21.24172,94.0628762488,16.22304,4.73172,16.899,75.41,16.51,77.1961670033,136.19,16.22304,5.29172,17.0642704913,16.22304,4.73172,16.899,0.0,0.56,0.56,135.78
2020-01-05 12:30:00,97.391616,31.720888,102.4272502931,17.111616,4.990888,17.8246,80.28,26.73,84.6130681396,136.64,127.401616,18.330888,128.7136092815,17.111616,4.990888,17.8246,110.29,13.34,111.0938328621,132.28,121.871616,17.530888,123.1260444444,17.111616,4.990888,17.8246,104.76,12.54,105.5078632141,134.89,92.431616,22.710888,95.1808177635,17.111616,4.990888,17.8246,75.32,17.72,77.3763581464,136.64,17.111616,5.550888,17.9894346693,17.111616,4.990888,17.8246,0.0,0.56,0.56,136.22
2020-01-05 13:00:00,97.636992,32.372456,102.8637842697,17.356991999999998,5.062456,18.0802,80.28,27.31,84.7980807566,136.3,127.276992,19.132456,128.706967819,17.356991999999998,5.062456,18.0802,109.92,14.07,110.8168367172,131.91,121.756992,18.292456,123.1234301317,17.356991999999998,5.062456,18.0802,104.4,13.23,105.2349414406,134.58,92.666992,21.942456,95.2294218277,17.356991999999998,5.062456,18.0802,75.31,16.88,77.178562438,136.3,17.356991999999998,5.622456,18.2449221089,17.356991999999998,5.062456,18.0802,0.0,0.56,0.56,135.89
2020-01-05 13:30:00,97.886544,31.788992,102.9189754547,16.796544,4.898992,17.4964,81.09,26.89,85.4321965069,136.07,127.676544,18.018992,128.9417851609,16.796544,4.898992,17.4964,110.88,13.12,111.6535212163,131.58,122.096544,17.228992,123.3061402448,16.796544,4.898992,17.4964,105.3,12.33,106.0194269934,134.28,92.856544,22.108992,95.4523194631,16.796544,4.898992,17.4964,76.06,17.21,77.9827397569,136.07,16.836544,5.458992,17.6994295818,16.796544,4.898992,17.4964,0.04,0.56,0.5614267539000001,135.66
2020-01-05 14:00:00,98.405008,31.318544,103.2685663586,15.835008,4.618544,16.4948,82.57,26.7,86.7795765143,136.72,127.735008,17.848544,128.975977576,15.835008,4.618544,16.4948,111.9,13.23,112.6793809887,132.42,122.125008,17.048544,123.3092471452,15.835008,4.618544,16.4948,106.29,12.43,107.0143401606,134.98,93.285008,22.378544,95.9317046086,15.835008,4.618544,16.4948,77.45,17.76,79.4601793353,136.72,15.835008,5.218544,16.6727526174,15.835008,4.618544,16.4948,0.0,0.6000000000000001,0.6000000000000001,136.31
2020-01-05 14:30:00,97.9252,31.1136,102.7492136223,15.2352,4.4436,15.87,82.69,26.67,86.8845498348,137.36,126.5852,18.2136,127.8888114105,15.2352,4.4436,15.87,111.35,13.77,112.1981969552,133.31,120.9952,17.4036,122.240434047,15.2352,4.4436,15.87,105.76,12.96,106.5511107403,135.72,92.7952,22.6036,95.5084911199,15.2352,4.4436,15.87,77.56,18.16,79.6576374242,137.36,15.2352,5.0036,16.0358140423,15.2352,4.4436,15.87,0.0,0.56,0.56,136.96
2020-01-05 15:00:00,97.873312,31.127216,102.7038888152,14.973312,4.367216,15.5972,82.9,26.76,87.1120404996,137.36,126.203312,18.277216,127.5199301462,14.973312,4.367216,15.5972,111.23,13.91,112.0963915566,133.39,120.643312,17.457216,121.8998077144,14.973312,4.367216,15.5972,105.67,13.09,106.4776831078,135.72,92.72331199999999,22.477216,95.4087932392,14.973312,4.367216,15.5972,77.75,18.11,79.8312883524,137.36,14.973312,4.967216,15.7757189072,14.973312,4.367216,15.5972,0.0,0.6000000000000001,0.6000000000000001,136.96
2020-01-05 15:30:00,99.878368,30.492024,104.4291717958,14.338368,4.182024,14.9358,85.54,26.31,89.4947355994,137.55,129.008368,17.482024,130.1874808772,14.338368,4.182024,14.9358,114.67,13.3,115.4387235723,133.63,123.268368,16.682024,124.3920434518,14.338368,4.182024,14.9358,108.93,12.5,109.6448580646,135.89,94.538368,22.782024,97.2446586792,14.338368,4.182024,14.9358,80.2,18.6,82.328609851,137.55,14.338368,4.742024,15.1021716491,14.338368,4.182024,14.9358,0.0,0.56,0.56,137.17
2020-01-05 16:00:00,103.165936,30.559648,107.5969443648,14.055936,4.099648,14.6416,89.11,26.46,92.9554931136,137.31,133.385936,16.769648,134.4359662317,14.055936,4.099648,14.6416,119.33,12.67,120.000740831,133.27,127.395936,15.989648,128.3954568997,14.055936,4.099648,14.6416,113.34,11.89,113.9619572489,135.52,97.555936,22.399648,100.0944797647,14.055936,4.099648,14.6416,83.5,18.3,85.4818109307,137.31,14.055936,4.699648,14.82079715,14.055936,4.099648,14.6416,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-01-05 16:30:00,109.912112,28.265616,113.4884021042,13.562111999999999,3.955616,14.1272,96.35,24.31,99.3695053827,135.63,140.562112,13.965616,141.2541884694,13.562111999999999,3.955616,14.1272,127.0,10.01,127.3938777964,131.08,134.192112,13.325616,134.8521225817,13.562111999999999,3.955616,14.1272,120.63,9.37,120.9933626279,133.69,103.832112,23.195616,106.3914662179,13.562111999999999,3.955616,14.1272,90.27,19.24,92.2976191459,135.63,13.562111999999999,4.515616,14.2941131155,13.562111999999999,3.955616,14.1272,0.0,0.56,0.56,135.24
2020-01-05 17:00:00,115.161472,30.272096,119.0737772536,13.721472,4.002096,14.2932,101.44,26.27,104.7863850889,134.89,149.061472,9.732096,149.3788342683,13.721472,4.002096,14.2932,135.34,5.73,135.4612435348,131.16,142.121472,9.582096,142.4441271769,13.721472,4.002096,14.2932,128.4,5.58,128.5211904707,133.75,108.721472,20.962096,110.7238363793,13.721472,4.002096,14.2932,95.0,16.96,96.5020289942,134.89,13.721472,4.562096,14.459997018,13.721472,4.002096,14.2932,0.0,0.56,0.56,134.5
2020-01-05 17:30:00,117.368496,33.403728,122.0293935804,13.178495999999999,3.843728,13.7276,104.19,29.56,108.3021223245,135.6,153.508496,7.663728,153.6996781748,13.178495999999999,3.843728,13.7276,140.33,3.8200000000000003,140.3819835307,133.07,146.358496,7.643728,146.5579609885,13.178495999999999,3.843728,13.7276,133.18,3.8,133.2342013148,135.36,110.718496,18.143728,112.1952771833,13.178495999999999,3.843728,13.7276,97.54,14.3,98.5826637903,135.6,13.178495999999999,4.403728,13.894803961200001,13.178495999999999,3.843728,13.7276,0.0,0.56,0.56,135.21
2020-01-05 18:00:00,114.528832,35.162576,119.8050921716,12.968831999999999,3.7825759999999997,13.5092,101.56,31.38,106.2974035431,136.03,150.808832,5.692576,150.9162324958,12.968831999999999,3.7825759999999997,13.5092,137.84,1.9100000000000001,137.8532324612,133.64,143.788832,5.772576,143.90465886,12.968831999999999,3.7825759999999997,13.5092,130.82,1.99,130.8351348071,135.87,108.058832,16.592576,109.325316151,12.968831999999999,3.7825759999999997,13.5092,95.09,12.81,95.9489666437,136.03,12.968831999999999,4.342576,13.6765701022,12.968831999999999,3.7825759999999997,13.5092,0.0,0.56,0.56,135.65
2020-01-05 18:30:00,112.214384,36.112112,117.8819435266,12.864384,3.752112,13.4004,99.35,32.36,104.4872820012,135.51,147.544384,4.152112,147.602795651,12.864384,3.752112,13.4004,134.68,0.4,134.6805939993,133.1,140.674384,4.272112,140.7392385041,12.864384,3.752112,13.4004,127.81,0.52,127.8110578158,135.39,105.894384,15.332112,106.9985711172,12.864384,3.752112,13.4004,93.03,11.58,93.7479455775,135.51,12.864384,4.312112,13.567854863600001,12.864384,3.752112,13.4004,0.0,0.56,0.56,135.13
2020-01-05 19:00:00,108.19608,37.59344,114.5410776028,13.00608,3.79344,13.548,95.19,33.8,101.0127521653,136.19,142.89608,4.89344,142.9798427555,13.00608,3.79344,13.548,129.89,1.1,129.8946577038,133.98,136.27608,4.73344,136.3582613354,13.00608,3.79344,13.548,123.27,0.9400000000000001,123.2735839505,136.17,102.18608,14.47344,103.2059853458,13.00608,3.79344,13.548,89.18,10.68,89.8172299729,136.19,13.00608,4.35344,13.7153401999,13.00608,3.79344,13.548,0.0,0.56,0.56,135.81
2020-01-05 19:30:00,103.69576,40.38168,111.2811337182,12.24576,3.57168,12.756,91.45,36.81,98.5803154793,137.01,137.30576,7.18168,137.4934480504,12.24576,3.57168,12.756,125.06,3.61,125.112092541,135.02,130.94576,6.84168,131.1243709125,12.24576,3.57168,12.756,118.7,3.27,118.7450331593,137.03,97.92576,12.00168,98.6584755325,12.24576,3.57168,12.756,85.68,8.43,86.093712314,137.01,12.28576,4.13168,12.9618933185,12.24576,3.57168,12.756,0.04,0.56,0.5614267539000001,136.63
2020-01-05 20:00:00,99.9528,39.9354,107.635488576,12.2928,3.5854,12.805,87.66,36.35,94.897829796,137.01,131.3128,11.0054,131.7731773655,12.2928,3.5854,12.805,119.02,7.42,119.2510662426,134.77,125.2628,10.6454,125.7143333316,12.2928,3.5854,12.805,112.97,7.06,113.1903904932,136.8,94.4328,12.455400000000001,95.2506729897,12.2928,3.5854,12.805,82.14,8.87,82.6175314325,137.01,12.3328,4.1854,13.023652675,12.2928,3.5854,12.805,0.04,0.6000000000000001,0.6013318551,136.63
2020-01-05 20:30:00,99.05768,41.61224,107.4430197118,12.24768,3.57224,12.758,86.81,38.04,94.7787829633,136.28,127.34768,18.35224,128.6632671527,12.24768,3.57224,12.758,115.1,14.78,116.0450705545,132.54,121.55768,17.47224,122.8069572036,12.24768,3.57224,12.758,109.31,13.9,110.1902268806,134.92,93.71768,22.78224,96.4470528528,12.24768,3.57224,12.758,81.47,19.21,83.7041516294,136.28,12.24768,4.13224,12.9259844035,12.24768,3.57224,12.758,0.0,0.56,0.56,135.89
2020-01-05 21:00:00,93.578096,70.066528,116.9024310994,12.468096,3.636528,12.9876,81.11,66.43,104.8416758737,134.63,123.288096,14.296528,124.1142430512,12.468096,3.636528,12.9876,110.82,10.66,111.3315229394,132.04,117.728096,13.636528,118.5152289104,12.468096,3.636528,12.9876,105.26,10.0,105.733947245,134.53,88.928096,36.916528,96.2862207056,12.468096,3.636528,12.9876,76.46,33.28,83.3887882152,134.63,12.468096,4.196528,13.1553892044,12.468096,3.636528,12.9876,0.0,0.56,0.56,134.24
2020-01-05 21:30:00,89.795888,70.108384,113.9231627405,12.405888,3.618384,12.9228,77.39,66.49,102.0300553759,135.0,118.575888,14.668384,119.4797167061,12.405888,3.618384,12.9228,106.17,11.05,106.7434841103,132.63,113.265888,13.988384,114.1264047947,12.405888,3.618384,12.9228,100.86,10.37,101.3916983781,135.0,85.425888,37.498384,93.2936822255,12.405888,3.618384,12.9228,73.02,33.88,80.4970483931,135.0,12.405888,4.218384,13.1034659781,12.405888,3.618384,12.9228,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-01-05 22:00:00,84.823792,71.424856,110.8899713404,12.393792,3.614856,12.9102,72.43,67.81,99.2184509051,134.41,112.623792,16.874856,113.8809873925,12.393792,3.614856,12.9102,100.23,13.26,101.1033159694,132.02,107.603792,16.094856,108.800829236,12.393792,3.614856,12.9102,95.21,12.48,96.0244474079,134.49,80.783792,35.234856,88.1335130767,12.393792,3.614856,12.9102,68.39,31.62,75.3459786585,134.41,12.393792,4.174856,13.0780542421,12.393792,3.614856,12.9102,0.0,0.56,0.56,134.02
2020-01-05 22:30:00,79.585152,72.352336,107.5576912337,12.145152,3.5423359999999997,12.6512,67.44,68.81,96.3481691575,134.37,105.925152,18.172336,107.4726552288,12.145152,3.5423359999999997,12.6512,93.78,14.63,94.9143050335,132.08,101.225152,17.322336,102.6966149487,12.145152,3.5423359999999997,12.6512,89.08,13.78,90.1395296194,134.53,75.915152,34.402336,83.3464517867,12.145152,3.5423359999999997,12.6512,63.77,30.86,70.8445657761,134.37,12.145152,4.102336,12.8192775834,12.145152,3.5423359999999997,12.6512,0.0,0.56,0.56,133.97
2020-01-05 23:00:00,74.340464,74.610552,105.3244466279,11.830464,3.450552,12.3234,62.51,71.16,94.7166600974,135.39,98.870464,20.040552,100.8810803671,11.830464,3.450552,12.3234,87.04,16.59,88.6069393445,133.36,94.500464,19.100552,96.4114556623,11.830464,3.450552,12.3234,82.67,15.65,84.1382873607,135.65,71.040464,33.400552,78.5006012667,11.830464,3.450552,12.3234,59.21,29.95,66.3537986855,135.39,11.830464,4.010552,12.491773525,11.830464,3.450552,12.3234,0.0,0.56,0.56,135.0
2020-01-05 23:30:00,69.7248,74.7164,102.1963216755,11.4048,3.3264,11.88,58.32,71.39,92.183265835,133.93,92.6548,21.8064,95.1862965137,11.4048,3.3264,11.88,81.25,18.48,83.3251036603,131.73,88.5748,20.7564,90.974300415,11.4048,3.3264,11.88,77.17,17.43,79.1139292413,134.28,66.7348,31.1564,73.649540338,11.4048,3.3264,11.88,55.33,27.83,61.9347866711,133.93,11.4048,3.8864,12.0487994423,11.4048,3.3264,11.88,0.0,0.56,0.56,133.54
2020-01-06 00:00:00,66.568912,75.238016,100.4598382264,11.958912,3.488016,12.4572,54.61,71.75,90.168257164,134.63,89.048912,22.208016,91.7763842339,11.958912,3.488016,12.4572,77.09,18.72,79.3303630396,132.64,85.188912,21.168016,87.7794715701,11.958912,3.488016,12.4572,73.23,17.68,75.3340248493,135.05,63.848912,31.928016,71.3868459121,11.958912,3.488016,12.4572,51.89,28.44,59.1726769717,134.63,11.958912,4.048016,12.6254508735,11.958912,3.488016,12.4572,0.0,0.56,0.56,134.25
2020-01-06 00:30:00,66.778144,76.672792,101.6761405107,12.558144,3.662792,13.0814,54.22,73.01,90.9410165987,134.18,88.738144,23.372792,91.7646206685,12.558144,3.662792,13.0814,76.18,19.71,78.6884775555,132.03,84.898144,22.272792,87.77113488,12.558144,3.662792,13.0814,72.34,18.61,74.695432926,134.52,64.078144,30.242792,70.8564394141,12.558144,3.662792,13.0814,51.52,26.58,57.9724658782,134.18,12.558144,4.222792,13.2491114042,12.558144,3.662792,13.0814,0.0,0.56,0.56,133.79
2020-01-06 01:00:00,69.809408,75.022744,102.4781223608,14.169408,4.132744,14.7598,55.64,70.89,90.1177102461,134.01,92.919408,22.322744,95.5631795346,14.169408,4.132744,14.7598,78.75,18.19,80.8235027699,131.87,88.959408,21.302744,91.4744946618,14.169408,4.132744,14.7598,74.79,17.17,76.7356045132,134.37,67.019408,32.442744,74.4589328887,14.169408,4.132744,14.7598,52.85,28.31,59.9548046448,134.01,14.169408,4.692744,14.9262845116,14.169408,4.132744,14.7598,0.0,0.56,0.56,133.62
2020-01-06 01:30:00,71.51168,74.58924,103.331868754,14.91168,4.34924,15.533,56.6,70.24,90.20652748,134.5,95.59168,21.52924,97.9861085063,14.91168,4.34924,15.533,80.68,17.18,82.4888768259,132.5,91.55168,20.54924,93.829533599,14.91168,4.34924,15.533,76.64,16.2,78.3334513474,134.86,68.65168,34.00924,76.6138471309,14.91168,4.34924,15.533,53.74,29.66,61.3816193986,134.5,14.91168,4.94924,15.7115618893,14.91168,4.34924,15.533,0.0,0.6000000000000001,0.6000000000000001,134.1
2020-01-06 02:00:00,70.438304,75.783672,103.4636149194,14.378304,4.193672,14.9774,56.06,71.59,90.9277278942,135.13,93.938304,22.373672,96.5659679036,14.378304,4.193672,14.9774,79.56,18.18,81.6106978282,133.22,89.938304,21.353672,92.4385083949,14.378304,4.193672,14.9774,75.56,17.16,77.4840577151,135.52,67.628304,33.323672,75.3926695208,14.378304,4.193672,14.9774,53.25,29.13,60.6969472049,135.13,14.418304,4.753672,15.1817287461,14.378304,4.193672,14.9774,0.04,0.56,0.5614267539000001,134.75
2020-01-06 02:30:00,68.834416,76.946288,103.2419878879,15.724416,4.586288,16.3796,53.11,72.36,89.7587973404,135.13,92.214416,23.236288,95.0969168703,15.724416,4.586288,16.3796,76.49,18.65,78.7308236969,133.18,88.374416,22.196288,91.1192219256,15.724416,4.586288,16.3796,72.65,17.61,74.7538266579,135.5,66.224416,33.066288,74.0206233197,15.724416,4.586288,16.3796,50.5,28.48,57.9772403621,135.13,15.724416,5.146288,16.5451364068,15.724416,4.586288,16.3796,0.0,0.56,0.56,134.75
2020-01-06 03:00:00,66.934384,77.387112,102.318018282,17.784384,5.187112,18.5254,49.15,72.2,87.3416424164,135.45,90.954384,23.507112,93.942984216,17.784384,5.187112,18.5254,73.17,18.32,75.4285841044,133.66,87.304384,22.487112,90.1538999252,17.784384,5.187112,18.5254,69.52,17.3,71.6402149634,135.84,64.624384,34.257112,73.142742155,17.784384,5.187112,18.5254,46.84,29.07,55.1275838397,135.45,17.784384,5.7471119999999996,18.6899334028,17.784384,5.187112,18.5254,0.0,0.56,0.56,135.07
2020-01-06 03:30:00,65.505072,78.306896,102.0925287123,19.635072,5.726896,20.4532,45.87,72.58,85.8598468436,135.62,89.225072,24.336896,92.4845823925,19.635072,5.726896,20.4532,69.59,18.61,72.0354093485,133.9,85.735072,23.306896,88.8465754658,19.635072,5.726896,20.4532,66.1,17.58,68.3978537675,136.03,63.415072,34.676896,72.2769567218,19.635072,5.726896,20.4532,43.78,28.95,52.48610197,135.62,19.635072,6.326896,20.6292429682,19.635072,5.726896,20.4532,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-01-06 04:00:00,64.184464,78.382552,101.3087847968,20.614464,6.012552,21.4734,43.57,72.37,84.4734384289,135.71,87.954464,24.462552,91.292958041,20.614464,6.012552,21.4734,67.34,18.45,69.8217595023,134.05,84.574464,23.432552,87.7606087839,20.614464,6.012552,21.4734,63.96,17.42,66.2898031374,136.13,62.274464,35.372552,71.6193151425,20.614464,6.012552,21.4734,41.66,29.36,50.9663143655,135.71,20.614464,6.572552,21.6368797612,20.614464,6.012552,21.4734,0.0,0.56,0.56,135.31
