Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-06 04:30:00,63.63008,78.07544,100.7202135224,22.75008,6.63544,23.698,40.88,71.44,82.3094648263,134.28,87.81008,24.99544,91.2983141706,22.75008,6.63544,23.698,65.06,18.36,67.6009851999,132.31,84.56008,23.97544,87.8932810447,22.75008,6.63544,23.698,61.81,17.34,64.1961969279,134.68,61.91008,34.91544,71.0770423977,22.75008,6.63544,23.698,39.16,28.28,48.3038714805,134.28,22.75008,7.19544,23.8608570005,22.75008,6.63544,23.698,0.0,0.56,0.56,133.89
2020-01-06 05:00:00,63.09328,77.79804,100.1663466889,23.99328,6.99804,24.993,39.1,70.8,80.8792309558,134.14,88.78328,24.57804,92.1224774841,23.99328,6.99804,24.993,64.79,17.58,67.1327081235,132.12,85.54328,23.60804,88.7411533946,23.99328,6.99804,24.993,61.55,16.61,63.7518203662,134.49,61.48328,35.72804,71.1103829395,23.99328,6.99804,24.993,37.49,28.73,47.2325417482,134.14,23.99328,7.55804,25.1555451899,23.99328,6.99804,24.993,0.0,0.56,0.56,133.74
2020-01-06 05:30:00,66.254128,76.998704,101.5795742003,22.624128,6.598704,23.5668,43.63,70.4,82.8235286618,134.29,91.874128,23.368704,94.7995343997,22.624128,6.598704,23.5668,69.25,16.77,71.2516343672,132.24,88.404128,22.428704,91.2049154956,22.624128,6.598704,23.5668,65.78,15.83,67.6579433622,134.59,64.324128,35.788704,73.6099502578,22.624128,6.598704,23.5668,41.7,29.19,50.9013369176,134.29,22.624128,7.158704,23.7296904893,22.624128,6.598704,23.5668,0.0,0.56,0.56,133.9
2020-01-06 06:00:00,72.860064,42.953352,84.5788352611,20.240064,5.903352,21.0834,52.62,37.05,64.3550067982,136.32,96.930064,27.223352,100.6804261074,20.240064,5.903352,21.0834,76.69,21.32,79.5983573951,133.05,93.090064,26.053352,96.6671462595,20.240064,5.903352,21.0834,72.85,20.15,75.5853491095,135.27,69.860064,19.953352,72.6537321692,20.240064,5.903352,21.0834,49.62,14.05,51.5707950297,136.32,20.240064,6.463352,21.2470023721,20.240064,5.903352,21.0834,0.0,0.56,0.56,135.93
2020-01-06 06:30:00,84.383904,35.584472,91.5800081994,20.003904,5.834472,20.8374,64.38,29.75,70.9214135505,135.69,109.213904,23.594472,111.7335040884,20.003904,5.834472,20.8374,89.21,17.76,90.9606601779,131.8,104.743904,22.594472,107.1531408318,20.003904,5.834472,20.8374,84.74,16.76,86.3815095955,134.23,80.543904,20.054472,83.0030259615,20.003904,5.834472,20.8374,60.54,14.22,62.1876193466,135.69,20.003904,6.394472,21.0010820531,20.003904,5.834472,20.8374,0.0,0.56,0.56,135.29
2020-01-06 07:00:00,93.441776,30.266768,98.2213965855,20.491776,5.976768,21.3456,72.95,24.29,76.8876231913,135.01,120.701776,18.076768,122.0478933488,20.491776,5.976768,21.3456,100.21,12.1,100.9378724761,130.8,115.661776,17.306768,116.9494362794,20.491776,5.976768,21.3456,95.17,11.33,95.8420460967,133.41,89.021776,24.836768,92.4215431968,20.491776,5.976768,21.3456,68.53,18.86,71.0778481666,135.01,20.491776,6.536768,21.509119450100002,20.491776,5.976768,21.3456,0.0,0.56,0.56,134.61
2020-01-06 07:30:00,103.1844,27.2642,106.7256155054,22.0944,6.4442,23.015,81.09,20.82,83.7201319875,135.6,133.2644,13.8542,133.9826076959,22.0944,6.4442,23.015,111.17,7.41,111.4166818748,131.22,127.6644,13.3042,128.355758597,22.0944,6.4442,23.015,105.57,6.86,105.7926486104,133.78,98.1944,28.8242,102.3375527214,22.0944,6.4442,23.015,76.1,22.38,79.3225970326,135.6,22.0944,7.0042,23.1780354862,22.0944,6.4442,23.015,0.0,0.56,0.56,135.21
2020-01-06 08:00:00,109.248304,29.568672,113.1790541166,21.458304,6.258672,22.3524,87.79,23.31,90.8319338118,134.33,142.468304,13.348672,143.0922943027,21.458304,6.258672,22.3524,121.01,7.09,121.2175243106,131.22,136.268304,13.028672,136.8897255791,21.458304,6.258672,22.3524,114.81,6.77,115.0094300481,133.69,103.818304,25.588672,106.925302806,21.458304,6.258672,22.3524,82.36,19.33,84.5979816544,134.33,21.498304,6.818672,22.5537438737,21.458304,6.258672,22.3524,0.04,0.56,0.5614267539000001,133.93
2020-01-06 08:30:00,111.194416,29.951287999999998,115.157621556,21.364416,6.231288,22.2546,89.83,23.72,92.9089193781,135.78,146.354416,15.991288,147.225461027,21.364416,6.231288,22.2546,124.99,9.76,125.370481773,133.43,139.954416,15.701288,140.8324146025,21.364416,6.231288,22.2546,118.59,9.47,118.9675123721,135.58,105.624416,25.971288,108.7705155624,21.364416,6.231288,22.2546,84.26,19.74,86.5414074302,135.78,21.404416,6.831288,22.4681000541,21.364416,6.231288,22.2546,0.04,0.6000000000000001,0.6013318551,135.38
2020-01-06 09:00:00,114.528576,28.059168,117.9156971291,19.368576,5.6491679999999995,20.1756,95.16,22.41,97.7631510335,135.83,149.178576,17.119168,150.1576286787,19.368576,5.6491679999999995,20.1756,129.81,11.47,130.3157588322,133.43,142.548576,16.729168,143.5268671072,19.368576,5.6491679999999995,20.1756,123.18,11.08,123.6773172413,135.58,108.578576,26.699168,111.8130257979,19.368576,5.6491679999999995,20.1756,89.21,21.05,91.6598418065,135.83,19.368576,6.209168,20.3395059802,19.368576,5.6491679999999995,20.1756,0.0,0.56,0.56,135.42
2020-01-06 09:30:00,116.305216,28.710688,119.7965227969,20.745216,6.050688,21.6096,95.56,22.66,98.2099241421,136.66,151.855216,18.010688,152.9195589473,20.745216,6.050688,21.6096,131.11,11.96,131.6543721264,134.41,145.155216,17.550688,146.2123913397,20.745216,6.050688,21.6096,124.41,11.5,124.940378181,136.37,110.335216,27.450688,113.698725417,20.745216,6.050688,21.6096,89.59,21.4,92.1104125493,136.66,20.745216,6.610688,21.7730379764,20.745216,6.050688,21.6096,0.0,0.56,0.56,136.24
2020-01-06 10:00:00,116.214592,29.134256,119.8108353464,23.054592,6.7242560000000005,24.0152,93.16,22.41,95.8175020547,136.42,153.054592,18.874256,154.2139606905,23.054592,6.7242560000000005,24.0152,130.0,12.15,130.5665443366,134.08,146.404592,18.404256,147.5568405653,23.054592,6.7242560000000005,24.0152,123.35,11.68,123.901755032,136.11,110.394592,28.134256,113.9232298678,23.054592,6.7242560000000005,24.0152,87.34,21.41,89.9258789226,136.42,23.054592,7.324256,24.1900586655,23.054592,6.7242560000000005,24.0152,0.0,0.6000000000000001,0.6000000000000001,136.01
2020-01-06 10:30:00,115.518752,29.132136,119.1354834277,23.938752,6.982136,24.9362,91.58,22.15,94.2205863917,136.39,153.378752,19.772136,154.6479192459,23.938752,6.982136,24.9362,129.44,12.79,130.0703567305,134.0,146.758752,19.272136,148.0187370389,23.938752,6.982136,24.9362,122.82,12.29,123.433368665,136.03,109.838752,28.672136,113.5193499969,23.938752,6.982136,24.9362,85.9,21.69,88.5960839992,136.39,23.938752,7.542136,25.0987581916,23.938752,6.982136,24.9362,0.0,0.56,0.56,135.98
2020-01-06 11:00:00,115.46016,27.17088,118.6141023117,25.10016,7.32088,26.146,90.36,19.85,92.514604793,135.6,154.14016,21.85088,155.681244476,25.10016,7.32088,26.146,129.04,14.53,129.8554677324,133.04,147.50016,21.26088,149.024569177,25.10016,7.32088,26.146,122.4,13.94,123.1912480658,135.23,109.86016,30.67088,114.0612012702,25.10016,7.32088,26.146,84.76,23.35,87.9174618605,135.6,25.10016,7.88088,26.3082933996,25.10016,7.32088,26.146,0.0,0.56,0.56,135.18
2020-01-06 11:30:00,115.672192,27.616056,118.9230951123,25.152192,7.336056,26.2002,90.52,20.28,92.7639412703,135.35,154.642192,21.646056,156.1497975885,25.152192,7.336056,26.2002,129.49,14.31,130.278302875,132.68,148.042192,21.056056,149.5320972448,25.152192,7.336056,26.2002,122.89,13.72,123.6535098572,134.92,110.022192,30.096056,114.064259605,25.152192,7.336056,26.2002,84.87,22.76,87.8688482911,135.35,25.152192,7.896056,26.3624821054,25.152192,7.336056,26.2002,0.0,0.56,0.56,134.92
2020-01-06 12:00:00,117.823232,24.151776,120.2731153786,24.623232,7.181776,25.6492,93.2,16.97,94.7323645857,136.74,154.923232,19.431776,156.1371247713,24.623232,7.181776,25.6492,130.3,12.25,130.8745678121,133.66,148.403232,19.141776,149.6326396762,24.623232,7.181776,25.6492,123.78,11.96,124.3564634428,135.72,112.013232,33.971776,117.0514660638,24.623232,7.181776,25.6492,87.39,26.79,91.4041366679,136.74,24.623232,7.781776,25.8236246844,24.623232,7.181776,25.6492,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-01-06 12:30:00,121.246,13.378,121.9818158579,24.096,7.028,25.1,97.15,6.35,97.3573058378,138.29,153.826,7.308,153.999497207,24.096,7.028,25.1,129.73,0.28,129.7303021657,132.81,147.336,7.368,147.5201149674,24.096,7.028,25.1,123.24,0.34,123.2404690027,135.05,115.206,44.668,123.5623432118,24.096,7.028,25.1,91.11,37.64,98.5789110307,138.29,24.096,7.628,25.274564289,24.096,7.028,25.1,0.0,0.6000000000000001,0.6000000000000001,137.87
2020-01-06 13:00:00,120.95696,14.51328,121.8245519951,22.53696,6.5732800000000005,23.476,98.42,7.94,98.7397589626,137.74,152.84696,8.11328,153.0621393213,22.53696,6.5732800000000005,23.476,130.31,1.54,130.3190995211,132.16,146.32696,7.91328,146.5407766569,22.53696,6.5732800000000005,23.476,123.79,1.34,123.7972523928,134.52,114.79696,42.33328,122.3537846607,22.53696,6.5732800000000005,23.476,92.26,35.76,98.9478913368,137.74,22.53696,7.17328,23.651015031100002,22.53696,6.5732800000000005,23.476,0.0,0.6000000000000001,0.6000000000000001,137.33
2020-01-06 13:30:00,121.375392,14.413656,122.2282261282,22.435392,6.543656,23.3702,98.94,7.87,99.2525087844,137.46,152.335392,7.903656,152.5402879044,22.435392,6.543656,23.3702,129.9,1.3599999999999999,129.9071191275,131.77,145.845392,7.693656,146.0481794145,22.435392,6.543656,23.3702,123.41,1.15,123.4153580394,134.23,115.195392,42.163656,122.6692798761,22.435392,6.543656,23.3702,92.76,35.62,99.3639874401,137.46,22.435392,7.143656,23.545246553,22.435392,6.543656,23.3702,0.0,0.6000000000000001,0.6000000000000001,137.05
2020-01-06 14:00:00,121.090832,13.983576,121.895570027,23.600832,6.883576,24.5842,97.49,7.1,97.7481974258,137.65,152.860832,7.543576,153.0468539324,23.600832,6.883576,24.5842,129.26,0.66,129.261684965,132.02,146.400832,7.403576,146.587914058,23.600832,6.883576,24.5842,122.8,0.52,122.8011009723,134.41,115.010832,43.423576,122.9353424771,23.600832,6.883576,24.5842,91.41,36.54,98.4426721498,137.65,23.640832,7.483576,24.7970330362,23.600832,6.883576,24.5842,0.04,0.6000000000000001,0.6013318551,137.25
2020-01-06 14:30:00,120.376672,14.035696,121.1921776519,24.636672,7.185696,25.6632,95.74,6.85,95.9847388911,137.26,153.056672,7.695696,153.250019839,24.636672,7.185696,25.6632,128.42,0.51,128.4210126887,131.55,146.626672,7.635696,146.8253547423,24.636672,7.185696,25.6632,121.99,0.45,121.9908299832,134.02,114.416672,43.745696,122.4943294609,24.636672,7.185696,25.6632,89.78,36.56,96.9385475443,137.26,24.636672,7.785696,25.8376212032,24.636672,7.185696,25.6632,0.0,0.6000000000000001,0.6000000000000001,136.86
2020-01-06 15:00:00,120.391552,12.812536,121.071412281,24.111552,7.032536,25.1162,96.28,5.78,96.4533400147,136.78,153.431552,7.502536,153.6148729634,24.111552,7.032536,25.1162,129.32,0.47000000000000003,129.3208540801,131.08,146.961552,7.402536,147.1478688445,24.111552,7.032536,25.1162,122.85,0.37,122.8505571823,133.62,114.401552,44.212536,122.6477208902,24.111552,7.032536,25.1162,90.29,37.18,97.6454632843,136.78,24.111552,7.632536,25.2907600843,24.111552,7.032536,25.1162,0.0,0.6000000000000001,0.6000000000000001,136.39
2020-01-06 15:30:00,122.697232,11.933776,123.276217293,22.367232,6.523776,23.2992,100.33,5.41,100.475753294,137.1,154.627232,6.773776,154.7755307446,22.367232,6.523776,23.2992,132.26,0.25,132.2602362768,131.48,148.007232,6.823776,148.1644513478,22.367232,6.523776,23.2992,125.64,0.30000000000000004,125.6403581657,133.97,116.417232,44.273776,124.5517528895,22.367232,6.523776,23.2992,94.05,37.75,101.3433026894,137.1,22.367232,7.123776,23.4742678659,22.367232,6.523776,23.2992,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-01-06 16:00:00,125.192736,11.617048,125.7305728588,21.212736,6.187048,22.0966,103.98,5.43,104.1216850613,137.15,157.022736,6.627048,157.1625190245,21.212736,6.187048,22.0966,135.81,0.44,135.8107127586,131.48,150.232736,6.577048,150.3766355736,21.212736,6.187048,22.0966,129.02,0.39,129.0205894422,134.02,118.652736,43.847048,126.4951990338,21.212736,6.187048,22.0966,97.44,37.66,104.4644877458,137.15,21.212736,6.787048,22.2720495052,21.212736,6.187048,22.0966,0.0,0.6000000000000001,0.6000000000000001,136.78
2020-01-06 16:30:00,129.503104,12.050072,130.0625164328,20.743104,6.050072,21.6074,108.76,6.0,108.9253762904,137.65,162.283104,6.950072,162.4318606206,20.743104,6.050072,21.6074,141.54,0.9,141.542861353,131.82,155.243104,7.200072,155.4099815854,20.743104,6.050072,21.6074,134.5,1.15,134.504916267,134.36,122.593104,43.520072,130.0886844243,20.743104,6.050072,21.6074,101.85,37.47,108.5238379343,137.65,20.743104,6.650072,21.7830168058,20.743104,6.050072,21.6074,0.0,0.6000000000000001,0.6000000000000001,137.29
2020-01-06 17:00:00,130.160368,20.903024,131.8281373996,22.330368,6.513024,23.2608,107.83,14.39,108.7859411873,135.55,170.000368,17.913024,170.9415149955,22.330368,6.513024,23.2608,147.67,11.4,148.1093815395,131.3,162.560368,17.873024,163.5399591268,22.330368,6.513024,23.2608,140.23,11.36,140.6893830394,133.95,123.290368,34.793024,128.1056960507,22.330368,6.513024,23.2608,100.96,28.28,104.8459822788,135.55,22.330368,7.073024,23.4237700535,22.330368,6.513024,23.2608,0.0,0.56,0.56,135.18
2020-01-06 17:30:00,131.397536,21.383448,133.1261218366,19.897536,5.8034479999999995,20.7266,111.5,15.58,112.5832420922,135.44,171.107536,16.333448,171.8853408513,19.897536,5.8034479999999995,20.7266,151.21,10.53,151.576201958,131.11,163.447536,16.043448,164.2330333648,19.897536,5.8034479999999995,20.7266,143.55,10.24,143.9147667892,133.84,124.247536,32.853448,128.5177001333,19.897536,5.8034479999999995,20.7266,104.35,27.05,107.7990027783,135.44,19.897536,6.363448,20.8903185548,19.897536,5.8034479999999995,20.7266,0.0,0.56,0.56,135.07
2020-01-06 18:00:00,130.45288,21.90584,132.2793246369,18.12288,5.28584,18.878,112.33,16.62,113.5528656618,135.73,169.11288,14.56584,169.7390051721,18.12288,5.28584,18.878,150.99,9.28,151.2749103454,131.54,161.49288,14.32584,162.1270488919,18.12288,5.28584,18.878,143.37,9.04,143.6547197275,134.18,123.23288,31.56584,127.2114183869,18.12288,5.28584,18.878,105.11,26.28,108.3455144434,135.73,18.12288,5.88584,19.0547078697,18.12288,5.28584,18.878,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-01-06 18:30:00,127.044192,24.542056,129.39296439,19.104192,5.572056,19.9002,107.94,18.97,109.5942722043,136.35,164.814192,12.032056,165.252801054,19.104192,5.572056,19.9002,145.71,6.46,145.85313058,132.49,157.424192,11.942056000000001,157.8764989742,19.104192,5.572056,19.9002,138.32,6.37,138.4665999438,134.95,120.144192,30.072056,123.8505366294,19.104192,5.572056,19.9002,101.04,24.5,103.9679354417,136.35,19.104192,6.132056,20.0642035167,19.104192,5.572056,19.9002,0.0,0.56,0.56,135.97
2020-01-06 19:00:00,123.424592,26.559256,126.2498474836,18.374592,5.359256,19.1402,105.05,21.2,107.1678239958,135.39,160.174592,9.099256,160.432840722,18.374592,5.359256,19.1402,141.8,3.74,141.849313005,131.37,153.004592,9.079256,153.2737357234,18.374592,5.359256,19.1402,134.63,3.7199999999999998,134.6813843855,134.04,116.704592,27.159256,119.8231487667,18.374592,5.359256,19.1402,98.33,21.8,100.7175699667,135.39,18.374592,5.919256,19.3044871147,18.374592,5.359256,19.1402,0.0,0.56,0.56,135.01
2020-01-06 19:30:00,121.190192,27.170056,124.1985288964,17.040192,4.970056,17.7502,104.15,22.2,106.4897295517,135.17,155.900192,7.210056,156.0668279077,17.040192,4.970056,17.7502,138.86,2.24,138.8780659428,131.24,148.880192,7.260056,149.057103095,17.040192,4.970056,17.7502,131.84,2.29,131.8598866221,133.91,114.500192,25.780056,117.3665423168,17.040192,4.970056,17.7502,97.46,20.81,99.6569500838,135.17,17.040192,5.570056,17.9274556823,17.040192,4.970056,17.7502,0.0,0.6000000000000001,0.6000000000000001,134.78
2020-01-06 20:00:00,116.5136,28.7398,120.0058127301,18.2736,5.3298,19.035,98.24,23.41,100.9907208609,135.49,150.9536,6.0998,151.076791444,18.2736,5.3298,19.035,132.68,0.77,132.6822343044,131.77,144.2636,6.1398,144.3941945821,18.2736,5.3298,19.035,125.99,0.81,125.9926037512,134.35,110.2436,25.2298,113.0937405385,18.2736,5.3298,19.035,91.97,19.9,94.0983044481,135.49,18.3136,5.8898,19.2374033851,18.2736,5.3298,19.035,0.04,0.56,0.5614267539000001,135.11
2020-01-06 20:30:00,113.049072,29.673896,116.8787097117,17.739072,5.173896,18.4782,95.31,24.5,98.4085672083,135.71,147.229072,5.943896,147.3490059065,17.739072,5.173896,18.4782,129.49,0.77,129.4922893457,132.14,140.709072,5.743896,140.8262592145,17.739072,5.173896,18.4782,122.97,0.5700000000000001,122.9713210468,134.62,106.949072,24.233896,109.6603197013,17.739072,5.173896,18.4782,89.21,19.06,91.2233944775,135.71,17.739072,5.733896,18.6427529823,17.739072,5.173896,18.4782,0.0,0.56,0.56,135.32
2020-01-06 21:00:00,110.480016,30.487088,114.6093210436,15.590016,4.5470880000000005,16.2396,94.89,25.94,98.3717220547,135.55,142.160016,7.187088,142.3415764386,15.590016,4.5470880000000005,16.2396,126.57,2.64,126.5975295968,132.14,135.810016,6.897088,135.9850369298,15.590016,4.5470880000000005,16.2396,120.22,2.35,120.2429661144,134.56,104.390016,22.167088,106.7176425474,15.590016,4.5470880000000005,16.2396,88.8,17.62,90.531234389,135.55,15.630016,5.107088,16.4432280286,15.590016,4.5470880000000005,16.2396,0.04,0.56,0.5614267539000001,135.17
2020-01-06 21:30:00,105.313136,31.559248,109.9401780446,14.123136,4.119248,14.7116,91.19,27.44,95.2290381134,135.73,135.283136,9.189248,135.5948714546,14.123136,4.119248,14.7116,121.16,5.07,121.2660319298,132.53,129.213136,8.799248,129.5123981722,14.123136,4.119248,14.7116,115.09,4.68,115.1851140556,134.91,99.443136,20.399248,101.5138740098,14.123136,4.119248,14.7116,85.32,16.28,86.8593161382,135.73,14.123136,4.679248,14.8781158861,14.123136,4.119248,14.7116,0.0,0.56,0.56,135.35
2020-01-06 22:00:00,98.69264,34.66452,104.6033753614,14.79264,4.31452,15.409,83.9,30.35,89.2206954692,136.78,127.65264,13.02452,128.3153717222,14.79264,4.31452,15.409,112.86,8.71,113.1955992961,134.0,121.99264,12.43452,122.6247181518,14.79264,4.31452,15.409,107.2,8.12,107.5070899988,136.14,93.34264,18.48452,95.1552726957,14.79264,4.31452,15.409,78.55,14.17,79.8178639153,136.78,14.79264,4.87452,15.5750808473,14.79264,4.31452,15.409,0.0,0.56,0.56,136.41
2020-01-06 22:30:00,98.20608,34.01344,103.9295350206,15.64608,4.56344,16.298,82.56,29.45,87.6553255655,136.49,121.62608,15.66344,122.6305291875,15.64608,4.56344,16.298,105.98,11.1,106.559703453,134.19,116.30608,14.96344,117.2646953759,15.64608,4.56344,16.298,100.66,10.4,101.1958279772,136.28,92.95608,19.36344,94.9514382071,15.64608,4.56344,16.298,77.31,14.8,78.713887593,136.49,15.64608,5.16344,16.4760714978,15.64608,4.56344,16.298,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-01-06 23:00:00,92.999568,33.963624,99.0073098483,15.749568,4.593624,16.4058,77.25,29.37,82.6447784195,136.87,114.699568,16.853624,115.9311672559,15.749568,4.593624,16.4058,98.95,12.26,99.7066201413,134.92,109.739568,16.103624,110.9148298956,15.749568,4.593624,16.4058,93.99,11.51,94.692133781,136.85,88.119568,19.813624,90.3196432706,15.749568,4.593624,16.4058,72.37,15.22,73.9531290751,136.87,15.749568,5.153624,16.5713225942,15.749568,4.593624,16.4058,0.0,0.56,0.56,136.5
2020-01-06 23:30:00,86.950064,46.933352,98.8081634257,15.200064,4.433352,15.8334,71.75,42.5,83.3925206478,135.87,105.890064,23.043352,108.3683612745,15.200064,4.433352,15.8334,90.69,18.61,92.5797396842,132.71,101.400064,22.003352,103.7599174944,15.200064,4.433352,15.8334,86.2,17.57,87.9724098795,135.01,82.730064,37.753352,90.9372260226,15.200064,4.433352,15.8334,67.53,33.32,75.3028771031,135.87,15.200064,4.993352,15.9992346629,15.200064,4.433352,15.8334,0.0,0.56,0.56,135.5
2020-01-07 00:00:00,78.2672,64.1396,101.1911205788,15.6672,4.5696,16.32,62.6,59.57,86.4138004025,134.96,100.1872,21.7296,102.5165867555,15.6672,4.5696,16.32,84.52,17.16,86.2443969195,132.04,96.0172,20.7596,98.2357556494,15.6672,4.5696,16.32,80.35,16.19,81.9648619837,134.49,74.8972,44.6696,87.2064431794,15.6672,4.5696,16.32,59.23,40.1,71.5276373159,134.96,15.6672,5.1696,16.4980580675,15.6672,4.5696,16.32,0.0,0.6000000000000001,0.6000000000000001,134.59
2020-01-07 00:30:00,75.639216,65.002688,99.7328453636,14.649216,4.272688,15.2596,60.99,60.73,86.0692337598,134.02,98.449216,21.862688,100.8475347126,14.649216,4.272688,15.2596,83.8,17.59,85.6262115243,130.75,94.309216,20.872688,96.5913936481,14.649216,4.272688,15.2596,79.66,16.6,81.3712209568,133.39,72.389216,42.072688,83.7275920389,14.649216,4.272688,15.2596,57.74,37.8,69.0126626062,134.02,14.649216,4.832688,15.4257707334,14.649216,4.272688,15.2596,0.0,0.56,0.56,133.63
2020-01-07 01:00:00,78.253584,65.342712,101.9475032571,16.363584,4.772712,17.0454,61.89,60.57,86.5973267486,133.41,103.013584,22.022712,105.3413419905,16.363584,4.772712,17.0454,86.65,17.25,88.3503537061,129.87,98.733584,21.042712,100.9510591217,16.363584,4.772712,17.0454,82.37,16.27,83.9614780718,132.69,74.933584,41.652712,85.7320851726,16.363584,4.772712,17.0454,58.57,36.88,69.2140108649,133.41,16.363584,5.332712,17.2105984382,16.363584,4.772712,17.0454,0.0,0.56,0.56,133.03
2020-01-07 01:30:00,80.228576,72.729168,108.2873782348,15.528576,4.529168,16.1756,64.7,68.2,94.0070742019,133.79,107.348576,12.829168,108.1124614501,15.528576,4.529168,16.1756,91.82,8.3,92.1943729302,132.24,102.788576,11.659168,103.4477044432,15.528576,4.529168,16.1756,87.26,7.13,87.5508109614,134.68,76.678576,34.849168,84.2262935649,15.528576,4.529168,16.1756,61.15,30.32,68.2541200222,133.79,15.528576,5.089168,16.3412454703,15.528576,4.529168,16.1756,0.0,0.56,0.56,133.4
2020-01-07 02:00:00,76.641328,76.248304,108.1096527627,15.731328,4.588304,16.3868,60.91,71.66,94.0488367817,135.16,104.351328,12.938304,105.1503655046,15.731328,4.588304,16.3868,88.62,8.35,89.012509795,134.22,99.901328,12.388304,100.6665059102,15.731328,4.588304,16.3868,84.17,7.8,84.530638824,136.33,73.391328,33.518304,80.6831068356,15.731328,4.588304,16.3868,57.66,28.93,64.5106231562,135.16,15.771328,5.1483039999999995,16.59035325,15.731328,4.588304,16.3868,0.04,0.56,0.5614267539000001,134.77
2020-01-07 02:30:00,78.481168,76.287424,109.4489140704,14.151168,4.1274239999999995,14.7408,64.33,72.16,96.6716840652,135.31,103.631168,12.657424,104.4012900464,14.151168,4.1274239999999995,14.7408,89.48,8.53,89.8856568091,134.42,99.141168,12.107424,99.8777297916,14.151168,4.1274239999999995,14.7408,84.99,7.98,85.3638125906,136.47,74.981168,32.867424,81.8684500589,14.151168,4.1274239999999995,14.7408,60.83,28.74,67.2776077161,135.31,14.151168,4.727424,14.919922702200001,14.151168,4.1274239999999995,14.7408,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-01-07 03:00:00,77.904624,76.318432,109.0579364536,12.474624,3.638432,12.9944,65.43,72.68,97.7929818545,135.58,101.944624,12.598432,102.72013848980001,12.474624,3.638432,12.9944,89.47,8.96,89.917531661,134.78,97.444624,12.018432,98.1829794529,12.474624,3.638432,12.9944,84.97,8.38,85.3822305869,136.77,74.344624,32.278432,81.0494928428,12.474624,3.638432,12.9944,61.87,28.64,68.177316609,135.58,12.474624,4.198432,13.1621835271,12.474624,3.638432,12.9944,0.0,0.56,0.56,135.18
2020-01-07 03:30:00,76.3096,77.1978,108.5479404549,10.6896,3.1178,11.135,65.62,74.08,98.9637852954,135.35,99.3896,14.0078,100.3718638315,10.6896,3.1178,11.135,88.7,10.89,89.3660008057,134.64,94.9496,13.3378,95.8818202216,10.6896,3.1178,11.135,84.26,10.22,84.8775353082,136.59,72.7196,30.0178,78.6715230627,10.6896,3.1178,11.135,62.03,26.9,67.6116180845,135.35,10.6896,3.6778,11.3045902624,10.6896,3.1178,11.135,0.0,0.56,0.56,134.96
2020-01-07 04:00:00,74.445584,76.843712,106.9911260388,11.395584,3.323712,11.8704,63.05,73.52,96.8529447152,135.54,98.515584,13.223712,99.3991290199,11.395584,3.323712,11.8704,87.12,9.9,87.6806957089,134.86,94.145584,12.603712,94.985496487,11.395584,3.323712,11.8704,82.75,9.28,83.2687270228,136.75,71.065584,31.203712,77.614359959,11.395584,3.323712,11.8704,59.67,27.88,65.8620019435,135.54,11.395584,3.923712,12.0521720267,11.395584,3.323712,11.8704,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-01-07 04:30:00,80.215184,48.871512,93.9302955884,13.685184,3.991512,14.2554,66.53,44.88,80.2524473147,135.94,100.195184,18.381512,101.8673396148,13.685184,3.991512,14.2554,86.51,14.39,87.6986442313,134.32,95.845184,17.541512,97.4371794504,13.685184,3.991512,14.2554,82.16,13.55,83.2698510867,136.35,76.245184,20.831512,79.039736686,13.685184,3.991512,14.2554,62.56,16.84,64.786875214,135.94,13.685184,4.551512,14.4222232197,13.685184,3.991512,14.2554,0.0,0.56,0.56,135.52
2020-01-07 05:00:00,83.517264,36.517952,91.1520389477,14.667264,4.277952,15.2784,68.85,32.24,76.0246019391,136.44,101.537264,20.017952,103.4917116627,14.667264,4.277952,15.2784,86.87,15.74,88.2844521986,134.34,97.167264,19.087952,99.0243763161,14.667264,4.277952,15.2784,82.5,14.81,83.8187693777,136.42,79.287264,16.437952,80.9733073214,14.667264,4.277952,15.2784,64.62,12.16,65.7541633663,136.44,14.667264,4.837952,15.4445593268,14.667264,4.277952,15.2784,0.0,0.56,0.56,136.02
2020-01-07 05:30:00,81.508016,37.396088,89.677333089,14.558016,4.246088,15.1646,66.95,33.15,74.7075966686,136.68,101.558016,20.326088,103.5721027461,14.558016,4.246088,15.1646,87.0,16.08,88.473535026,134.53,97.158016,19.396088,99.0751649141,14.558016,4.246088,15.1646,82.6,15.15,83.9778691085,136.6,77.418016,15.706088,78.9951289741,14.558016,4.246088,15.1646,62.86,11.46,63.8960969074,136.68,14.558016,4.806088,15.330828800799999,14.558016,4.246088,15.1646,0.0,0.56,0.56,136.26
2020-01-07 06:00:00,79.433376,40.310568,89.0763892131,15.533376,4.530568,16.1806,63.9,35.78,73.2353630427,136.56,103.543376,20.430568,105.5397499631,15.533376,4.530568,16.1806,88.01,15.9,89.4347253588,133.97,99.113376,19.510568,101.0154620135,15.533376,4.530568,16.1806,83.58,14.98,84.9118177876,136.2,75.573376,13.480568,76.7662743243,15.533376,4.530568,16.1806,60.04,8.95,60.7034109421,136.56,15.533376,5.090568,16.3462427646,15.533376,4.530568,16.1806,0.0,0.56,0.56,136.16
2020-01-07 06:30:00,89.822128,36.987704,97.1396156346,16.312128,4.757704,16.9918,73.51,32.23,80.2651418737,137.14,116.042128,15.657704,117.093719581,16.312128,4.757704,16.9918,99.73,10.9,100.3238899764,134.32,111.032128,14.947704,112.0337775096,16.312128,4.757704,16.9918,94.72,10.19,95.2665444949,136.55,85.292128,17.387704,87.0464206568,16.312128,4.757704,16.9918,68.98,12.63,70.1267231517,137.14,16.312128,5.317704,17.1570246756,16.312128,4.757704,16.9918,0.0,0.56,0.56,136.71
2020-01-07 07:00:00,97.879888,33.990384,103.6137957965,18.549888,5.410384,19.3228,79.33,28.58,84.3212031461,137.1,128.059888,11.500384,128.5752454663,18.549888,5.410384,19.3228,109.51,6.09,109.6792058688,133.97,122.539888,10.990384,123.0317548096,18.549888,5.410384,19.3228,103.99,5.58,104.1396010171,136.29,92.969888,21.340384,95.387693462,18.549888,5.410384,19.3228,74.42,15.93,76.1058558851,137.1,18.549888,6.010384,19.4993092349,18.549888,5.410384,19.3228,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-01-07 07:30:00,114.861088,25.451984,117.6472397725,18.041088,5.261984,18.7928,96.82,20.19,98.9027224094,136.19,144.201088,7.361984,144.3888935784,18.041088,5.261984,18.7928,126.16,2.1,126.1774765955,132.89,137.811088,7.321984,138.0054615783,18.041088,5.261984,18.7928,119.77,2.06,119.7877143116,135.37,108.751088,28.481984,112.418959939,18.041088,5.261984,18.7928,90.71,23.22,93.634782533,136.19,18.041088,5.821984,18.95722432,18.041088,5.261984,18.7928,0.0,0.56,0.56,135.76
2020-01-07 08:00:00,117.48184,24.01512,119.9112535103,17.81184,5.19512,18.554,99.67,18.82,101.431263918,135.83,149.54184,10.54512,149.9131797622,17.81184,5.19512,18.554,131.73,5.35,131.838596018,131.93,142.85184,10.50512,143.2375849336,17.81184,5.19512,18.554,125.04,5.31,125.1526975339,134.62,111.21184,29.44512,115.0438544556,17.81184,5.19512,18.554,93.4,24.25,96.4967486499,135.83,17.85184,5.75512,18.7565881119,17.81184,5.19512,18.554,0.04,0.56,0.5614267539000001,135.41
2020-01-07 08:30:00,117.571408,21.793744,119.5742583361,20.001408,5.833744,20.8348,97.57,15.96,98.8667107777,135.93,151.271408,13.353744,151.8596765344,20.001408,5.833744,20.8348,131.27,7.52,131.4852208425,132.09,144.621408,13.193744,145.2219905271,20.001408,5.833744,20.8348,124.62,7.36,124.8371499194,134.78,111.441408,32.813744,116.1719811844,20.001408,5.833744,20.8348,91.44,26.98,95.3372644877,135.93,20.001408,6.433744,21.0106968909,20.001408,5.833744,20.8348,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-01-07 09:00:00,124.68864,16.79752,125.8149976084,21.24864,6.19752,22.134,103.44,10.6,103.9816983897,135.62,154.14864,15.86752,154.9631614443,21.24864,6.19752,22.134,132.9,9.67,133.2513373291,132.02,147.38864,15.607520000000001,148.2127048589,21.24864,6.19752,22.134,126.14,9.41,126.4905043867,134.84,118.13864,37.93752,124.080593506,21.24864,6.19752,22.134,96.89,31.74,101.9563617436,135.62,21.24864,6.75752,22.2972818612,21.24864,6.19752,22.134,0.0,0.56,0.56,135.19
2020-01-07 09:30:00,123.78376,17.915680000000002,125.0735416849,23.81376,6.94568,24.806,99.97,10.97,100.570084021,136.99,153.64376,16.93568,154.5743259536,23.81376,6.94568,24.806,129.83,9.99,130.2137819127,133.68,147.04376,16.64568,147.9829247501,23.81376,6.94568,24.806,123.23,9.7,123.6111762746,136.22,117.50376,39.33568,123.9129909864,23.81376,6.94568,24.806,93.69,32.39,99.1308640132,136.99,23.81376,7.54568,24.980641545,23.81376,6.94568,24.806,0.0,0.6000000000000001,0.6000000000000001,136.57
2020-01-07 10:00:00,118.274208,19.109144,119.8079615987,27.254208,7.949144,28.3898,91.02,11.16,91.7016139444,136.81,152.804208,18.319144,153.8983983653,27.254208,7.949144,28.3898,125.55,10.37,125.977535299,133.32,146.404208,18.019144,147.5089206475,27.254208,7.949144,28.3898,119.15,10.07,119.5747774407,135.92,112.654208,40.079144,119.5713526054,27.254208,7.949144,28.3898,85.4,32.13,91.2441609091,136.81,27.294208,8.549144,28.6017771035,27.254208,7.949144,28.3898,0.04,0.6000000000000001,0.6013318551,136.37
2020-01-07 10:30:00,119.940944,19.393192,121.4986664271,24.730944,7.213192,25.761400000000002,95.21,12.18,95.985918238,135.84,152.250944,16.523192,153.1449177177,24.730944,7.213192,25.761400000000002,127.52,9.31,127.8594012969,132.13,145.770944,16.283192,146.67757312,24.730944,7.213192,25.761400000000002,121.04,9.07,121.3793495616,134.92,114.000944,37.693192,120.0707789433,24.730944,7.213192,25.761400000000002,89.27,30.48,94.3300763278,135.84,24.730944,7.773192,25.9237748987,24.730944,7.213192,25.761400000000002,0.0,0.56,0.56,135.41
2020-01-07 11:00:00,114.658848,21.829664,116.7184032406,26.878848,7.839664,27.9988,87.78,13.99,88.8878422508,136.2,151.678848,17.619664,152.6988064462,26.878848,7.839664,27.9988,124.8,9.78,125.1826201995,132.21,145.368848,17.339664,146.3993371449,26.878848,7.839664,27.9988,118.49,9.5,118.8702237737,135.02,109.198848,36.819664,115.2392123437,26.878848,7.839664,27.9988,82.32,28.98,87.2721192592,136.2,26.878848,8.439664,28.1726888713,26.878848,7.839664,27.9988,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-01-07 11:30:00,115.9692,21.5856,117.9609828545,27.3792,7.9856,28.52,88.59,13.6,89.6278310571,135.37,152.7692,18.6156,153.899217126,27.3792,7.9856,28.52,125.39,10.63,125.8397751111,131.15,146.4292,18.2856,147.5665062946,27.3792,7.9856,28.52,119.05,10.3,119.4947383779,134.1,110.4592,36.8756,116.4518988252,27.3792,7.9856,28.52,83.08,28.89,87.9597550019,135.37,27.3792,8.5456,28.6818387137,27.3792,7.9856,28.52,0.0,0.56,0.56,134.95
2020-01-07 12:00:00,115.594672,22.419696,117.7487620467,27.324672,7.969696,28.4632,88.27,14.45,89.4449294259,135.14,152.464672,17.899696,153.5118084219,27.324672,7.969696,28.4632,125.14,9.93,125.533360108,130.83,146.144672,17.619696,147.2029851638,27.324672,7.969696,28.4632,118.82,9.65,119.2112196901,133.85,110.104672,35.869696,115.8001463184,27.324672,7.969696,28.4632,82.78,27.9,87.3552425445,135.14,27.324672,8.529696,28.6250487119,27.324672,7.969696,28.4632,0.0,0.56,0.56,134.73
2020-01-07 12:30:00,121.389808,20.424944,123.0961568193,27.239808,7.944944,28.3748,94.15,12.48,94.9735378935,134.82,154.759808,17.744944,155.7738142621,27.239808,7.944944,28.3748,127.52,9.8,127.8960140114,130.74,148.309808,17.454944,149.333433025,27.239808,7.944944,28.3748,121.07,9.51,121.4429289831,133.79,115.479808,37.474944,121.4082265891,27.239808,7.944944,28.3748,88.24,29.53,93.0500859752,134.82,27.239808,8.544944,28.5486113119,27.239808,7.944944,28.3748,0.0,0.6000000000000001,0.6000000000000001,134.42
2020-01-07 13:00:00,126.365424,17.362832,127.5526883988,25.655424,7.482832,26.7244,100.71,9.88,101.1934706392,134.67,157.055424,18.532832,158.1450981528,25.655424,7.482832,26.7244,131.4,11.05,131.8638028422,130.74,150.405424,18.202832,151.5029196466,25.655424,7.482832,26.7244,124.75,10.72,125.2097476237,133.79,119.975424,39.342832,126.2614778694,25.655424,7.482832,26.7244,94.32,31.86,99.5556226438,134.67,25.655424,8.042832,26.8865752226,25.655424,7.482832,26.7244,0.0,0.56,0.56,134.26
2020-01-07 13:30:00,124.048176,17.806968,125.3197433698,26.938176,7.856968,28.0606,97.11,9.95,97.6184132221,134.81,157.268176,19.156968,158.4306428862,26.938176,7.856968,28.0606,130.33,11.3,130.8189546664,130.87,150.678176,18.806968,151.847340339,26.938176,7.856968,28.0606,123.74,10.95,124.2235488947,133.89,117.918176,39.736968,124.4336082294,26.938176,7.856968,28.0606,90.98,31.88,96.403811128,134.81,26.938176,8.416968,28.2225207329,26.938176,7.856968,28.0606,0.0,0.56,0.56,134.41
2020-01-07 14:00:00,119.67128,19.40704,121.2346833971,27.28128,7.95704,28.418,92.39,11.45,93.0968023081,135.04,155.32128,19.07704,156.4884451837,27.28128,7.95704,28.418,128.04,11.12,128.521966994,130.97,148.85128,18.73704,150.0259318438,27.28128,7.95704,28.418,121.57,10.78,122.0470126632,133.97,113.91128,38.57704,120.2662368514,27.28128,7.95704,28.418,86.63,30.62,91.8822142746,135.04,27.32128,8.51704,28.618041708,27.28128,7.95704,28.418,0.04,0.56,0.5614267539000001,134.64
2020-01-07 14:30:00,119.619712,20.007416,121.2813761216,25.979712,7.5774159999999995,27.0622,93.64,12.43,94.4613915841,135.19,154.129712,17.967416,155.1734389608,25.979712,7.5774159999999995,27.0622,128.15,10.39,128.5705043935,131.15,147.649712,17.667416,148.702975901,25.979712,7.5774159999999995,27.0622,121.67,10.09,122.0876611292,134.12,113.729712,37.387416,119.7174434523,25.979712,7.5774159999999995,27.0622,87.75,29.81,92.6752318584,135.19,25.979712,8.177416,27.2362913782,25.979712,7.5774159999999995,27.0622,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-01-07 15:00:00,117.093472,21.118096,118.9825834468,24.953472,7.278096,25.9932,92.14,13.84,93.1736293165,135.51,152.533472,17.278096,153.5089335568,24.953472,7.278096,25.9932,127.58,10.0,127.9713108474,131.42,146.093472,16.988096,147.077863619,24.953472,7.278096,25.9932,121.14,9.71,121.5285303951,134.34,111.313472,35.968096,116.9803102174,24.953472,7.278096,25.9932,86.36,28.69,91.000910435,135.51,24.953472,7.838096,26.1555254919,24.953472,7.278096,25.9932,0.0,0.56,0.56,135.12
2020-01-07 15:30:00,116.474128,21.803704,118.4973586266,24.664128,7.193704,25.6918,91.81,14.61,92.965198865,136.27,152.994128,17.093704,153.9460877025,24.664128,7.193704,25.6918,128.33,9.9,128.7113005917,132.26,146.544128,16.823704,147.5066726205,24.664128,7.193704,25.6918,121.88,9.63,122.2598515458,135.05,110.714128,35.663704,116.3164559372,24.664128,7.193704,25.6918,86.05,28.47,90.6374282512,136.27,24.664128,7.793704,25.8662141033,24.664128,7.193704,25.6918,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-01-07 16:00:00,119.831744,20.902592,121.6411329378,25.791744,7.5225919999999995,26.8664,94.04,13.38,94.9870833324,135.56,157.531744,19.102592,158.6857252206,25.791744,7.5225919999999995,26.8664,131.74,11.58,132.2479640675,131.28,150.861744,18.732592,152.0203137931,25.791744,7.5225919999999995,26.8664,125.07,11.21,125.5713701446,134.21,113.941744,36.802592,119.7378461627,25.791744,7.5225919999999995,26.8664,88.15,29.28,92.8856334424,135.56,25.791744,8.082592,27.0285469828,25.791744,7.5225919999999995,26.8664,0.0,0.56,0.56,135.17
2020-01-07 16:30:00,123.343888,21.727384,125.2429396111,26.733888,7.797384,27.8478,96.61,13.93,97.6091030591,136.87,162.793888,19.507384,163.95849475,26.733888,7.797384,27.8478,136.06,11.71,136.5629807085,132.79,155.913888,19.087384,157.0779064644,26.733888,7.797384,27.8478,129.18,11.29,129.6724199666,135.49,117.273888,37.377384,123.0862853502,26.733888,7.797384,27.8478,90.54,29.58,95.2495039357,136.87,26.733888,8.397384,28.0217206046,26.733888,7.797384,27.8478,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-01-07 17:00:00,126.846992,21.907456,128.7248849595,28.036992,8.177456,29.2052,98.81,13.73,99.759355451,135.65,167.436992,20.217456,168.6531701959,28.036992,8.177456,29.2052,139.4,12.04,139.9189822719,131.19,160.376992,19.777456,161.5918541536,28.036992,8.177456,29.2052,132.34,11.6,132.8474147283,134.14,120.626992,37.187456,126.2290698798,28.036992,8.177456,29.2052,92.59,29.01,97.0282855666,135.65,28.036992,8.737456,29.3669211488,28.036992,8.177456,29.2052,0.0,0.56,0.56,135.26
2020-01-07 17:30:00,127.574384,22.882112,129.6102407318,28.224384,8.232112,29.4004,99.35,14.65,100.4243247426,136.64,168.824384,19.342112,169.9287789917,28.224384,8.232112,29.4004,140.6,11.11,141.038264666,132.4,161.714384,18.962112,162.8223070835,28.224384,8.232112,29.4004,133.49,10.73,133.9205473406,135.19,121.294384,36.962112,126.801125048,28.224384,8.232112,29.4004,93.07,28.73,97.403479404,136.64,28.224384,8.832112,29.5740097816,28.224384,8.232112,29.4004,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-01-07 18:00:00,131.85248,20.79364,133.4820285529,27.61248,8.05364,28.763,104.24,12.74,105.0156426443,136.32,169.40248,18.69364,170.4307847972,27.61248,8.05364,28.763,141.79,10.64,142.188655314,132.37,162.22248,18.33364,163.2551848273,27.61248,8.05364,28.763,134.61,10.28,135.0019648005,135.15,125.24248,38.33364,130.9776574542,27.61248,8.05364,28.763,97.63,30.28,102.2178815081,136.32,27.61248,8.61364,28.924796383,27.61248,8.05364,28.763,0.0,0.56,0.56,135.94
2020-01-07 18:30:00,132.65152,20.01836,134.1534960238,25.81152,7.52836,26.887,106.84,12.49,107.5675866607,137.06,167.39152,16.97836,168.2503660507,25.81152,7.52836,26.887,141.58,9.45,141.8950277494,133.56,160.26152,16.67836,161.1270383424,25.81152,7.52836,26.887,134.45,9.15,134.7609921305,136.13,125.82152,38.50836,131.5824786398,25.81152,7.52836,26.887,100.01,30.98,104.6984264447,137.06,25.81152,8.12836,27.0611308152,25.81152,7.52836,26.887,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-01-07 19:00:00,128.701696,22.056328,130.577977309,25.941696,7.566328,27.0226,102.76,14.49,103.7765758734,137.51,162.651696,15.016328,163.3433938618,25.941696,7.566328,27.0226,136.71,7.45,136.9128430791,134.18,155.731696,14.826328,156.4358690998,25.941696,7.566328,27.0226,129.79,7.26,129.9928909595,136.64,122.171696,36.996328,127.6505056355,25.941696,7.566328,27.0226,96.23,29.43,100.6297063496,137.51,25.941696,8.166328,27.1967002476,25.941696,7.566328,27.0226,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-01-07 19:30:00,123.420176,24.472968,125.8231536984,27.130176,7.912968,28.2606,96.29,16.56,97.7036217343,136.26,157.570176,12.882968,158.0959557647,27.130176,7.912968,28.2606,130.44,4.97,130.534648657,132.68,150.990176,12.872968,151.5379376712,27.130176,7.912968,28.2606,123.86,4.96,123.9592723438,135.42,117.320176,34.552968,122.3026217801,27.130176,7.912968,28.2606,90.19,26.64,94.0421485293,136.26,27.170176,8.472968,28.4606684848,27.130176,7.912968,28.2606,0.04,0.56,0.5614267539000001,135.88
2020-01-07 20:00:00,120.65168,25.16424,123.2479892802,26.31168,7.67424,27.408,94.34,17.49,95.9475674522,137.11,153.14168,11.44424,153.5686972739,26.31168,7.67424,27.408,126.83,3.77,126.8860189304,133.87,146.74168,11.47424,147.1896016463,26.31168,7.67424,27.408,120.43,3.8,120.4899369242,136.39,114.66168,34.03424,119.6061468019,26.31168,7.67424,27.408,88.35,26.36,92.1985471686,137.11,26.31168,8.27424,27.5820150098,26.31168,7.67424,27.408,0.0,0.6000000000000001,0.6000000000000001,136.74
2020-01-07 20:30:00,111.955792,25.080856,114.7307661442,26.025792,7.590856,27.1102,85.93,17.49,87.6918753363,137.61,145.185792,15.390856,145.9992898855,26.025792,7.590856,27.1102,119.16,7.8,119.4150141314,132.59,139.245792,14.720856,140.0217632766,26.025792,7.590856,27.1102,113.22,7.13,113.4442828,135.32,106.575792,34.250856,111.9442744278,26.025792,7.590856,27.1102,80.55,26.66,84.8472633619,137.61,26.025792,8.190856,27.2842806619,26.025792,7.590856,27.1102,0.0,0.6000000000000001,0.6000000000000001,137.24
2020-01-07 21:00:00,105.96008,23.01044,108.4297878934,26.47008,7.72044,27.573,79.49,15.29,80.9471691908,136.1,138.05008,18.79044,139.3230247425,26.47008,7.72044,27.573,111.58,11.07,112.1277900433,130.19,132.51008,18.02044,133.7297930882,26.47008,7.72044,27.573,106.04,10.3,106.5390613813,133.33,101.03008,35.48044,107.0791234901,26.47008,7.72044,27.573,74.56,27.76,79.5601106083,136.1,26.47008,8.28044,27.735010759,26.47008,7.72044,27.573,0.0,0.56,0.56,135.73
2020-01-07 21:30:00,99.72904,25.39972,102.9127163931,26.63904,7.76972,27.749,73.09,17.63,75.1862021916,136.72,130.43904,22.08972,132.2962542395,26.63904,7.76972,27.749,103.8,14.32,104.7831207781,131.16,125.30904,21.21972,127.0930054039,26.63904,7.76972,27.749,98.67,13.45,99.5824854078,134.13,95.23904,33.76972,101.0488432838,26.63904,7.76972,27.749,68.6,26.0,73.361842943,136.72,26.63904,8.369720000000001,27.9229415535,26.63904,7.76972,27.749,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-01-07 22:00:00,92.916864,28.160752,97.0905328485,26.916864,7.850752,28.0384,66.0,20.31,69.0542982008,136.25,122.506864,25.210752,125.0740330505,26.916864,7.850752,28.0384,95.59,17.36,97.1535779063,130.77,117.776864,24.210752,120.2395534177,26.916864,7.850752,28.0384,90.86,16.36,92.3211200105,133.8,88.896864,31.080752,94.1735927632,26.916864,7.850752,28.0384,61.98,23.23,66.1902810086,136.25,26.916864,8.410752,28.2003247641,26.916864,7.850752,28.0384,0.0,0.56,0.56,135.9
2020-01-07 22:30:00,86.355712,29.585416,91.2831081576,27.035712,7.885416,28.1622,59.32,21.7,63.1644868577,135.81,114.195712,27.565416,117.4755838395,27.035712,7.885416,28.1622,87.16,19.68,89.3541716989,130.47,109.885712,26.475416,113.0301612585,27.035712,7.885416,28.1622,82.85,18.59,84.9100147215,133.51,82.805712,29.705416,87.9727098569,27.035712,7.885416,28.1622,55.77,21.82,59.8866036773,135.81,27.075712,8.445416,28.3622853755,27.035712,7.885416,28.1622,0.04,0.56,0.5614267539000001,135.45
2020-01-07 23:00:00,84.953232,26.721776,89.0567512311,27.023232,7.881776,28.1492,57.93,18.84,60.9165864113,135.76,108.893232,27.941776,112.4209892388,27.023232,7.881776,28.1492,81.87,20.06,84.2917581973,130.85,104.823232,26.821776,108.200358755,27.023232,7.881776,28.1492,77.8,18.94,80.07223988370001,133.87,81.513232,32.271776,87.6691195192,27.023232,7.881776,28.1492,54.49,24.39,59.6995159109,135.76,27.023232,8.441776,28.3111047075,27.023232,7.881776,28.1492,0.0,0.56,0.56,135.42
2020-01-07 23:30:00,79.141616,34.415888,86.3009196354,27.311616,7.965888,28.4496,51.83,26.45,58.1889285002,135.45,103.101616,22.935888,105.6219587972,27.311616,7.965888,28.4496,75.79,14.97,77.2542879069,132.2,99.341616,21.435888,101.6280176125,27.311616,7.965888,28.4496,72.03,13.47,73.2786585576,135.03,76.121616,25.075888,80.1454963266,27.311616,7.965888,28.4496,48.81,17.11,51.7220281892,135.45,27.311616,8.525888,28.6114511117,27.311616,7.965888,28.4496,0.0,0.56,0.56,135.11
2020-01-08 00:00:00,68.9336,64.3198,94.28084578,27.1536,7.9198,28.285,41.78,56.4,70.1892327925,135.84,96.8536,18.3498,98.5765438276,27.1536,7.9198,28.285,69.7,10.43,70.4760590555,134.12,93.3636,17.7098,95.0284105991,27.1536,7.9198,28.285,66.21,9.79,66.9298752427,136.65,66.9136,30.5798,73.5700620701,27.1536,7.9198,28.285,39.76,22.66,45.7638853246,135.84,27.1536,8.5198,28.4588296492,27.1536,7.9198,28.285,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-01-08 00:30:00,68.530448,78.128464,103.9253539329,26.120448,7.618464,27.2088,42.41,70.51,82.2816395072,134.58,96.490448,15.138464,97.6707717156,26.120448,7.618464,27.2088,70.37,7.52,70.7706669461,133.29,92.970448,14.648464,94.1173825543,26.120448,7.618464,27.2088,66.85,7.03,67.2186239074,135.9,66.660448,37.198464,76.3370228102,26.120448,7.618464,27.2088,40.54,29.58,50.184340187,134.58,26.120448,8.178464,27.370880094,26.120448,7.618464,27.2088,0.0,0.56,0.56,134.24
2020-01-08 01:00:00,71.436848,77.958664,105.739191149,25.366848,7.398664,26.4238,46.07,70.56,84.2683718841,134.33,99.966848,14.818664,101.0592079021,25.366848,7.398664,26.4238,74.6,7.42,74.9681025504,132.89,96.226848,14.328664,97.2878044158,25.366848,7.398664,26.4238,70.86,6.93,71.1980652827,135.58,69.296848,36.618664,78.3771631018,25.366848,7.398664,26.4238,43.93,29.22,52.7603383234,134.33,25.366848,7.958664,26.5860359986,25.366848,7.398664,26.4238,0.0,0.56,0.56,133.97
2020-01-08 01:30:00,73.297456,76.268008,105.779610986,24.747456,7.218008,25.7786,48.55,69.05,84.4097446981,134.66,102.637456,13.618008,103.5369379306,24.747456,7.218008,25.7786,77.89,6.4,78.1524926026,133.35,98.727456,13.178008,99.6030645265,24.747456,7.218008,25.7786,73.98,5.96,74.2196874151,135.99,70.967456,38.178008,80.5849868521,24.747456,7.218008,25.7786,46.22,30.96,55.6310165286,134.66,24.787456,7.778008,25.9791336153,24.747456,7.218008,25.7786,0.04,0.56,0.5614267539000001,134.31
2020-01-08 02:00:00,72.649888,76.185384,105.2721186338,22.989888,6.7053840000000005,23.9478,49.66,69.48,85.4024941088,135.39,101.449888,12.685383999999999,102.2399077779,22.989888,6.7053840000000005,23.9478,78.46,5.98,78.6875593725,134.22,97.539888,12.255384,98.3067860732,22.989888,6.7053840000000005,23.9478,74.55,5.55,74.756304082,136.72,70.249888,38.355384,80.0386297097,22.989888,6.7053840000000005,23.9478,47.26,31.65,56.8790831501,135.39,22.989888,7.265384,24.1105942465,22.989888,6.7053840000000005,23.9478,0.0,0.56,0.56,135.04
2020-01-08 02:30:00,81.429312,64.720216,104.0165333583,20.949312,6.110216,21.8222,60.48,58.61,84.219727499,135.18,100.249312,22.030216,102.6413901576,20.949312,6.110216,21.8222,79.3,15.92,80.8822378523,132.18,96.329312,21.130216,98.6195841535,20.949312,6.110216,21.8222,75.38,15.02,76.861855299,135.03,78.229312,47.460216,91.5002587907,20.949312,6.110216,21.8222,57.28,41.35,70.6457422638,135.18,20.949312,6.710216,21.9977424305,20.949312,6.110216,21.8222,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-01-08 03:00:00,81.664864,63.639752,103.5334151217,21.564864,6.289752,22.4634,60.1,57.35,83.0724533164,135.25,99.014864,22.449752,101.5279993785,21.564864,6.289752,22.4634,77.45,16.16,79.1179379155,132.26,95.194864,21.539752,97.6013475737,21.564864,6.289752,22.4634,73.63,15.25,75.1926818248,135.08,78.514864,49.049752,92.5767899649,21.564864,6.289752,22.4634,56.95,42.76,71.2160101382,135.25,21.564864,6.889752,22.6387288062,21.564864,6.289752,22.4634,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-01-08 03:30:00,75.235296,66.656128,100.5156165188,21.655296,6.316128,22.5576,53.58,60.34,80.6953034569,135.64,95.295296,24.196128,98.319103179,21.655296,6.316128,22.5576,73.64,17.88,75.7795750846,132.59,91.665296,23.196128,94.5546764838,21.655296,6.316128,22.5576,70.01,16.88,72.0162099808,135.38,72.565296,46.746128,86.3187272066,21.655296,6.316128,22.5576,50.91,40.43,65.0108683222,135.64,21.655296,6.876128,22.7207610154,21.655296,6.316128,22.5576,0.0,0.56,0.56,135.3
2020-01-08 04:00:00,70.070448,68.788464,98.192262742,19.400448,5.658464,20.2088,50.67,63.13,80.9496497831,136.17,91.980448,24.578464,95.2076872258,19.400448,5.658464,20.2088,72.58,18.92,75.0054851328,133.04,88.410448,23.528464,91.487681869,19.400448,5.658464,20.2088,69.01,17.87,71.2861627527,135.75,67.610448,44.268464,80.813795751,19.400448,5.658464,20.2088,48.21,38.61,61.7651697966,136.17,19.400448,6.258464,20.3849393975,19.400448,5.658464,20.2088,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-01-08 04:30:00,71.192448,68.149464,98.5531029228,17.312448,5.049464,18.0338,53.88,63.1,82.9738778171,135.94,92.282448,23.839464,95.3119627994,17.312448,5.049464,18.0338,74.97,18.79,77.2888413679,132.76,88.592448,22.809464,91.4816565799,17.312448,5.049464,18.0338,71.28,17.76,73.459213173,135.48,68.512448,43.419464,81.1123010708,17.312448,5.049464,18.0338,51.2,38.37,63.9820045013,135.94,17.312448,5.609464,18.1985423076,17.312448,5.049464,18.0338,0.0,0.56,0.56,135.59
