Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-08 05:00:00,70.648432,68.610376,98.4813923486,16.698432,4.870376,17.3942,53.95,63.74,83.506826667,135.82,91.908432,24.250376,95.0538826605,16.698432,4.870376,17.3942,75.21,19.38,77.6667786122,132.61,88.208432,23.170376,91.2008431972,16.698432,4.870376,17.3942,71.51,18.3,73.814430161,135.36,67.958432,42.450376,80.1272918701,16.698432,4.870376,17.3942,51.26,37.58,63.5597671487,135.82,16.698432,5.470376,17.5716432026,16.698432,4.870376,17.3942,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-01-08 05:30:00,77.328128,64.305704,100.5726749516,16.408128,4.785704,17.0918,60.92,59.52,85.1696941406,134.99,96.438128,22.585704,99.0475974334,16.408128,4.785704,17.0918,80.03,17.8,81.985613982,131.83,92.488128,21.585704,94.9736618127,16.408128,4.785704,17.0918,76.08,16.8,77.9128128102,134.73,74.098128,44.865704,86.6225373013,16.408128,4.785704,17.0918,57.69,40.08,70.2462988349,134.99,16.408128,5.385704,17.2694085608,16.408128,4.785704,17.0918,0.0,0.6000000000000001,0.6000000000000001,134.67
2020-01-08 06:00:00,81.473008,57.992544,100.0049308392,14.923008,4.352544,15.5448,66.55,53.64,85.4760323132,133.84,100.983008,20.702544,103.0832829939,14.923008,4.352544,15.5448,86.06,16.35,87.5993498834,130.16,96.723008,19.772544,98.7233192959,14.923008,4.352544,15.5448,81.8,15.42,83.2407135962,133.31,77.793008,42.892544,88.8342412839,14.923008,4.352544,15.5448,62.87,38.54,73.7425826779,133.84,14.923008,4.912544,15.7108006263,14.923008,4.352544,15.5448,0.0,0.56,0.56,133.51
2020-01-08 06:30:00,88.161728,25.360504,91.7368271038,15.841728,4.620504,16.5018,72.32,20.74,75.2351646506,136.52,110.751728,23.440504,113.2051345247,15.841728,4.620504,16.5018,94.91,18.82,96.757947994,131.29,106.071728,22.360504,108.4029686865,15.841728,4.620504,16.5018,90.23,17.74,91.9573841516,134.26,83.711728,27.740504,88.1883720619,15.841728,4.620504,16.5018,67.87,23.12,71.6998695954,136.52,15.841728,5.180504,16.6672723539,15.841728,4.620504,16.5018,0.0,0.56,0.56,136.2
2020-01-08 07:00:00,98.900208,22.327144,101.3891143153,15.350208,4.477144,15.9898,83.55,17.85,85.4355019883,136.88,122.590208,19.477144,124.127830223,15.350208,4.477144,15.9898,107.24,15.0,108.283967419,131.45,117.270208,18.507144,118.7215905529,15.350208,4.477144,15.9898,101.92,14.03,102.881131895,134.42,93.690208,30.367144,98.4886719872,15.350208,4.477144,15.9898,78.34,25.89,82.5072584686,136.88,15.350208,5.077144,16.1680634845,15.350208,4.477144,15.9898,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-01-08 07:30:00,108.74016,22.78588,111.1018394276,13.70016,3.99588,14.271,95.04,18.79,96.879645437,135.57,136.16016,9.75588,136.5092171459,13.70016,3.99588,14.271,122.46,5.76,122.5953881677,131.03,130.06016,9.30588,130.3926555516,13.70016,3.99588,14.271,116.36,5.31,116.4810958911,134.03,102.77016,28.14588,106.5546636586,13.70016,3.99588,14.271,89.07,24.15,92.2859003315,135.57,13.74016,4.55588,14.4757742245,13.70016,3.99588,14.271,0.04,0.56,0.5614267539000001,135.24
2020-01-08 08:00:00,120.77464,19.03552,122.2655498855,13.18464,3.84552,13.734,107.59,15.19,108.6570025355,135.2,145.95464,9.17552,146.2427677008,13.18464,3.84552,13.734,132.77,5.33,132.8769423188,131.7,139.24464,9.20552,139.5485985856,13.18464,3.84552,13.734,126.06,5.36,126.1739006293,134.57,113.89464,31.10552,118.065839239,13.18464,3.84552,13.734,100.71,27.26,104.3341348745,135.2,13.18464,4.40552,13.9011991713,13.18464,3.84552,13.734,0.0,0.56,0.56,134.85
2020-01-08 08:30:00,123.691904,16.618472,124.8032881248,12.611904,3.678472,13.1374,111.08,12.94,111.8311673908,135.25,147.811904,10.868472,148.2109397032,12.611904,3.678472,13.1374,135.2,7.19,135.3910488179,131.81,140.981904,10.798472,141.3948522861,12.611904,3.678472,13.1374,128.37,7.12,128.5673026084,134.66,116.571904,33.028472,121.1605908076,12.611904,3.678472,13.1374,103.96,29.35,108.0236275081,135.25,12.611904,4.278472,13.317861884,12.611904,3.678472,13.1374,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-01-08 09:00:00,121.956496,16.362728,123.0492819329,14.066496,4.102728,14.6526,107.89,12.26,108.5843437149,135.61,146.886496,12.172728,147.3900200628,14.066496,4.102728,14.6526,132.82,8.07,133.0649364032,132.24,140.206496,12.072728,140.7253078944,14.066496,4.102728,14.6526,126.14,7.97,126.3915365046,135.01,115.036496,34.352728,120.056259033,14.066496,4.102728,14.6526,100.97,30.25,105.4040008728,135.61,14.066496,4.6627279999999995,14.8191545683,14.066496,4.102728,14.6526,0.0,0.56,0.56,135.26
2020-01-08 09:30:00,118.841216,16.583688,119.9927219795,14.721216,4.293688,15.3346,104.12,12.29,104.84282760400001,135.92,146.191216,12.723688,146.7438716672,14.721216,4.293688,15.3346,131.47,8.43,131.7399931684,132.52,139.581216,12.593688,140.1481959837,14.721216,4.293688,15.3346,124.86,8.3,125.1355648886,135.26,112.191216,34.723688,117.4419152427,14.721216,4.293688,15.3346,97.47,30.43,102.1096753496,135.92,14.721216,4.893688,15.5132969662,14.721216,4.293688,15.3346,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-01-08 10:00:00,117.497728,16.908504,118.7081024727,14.257728,4.158504,14.8518,103.24,12.75,104.0243245592,136.02,145.387728,13.058504,145.9729974335,14.257728,4.158504,14.8518,131.13,8.9,131.4316814927,132.47,138.787728,12.918504,139.387665125,14.257728,4.158504,14.8518,124.53,8.76,124.8377286721,135.24,110.927728,34.238504,116.0914983769,14.257728,4.158504,14.8518,96.67,30.08,101.2417665788,136.02,14.257728,4.718504,15.0182251854,14.257728,4.158504,14.8518,0.0,0.56,0.56,135.65
2020-01-08 10:30:00,115.054208,18.694144,116.5630378739,13.214208,3.854144,13.7648,101.84,14.84,102.9155537322,136.83,144.684208,11.844144,145.1681913908,13.214208,3.854144,13.7648,131.47,7.99,131.7125696356,133.27,138.054208,11.734144,138.5519919811,13.214208,3.854144,13.7648,124.84,7.88,125.0884487073,135.94,108.574208,32.454144,113.3209164523,13.214208,3.854144,13.7648,95.36,28.6,99.5564643808,136.83,13.214208,4.454144,13.9447012101,13.214208,3.854144,13.7648,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-01-08 11:00:00,113.48056,19.93808,115.2187681413,13.09056,3.81808,13.636,100.39,16.12,101.6759878241,136.19,143.21056,11.01808,143.6337793919,13.09056,3.81808,13.636,130.12,7.2,130.3190484925,132.44,136.68056,10.948080000000001,137.1183282337,13.09056,3.81808,13.636,123.59,7.13,123.7954966871,135.23,107.08056,30.82808,111.42987412,13.09056,3.81808,13.636,93.99,27.01,97.7939681166,136.19,13.09056,4.37808,13.8032730032,13.09056,3.81808,13.636,0.0,0.56,0.56,135.83
2020-01-08 11:30:00,114.2484,19.4712,115.8957485502,13.4784,3.9312,14.04,100.77,15.54,101.9611911464,136.01,143.8984,11.9712,144.3954956084,13.4784,3.9312,14.04,130.42,8.04,130.6675858811,132.14,137.3284,11.8612,137.8396804697,13.4784,3.9312,14.04,123.85,7.93,124.1036155799,135.0,107.8184,31.3612,112.286830234,13.4784,3.9312,14.04,94.34,27.43,98.2468345546,136.01,13.5184,4.5312,14.2575913814,13.4784,3.9312,14.04,0.04,0.6000000000000001,0.6013318551,135.65
2020-01-08 12:00:00,114.30904,19.99472,116.0445839046,13.07904,3.8147200000000003,13.624,101.23,16.18,102.5149028191,136.13,143.40904,11.00472,143.8306525606,13.07904,3.8147200000000003,13.624,130.33,7.19,130.5281770347,132.37,136.85904,10.94472,137.295971265,13.07904,3.8147200000000003,13.624,123.78,7.13,123.9851817759,135.16,107.83904,30.67472,112.1168898748,13.07904,3.8147200000000003,13.624,94.76,26.86,98.4932342854,136.13,13.07904,4.37472,13.7912821159,13.07904,3.8147200000000003,13.624,0.0,0.56,0.56,135.78
2020-01-08 12:30:00,114.968608,20.398344,116.7641779974,13.468608,3.928344,14.0298,101.5,16.47,102.8275784992,135.78,143.518608,10.308344,143.888334476,13.468608,3.928344,14.0298,130.05,6.38,130.2064011483,132.04,136.988608,10.288344,137.3744108051,13.468608,3.928344,14.0298,123.52,6.36,123.683628666,134.87,108.498608,30.338344,112.6603881344,13.468608,3.928344,14.0298,95.03,26.41,98.6315821631,135.78,13.468608,4.528344,14.20947926,13.468608,3.928344,14.0298,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-01-08 13:00:00,122.244096,17.154528,123.4418763539,12.084096,3.524528,12.5876,110.16,13.63,111.0000112613,135.28,145.744096,9.854528,146.0768744222,12.084096,3.524528,12.5876,133.66,6.33,133.8098071892,131.93,139.024096,9.844528,139.3722138741,12.084096,3.524528,12.5876,126.94,6.32,127.097230497,134.71,115.134096,32.164528,119.5425318587,12.084096,3.524528,12.5876,103.05,28.64,106.9558418227,135.28,12.084096,4.084528,12.755733813500001,12.084096,3.524528,12.5876,0.0,0.56,0.56,134.94
2020-01-08 13:30:00,123.08216,15.79688,124.0917383551,11.85216,3.45688,12.346,111.23,12.34,111.9124144141,135.23,147.37216,11.34688,147.8083395103,11.85216,3.45688,12.346,135.52,7.89,135.7494843452,132.01,140.54216,11.25688,140.9922554072,11.85216,3.45688,12.346,128.69,7.8,128.926165304,134.61,115.91216,33.29688,120.5997970711,11.85216,3.45688,12.346,104.06,29.84,108.2539107839,135.23,11.85216,4.01688,12.5143526241,11.85216,3.45688,12.346,0.0,0.56,0.56,134.9
2020-01-08 14:00:00,125.15328,13.38304,125.8667917062,10.67328,3.11304,11.118,114.48,10.27,114.9397376889,135.02,148.21328,12.31304,148.7238626529,10.67328,3.11304,11.118,137.54,9.2,137.8473489045,131.89,141.26328,12.15304,141.7850861607,10.67328,3.11304,11.118,130.59,9.04,130.9025198382,134.48,117.72328,34.74304,122.7430221332,10.67328,3.11304,11.118,107.05,31.63,111.6250840985,135.02,10.71328,3.71304,11.3384758411,10.67328,3.11304,11.118,0.04,0.6000000000000001,0.6013318551,134.69
2020-01-08 14:30:00,122.849392,13.760656,123.6176717477,8.779392,2.560656,9.145199999999999,114.07,11.2,114.6185190098,135.92,147.129392,11.700656,147.5939136317,8.779392,2.560656,9.145199999999999,138.35,9.14,138.6515852776,133.03,140.159392,11.550656,140.6345363694,8.779392,2.560656,9.145199999999999,131.38,8.99,131.6872222351,135.31,115.479392,33.910656,120.3554010713,8.779392,2.560656,9.145199999999999,106.7,31.35,111.2102176061,135.92,8.779392,3.120656,9.3175220826,8.779392,2.560656,9.145199999999999,0.0,0.56,0.56,135.59
2020-01-08 15:00:00,120.872352,14.101936,121.6921939853,7.652352,2.231936,7.9712,113.22,11.87,113.8405257367,136.99,146.612352,10.821936,147.0112106533,7.652352,2.231936,7.9712,138.96,8.59,139.2252480695,134.33,139.632352,10.701936,140.0418693077,7.652352,2.231936,7.9712,131.98,8.47,132.2515077419,136.4,113.552352,33.551936,118.405527971,7.652352,2.231936,7.9712,105.9,31.32,110.4343805162,136.99,7.652352,2.831936,8.1595559095,7.652352,2.231936,7.9712,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-01-08 15:30:00,118.786112,12.127616,119.4035990828,6.986112,2.037616,7.2772,111.8,10.09,112.2543901146,137.38,143.806112,6.677616,143.9610655837,6.986112,2.037616,7.2772,136.82,4.64,136.8986559467,133.21,136.986112,6.197616,137.1262386451,6.986112,2.037616,7.2772,130.0,4.16,130.0665429694,135.44,111.586112,35.337616,117.0478854821,6.986112,2.037616,7.2772,104.6,33.3,109.772719744,137.38,6.986112,2.637616,7.4674479603,6.986112,2.037616,7.2772,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-01-08 16:00:00,123.647952,7.807736,123.8942160685,6.437952,1.877736,6.7062,117.21,5.93,117.3599122358,136.89,148.037952,3.7477359999999997,148.085383335,6.437952,1.877736,6.7062,141.6,1.87,141.6123472724,131.49,141.017952,3.387736,141.0586386631,6.437952,1.877736,6.7062,134.58,1.51,134.588470903,134.01,116.057952,38.697736,122.3395397815,6.437952,1.877736,6.7062,109.62,36.82,115.6384745662,136.89,6.437952,2.477736,6.898289762,6.437952,1.877736,6.7062,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-01-08 16:30:00,130.11736,5.99548,130.2554150652,6.32736,1.8454800000000002,6.591,123.79,4.15,123.859543839,136.91,156.03736,2.45548,156.0566791195,6.32736,1.8454800000000002,6.591,149.71,0.61,149.7112427308,131.33,148.60736,2.6354800000000003,148.6307276474,6.32736,1.8454800000000002,6.591,142.28,0.79,142.2821931937,133.9,122.03736,40.30548,128.5210058854,6.32736,1.8454800000000002,6.591,115.71,38.46,121.9343089536,136.91,6.32736,2.44548,6.7834988759,6.32736,1.8454800000000002,6.591,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-01-08 17:00:00,134.831472,4.682096,134.912741669,6.521472,1.902096,6.7932,128.31,2.7800000000000002,128.3401125915,136.27,162.271472,4.472096,162.3330843287,6.521472,1.902096,6.7932,155.75,2.5700000000000003,155.7712020882,130.39,154.561472,4.632096,154.6308667122,6.521472,1.902096,6.7932,148.04,2.73,148.0651697733,133.1,126.421472,41.242096,132.9785661869,6.521472,1.902096,6.7932,119.9,39.34,126.188928199,136.27,6.521472,2.502096,6.9849897237,6.521472,1.902096,6.7932,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-01-08 17:30:00,136.182016,6.433088,136.3338773124,6.902016,2.013088,7.1896,129.28,4.42,129.3555364103,136.27,163.582016,3.103088,163.6114455463,6.902016,2.013088,7.1896,156.68,1.09,156.68379144,130.39,155.812016,3.323088,155.8474486279,6.902016,2.013088,7.1896,148.91,1.31,148.9157620939,133.1,127.732016,39.803088,133.7899612294,6.902016,2.013088,7.1896,120.83,37.79,126.6016311111,136.27,6.902016,2.613088,7.3801120425,6.902016,2.013088,7.1896,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-01-08 18:00:00,134.556128,7.0797039999999996,134.7422494657,6.616128,1.929704,6.8918,127.94,5.15,128.043610149,136.53,162.236128,3.029704,162.2644148751,6.616128,1.929704,6.8918,155.62,1.1,155.6238876265,130.71,154.496128,3.069704,154.5266211681,6.616128,1.929704,6.8918,147.88,1.1400000000000001,147.884394038,133.37,126.186128,39.249704,132.1494538911,6.616128,1.929704,6.8918,119.57,37.32,125.2588012876,136.53,6.616128,2.5297039999999997,7.083258575,6.616128,1.929704,6.8918,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-01-08 18:30:00,131.78312,8.92216,132.0848047884,6.69312,1.9521600000000001,6.9719999999999995,125.09,6.97,125.2840333003,137.25,159.02312,4.38216,159.0834875806,6.69312,1.9521600000000001,6.9719999999999995,152.33,2.43,152.3493807011,131.76,151.45312,4.02216,151.5065190967,6.69312,1.9521600000000001,6.9719999999999995,144.76,2.07,144.7747992573,134.24,123.60312,38.00216,129.3131680781,6.69312,1.9521600000000001,6.9719999999999995,116.91,36.05,122.3419412957,137.25,6.69312,2.55216,7.1631959348,6.69312,1.9521600000000001,6.9719999999999995,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-01-08 19:00:00,128.750736,9.881048,129.129342638,6.860736,2.001048,7.1466,121.89,7.88,122.1444493213,137.74,155.440736,5.921048,155.5534673919,6.860736,2.001048,7.1466,148.58,3.92,148.6317018674,132.46,148.080736,5.491048,148.18250903,6.860736,2.001048,7.1466,141.22,3.49,141.2631179749,134.82,120.800736,37.561048,126.5055340489,6.860736,2.001048,7.1466,113.94,35.56,119.3601156166,137.74,6.860736,2.601048,7.3372439758,6.860736,2.001048,7.1466,0.0,0.6000000000000001,0.6000000000000001,137.44
2020-01-08 19:30:00,124.222992,17.100456,125.3944868678,6.652992,1.940456,6.9302,117.57,15.16,118.5433697007,135.89,152.482992,6.840456,152.6363478584,6.652992,1.940456,6.9302,145.83,4.9,145.9122986592,131.66,145.212992,6.570456,145.3615627931,6.652992,1.940456,6.9302,138.56,4.63,138.6373344377,134.22,116.502992,29.690456,120.2267454539,6.652992,1.940456,6.9302,109.85,27.75,113.300860544,135.89,6.652992,2.500456,7.1073611671,6.652992,1.940456,6.9302,0.0,0.56,0.56,135.6
2020-01-08 20:00:00,128.22776,18.68268,129.5816382309,6.55776,1.91268,6.831,121.67,16.77,122.820282527,135.33,152.59776,5.17268,152.6854052469,6.55776,1.91268,6.831,146.04,3.26,146.07638139,132.25,145.24776,5.09268,145.3370124043,6.55776,1.91268,6.831,138.69,3.18,138.7264520558,134.85,120.20776,27.97268,123.4195138161,6.55776,1.91268,6.831,113.65,26.06,116.599511577,135.33,6.59776,2.51268,7.0600281727,6.55776,1.91268,6.831,0.04,0.6000000000000001,0.6013318551,135.33
2020-01-08 20:30:00,126.1492,19.8456,127.7006989018,6.4992,1.8956,6.77,119.65,17.95,120.9889457761,134.72,149.6392,3.6556,149.6838454477,6.4992,1.8956,6.77,143.14,1.76,143.1508197671,131.65,142.4292,3.6656,142.4763616745,6.4992,1.8956,6.77,135.93,1.77,135.9415234577,134.43,118.2492,26.5656,121.1965527728,6.4992,1.8956,6.77,111.75,24.67,114.4406894422,134.72,6.4992,2.4556,6.9476306753,6.4992,1.8956,6.77,0.0,0.56,0.56,134.78
2020-01-08 21:00:00,120.655872,21.421296,122.5426920318,7.135872,2.081296,7.4332,113.52,19.34,115.1556598696,135.28,144.055872,2.701296,144.0811967529,7.135872,2.081296,7.4332,136.92,0.62,136.9214037322,132.1,137.135872,2.631296,137.1611136869,7.135872,2.081296,7.4332,130.0,0.55,130.0011634563,134.78,113.205872,25.641296,116.0734487979,7.135872,2.081296,7.4332,106.07,23.56,108.6550436013,135.28,7.135872,2.641296,7.609015295,7.135872,2.081296,7.4332,0.0,0.56,0.56,135.01
2020-01-08 21:30:00,104.90712,64.26416,123.0259569652,8.99712,2.62416,9.372,95.91,61.64,114.0097263395,133.8,134.77712,5.49416,134.8890576348,8.99712,2.62416,9.372,125.78,2.87,125.8127390211,131.99,128.40712,5.42416,128.5216323364,8.99712,2.62416,9.372,119.41,2.8,119.4428235601,134.63,99.09712,39.17416,106.5591572977,8.99712,2.62416,9.372,90.1,36.55,97.2312321222,133.8,8.99712,3.18416,9.543953227,8.99712,2.62416,9.372,0.0,0.56,0.56,133.47
2020-01-08 22:00:00,98.687856,66.275208,118.8768106795,10.097856,2.945208,10.5186,88.59,63.33,108.8984710636,134.33,127.597856,3.905208,127.6576026147,10.097856,2.945208,10.5186,117.5,0.96,117.5039216367,132.87,121.687856,3.935208,121.7514688202,10.097856,2.945208,10.5186,111.59,0.99,111.5943914361,135.32,93.427856,38.925208,101.2123317319,10.097856,2.945208,10.5186,83.33,35.98,90.7659038406,134.33,10.097856,3.545208,10.7021117337,10.097856,2.945208,10.5186,0.0,0.6000000000000001,0.6000000000000001,133.96
2020-01-08 22:30:00,92.808112,67.633616,114.837501132,9.338112,2.723616,9.7272,83.47,64.91,105.7381151714,134.22,119.128112,4.463616,119.2117063735,9.338112,2.723616,9.7272,109.79,1.74,109.8037872753,133.04,113.588112,4.323616,113.6703692395,9.338112,2.723616,9.7272,104.25,1.6,104.2622774545,135.46,87.888112,37.423616,95.5240664201,9.338112,2.723616,9.7272,78.55,34.7,85.8731186111,134.22,9.338112,3.283616,9.8986094862,9.338112,2.723616,9.7272,0.0,0.56,0.56,133.96
2020-01-08 23:00:00,86.208976,67.321368,109.3807758811,10.118976,2.951368,10.5406,76.09,64.37,99.6653650974,135.29,110.598976,10.171368,111.0657022633,10.118976,2.951368,10.5406,100.48,7.22,100.7390629299,133.69,105.568976,9.701368,106.0137973792,10.118976,2.951368,10.5406,95.45,6.75,95.6883744245,135.91,81.828976,39.421368,90.8296513711,10.118976,2.951368,10.5406,71.71,36.47,80.4511342369,135.29,10.118976,3.551368,10.724079912,10.118976,2.951368,10.5406,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-01-08 23:30:00,83.712336,60.679848,103.3914849099,13.542336,3.949848,14.1066,70.17,56.73,90.2337065625,135.33,103.752336,18.429848,105.3764989111,13.542336,3.949848,14.1066,90.21,14.48,91.3647333494,132.51,99.262336,17.649848,100.8192862631,13.542336,3.949848,14.1066,85.72,13.7,86.8078821306,135.16,79.792336,47.919848,93.0759298459,13.542336,3.949848,14.1066,66.25,43.97,79.5136680075,135.33,13.542336,4.549848,14.2862164746,13.542336,3.949848,14.1066,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-01-09 00:00:00,74.665504,66.453272,99.9548640491,17.565504,5.123272,18.2974,57.1,61.33,83.7960553964,136.45,96.905504,21.803272,99.3280392206,17.565504,5.123272,18.2974,79.34,16.68,81.0743979318,133.67,92.975504,20.913272,95.2985272174,17.565504,5.123272,18.2974,75.41,15.79,77.0453905175,136.09,71.715504,46.413272,85.4242666443,17.565504,5.123272,18.2974,54.15,41.29,68.0961570134,136.45,17.605504,5.683272,18.5000905868,17.565504,5.123272,18.2974,0.04,0.56,0.5614267539000001,136.1
2020-01-09 00:30:00,73.352848,67.501664,99.6850788859,20.302848,5.921664,21.1488,53.05,61.58,81.2797570124,136.57,96.092848,22.721664,98.7426425192,20.302848,5.921664,21.1488,75.79,16.8,77.6296599245,133.46,92.342848,21.821664,94.8861770569,20.302848,5.921664,21.1488,72.04,15.9,73.7737866725,136.0,70.692848,47.001664,84.8919028949,20.302848,5.921664,21.1488,50.39,41.08,65.0132178868,136.57,20.302848,6.521664,21.3245806111,20.302848,5.921664,21.1488,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-01-09 01:00:00,76.077248,67.370864,101.6197863576,19.477248,5.680864,20.2888,56.6,61.69,83.721061269,136.52,99.837248,22.490864,102.33921561,19.477248,5.680864,20.2888,80.36,16.81,82.0993647966,132.95,95.847248,21.580864,98.2467741972,19.477248,5.680864,20.2888,76.37,15.9,78.0076079623,135.57,73.167248,46.250864,86.559740068,19.477248,5.680864,20.2888,53.69,40.57,67.294435134,136.52,19.477248,6.280864,20.4649075796,19.477248,5.680864,20.2888,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-09 01:30:00,78.1268,66.6724,102.708353117,20.4768,5.9724,21.33,57.65,60.7,83.7138728049,136.16,102.1168,21.7724,104.412059859,20.4768,5.9724,21.33,81.64,15.8,83.1548531356,132.3,98.0768,20.9224,100.2836253832,20.4768,5.9724,21.33,77.6,14.95,79.0269732433,135.06,75.1468,46.8524,88.5561343781,20.4768,5.9724,21.33,54.67,40.88,68.2640703445,136.16,20.5168,6.5724,21.5438047707,20.4768,5.9724,21.33,0.04,0.6000000000000001,0.6013318551,135.69
2020-01-09 02:00:00,75.03152,67.97836,101.2461674425,23.41152,6.82836,24.387,51.62,61.15,80.0246643229,136.67,100.23152,22.99836,102.8361909262,23.41152,6.82836,24.387,76.82,16.17,78.5033840035,132.96,96.42152,22.11836,98.9258882609,23.41152,6.82836,24.387,73.01,15.29,74.5938616778,135.57,72.49152,47.96836,86.9251634051,23.41152,6.82836,24.387,49.08,41.14,64.041752006,136.67,23.41152,7.42836,24.5617548437,23.41152,6.82836,24.387,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-01-09 02:30:00,72.107136,69.271248,99.98972378,25.547136,7.451248,26.6116,46.56,61.82,77.3921572254,136.3,97.357136,24.831248,100.4738911726,25.547136,7.451248,26.6116,71.81,17.38,73.883289721,132.82,93.817136,23.891248,96.8113977703,25.547136,7.451248,26.6116,68.27,16.44,70.2215529592,135.43,69.947136,47.611248,84.6134313849,25.547136,7.451248,26.6116,44.4,40.16,59.8680682835,136.3,25.547136,8.051248,26.7857938497,25.547136,7.451248,26.6116,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-01-09 03:00:00,76.699216,65.972688,101.1689937528,26.649216,7.772688,27.7596,50.05,58.2,76.7609438452,135.47,97.509216,24.582688,100.5602095972,26.649216,7.772688,27.7596,70.86,16.81,72.826613954,132.25,93.999216,23.672688,96.9342497044,26.649216,7.772688,27.7596,67.35,15.9,69.201390882,134.96,74.249216,50.222688,89.6396366936,26.649216,7.772688,27.7596,47.6,42.45,63.7790130058,135.47,26.649216,8.332688,27.9215759355,26.649216,7.772688,27.7596,0.0,0.56,0.56,135.14
2020-01-09 03:30:00,77.113296,65.155128,100.9537078303,27.343296,7.975128,28.4826,49.77,57.18,75.8063671468,135.15,96.443296,24.915128,99.6096026827,27.343296,7.975128,28.4826,69.1,16.94,71.1461425518,132.0,93.043296,24.005128,96.0900676493,27.343296,7.975128,28.4826,65.7,16.03,67.6272940461,134.86,74.683296,50.955128,90.4102857584,27.343296,7.975128,28.4826,47.34,42.98,63.940253362,135.15,27.343296,8.575128,28.6563894509,27.343296,7.975128,28.4826,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-01-09 04:00:00,75.819792,64.812856,99.7464142804,27.129792,7.912856,28.2602,48.69,56.9,74.8887581684,135.39,95.169792,24.402856,98.2486065564,27.129792,7.912856,28.2602,68.04,16.49,70.0097257529,132.48,91.829792,23.512856,94.7922206515,27.129792,7.912856,28.2602,64.7,15.6,66.5541133214,135.14,73.459792,51.402856,89.6582101407,27.129792,7.912856,28.2602,46.33,43.49,63.5440713206,135.39,27.129792,8.512856,28.4340347337,27.129792,7.912856,28.2602,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-01-09 04:30:00,72.72008,64.65544,97.3064024451,27.31008,7.96544,28.448,45.41,56.69,72.6348690368,134.74,93.73008,24.23544,96.8126254618,27.31008,7.96544,28.448,66.42,16.27,68.3836917693,131.68,90.46008,23.35544,93.426455842,27.31008,7.96544,28.448,63.15,15.39,64.9982661307,134.31,70.61008,50.77544,86.9708497417,27.31008,7.96544,28.448,43.3,42.81,60.8899507308,134.74,27.31008,8.52544,28.6098513942,27.31008,7.96544,28.448,0.0,0.56,0.56,134.39
2020-01-09 05:00:00,68.180688,67.484784,95.9312372884,27.410688,7.994784,28.5528,40.77,59.49,72.1197129778,134.92,92.790688,24.234784,95.9032665504,27.410688,7.994784,28.5528,65.38,16.24,67.3667722249,131.68,89.570688,23.344784,92.5628818091,27.410688,7.994784,28.5528,62.16,15.35,64.0272449821,134.25,66.430688,48.614784,82.319095789,27.410688,7.994784,28.5528,39.02,40.62,56.3253477575,134.92,27.410688,8.594784,28.726575303,27.410688,7.994784,28.5528,0.0,0.6000000000000001,0.6000000000000001,134.57
2020-01-09 05:30:00,70.32808,40.53944,81.1756430957,27.83808,8.11944,28.998,42.49,32.42,53.4458277137,136.5,94.27808,29.53944,98.7974437119,27.83808,8.11944,28.998,66.44,21.42,69.8075210848,132.14,90.99808,28.38944,95.3237161844,27.83808,8.11944,28.998,63.16,20.27,66.332936766,134.84,68.08808,33.96944,76.0914547896,27.83808,8.11944,28.998,40.25,25.85,47.8360219918,136.5,27.83808,8.67944,29.1597561169,27.83808,8.11944,28.998,0.0,0.56,0.56,136.17
2020-01-09 06:00:00,72.494352,32.122936,79.2925853353,28.364352,8.272936,29.5462,44.13,23.85,50.1625298405,137.43,97.274352,31.722936,102.3163927505,28.364352,8.272936,29.5462,68.91,23.45,72.7907315529,132.72,93.874352,30.472936,98.6964730468,28.364352,8.272936,29.5462,65.51,22.2,69.1693581002,135.4,70.014352,29.132936,75.8336168593,28.364352,8.272936,29.5462,41.65,20.86,46.5817786264,137.43,28.364352,8.872936,29.719782261,28.364352,8.272936,29.5462,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-01-09 06:30:00,82.834992,28.401456,87.5687078959,28.564992,8.331456,29.7552,54.27,20.07,57.8622312048,137.96,109.324992,26.691456,112.5361617401,28.564992,8.331456,29.7552,80.76,18.36,82.8206930664,133.1,105.344992,25.701456,108.4349214045,28.564992,8.331456,29.7552,76.78,17.37,78.7202978907,135.71,79.664992,33.101456,86.268286987,28.564992,8.331456,29.7552,51.1,24.77,56.7869958705,137.96,28.564992,8.891456,29.9168306771,28.564992,8.331456,29.7552,0.0,0.56,0.56,137.63
2020-01-09 07:00:00,92.04104,24.88572,95.3459600833,28.51104,8.31572,29.699,63.53,16.57,65.6553562171,138.18,120.58104,22.26572,122.6195314565,28.51104,8.31572,29.699,92.07,13.95,93.120821517,133.16,116.04104,21.46572,118.0097457814,28.51104,8.31572,29.699,87.53,13.15,88.5122782443,135.76,88.25104,36.39572,95.4614817369,28.51104,8.31572,29.699,59.74,28.08,66.0102567788,138.18,28.51104,8.91572,29.8725537074,28.51104,8.31572,29.699,0.0,0.6000000000000001,0.6000000000000001,137.85
2020-01-09 07:30:00,102.658576,20.994168,104.7832921623,28.848576,8.414168,30.0506,73.81,12.58,74.8743781276,136.9,133.518576,16.724168,134.5619111501,28.848576,8.414168,30.0506,104.67,8.31,104.9993571409,131.26,128.328576,16.184168,129.3450838341,28.848576,8.414168,30.0506,99.48,7.77,99.7829810138,134.18,98.148576,39.414168,105.7668171496,28.848576,8.414168,30.0506,69.3,31.0,75.9176527561,136.9,28.888576,9.014168,30.2622710324,28.848576,8.414168,30.0506,0.04,0.6000000000000001,0.6013318551,136.55
2020-01-09 08:00:00,107.740368,17.923024,109.2209764014,28.570368,8.333024,29.7608,79.17,9.59,79.7487115883,136.36,139.310368,13.513024,139.9642113182,28.570368,8.333024,29.7608,110.74,5.18,110.8610842451,130.53,133.820368,13.133024,134.4632559885,28.570368,8.333024,29.7608,105.25,4.8,105.3593968282,133.57,102.870368,41.743024,111.0170827626,28.570368,8.333024,29.7608,74.3,33.41,81.466054894,136.36,28.570368,8.933024,29.9343422416,28.570368,8.333024,29.7608,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-01-09 08:30:00,112.581152,14.045336,113.4538992234,27.721152,8.085336,28.8762,84.86,5.96,85.0690378457,137.35,143.101152,10.705335999999999,143.5010241169,27.721152,8.085336,28.8762,115.38,2.62,115.4097430896,131.77,137.371152,10.455335999999999,137.7684559421,27.721152,8.085336,28.8762,109.65,2.37,109.6756098684,134.65,107.271152,45.385336,116.4771598866,27.721152,8.085336,28.8762,79.55,37.3,87.8606424971,137.35,27.721152,8.685336,29.0499110092,27.721152,8.085336,28.8762,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-01-09 09:00:00,119.235104,10.156072,119.6668534907,27.415104,7.996072,28.5574,91.82,2.16,91.8454027157,136.15,145.165104,9.196072,145.45609358,27.415104,7.996072,28.5574,117.75,1.2,117.7561144909,130.66,139.325104,8.996072,139.6152352576,27.415104,7.996072,28.5574,111.91,1.0,111.9144677868,133.72,113.425104,48.096072,123.2009998305,27.415104,7.996072,28.5574,86.01,40.1,94.8985252783,136.15,27.415104,8.556072,28.719232152,27.415104,7.996072,28.5574,0.0,0.56,0.56,135.79
2020-01-09 09:30:00,118.737104,10.512072,119.2015248394,29.287104,8.542072,30.5074,89.45,1.97,89.4716904948,136.48,145.077104,9.422072,145.3827415679,29.287104,8.542072,30.5074,115.79,0.88,115.7933439365,131.0,139.347104,9.262072,139.6545787682,29.287104,8.542072,30.5074,110.06,0.72,110.0623550539,134.04,113.117104,48.952072,123.2549575897,29.287104,8.542072,30.5074,83.83,40.41,93.0614689332,136.48,29.287104,9.142072,30.6808073746,29.287104,8.542072,30.5074,0.0,0.6000000000000001,0.6000000000000001,136.11
2020-01-09 10:00:00,114.962176,10.738968,115.4626664527,31.402176,9.158968,32.7106,83.56,1.58,83.5749364343,136.48,144.932176,9.708968,145.2570125664,31.402176,9.158968,32.7106,113.53,0.55,113.5313322392,130.92,139.312176,9.638968,139.6452365316,31.402176,9.158968,32.7106,107.91,0.48,107.911067551,133.98,109.742176,49.948968,120.5746432608,31.402176,9.158968,32.7106,78.34,40.79,88.3231549482,136.48,31.402176,9.758968,32.8836450832,31.402176,9.158968,32.7106,0.0,0.6000000000000001,0.6000000000000001,136.11
2020-01-09 10:30:00,110.72768,13.61224,111.5612486305,31.92768,9.31224,33.258,78.8,4.3,78.9172351264,137.2,143.27768,10.36224,143.6519042825,31.92768,9.31224,33.258,111.35,1.05,111.3549504961,131.64,137.76768,10.18224,138.1434459683,31.92768,9.31224,33.258,105.84,0.87,105.8435756199,134.5,105.85768,48.10224,116.2741325833,31.92768,9.31224,33.258,73.93,38.79,83.4883764365,137.2,31.92768,9.91224,33.4309624749,31.92768,9.31224,33.258,0.0,0.6000000000000001,0.6000000000000001,136.82
2020-01-09 11:00:00,108.896416,15.267288,109.9614455185,31.396416,9.157288,32.7046,77.5,6.11,77.7404791598,137.68,141.886416,10.577288,142.28012534,31.396416,9.157288,32.7046,110.49,1.42,110.4991244309,132.18,136.416416,10.357288,136.8090346761,31.396416,9.157288,32.7046,105.02,1.2,105.0268556132,134.82,104.106416,46.517288,114.0263300086,31.396416,9.157288,32.7046,72.71,37.36,81.7466433562,137.68,31.396416,9.757287999999999,32.8776460039,31.396416,9.157288,32.7046,0.0,0.6000000000000001,0.6000000000000001,137.31
2020-01-09 11:30:00,108.228896,14.730928,109.2268015146,31.168896,9.090928,32.4676,77.06,5.64,77.2661193538,137.72,141.598896,9.870928,141.942532625,31.168896,9.090928,32.4676,110.43,0.78,110.4327546519,132.33,136.158896,9.770928,136.5090326459,31.168896,9.090928,32.4676,104.99,0.68,104.9922020914,134.82,103.458896,46.970928,113.6222303897,31.168896,9.090928,32.4676,72.29,37.88,81.6133475603,137.72,31.168896,9.690928,32.6406826424,31.168896,9.090928,32.4676,0.0,0.6000000000000001,0.6000000000000001,137.36
2020-01-09 12:00:00,105.814224,15.901232,107.0023325906,31.924224,9.311232,33.2544,73.89,6.59,74.1832878754,138.02,138.464224,11.661232,138.9544013685,31.924224,9.311232,33.2544,106.54,2.35,106.5659143441,132.86,133.204224,11.411232,133.6921146037,31.924224,9.311232,33.2544,101.28,2.1,101.3017689875,135.25,101.264224,46.511232,111.4349037083,31.924224,9.311232,33.2544,69.34,37.2,78.6884718367,138.02,31.924224,9.911232,33.4273630094,31.924224,9.311232,33.2544,0.0,0.6000000000000001,0.6000000000000001,137.66
2020-01-09 12:30:00,111.863568,13.270624,112.6479795959,31.373568,9.150624,32.6808,80.49,4.12,80.5953751775,137.55,138.503568,12.160624,139.0363949648,31.373568,9.150624,32.6808,107.13,3.01,107.1722771989,132.75,133.213568,11.870624,133.7414162234,31.373568,9.150624,32.6808,101.84,2.7199999999999998,101.8763171694,135.15,106.833568,48.350624,117.2654855139,31.373568,9.150624,32.6808,75.46,39.2,85.0344142098,137.55,31.413568,9.750624,32.8920495391,31.373568,9.150624,32.6808,0.04,0.6000000000000001,0.6013318551,137.19
2020-01-09 13:00:00,112.289456,12.274008,112.9582807994,30.699456,8.954008,31.9786,81.59,3.32,81.6575195558,137.27,137.679456,12.044008,138.2052485731,30.699456,8.954008,31.9786,106.98,3.09,107.0246163273,132.53,132.429456,11.764008,132.9509409545,30.699456,8.954008,31.9786,101.73,2.81,101.7688017027,134.97,107.149456,48.684008,117.6908601211,30.699456,8.954008,31.9786,76.45,39.73,86.1572713124,137.27,30.699456,9.554008,32.151759945,30.699456,8.954008,31.9786,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-01-09 13:30:00,112.009216,11.352688,112.5830715239,27.369216,7.982688,28.5096,84.64,3.37,84.7070628696,137.31,140.149216,10.232688,140.5222781239,27.369216,7.982688,28.5096,112.78,2.25,112.8024419062,132.46,134.619216,9.982688,134.9888416728,27.369216,7.982688,28.5096,107.25,2.0,107.2686463977,134.85,106.639216,47.692688,116.818298557,27.369216,7.982688,28.5096,79.27,39.71,88.6601206857,137.31,27.409216,8.582688,28.721553841,27.369216,7.982688,28.5096,0.04,0.6000000000000001,0.6013318551,136.96
2020-01-09 14:00:00,112.591472,12.277096,113.2588480134,18.641472,5.437096,19.4182,93.95,6.84,94.1986629417,137.39,139.791472,8.827096,140.069887084,18.641472,5.437096,19.4182,121.15,3.39,121.1974199395,132.31,133.831472,8.527096,134.102849574,18.641472,5.437096,19.4182,115.19,3.09,115.2314375507,134.68,106.581472,41.917096,114.5279577691,18.641472,5.437096,19.4182,87.94,36.48,95.2062708019,137.39,18.641472,6.037096,19.5946678063,18.641472,5.437096,19.4182,0.0,0.6000000000000001,0.6000000000000001,137.06
2020-01-09 14:30:00,116.189824,10.467032,116.6603358475,11.989824,3.497032,12.4894,104.2,6.97,104.4328535471,136.96,141.219824,6.667032,141.3771127385,11.989824,3.497032,12.4894,129.23,3.17,129.2688740571,131.73,134.839824,6.3470320000000005,134.9891216045,11.989824,3.497032,12.4894,122.85,2.85,122.8830541613,134.18,109.459824,39.587032,116.3983942015,11.989824,3.497032,12.4894,97.47,36.09,103.9369472324,136.96,11.989824,4.097032,12.6704992309,11.989824,3.497032,12.4894,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-01-09 15:00:00,127.547952,4.457736,127.6258260292,7.637952,2.227736,7.9562,119.91,2.23,119.930734176,136.36,145.977952,3.427736,146.0181901141,7.637952,2.227736,7.9562,138.34,1.2,138.3452044706,131.37,139.147952,3.217736,139.1851514019,7.637952,2.227736,7.9562,131.51,0.99,131.5137262798,133.9,119.687952,42.237736,126.9221501408,7.637952,2.227736,7.9562,112.05,40.01,118.9790006682,136.36,7.637952,2.827736,8.1445933993,7.637952,2.227736,7.9562,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-01-09 15:30:00,124.347424,5.243832,124.4579432157,6.527424,1.903832,6.7994,117.82,3.34,117.8673322002,136.9,145.837424,3.033832,145.8689767413,6.527424,1.903832,6.7994,139.31,1.13,139.3145828691,131.85,138.947424,2.833832,138.9763189901,6.527424,1.903832,6.7994,132.42,0.93,132.4232657051,134.27,116.647424,41.293832,123.7408666815,6.527424,1.903832,6.7994,110.12,39.39,116.9529242901,136.9,6.527424,2.503832,6.9911686262,6.527424,1.903832,6.7994,0.0,0.6000000000000001,0.6000000000000001,136.57
2020-01-09 16:00:00,124.665744,7.699592,124.9032883636,7.095744,2.069592,7.3914,117.57,5.63,117.7047229299,136.76,149.025744,3.759592,149.0731595786,7.095744,2.069592,7.3914,141.93,1.69,141.9400612935,131.43,142.035744,3.519592,142.0793443871,7.095744,2.069592,7.3914,134.94,1.45,134.9477902746,133.91,116.975744,39.219592,123.3754476426,7.095744,2.069592,7.3914,109.88,37.15,115.9902448484,136.76,7.095744,2.6695919999999997,7.5813128388,7.095744,2.069592,7.3914,0.0,0.6000000000000001,0.6000000000000001,136.44
2020-01-09 16:30:00,130.264416,5.726288,130.3902160826,6.364416,1.856288,6.6296,123.9,3.87,123.9604247331,135.88,155.934416,3.636288,155.9768081597,6.364416,1.856288,6.6296,149.57,1.78,149.5805913212,130.14,148.534416,3.6262879999999997,148.5786751224,6.364416,1.856288,6.6296,142.17,1.77,142.1810177204,132.84,122.124416,40.096288,128.5382639323,6.364416,1.856288,6.6296,115.76,38.24,121.9125719522,135.88,6.364416,2.4162879999999998,6.807660297,6.364416,1.856288,6.6296,0.0,0.56,0.56,135.56
2020-01-09 17:00:00,134.593552,4.658536,134.6741482158,6.543552,1.908536,6.8162,128.05,2.75,128.0795260766,135.45,161.703552,4.138536,161.7565028357,6.543552,1.908536,6.8162,155.16,2.23,155.1760242434,129.52,154.033552,4.218536,154.0913079564,6.543552,1.908536,6.8162,147.49,2.31,147.5080885918,132.35,126.163552,40.858536,132.6147119189,6.543552,1.908536,6.8162,119.62,38.95,125.8016172392,135.45,6.543552,2.508536,7.0079116461,6.543552,1.908536,6.8162,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-01-09 17:30:00,134.911296,5.684128,135.0309857015,7.591296,2.214128,7.9076,127.32,3.47,127.3672771947,136.08,162.191296,3.164128,162.2221569458,7.591296,2.214128,7.9076,154.6,0.9500000000000001,154.6029187952,130.41,154.521296,3.304128,154.5566180381,7.591296,2.214128,7.9076,146.93,1.09,146.9340430261,133.06,126.541296,40.924128,132.9943000505,7.591296,2.214128,7.9076,118.95,38.71,125.0902338314,136.08,7.591296,2.814128,8.0961158193,7.591296,2.214128,7.9076,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-09 18:00:00,131.296304,9.447672,131.6357776225,11.066304,3.227672,11.5274,120.23,6.22,120.390785777,137.03,160.456304,4.657672,160.5238904394,11.066304,3.227672,11.5274,149.39,1.43,149.3968440095,131.52,153.026304,4.477672,153.091800115,11.066304,3.227672,11.5274,141.96,1.25,141.9655032041,134.0,123.436304,39.987672,129.7518210167,11.066304,3.227672,11.5274,112.37,36.76,118.2299221855,137.03,11.066304,3.8276719999999997,11.7095754475,11.066304,3.227672,11.5274,0.0,0.6000000000000001,0.6000000000000001,136.75
2020-01-09 18:30:00,127.992,11.491,128.5067902681,12.072,3.521,12.575,115.92,7.97,116.1936629081,137.23,157.412,6.761,157.557128893,12.072,3.521,12.575,145.34,3.24,145.3761094541,131.87,150.192,6.431,150.329619919,12.072,3.521,12.575,138.12,2.91,138.1506514643,134.27,120.462,38.841,126.5690196099,12.072,3.521,12.575,108.39,35.32,113.9995372798,137.23,12.072,4.121,12.756011328,12.072,3.521,12.575,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-01-09 19:00:00,125.444896,12.383928,126.054684979,12.184896,3.553928,12.6926,113.26,8.83,113.6036817185,136.84,154.794896,7.943928,154.9985994121,12.184896,3.553928,12.6926,142.61,4.39,142.6775532451,131.34,147.734896,7.543928,147.9273820014,12.184896,3.553928,12.6926,135.55,3.99,135.6087113721,134.03,118.064896,37.993928,124.0276510797,12.184896,3.553928,12.6926,105.88,34.44,111.3404149444,136.84,12.184896,4.153928,12.8734924694,12.184896,3.553928,12.6926,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-01-09 19:30:00,124.895488,13.546184,125.627950806,8.935488,2.606184,9.3078,115.96,10.94,116.4749123202,135.05,151.115488,9.006184,151.3836254808,8.935488,2.606184,9.3078,142.18,6.4,142.3239698716,129.66,144.175488,9.336184,144.4774573133,8.935488,2.606184,9.3078,135.24,6.73,135.4073502436,132.88,117.305488,34.186184,122.1854029391,8.935488,2.606184,9.3078,108.37,31.58,112.8776031815,135.05,8.975488,3.166184,9.5175682798,8.935488,2.606184,9.3078,0.04,0.56,0.5614267539000001,135.16
2020-01-09 20:00:00,127.761776,24.161768,130.0263913195,9.571776,2.791768,9.9706,118.19,21.37,120.1064236417,135.2,154.891776,10.651768,155.2576002454,9.571776,2.791768,9.9706,145.32,7.86,145.5324087618,133.15,147.531776,10.421768,147.8994191265,9.571776,2.791768,9.9706,137.96,7.63,138.170830858,135.57,119.951776,24.441768,122.4166189229,9.571776,2.791768,9.9706,110.38,21.65,112.4831849656,135.2,9.571776,3.391768,10.1549488408,9.571776,2.791768,9.9706,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-01-09 20:30:00,122.187744,26.370592,125.0010116209,12.927744,3.7705919999999997,13.4664,109.26,22.6,111.5728802174,135.26,150.767744,9.770592,151.0840067607,12.927744,3.7705919999999997,13.4664,137.84,6.0,137.9705243884,133.5,143.807744,9.610592,144.128521511,12.927744,3.7705919999999997,13.4664,130.88,5.84,131.0102286083,135.73,115.007744,24.180592,117.522262612,12.927744,3.7705919999999997,13.4664,102.08,20.41,104.100405859,135.26,12.927744,4.330592,13.6338032845,12.927744,3.7705919999999997,13.4664,0.0,0.56,0.56,134.91
2020-01-09 21:00:00,117.728384,27.559112,120.9110294947,11.208384,3.269112,11.6754,106.52,24.29,109.2543568925,134.86,144.578384,7.489112,144.7722208112,11.208384,3.269112,11.6754,133.37,4.22,133.4367464382,132.92,137.828384,7.429112,138.0284577222,11.208384,3.269112,11.6754,126.62,4.16,126.6883183249,135.38,110.758384,22.129112,112.947409108,11.208384,3.269112,11.6754,99.55,18.86,101.3207880941,134.86,11.208384,3.829112,11.8444067222,11.208384,3.269112,11.6754,0.0,0.56,0.56,134.62
2020-01-09 21:30:00,109.511696,59.531328,124.6466629086,10.221696,2.981328,10.6476,99.29,56.55,114.2646340737,133.15,138.311696,11.261328,138.7693869653,10.221696,2.981328,10.6476,128.09,8.28,128.3573390968,132.62,131.841696,10.981328,132.2982326745,10.221696,2.981328,10.6476,121.62,8.0,121.8828306202,135.05,103.361696,36.831328,109.7277855524,10.221696,2.981328,10.6476,93.14,33.85,99.1003637733,133.15,10.221696,3.541328,10.8177665495,10.221696,2.981328,10.6476,0.0,0.56,0.56,132.8
2020-01-09 22:00:00,100.230752,67.763136,120.9877937936,8.890751999999999,2.593136,9.2612,91.34,65.17,112.2057240073,133.57,129.280752,8.703136,129.5733669159,8.890751999999999,2.593136,9.2612,120.39,6.11,120.5449468041,133.33,123.210752,8.533136,123.5058857642,8.890751999999999,2.593136,9.2612,114.32,5.94,114.4742154374,135.59,94.730752,35.893136,101.3026780811,8.890751999999999,2.593136,9.2612,85.84,33.3,92.0727733915,133.57,8.890751999999999,3.153136,9.4333312122,8.890751999999999,2.593136,9.2612,0.0,0.56,0.56,133.21
2020-01-09 22:30:00,92.117168,71.405424,116.5517362246,8.007168,2.335424,8.3408,84.11,69.07,108.8354583764,134.04,119.917168,5.175424,120.028797356,8.007168,2.335424,8.3408,111.91,2.84,111.9460303003,133.93,114.267168,5.155424,114.3834082346,8.007168,2.335424,8.3408,106.26,2.8200000000000003,106.2974129506,136.09,87.127168,32.495424,92.9897627948,8.007168,2.335424,8.3408,79.12,30.16,84.6734905387,134.04,8.007168,2.935424,8.5282737667,8.007168,2.335424,8.3408,0.0,0.6000000000000001,0.6000000000000001,133.65
2020-01-09 23:00:00,85.830176,66.857968,108.7970909413,8.290176,2.417968,8.6356,77.54,64.44,100.8214520824,134.68,109.360176,11.657968,109.9797995663,8.290176,2.417968,8.6356,101.07,9.24,101.491489791,132.99,104.320176,10.907968,104.8889073571,8.290176,2.417968,8.6356,96.03,8.49,96.4045693938,135.23,81.320176,37.927968,89.7301609342,8.290176,2.417968,8.6356,73.03,35.51,81.20554784,134.68,8.290176,2.9779679999999997,8.8088200981,8.290176,2.417968,8.6356,0.0,0.56,0.56,134.27
2020-01-09 23:30:00,80.625504,66.673272,104.6221634953,9.645504,2.813272,10.0474,70.98,63.86,95.4791076624,135.27,103.135504,13.563272,104.0235287456,9.645504,2.813272,10.0474,93.49,10.75,94.1060178735,133.5,98.505504,12.923272,99.3496113605,9.645504,2.813272,10.0474,88.86,10.11,89.4332807181,135.66,76.615504,39.623272,86.2550818048,9.645504,2.813272,10.0474,66.97,36.81,76.4196113573,135.27,9.645504,3.373272,10.2183516968,9.645504,2.813272,10.0474,0.0,0.56,0.56,134.88
2020-01-10 00:00:00,76.03968,69.69324,103.1464038937,10.87968,3.17324,11.333,65.16,66.52,93.1167868861,136.08,98.49968,15.57324,99.7231806763,10.87968,3.17324,11.333,87.62,12.4,88.4930754353,134.43,94.16968,14.86324,95.3354316852,10.87968,3.17324,11.333,83.29,11.69,84.1063624228,136.46,72.44968,38.57324,82.0783222063,10.87968,3.17324,11.333,61.57,35.4,71.021298918,136.08,10.87968,3.77324,11.5154147559,10.87968,3.17324,11.333,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-01-10 00:30:00,73.816816,71.434488,102.7219956981,11.706816,3.414488,12.1946,62.11,68.02,92.1106535641,136.23,96.386816,17.214488,97.9119854549,11.706816,3.414488,12.1946,84.68,13.8,85.7971001841,134.63,92.196816,16.424488,93.6483672394,11.706816,3.414488,12.1946,80.49,13.01,81.5346564352,136.61,70.456816,37.654488,79.8875671641,11.706816,3.414488,12.1946,58.75,34.24,67.9995595574,136.23,11.746815999999999,4.014488,12.4138551643,11.706816,3.414488,12.1946,0.04,0.6000000000000001,0.6013318551,135.84
2020-01-10 01:00:00,76.366944,71.206192,104.4137534764,12.946944,3.776192,13.4864,63.42,67.43,92.5683601454,135.82,100.016944,16.756192,101.4108428988,12.946944,3.776192,13.4864,87.07,12.98,88.0321833195,134.01,95.726944,16.016192,97.0575407362,12.946944,3.776192,13.4864,82.78,12.24,83.6800215105,136.13,72.906944,38.116192,82.2694753599,12.946944,3.776192,13.4864,59.96,34.34,69.0973024075,135.82,12.946944,4.336192,13.6537877529,12.946944,3.776192,13.4864,0.0,0.56,0.56,135.43
2020-01-10 01:30:00,78.402944,70.964192,105.749412169,13.282944,3.874192,13.8364,65.12,67.09,93.4969651914,136.07,102.592944,16.494191999999998,103.9103966325,13.282944,3.874192,13.8364,89.31,12.62,90.1972311105,134.26,98.182944,15.774192,99.4420214284,13.282944,3.874192,13.8364,84.9,11.9,85.7299247638,136.42,74.832944,38.804192,84.2955207854,13.282944,3.874192,13.8364,61.55,34.93,70.770808954,136.07,13.322944,4.474192,14.0541535099,13.282944,3.874192,13.8364,0.04,0.6000000000000001,0.6013318551,135.7
2020-01-10 02:00:00,85.41448,66.47964,108.2366662837,12.68448,3.69964,13.213,72.73,62.78,96.07799592,135.83,104.03448,15.509640000000001,105.1842286743,12.68448,3.69964,13.213,91.35,11.81,92.1102524152,134.41,99.51448,14.82964,100.6133686555,12.68448,3.69964,13.213,86.83,11.13,87.5404238052,136.56,81.24448,42.30964,91.6011526532,12.68448,3.69964,13.213,68.56,38.61,78.6842150625,135.83,12.68448,4.29964,13.3933915421,12.68448,3.69964,13.213,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-01-10 02:30:00,85.963184,62.460512,106.2590446161,11.933184,3.480512,12.4304,74.03,58.98,94.6524236351,135.94,101.743184,20.620512,103.8117575499,11.933184,3.480512,12.4304,89.81,17.14,91.4309340431,133.66,97.323184,19.680512,99.2931251219,11.933184,3.480512,12.4304,85.39,16.2,86.913129618,135.85,81.683184,45.650512,93.574097881,11.933184,3.480512,12.4304,69.75,42.17,81.5068794643,135.94,11.933184,4.040512,12.5986752319,11.933184,3.480512,12.4304,0.0,0.56,0.56,135.56
2020-01-10 03:00:00,84.944528,57.475904,102.56243161,12.534528,3.655904,13.0568,72.41,53.82,90.2208429355,135.58,99.014528,26.475904,102.4931717125,12.534528,3.655904,13.0568,86.48,22.82,89.4401632378,132.01,94.794528,25.265904,98.1038655899,12.534528,3.655904,13.0568,82.26,21.61,85.0511593101,134.44,80.814528,50.145904,95.1083572765,12.534528,3.655904,13.0568,68.28,46.49,82.6043491591,135.58,12.534528,4.255904,13.2373377626,12.534528,3.655904,13.0568,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-01-10 03:30:00,79.177696,58.804328,98.6258411138,13.317696,3.884328,13.8726,65.86,54.92,85.7539853301,135.82,95.697696,27.284328,99.5112233576,13.317696,3.884328,13.8726,82.38,23.4,85.6389187227,132.23,91.687696,26.044328,95.3149548537,13.317696,3.884328,13.8726,78.37,22.16,81.4427559701,134.61,75.537696,49.744328,90.4457941817,13.317696,3.884328,13.8726,62.22,45.86,77.2946828702,135.82,13.317696,4.484328,14.0524099129,13.317696,3.884328,13.8726,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-01-10 04:00:00,73.963024,61.889632,96.4409429046,13.473024,3.929632,14.0344,60.49,57.96,83.7759016663,136.17,92.643024,27.989632,96.7788685373,13.473024,3.929632,14.0344,79.17,24.06,82.7452264484,132.34,88.803024,26.729632,92.7386127694,13.473024,3.929632,14.0344,75.33,22.8,78.7048213263,134.74,70.703024,47.439632,85.1436215288,13.473024,3.929632,14.0344,57.23,43.51,71.8915363586,136.17,13.473024,4.529632,14.2140754803,13.473024,3.929632,14.0344,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-10 04:30:00,73.061856,62.647208,96.242960638,13.361856,3.897208,13.9186,59.7,58.75,83.7594919994,136.2,92.191856,28.237208,96.4192834881,13.361856,3.897208,13.9186,78.83,24.34,82.5021484569,132.23,88.351856,26.957208,92.3728397409,13.361856,3.897208,13.9186,74.99,23.06,78.4554886544,134.72,69.861856,46.717208,84.0427060909,13.361856,3.897208,13.9186,56.5,42.82,70.8928938611,136.2,13.361856,4.497208,14.0983713797,13.361856,3.897208,13.9186,0.0,0.6000000000000001,0.6000000000000001,135.78
