Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-10 05:00:00,74.780768,62.125224,97.2198884988,13.080768,3.8152239999999997,13.6258,61.7,58.31,84.8937341622,136.12,93.420768,27.745224,97.4537703145,13.080768,3.8152239999999997,13.6258,80.34,23.93,83.8281605429,132.11,89.520768,26.485224,93.356494116,13.080768,3.8152239999999997,13.6258,76.44,22.67,79.7308127389,134.63,71.440768,46.835224,85.424361511,13.080768,3.8152239999999997,13.6258,58.36,43.02,72.5024827161,136.12,13.080768,4.375224,13.793080748,13.080768,3.8152239999999997,13.6258,0.0,0.56,0.56,135.72
2020-01-10 05:30:00,76.549904,61.887472,98.4375283769,13.259904,3.867472,13.8124,63.29,58.02,85.8600285348,135.82,96.019904,27.147472,99.7838022936,13.259904,3.867472,13.8124,82.76,23.28,85.9719489136,131.67,91.979904,25.917472,95.5615931989,13.259904,3.867472,13.8124,78.72,22.05,81.7498678898,134.26,73.109904,46.617472,86.7078240908,13.259904,3.867472,13.8124,59.85,42.75,73.5498810332,135.82,13.259904,4.467472,13.9922607237,13.259904,3.867472,13.8124,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-01-10 06:00:00,80.645376,58.991568,99.9183755136,13.925376,4.061568,14.5056,66.72,54.93,86.4225855896,134.66,100.705376,25.211568,103.813274278,13.925376,4.061568,14.5056,86.78,21.15,89.3201595386,130.29,96.485376,23.761568,99.3682036452,13.925376,4.061568,14.5056,82.56,19.7,84.8778157118,133.12,76.965376,48.171568,90.7974067163,13.925376,4.061568,14.5056,63.04,44.11,76.9398056925,134.66,13.925376,4.661568,14.6849008495,13.925376,4.061568,14.5056,0.0,0.6000000000000001,0.6000000000000001,134.25
2020-01-10 06:30:00,98.271312,34.306216,104.0873057507,12.741312,3.716216,13.2722,85.53,30.59,90.8357253508,134.82,116.521312,14.976216,117.479799097,12.741312,3.716216,13.2722,103.78,11.26,104.3890607296,131.62,111.371312,13.986216,112.2460840056,12.741312,3.716216,13.2722,98.63,10.27,99.1632482324,134.24,92.931312,31.896216,98.2527218206,12.741312,3.716216,13.2722,80.19,28.18,84.9973440762,134.82,12.741312,4.276216,13.4397564993,12.741312,3.716216,13.2722,0.0,0.56,0.56,134.4
2020-01-10 07:00:00,108.245312,21.813216,110.4213021216,12.045312,3.513216,12.5472,96.2,18.3,97.9251244574,137.0,127.725312,13.023216,128.3875363128,12.045312,3.513216,12.5472,115.68,9.51,116.0702481259,133.51,121.975312,12.453216,122.6093769915,12.045312,3.513216,12.5472,109.93,8.94,110.2929213504,135.8,102.055312,29.173216,106.1431261985,12.045312,3.513216,12.5472,90.01,25.66,93.5961307961,137.0,12.045312,4.113216,12.7282397463,12.045312,3.513216,12.5472,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-01-10 07:30:00,116.292016,17.208088,117.5582888526,10.862016,3.168088,11.3146,105.43,14.04,106.3607375868,136.16,140.152016,6.838088,140.3187337327,10.862016,3.168088,11.3146,129.29,3.67,129.3420774535,132.12,133.682016,6.518088,133.84082663,10.862016,3.168088,11.3146,122.82,3.35,122.8656782832,134.63,109.492016,32.278088,114.1506746922,10.862016,3.168088,11.3146,98.63,29.11,102.8361269205,136.16,10.902016,3.728088,11.5218311479,10.862016,3.168088,11.3146,0.04,0.56,0.5614267539000001,135.75
2020-01-10 08:00:00,117.372672,17.153696,118.619532198,10.812672,3.153696,11.2632,106.56,14.0,107.4757349358,135.99,144.892672,4.083696,144.950208597,10.812672,3.153696,11.2632,134.08,0.93,134.0832252745,131.46,138.192672,3.993696,138.2503678195,10.812672,3.153696,11.2632,127.38,0.84,127.3827696355,134.07,110.492672,32.203696,115.0900021799,10.812672,3.153696,11.2632,99.68,29.05,103.8268024163,135.99,10.812672,3.7536959999999997,11.4457026626,10.812672,3.153696,11.2632,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-01-10 08:30:00,119.068256,15.852408,120.1188928782,10.808256,3.152408,11.2586,108.26,12.7,109.0023742861,135.56,146.368256,4.072408,146.42489839979999,10.808256,3.152408,11.2586,135.56,0.92,135.5631218289,130.86,139.598256,4.142408,139.6597029292,10.808256,3.152408,11.2586,128.79,0.99,128.7938049752,133.57,112.058256,33.062408,116.8339657827,10.808256,3.152408,11.2586,101.25,29.91,105.575426118,135.56,10.808256,3.712408,11.4280519302,10.808256,3.152408,11.2586,0.0,0.56,0.56,135.13
2020-01-10 09:00:00,117.902736,15.442048,118.9096800211,11.492736,3.352048,11.9716,106.41,12.09,107.0946133099,135.41,145.702736,4.892048,145.7848394433,11.492736,3.352048,11.9716,134.21,1.54,134.2188351164,130.63,139.012736,4.952048,139.1009113903,11.492736,3.352048,11.9716,127.52,1.6,127.5300372461,133.39,111.022736,33.732048,116.0340422945,11.492736,3.352048,11.9716,99.53,30.38,104.0632754626,135.41,11.492736,3.912048,12.1403089055,11.492736,3.352048,11.9716,0.0,0.56,0.56,134.97
2020-01-10 09:30:00,117.047648,15.673064,118.0923233639,13.347648,3.893064,13.9038,103.7,11.78,104.366941126,135.28,145.047648,5.843064,145.1652905733,13.347648,3.893064,13.9038,131.7,1.9500000000000002,131.7144354276,130.4,138.467648,5.863064,138.591720756,13.347648,3.893064,13.9038,125.12,1.97,125.1355077506,133.24,110.347648,34.503064,115.6160233035,13.347648,3.893064,13.9038,97.0,30.61,101.715151772,135.28,13.347648,4.493064,14.0835837499,13.347648,3.893064,13.9038,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-01-10 10:00:00,116.29824,15.87532,117.3767711781,15.85824,4.62532,16.519,100.44,11.25,101.0680765623,135.44,143.35824,6.01532,143.4843860864,15.85824,4.62532,16.519,127.5,1.3900000000000001,127.5075766376,130.54,137.00824,6.06532,137.142429374,15.85824,4.62532,16.519,121.15,1.44,121.1585576837,133.57,109.82824,35.78532,115.5111744768,15.85824,4.62532,16.519,93.97,31.16,99.0015479677,135.44,15.85824,5.18532,16.6844634136,15.85824,4.62532,16.519,0.0,0.56,0.56,134.99
2020-01-10 10:30:00,116.581584,15.951712,117.6678496603,17.491584,5.101712,18.2204,99.09,10.85,99.6822481689,135.39,142.151584,5.901712,142.2740420394,17.491584,5.101712,18.2204,124.66,0.8,124.6625669558,130.71,135.921584,5.981712,136.0531435709,17.491584,5.101712,18.2204,118.43,0.88,118.4332693967,133.68,110.231584,36.601712,116.1494185628,17.491584,5.101712,18.2204,92.74,31.5,97.943645021,135.39,17.491584,5.701712,18.3974191277,17.491584,5.101712,18.2204,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-01-10 11:00:00,114.80056,16.14308,115.9300116803,19.21056,5.60308,20.011,95.59,10.54,96.1693282705,135.72,140.14056,6.26308,140.2804431423,19.21056,5.60308,20.011,120.93,0.66,120.9318010285,131.27,134.11056,6.32308,134.2595383733,19.21056,5.60308,20.011,114.9,0.72,114.9022558525,134.1,108.69056,37.61308,115.0147017568,19.21056,5.60308,20.011,89.48,32.01,95.0332073541,135.72,19.21056,6.16308,20.1749639554,19.21056,5.60308,20.011,0.0,0.56,0.56,135.27
2020-01-10 11:30:00,108.24816,19.14488,109.9281154828,20.10816,5.86488,20.946,88.14,13.28,89.1348304536,136.72,136.11816,6.49488,136.273023552,20.10816,5.86488,20.946,116.01,0.63,116.0117106158,132.6,130.30816,6.3148800000000005,130.4610833621,20.10816,5.86488,20.946,110.2,0.45,110.2009187802,134.95,102.68816,36.03488,108.8272520135,20.10816,5.86488,20.946,82.58,30.17,87.9186288565,136.72,20.10816,6.46488,21.1218553162,20.10816,5.86488,20.946,0.0,0.6000000000000001,0.6000000000000001,136.3
2020-01-10 12:00:00,107.305904,19.355472,109.0375684322,20.315904,5.925472,21.1624,86.99,13.43,88.0205941811,137.01,134.995904,7.075472,135.1811983998,20.315904,5.925472,21.1624,114.68,1.15,114.6857658997,133.16,129.265904,6.895472,129.4496870257,20.315904,5.925472,21.1624,108.95,0.97,108.9543179502,135.32,101.835904,36.065472,108.0336503784,20.315904,5.925472,21.1624,81.52,30.14,86.9133476516,137.01,20.315904,6.525472,21.3381756521,20.315904,5.925472,21.1624,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-01-10 12:30:00,108.046272,19.613496,109.8120490586,18.766272,5.473496,19.5482,89.28,14.14,90.3927983857,136.81,134.836272,7.373496,135.0377306167,18.766272,5.473496,19.5482,116.07,1.9,116.085549919,132.89,129.036272,7.163496,129.2349610848,18.766272,5.473496,19.5482,110.27,1.69,110.2829497248,135.13,102.426272,34.833496,108.1874005576,18.766272,5.473496,19.5482,83.66,29.36,88.662309918,136.81,18.766272,6.033496,19.7123321492,18.766272,5.473496,19.5482,0.0,0.56,0.56,136.41
2020-01-10 13:00:00,107.64792,20.19356,109.5255885435,17.97792,5.24356,18.727,89.67,14.95,90.907708144,136.9,134.55792,7.94356,134.7921881275,17.97792,5.24356,18.727,116.58,2.7,116.6112618918,132.99,128.73792,7.67356,128.9664125616,17.97792,5.24356,18.727,110.76,2.43,110.786653077,135.23,101.99792,33.90356,107.4850085593,17.97792,5.24356,18.727,84.02,28.66,88.7736222084,136.9,18.01792,5.84356,18.9418223674,17.97792,5.24356,18.727,0.04,0.6000000000000001,0.6013318551,136.5
2020-01-10 13:30:00,107.166736,20.829048,109.1721509611,17.756736,5.179048,18.4966,89.41,15.65,90.7693263168,137.02,133.806736,8.949048,134.1056600561,17.756736,5.179048,18.4966,116.05,3.77,116.1112199574,133.27,127.976736,8.629048,128.2673201817,17.756736,5.179048,18.4966,110.22,3.45,110.2739810653,135.42,101.546736,33.209048,106.8390399682,17.756736,5.179048,18.4966,83.79,28.03,88.3540887565,137.02,17.796736,5.7790479999999995,18.711526074600002,17.756736,5.179048,18.4966,0.04,0.6000000000000001,0.6013318551,136.62
2020-01-10 14:00:00,106.595088,20.953984,108.6350874773,17.705088,5.163984,18.4428,88.89,15.79,90.2815385336,136.9,133.115088,9.163984,133.4301512253,17.705088,5.163984,18.4428,115.41,4.0,115.4792972788,133.15,127.345088,8.843984,127.6518213373,17.705088,5.163984,18.4428,109.64,3.68,109.7017410983,135.32,101.005088,33.043984,106.2729160251,17.705088,5.163984,18.4428,83.3,27.88,87.8418146443,136.9,17.705088,5.723984,18.6073677322,17.705088,5.163984,18.4428,0.0,0.56,0.56,136.51
2020-01-10 14:30:00,106.540672,22.012696,108.7909627469,15.300672,4.462696,15.9382,91.24,17.55,92.9125400578,136.08,132.420672,9.792696,132.7822701564,15.300672,4.462696,15.9382,117.12,5.33,117.2412184345,132.08,126.540672,9.392696,126.8887875597,15.300672,4.462696,15.9382,111.24,4.93,111.3491917348,134.44,100.820672,30.122696,105.2244492351,15.300672,4.462696,15.9382,85.52,25.66,89.2866507379,136.08,15.300672,5.062696,16.116496345,15.300672,4.462696,15.9382,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-01-10 15:00:00,108.356416,21.367288,110.4430798413,12.676416,3.697288,13.2046,95.68,17.67,97.2979511603,136.08,134.396416,8.747288,134.6807769542,12.676416,3.697288,13.2046,121.72,5.05,121.824713831,131.98,128.276416,8.367288,128.5490194839,12.676416,3.697288,13.2046,115.6,4.67,115.6942906975,134.37,102.316416,29.207288,106.4035462539,12.676416,3.697288,13.2046,89.64,25.51,93.199193666,136.08,12.676416,4.257288,13.3722108763,12.676416,3.697288,13.2046,0.0,0.56,0.56,135.69
2020-01-10 15:30:00,110.761664,21.382152,112.8066604248,10.841664,3.162152,11.2934,99.92,18.22,101.5675873495,135.23,136.541664,8.362152,136.7974838729,10.841664,3.162152,11.2934,125.7,5.2,125.8075116994,130.91,130.221664,7.962152,130.4648521227,10.841664,3.162152,11.2934,119.38,4.8,119.4764596061,133.46,104.411664,27.682152,108.0189664763,10.841664,3.162152,11.2934,93.57,24.52,96.7293921205,135.23,10.841664,3.722152,11.4628135202,10.841664,3.162152,11.2934,0.0,0.56,0.56,134.85
2020-01-10 16:00:00,114.617552,19.835536,116.3212436096,9.447552,2.755536,9.8412,105.17,17.08,106.547901434,135.29,141.577552,5.975536,141.7036000277,9.447552,2.755536,9.8412,132.13,3.22,132.1692297776,130.81,134.927552,5.715536,135.0485529004,9.447552,2.755536,9.8412,125.48,2.96,125.5149074811,133.38,107.927552,28.425536,111.6080981721,9.447552,2.755536,9.8412,98.48,25.67,101.7706210063,135.29,9.447552,3.355536,10.0257598535,9.447552,2.755536,9.8412,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-01-10 16:30:00,121.051392,18.046656,122.3892205136,8.491392,2.476656,8.8452,112.56,15.57,113.6317671252,135.24,148.901392,3.556656,148.943863054,8.491392,2.476656,8.8452,140.41,1.08,140.4141534889,130.57,141.831392,3.396656,141.8720586608,8.491392,2.476656,8.8452,133.34,0.92,133.3431738035,133.2,113.841392,29.426656,117.5831221555,8.491392,2.476656,8.8452,105.35,26.95,108.7424710037,135.24,8.491392,3.036656,9.0180384652,8.491392,2.476656,8.8452,0.0,0.56,0.56,134.88
2020-01-10 17:00:00,130.093936,20.288648,131.6664779723,9.663936,2.818648,10.0666,120.43,17.47,121.6905329103,135.46,160.713936,12.338648,161.1868836447,9.663936,2.818648,10.0666,151.05,9.52,151.3497039971,132.65,153.083936,12.488648,153.5925056444,9.663936,2.818648,10.0666,143.42,9.67,143.7456270639,134.87,122.303936,28.218648,125.5171098139,9.663936,2.818648,10.0666,112.64,25.4,115.4683056081,135.46,9.663936,3.378648,10.237525156,9.663936,2.818648,10.0666,0.0,0.56,0.56,135.1
2020-01-10 17:30:00,136.764784,21.634312,138.4653371724,11.774784,3.434312,12.2654,124.99,18.2,126.3081157329,135.73,166.464784,15.854312,167.2180717541,11.774784,3.434312,12.2654,154.69,12.42,155.1877975229,133.82,158.554784,15.414312,159.3022929644,11.774784,3.434312,12.2654,146.78,11.98,147.2680847978,135.85,128.664784,28.274312,131.734822127,11.774784,3.434312,12.2654,116.89,24.84,119.5001995814,135.73,11.774784,4.034312,12.4467349759,11.774784,3.434312,12.2654,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-01-10 18:00:00,129.643296,25.610128,132.1486392435,14.263296,4.160128,14.8576,115.38,21.45,117.3569209719,136.23,164.193296,15.220128,164.8972126741,14.263296,4.160128,14.8576,149.93,11.06,150.3373822441,134.16,156.533296,14.840128,157.2351810368,14.263296,4.160128,14.8576,142.27,10.68,142.6703027963,136.14,122.233296,26.310128,125.0328016418,14.263296,4.160128,14.8576,107.97,22.15,110.2186163949,136.23,14.263296,4.720128,15.0240214696,14.263296,4.160128,14.8576,0.0,0.56,0.56,135.88
2020-01-10 18:30:00,122.365104,29.331072,125.831357227,14.095104,4.111072,14.6824,108.27,25.22,111.1685265711,136.5,159.075104,12.371072,159.5554202622,14.095104,4.111072,14.6824,144.98,8.26,145.2151094067,134.36,151.665104,12.121072,152.1486909499,14.095104,4.111072,14.6824,137.57,8.01,137.8029934363,136.31,115.465104,22.941072,117.7220583673,14.095104,4.111072,14.6824,101.37,18.83,103.1040532666,136.5,14.095104,4.671072,14.8489349921,14.095104,4.111072,14.6824,0.0,0.56,0.56,136.14
2020-01-10 19:00:00,118.603024,31.754632,122.7804298551,14.793023999999999,4.314632,15.4094,103.81,27.44,107.3753682182,135.34,155.143024,10.224632,155.479583854,14.793023999999999,4.314632,15.4094,140.35,5.91,140.474377023,132.89,147.973024,10.144632,148.3203606728,14.793023999999999,4.314632,15.4094,133.18,5.83,133.3075440476,135.09,111.983024,20.334632,113.8143001681,14.793023999999999,4.314632,15.4094,97.19,16.02,98.501454304,135.34,14.793023999999999,4.874632,15.575480609,14.793023999999999,4.314632,15.4094,0.0,0.56,0.56,134.97
2020-01-10 19:30:00,114.63528,33.30404,119.3750664963,15.78528,4.60404,16.443,98.85,28.7,102.9320771188,135.05,150.55528,8.79404,150.8118943433,15.78528,4.60404,16.443,134.77,4.19,134.8351178291,132.63,143.71528,8.79404,143.9840853879,15.78528,4.60404,16.443,127.93,4.19,127.9985976486,134.87,108.35528,19.27404,110.0561462246,15.78528,4.60404,16.443,92.57,14.67,93.7252036541,135.05,15.82528,5.16404,16.6465250488,15.78528,4.60404,16.443,0.04,0.56,0.5614267539000001,134.68
2020-01-10 20:00:00,111.19808,33.35444,116.0927717965,15.71808,4.58444,16.373,95.48,28.77,99.7203254106,134.96,146.18808,7.31444,146.3709526054,15.71808,4.58444,16.373,130.47,2.73,130.4985586127,132.72,139.56808,7.41444,139.7648842714,15.71808,4.58444,16.373,123.85,2.83,123.8823288448,134.95,105.10808,19.05444,106.8212533394,15.71808,4.58444,16.373,89.39,14.47,90.5535918669,134.96,15.71808,5.14444,16.5385398932,15.71808,4.58444,16.373,0.0,0.56,0.56,134.6
2020-01-10 20:30:00,108.263264,30.495952,112.4763860565,17.883264,5.215952,18.6284,90.38,25.28,93.8489360622,136.92,141.543264,12.015952,142.0523800795,17.883264,5.215952,18.6284,123.66,6.8,123.8468231324,133.7,135.303264,11.405952,135.7831690236,17.883264,5.215952,18.6284,117.42,6.19,117.5830451213,135.76,102.593264,24.145952,105.3964174731,17.883264,5.215952,18.6284,84.71,18.93,86.7993605967,136.92,17.883264,5.815952,18.8052234488,17.883264,5.215952,18.6284,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-01-10 21:00:00,103.844672,29.254696,107.8867607301,19.284672,5.624696,20.0882,84.56,23.63,87.7996042132,137.85,135.524672,16.204696,136.4900322117,19.284672,5.624696,20.0882,116.24,10.58,116.7204952011,134.13,129.694672,15.424696,130.6086872757,19.284672,5.624696,20.0882,110.41,9.8,110.8440711089,136.12,98.574672,26.714696,102.1305093607,19.284672,5.624696,20.0882,79.29,21.09,82.0468902519,137.85,19.284672,6.184696,20.2521366468,19.284672,5.624696,20.0882,0.0,0.56,0.56,137.47
2020-01-10 21:30:00,97.447584,32.509712,102.7273722129,20.227584,5.899712,21.0704,77.22,26.61,81.6763154164,137.98,128.167584,20.029712,129.7232398269,20.227584,5.899712,21.0704,107.94,14.13,108.8609227409,134.42,122.767584,19.059712,124.2382883926,20.227584,5.899712,21.0704,102.54,13.16,103.3810292075,136.37,92.687584,24.319712,95.8250312785,20.227584,5.899712,21.0704,72.46,18.42,74.7646172999,137.98,20.227584,6.499712,21.2462093221,20.227584,5.899712,21.0704,0.0,0.6000000000000001,0.6000000000000001,137.6
2020-01-10 22:00:00,91.576944,31.911192,96.9776306539,20.986944,6.121192,21.8614,70.59,25.79,75.153657263,138.28,119.996944,26.211192,122.8262722523,20.986944,6.121192,21.8614,99.01,20.09,101.0276605688,134.15,115.056944,24.961192,117.7334339458,20.986944,6.121192,21.8614,94.07,18.84,95.9380555359,136.16,87.326944,25.501192,90.9742048154,20.986944,6.121192,21.8614,66.34,19.38,69.1128063386,138.28,20.986944,6.721192,22.0369290138,20.986944,6.121192,21.8614,0.0,0.6000000000000001,0.6000000000000001,137.89
2020-01-10 22:30:00,85.213344,27.546392,89.5551098926,22.513344,6.5663920000000005,23.4514,62.7,20.98,66.116944878,137.5,109.943344,35.986392,115.6830121456,22.513344,6.5663920000000005,23.4514,87.43,29.42,92.2471750245,131.87,105.623344,34.296392,111.0519396587,22.513344,6.5663920000000005,23.4514,83.11,27.73,87.614068505,134.29,81.523344,29.956392,86.8529852026,22.513344,6.5663920000000005,23.4514,59.01,23.39,63.4765484254,137.5,22.513344,7.126392,23.6143202528,22.513344,6.5663920000000005,23.4514,0.0,0.56,0.56,137.12
2020-01-10 23:00:00,79.025456,29.322008,84.2899925801,22.155456,6.462008,23.0786,56.87,22.86,61.2925484867,138.27,102.705456,37.942008,109.489755974,22.155456,6.462008,23.0786,80.55,31.48,86.4829052472,132.84,98.725456,36.202008,105.1537020063,22.155456,6.462008,23.0786,76.57,29.74,82.1427568322,135.1,75.755456,28.682008,81.0033746006,22.155456,6.462008,23.0786,53.6,22.22,58.0231712336,138.27,22.155456,7.062008,23.2537349164,22.155456,6.462008,23.0786,0.0,0.6000000000000001,0.6000000000000001,137.88
2020-01-10 23:30:00,73.836416,31.232288,80.1702696855,22.396416,6.532288,23.3296,51.44,24.7,57.062803997,137.76,96.496416,39.672288,104.3333538999,22.396416,6.532288,23.3296,74.1,33.14,81.173084209,132.27,92.846416,37.932288,100.2961386942,22.396416,6.532288,23.3296,70.45,31.4,77.1308142055,134.63,70.876416,26.792288,75.7713207043,22.396416,6.532288,23.3296,48.48,20.26,52.543106113,137.76,22.396416,7.092288,23.492551984,22.396416,6.532288,23.3296,0.0,0.56,0.56,137.37
2020-01-11 00:00:00,69.515152,33.242336,77.0545862381,24.385152,7.112336,25.4012,45.13,26.13,52.1487660448,137.05,91.405152,41.802336,100.5103830816,24.385152,7.112336,25.4012,67.02,34.69,75.4657306332,131.47,88.125152,39.992336,96.7751484306,24.385152,7.112336,25.4012,63.74,32.88,71.7208616792,134.02,66.975152,25.532336,71.6768523796,24.385152,7.112336,25.4012,42.59,18.42,46.4026346235,137.05,24.385152,7.712336,25.5756869828,24.385152,7.112336,25.4012,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-01-11 00:30:00,67.909968,32.485824,75.2800937481,25.699968,7.495824,26.7708,42.21,24.99,49.0528714756,135.91,90.469968,41.405824,99.4950117897,25.699968,7.495824,26.7708,64.77,33.91,73.1097873065,130.15,87.279968,39.625824,95.8540491673,25.699968,7.495824,26.7708,61.58,32.13,69.4581406316,132.94,65.579968,26.295824,70.6555203981,25.699968,7.495824,26.7708,39.88,18.8,44.0891642016,135.91,25.699968,8.055824,26.9329659622,25.699968,7.495824,26.7708,0.0,0.56,0.56,135.52
2020-01-11 01:00:00,70.936704,32.339872,77.9607804948,26.296704,7.669872,27.3924,44.64,24.67,51.0033185195,135.67,94.216704,40.759872,102.6555136273,26.296704,7.669872,27.3924,67.92,33.09,75.5518001109,129.74,90.886704,39.019872,98.9087628822,26.296704,7.669872,27.3924,64.59,31.35,71.7961739928,132.62,68.426704,26.639872,73.429534933,26.296704,7.669872,27.3924,42.13,18.97,46.2038721321,135.67,26.296704,8.229872,27.5544449118,26.296704,7.669872,27.3924,0.0,0.56,0.56,135.27
2020-01-11 01:30:00,70.859616,40.499888,81.6169474293,26.879616,7.839888,27.9996,43.98,32.66,54.78061701,136.52,97.429616,32.269888,102.6346712639,26.879616,7.839888,27.9996,70.55,24.43,74.6600790249,132.75,93.959616,30.479888,98.779719636,26.879616,7.839888,27.9996,67.08,22.64,70.7975705798,135.17,68.389616,19.799888,71.1981400139,26.879616,7.839888,27.9996,41.51,11.96,43.1986307653,136.52,26.959616,8.399888,28.2379002987,26.879616,7.839888,27.9996,0.08,0.56,0.5656854249000001,136.13
2020-01-11 02:00:00,68.259216,42.022688,80.1575129085,26.889216,7.842688,28.0096,41.37,34.18,53.6632956498,137.95,94.959216,31.762688,100.1305200841,26.889216,7.842688,28.0096,68.07,23.92,72.1504767829,134.89,91.589216,30.452688,96.5191726753,26.889216,7.842688,28.0096,64.7,22.61,68.5368667215,136.8,65.969216,19.332688,68.7436563252,26.889216,7.842688,28.0096,39.08,11.49,40.7340950556,137.95,26.889216,8.442688,28.1834866147,26.889216,7.842688,28.0096,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-01-11 02:30:00,66.199184,43.093512,78.9897635062,26.789184,7.813512,27.9054,39.41,35.28,52.8944845896,138.09,92.249184,32.623512,97.847869082,26.789184,7.813512,27.9054,65.46,24.81,70.0039120335,134.98,89.019184,31.293512,94.3594140153,26.789184,7.813512,27.9054,62.23,23.48,66.5122793174,136.95,64.049184,18.423512,66.6462584507,26.789184,7.813512,27.9054,37.26,10.61,38.7411886756,138.09,26.789184,8.373512,28.0673490483,26.789184,7.813512,27.9054,0.0,0.56,0.56,137.7
2020-01-11 03:00:00,64.767936,43.150648,77.8258566064,28.287936,8.250648,29.4666,36.48,34.9,50.4856454846,138.22,90.597936,32.900648,96.386921552,28.287936,8.250648,29.4666,62.31,24.65,67.0086457108,135.12,87.517936,31.570648,93.0381370022,28.287936,8.250648,29.4666,59.23,23.32,63.6554420297,137.11,62.817936,19.320648,65.7219942062,28.287936,8.250648,29.4666,34.53,11.07,36.2610783072,138.22,28.287936,8.810648,29.6282777312,28.287936,8.250648,29.4666,0.0,0.56,0.56,137.82
2020-01-11 03:30:00,64.089168,50.876424,81.8280634866,26.559168,7.746424,27.6658,37.53,43.13,57.172526619,136.47,87.559168,39.156424,95.9157622152,26.559168,7.746424,27.6658,61.0,31.41,68.6118655919,131.67,84.589168,37.506424,92.5313956676,26.559168,7.746424,27.6658,58.03,29.76,65.2160908059,134.26,62.309168,34.296424,71.1243777902,26.559168,7.746424,27.6658,35.75,26.55,44.530495169,136.47,26.559168,8.346424,27.83975931,26.559168,7.746424,27.6658,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-01-11 04:00:00,61.503312,69.322216,92.6726875521,26.373312,7.692216,27.4722,35.13,61.63,70.9392261023,135.17,85.863312,35.092216,92.7575979174,26.373312,7.692216,27.4722,59.49,27.4,65.4967182384,130.99,82.953312,33.652216,89.5194035586,26.373312,7.692216,27.4722,56.58,25.96,62.2512489835,133.71,60.153312,46.432216,75.9892862662,26.373312,7.692216,27.4722,33.78,38.74,51.3991828729,135.17,26.373312,8.252216,27.634229766,26.373312,7.692216,27.4722,0.0,0.56,0.56,134.76
2020-01-11 04:30:00,61.600656,69.540608,92.900683424,26.470655999999998,7.720608,27.5736,35.13,61.82,71.1043550002,135.09,84.720656,35.500608,91.8579486024,26.470655999999998,7.720608,27.5736,58.25,27.78,64.535191175,130.87,81.890656,34.050608,88.6877863366,26.470655999999998,7.720608,27.5736,55.42,26.33,61.35670542,133.65,60.270656,46.040608,75.8438498474,26.470655999999998,7.720608,27.5736,33.8,38.32,51.0965987126,135.09,26.470655999999998,8.320608,27.7475791117,26.470655999999998,7.720608,27.5736,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-01-11 05:00:00,60.484912,69.771016,92.3386119309,27.294912,7.961016,28.4322,33.19,61.81,70.1573388891,134.87,84.434912,35.581016,91.6256681506,27.294912,7.961016,28.4322,57.14,27.62,63.4652976043,130.59,81.654912,34.131016,88.5011350601,27.294912,7.961016,28.4322,54.36,26.17,60.3314055861,133.42,59.264912,46.001016,75.0228183115,27.294912,7.961016,28.4322,31.97,38.04,49.6902656463,134.87,27.294912,8.521016,28.5940541854,27.294912,7.961016,28.4322,0.0,0.56,0.56,134.47
2020-01-11 05:30:00,61.740416,69.274288,92.7944284198,27.100416,7.904288,28.2296,34.64,61.37,70.4713168601,134.84,85.000416,35.074288,91.9525769018,27.100416,7.904288,28.2296,57.9,27.17,63.9579463398,130.59,82.200416,33.654288,88.8229671389,27.100416,7.904288,28.2296,55.1,25.75,60.8200008221,133.39,60.420416,46.394288,76.1777961655,27.100416,7.904288,28.2296,33.32,38.49,50.9087664357,134.84,27.100416,8.464288,28.3914902518,27.100416,7.904288,28.2296,0.0,0.56,0.56,134.44
2020-01-11 06:00:00,62.512672,69.223696,93.2724731552,27.132672,7.913696,28.2632,35.38,61.31,70.7860190998,134.52,86.112672,34.983696,92.9475726676,27.132672,7.913696,28.2632,58.98,27.07,64.8954952212,130.17,83.232672,33.563696,89.745191389,27.132672,7.913696,28.2632,56.1,25.65,61.6857560544,133.05,61.152672,46.003696,76.5244362175,27.132672,7.913696,28.2632,34.02,38.09,51.070622671,134.52,27.132672,8.513696,28.4370341182,27.132672,7.913696,28.2632,0.0,0.6000000000000001,0.6000000000000001,134.12
2020-01-11 06:30:00,67.024576,61.142168,90.7229766692,26.544576,7.7421679999999995,27.6506,40.48,53.4,67.0088829932,134.7,91.154576,33.772168,97.2096500208,26.544576,7.7421679999999995,27.6506,64.61,26.03,69.6563923843,130.0,88.024576,32.402168,93.7988617792,26.544576,7.7421679999999995,27.6506,61.48,24.66,66.2412711231,132.94,65.194576,44.532168,78.952179999,26.544576,7.7421679999999995,27.6506,38.65,36.79,53.3603467005,134.7,26.544576,8.302168,27.8125962204,26.544576,7.7421679999999995,27.6506,0.0,0.56,0.56,134.3
2020-01-11 07:00:00,71.759136,29.992248,77.7747294406,28.259136,8.242248,29.4366,43.5,21.75,48.6344785106,136.62,95.369136,38.392248,102.8067935882,28.259136,8.242248,29.4366,67.11,30.15,73.5715610817,130.68,92.089136,36.822248,99.1780566305,28.259136,8.242248,29.4366,63.83,28.58,69.936294583,133.54,69.319136,30.572248,75.7615005366,28.259136,8.242248,29.4366,41.06,22.33,46.7391966127,136.62,28.259136,8.802248,29.5982826752,28.259136,8.242248,29.4366,0.0,0.56,0.56,136.24
2020-01-11 07:30:00,77.04232,28.99776,82.318826255,28.07232,8.18776,29.242,48.97,20.81,53.2082418428,137.7,101.50232,37.05776,108.0555345255,28.07232,8.18776,29.242,73.43,28.87,78.9014689344,131.9,97.91232,35.60776,104.1860594322,28.07232,8.18776,29.242,69.84,27.42,75.0298740503,134.53,74.25232,32.07776,80.8850401001,28.07232,8.18776,29.242,46.18,23.89,51.993504402,137.7,28.07232,8.78776,29.4156399896,28.07232,8.18776,29.242,0.0,0.6000000000000001,0.6000000000000001,137.32
2020-01-11 08:00:00,79.672688,29.235784,84.867356971,28.922688,8.435784,30.1278,50.75,20.8,54.8470828759,136.91,105.912688,36.115784,111.9010604656,28.922688,8.435784,30.1278,76.99,27.68,81.8146838899,130.72,102.132688,34.705784,107.8683336349,28.922688,8.435784,30.1278,73.21,26.27,77.7805695531,133.6,76.762688,31.795784,83.0871960603,28.922688,8.435784,30.1278,47.84,23.36,53.2386626429,136.91,28.962688,8.995784,30.3275687446,28.922688,8.435784,30.1278,0.04,0.56,0.5614267539000001,136.53
2020-01-11 08:30:00,85.32904,26.954720000000002,89.4852054677,27.95904,8.15472,29.124,57.37,18.8,60.3718220696,137.05,112.02904,33.42472,116.909014667,27.95904,8.15472,29.124,84.07,25.27,87.785749413,130.72,107.89904,32.13472,112.5826055055,27.95904,8.15472,29.124,79.94,23.98,83.4592355584,133.63,81.95904,33.51472,88.5467147578,27.95904,8.15472,29.124,54.0,25.36,59.6584411462,137.05,27.95904,8.75472,29.2976627054,27.95904,8.15472,29.124,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-01-11 09:00:00,88.217296,28.122128,92.5912814297,29.047296,8.472128,30.2576,59.17,19.65,62.3475051626,136.57,117.327296,30.662128,121.2677223343,29.047296,8.472128,30.2576,88.28,22.19,91.0261198778,130.34,113.017296,28.872128,116.646941539,29.047296,8.472128,30.2576,83.97,20.4,86.4125043035,133.37,84.717296,32.752128,90.8279809865,29.047296,8.472128,30.2576,55.67,24.28,60.734399643,136.57,29.047296,9.032128,30.4191508941,29.047296,8.472128,30.2576,0.0,0.56,0.56,136.17
2020-01-11 09:30:00,91.023296,34.560128,97.3634575294,28.903296,8.430128,30.1076,62.12,26.13,67.3919231066,137.93,123.353296,20.960128,125.1213914558,28.903296,8.430128,30.1076,94.45,12.53,95.2775073142,133.76,118.673296,20.280128,120.3936658433,28.903296,8.430128,30.1076,89.77,11.85,90.548745988,136.26,87.283296,27.500128,91.5130089148,28.903296,8.430128,30.1076,58.38,19.07,61.4157089025,137.93,28.903296,9.030128,30.2810787681,28.903296,8.430128,30.1076,0.0,0.6000000000000001,0.6000000000000001,137.53
2020-01-11 10:00:00,91.100992,34.899456,97.5569719317,29.860992,8.709456,31.1052,61.24,26.19,66.6052077543,137.32,124.550992,21.029456,126.3138457488,29.860992,8.709456,31.1052,94.69,12.32,95.4881065893,132.96,119.840992,20.369456,121.5597717227,29.860992,8.709456,31.1052,89.98,11.66,90.7323316134,135.61,87.410992,27.309456,91.5777697339,29.860992,8.709456,31.1052,57.55,18.6,60.4810920867,137.32,29.860992,9.269456,31.2666221035,29.860992,8.709456,31.1052,0.0,0.56,0.56,136.93
2020-01-11 10:30:00,91.729264,34.353952,97.9512730494,31.179264,9.093952,32.4784,60.55,25.26,65.6076984812,137.54,125.149264,20.813952,126.8682737236,31.179264,9.093952,32.4784,93.97,11.72,94.6980427464,133.24,120.489264,20.183952,122.1681409272,31.179264,9.093952,32.4784,89.31,11.09,89.9959121294,135.86,88.099264,28.723952,92.6636160305,31.179264,9.093952,32.4784,56.92,19.63,60.209827271,137.54,31.179264,9.693952,32.6514809612,31.179264,9.093952,32.4784,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-01-11 11:00:00,90.731296,34.439128,97.0475224374,31.951296,9.319128,33.2826,58.78,25.12,63.9226313601,137.38,125.131296,20.739128,126.8382933851,31.951296,9.319128,33.2826,93.18,11.42,93.87720064,133.04,120.511296,20.119128,122.1791789753,31.951296,9.319128,33.2826,88.56,10.8,89.2161061692,135.69,87.231296,28.959128,91.9126220731,31.951296,9.319128,33.2826,55.28,19.64,58.6652196791,137.38,31.951296,9.879128,33.4437211763,31.951296,9.319128,33.2826,0.0,0.56,0.56,136.98
2020-01-11 11:30:00,91.307712,33.916416,97.4033959622,33.107712,9.656416,34.4872,58.2,24.26,63.0538468295,137.71,125.047712,20.296416,126.6841536218,33.107712,9.656416,34.4872,91.94,10.64,92.5536233759,133.51,120.477712,19.726416,122.0819830153,33.107712,9.656416,34.4872,87.37,10.07,87.9484041925,136.04,87.837712,30.366416,92.9385973107,33.107712,9.656416,34.4872,54.73,20.71,58.5173222217,137.71,33.107712,10.256416,34.6599864836,33.107712,9.656416,34.4872,0.0,0.6000000000000001,0.6000000000000001,137.31
2020-01-11 12:00:00,91.792368,33.849024,97.8345299411,33.322368,9.719024,34.7108,58.47,24.13,63.2534410131,137.97,126.002368,20.069024,127.5906049281,33.322368,9.719024,34.7108,92.68,10.35,93.256125268,133.81,121.412368,19.509024,122.9697731998,33.322368,9.719024,34.7108,88.09,9.79,88.6323428552,136.29,88.302368,30.689024,93.4832840056,33.322368,9.719024,34.7108,54.98,20.97,58.8433624124,137.97,33.322368,10.279024,34.8717441996,33.322368,9.719024,34.7108,0.0,0.56,0.56,137.57
2020-01-11 12:30:00,92.619024,33.917632,98.6341186771,32.529024,9.487632,33.8844,60.09,24.43,64.8662701255,137.65,127.099024,19.877632,128.6440132913,32.529024,9.487632,33.8844,94.57,10.39,95.1390403567,133.42,122.409024,19.317632,123.9239285317,32.529024,9.487632,33.8844,89.88,9.83,90.4159460494,135.94,89.009024,30.027632,93.9375592453,32.529024,9.487632,33.8844,56.48,20.54,60.0989350987,137.65,32.529024,10.087632,34.0572712025,32.529024,9.487632,33.8844,0.0,0.6000000000000001,0.6000000000000001,137.25
2020-01-11 13:00:00,92.267392,34.294656,98.4347248518,32.347392,9.434656,33.6952,59.92,24.86,64.8723824135,138.09,126.237392,20.484656,127.8886244761,32.347392,9.434656,33.6952,93.89,11.05,94.5380061139,133.99,121.577392,19.894656,123.1943975304,32.347392,9.434656,33.6952,89.23,10.46,89.8409956534,136.44,88.667392,29.754656,93.5267125358,32.347392,9.434656,33.6952,56.32,20.32,59.8735734694,138.09,32.347392,9.994655999999999,33.856268515,32.347392,9.434656,33.6952,0.0,0.56,0.56,137.7
2020-01-11 13:30:00,90.311888,34.596384,96.7116688926,34.101888,9.946384,35.5228,56.21,24.65,61.3774111543,138.21,125.321888,21.276384,127.1151451559,34.101888,9.946384,35.5228,91.22,11.33,91.920929608,134.19,120.811888,20.666384,122.5667642951,34.101888,9.946384,35.5228,86.71,10.72,87.3701465033,136.62,86.981888,30.596384,92.2062229674,34.101888,9.946384,35.5228,52.88,20.65,56.7689783244,138.21,34.101888,10.546384,35.6954476179,34.101888,9.946384,35.5228,0.0,0.6000000000000001,0.6000000000000001,137.82
2020-01-11 14:00:00,89.605712,34.885416,96.1570375611,33.515712,9.775416,34.9122,56.09,25.11,61.454049500400004,138.14,125.415712,21.235416,127.200800741,33.515712,9.775416,34.9122,91.9,11.46,92.6117789485,134.12,120.855712,20.615416,122.6013804974,33.515712,9.775416,34.9122,87.34,10.84,88.0101198727,136.51,86.285712,29.955416,91.3375664394,33.515712,9.775416,34.9122,52.77,20.18,56.4969494752,138.14,33.595712,10.375416,35.1613583634,33.515712,9.775416,34.9122,0.08,0.6000000000000001,0.605309838,137.76
2020-01-11 14:30:00,88.56024,35.56632,95.435209578,32.25024,9.406320000000001,33.594,56.31,26.16,62.0899484619,138.27,123.70024,22.42632,125.7167021712,32.25024,9.406320000000001,33.594,91.45,13.02,92.3721976571,134.51,119.18024,21.74632,121.1479757982,32.25024,9.406320000000001,33.594,86.93,12.34,87.8014834727,136.73,85.23024,28.61632,89.9059930194,32.25024,9.406320000000001,33.594,52.98,19.21,56.355163916,138.27,32.25024,9.96632,33.7550813123,32.25024,9.406320000000001,33.594,0.0,0.56,0.56,137.91
2020-01-11 15:00:00,89.588368,35.217024,96.2616977843,30.298368,8.837024,31.5608,59.29,26.38,64.8938248218,138.2,123.598368,21.817024,125.5091196228,30.298368,8.837024,31.5608,93.3,12.98,94.1985689913,134.46,118.958368,21.127024,120.8198843747,30.298368,8.837024,31.5608,88.66,12.29,89.5077633504,136.63,86.038368,27.837024,90.4295342976,30.298368,8.837024,31.5608,55.74,19.0,58.8892825563,138.2,30.298368,9.437024,31.7340278792,30.298368,8.837024,31.5608,0.0,0.6000000000000001,0.6000000000000001,137.84
2020-01-11 15:30:00,91.296288,34.755584,97.688089457,28.716288,8.375584,29.9128,62.58,26.38,67.9128912652,138.14,124.446288,21.515584,126.2925134434,28.716288,8.375584,29.9128,95.73,13.14,96.6275969897,134.46,119.696288,20.815584,121.492756567,28.716288,8.375584,29.9128,90.98,12.44,91.8265430036,136.6,87.526288,27.345584,91.6985935299,28.716288,8.375584,29.9128,58.81,18.97,61.7938265525,138.14,28.716288,8.975584,30.0863142415,28.716288,8.375584,29.9128,0.0,0.6000000000000001,0.6000000000000001,137.8
2020-01-11 16:00:00,94.012352,34.246936,100.0558591686,28.412352,8.286936,29.5962,65.6,25.96,70.5498518779,138.38,127.282352,20.866936,128.9814953731,28.412352,8.286936,29.5962,98.87,12.58,99.6671124293,134.66,122.382352,20.196936,124.0377212982,28.412352,8.286936,29.5962,93.97,11.91,94.7217451275,136.8,90.032352,27.816936,94.2316631238,28.412352,8.286936,29.5962,61.62,19.53,64.6408949505,138.38,28.412352,8.846936,29.757856488,28.412352,8.286936,29.5962,0.0,0.56,0.56,138.03
2020-01-11 16:30:00,98.623776,33.552768,104.1750326756,28.123776,8.202768,29.2956,70.5,25.35,74.9191063748,138.3,132.273776,19.732768,133.7375562445,28.123776,8.202768,29.2956,104.15,11.53,104.7862748646,134.47,127.123776,19.112768,128.5525274941,28.123776,8.202768,29.2956,99.0,10.91,99.5993378492,136.67,94.253776,28.182768,98.3770435742,28.123776,8.202768,29.2956,66.13,19.98,69.0823950077,138.3,28.123776,8.802768,29.4692297314,28.123776,8.202768,29.2956,0.0,0.6000000000000001,0.6000000000000001,137.97
2020-01-11 17:00:00,103.309024,32.992632,108.4493808471,28.809024,8.402632,30.0094,74.5,24.59,78.4532861007,136.94,138.379024,18.232632,139.5750090555,28.809024,8.402632,30.0094,109.57,9.83,110.010062267,132.62,132.959024,17.682632,134.1297041579,28.809024,8.402632,30.0094,104.15,9.28,104.5626171249,135.11,98.659024,28.252632,102.6246278023,28.809024,8.402632,30.0094,69.85,19.85,72.6157352094,136.94,28.809024,9.002632,30.1828965933,28.809024,8.402632,30.0094,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-01-11 17:30:00,107.36736,30.55048,111.6292158066,28.76736,8.39048,29.966,78.6,22.16,81.6641022727,136.01,143.65736,15.60048,144.5019448257,28.76736,8.39048,29.966,114.89,7.21,115.1160119184,131.4,137.95736,15.18048,138.7900578255,28.76736,8.39048,29.966,109.19,6.79,109.400914987,134.07,102.43736,29.96048,106.7288296835,28.76736,8.39048,29.966,73.67,21.57,76.762841271,136.01,28.76736,8.95048,30.1275968773,28.76736,8.39048,29.966,0.0,0.56,0.56,135.66
2020-01-11 18:00:00,106.873536,30.881448,111.2457483579,28.873536,8.421448,30.0766,78.0,22.46,81.1692774392,136.19,143.373536,16.351448,144.3029475681,28.873536,8.421448,30.0766,114.5,7.93,114.7742780417,131.68,137.673536,15.891448,138.5876640769,28.873536,8.421448,30.0766,108.8,7.47,109.0561364619,134.31,101.983536,29.771448,106.2402029887,28.873536,8.421448,30.0766,73.11,21.35,76.1636041689,136.19,28.873536,8.981448,30.2381793321,28.873536,8.421448,30.0766,0.0,0.56,0.56,135.84
2020-01-11 18:30:00,104.20264,32.33952,109.1056127649,29.07264,8.47952,30.284,75.13,23.86,78.8277647787,135.42,139.75264,18.21952,140.9352734272,29.07264,8.47952,30.284,110.68,9.74,111.1077405044,130.83,134.24264,17.63952,135.3965991449,29.07264,8.47952,30.284,105.17,9.16,105.5681509737,133.6,99.51264,28.03952,103.3875244002,29.07264,8.47952,30.284,70.44,19.56,73.1053158122,135.42,29.07264,9.03952,30.4455467745,29.07264,8.47952,30.284,0.0,0.56,0.56,135.07
2020-01-11 19:00:00,100.328656,39.764608,107.9215607011,29.158656,8.504608,30.3736,71.17,31.26,77.7325961229,134.44,135.658656,18.444608,136.9068095896,29.158656,8.504608,30.3736,106.5,9.94,106.9628608443,130.08,130.378656,17.834608,131.5928082491,29.158656,8.504608,30.3736,101.22,9.33,101.6490890269,132.98,95.978656,30.374608,100.670349253,29.158656,8.504608,30.3736,66.82,21.87,70.3079604312,134.44,29.158656,9.064608,30.535132846,29.158656,8.504608,30.3736,0.0,0.56,0.56,134.1
2020-01-11 19:30:00,94.669472,75.276096,120.9495744422,28.409472,8.286096,29.5932,66.26,66.99,94.2233925307,133.42,133.929472,13.046096,134.5633831733,28.409472,8.286096,29.5932,105.52,4.76,105.6273070754,132.14,128.689472,13.006096,129.3450375422,28.409472,8.286096,29.5932,100.28,4.72,100.3910195187,134.68,90.989472,39.656096,99.2556797609,28.409472,8.286096,29.5932,62.58,31.37,70.0023806738,133.42,28.409472,8.846096,29.7548569776,28.409472,8.286096,29.5932,0.0,0.56,0.56,133.06
2020-01-11 20:00:00,89.640672,80.252696,120.31602259,28.740672,8.382696,29.9382,60.9,71.87,94.2024782052,134.17,129.090672,11.232696,129.5784513599,28.740672,8.382696,29.9382,100.35,2.85,100.3904626944,133.59,124.070672,11.202696,124.5754070762,28.740672,8.382696,29.9382,95.33,2.8200000000000003,95.3717007293,135.92,86.330672,36.232696,93.6258147489,28.740672,8.382696,29.9382,57.59,27.85,63.9705447843,134.17,28.780672,8.942696,30.1379974869,28.740672,8.382696,29.9382,0.04,0.56,0.5614267539000001,133.82
2020-01-11 20:30:00,86.51376,81.83068,119.0835457089,28.49376,8.31068,29.681,58.02,73.52,93.6563441524,133.34,125.57376,9.11068,125.9038271483,28.49376,8.31068,29.681,97.08,0.8,97.0832961946,132.54,120.70376,9.18068,121.0523959424,28.49376,8.31068,29.681,92.21,0.87,92.2141041273,135.04,83.40376,33.48068,89.8729276,28.49376,8.31068,29.681,54.91,25.17,60.4039485464,133.34,28.49376,8.87068,29.8426426879,28.49376,8.31068,29.681,0.0,0.56,0.56,132.99
2020-01-11 21:00:00,83.044864,82.789752,117.2629202817,28.764864,8.389752,29.9634,54.28,74.4,92.0960281445,133.98,121.774864,8.839752,122.095285403,28.764864,8.389752,29.9634,93.01,0.45,93.0110885863,133.41,117.114864,8.849752,117.4487525698,28.764864,8.389752,29.9634,88.35,0.46,88.3511975018,135.78,80.224864,33.559752,86.9614038417,28.764864,8.389752,29.9634,51.46,25.17,57.2857792126,133.98,28.764864,8.949752,30.1249972913,28.764864,8.389752,29.9634,0.0,0.56,0.56,133.64
2020-01-11 21:30:00,79.140096,84.762528,115.964826339,28.500096,8.312528,29.6876,50.64,76.45,91.7006657555,135.06,116.330096,10.372527999999999,116.7916117385,28.500096,8.312528,29.6876,87.83,2.06,87.8541547111,134.91,111.930096,10.172528,112.3913996553,28.500096,8.312528,29.6876,83.43,1.8599999999999999,83.4507309734,137.05,76.590096,33.052528,83.4176984367,28.500096,8.312528,29.6876,48.09,24.74,54.0806407137,135.06,28.500096,8.872527999999999,29.8492416172,28.500096,8.312528,29.6876,0.0,0.56,0.56,134.71
2020-01-11 22:00:00,76.944704,76.253872,108.3288533524,28.504704,8.313872,29.6924,48.44,67.94,83.4402612652,134.57,109.994704,21.153872,112.0103620592,28.504704,8.313872,29.6924,81.49,12.84,82.4953677487,132.39,105.974704,20.283872,107.898439985,28.504704,8.313872,29.6924,77.47,11.97,78.3892964632,134.93,74.554704,40.383872,84.7895100012,28.504704,8.313872,29.6924,46.05,32.07,56.1167301257,134.57,28.504704,8.873872,29.8540408387,28.504704,8.313872,29.6924,0.0,0.56,0.56,134.23
2020-01-11 22:30:00,72.786608,76.202344,105.3787812382,27.436608,8.002344,28.5798,45.35,68.2,81.9015414995,134.41,103.966608,22.732344,106.422812605,27.436608,8.002344,28.5798,76.53,14.73,77.9346764926,132.15,100.196608,21.912344,102.5646677676,27.436608,8.002344,28.5798,72.76,13.91,74.0777004233,134.81,70.626608,39.532344,80.9377784457,27.436608,8.002344,28.5798,43.19,31.53,53.4744518438,134.41,27.436608,8.562344,28.7416282301,27.436608,8.002344,28.5798,0.0,0.56,0.56,134.08
2020-01-11 23:00:00,68.820288,77.062584,103.3192813233,26.820288,7.822584,27.9378,42.0,69.24,80.9825759037,134.77,98.600288,23.562584,101.3765858492,26.820288,7.822584,27.9378,71.78,15.74,73.4854815593,132.7,95.070288,22.682584,97.7387296691,26.820288,7.822584,27.9378,68.25,14.86,69.848994982,135.25,66.900288,39.142584,77.509937535,26.820288,7.822584,27.9378,40.08,31.32,50.8659886368,134.77,26.820288,8.422584,28.1117016497,26.820288,7.822584,27.9378,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-01-11 23:30:00,64.571456,78.830008,101.900162371,26.571456,7.750008,27.6786,38.0,71.08,80.6000397022,135.43,93.011456,24.620008,96.2147376505,26.571456,7.750008,27.6786,66.44,16.87,68.5483077836,133.48,89.761456,23.680008,92.8324391693,26.571456,7.750008,27.6786,63.19,15.93,65.1670238694,135.97,62.941456,38.340008,73.6992747375,26.571456,7.750008,27.6786,36.37,30.59,47.5239413349,135.43,26.571456,8.310008,27.8405909944,26.571456,7.750008,27.6786,0.0,0.56,0.56,135.2
2020-01-12 00:00:00,60.59952,80.27236,100.5780970401,27.05952,7.89236,28.187,33.54,72.38,79.7734040893,136.0,88.56952,25.82236,92.257000542,27.05952,7.89236,28.187,61.51,17.93,64.0700007804,134.27,85.57952,24.84236,89.1122724085,27.05952,7.89236,28.187,58.52,16.95,60.9253059081,136.59,59.27952,38.16236,70.5012568129,27.05952,7.89236,28.187,32.22,30.27,44.2086111521,136.0,27.05952,8.45236,28.348897901,27.05952,7.89236,28.187,0.0,0.56,0.56,135.8
2020-01-12 00:30:00,60.155568,80.921624,100.8315505792,27.125568,7.911624,28.2558,33.03,73.01,80.1338942021,136.28,87.595568,26.521624,91.5225659214,27.125568,7.911624,28.2558,60.47,18.61,63.2688944111,134.71,84.655568,25.511624,88.4161079924,27.125568,7.911624,28.2558,57.53,17.6,60.1619555866,136.88,58.885568,38.051624,70.1101719276,27.125568,7.911624,28.2558,31.76,30.14,43.7848969395,136.28,27.125568,8.511624,28.4296356368,27.125568,7.911624,28.2558,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-01-12 01:00:00,62.919056,80.516808,102.1849498627,27.589056,8.046808,28.7386,35.33,72.47,80.6232584308,135.89,90.859056,26.186808,94.557479717,27.589056,8.046808,28.7386,63.27,18.14,65.8190891763,134.19,87.789056,25.186808,91.3306829636,27.589056,8.046808,28.7386,60.2,17.14,62.5924883672,136.42,61.469056,38.126808,72.3332450109,27.589056,8.046808,28.7386,33.88,30.08,45.3062997827,135.89,27.589056,8.606808000000001,28.9004006014,27.589056,8.046808,28.7386,0.0,0.56,0.56,135.63
2020-01-12 01:30:00,64.919456,80.299008,103.2592197003,27.219456,7.939008,28.3536,37.7,72.36,81.5920314737,136.09,93.049456,25.599008,96.5065307245,27.219456,7.939008,28.3536,65.83,17.66,68.1576444722,134.54,89.859456,24.639008,93.176190885,27.219456,7.939008,28.3536,62.64,16.7,64.8279229962,136.71,63.279456,38.559008,74.1018667079,27.219456,7.939008,28.3536,36.06,30.62,47.3065323185,136.09,27.219456,8.539007999999999,28.5274156306,27.219456,7.939008,28.3536,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-01-12 02:00:00,63.3364,80.3502,102.3115546016,25.886400000000002,7.5502,26.965,37.45,72.8,81.8678355644,136.49,90.7364,25.5102,94.254255018,25.886400000000002,7.5502,26.965,64.85,17.96,67.2910402654,134.93,87.5764,24.5202,90.9443018831,25.886400000000002,7.5502,26.965,61.69,16.97,63.9815363992,137.1,61.7264,38.3202,72.6538793527,25.886400000000002,7.5502,26.965,35.84,30.77,47.2366224449,136.49,25.9264,8.1502,27.1772694912,25.886400000000002,7.5502,26.965,0.04,0.6000000000000001,0.6013318551,136.34
2020-01-12 02:30:00,62.778512,78.075816,100.18470249,24.808512,7.235816,25.8422,37.97,70.84,80.3742900435,136.49,88.398512,28.755816,92.9580221263,24.808512,7.235816,25.8422,63.59,21.52,67.1326932277,134.31,85.318512,27.605816,89.6734607725,24.808512,7.235816,25.8422,60.51,20.37,63.8466678849,136.58,61.118512,39.635816,72.8455243586,24.808512,7.235816,25.8422,36.31,32.4,48.6639096251,136.49,24.848512,7.795816,26.0427205898,24.808512,7.235816,25.8422,0.04,0.56,0.5614267539000001,136.24
2020-01-12 03:00:00,62.134352,71.012936,94.3584377668,24.524352,7.152936,25.5462,37.61,63.86,74.1121562228,136.03,85.994352,36.042936,93.2422748082,24.524352,7.152936,25.5462,61.47,28.89,67.9204902809,131.98,83.054352,34.532936,89.9474794251,24.524352,7.152936,25.5462,58.53,27.38,64.617530903,134.7,60.524352,45.402936,75.6612435956,24.524352,7.152936,25.5462,36.0,38.25,52.5267788847,136.03,24.524352,7.752936,25.7206504125,24.524352,7.152936,25.5462,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-01-12 03:30:00,61.729824,70.817032,93.944788,22.789824,6.647032,23.7394,38.94,64.17,75.0607254162,136.26,84.059824,36.047032,91.4627931288,22.789824,6.647032,23.7394,61.27,29.4,67.9586116692,132.34,81.119824,34.527032,88.1620200796,22.789824,6.647032,23.7394,58.33,27.88,64.6504702226,135.04,60.019824,45.217032,75.1462524407,22.789824,6.647032,23.7394,37.23,38.57,53.6070685638,136.26,22.789824,7.247032,23.9143377654,22.789824,6.647032,23.7394,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-01-12 04:00:00,59.468032,71.178176,92.751170174,23.548032,6.868176,24.5292,35.92,64.31,73.6615401685,137.04,82.118032,36.568176,89.892172493,23.548032,6.868176,24.5292,58.57,29.7,65.6698934063,133.07,79.318032,35.028176,86.7082655474,23.548032,6.868176,24.5292,55.77,28.16,62.4762234774,135.58,57.978032,45.908176,73.952774243,23.548032,6.868176,24.5292,34.43,39.04,52.05330441,137.04,23.548032,7.468176,24.7039159616,23.548032,6.868176,24.5292,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-01-12 04:30:00,58.241152,71.120336,91.9246103013,23.521152,6.860336,24.5012,34.72,64.26,73.0398932091,136.96,80.711152,36.560336,88.6055767184,23.521152,6.860336,24.5012,57.19,29.7,64.4421143353,133.07,77.981152,35.030336,85.4879202433,23.521152,6.860336,24.5012,54.46,28.17,61.3142764778,135.69,56.841152,45.950336,73.0913807449,23.521152,6.860336,24.5012,33.32,39.09,51.3639026944,136.96,23.521152,7.420336,24.6638597498,23.521152,6.860336,24.5012,0.0,0.56,0.56,136.68
2020-01-12 05:00:00,57.991872,71.089296,91.7428211025,24.511872,7.149296,25.5332,33.48,63.94,72.1750233807,136.84,79.711872,36.859296,87.8213541194,24.511872,7.149296,25.5332,55.2,29.71,62.6875115155,133.02,77.091872,35.309296,84.7932963888,24.511872,7.149296,25.5332,52.58,28.16,59.6459722027,135.69,56.691872,46.409296,73.2652107489,24.511872,7.149296,25.5332,32.18,39.26,50.7631756296,136.84,24.511872,7.749296,25.7076536743,24.511872,7.149296,25.5332,0.0,0.6000000000000001,0.6000000000000001,136.51
