Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-12 05:30:00,57.478368,70.942024,91.3046195828,24.658368,7.192024,25.6858,32.82,63.75,71.7022656546,136.59,79.658368,36.782024,87.7403720186,24.658368,7.192024,25.6858,55.0,29.59,62.4545282586,132.75,77.028368,35.252024,84.7117150862,24.658368,7.192024,25.6858,52.37,28.06,59.4136390065,135.36,56.228368,46.212024,72.7817321182,24.658368,7.192024,25.6858,31.57,39.02,50.1918848022,136.59,24.658368,7.792024,25.8602155915,24.658368,7.192024,25.6858,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-01-12 06:00:00,58.323312,70.792216,91.7232062721,24.693312,7.202216,25.7222,33.63,63.59,71.9351444011,136.45,80.513312,36.552216,88.4220442182,24.693312,7.202216,25.7222,55.82,29.35,63.0657981794,132.49,77.833312,35.032216,85.3538553011,24.693312,7.202216,25.7222,53.14,27.83,59.9864026259,135.1,57.013312,46.142216,73.3459054249,24.693312,7.202216,25.7222,32.32,38.94,50.6053949693,136.45,24.693312,7.802216,25.8966065738,24.693312,7.202216,25.7222,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-01-12 06:30:00,61.148704,69.800872,92.7972291226,24.448704,7.130872,25.4674,36.7,62.67,72.6251946641,136.12,84.178704,35.420872,91.3273911834,24.448704,7.130872,25.4674,59.73,28.29,66.0908238714,132.11,81.318704,33.950872,88.1214691764,24.448704,7.130872,25.4674,56.87,26.82,62.8769377435,134.84,59.628704,46.500872,75.6168859282,24.448704,7.130872,25.4674,35.18,39.37,52.7980046971,136.12,24.448704,7.730872,25.6418702352,24.448704,7.130872,25.4674,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-12 07:00:00,64.314784,68.724312,94.1245053152,23.774784,6.934312,24.7654,40.54,61.79,73.9019329923,136.02,87.284784,34.134312,93.7218478992,23.774784,6.934312,24.7654,63.51,27.2,69.0895078865,131.92,84.224784,32.714312,90.3550798211,23.774784,6.934312,24.7654,60.45,25.78,65.7176604879,134.66,62.514784,46.904312,78.1544157598,23.774784,6.934312,24.7654,38.74,39.97,55.6631700499,136.02,23.774784,7.494312,24.9279976452,23.774784,6.934312,24.7654,0.0,0.56,0.56,135.69
2020-01-12 07:30:00,67.412,67.991,95.7452548433,24.792,7.231,25.825,42.62,60.76,74.2175316216,135.61,91.412,33.201,97.2546150319,24.792,7.231,25.825,66.62,25.97,71.5029041368,131.32,88.202,31.821,93.7665657097,24.792,7.231,25.825,63.41,24.59,68.0110005808,134.18,65.462,47.481,80.8685279018,24.792,7.231,25.825,40.67,40.25,57.2198514503,135.61,24.832,7.831,26.0375264762,24.792,7.231,25.825,0.04,0.6000000000000001,0.6013318551,135.29
2020-01-12 08:00:00,68.978416,67.288288,96.3625216349,26.428416,7.708288,27.5296,42.55,59.58,73.213925588,135.67,94.688416,32.128288,99.9906146316,26.428416,7.708288,27.5296,68.26,24.42,72.4966481984,131.32,91.378416,30.838288,96.4417695682,26.428416,7.708288,27.5296,64.95,23.13,68.9456264023,134.18,67.068416,49.168288,83.1606455579,26.428416,7.708288,27.5296,40.64,41.46,58.0563622698,135.67,26.428416,8.308288,27.703588608,26.428416,7.708288,27.5296,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-01-12 08:30:00,72.495328,67.140304,98.8098831243,27.395328,7.990304,28.5368,45.1,59.15,74.3823399739,135.25,98.915328,31.950304,103.9474099679,27.395328,7.990304,28.5368,71.52,23.96,75.4267326616,130.72,95.455328,30.670304,100.2615937986,27.395328,7.990304,28.5368,68.06,22.68,71.7394312774,133.72,70.375328,49.050304,85.7823939605,27.395328,7.990304,28.5368,42.98,41.06,59.4407604258,135.25,27.395328,8.550304,28.6986357641,27.395328,7.990304,28.5368,0.0,0.56,0.56,134.92
2020-01-12 09:00:00,77.158464,64.164552,100.3519720793,27.478464,8.014552,28.6234,49.68,56.15,74.9728277445,134.28,103.648464,29.724552,107.8264952651,27.478464,8.014552,28.6234,76.17,21.71,79.2034910847,129.59,99.928464,28.554552,103.9281499755,27.478464,8.014552,28.6234,72.45,20.54,75.3053391201,132.75,74.718464,50.634552,90.2591087855,27.478464,8.014552,28.6234,47.24,42.62,63.6245392911,134.28,27.478464,8.614552,28.7971611441,27.478464,8.014552,28.6234,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-01-12 09:30:00,81.357184,62.952512,102.8688979017,27.437184,8.002512,28.5804,53.92,54.95,76.9861604446,134.49,107.937184,28.322512,111.5912199765,27.437184,8.002512,28.5804,80.5,20.32,83.0250106896,129.66,104.017184,27.222512,107.5204153958,27.437184,8.002512,28.5804,76.58,19.22,78.9550809005,132.9,78.587184,51.762512,94.1026202483,27.437184,8.002512,28.5804,51.15,43.76,67.3146351101,134.49,27.437184,8.562512,28.7422281252,27.437184,8.002512,28.5804,0.0,0.56,0.56,134.14
2020-01-12 10:00:00,80.480896,66.541928,104.4270214213,31.480896,9.181928,32.7926,49.0,57.36,75.439840933,134.19,111.480896,24.111928,114.0586482685,31.480896,9.181928,32.7926,80.0,14.93,81.3812318658,130.19,107.600896,22.631928,109.9552499201,31.480896,9.181928,32.7926,76.12,13.45,77.2991390638,133.33,78.080896,50.361928,92.9136702108,31.480896,9.181928,32.7926,46.6,41.18,62.1880406509,134.19,31.480896,9.741928,32.9537854293,31.480896,9.181928,32.7926,0.0,0.56,0.56,133.79
2020-01-12 10:30:00,84.023552,37.228536,91.9016930388,31.743552,9.258536,33.0662,52.28,27.97,59.2918147808,136.96,116.353552,23.948536,118.7925984208,31.743552,9.258536,33.0662,84.61,14.69,85.8757719034,132.98,112.203552,23.118536,114.5604809182,31.743552,9.258536,33.0662,80.46,13.86,81.6450316921,135.64,80.933552,27.888536,85.6037982776,31.743552,9.258536,33.0662,49.19,18.63,52.5997433454,136.96,31.743552,9.858536,33.2391911099,31.743552,9.258536,33.0662,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-01-12 11:00:00,86.576528,35.441904,93.5501136273,31.926528,9.311904,33.2568,54.65,26.13,60.575567682,136.96,119.686528,23.651904,122.0011374845,31.926528,9.311904,33.2568,87.76,14.34,88.9238618145,132.91,115.366528,22.811904,117.6002497739,31.926528,9.311904,33.2568,83.44,13.5,84.5250471754,135.57,83.276528,27.721904,87.7694940006,31.926528,9.311904,33.2568,51.35,18.41,54.5504408781,136.96,31.926528,9.871904,33.4179245125,31.926528,9.311904,33.2568,0.0,0.56,0.56,136.58
2020-01-12 11:30:00,86.916048,35.699264,93.9618904135,32.226048,9.399264,33.5688,54.69,26.3,60.6851390375,136.87,118.266048,23.919264,120.6606369113,32.226048,9.399264,33.5688,86.04,14.52,87.2565871439,133.08,114.026048,23.089264,116.3402498474,32.226048,9.399264,33.5688,81.8,13.69,82.9376639411,135.49,83.636048,27.549264,88.056518623,32.226048,9.399264,33.5688,51.41,18.15,54.519818415,136.87,32.226048,9.999264,33.7417167649,32.226048,9.399264,33.5688,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-01-12 12:00:00,88.154192,35.487056,95.0289046065,34.104192,9.947056,35.5252,54.05,25.54,59.7803822336,136.37,120.044192,23.817056,122.3840683645,34.104192,9.947056,35.5252,85.94,13.87,87.0520562652,132.57,115.814192,23.007056,118.077312361,34.104192,9.947056,35.5252,81.71,13.06,82.7471310681,134.99,84.924192,28.577056,89.6033845146,34.104192,9.947056,35.5252,50.82,18.63,54.1271586175,136.37,34.104192,10.507056,35.6860496239,34.104192,9.947056,35.5252,0.0,0.56,0.56,135.99
2020-01-12 12:30:00,90.25456,34.98508,96.7979412147,32.55456,9.49508,33.911,57.7,25.49,63.0795537397,136.14,122.78456,22.79508,124.8826002556,32.55456,9.49508,33.911,90.23,13.3,91.2049499753,132.24,118.32456,22.01508,120.3551629412,32.55456,9.49508,33.911,85.77,12.52,86.6789668836,134.66,86.77456,27.97508,91.1725252705,32.55456,9.49508,33.911,54.22,18.48,57.2827967194,136.14,32.55456,10.05508,34.0720414798,32.55456,9.49508,33.911,0.0,0.56,0.56,135.77
2020-01-12 13:00:00,91.457168,33.875424,97.5292670421,31.047168,9.055424,32.3408,60.41,24.82,65.3100336855,136.2,123.917168,21.585424,125.7831270656,31.047168,9.055424,32.3408,92.87,12.53,93.711460345,132.31,119.327168,20.835424,121.1325221242,31.047168,9.055424,32.3408,88.28,11.78,89.0624881754,134.66,87.777168,28.255424,92.2127985017,31.047168,9.055424,32.3408,56.73,19.2,59.8910085071,136.2,31.047168,9.615424,32.5020463897,31.047168,9.055424,32.3408,0.0,0.56,0.56,135.82
2020-01-12 13:30:00,91.591872,34.099296,97.7334794436,30.271872,8.829296,31.5332,61.32,25.27,66.3228113095,136.4,122.941872,21.929296,124.8823362767,30.271872,8.829296,31.5332,92.67,13.1,93.5913398771,132.59,118.381872,21.159296,120.2579869507,30.271872,8.829296,31.5332,88.11,12.33,88.9685393833,134.92,87.831872,27.669296,92.0870657593,30.271872,8.829296,31.5332,57.56,18.84,60.5648346815,136.4,30.271872,9.429296,31.70643243,30.271872,8.829296,31.5332,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-01-12 14:00:00,91.463008,34.532544,97.7649140925,28.603008,8.342544,29.7948,62.86,26.19,68.0976923251,136.45,121.303008,22.092544,123.2984194961,28.603008,8.342544,29.7948,92.7,13.75,93.7142065004,132.59,116.733008,21.282544,118.657245189,28.603008,8.342544,29.7948,88.13,12.94,89.0749150996,134.95,87.613008,26.352544,91.4904134108,28.603008,8.342544,29.7948,59.01,18.01,61.6971652509,136.45,28.643008000000002,8.902544,29.9946194668,28.603008,8.342544,29.7948,0.04,0.56,0.5614267539000001,136.09
2020-01-12 14:30:00,93.646816,33.389488,99.4212454953,23.826816,6.949488,24.8196,69.82,26.44,74.65859629,136.31,121.926816,21.239488,123.7629359316,23.826816,6.949488,24.8196,98.1,14.29,99.1353322484,132.5,117.086816,20.409488,118.852301961,23.826816,6.949488,24.8196,93.26,13.46,94.2263190409,134.83,89.286816,24.659488,92.6295085804,23.826816,6.949488,24.8196,65.46,17.71,67.813388796,136.31,23.826816,7.509488,24.982185067,23.826816,6.949488,24.8196,0.0,0.56,0.56,135.95
2020-01-12 15:00:00,94.004192,33.512056,99.7990281061,21.264192,6.202056,22.1502,72.74,27.31,77.6977715253,136.29,122.194192,20.872056,123.963959602,21.264192,6.202056,22.1502,100.93,14.67,101.9905574061,132.41,117.204192,20.022056,118.9020830299,21.264192,6.202056,22.1502,95.94,13.82,96.9302635919,134.74,89.454192,23.072056,92.3816661164,21.264192,6.202056,22.1502,68.19,16.87,70.2458041452,136.29,21.304192,6.762056,22.3515994533,21.264192,6.202056,22.1502,0.04,0.56,0.5614267539000001,135.92
2020-01-12 15:30:00,96.333088,32.282984,101.5984985104,18.593088,5.422984,19.3678,77.74,26.86,82.2494206667,135.72,123.843088,19.982984,125.4449285341,18.593088,5.422984,19.3678,105.25,14.56,106.2523227981,131.74,118.643088,19.132984,120.1759269027,18.593088,5.422984,19.3678,100.05,13.71,100.9849820518,134.2,91.413088,22.302984,94.0945043719,18.593088,5.422984,19.3678,72.82,16.88,74.7508314335,135.72,18.593088,5.982984,19.53199987,18.593088,5.422984,19.3678,0.0,0.56,0.56,135.37
2020-01-12 16:00:00,102.027616,29.563888,106.224563545,13.247616,3.863888,13.7996,88.78,25.7,92.4249879632,134.96,128.487616,17.143888,129.6263104509,13.247616,3.863888,13.7996,115.24,13.28,116.002655142,130.76,122.787616,16.353888,123.8719027693,13.247616,3.863888,13.7996,109.54,12.49,110.2497696143,133.38,96.327616,21.323888,98.6596057345,13.247616,3.863888,13.7996,83.08,17.46,84.8948643912,134.96,13.247616,4.423888,13.9667503278,13.247616,3.863888,13.7996,0.0,0.56,0.56,134.61
2020-01-12 16:30:00,108.162096,28.248528,111.7900637144,12.132096,3.538528,12.6376,96.03,24.71,99.1581817098,134.29,136.612096,12.938528,137.2234319652,12.132096,3.538528,12.6376,124.48,9.4,124.8344119224,130.13,130.462096,12.108528,131.0228031414,12.132096,3.538528,12.6376,118.33,8.57,118.639933412,132.84,101.932096,21.478528,104.1704341932,12.132096,3.538528,12.6376,89.8,17.94,91.5744702414,134.29,12.132096,4.098528,12.8056895605,12.132096,3.538528,12.6376,0.0,0.56,0.56,133.93
2020-01-12 17:00:00,114.286224,33.552232,119.1095851238,12.556224,3.662232,13.0794,101.73,29.89,106.0302079598,134.92,147.836224,6.242232,147.9679512155,12.556224,3.662232,13.0794,135.28,2.58,135.3046000696,132.55,141.046224,6.302232,141.186952063,12.556224,3.662232,13.0794,128.49,2.64,128.517118315,134.85,107.676224,17.162232,109.035367758,12.556224,3.662232,13.0794,95.12,13.5,96.0732241574,134.92,12.556224,4.222232,13.2471130515,12.556224,3.662232,13.0794,0.0,0.56,0.56,134.57
2020-01-12 17:30:00,118.51904,32.50472,122.8955640566,10.91904,3.18472,11.374,107.6,29.32,111.5231922068,134.84,152.46904,6.60472,152.6120260163,10.91904,3.18472,11.374,141.55,3.42,141.5913094085,132.34,145.33904,6.64472,145.4908548741,10.91904,3.18472,11.374,134.42,3.46,134.4645232022,134.68,111.48904,17.10472,112.7935170407,10.91904,3.18472,11.374,100.57,13.92,101.5287707992,134.84,10.91904,3.74472,11.5433254481,10.91904,3.18472,11.374,0.0,0.56,0.56,134.49
2020-01-12 18:00:00,117.8152,33.0686,122.3681071889,10.7952,3.1486,11.245,107.02,29.92,111.1237454372,134.84,151.8652,5.9686,151.9824435815,10.7952,3.1486,11.245,141.07,2.8200000000000003,141.0981831917,132.34,144.7452,6.0586,144.8719419246,10.7952,3.1486,11.245,133.95,2.91,133.9816054539,134.68,110.8452,16.4786,112.0633866211,10.7952,3.1486,11.245,100.05,13.33,100.9340943388,134.84,10.7952,3.7086,11.4144670046,10.7952,3.1486,11.245,0.0,0.56,0.56,134.49
2020-01-12 18:30:00,114.530416,34.309288,119.5589537935,11.380416,3.319288,11.8546,103.15,30.99,107.7047009188,135.09,148.230416,4.979288,148.3140233981,11.380416,3.319288,11.8546,136.85,1.6600000000000001,136.8600675873,132.8,141.330416,5.119288,141.4231013532,11.380416,3.319288,11.8546,129.95,1.8,129.9624657353,135.0,107.830416,15.879288,108.9933502656,11.380416,3.319288,11.8546,96.45,12.56,97.2643619215,135.09,11.380416,3.879288,12.0234247916,11.380416,3.319288,11.8546,0.0,0.56,0.56,134.74
2020-01-12 19:00:00,110.250656,35.300608,115.7641571196,11.590656,3.380608,12.0736,98.66,31.92,103.6951397125,136.01,144.290656,3.860608,144.3422935353,11.590656,3.380608,12.0736,132.7,0.48,132.7008681207,134.05,137.590656,3.980608,137.6482250469,11.590656,3.380608,12.0736,126.0,0.6000000000000001,126.0014285633,136.06,103.870656,15.660608,105.0445991986,11.590656,3.380608,12.0736,92.28,12.28,93.0934841973,136.01,11.590656,3.940608,12.2422096829,11.590656,3.380608,12.0736,0.0,0.56,0.56,135.67
2020-01-12 19:30:00,105.239072,38.723896,112.1374263876,12.939072,3.7738959999999997,13.4782,92.3,34.95,98.6954532894,136.86,139.069072,5.623896,139.1827395662,12.939072,3.7738959999999997,13.4782,126.13,1.85,126.1435666215,135.09,132.689072,5.513896,132.8035875921,12.939072,3.7738959999999997,13.4782,119.75,1.74,119.7626406689,136.9,99.299072,13.873896,100.2636060108,12.939072,3.7738959999999997,13.4782,86.36,10.1,86.948603209,136.86,12.939072,4.333896,13.6455941153,12.939072,3.7738959999999997,13.4782,0.0,0.56,0.56,136.54
2020-01-12 20:00:00,102.287376,35.987568,108.4334465906,13.157376,3.837568,13.7056,89.13,32.15,94.7511445841,135.68,132.937376,13.247568,133.5958232718,13.157376,3.837568,13.7056,119.78,9.41,120.1490595053,132.68,126.947376,12.637568,127.5748580177,13.157376,3.837568,13.7056,113.79,8.8,114.1297686846,134.9,96.577376,15.747568,97.8528254725,13.157376,3.837568,13.7056,83.42,11.91,84.2659154107,135.68,13.197376,4.397568,13.9107633723,13.157376,3.837568,13.7056,0.04,0.56,0.5614267539000001,135.36
2020-01-12 20:30:00,100.191152,36.355336,106.5831947108,13.561152,3.955336,14.1262,86.63,32.4,92.4906314175,135.33,131.091152,14.055336,131.8424916435,13.561152,3.955336,14.1262,117.53,10.1,117.9631760339,132.31,125.201152,13.395336,125.9156999293,13.561152,3.955336,14.1262,111.64,9.44,112.0384005598,134.59,94.661152,15.425336,95.9097215546,13.561152,3.955336,14.1262,81.1,11.47,81.907086995,135.33,13.561152,4.515336,14.2931138231,13.561152,3.955336,14.1262,0.0,0.56,0.56,135.02
2020-01-12 21:00:00,95.62904,36.58972,102.3900429778,14.87904,4.33972,15.499,80.75,32.25,86.9518544943,135.99,125.97904,14.94972,126.8629679907,14.87904,4.33972,15.499,111.1,10.61,111.6054752241,133.26,120.39904,14.29972,121.2452507317,14.87904,4.33972,15.499,105.52,9.96,105.9890182991,135.39,90.53904,16.46972,92.0248305676,14.87904,4.33972,15.499,75.66,12.13,76.6261867771,135.99,14.87904,4.89972,15.6650275263,14.87904,4.33972,15.499,0.0,0.56,0.56,135.67
2020-01-12 21:30:00,90.799712,40.617416,99.4704085736,15.419712,4.497416,16.0622,75.38,36.12,83.5870731633,136.68,120.729712,17.887416,122.047625994,15.419712,4.497416,16.0622,105.31,13.39,106.1578456827,134.18,115.459712,17.077416,116.715822545,15.419712,4.497416,16.0622,100.04,12.58,100.8278632125,136.19,86.089712,14.647416,87.3268876562,15.419712,4.497416,16.0622,70.67,10.15,71.3951777083,136.68,15.419712,5.097416,16.2404177298,15.419712,4.497416,16.0622,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-01-12 22:00:00,85.845344,75.077392,114.044017274,13.945344,4.067392,14.5264,71.9,71.01,101.0545897028,134.06,115.665344,11.387392,116.2245434459,13.945344,4.067392,14.5264,101.72,7.32,101.9830417275,132.91,110.565344,10.897392,111.1010731102,13.945344,4.067392,14.5264,96.62,6.83,96.8611031323,135.11,81.775344,32.537392,88.0107309621,13.945344,4.067392,14.5264,67.83,28.47,73.5625570518,134.06,13.945344,4.627392,14.6930383515,13.945344,4.067392,14.5264,0.0,0.56,0.56,133.74
2020-01-12 22:30:00,80.004512,76.098816,110.4162657264,14.704512,4.288816,15.3172,65.3,71.81,97.0606310509,134.32,109.374512,13.008816,110.145418284,14.704512,4.288816,15.3172,94.67,8.72,95.0707489189,133.34,104.634512,12.438816,105.3712733384,14.704512,4.288816,15.3172,89.93,8.15,90.2985459462,135.5,76.434512,32.288816,82.9747085765,14.704512,4.288816,15.3172,61.73,28.0,67.7834264404,134.32,14.704512,4.848816,15.4833358731,14.704512,4.288816,15.3172,0.0,0.56,0.56,134.0
2020-01-12 23:00:00,74.322448,77.149464,107.1254688307,15.632448,4.559464,16.2838,58.69,72.59,93.3478666066,134.67,102.892448,14.399464,103.8951414596,15.632448,4.559464,16.2838,87.26,9.84,87.8130582545,133.91,98.512448,13.789464,99.472869308,15.632448,4.559464,16.2838,82.88,9.23,83.392369555,135.96,71.242448,32.299464,78.2223866404,15.632448,4.559464,16.2838,55.61,27.74,62.1448284252,134.67,15.632448,5.119464,16.4493872871,15.632448,4.559464,16.2838,0.0,0.56,0.56,134.35
2020-01-12 23:30:00,68.70616,79.25388,104.8890552775,15.95616,4.65388,16.621,52.75,74.6,91.3658716371,134.63,95.91616,16.35388,97.3003552933,15.95616,4.65388,16.621,79.96,11.7,80.8114571085,133.87,91.90616,15.66388,93.2314291567,15.95616,4.65388,16.621,75.95,11.01,76.7438766287,135.93,66.08616,30.48388,72.778070072,15.95616,4.65388,16.621,50.13,25.83,56.3933134334,134.63,15.95616,5.21388,16.7864107718,15.95616,4.65388,16.621,0.0,0.56,0.56,134.31
2020-01-13 00:00:00,65.979728,80.959504,104.4402498794,15.769728,4.599504,16.4268,50.21,76.36,91.3886956904,135.24,91.739728,17.679504,93.4277397522,15.769728,4.599504,16.4268,75.97,13.08,77.0877895649,134.67,87.919728,16.899504,89.5291673537,15.769728,4.599504,16.4268,72.15,12.3,73.1909318154,136.59,63.539728,29.479504,70.0452581579,15.769728,4.599504,16.4268,47.77,24.88,53.8608141416,135.24,15.769728,5.159504,16.5923115545,15.769728,4.599504,16.4268,0.0,0.56,0.56,134.92
2020-01-13 00:30:00,66.509456,80.734008,104.6015668389,14.379456,4.194008,14.9786,52.13,76.54,92.6062011962,135.17,91.349456,17.554008,93.0207842816,14.379456,4.194008,14.9786,76.97,13.36,78.1208710909,134.58,87.489456,16.764008,89.0810691191,14.379456,4.194008,14.9786,73.11,12.57,74.1827271,136.53,63.929456,28.964008,70.1846785551,14.379456,4.194008,14.9786,49.55,24.77,55.3963482551,135.17,14.379456,4.754008,15.1449445994,14.379456,4.194008,14.9786,0.0,0.56,0.56,134.84
2020-01-13 01:00:00,70.040736,80.396048,106.6265878355,14.660736,4.276048,15.2716,55.38,76.12,94.133940744,134.88,95.500736,17.206048,97.038336055,14.660736,4.276048,15.2716,80.84,12.93,81.8675179787,134.16,91.440736,16.456048,92.9096858029,14.660736,4.276048,15.2716,76.78,12.18,77.7400848983,136.18,67.210736,28.976048,73.190808107,14.660736,4.276048,15.2716,52.55,24.7,58.0654156964,134.88,14.660736,4.836048,15.4377634494,14.660736,4.276048,15.2716,0.0,0.56,0.56,134.55
2020-01-13 01:30:00,72.22272,80.03496,107.8040634967,15.10272,4.40496,15.732,57.12,75.63,94.776533488,135.12,98.56272,16.30496,99.9022597062,15.10272,4.40496,15.732,83.46,11.9,84.3041019168,134.39,94.39272,15.59496,95.6722967551,15.10272,4.40496,15.732,79.29,11.19,80.0757154198,136.38,69.27272,30.00496,75.4917701528,15.10272,4.40496,15.732,54.17,25.6,59.9145132668,135.12,15.10272,5.00496,15.9104297868,15.10272,4.40496,15.732,0.0,0.6000000000000001,0.6000000000000001,134.78
2020-01-13 02:00:00,69.993392,76.422656,103.6315457463,16.603392,4.842656,17.2952,53.39,71.58,89.2983118541,135.7,96.173392,20.752656,98.3869608223,16.603392,4.842656,17.2952,79.57,15.91,81.1450121696,134.1,92.223392,19.852656,94.3360057573,16.603392,4.842656,17.2952,75.62,15.01,77.0952949278,136.18,67.333392,34.932656,75.8556269069,16.603392,4.842656,17.2952,50.73,30.09,58.9825482664,135.7,16.603392,5.402656,17.4602782842,16.603392,4.842656,17.2952,0.0,0.56,0.56,135.36
2020-01-13 02:30:00,70.38976,69.79868,99.1290776846,16.34976,4.76868,17.031,54.04,65.03,84.5530750476,134.01,93.47976,26.75868,97.2342145801,16.34976,4.76868,17.031,77.13,21.99,80.2034724934,130.91,89.65976,25.55868,93.231532684,16.34976,4.76868,17.031,73.31,20.79,76.200919942,133.51,67.67976,38.57868,77.9029169171,16.34976,4.76868,17.031,51.33,33.81,61.4645019503,134.01,16.38976,5.32868,17.2342410161,16.34976,4.76868,17.031,0.04,0.56,0.5614267539000001,133.67
2020-01-13 03:00:00,70.620944,69.383192,99.0017427299,14.650943999999999,4.273192,15.2614,55.97,65.11,85.860078034,134.24,92.530944,26.483192,96.2462209962,14.650943999999999,4.273192,15.2614,77.88,22.21,80.9850510897,131.17,88.670944,25.283192,92.2050763655,14.650943999999999,4.273192,15.2614,74.02,21.01,76.9440088636,133.76,67.790944,38.323192,77.8734815806,14.650943999999999,4.273192,15.2614,53.14,34.05,63.1130897675,134.24,14.650943999999999,4.833192,15.4275696401,14.650943999999999,4.273192,15.2614,0.0,0.56,0.56,133.9
2020-01-13 03:30:00,69.55,69.3,98.1819357112,14.4,4.2,15.0,55.15,65.1,85.3201763946,133.74,91.24,26.29,94.9521021358,14.4,4.2,15.0,76.84,22.09,79.9521963426,130.43,87.42,25.09,90.9492413382,14.4,4.2,15.0,73.02,20.89,75.9494075026,133.21,66.78,37.7,76.6867550494,14.4,4.2,15.0,52.38,33.5,62.1764778674,133.74,14.44,4.76,15.2043151769,14.4,4.2,15.0,0.04,0.56,0.5614267539000001,133.39
2020-01-13 04:00:00,68.280048,68.981264,97.059671017,15.090048,4.401264,15.7188,53.19,64.58,83.6645235449,134.02,89.730048,26.351264,93.5193596454,15.090048,4.401264,15.7188,74.64,21.95,77.8005919001,130.79,86.020048,25.161264,89.624426715,15.090048,4.401264,15.7188,70.93,20.76,73.905632397,133.56,65.660048,38.691264,76.2119138539,15.090048,4.401264,15.7188,50.57,34.29,61.0993371486,134.02,15.090048,5.001264,15.897238447,15.090048,4.401264,15.7188,0.0,0.6000000000000001,0.6000000000000001,133.67
2020-01-13 04:30:00,68.607808,69.018944,97.3172438442,14.087808,4.108944,14.6748,54.52,64.91,84.7687353922,134.1,89.767808,26.488944,93.5944630166,14.087808,4.108944,14.6748,75.68,22.38,78.9197491126,130.91,86.017808,25.278944,89.6553863573,14.087808,4.108944,14.6748,71.93,21.17,74.9806228302,133.66,65.897808,37.978944,76.0586700289,14.087808,4.108944,14.6748,51.81,33.87,61.8987318125,134.1,14.087808,4.668944,14.8413399772,14.087808,4.108944,14.6748,0.0,0.56,0.56,133.76
2020-01-13 05:00:00,68.75744,68.96092,97.3816925433,14.19744,4.14092,14.789,54.56,64.82,84.7255923556,133.9,90.24744,26.35092,94.0158040512,14.19744,4.14092,14.789,76.05,22.21,79.2268048075,130.65,86.48744,25.16092,90.0730213382,14.19744,4.14092,14.789,72.29,21.02,75.28402553,133.44,66.03744,37.86092,76.1209087242,14.19744,4.14092,14.789,51.84,33.72,61.8419275249,133.9,14.19744,4.70092,14.9554656029,14.19744,4.14092,14.789,0.0,0.56,0.56,133.57
2020-01-13 05:30:00,72.018848,53.964664,89.9938855027,14.758848,4.304664,15.3738,57.26,49.66,75.7946119457,134.78,92.998848,27.814664,97.069260133,14.758848,4.304664,15.3738,78.24,23.51,81.6958854533,130.92,89.108848,26.544664,92.9785242879,14.758848,4.304664,15.3738,74.35,22.24,77.6050262547,133.65,68.918848,31.724664,75.8700330536,14.758848,4.304664,15.3738,54.16,27.42,60.7055351677,134.78,14.758848,4.864664,15.5399018697,14.758848,4.304664,15.3738,0.0,0.56,0.56,134.44
2020-01-13 06:00:00,77.236288,31.765584,83.5134510775,15.036288,4.385584,15.6628,62.2,27.38,67.9595791629,136.36,97.346288,30.765584,102.0922178535,15.036288,4.385584,15.6628,82.31,26.38,86.434023972,131.65,93.256288,29.365584,97.7705107647,15.036288,4.385584,15.6628,78.22,24.98,82.1119284879,134.25,73.546288,21.225584,76.5479058807,15.036288,4.385584,15.6628,58.51,16.84,60.885184569,136.36,15.036288,4.945584,15.8287320377,15.036288,4.385584,15.6628,0.0,0.56,0.56,136.02
2020-01-13 06:30:00,88.470304,28.284672,92.8817385712,15.650304,4.564672,16.3024,72.82,23.72,76.5858394222,136.72,110.970304,25.814672,113.9333386692,15.650304,4.564672,16.3024,95.32,21.25,97.6599452181,131.86,106.240304,24.684672,109.0703223877,15.650304,4.564672,16.3024,90.59,20.12,92.7974272273,134.35,84.050304,25.124672,87.7251545772,15.650304,4.564672,16.3024,68.4,20.56,71.4232007124,136.72,15.650304,5.164672,16.4804688089,15.650304,4.564672,16.3024,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-01-13 07:00:00,98.8504,24.4722,101.8346215832,14.9904,4.3722,15.615,83.86,20.1,86.2351993098,136.96,123.8704,21.1122,125.6566790306,14.9904,4.3722,15.615,108.88,16.74,110.1593482188,131.86,118.4404,20.1622,120.1442577113,14.9904,4.3722,15.615,103.45,15.79,104.6481084397,134.35,93.6804,28.4522,97.9057967079,14.9904,4.3722,15.615,78.69,24.08,82.2919345987,136.96,14.9904,4.9322,15.7809596983,14.9904,4.3722,15.615,0.0,0.56,0.56,136.62
2020-01-13 07:30:00,109.590432,20.101376,111.4187062528,15.570432,4.541376,16.2192,94.02,15.56,95.2988667299,137.3,137.290432,15.441376,138.1560668647,15.570432,4.541376,16.2192,121.72,10.9,122.2070718085,131.95,131.240432,14.781376,132.0702088588,15.570432,4.541376,16.2192,115.67,10.24,116.1223772578,134.44,103.680432,33.001376,108.8058950499,15.570432,4.541376,16.2192,88.11,28.46,92.592352276,137.3,15.570432,5.141376,16.3973198981,15.570432,4.541376,16.2192,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-01-13 08:00:00,116.686816,15.779488,117.7489077222,14.946816,4.359488,15.5696,101.74,11.42,102.3789236122,135.97,144.196816,10.849488,144.6044021958,14.946816,4.359488,15.5696,129.25,6.49,129.4128378485,130.2,137.776816,10.409488,138.1694918118,14.946816,4.359488,15.5696,122.83,6.05,122.9789063214,133.01,110.236816,35.779488,115.897917856,14.946816,4.359488,15.5696,95.29,31.42,100.3364365522,135.97,14.946816,4.919488,15.7355861257,14.946816,4.359488,15.5696,0.0,0.56,0.56,135.62
2020-01-13 08:30:00,119.14592,12.90256,119.8425062622,15.26592,4.45256,15.902,103.88,8.45,104.2231111606,135.41,145.53592,8.04256,145.7579733037,15.26592,4.45256,15.902,130.27,3.59,130.3194574881,129.51,139.04592,7.73256,139.2607638669,15.26592,4.45256,15.902,123.78,3.2800000000000002,123.8234501215,132.45,112.52592,38.26256,118.8532968394,15.26592,4.45256,15.902,97.26,33.81,102.9690424351,135.41,15.30592,5.05256,16.1182985951,15.26592,4.45256,15.902,0.04,0.6000000000000001,0.6013318551,135.06
2020-01-13 09:00:00,117.546992,18.642456,119.0161186309,16.396992,4.782456,17.0802,101.15,13.86,102.0951619814,135.87,147.516992,11.562456,147.969433727,16.396992,4.782456,17.0802,131.12,6.78,131.2951743211,131.83,140.876992,11.052456,141.3098852119,16.396992,4.782456,17.0802,124.48,6.27,124.6378084692,134.41,111.136992,33.902456,116.1929753197,16.396992,4.782456,17.0802,94.74,29.12,99.1142875674,135.87,16.396992,5.342456,17.2453814907,16.396992,4.782456,17.0802,0.0,0.56,0.56,135.51
2020-01-13 09:30:00,117.410656,21.325608,119.3316542202,19.150656,5.585608,19.9486,98.26,15.74,99.5126886382,136.28,149.490656,13.425608,150.0923155311,19.150656,5.585608,19.9486,130.34,7.84,130.5755765831,132.78,142.930656,13.175608,143.536647135,19.150656,5.585608,19.9486,123.78,7.59,124.0124852585,135.24,111.170656,33.145608,116.0066639688,19.150656,5.585608,19.9486,92.02,27.56,96.058492597,136.28,19.150656,6.185608,20.1248446344,19.150656,5.585608,19.9486,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-01-13 10:00:00,115.15968,22.39324,117.3167042471,22.63968,6.6032399999999996,23.583,92.52,15.79,93.8577354297,136.33,149.20968,14.71324,149.9333453138,22.63968,6.6032399999999996,23.583,126.57,8.11,126.8295588575,132.81,142.83968,14.43324,143.5670317287,22.63968,6.6032399999999996,23.583,120.2,7.83,120.4547587271,135.24,109.32968,34.21324,114.557953544,22.63968,6.6032399999999996,23.583,86.69,27.61,90.980592436,136.33,22.63968,7.20324,23.7579834372,22.63968,6.6032399999999996,23.583,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-01-13 10:30:00,112.785504,23.403272,115.188033462,25.245504,7.363272,26.2974,87.54,16.04,88.9973774895,136.01,149.075504,15.483272,149.8774085868,25.245504,7.363272,26.2974,123.83,8.12,124.0959439305,132.34,142.815504,15.213272,143.6235072254,25.245504,7.363272,26.2974,117.57,7.85,117.8317758502,134.87,107.295504,34.523272,112.7128275229,25.245504,7.363272,26.2974,82.05,27.16,86.4283986893,136.01,25.245504,7.923272,26.4596619669,25.245504,7.363272,26.2974,0.0,0.56,0.56,135.63
2020-01-13 11:00:00,110.989536,24.184448,113.5938582255,29.089536,8.484448,30.3016,81.9,15.7,83.391246543,136.01,148.989536,17.184448,149.9772885825,29.089536,8.484448,30.3016,119.9,8.7,120.2152236616,132.27,142.969536,16.874448,143.9619228107,29.089536,8.484448,30.3016,113.88,8.39,114.1886443566,134.81,105.909536,36.034448,111.8718519486,29.089536,8.484448,30.3016,76.82,27.55,81.6107523553,136.01,29.089536,9.044448,30.4631440321,29.089536,8.484448,30.3016,0.0,0.56,0.56,135.63
2020-01-13 11:30:00,113.271728,24.630504,115.91870466579999,27.601728,8.050504,28.7518,85.67,16.58,87.2596430201,136.43,150.261728,16.610504,151.1770344486,27.601728,8.050504,28.7518,122.66,8.56,122.9583230204,132.74,144.091728,16.270504,145.007432149,27.601728,8.050504,28.7518,116.49,8.22,116.7796579032,135.22,107.891728,35.000504,113.4268938616,27.601728,8.050504,28.7518,80.29,26.95,84.6923054356,136.43,27.601728,8.650504,28.9255355705,27.601728,8.050504,28.7518,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-01-13 12:00:00,113.052032,25.060176,115.7962622906,28.972032,8.450176,30.1792,84.08,16.61,85.7049502654,135.21,148.692032,15.820176,149.5312621125,28.972032,8.450176,30.1792,119.72,7.37,119.9466352175,131.34,142.672032,15.520176,143.5137086765,28.972032,8.450176,30.1792,113.7,7.07,113.9195984017,134.09,107.772032,34.590176,113.1869743262,28.972032,8.450176,30.1792,78.8,26.14,83.0225246545,135.21,28.972032,9.010176,30.3407631704,28.972032,8.450176,30.1792,0.0,0.56,0.56,134.81
2020-01-13 12:30:00,114.17384,23.01612,116.4706294316,29.16384,8.50612,30.379,85.01,14.51,86.239435295,133.9,150.19384,17.75612,151.2397744358,29.16384,8.50612,30.379,121.03,9.25,121.3829617368,129.72,144.09384,17.37612,145.1377424111,29.16384,8.50612,30.379,114.93,8.87,115.2717736482,132.72,108.84384,35.80612,114.5821091419,29.16384,8.50612,30.379,79.68,27.3,84.2270289159,133.9,29.16384,9.06612,30.5405320091,29.16384,8.50612,30.379,0.0,0.56,0.56,133.5
2020-01-13 13:00:00,114.73496,22.44728,116.9101852945,30.74496,8.96728,32.026,83.99,13.48,85.0648605477,134.19,148.74496,17.33728,149.7519429029,30.74496,8.96728,32.026,118.0,8.37,118.2964788149,130.38,142.80496,16.98728,143.8117668426,30.74496,8.96728,32.026,112.06,8.02,112.3466243374,133.29,109.49496,37.37728,115.6987784101,30.74496,8.96728,32.026,78.75,28.41,83.7179228123,134.19,30.74496,9.52728,32.1872898766,30.74496,8.96728,32.026,0.0,0.56,0.56,133.8
2020-01-13 13:30:00,115.23928,22.43104,117.4020579479,30.92928,9.02104,32.218,84.31,13.41,85.3698084805,134.53,151.72928,18.47104,152.8494479153,30.92928,9.02104,32.218,120.8,9.45,121.1690657718,130.6,145.63928,18.07104,146.756132293,30.92928,9.02104,32.218,114.71,9.05,115.0664442833,133.48,109.95928,37.67104,116.2331730308,30.92928,9.02104,32.218,79.03,28.65,84.0628538654,134.53,30.92928,9.58104,32.3792632529,30.92928,9.02104,32.218,0.0,0.56,0.56,134.13
2020-01-13 14:00:00,119.757296,20.587128,121.5139489298,29.887296,8.717128,31.1326,89.87,11.87,90.6505035838,134.26,153.257296,18.607128,154.3827192067,29.887296,8.717128,31.1326,123.37,9.89,123.7657828319,130.47,147.057296,18.187128,148.1776634035,29.887296,8.717128,31.1326,117.17,9.47,117.5520727167,133.36,114.077296,38.627128,120.4395469943,29.887296,8.717128,31.1326,84.19,29.91,89.3451968491,134.26,29.887296,9.317128,31.3058993859,29.887296,8.717128,31.1326,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-01-13 14:30:00,119.468176,19.836968,121.103882581,30.298176,8.836968,31.5606,89.17,11.0,89.8459175478,134.15,153.368176,18.966968,154.5365435251,30.298176,8.836968,31.5606,123.07,10.13,123.4862008485,130.47,147.158176,18.536968,148.3210974416,30.298176,8.836968,31.5606,116.86,9.7,117.2618846855,133.31,113.838176,39.526968,120.5052343854,30.298176,8.836968,31.5606,83.54,30.69,88.9989196564,134.15,30.338176,9.396968,31.760162635,30.298176,8.836968,31.5606,0.04,0.56,0.5614267539000001,133.76
2020-01-13 15:00:00,113.971328,23.278304,116.3243011722,30.131328,8.788304,31.3868,83.84,14.49,85.0829342465,136.0,150.891328,17.668304,151.922222969,30.131328,8.788304,31.3868,120.76,8.88,121.0860520456,132.5,144.801328,17.288304,145.8297296362,30.131328,8.788304,31.3868,114.67,8.5,114.9846028823,134.99,108.751328,37.358304,114.9891047861,30.131328,8.788304,31.3868,78.62,28.57,83.6501601911,136.0,30.131328,9.348304,31.5481808464,30.131328,8.788304,31.3868,0.0,0.56,0.56,135.62
2020-01-13 15:30:00,113.75616,24.69388,116.4055481813,29.39616,8.57388,30.621,84.36,16.12,85.8863435012,136.23,151.16616,16.65388,152.0807668583,29.39616,8.57388,30.621,121.77,8.08,122.0377781673,132.66,145.03616,16.33388,145.9530175892,29.39616,8.57388,30.621,115.64,7.76,115.9000742019,135.14,108.49616,35.75388,114.2355315556,29.39616,8.57388,30.621,79.1,27.18,83.6394787167,136.23,29.39616,9.17388,30.7943874269,29.39616,8.57388,30.621,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-01-13 16:00:00,119.53696,22.44328,121.6255960857,28.77696,8.39328,29.976,90.76,14.05,91.8410589007,134.81,157.00696,18.22328,158.0609800754,28.77696,8.39328,29.976,128.23,9.83,128.6062276875,130.84,150.52696,17.80328,151.5761276244,28.77696,8.39328,29.976,121.75,9.41,122.1131057667,133.56,113.82696,36.65328,119.5827736658,28.77696,8.39328,29.976,85.05,28.26,89.6221518376,134.81,28.81696,8.95328,30.1757917278,28.77696,8.39328,29.976,0.04,0.56,0.5614267539000001,134.43
2020-01-13 16:30:00,125.614608,20.176344,127.2246619182,28.924608,8.436344,30.1298,96.69,11.74,97.4001216632,135.27,163.814608,20.616344,165.1068121978,28.924608,8.436344,30.1298,134.89,12.18,135.4387850654,131.36,157.024608,20.076344,158.3028335374,28.924608,8.436344,30.1298,128.1,11.64,128.6277559472,134.01,119.464608,39.146344,125.7148710899,28.924608,8.436344,30.1298,90.54,30.71,95.6064626477,135.27,28.924608,8.996344,30.2913709383,28.924608,8.436344,30.1298,0.0,0.56,0.56,134.92
2020-01-13 17:00:00,127.188528,26.032904,129.8253971513,29.838528,8.702904,31.0818,97.35,17.33,98.8804904923,134.05,169.848528,26.192904,171.8563082453,29.838528,8.702904,31.0818,140.01,17.49,141.0981934682,130.72,162.708528,24.952904,164.6107909645,29.838528,8.702904,31.0818,132.87,16.25,133.859999253,133.53,120.988528,33.492904,125.5388327409,29.838528,8.702904,31.0818,91.15,24.79,94.4609263135,134.05,29.838528,9.262904,31.2432255652,29.838528,8.702904,31.0818,0.0,0.56,0.56,133.76
2020-01-13 17:30:00,126.627088,33.099984,130.8817342342,30.137088,8.789984,31.3928,96.49,24.31,99.5052571475,135.61,172.877088,29.659984,175.4029709162,30.137088,8.789984,31.3928,142.74,20.87,144.2576323804,133.52,165.587088,28.699984,168.055862123,30.137088,8.789984,31.3928,135.45,19.91,136.9054805331,135.91,120.477088,27.959984,123.6789773496,30.137088,8.789984,31.3928,90.34,19.17,92.3515267876,135.61,30.137088,9.349984,31.5541799754,30.137088,8.789984,31.3928,0.0,0.56,0.56,135.3
2020-01-13 18:00:00,124.663936,34.668648,129.3947915998,30.303936,8.838648,31.5666,94.36,25.83,97.8314801074,136.1,170.973936,28.398648,173.3163869908,30.303936,8.838648,31.5666,140.67,19.56,142.0233871586,134.17,163.763936,27.488648,166.054968318,30.303936,8.838648,31.5666,133.46,18.65,134.756796118,136.39,118.673936,26.918648,121.688605448,30.303936,8.838648,31.5666,88.37,18.08,90.2005726146,136.1,30.303936,9.438648,31.7398269239,30.303936,8.838648,31.5666,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-01-13 18:30:00,122.454896,32.208928,126.6199691884,30.064896,8.768928,31.3176,92.39,23.44,95.3170797916,136.38,165.574896,20.878928,166.8861163184,30.064896,8.768928,31.3176,135.51,12.11,136.0500356487,133.7,158.684896,20.358928,159.9855686237,30.064896,8.768928,31.3176,128.62,11.59,129.1411340356,135.92,116.614896,29.268928,120.2318764528,30.064896,8.768928,31.3176,86.55,20.5,88.944659761,136.38,30.064896,9.328928,31.4789909165,30.064896,8.768928,31.3176,0.0,0.56,0.56,136.06
2020-01-13 19:00:00,119.209232,29.004776,122.687073585,29.879232000000002,8.714776,31.1242,89.33,20.29,91.6053109814,136.45,159.399232,13.464776,159.9669195644,29.879232000000002,8.714776,31.1242,129.52,4.75,129.6070711805,132.87,152.859232,13.304776,153.4371593586,29.879232000000002,8.714776,31.1242,122.98,4.59,123.0656268013,135.2,113.579232,32.234776,118.0649089505,29.879232000000002,8.714776,31.1242,83.7,23.52,86.9418219271,136.45,29.879232000000002,9.314776,31.2975008082,29.879232000000002,8.714776,31.1242,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-01-13 19:30:00,116.256608,29.722344,119.9959025822,29.836608,8.702344,31.0798,86.42,21.02,88.9396244651,135.36,154.996608,11.662344,155.4347411587,29.836608,8.702344,31.0798,125.16,2.96,125.1949967051,131.6,148.696608,11.592344,149.1477913686,29.836608,8.702344,31.0798,118.86,2.89,118.8951290003,134.17,110.806608,30.942344,115.045786662,29.836608,8.702344,31.0798,80.97,22.24,83.968794799,135.36,29.836608,9.262344,31.2412258614,29.836608,8.702344,31.0798,0.0,0.56,0.56,135.11
2020-01-13 20:00:00,116.99936,28.22648,120.3560734388,26.79936,7.81648,27.916,90.2,20.41,92.4803119588,135.1,152.12936,9.36648,152.4174305045,26.79936,7.81648,27.916,125.33,1.55,125.3395843299,131.55,145.81936,9.37648,146.1205123451,26.79936,7.81648,27.916,119.02,1.56,119.0302230528,134.28,111.26936,30.39648,115.3465061075,26.79936,7.81648,27.916,84.47,22.58,87.4359039526,135.1,26.79936,8.37648,28.0779471044,26.79936,7.81648,27.916,0.0,0.56,0.56,134.84
2020-01-13 20:30:00,110.355584,30.778712,114.567377697,24.475584,7.138712,25.4954,85.88,23.64,89.0742611533,135.53,146.605584,8.508712,146.8522912313,24.475584,7.138712,25.4954,122.13,1.37,122.1376837835,132.13,140.455584,8.418712,140.7076607315,24.475584,7.138712,25.4954,115.98,1.28,115.9870630717,134.74,104.945584,27.048712,108.3753127883,24.475584,7.138712,25.4954,80.47,19.91,82.896495704,135.53,24.515584,7.698712,25.695992398,24.475584,7.138712,25.4954,0.04,0.56,0.5614267539000001,135.36
2020-01-13 21:00:00,107.682096,31.823528,112.2861110437,22.332096,6.513528,23.2626,85.35,25.31,89.0236968453,134.61,141.472096,9.643528,141.8003934371,22.332096,6.513528,23.2626,119.14,3.13,119.1811079828,131.16,135.472096,9.353528,135.7946143287,22.332096,6.513528,23.2626,113.14,2.84,113.1756387214,133.92,102.292096,24.223528,105.1211311433,22.332096,6.513528,23.2626,79.96,17.71,81.8977759161,134.61,22.332096,7.073528,23.4255695794,22.332096,6.513528,23.2626,0.0,0.56,0.56,134.46
2020-01-13 21:30:00,102.13672,33.33696,107.4395759225,21.48672,6.26696,22.382,80.65,27.07,85.071777929,135.97,134.31672,11.73696,134.8285485407,21.48672,6.26696,22.382,112.83,5.47,112.9625150216,132.87,128.62672,11.33696,129.1253645106,21.48672,6.26696,22.382,107.14,5.07,107.2598923177,135.36,97.06672,23.07696,99.7722116343,21.48672,6.26696,22.382,75.58,16.81,77.4268202886,135.97,21.48672,6.82696,22.5452105601,21.48672,6.26696,22.382,0.0,0.56,0.56,135.65
2020-01-13 22:00:00,95.57216,35.52688,101.9617426764,21.93216,6.39688,22.846,73.64,29.13,79.1922123697,136.82,126.84216,13.97688,127.6099005877,21.93216,6.39688,22.846,104.91,7.58,105.1834801668,134.01,121.57216,13.45688,122.3146667673,21.93216,6.39688,22.846,99.64,7.06,99.8898052856,136.24,90.99216,21.90688,93.5921181126,21.93216,6.39688,22.846,69.06,15.51,70.7802493638,136.82,21.93216,6.99688,23.0212070057,21.93216,6.39688,22.846,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-01-13 22:30:00,87.703648,38.231064,95.674156004,23.043648,6.721064,24.0038,64.66,31.51,71.929101899,136.66,117.393648,17.591064,118.7043138365,23.043648,6.721064,24.0038,94.35,10.87,94.9740985743,134.01,112.643648,16.921064,113.9074793051,23.043648,6.721064,24.0038,89.6,10.2,90.1787114568,136.24,83.783648,19.881064,86.1101409705,23.043648,6.721064,24.0038,60.74,13.16,62.1492815727,136.66,23.043648,7.281064,24.1665803564,23.043648,6.721064,24.0038,0.0,0.56,0.56,136.31
2020-01-13 23:00:00,81.074352,46.922936,93.6739690367,23.804352,6.9429359999999996,24.7962,57.27,39.98,69.8444936985,136.66,108.764352,21.092936,110.79077676,23.804352,6.9429359999999996,24.7962,84.96,14.15,86.130274004,134.01,104.524352,20.272936,106.4722127838,23.804352,6.9429359999999996,24.7962,80.72,13.33,81.8132464825,136.24,77.774352,26.082936,82.0315145502,23.804352,6.9429359999999996,24.7962,53.97,19.14,57.263430739,136.66,23.804352,7.502936,24.9587904907,23.804352,6.9429359999999996,24.7962,0.0,0.56,0.56,136.31
2020-01-13 23:30:00,74.457712,46.766416,87.9263813753,23.027712,6.716416,23.9872,51.43,40.05,65.1847175341,135.64,100.897712,21.936416,103.2548044101,23.027712,6.716416,23.9872,77.87,15.22,79.3434641291,133.02,96.957712,21.676416,99.3512200573,23.027712,6.716416,23.9872,73.93,14.96,75.4284197103,135.43,71.567712,20.916416,74.5616111628,23.027712,6.716416,23.9872,48.54,14.2,50.5744164573,135.64,23.027712,7.276416,24.1499844671,23.027712,6.716416,23.9872,0.0,0.56,0.56,135.3
2020-01-14 00:00:00,70.090624,42.461432,81.9491841338,23.250624,6.781432,24.2194,46.84,35.68,58.8816439988,136.78,95.760624,23.651432,98.6381637325,23.250624,6.781432,24.2194,72.51,16.87,74.4466050267,134.45,92.130624,22.391432000000002,94.8125946573,23.250624,6.781432,24.2194,68.88,15.61,70.6266698918,136.62,67.420624,16.241432,69.3492945455,23.250624,6.781432,24.2194,44.17,9.46,45.1716780738,136.78,23.250624,7.341432,24.3821274749,23.250624,6.781432,24.2194,0.0,0.56,0.56,136.44
2020-01-14 00:30:00,72.25728,33.53004,79.6578815649,21.73728,6.34004,22.643,50.52,27.19,57.3721753117,136.14,93.66728,32.97004,99.3004676736,21.73728,6.34004,22.643,71.93,26.63,76.7012503158,131.47,90.08728,31.86004,95.5551158578,21.73728,6.34004,22.643,68.35,25.52,72.9588438779,134.16,69.36728,23.28004,73.1695277899,21.73728,6.34004,22.643,47.63,16.94,50.5527496779,136.14,21.73728,6.90004,22.8061371959,21.73728,6.34004,22.643,0.0,0.56,0.56,135.79
2020-01-14 01:00:00,75.896368,32.576024,82.5921062526,22.066368,6.436024,22.9858,53.83,26.14,59.8411940055,135.78,97.886368,31.956024,102.9705225301,22.066368,6.436024,22.9858,75.82,25.52,79.9996424992,130.96,94.136368,30.586024,98.9806074156,22.066368,6.436024,22.9858,72.07,24.15,76.0086008291,133.72,72.766368,24.166024,76.6742527051,22.066368,6.436024,22.9858,50.7,17.73,53.7107335642,135.78,22.066368,7.036024,23.1609635041,22.066368,6.436024,22.9858,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-01-14 01:30:00,79.266752,31.701135999999998,85.3708380908,20.266752,5.911136,21.1112,59.0,25.79,64.3904037881,136.15,100.576752,30.991136,105.2432114364,20.266752,5.911136,21.1112,80.31,25.08,84.1350254056,131.38,96.586752,29.631136,101.0297227679,20.266752,5.911136,21.1112,76.32,23.72,79.9210910836,134.06,75.776752,24.141136,79.5293064916,20.266752,5.911136,21.1112,55.51,18.23,58.4268174728,136.15,20.266752,6.4711359999999996,21.2747934834,20.266752,5.911136,21.1112,0.0,0.56,0.56,135.81
2020-01-14 02:00:00,76.23992,40.57456,86.3644621404,20.92992,6.10456,21.802,55.31,34.47,65.1719034554,135.93,99.06992,29.39456,103.3387110738,20.92992,6.10456,21.802,78.14,23.29,81.5370081619,131.61,95.21992,28.13456,99.2894084543,20.92992,6.10456,21.802,74.29,22.03,77.4875796499,134.23,73.11992,29.54456,78.863196273,20.92992,6.10456,21.802,52.19,23.44,57.2121464376,135.93,20.92992,6.66456,21.9653798328,20.92992,6.10456,21.802,0.0,0.56,0.56,135.57
2020-01-14 02:30:00,74.12672,66.54696,99.6156037135,20.04672,5.84696,20.882,54.08,60.7,81.2965952547,134.43,98.11672,23.44696,100.8793867785,20.04672,5.84696,20.882,78.07,17.6,80.0292752685,131.18,94.25672,22.47696,96.8996542615,20.04672,5.84696,20.882,74.21,16.63,76.0505161061,133.89,71.42672,44.31696,84.0581303242,20.04672,5.84696,20.882,51.38,38.47,64.1860210638,134.43,20.08672,6.40696,21.083772357,20.04672,5.84696,20.882,0.04,0.56,0.5614267539000001,134.06
2020-01-14 03:00:00,75.318016,65.811088,100.019512286,16.118016,4.701088,16.7896,59.2,61.11,85.0827367919,134.75,96.628016,22.931088,99.3116723903,16.118016,4.701088,16.7896,80.51,18.23,82.5481253573,131.65,92.648016,21.911088,95.2037323117,16.118016,4.701088,16.7896,76.53,17.21,78.4412200313,134.27,72.228016,43.221088,84.1721375706,16.118016,4.701088,16.7896,56.11,38.52,68.0596980599,134.75,16.118016,5.301088,16.9673796963,16.118016,4.701088,16.7896,0.0,0.6000000000000001,0.6000000000000001,134.39
2020-01-14 03:30:00,71.525856,67.694208,98.480728436,18.425856,5.374208,19.1936,53.1,62.32,81.8742474775,134.82,94.175856,24.734208,97.3697740509,18.425856,5.374208,19.1936,75.75,19.36,78.1848585085,131.71,90.435856,23.674208,93.4832186806,18.425856,5.374208,19.1936,72.01,18.3,74.2989239491,134.35,68.895856,42.854208,81.1364413644,18.425856,5.374208,19.1936,50.47,37.48,62.8647063144,134.82,18.425856,5.934208,19.357866461,18.425856,5.374208,19.1936,0.0,0.56,0.56,134.46
2020-01-14 04:00:00,70.175616,67.872888,97.6286126422,20.375616,5.942888,21.2246,49.8,61.93,79.4692701615,134.95,92.565616,25.242888,95.9458006379,20.375616,5.942888,21.2246,72.19,19.3,74.7254046493,131.94,89.005616,24.182888,92.2323790844,20.375616,5.942888,21.2246,68.63,18.24,71.0124953793,134.53,67.775616,44.032888,80.8234455452,20.375616,5.942888,21.2246,47.4,38.09,60.8079608275,134.95,20.375616,6.5028880000000004,21.3881574644,20.375616,5.942888,21.2246,0.0,0.56,0.56,134.57
2020-01-14 04:30:00,71.982224,66.940232,98.29768681,16.252224,4.740232,16.9294,55.73,62.2,83.514507123,134.08,92.892224,24.570232,96.0867398771,16.252224,4.740232,16.9294,76.64,19.83,79.1638711787,130.85,89.102224,23.490232,92.1466077572,16.252224,4.740232,16.9294,72.85,18.75,75.2242314683,133.62,69.162224,41.230232,80.5192229185,16.252224,4.740232,16.9294,52.91,36.49,64.2727640607,134.08,16.292224,5.340232,17.1451054438,16.252224,4.740232,16.9294,0.04,0.6000000000000001,0.6013318551,133.7
2020-01-14 05:00:00,70.961136,67.378248,97.8535187204,17.651136,5.148248,18.3866,53.31,62.23,81.9422296499,133.75,93.001136,24.678248,96.2196820907,17.651136,5.148248,18.3866,75.35,19.53,77.8398573997,130.42,89.281136,23.598248,92.3471632164,17.651136,5.148248,18.3866,71.63,18.45,73.9679619836,133.24,68.311136,41.188248,79.7676818951,17.651136,5.148248,18.3866,50.66,36.04,62.1716752227,133.75,17.651136,5.708248,18.5511912642,17.651136,5.148248,18.3866,0.0,0.56,0.56,133.37
2020-01-14 05:30:00,75.506272,50.343496,90.7505630883,16.126272,4.703496,16.7982,59.38,45.64,74.8932173164,134.47,96.236272,25.973496,99.6796997534,16.126272,4.703496,16.7982,80.11,21.27,82.8856139508,130.49,92.266272,24.823496,95.5472181826,16.126272,4.703496,16.7982,76.14,20.12,78.7535015095,133.3,72.216272,33.613496,79.6558664187,16.126272,4.703496,16.7982,56.09,28.91,63.102109315,134.47,16.126272,5.263496,16.9635208244,16.126272,4.703496,16.7982,0.0,0.56,0.56,134.11
2020-01-14 06:00:00,79.617056,29.415808,84.8773548504,17.917056,5.225808,18.6636,61.7,24.19,66.2725139104,135.14,100.337056,29.135808,104.4816735823,17.917056,5.225808,18.6636,82.42,23.91,85.8180895849,130.22,96.257056,27.825808,100.1982855175,17.917056,5.225808,18.6636,78.34,22.6,81.5347508735,133.08,75.927056,24.265808,79.7103962524,17.917056,5.225808,18.6636,58.01,19.04,61.0547434685,135.14,17.917056,5.785808,18.8280766389,17.917056,5.225808,18.6636,0.0,0.56,0.56,134.77
