Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-14 06:30:00,88.755312,28.743216,93.293503923,20.445312,5.963216,21.2972,68.31,22.78,72.0082252246,135.14,113.795312,22.593215999999998,116.0164921138,20.445312,5.963216,21.2972,93.35,16.63,94.8197205227,130.43,109.125312,22.113216,111.34328916,20.445312,5.963216,21.2972,88.68,16.15,90.1385871866,133.26,84.605312,26.273216,88.5908612533,20.445312,5.963216,21.2972,64.16,20.31,67.297858064,135.14,20.445312,6.523216,21.4607346044,20.445312,5.963216,21.2972,0.0,0.56,0.56,134.77
2020-01-14 07:00:00,96.881856,32.302208,102.1250540449,21.161856,6.172208,22.0436,75.72,26.13,80.1017808791,135.24,127.361856,10.962208,127.8327515467,21.161856,6.172208,22.0436,106.2,4.79,106.3079681868,132.04,122.011856,10.582208,122.4698988761,21.161856,6.172208,22.0436,100.85,4.41,100.946374873,134.57,92.201856,23.432208,95.132805181,21.161856,6.172208,22.0436,71.04,17.26,73.1066973676,135.24,21.161856,6.732208,22.2069082477,21.161856,6.172208,22.0436,0.0,0.56,0.56,134.87
2020-01-14 07:30:00,108.858448,28.047464,112.4136198946,20.048448,5.847464,20.8838,88.81,22.2,91.5426463458,134.74,140.578448,7.207464,140.7630902595,20.048448,5.847464,20.8838,120.53,1.3599999999999999,120.5376725344,131.18,134.508448,7.177464,134.6998091047,20.048448,5.847464,20.8838,114.46,1.33,114.4677268928,133.82,103.268448,26.367464,106.5814970345,20.048448,5.847464,20.8838,83.22,20.52,85.7125358393,134.74,20.048448,6.407464,21.0474668813,20.048448,5.847464,20.8838,0.0,0.56,0.56,134.37
2020-01-14 08:00:00,115.377728,23.363504,117.7194692377,20.377728,5.943504,21.2268,95.0,17.42,96.5839344819,135.89,147.717728,11.933504,148.1989732866,20.377728,5.943504,21.2268,127.34,5.99,127.4808052218,132.43,141.297728,11.723504,141.7832447224,20.377728,5.943504,21.2268,120.92,5.78,121.0580637545,134.86,109.387728,31.703504,113.8893638707,20.377728,5.943504,21.2268,89.01,25.76,92.6626014096,135.89,20.377728,6.5035039999999995,21.3903567693,20.377728,5.943504,21.2268,0.0,0.56,0.56,135.51
2020-01-14 08:30:00,115.587792,22.616856,117.7797089263,19.257792,5.616856,20.0602,96.33,17.0,97.8185508991,136.59,148.207792,12.366856,148.7228588242,19.257792,5.616856,20.0602,128.95,6.75,129.1265464573,133.27,141.687792,12.126856,142.20580522,19.257792,5.616856,20.0602,122.43,6.51,122.6029567343,135.55,109.487792,32.256856,114.1406209727,19.257792,5.616856,20.0602,90.23,26.64,94.0805107342,136.59,19.257792,6.216856,20.2363991668,19.257792,5.616856,20.0602,0.0,0.6000000000000001,0.6000000000000001,136.2
2020-01-14 09:00:00,114.978592,22.161256,117.094824334,20.438592,5.961256,21.2902,94.54,16.2,95.917942013,136.78,148.418592,13.811256,149.0598176691,20.438592,5.961256,21.2902,127.98,7.85,128.2205244881,133.42,141.948592,13.511256,142.5901708025,20.438592,5.961256,21.2902,121.51,7.55,121.7443329277,135.71,109.008592,33.491256,114.0374384063,20.438592,5.961256,21.2902,88.57,27.53,92.749909973,136.78,20.478592,6.521256,21.4918475269,20.438592,5.961256,21.2902,0.04,0.56,0.5614267539000001,136.39
2020-01-14 09:30:00,116.59368,21.84024,118.6215928876,21.70368,6.33024,22.608,94.89,15.51,96.1492184056,136.64,150.29368,14.98024,151.0383985561,21.70368,6.33024,22.608,128.59,8.65,128.8806059886,133.2,143.81368,14.63024,144.5559354631,21.70368,6.33024,22.608,122.11,8.3,122.3917566669,135.54,110.57368,34.40024,115.8011883393,21.70368,6.33024,22.608,88.87,28.07,93.197649112,136.64,21.70368,6.93024,22.7832822921,21.70368,6.33024,22.608,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-01-14 10:00:00,117.400496,21.099728,119.2814947203,21.770496,6.349728,22.677599999999998,95.63,14.75,96.7608360857,136.34,150.130496,15.569728,150.93568915,21.770496,6.349728,22.677599999999998,128.36,9.22,128.6907067352,132.87,143.660496,15.199728,144.4623474897,21.770496,6.349728,22.677599999999998,121.89,8.85,122.2108612195,135.26,111.350496,34.989728,116.718524772,21.770496,6.349728,22.677599999999998,89.58,28.64,94.0469350909,136.34,21.770496,6.949728,22.8528601133,21.770496,6.349728,22.677599999999998,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-01-14 10:30:00,117.947488,21.042184,119.809780206,22.327488,6.5121839999999995,23.2578,95.62,14.53,96.7176576433,137.01,150.007488,15.632184,150.8197985434,22.327488,6.5121839999999995,23.2578,127.68,9.12,128.0052998903,133.72,143.577488,15.262184,144.3863889736,22.327488,6.5121839999999995,23.2578,121.25,8.75,121.5653116641,136.02,111.857488,35.652184,117.4017710498,22.327488,6.5121839999999995,23.2578,89.53,29.14,94.1528570995,137.01,22.327488,7.072184,23.4207708438,22.327488,6.5121839999999995,23.2578,0.0,0.56,0.56,136.64
2020-01-14 11:00:00,115.71944,21.44692,117.6900980176,24.46944,7.13692,25.489,91.25,14.31,92.3652456284,136.76,149.81944,16.56692,150.7326356175,24.46944,7.13692,25.489,125.35,9.43,125.7042059758,133.43,143.50944,16.18692,144.4194438024,24.46944,7.13692,25.489,119.04,9.05,119.383516869,135.73,109.94944,36.38692,115.8140203231,24.46944,7.13692,25.489,85.48,29.25,90.3459622783,136.76,24.46944,7.73692,25.6634647895,24.46944,7.13692,25.489,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-01-14 11:30:00,114.976608,21.092344,116.8952837483,25.996608,7.582344,27.0798,88.98,13.51,89.9997805553,136.58,150.376608,18.072344,151.4586869455,25.996608,7.582344,27.0798,124.38,10.49,124.8215706519,133.18,144.136608,17.622344,145.2098783616,25.996608,7.582344,27.0798,118.14,10.04,118.5658517449,135.5,109.376608,37.532344,115.6370149378,25.996608,7.582344,27.0798,83.38,29.95,88.5958627702,136.58,25.996608,8.182344,27.2538874445,25.996608,7.582344,27.0798,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-01-14 12:00:00,117.34128,21.00204,119.2059632577,26.20128,7.64204,27.293,91.14,13.36,92.1140011073,137.17,153.11128,18.72204,154.2516737186,26.20128,7.64204,27.293,126.91,11.08,127.3927568585,133.81,146.72128,18.25204,147.85219298,26.20128,7.64204,27.293,120.52,10.61,120.9861252376,136.06,111.56128,38.05204,117.872290821,26.20128,7.64204,27.293,85.36,30.41,90.6151074601,137.17,26.20128,8.20204,27.4550639009,26.20128,7.64204,27.293,0.0,0.56,0.56,136.79
2020-01-14 12:30:00,117.042976,22.908368,119.2637897912,28.382976,8.278368,29.5656,88.66,14.63,89.8589589301,137.87,153.562976,18.348368,154.6552624589,28.382976,8.278368,29.5656,125.18,10.07,125.5843831852,134.7,147.282976,17.928368,148.370149958,28.382976,8.278368,29.5656,118.9,9.65,119.290957327,136.79,111.442976,37.948368,117.7268683589,28.382976,8.278368,29.5656,83.06,29.67,88.2001842402,137.87,28.382976,8.878368,29.7391786195,28.382976,8.278368,29.5656,0.0,0.6000000000000001,0.6000000000000001,137.51
2020-01-14 13:00:00,116.743232,23.906776,119.1659186031,30.023232,8.756776,31.2742,86.72,15.15,88.0334078632,138.16,153.873232,18.686776,155.0037648685,30.023232,8.756776,31.2742,123.85,9.93,124.2474442393,134.98,147.653232,18.266776,148.778869553,30.023232,8.756776,31.2742,117.63,9.51,118.0138000405,136.99,111.263232,38.106776,117.6079638979,30.023232,8.756776,31.2742,81.24,29.35,86.3791647332,138.16,30.023232,9.356776,31.4474755241,30.023232,8.756776,31.2742,0.0,0.6000000000000001,0.6000000000000001,137.79
2020-01-14 13:30:00,118.155904,22.915472,120.3575361456,30.875904,9.005472,32.1624,87.28,13.91,88.3814827891,138.07,156.605904,20.815472,157.98320493720001,30.875904,9.005472,32.1624,125.73,11.81,126.2834470546,134.79,150.305904,20.315472,151.6726184248,30.875904,9.005472,32.1624,119.43,11.31,119.9643321992,136.82,112.635904,39.495472,119.359705003,30.875904,9.005472,32.1624,81.76,30.49,87.2601724729,138.07,30.875904,9.605472,32.3355306151,30.875904,9.005472,32.1624,0.0,0.6000000000000001,0.6000000000000001,137.71
2020-01-14 14:00:00,116.613184,17.060512,117.8545533797,31.853184,9.290512,33.1804,84.76,7.77,85.1153951997,137.96,151.493184,11.740512,151.9474396641,31.853184,9.290512,33.1804,119.64,2.45,119.6650830443,132.8,145.553184,11.760512,146.0275282782,31.853184,9.290512,33.1804,113.7,2.47,113.7268257712,135.04,111.293184,45.360512,120.1821486485,31.853184,9.290512,33.1804,79.44,36.07,87.2453924285,137.96,31.853184,9.890512,33.3533740206,31.853184,9.290512,33.1804,0.0,0.6000000000000001,0.6000000000000001,137.61
2020-01-14 14:30:00,115.282272,21.511496,117.2721053688,31.102272,9.071496,32.3982,84.18,12.44,85.09421837,136.13,152.172272,17.611496,153.1880059176,31.102272,9.071496,32.3982,121.07,8.54,121.3708222762,132.16,146.092272,16.861496,147.0621024788,31.102272,9.071496,32.3982,114.99,7.79,115.2535648039,134.51,109.952272,39.651496,116.8834601344,31.102272,9.071496,32.3982,78.85,30.58,84.5722111571,136.13,31.102272,9.671496,32.571293472,31.102272,9.071496,32.3982,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-01-14 15:00:00,114.3716,23.0138,116.6640384909,30.5616,8.9138,31.835,83.81,14.1,84.9877997127,136.3,151.4016,18.7338,152.5562183098,30.5616,8.9138,31.835,120.84,9.82,121.2383520178,132.89,145.3616,18.3938,146.520737894,30.5616,8.9138,31.835,114.8,9.48,115.1907565736,135.2,109.0616,38.1038,115.5263267355,30.5616,8.9138,31.835,78.5,29.19,83.7514543157,136.3,30.6016,9.4738,32.0345252657,30.5616,8.9138,31.835,0.04,0.56,0.5614267539000001,135.95
2020-01-14 15:30:00,115.21048,22.66264,117.4182692497,29.46048,8.59264,30.688,85.75,14.07,86.8966478065,136.48,151.52048,18.63264,152.6618194992,29.46048,8.59264,30.688,122.06,10.04,122.4722221567,132.97,145.41048,18.28264,146.5553227256,29.46048,8.59264,30.688,115.95,9.69,116.3541945956,135.09,109.76048,37.89264,116.1172473666,29.46048,8.59264,30.688,80.3,29.3,85.4785353174,136.48,29.46048,9.19264,30.8613757308,29.46048,8.59264,30.688,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-14 16:00:00,118.199232,23.124776,120.4400834874,29.159232,8.504776,30.3742,89.04,14.62,90.2322891209,136.06,154.979232,18.244776,156.0494607572,29.159232,8.504776,30.3742,125.82,9.74,126.196434181,132.42,148.669232,17.914776,149.744715241,29.159232,8.504776,30.3742,119.51,9.41,119.879890724,134.81,112.509232,36.974776,118.4291406094,29.159232,8.504776,30.3742,83.35,28.47,88.0781664205,136.06,29.159232,9.064776,30.535732753,29.159232,8.504776,30.3742,0.0,0.56,0.56,135.68
2020-01-14 16:30:00,122.920176,22.757967999999998,125.0091787644,28.210176,8.227968,29.3856,94.71,14.53,95.8180828445,135.28,160.670176,18.977968,161.787109268,28.210176,8.227968,29.3856,132.46,10.75,132.8955006763,131.26,154.040176,18.587968,155.1576242937,28.210176,8.227968,29.3856,125.83,10.36,126.255766205,133.81,116.850176,36.347968,122.3729480276,28.210176,8.227968,29.3856,88.64,28.12,92.9934621358,135.28,28.210176,8.827968,29.5592125903,28.210176,8.227968,29.3856,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-01-14 17:00:00,126.07424,21.94332,127.9696185983,28.67424,8.36332,29.869,97.4,13.58,98.3421394927,134.57,165.47424,19.58332,166.6290206591,28.67424,8.36332,29.869,136.8,11.22,137.2593472227,130.36,158.59424,19.18332,159.7502198039,28.67424,8.36332,29.869,129.92,10.82,130.3697771725,133.06,119.82424,36.86332,125.3664741986,28.67424,8.36332,29.869,91.15,28.5,95.5016884667,134.57,28.71424,8.92332,30.0688080675,28.67424,8.36332,29.869,0.04,0.56,0.5614267539000001,134.2
2020-01-14 17:30:00,127.690944,23.018192,129.7490437058,27.730944,8.088192,28.886400000000002,99.96,14.93,101.0688206125,134.02,167.090944,18.238192,168.0833579336,27.730944,8.088192,28.886400000000002,139.36,10.15,139.7291383356,129.71,160.100944,17.898192,161.0982853619,27.730944,8.088192,28.886400000000002,132.37,9.81,132.7330139792,132.65,121.250944,35.018192,126.2064387892,27.730944,8.088192,28.886400000000002,93.52,26.93,97.3201690299,134.02,27.730944,8.648192,29.0481751578,27.730944,8.088192,28.886400000000002,0.0,0.56,0.56,133.71
2020-01-14 18:00:00,126.144864,23.879752,128.3852377385,28.284864,8.249752,29.4634,97.86,15.63,99.1003355191,133.89,166.414864,17.889752,167.3736842719,28.284864,8.249752,29.4634,138.13,9.64,138.4659759652,129.5,159.434864,17.269752,160.3674536583,28.284864,8.249752,29.4634,131.15,9.02,131.4598147724,132.51,119.874864,34.459752,124.7295375078,28.284864,8.249752,29.4634,91.59,26.21,95.2664274548,133.89,28.284864,8.809752,29.6250782581,28.284864,8.249752,29.4634,0.0,0.56,0.56,133.71
2020-01-14 18:30:00,121.623888,34.967384,126.5507332102,28.893888,8.427384,30.0978,92.73,26.54,96.4532244147,135.12,165.893888,25.937384,167.9092908821,28.893888,8.427384,30.0978,137.0,17.51,138.1144456601,133.19,158.873888,24.917384,160.8160076412,28.893888,8.427384,30.0978,129.98,16.49,131.0218321502,135.75,115.693888,25.337384,118.4358845474,28.893888,8.427384,30.0978,86.8,16.91,88.4318274152,135.12,28.893888,8.987384,30.2593759837,28.893888,8.427384,30.0978,0.0,0.56,0.56,134.87
2020-01-14 19:00:00,118.00832,36.63076,123.5628429885,29.00832,8.46076,30.217,89.0,28.17,93.3517482429,135.12,161.61832,24.06076,163.3995150892,29.00832,8.46076,30.217,132.61,15.6,133.5244251064,133.35,154.84832,23.43076,156.6109916992,29.00832,8.46076,30.217,125.84,14.97,126.7272918514,135.85,112.36832,23.92076,114.8862137012,29.00832,8.46076,30.217,83.36,15.46,84.7814909046,135.12,29.00832,9.02076,30.3785572436,29.00832,8.46076,30.217,0.0,0.56,0.56,134.87
2020-01-14 19:30:00,114.114208,37.934144,120.2541132289,28.334208,8.264144,29.5148,85.78,29.67,90.7662784298,134.8,156.404208,21.584144,157.8865147893,28.334208,8.264144,29.5148,128.07,13.32,128.7608143031,133.08,149.834208,21.074144,151.3089866212,28.334208,8.264144,29.5148,121.5,12.81,122.173426325,135.55,108.724208,22.054144,110.9384454227,28.334208,8.264144,29.5148,80.39,13.79,81.564184542,134.8,28.334208,8.824144,29.6764698089,28.334208,8.264144,29.5148,0.0,0.56,0.56,134.42
2020-01-14 20:00:00,110.1488,39.1784,116.9089610252,27.3888,7.9884,28.53,82.76,31.19,88.4422619566,135.11,150.8088,19.1584,152.0208487281,27.3888,7.9884,28.53,123.42,11.17,123.9244338297,133.5,144.4888,18.7484,145.7000886342,27.3888,7.9884,28.53,117.1,10.76,117.5933144358,135.87,104.9888,20.4584,106.9635183415,27.3888,7.9884,28.53,77.6,12.47,78.5955526732,135.11,27.3888,8.5484,28.6918369576,27.3888,7.9884,28.53,0.0,0.56,0.56,134.64
2020-01-14 20:30:00,107.083424,40.471832,114.4763245435,27.023424,7.881832,28.1494,80.06,32.59,86.4390635072,135.79,147.173424,17.321832,148.1892796248,27.023424,7.881832,28.1494,120.15,9.44,120.5202725686,134.52,141.033424,17.001832,142.0545281803,27.023424,7.881832,28.1494,114.01,9.12,114.3741863359,136.71,102.113424,19.481832,103.9552458469,27.023424,7.881832,28.1494,75.09,11.6,75.9807087358,135.79,27.023424,8.441832,28.3113046715,27.023424,7.881832,28.1494,0.0,0.56,0.56,135.39
2020-01-14 21:00:00,102.565424,41.887832,110.7892443785,26.015424,7.587832,27.0994,76.55,34.3,83.8832074971,135.9,141.415424,15.027832,142.2116657652,26.015424,7.587832,27.0994,115.4,7.44,115.639584918,134.79,135.515424,14.797832,136.3209667432,26.015424,7.587832,27.0994,109.5,7.21,109.7371135943,136.89,97.815424,17.727832,99.4089191155,26.015424,7.587832,27.0994,71.8,10.14,72.512478926,135.9,26.055424,8.147832,27.299675568,26.015424,7.587832,27.0994,0.04,0.56,0.5614267539000001,135.52
2020-01-14 21:30:00,97.855616,38.692887999999996,105.2276634945,26.615616,7.762888,27.7246,71.24,30.93,77.6646798744,136.12,132.615616,12.952888,133.2466844413,26.615616,7.762888,27.7246,106.0,5.19,106.126981018,133.79,127.225616,12.832888,127.8711866724,26.615616,7.762888,27.7246,100.61,5.07,100.7376642572,136.07,93.515616,21.152888,95.8781263198,26.615616,7.762888,27.7246,66.9,13.39,68.2268429579,136.12,26.615616,8.322888,27.8865824317,26.615616,7.762888,27.7246,0.0,0.56,0.56,135.73
2020-01-14 22:00:00,92.011392,36.936656,99.1484382844,27.451392,8.006656,28.5952,64.56,28.93,70.7455899686,136.88,124.551392,14.946656,125.4450149457,27.451392,8.006656,28.5952,97.1,6.94,97.3476943743,134.06,119.651392,14.476656,120.5239775998,27.451392,8.006656,28.5952,92.2,6.47,92.4267326048,136.3,88.141392,23.746656,91.28421909,27.451392,8.006656,28.5952,60.69,15.74,62.6978763596,136.88,27.451392,8.566656,28.7570255374,27.451392,8.006656,28.5952,0.0,0.56,0.56,136.5
2020-01-14 22:30:00,84.21544,39.39992,92.9763089738,24.925440000000002,7.26992,25.964,59.29,32.13,67.4361994777,136.35,114.73544,18.79992,116.265464279,24.925440000000002,7.26992,25.964,89.81,11.53,90.5470982417,133.63,110.19544,18.09992,111.6720291783,24.925440000000002,7.26992,25.964,85.27,10.83,85.9549986912,136.04,80.71544,19.84992,83.1204041039,24.925440000000002,7.26992,25.964,55.79,12.58,57.1907378865,136.35,24.925440000000002,7.82992,26.1263316675,24.925440000000002,7.26992,25.964,0.0,0.56,0.56,136.19
2020-01-14 23:00:00,81.059856,35.241208,88.3891565524,20.609856,6.011208,21.4686,60.45,29.23,67.1460750901,136.82,107.299856,22.521208,109.6378762445,20.609856,6.011208,21.4686,86.69,16.51,88.2481512554,133.72,102.949856,21.451208,105.1609584165,20.609856,6.011208,21.4686,82.34,15.44,83.7751108624,136.04,77.459856,21.601208,80.4154306001,20.609856,6.011208,21.4686,56.85,15.59,58.9488812447,136.82,20.609856,6.6112079999999995,21.6442656507,20.609856,6.011208,21.4686,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-01-14 23:30:00,76.278704,36.905872,84.7377370007,19.768704,5.765872,20.5924,56.51,31.14,64.5219319302,135.3,98.818704,29.425872,103.1068290813,19.768704,5.765872,20.5924,79.05,23.66,82.5148356358,130.86,94.878704,28.135872,98.9625978131,19.768704,5.765872,20.5924,75.11,22.37,78.3704599961,133.67,73.068704,27.195872,77.9657037298,19.768704,5.765872,20.5924,53.3,21.43,57.4468006072,135.3,19.768704,6.325872,20.7561632871,19.768704,5.765872,20.5924,0.0,0.56,0.56,135.06
2020-01-15 00:00:00,70.43344,74.79392,102.737529361,19.21344,5.6039200000000005,20.014,51.22,69.19,86.0856811555,133.3,96.69344,14.48392,97.7722111727,19.21344,5.6039200000000005,20.014,77.48,8.88,77.9872092077,132.1,92.75344,14.55392,93.8883231249,19.21344,5.6039200000000005,20.014,73.54,8.95,74.0826167194,134.72,67.95344,35.13392,76.4987734699,19.21344,5.6039200000000005,20.014,48.74,29.53,56.9877925524,133.3,19.21344,6.16392,20.1779628902,19.21344,5.6039200000000005,20.014,0.0,0.56,0.56,133.1
2020-01-15 00:30:00,71.681856,74.437208,103.3401490924,15.521856,4.527208,16.1686,56.16,69.91,89.6735953333,134.27,97.081856,12.607208,97.897029873,15.521856,4.527208,16.1686,81.56,8.08,81.9592581714,133.52,92.971856,12.087208,93.7542884636,15.521856,4.527208,16.1686,77.45,7.5600000000000005,77.8180962245,135.86,68.821856,34.607208,77.0331533097,15.521856,4.527208,16.1686,53.3,30.08,61.2020947354,134.27,15.521856,5.087208,16.334249261,15.521856,4.527208,16.1686,0.0,0.56,0.56,133.98
2020-01-15 01:00:00,77.610544,73.140992,106.6442743457,12.140544,3.540992,12.6464,65.47,69.6,95.5535499079,134.12,101.730544,11.060992,102.33009883,12.140544,3.540992,12.6464,89.59,7.52,89.9050526945,133.41,97.220544,10.560992,97.7924778686,12.140544,3.540992,12.6464,85.08,7.02,85.369120881,135.74,74.080544,33.800992,81.4274773005,12.140544,3.540992,12.6464,61.94,30.26,68.9364286861,134.12,12.140544,4.100992,12.8144818077,12.140544,3.540992,12.6464,0.0,0.56,0.56,133.87
2020-01-15 01:30:00,80.100592,72.827256,108.2585518804,11.750592,3.427256,12.2402,68.35,69.4,97.4067887778,133.93,104.300592,10.857256,104.8641668989,11.750592,3.427256,12.2402,92.55,7.43,92.8477646473,133.03,99.630592,10.357256,100.167497793,11.750592,3.427256,12.2402,87.88,6.93,88.152817879,135.35,76.350592,33.617256,83.4238143441,11.750592,3.427256,12.2402,64.6,30.19,71.3063538543,133.93,11.750592,3.987256,12.4086511257,11.750592,3.427256,12.2402,0.0,0.56,0.56,133.65
2020-01-15 02:00:00,77.125568,73.701624,106.6784074664,14.885568,4.341624,15.5058,62.24,69.36,93.1913472378,134.56,102.605568,11.281624,103.2239198281,14.885568,4.341624,15.5058,87.72,6.94,87.9941020751,133.72,98.165568,10.821624,98.76024649,14.885568,4.341624,15.5058,83.28,6.48,83.5317233152,135.96,73.845568,35.431624,81.9058477309,14.885568,4.341624,15.5058,58.96,31.09,66.654855037,134.56,14.885568,4.941624,15.6843802058,14.885568,4.341624,15.5058,0.0,0.6000000000000001,0.6000000000000001,134.29
2020-01-15 02:30:00,76.07152,74.31836,106.3489294173,14.29152,4.16836,14.887,61.78,70.15,93.476151504,135.5,100.38152,13.61836,101.3010823565,14.29152,4.16836,14.887,86.09,9.45,86.6071047894,134.62,96.07152,12.86836,96.9295189517,14.29152,4.16836,14.887,81.78,8.7,82.2414639948,136.77,72.80152,35.47836,80.9862663826,14.29152,4.16836,14.887,58.51,31.31,66.3606524983,135.5,14.29152,4.72836,15.0534026785,14.29152,4.16836,14.887,0.0,0.56,0.56,135.14
2020-01-15 03:00:00,76.127984,67.121912,101.4929604379,13.617984,3.971912,14.1854,62.51,63.15,88.8561905553,135.15,96.467984,23.451912,99.2777120681,13.617984,3.971912,14.1854,82.85,19.48,85.1092997269,132.06,92.337984,22.371912,95.0095033969,13.617984,3.971912,14.1854,78.72,18.4,80.8418109644,134.7,72.837984,41.021912,83.5952700655,13.617984,3.971912,14.1854,59.22,37.05,69.8549275284,135.15,13.657984,4.531912,14.3902311767,13.617984,3.971912,14.1854,0.04,0.56,0.5614267539000001,134.81
2020-01-15 03:30:00,75.007424,67.693832,101.0374611021,13.487424,3.9338319999999998,14.0494,61.52,63.76,88.6004966126,134.96,94.367424,24.203832,97.4219492511,13.487424,3.9338319999999998,14.0494,80.88,20.27,83.3813366408,131.86,90.357424,23.083832,93.259462639,13.487424,3.9338319999999998,14.0494,76.87,19.15,79.2194382712,134.53,71.777424,40.233832,82.2846269572,13.487424,3.9338319999999998,14.0494,58.29,36.3,68.668872861,134.96,13.487424,4.533832,14.2290631723,13.487424,3.9338319999999998,14.0494,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-01-15 04:00:00,74.679728,66.924504,100.2793648255,12.049728,3.514504,12.5518,62.63,63.41,89.1254453004,135.3,93.009728,23.424504,95.9141120497,12.049728,3.514504,12.5518,80.96,19.91,83.3722357863,132.34,88.989728,22.334504,91.7496689827,12.049728,3.514504,12.5518,76.94,18.82,79.2083076451,134.93,71.379728,40.704504,82.1700810225,12.049728,3.514504,12.5518,59.33,37.19,70.0224606823,135.3,12.049728,4.074504,12.7199657122,12.049728,3.514504,12.5518,0.0,0.56,0.56,135.02
2020-01-15 04:30:00,76.003984,65.269912,100.1836663152,9.633984,2.8099119999999997,10.0354,66.37,62.46,91.1385127155,133.79,93.013984,23.079912,95.8346678268,9.633984,2.8099119999999997,10.0354,83.38,20.27,85.808492004,130.64,88.863984,21.959912,91.5371257327,9.633984,2.8099119999999997,10.0354,79.23,19.15,81.5114433684,133.5,72.413984,38.739912,82.1253058473,9.633984,2.8099119999999997,10.0354,62.78,35.93,72.3345926926,133.79,9.633984,3.409912,10.2196451778,9.633984,2.8099119999999997,10.0354,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-01-15 05:00:00,76.76832,64.05076,99.9793719334,10.04832,2.9307600000000003,10.467,66.72,61.12,90.4832183336,133.31,94.27832,21.56076,96.7122949464,10.04832,2.9307600000000003,10.467,84.23,18.63,86.2656930651,129.91,90.08832,20.53076,92.3981466621,10.04832,2.9307600000000003,10.467,80.04,17.6,81.9521909408,132.85,73.15832,39.40076,83.0936801075,10.04832,2.9307600000000003,10.467,63.11,36.47,72.8898689805,133.31,10.04832,3.49076,10.6373934871,10.04832,2.9307600000000003,10.467,0.0,0.56,0.56,132.95
2020-01-15 05:30:00,77.646112,63.932616,100.5798095908,10.946112,3.192616,11.4022,66.7,60.74,90.2121809957,134.17,96.286112,21.142616,98.5800465378,10.946112,3.192616,11.4022,85.34,17.95,87.2073282471,130.91,92.046112,20.142616,94.2242628713,10.946112,3.192616,11.4022,81.1,16.95,82.8523536177,133.67,74.036112,41.182616,84.7192642832,10.946112,3.192616,11.4022,63.09,37.99,73.6450147668,134.17,10.986112,3.7526159999999997,11.6093403654,10.946112,3.192616,11.4022,0.04,0.56,0.5614267539000001,133.77
2020-01-15 06:00:00,81.668896,64.780928,104.2419167437,11.488896,3.350928,11.967600000000001,70.18,61.43,93.267772033,133.43,102.428896,16.720928,103.7847203058,11.488896,3.350928,11.967600000000001,90.94,13.37,91.9175744893,130.41,97.848896,16.490928,99.2288121199,11.488896,3.350928,11.967600000000001,86.36,13.14,87.35393065,133.26,77.808896,39.560928,87.2885520613,11.488896,3.350928,11.967600000000001,66.32,36.21,75.5612764582,133.43,11.488896,3.910928,12.1363128305,11.488896,3.350928,11.967600000000001,0.0,0.56,0.56,133.03
2020-01-15 06:30:00,91.369008,47.930544,103.1776752551,11.899008,3.470544,12.3948,79.47,44.46,91.0613666711,134.98,115.959008,8.940544,116.3031593009,11.899008,3.470544,12.3948,104.06,5.47,104.2036683615,132.78,110.719008,8.530544,111.0471472548,11.899008,3.470544,12.3948,98.82,5.06,98.949461848,135.24,86.579008,27.110544,90.7243419499,11.899008,3.470544,12.3948,74.68,23.64,78.3323177239,134.98,11.899008,4.030544,12.5631077493,11.899008,3.470544,12.3948,0.0,0.56,0.56,134.58
2020-01-15 07:00:00,101.837376,28.277568,105.6904536964,12.197376,3.557568,12.7056,89.64,24.72,92.9860634719,135.39,127.907376,7.217568,128.1108509184,12.197376,3.557568,12.7056,115.71,3.66,115.7678698949,132.24,122.067376,6.897568,122.2620984927,12.197376,3.557568,12.7056,109.87,3.34,109.9207555469,134.76,96.167376,22.157568,98.6869901578,12.197376,3.557568,12.7056,83.97,18.6,86.0053539031,135.39,12.197376,4.117568,12.8736299279,12.197376,3.557568,12.7056,0.0,0.56,0.56,134.99
2020-01-15 07:30:00,112.190832,24.913576,114.9237532191,12.560832,3.663576,13.0842,99.63,21.25,101.870993909,135.13,140.760832,4.883576,140.8455222571,12.560832,3.663576,13.0842,128.2,1.22,128.2058048608,131.6,134.300832,4.943576,134.3917870242,12.560832,3.663576,13.0842,121.74,1.28,121.7467289088,134.24,105.820832,25.283576,108.7993920044,12.560832,3.663576,13.0842,93.26,21.62,95.733233519,135.13,12.560832,4.2235759999999996,13.2519090987,12.560832,3.663576,13.0842,0.0,0.56,0.56,134.73
2020-01-15 08:00:00,118.256736,21.399048,120.1772643418,11.756736,3.429048,12.2466,106.5,17.97,108.0054206973,134.38,146.996736,8.589048,147.2474520669,11.756736,3.429048,12.2466,135.24,5.16,135.3384025323,130.49,140.156736,8.489048,140.413584037,11.756736,3.429048,12.2466,128.4,5.06,128.4996638128,133.33,111.406736,27.639048,114.7840485456,11.756736,3.429048,12.2466,99.65,24.21,102.5487523084,134.38,11.756736,4.029048,12.427955148,11.756736,3.429048,12.2466,0.0,0.6000000000000001,0.6000000000000001,133.98
2020-01-15 08:30:00,120.11728,19.78004,121.7350029244,11.65728,3.40004,12.143,108.46,16.38,109.6899083781,134.29,148.68728,10.720040000000001,149.0732252666,11.65728,3.40004,12.143,137.03,7.32,137.2253741114,130.34,141.77728,10.52004,142.1670438808,11.65728,3.40004,12.143,130.12,7.12,130.3146530518,133.15,113.13728,28.99004,116.7924079082,11.65728,3.40004,12.143,101.48,25.59,104.6567651898,134.29,11.65728,3.9600400000000002,12.3115431121,11.65728,3.40004,12.143,0.0,0.56,0.56,133.88
2020-01-15 09:00:00,119.649216,18.837688,121.1230505668,13.329216,3.887688,13.8846,106.32,14.95,107.3659391986,134.09,149.239216,12.227688,149.7393066169,13.329216,3.887688,13.8846,135.91,8.34,136.1656480174,130.11,142.369216,11.997688,142.8738540874,13.329216,3.887688,13.8846,129.04,8.11,129.2946004286,132.97,112.849216,30.677688,116.9447138303,13.329216,3.887688,13.8846,99.52,26.79,103.0627697086,134.09,13.329216,4.447688,14.0516877179,13.329216,3.887688,13.8846,0.0,0.56,0.56,133.69
2020-01-15 09:30:00,121.077904,16.881472,122.2491019759,14.267904,4.161472,14.862400000000001,106.81,12.72,107.5647456186,134.24,151.777904,14.311472,152.4511409385,14.267904,4.161472,14.862400000000001,137.51,10.15,137.8840911781,130.28,144.817904,14.041472,145.4970386464,14.267904,4.161472,14.862400000000001,130.55,9.88,130.9233245071,133.13,114.237904,33.061472,118.9258577481,14.267904,4.161472,14.862400000000001,99.97,28.9,104.0634945598,134.24,14.307904,4.721472,15.066798423,14.267904,4.161472,14.862400000000001,0.04,0.56,0.5614267539000001,133.83
2020-01-15 10:00:00,121.878832,16.097576,122.9373077742,13.808832,4.027576,14.3842,108.07,12.07,108.7419413106,134.66,152.948832,15.127576,153.6951162718,13.808832,4.027576,14.3842,139.14,11.1,139.5820532877,130.75,145.908832,14.807576,146.6582816025,13.808832,4.027576,14.3842,132.1,10.78,132.5391202627,133.52,114.938832,33.767576,119.7964285379,13.808832,4.027576,14.3842,101.13,29.74,105.4122597234,134.66,13.808832,4.587576,14.5509344978,13.808832,4.027576,14.3842,0.0,0.56,0.56,134.26
2020-01-15 10:30:00,121.345808,17.117944,122.5472526251,14.255808,4.157944,14.8498,107.09,12.96,107.8713571807,134.81,151.725808,14.357944,152.4036461807,14.255808,4.157944,14.8498,137.47,10.2,137.8478904445,130.93,144.765808,14.087944,145.4496797248,14.255808,4.157944,14.8498,130.51,9.93,130.8872224474,133.69,114.475808,33.137944,119.1756432741,14.255808,4.157944,14.8498,100.22,28.98,104.3258779019,134.81,14.255808,4.717944,15.0162264674,14.255808,4.157944,14.8498,0.0,0.56,0.56,134.4
2020-01-15 11:00:00,120.674672,17.749696,121.9730632984,15.804672,4.609696,16.4632,104.87,13.14,105.6900018923,135.04,152.294672,15.569696,153.0884794918,15.804672,4.609696,16.4632,136.49,10.96,136.9293310434,131.08,145.404672,15.259696,146.2032043474,15.804672,4.609696,16.4632,129.6,10.65,130.0368505463,133.82,113.984672,33.599696,118.8336863951,15.804672,4.609696,16.4632,98.18,28.99,102.370564617,135.04,15.804672,5.209696,16.641171516500002,15.804672,4.609696,16.4632,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-01-15 11:30:00,118.50401600000001,18.889088,119.9999977233,18.134016,5.289088,18.8896,100.37,13.6,101.2872000798,135.23,150.234016,15.459088,151.0272921206,18.134016,5.289088,18.8896,132.1,10.17,132.490901197,131.37,143.564016,15.189088,144.3652835148,18.134016,5.289088,18.8896,125.43,9.9,125.8200894134,134.07,112.114016,33.979088,117.1500362994,18.134016,5.289088,18.8896,93.98,28.69,98.2616736068,135.23,18.134016,5.849088,19.0539855862,18.134016,5.289088,18.8896,0.0,0.56,0.56,134.82
2020-01-15 12:00:00,113.942144,21.249792,115.906711796,21.702144,6.329792,22.6064,92.24,14.92,93.4388784179,136.2,145.852144,14.669792,146.5880305711,21.702144,6.329792,22.6064,124.15,8.34,124.4298119423,132.68,139.582144,14.479792,140.3311772202,21.702144,6.329792,22.6064,117.88,8.15,118.1614019043,135.2,108.132144,34.399792,113.4720505485,21.702144,6.329792,22.6064,86.43,28.07,90.8739225521,136.2,21.702144,6.929792,22.7816828035,21.702144,6.329792,22.6064,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-15 12:30:00,108.784512,24.208816,111.4456675838,26.464512,7.718816,27.5672,82.32,16.49,83.9553601624,136.5,142.324512,14.538816,143.0651735634,26.464512,7.718816,27.5672,115.86,6.82,116.0605531608,133.1,136.484512,14.418816,137.2440318219,26.464512,7.718816,27.5672,110.02,6.7,110.2238195673,135.53,103.674512,34.648816,109.3112294718,26.464512,7.718816,27.5672,77.21,26.93,81.7716882546,136.5,26.464512,8.278816,27.7292118489,26.464512,7.718816,27.5672,0.0,0.56,0.56,136.08
2020-01-15 13:00:00,109.253136,25.054248,112.0890854128,25.283136,7.374248,26.3366,83.97,17.68,85.811090775,136.73,140.173136,13.604248,140.831756432,25.283136,7.374248,26.3366,114.89,6.23,115.0587893209,133.32,134.383136,13.504248,135.0599568904,25.283136,7.374248,26.3366,109.1,6.13,109.2720774031,135.74,104.023136,33.234248,109.203150428,25.283136,7.374248,26.3366,78.74,25.86,82.8777847194,136.73,25.283136,7.974248,26.510858099300002,25.283136,7.374248,26.3366,0.0,0.6000000000000001,0.6000000000000001,136.31
2020-01-15 13:30:00,105.210272,26.045496,108.3862039016,30.670272,8.945496,31.9482,74.54,17.1,76.4762812903,137.18,138.670272,15.175496,139.4981720862,30.670272,8.945496,31.9482,108.0,6.23,108.1795401173,133.95,133.220272,15.065496,134.0694224702,30.670272,8.945496,31.9482,102.55,6.12,102.7324530029,136.28,100.660272,35.665496,106.7919377296,30.670272,8.945496,31.9482,69.99,26.72,74.9170107519,137.18,30.670272,9.505496,32.1095007554,30.670272,8.945496,31.9482,0.0,0.56,0.56,136.77
2020-01-15 14:00:00,104.667024,23.866632,107.3536307539,30.297024,8.836632,31.5594,74.37,15.03,75.8735645663,137.61,137.327024,14.286632,138.0681693027,30.297024,8.836632,31.5594,107.03,5.45,107.1686679958,133.78,131.957024,14.276632,132.7270824067,30.297024,8.836632,31.5594,101.66,5.44,101.8054477914,136.08,100.117024,37.756632,106.9999147411,30.297024,8.836632,31.5594,69.82,28.92,75.5724738248,137.61,30.297024,9.436632,31.7326281099,30.297024,8.836632,31.5594,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-01-15 14:30:00,106.969712,16.772416,108.2766513328,28.019712,8.172416,29.1872,78.95,8.6,79.4170164385,136.56,137.229712,12.332416,137.7827360013,28.019712,8.172416,29.1872,109.21,4.16,109.2892021199,130.99,131.819712,11.922416,132.3577745168,28.019712,8.172416,29.1872,103.8,3.75,103.8677163511,133.7,102.109712,42.402416,110.5638194319,28.019712,8.172416,29.1872,74.09,34.23,81.6150782638,136.56,28.019712,8.772416,29.3608505163,28.019712,8.172416,29.1872,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-01-15 15:00:00,109.372464,15.366552,110.4466694917,26.662464,7.776552,27.7734,82.71,7.59,83.0575234401,137.02,139.422464,10.876552,139.8460684154,26.662464,7.776552,27.7734,112.76,3.1,112.8026045799,131.57,133.832464,10.536552,134.2465915707,26.662464,7.776552,27.7734,107.17,2.76,107.2055339057,134.15,104.232464,43.226552,112.8403356487,26.662464,7.776552,27.7734,77.57,35.45,85.2866191146,137.02,26.662464,8.376552,27.9473363661,26.662464,7.776552,27.7734,0.0,0.6000000000000001,0.6000000000000001,136.63
2020-01-15 15:30:00,110.853392,15.532656,111.9363118935,22.843392,6.662656,23.7952,88.01,8.87,88.4558477434,136.98,139.453392,10.912656,139.8797147598,22.843392,6.662656,23.7952,116.61,4.25,116.6874226299,131.57,133.673392,10.492656,134.0845686823,22.843392,6.662656,23.7952,110.83,3.83,110.8961577333,134.1,105.343392,40.902656,113.0055640485,22.843392,6.662656,23.7952,82.5,34.24,89.323163849,136.98,22.883392,7.262656,24.0082444506,22.843392,6.662656,23.7952,0.04,0.6000000000000001,0.6013318551,136.6
2020-01-15 16:00:00,116.987616,16.628888,118.1635401191,19.847616,5.788888,20.6746,97.14,10.84,97.7429547333,135.67,147.467616,11.488888,147.9144763578,19.847616,5.788888,20.6746,127.62,5.7,127.7472285414,130.88,141.027616,10.628888,141.4275847731,19.847616,5.788888,20.6746,121.18,4.84,121.2766176969,133.5,110.807616,37.378888,116.9423320775,19.847616,5.788888,20.6746,90.96,31.59,96.2894059593,135.67,19.847616,6.348888,20.8383358193,19.847616,5.788888,20.6746,0.0,0.56,0.56,135.3
2020-01-15 16:30:00,121.491312,21.286216,123.3419712956,19.941312,5.816216,20.7722,101.55,15.47,102.7215819582,135.38,155.511312,14.556216,156.1910739581,19.941312,5.816216,20.7722,135.57,8.74,135.8514353991,131.68,148.691312,14.356216,149.3827540318,19.941312,5.816216,20.7722,128.75,8.54,129.0329186681,134.18,114.981312,32.806216,119.5698537152,19.941312,5.816216,20.7722,95.04,26.99,98.7980855078,135.38,19.941312,6.376216,20.9359034856,19.941312,5.816216,20.7722,0.0,0.56,0.56,135.02
2020-01-15 17:00:00,128.559008,19.385544,130.0123757729,20.899008,6.095544,21.7698,107.66,13.29,108.4771851589,135.22,165.819008,18.425544,166.8395758979,20.899008,6.095544,21.7698,144.92,12.33,145.4435811578,131.21,158.519008,17.995544,159.5371915923,20.899008,6.095544,21.7698,137.62,11.9,138.1335382881,133.75,121.639008,35.175544,126.6229330055,20.899008,6.095544,21.7698,100.74,29.08,104.8532021447,135.22,20.899008,6.695544,21.94536044,20.899008,6.095544,21.7698,0.0,0.6000000000000001,0.6000000000000001,134.85
2020-01-15 17:30:00,131.384784,20.034312,132.9034804813,19.454784,5.6743120000000005,20.2654,111.93,14.36,112.8473947417,135.34,169.284784,17.184312,170.1547491927,19.454784,5.6743120000000005,20.2654,149.83,11.51,150.2714510478,131.26,161.724784,16.814312,162.596515485,19.454784,5.6743120000000005,20.2654,142.27,11.14,142.7054746672,133.82,124.154784,33.804312,128.6745580909,19.454784,5.6743120000000005,20.2654,104.7,28.13,108.4130384225,135.34,19.494784,6.234312,20.467370356700002,19.454784,5.6743120000000005,20.2654,0.04,0.56,0.5614267539000001,134.98
2020-01-15 18:00:00,130.803184,20.870512,132.4577336952,18.173184,5.300512,18.9304,112.63,15.57,113.7011072945,135.51,167.433184,15.010512,168.1046893304,18.173184,5.300512,18.9304,149.26,9.71,149.5755050134,131.54,159.903184,14.720512,160.5793315682,18.173184,5.300512,18.9304,141.73,9.42,142.0427023821,134.09,123.523184,32.360512,127.6917370952,18.173184,5.300512,18.9304,105.35,27.06,108.7697848669,135.51,18.173184,5.860512,19.094769378,18.173184,5.300512,18.9304,0.0,0.56,0.56,135.15
2020-01-15 18:30:00,128.504688,21.801784,130.3409859697,19.034688,5.551784,19.8278,109.47,16.25,110.6695233567,135.69,165.254688,14.611784,165.8994157242,19.034688,5.551784,19.8278,146.22,9.06,146.5004163817,131.85,157.874688,14.351784,158.5256787246,19.034688,5.551784,19.8278,138.84,8.8,139.1186026382,134.29,121.464688,32.161784,125.6505104685,19.034688,5.551784,19.8278,102.43,26.61,105.8300382689,135.69,19.034688,6.151784,20.0040944219,19.034688,5.551784,19.8278,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-01-15 19:00:00,126.47288,22.87084,128.5241794286,17.28288,5.04084,18.003,109.19,17.83,110.6361830506,136.1,162.16288,12.32084,162.6302639369,17.28288,5.04084,18.003,144.88,7.28,145.0627891639,132.4,154.85288,12.15084,155.3288683954,17.28288,5.04084,18.003,137.57,7.11,137.7536097531,134.76,119.43288,30.41084,123.2437909779,17.28288,5.04084,18.003,102.15,25.37,105.2533106368,136.1,17.28288,5.60084,18.1677557722,17.28288,5.04084,18.003,0.0,0.56,0.56,135.73
2020-01-15 19:30:00,122.457216,24.501688,124.8843563675,17.457216,5.0916879999999995,18.1846,105.0,19.41,106.7789684348,136.36,158.357216,10.351688,158.6951962213,17.457216,5.0916879999999995,18.1846,140.9,5.26,140.9981475056,132.84,151.257216,10.281688,151.6062614149,17.457216,5.0916879999999995,18.1846,133.8,5.19,133.9006202375,135.1,115.727216,29.201688,119.3546274979,17.457216,5.0916879999999995,18.1846,98.27,24.11,101.1844108546,136.36,17.457216,5.691688,18.3616367125,17.457216,5.0916879999999995,18.1846,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-01-15 20:00:00,118.166576,26.758168,121.1583230252,18.096576,5.278168,18.8506,100.07,21.48,102.3493786009,136.59,152.896576,7.918168,153.1014707212,18.096576,5.278168,18.8506,134.8,2.64,134.8258491536,133.22,146.086576,7.978168,146.3042680582,18.096576,5.278168,18.8506,127.99,2.7,128.0184756197,135.46,111.806576,27.608168,115.1647575309,18.096576,5.278168,18.8506,93.71,22.33,96.3337583612,136.59,18.096576,5.838168,19.0150011444,18.096576,5.278168,18.8506,0.0,0.56,0.56,136.21
2020-01-15 20:30:00,116.816448,28.096464,120.147799866,17.096448,4.986464,17.8088,99.72,23.11,102.3628374949,135.41,149.316448,5.896464,149.4328274879,17.096448,4.986464,17.8088,132.22,0.91,132.2231314861,131.87,142.646448,5.866464,142.7670288508,17.096448,4.986464,17.8088,125.55,0.88,125.5530839924,134.36,110.426448,24.966464,113.2136243681,17.096448,4.986464,17.8088,93.33,19.98,95.4446923616,135.41,17.096448,5.546464,17.9736417323,17.096448,4.986464,17.8088,0.0,0.56,0.56,135.04
2020-01-15 21:00:00,112.304976,28.159368,115.7815081976,17.654976,5.149368,18.3906,94.65,23.01,97.4067892911,134.21,144.034976,5.829368,144.1528905107,17.654976,5.149368,18.3906,126.38,0.68,126.3818293901,130.54,137.654976,5.669368,137.7716739794,17.654976,5.149368,18.3906,120.0,0.52,120.0011266614,133.26,106.234976,24.589368,109.0436020331,17.654976,5.149368,18.3906,88.58,19.44,90.6880918313,134.21,17.654976,5.7093679999999996,18.5551895846,17.654976,5.149368,18.3906,0.0,0.56,0.56,133.83
2020-01-15 21:30:00,105.521776,31.326768,110.0736644412,18.811776,5.486768,19.5956,86.71,25.84,90.4783382915,135.52,136.381776,9.356768,136.7023698855,18.811776,5.486768,19.5956,117.57,3.87,117.6336763006,132.31,130.471776,9.006768,130.7822855069,18.811776,5.486768,19.5956,111.66,3.52,111.7154689378,134.74,100.031776,23.086768,102.661361117,18.811776,5.486768,19.5956,81.22,17.6,83.1050443716,135.52,18.811776,6.046768,19.7597145607,18.811776,5.486768,19.5956,0.0,0.56,0.56,135.14
2020-01-15 22:00:00,98.039728,34.174504,103.8252618102,19.249728,5.614504,20.0518,78.79,28.56,83.8065492667,136.06,127.949728,12.854504,128.5938224347,19.249728,5.614504,20.0518,108.7,7.24,108.9408444983,133.12,122.469728,12.364504,123.0923037219,19.249728,5.614504,20.0518,103.22,6.75,103.4404703199,135.43,93.089728,21.024504,95.4344132248,19.249728,5.614504,20.0518,73.84,15.41,75.4308537669,136.06,19.289728,6.174504,20.253841758,19.249728,5.614504,20.0518,0.04,0.56,0.5614267539000001,135.68
2020-01-15 22:30:00,90.372848,37.616664,97.8890446685,18.502848,5.396664,19.2738,71.87,32.22,78.7618264136,135.76,118.612848,16.476664,119.7517773031,18.502848,5.396664,19.2738,100.11,11.08,100.7212911951,132.84,113.582848,15.786664,114.674679507,18.502848,5.396664,19.2738,95.08,10.39,95.6460061895,135.22,85.952848,17.236664,87.664101348,18.502848,5.396664,19.2738,67.45,11.84,68.4812974468,135.76,18.502848,5.956664,19.4380356549,18.502848,5.396664,19.2738,0.0,0.56,0.56,135.39
2020-01-15 23:00:00,84.491856,38.982208,93.0509874793,18.281856,5.332208,19.0436,66.21,33.65,74.2703615179,137.07,111.161856,18.392208,112.6731181093,18.281856,5.332208,19.0436,92.88,13.06,93.7936991487,134.65,106.481856,17.602208,107.9269353946,18.281856,5.332208,19.0436,88.2,12.27,89.0493846133,136.69,80.441856,16.692208,82.1554745872,18.281856,5.332208,19.0436,62.16,11.36,63.1895181181,137.07,18.281856,5.932208,19.2202328435,18.281856,5.332208,19.0436,0.0,0.6000000000000001,0.6000000000000001,136.71
2020-01-15 23:30:00,78.587648,40.688064,88.4959714916,18.027648,5.258064,18.7788,60.56,35.43,70.1626574468,136.87,103.237648,20.568064,105.2666006921,18.027648,5.258064,18.7788,85.21,15.31,86.5744777634,134.54,98.957648,19.688064,100.89715537,18.027648,5.258064,18.7788,80.93,14.43,82.2063853968,136.58,74.977648,14.868064,76.437602178,18.027648,5.258064,18.7788,56.95,9.61,57.7551261794,136.87,18.027648,5.818064,18.9432299548,18.027648,5.258064,18.7788,0.0,0.56,0.56,136.5
2020-01-16 00:00:00,74.071824,41.478032,84.8944182457,18.061824,5.268032,18.8144,56.01,36.21,66.695458616,136.71,97.751824,21.728032,100.1375377664,18.061824,5.268032,18.8144,79.69,16.46,81.372155557,134.39,93.741824,20.788032,96.0191222688,18.061824,5.268032,18.8144,75.68,15.52,77.2549855996,136.48,70.761824,14.118032,72.1564589164,18.061824,5.268032,18.8144,52.7,8.85,53.4379312848,136.71,18.061824,5.828032,18.9788156427,18.061824,5.268032,18.8144,0.0,0.56,0.56,136.34
2020-01-16 00:30:00,74.296592,41.455256,85.0795030124,18.086592,5.275256,18.8402,56.21,36.18,66.847262472,136.91,97.786592,21.815256,100.190433522,18.086592,5.275256,18.8402,79.7,16.54,81.3981670555,134.65,93.776592,20.855256,96.0676371624,18.086592,5.275256,18.8402,75.69,15.58,77.2768561731,136.7,70.976592,14.255256,72.39398411170001,18.086592,5.275256,18.8402,52.89,8.98,53.6469244226,136.91,18.086592,5.835256,19.004605304,18.086592,5.275256,18.8402,0.0,0.56,0.56,136.54
2020-01-16 01:00:00,79.56944,39.81692,88.9757433248,17.26944,5.03692,17.989,62.3,34.78,71.3508121888,136.46,102.90944,20.10692,104.8553340226,17.26944,5.03692,17.989,85.64,15.07,86.9558192417,134.07,98.59944,19.23692,100.4584922214,17.26944,5.03692,17.989,81.33,14.2,82.5603349073,136.19,75.82944,15.04692,77.307915327,17.26944,5.03692,17.989,58.56,10.01,59.4093738395,136.46,17.26944,5.59692,18.1537619077,17.26944,5.03692,17.989,0.0,0.56,0.56,136.09
2020-01-16 01:30:00,82.751376,38.629568,91.3237852575,14.741376,4.299568,15.3556,68.01,34.33,76.1833905783,137.09,105.661376,18.889568,107.3365834999,14.741376,4.299568,15.3556,90.92,14.59,92.0831933634,134.82,101.101376,18.019568,102.6946593548,14.741376,4.299568,15.3556,86.36,13.72,87.4430557563,136.83,78.571376,15.009568,79.9921762304,14.741376,4.299568,15.3556,63.83,10.71,64.722275918,137.09,14.741376,4.859568,15.5217127766,14.741376,4.299568,15.3556,0.0,0.56,0.56,136.73
2020-01-16 02:00:00,80.118096,38.866528,89.0478315594,14.868096,4.336528,15.4876,65.25,34.53,73.8233255821,137.28,102.628096,21.626528,104.8819946508,14.868096,4.336528,15.4876,87.76,17.29,89.4469770311,134.82,98.228096,20.646528,100.3744886026,14.868096,4.336528,15.4876,83.36,16.31,84.9406010104,136.83,76.158096,14.966528,77.6147701583,14.868096,4.336528,15.4876,61.29,10.63,62.2049917611,137.28,14.868096,4.936528,15.6661924972,14.868096,4.336528,15.4876,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-01-16 02:30:00,78.86888,32.16384,85.175189087,16.29888,4.75384,16.978,62.57,27.41,68.3104164824,136.13,98.15888,31.43384,103.0691613432,16.29888,4.75384,16.978,81.86,26.68,86.098095217,131.43,94.09888,29.99384,98.76350366,16.29888,4.75384,16.978,77.8,25.24,81.7917942094,134.04,75.12888,21.29384,78.0882592455,16.29888,4.75384,16.978,58.83,16.54,61.1108869188,136.13,16.29888,5.31384,17.1432314573,16.29888,4.75384,16.978,0.0,0.56,0.56,135.77
2020-01-16 03:00:00,77.718944,32.397192,84.2010231883,17.098944,4.987192,17.8114,60.62,27.41,66.5288847043,136.13,96.278944,31.907192,101.4283193151,17.098944,4.987192,17.8114,79.18,26.92,83.6310875213,131.38,92.338944,30.457192,97.232304938,17.098944,4.987192,17.8114,75.24,25.47,79.4341142079,134.07,74.108944,21.557192,77.1806200268,17.098944,4.987192,17.8114,57.01,16.57,59.369226035,136.13,17.098944,5.547192,17.9762405692,17.098944,4.987192,17.8114,0.0,0.56,0.56,135.77
2020-01-16 03:30:00,77.10576,32.88668,83.826200836,15.24576,4.44668,15.881,61.86,28.44,68.0844563759,135.66,94.27576,32.34668,99.6705906002,15.24576,4.44668,15.881,79.03,27.9,83.8102076122,130.75,90.35576,30.84668,95.4760757059,15.24576,4.44668,15.881,75.11,26.4,79.6145219165,133.6,73.42576,19.79668,76.047687477,15.24576,4.44668,15.881,58.18,15.35,60.1708808312,135.66,15.24576,5.00668,16.0468078632,15.24576,4.44668,15.881,0.0,0.56,0.56,135.28
2020-01-16 04:00:00,77.26304,31.73672,83.5272215891,15.38304,4.48672,16.024,61.88,27.25,67.6143246657,135.66,94.30304,31.26672,99.3512512896,15.38304,4.48672,16.024,78.92,26.78,83.3398752099,130.75,90.37304,29.82672,95.1678495333,15.38304,4.48672,16.024,74.99,25.34,79.1556422499,133.6,73.56304,20.96672,76.4926414866,15.38304,4.48672,16.024,58.18,16.48,60.4690234748,135.66,15.42304,5.04672,16.2277400028,15.38304,4.48672,16.024,0.04,0.56,0.5614267539000001,135.28
2020-01-16 04:30:00,76.366,31.713,82.689058073,15.576,4.543,16.225,60.79,27.17,66.5855314614,135.78,93.686,31.293,98.7740777988,15.576,4.543,16.225,78.11,26.75,82.5635185781,130.92,89.796,29.853,94.6283426094,15.576,4.543,16.225,74.22,25.31,78.41686362,133.73,72.746,21.143,75.7562338359,15.576,4.543,16.225,57.17,16.6,59.5312430577,135.78,15.576,5.103,16.3906188108,15.576,4.543,16.225,0.0,0.56,0.56,135.41
2020-01-16 05:00:00,75.45408,32.44744,82.1349776356,16.65408,4.85744,17.348,58.8,27.59,64.9511208525,135.73,93.61408,31.75744,98.8540892912,16.65408,4.85744,17.348,76.96,26.9,81.5257726121,130.8,89.79408,30.30744,94.7708695877,16.65408,4.85744,17.348,73.14,25.45,77.4413461918,133.64,71.98408,21.03744,74.9952108818,16.65408,4.85744,17.348,55.33,16.18,57.6472141565,135.73,16.65408,5.41744,17.513053326,16.65408,4.85744,17.348,0.0,0.56,0.56,135.35
2020-01-16 05:30:00,79.432832,31.159576,85.3258107259,16.112832,4.699576,16.7842,63.32,26.46,68.6261903358,135.87,96.922832,30.209576,101.5216914999,16.112832,4.699576,16.7842,80.81,25.51,84.7408767951,130.92,92.892832,28.839576,97.2666406372,16.112832,4.699576,16.7842,76.78,24.14,80.4854521016,133.74,75.672832,22.029576,78.8142101505,16.112832,4.699576,16.7842,59.56,17.33,62.030012897,135.87,16.152832,5.259576,16.9875578386,16.112832,4.699576,16.7842,0.04,0.56,0.5614267539000001,135.49
2020-01-16 06:00:00,82.424336,30.695848,87.9545692359,16.854336,4.915848,17.5566,65.57,25.78,70.4558961337,135.36,101.444336,29.125848,105.5427322377,16.854336,4.915848,17.5566,84.59,24.21,87.9863182546,130.18,97.234336,27.825848,101.1375000397,16.854336,4.915848,17.5566,80.38,22.91,83.5811731193,133.14,78.504336,22.545848,81.6776960549,16.854336,4.915848,17.5566,61.65,17.63,64.1212866371,135.36,16.854336,5.475848,17.7215561766,16.854336,4.915848,17.5566,0.0,0.56,0.56,134.98
