Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-16 06:30:00,91.818384,33.289112,97.6666812077,16.488384,4.809112,17.1754,75.33,28.48,80.5339636427,135.74,115.838384,14.299112,116.7175899842,16.488384,4.809112,17.1754,99.35,9.49,99.8022174102,132.55,110.798384,14.249112,111.7108727466,16.488384,4.809112,17.1754,94.31,9.44,94.7812729393,135.11,87.218384,20.149112,89.5155473756,16.488384,4.809112,17.1754,70.73,15.34,72.3743635551,135.74,16.488384,5.369112,17.3405354762,16.488384,4.809112,17.1754,0.0,0.56,0.56,135.36
2020-01-16 07:00:00,100.305152,30.882336,104.9516183513,17.665152,5.152336,18.4012,82.64,25.73,86.5528884556,135.68,127.425152,9.512336,127.7797084767,17.665152,5.152336,18.4012,109.76,4.36,109.8465620764,132.43,121.875152,9.082336,122.2130987343,17.665152,5.152336,18.4012,104.21,3.93,104.2840783629,135.02,95.175152,23.012336,97.9177060924,17.665152,5.152336,18.4012,77.51,17.86,79.541056694,135.68,17.665152,5.712336,18.5657851372,17.665152,5.152336,18.4012,0.0,0.56,0.56,135.3
2020-01-16 07:30:00,110.9132,26.8926,114.126902477,17.5632,5.1226,18.295,93.35,21.77,95.8548663345,135.29,140.4732,6.8026,140.6378159849,17.5632,5.1226,18.295,122.91,1.6800000000000002,122.9214810357,131.7,134.2732,6.8326,134.4469287898,17.5632,5.1226,18.295,116.71,1.71,116.7225265319,134.34,105.0432,26.3726,108.3032220065,17.5632,5.1226,18.295,87.48,21.25,90.0239573669,135.29,17.5632,5.6826,18.4596299259,17.5632,5.1226,18.295,0.0,0.56,0.56,134.91
2020-01-16 08:00:00,116.761632,23.312976,119.0662570054,17.701632,5.162976,18.4392,99.06,18.15,100.7090169746,136.13,146.881632,10.412976,147.2502763602,17.701632,5.162976,18.4392,129.18,5.25,129.2866385208,132.63,140.331632,10.372976,140.714482449,17.701632,5.162976,18.4392,122.63,5.21,122.7406248966,135.12,110.511632,30.372976,114.6095043109,17.701632,5.162976,18.4392,92.81,25.21,96.1729702151,136.13,17.701632,5.762976,18.6161131239,17.701632,5.162976,18.4392,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-01-16 08:30:00,117.624192,21.927056,119.6505174601,18.984192,5.537056,19.7752,98.64,16.39,99.9924082118,136.28,148.524192,12.757056,149.071050466,18.984192,5.537056,19.7752,129.54,7.22,129.7410497876,132.75,141.984192,12.607056,142.5427958154,18.984192,5.537056,19.7752,123.0,7.07,123.203023096,135.24,111.384192,32.517056,116.0336035741,18.984192,5.537056,19.7752,92.4,26.98,96.2584043084,136.28,18.984192,6.097056,19.9392486759,18.984192,5.537056,19.7752,0.0,0.56,0.56,135.89
2020-01-16 09:00:00,116.22512,22.75316,118.4313506171,21.16512,6.17316,22.047,95.06,16.58,96.4950775947,136.32,147.59512,13.22316,148.1862726713,21.16512,6.17316,22.047,126.43,7.05,126.6264087779,132.75,141.22512,13.09316,141.8307630869,21.16512,6.17316,22.047,120.06,6.92,120.2592615976,135.28,110.24512,32.98316,115.073347598,21.16512,6.17316,22.047,89.08,26.81,93.0269987692,136.32,21.16512,6.77316,22.2224661323,21.16512,6.17316,22.047,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-01-16 09:30:00,116.83816,22.69988,119.0228557219,22.38816,6.52988,23.321,94.45,16.17,95.824169185,136.04,148.39816,14.19988,149.0759889566,22.38816,6.52988,23.321,126.01,7.67,126.243213679,132.22,142.02816,14.01988,142.7184475399,22.38816,6.52988,23.321,119.64,7.49,119.8742245022,134.95,110.87816,33.55988,115.8457246108,22.38816,6.52988,23.321,88.49,27.03,92.5262179061,136.04,22.38816,7.08988,23.4839542369,22.38816,6.52988,23.321,0.0,0.56,0.56,135.64
2020-01-16 10:00:00,115.067248,24.245864,117.593934722,24.877248,7.255864,25.9138,90.19,16.99,91.7763379091,136.27,146.907248,14.535864,147.6246282202,24.877248,7.255864,25.9138,122.03,7.28,122.2469602894,132.4,140.747248,14.385864,141.4805318855,24.877248,7.255864,25.9138,115.87,7.13,116.0891631463,135.17,109.437248,33.705864,114.5102463442,24.877248,7.255864,25.9138,84.56,26.45,88.6002037244,136.27,24.917248,7.855864,26.1263056531,24.877248,7.255864,25.9138,0.04,0.6000000000000001,0.6013318551,135.87
2020-01-16 10:30:00,113.933488,25.060184,116.6569865459,25.063488,7.310184,26.1078,88.87,17.75,90.625269103,136.3,144.403488,13.640184,145.0462752577,25.063488,7.310184,26.1078,119.34,6.33,119.5077591623,132.51,138.373488,13.530184,139.0334062748,25.063488,7.310184,26.1078,113.31,6.22,113.4805908515,135.25,108.393488,33.080184,113.3289319383,25.063488,7.310184,26.1078,83.33,25.77,87.2237456201,136.3,25.063488,7.870184,26.2701013877,25.063488,7.310184,26.1078,0.0,0.56,0.56,135.87
2020-01-16 11:00:00,110.339952,25.633736,113.2783890629,28.949952,8.443736,30.1562,81.39,17.19,83.1855047469,135.98,142.119952,15.073736,142.9171028026,28.949952,8.443736,30.1562,113.17,6.63,113.3640410359,132.19,136.399952,14.933736,137.2150260595,28.949952,8.443736,30.1562,107.45,6.49,107.6458201697,134.94,105.319952,34.593736,110.8558472058,28.949952,8.443736,30.1562,76.37,26.15,80.7229793801,135.98,28.949952,9.003736,30.3177667839,28.949952,8.443736,30.1562,0.0,0.56,0.56,135.55
2020-01-16 11:30:00,110.51648,24.66064,113.234444922,27.39648,7.99064,28.538,83.12,16.67,84.7751337363,136.21,144.08648,15.47064,144.9146452944,27.39648,7.99064,28.538,116.69,7.48,116.9294937131,132.39,138.18648,15.31064,139.0320788595,27.39648,7.99064,28.538,110.79,7.32,111.0315563252,135.13,105.38648,34.77064,110.9743554737,27.39648,7.99064,28.538,77.99,26.78,82.4597386608,136.21,27.39648,8.59064,28.71177828,27.39648,7.99064,28.538,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-16 12:00:00,111.093632,24.473976,113.7575077619,28.573632,8.333976,29.7642,82.52,16.14,84.083589362,136.39,142.183632,15.653976,143.0427634427,28.573632,8.333976,29.7642,113.61,7.32,113.8455730365,132.78,136.463632,15.483976,137.3392746864,28.573632,8.333976,29.7642,107.89,7.15,108.1266599873,135.43,106.003632,35.673976,111.8454405009,28.573632,8.333976,29.7642,77.43,27.34,82.1150442976,136.39,28.573632,8.893976,29.9258292243,28.573632,8.333976,29.7642,0.0,0.56,0.56,135.97
2020-01-16 12:30:00,108.743536,25.126448,111.6086690669,32.353536,9.436448,33.7016,76.39,15.69,77.9846664416,136.73,146.053536,17.786448,147.1325698496,32.353536,9.436448,33.7016,113.7,8.35,114.0061950071,133.02,140.313536,17.576448,141.4101124712,32.353536,9.436448,33.7016,107.96,8.14,108.2664361656,135.66,104.093536,37.456448,110.6275270164,32.353536,9.436448,33.7016,71.74,28.02,77.0178420887,136.73,32.353536,10.036448,33.8744974894,32.353536,9.436448,33.7016,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-01-16 13:00:00,111.674832,25.330576,114.5115984637,30.344832,8.850576,31.6092,81.33,16.48,82.9828855849,136.99,147.784832,16.840576,148.7412571188,30.344832,8.850576,31.6092,117.44,7.99,117.7114849962,133.33,141.854832,16.650576,142.8286912454,30.344832,8.850576,31.6092,111.51,7.8,111.7824677666,135.91,106.674832,36.270576,112.6724210515,30.344832,8.850576,31.6092,76.33,27.42,81.105642837,136.99,30.344832,9.450576,31.7824199179,30.344832,8.850576,31.6092,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-01-16 13:30:00,114.197136,24.486248,116.7928174663,29.027136,8.466248,30.2366,85.17,16.02,86.663540777,136.92,150.247136,17.236248,151.2325696446,29.027136,8.466248,30.2366,121.22,8.77,121.5368310431,133.26,144.137136,17.006248,145.1369230944,29.027136,8.466248,30.2366,115.11,8.54,115.4263561757,135.8,108.907136,36.306248,114.7994247179,29.027136,8.466248,30.2366,79.88,27.84,84.5924346499,136.92,29.027136,9.026248,30.3981541762,29.027136,8.466248,30.2366,0.0,0.56,0.56,136.56
2020-01-16 14:00:00,113.692048,24.417264,116.2844983636,28.722048,8.377264,29.9188,84.97,16.04,86.4707031312,136.89,148.452048,16.487264,149.364789792,28.722048,8.377264,29.9188,119.73,8.11,120.0043540877,133.33,142.412048,16.287264,143.3403864379,28.722048,8.377264,29.9188,113.69,7.91,113.9648375597,135.87,108.422048,36.127264,114.2826307741,28.722048,8.377264,29.9188,79.7,27.75,84.3928462608,136.89,28.722048,8.977264,30.0923131421,28.722048,8.377264,29.9188,0.0,0.6000000000000001,0.6000000000000001,136.53
2020-01-16 14:30:00,113.030512,24.736816,115.705690045,28.720512,8.376816,29.9172,84.31,16.36,85.8826274633,137.02,148.100512,16.456816,149.0120412836,28.720512,8.376816,29.9172,119.38,8.08,119.6531269963,133.42,142.080512,16.256816,143.0075381112,28.720512,8.376816,29.9172,113.36,7.88,113.6335513834,135.98,107.820512,35.896816,113.6390962956,28.720512,8.376816,29.9172,79.1,27.52,83.7505844756,137.02,28.720512,8.936816,30.0788046598,28.720512,8.376816,29.9172,0.0,0.56,0.56,136.67
2020-01-16 15:00:00,113.326,24.823,116.0127734562,28.056,8.183,29.225,85.27,16.64,86.8784351839,137.14,148.866,16.213,149.7462764979,28.056,8.183,29.225,120.81,8.03,121.0765749433,133.92,142.776,16.013,143.6711604498,28.056,8.183,29.225,114.72,7.83,114.9869005583,136.07,108.036,35.503,113.7200083758,28.056,8.183,29.225,79.98,27.32,84.5173520645,137.14,28.056,8.783,29.398643251,28.056,8.183,29.225,0.0,0.6000000000000001,0.6000000000000001,136.79
2020-01-16 15:30:00,113.42784,25.34312,116.2245611667,28.22784,8.23312,29.404,85.2,17.11,86.9010477497,137.14,148.73784,15.68312,149.5623792964,28.22784,8.23312,29.404,120.51,7.45,120.7400621169,134.05,142.65784,15.52312,143.4999183554,28.22784,8.23312,29.404,114.43,7.29,114.6619771328,136.07,108.13784,35.12312,113.6988390372,28.22784,8.23312,29.404,79.91,26.89,84.3129895093,137.14,28.22784,8.833120000000001,29.5776090988,28.22784,8.23312,29.404,0.0,0.6000000000000001,0.6000000000000001,136.79
2020-01-16 16:00:00,117.408848,24.424664,119.9224824635,28.198848,8.224664,29.3738,89.21,16.2,90.6689809141,136.17,153.378848,16.714664,154.2869113258,28.198848,8.224664,29.3738,125.18,8.49,125.4675754926,132.76,147.068848,16.504664,147.9920605499,28.198848,8.224664,29.3738,118.87,8.28,119.1580265865,135.01,111.828848,35.384664,117.2935023409,28.198848,8.224664,29.3738,83.63,27.16,87.9297588988,136.17,28.238848,8.784664,29.5736852279,28.198848,8.224664,29.3738,0.04,0.56,0.5614267539000001,135.83
2020-01-16 16:30:00,123.153728,22.916504,125.2677407631,27.553728,8.036504,28.7018,95.6,14.88,96.7510950842,135.95,160.503728,18.456504,161.5614101257,27.553728,8.036504,28.7018,132.95,10.42,133.3577103133,132.24,153.803728,18.156504,154.8717062094,27.553728,8.036504,28.7018,126.25,10.12,126.6549521337,134.65,117.133728,36.256504,122.6166559546,27.553728,8.036504,28.7018,89.58,28.22,93.9198850084,135.95,27.553728,8.636504,28.875545502,27.553728,8.036504,28.7018,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-01-16 17:00:00,127.2316,22.0288,129.124544793,27.5616,8.0388,28.71,99.67,13.99,100.647051621,134.4,165.6116,19.4688,166.7520201617,27.5616,8.0388,28.71,138.05,11.43,138.5223714784,130.24,158.6416,19.1188,159.789504549,27.5616,8.0388,28.71,131.08,11.08,131.5474545554,132.94,120.9116,36.1288,126.1939190453,27.5616,8.0388,28.71,93.35,28.09,97.4847198283,134.4,27.5616,8.5988,28.8718055549,27.5616,8.0388,28.71,0.0,0.56,0.56,134.02
2020-01-16 17:30:00,129.125456,21.892008,130.968100702,28.395456,8.282008,29.5786,100.73,13.61,101.6452901024,134.88,168.175456,19.832008,169.3407586558,28.395456,8.282008,29.5786,139.78,11.55,140.2563756127,130.83,161.115456,19.472008,162.2878592429,28.395456,8.282008,29.5786,132.72,11.19,133.1908949591,133.46,122.725456,37.022008,128.1880128045,28.395456,8.282008,29.5786,94.33,28.74,98.6110364006,134.88,28.395456,8.842008,29.740259362,28.395456,8.282008,29.5786,0.0,0.56,0.56,134.51
2020-01-16 18:00:00,127.163424,23.666832,129.3470345246,28.343424,8.266832,29.5244,98.82,15.4,100.0127611858,135.66,166.103424,17.966832,167.0723032601,28.343424,8.266832,29.5244,137.76,9.7,138.1010774759,131.8,159.153424,17.706832,160.1353935593,28.343424,8.266832,29.5244,130.81,9.44,131.1501799465,134.31,120.903424,35.806832,126.0942788266,28.343424,8.266832,29.5244,92.56,27.54,96.5702086567,135.66,28.383424,8.826832,29.7242614899,28.343424,8.266832,29.5244,0.04,0.56,0.5614267539000001,135.3
2020-01-16 18:30:00,124.951104,25.339072,127.4944977661,28.111104,8.199072,29.2824,96.84,17.14,98.3451330773,136.16,162.951104,15.929072,163.7278156869,28.111104,8.199072,29.2824,134.84,7.73,135.0613878945,132.49,156.141104,15.759072,156.934357961,28.111104,8.199072,29.2824,128.03,7.5600000000000005,128.2530097113,134.89,118.831104,34.449072,123.7237642473,28.111104,8.199072,29.2824,90.72,26.25,94.4414151736,136.16,28.111104,8.799072,29.4560322542,28.111104,8.199072,29.2824,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-16 19:00:00,120.97944,27.37692,124.0383837826,27.82944,8.11692,28.989,93.15,19.26,95.1202927876,136.0,158.73944,13.57692,159.3189962566,27.82944,8.11692,28.989,130.91,5.46,131.0238134844,132.34,152.11944,13.52692,152.719683049,27.82944,8.11692,28.989,124.29,5.41,124.4076854539,134.79,115.11944,32.28692,119.5614096145,27.82944,8.11692,28.989,87.29,24.17,90.5744610804,136.0,27.82944,8.67692,29.1507576471,27.82944,8.11692,28.989,0.0,0.56,0.56,135.64
2020-01-16 19:30:00,116.4552,28.7286,119.9464299802,28.0752,8.1886,29.245,88.38,20.54,90.7354175612,136.08,153.8452,11.7686,154.2946710324,28.0752,8.1886,29.245,125.77,3.58,125.8209414207,132.57,147.4852,11.7886,147.9555855958,28.0752,8.1886,29.245,119.41,3.6,119.4642544864,134.99,110.9252,31.2686,115.2481034161,28.0752,8.1886,29.245,82.85,23.08,86.0047027784,136.08,28.0752,8.7886,29.4186394145,28.0752,8.1886,29.245,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-16 20:00:00,113.47008,29.92044,117.3485908948,25.99008,7.58044,27.073,87.48,22.34,90.2874631386,134.81,148.05008,8.72044,148.3066831326,25.99008,7.58044,27.073,122.06,1.1400000000000001,122.0653234952,130.93,141.88008,8.81044,142.1533712361,25.99008,7.58044,27.073,115.89,1.23,115.8965271266,133.73,107.99008,28.26044,111.6266538395,25.99008,7.58044,27.073,82.0,20.68,84.5675020324,134.81,25.99008,8.14044,27.2351064217,25.99008,7.58044,27.073,0.0,0.56,0.56,134.59
2020-01-16 20:30:00,109.433472,31.403096,113.8500734842,26.513472,7.733096,27.6182,82.92,23.67,86.2322172972,134.62,144.313472,8.613096,144.5702722672,26.513472,7.733096,27.6182,117.8,0.88,117.80328688110001,130.77,138.353472,8.593096,138.6200725484,26.513472,7.733096,27.6182,111.84,0.86,111.8433064604,133.61,104.283472,27.023096,107.7278527114,26.513472,7.733096,27.6182,77.77,19.29,80.1266310286,134.62,26.513472,8.293096,27.7802022808,26.513472,7.733096,27.6182,0.0,0.56,0.56,134.36
2020-01-16 21:00:00,104.731408,32.248744,109.5839829137,26.361408,7.688744,27.4598,78.37,24.56,82.1282564042,133.61,138.801408,10.168744,139.1733962269,26.361408,7.688744,27.4598,112.44,2.48,112.4673463722,129.75,133.131408,9.918744,133.5003868107,26.361408,7.688744,27.4598,106.77,2.23,106.7932853694,132.77,99.851408,25.488744,103.0532859752,26.361408,7.688744,27.4598,73.49,17.8,75.6149462739,133.61,26.361408,8.208744,27.6099132523,26.361408,7.688744,27.4598,0.0,0.52,0.52,133.3
2020-01-16 21:30:00,99.113632,34.458976,104.9329932633,23.653632,6.898976,24.6392,75.46,27.56,80.3353297124,135.08,131.443632,12.408976,132.0280692835,23.653632,6.898976,24.6392,107.79,5.51,107.9307379758,131.64,126.023632,12.008976,126.5945153908,23.653632,6.898976,24.6392,102.37,5.11,102.4974585051,134.35,94.423632,22.758976,97.1277162742,23.653632,6.898976,24.6392,70.77,15.86,72.5253921051,135.08,23.653632,7.458976,24.8018271456,23.653632,6.898976,24.6392,0.0,0.56,0.56,134.77
2020-01-16 22:00:00,94.443824,35.804032,101.0027950069,21.613824,6.304032,22.5144,72.83,29.5,78.5777252152,136.41,124.353824,13.974032,125.1365139108,21.613824,6.304032,22.5144,102.74,7.67,103.0259020829,133.44,119.193824,13.454032,119.9507342904,21.613824,6.304032,22.5144,97.58,7.15,97.8416010703,135.81,89.933824,21.244032,92.4088826622,21.613824,6.304032,22.5144,68.32,14.94,69.9344407284,136.41,21.613824,6.864032,22.6775731329,21.613824,6.304032,22.5144,0.0,0.56,0.56,136.09
2020-01-16 22:30:00,88.694912,37.341016,96.2348112203,19.614912,5.721016,20.4322,69.08,31.62,75.9728293537,136.9,116.134912,16.331015999999998,117.2775335213,19.614912,5.721016,20.4322,96.52,10.61,97.1014031824,134.18,111.274912,15.681016,112.374375653,19.614912,5.721016,20.4322,91.66,9.96,92.199550975,136.48,84.434912,18.951016,86.5355150899,19.614912,5.721016,20.4322,64.82,13.23,66.1563700637,136.9,19.654912,6.321016,20.6463267677,19.614912,5.721016,20.4322,0.04,0.6000000000000001,0.6013318551,136.59
2020-01-16 23:00:00,80.60944,48.32692,93.9860256304,18.70944,5.45692,19.489,61.9,42.87,75.29572962660001,135.98,106.88944,17.93692,108.3839724433,18.70944,5.45692,19.489,88.18,12.48,89.0587603776,133.64,102.47944,17.18692,103.9106627917,18.70944,5.45692,19.489,83.77,11.73,84.5872673634,136.01,76.93944,20.09692,79.5208376528,18.70944,5.45692,19.489,58.23,14.64,60.0421726789,135.98,18.70944,6.01692,19.6531542354,18.70944,5.45692,19.489,0.0,0.56,0.56,135.67
2020-01-16 23:30:00,73.890208,75.972144,105.9789106485,17.630208,5.142144,18.3648,56.26,70.83,90.4548312695,134.39,101.250208,13.062144,102.0892953542,17.630208,5.142144,18.3648,83.62,7.92,83.9942307543,133.14,97.050208,12.552144,97.8585672889,17.630208,5.142144,18.3648,79.42,7.41,79.7649327712,135.65,70.990208,34.122144,78.7650324893,17.630208,5.142144,18.3648,53.36,28.98,60.7217423992,134.39,17.630208,5.702144,18.5294004307,17.630208,5.142144,18.3648,0.0,0.56,0.56,134.07
2020-01-17 00:00:00,72.054208,75.864144,104.6287591218,14.894208,4.344144,15.5148,57.16,71.52,91.5553166124,134.97,97.044208,12.754144,97.8787336224,14.894208,4.344144,15.5148,82.15,8.41,82.5793594066,134.01,92.944208,12.224144,93.744629165,14.894208,4.344144,15.5148,78.05,7.88,78.4467774991,136.3,69.074208,33.514144,76.7752828642,14.894208,4.344144,15.5148,54.18,29.17,61.5334161249,134.97,14.894208,4.904144,15.6808182287,14.894208,4.344144,15.5148,0.0,0.56,0.56,134.66
2020-01-17 00:30:00,73.265184,76.796512,106.1390194128,13.565184,3.956512,14.1304,59.7,72.84,94.1793799088,135.24,96.655184,13.316512,97.5682022276,13.565184,3.956512,14.1304,83.09,9.36,83.6155350398,134.32,92.515184,12.736512,93.3877829723,13.565184,3.956512,14.1304,78.95,8.78,79.4367100275,136.57,70.095184,32.206512,77.1400948612,13.565184,3.956512,14.1304,56.53,28.25,63.1957546042,135.24,13.565184,4.516512,14.297310852,13.565184,3.956512,14.1304,0.0,0.56,0.56,134.92
2020-01-17 01:00:00,76.716112,76.492616,108.3350457743,12.626112,3.682616,13.1522,64.09,72.81,96.9990938102,135.24,99.746112,12.762616,100.5592920932,12.626112,3.682616,13.1522,87.12,9.08,87.5918991688,134.29,95.386112,12.192616,96.1622079998,12.626112,3.682616,13.1522,82.76,8.51,83.1963803299,136.54,73.226112,32.152616,79.9740845167,12.626112,3.682616,13.1522,60.6,28.47,66.9544688576,135.24,12.626112,4.282616,13.3326480506,12.626112,3.682616,13.1522,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-01-17 01:30:00,78.854096,74.179528,108.2615852012,11.964096,3.489528,12.4626,66.89,70.69,97.3208518253,135.76,101.984096,13.939528,102.9323383481,11.964096,3.489528,12.4626,90.02,10.45,90.6245159987,134.46,97.494096,13.309528,98.3983856089,11.964096,3.489528,12.4626,85.53,9.82,86.0918887004,136.73,75.154096,34.469528,82.6818390345,11.964096,3.489528,12.4626,63.19,30.98,70.375681169,135.76,11.964096,4.049528,12.630845978,11.964096,3.489528,12.4626,0.0,0.56,0.56,135.44
2020-01-17 02:00:00,79.123808,67.066944,103.7234398288,11.063808,3.226944,11.5248,68.06,63.84,93.3151070299,135.49,98.263808,22.476944,100.8017310082,11.063808,3.226944,11.5248,87.2,19.25,89.299510077,132.32,93.963808,21.416944,96.37366188,11.063808,3.226944,11.5248,82.9,18.19,84.8721750634,134.94,75.383808,40.306944,85.4831459599,11.063808,3.226944,11.5248,64.32,37.08,74.2427693449,135.49,11.063808,3.826944,11.7069785957,11.063808,3.226944,11.5248,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-01-17 02:30:00,78.0696,66.9678,102.8569330721,10.2096,2.9778000000000002,10.635,67.86,63.99,93.27218074,136.18,96.6696,22.4878,99.2507567377,10.2096,2.9778000000000002,10.635,86.46,19.51,88.6339195794,133.25,92.4096,21.4178,94.8591394068,10.2096,2.9778000000000002,10.635,82.2,18.44,84.2429439182,135.7,74.3296,40.7178,84.7515703276,10.2096,2.9778000000000002,10.635,64.12,37.74,74.402163947,136.18,10.2096,3.5378,10.8051821364,10.2096,2.9778000000000002,10.635,0.0,0.56,0.56,135.86
2020-01-17 03:00:00,75.26624,67.40432,101.0363758178,10.98624,3.20432,11.444,64.28,64.2,90.8490968585,136.45,94.70624,22.80432,97.4130838522,10.98624,3.20432,11.444,83.72,19.6,85.9837100851,133.65,90.59624,21.72432,93.1645038714,10.98624,3.20432,11.444,79.61,18.52,81.7358091659,135.98,71.79624,41.35432,82.8545705486,10.98624,3.20432,11.444,60.81,38.15,71.7863399262,136.45,10.98624,3.80432,11.6262771341,10.98624,3.20432,11.444,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-17 03:30:00,73.495152,68.157336,100.2345240829,11.545152,3.367336,12.0262,61.95,64.79,89.641210389,136.85,92.795152,23.477336,95.7189925791,11.545152,3.367336,12.0262,81.25,20.11,83.7017001022,134.21,88.795152,22.377336,91.5714157647,11.545152,3.367336,12.0262,77.25,19.01,79.5546516553,136.4,70.195152,41.617336,81.6049141905,11.545152,3.367336,12.0262,58.65,38.25,70.0206041105,136.85,11.545152,3.967336,12.2077962647,11.545152,3.367336,12.0262,0.0,0.6000000000000001,0.6000000000000001,136.52
2020-01-17 04:00:00,72.28456,68.41008,99.5238497045,10.83456,3.16008,11.286,61.45,65.25,89.6307146016,137.16,91.23456,23.76008,94.277708606,10.83456,3.16008,11.286,80.4,20.6,82.9971083834,134.54,87.28456,22.65008,90.1754985481,10.83456,3.16008,11.286,76.45,19.49,78.8952634827,136.75,69.03456,41.29008,80.4402957528,10.83456,3.16008,11.286,58.2,38.13,69.5782789382,137.16,10.83456,3.7600800000000003,11.4684738305,10.83456,3.16008,11.286,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-01-17 04:30:00,73.0,67.555,99.4619425962,9.96,2.9050000000000002,10.375,63.04,64.65,90.2976417189,137.09,91.14,23.065,94.0132640908,9.96,2.9050000000000002,10.375,81.18,20.16,83.6457888958,134.47,87.14,21.965,89.8656821317,9.96,2.9050000000000002,10.375,77.18,19.06,79.4986540767,136.68,69.64,41.545,81.0907924798,9.96,2.9050000000000002,10.375,59.68,38.64,71.0967791113,137.09,10.0,3.505,10.5964628532,9.96,2.9050000000000002,10.375,0.04,0.6000000000000001,0.6013318551,136.76
2020-01-17 05:00:00,72.66568,67.99624,99.5177858677,11.33568,3.30624,11.808,61.33,64.69,89.1412642944,136.79,91.19568,23.55624,94.1888979318,11.33568,3.30624,11.808,79.86,20.25,82.3873904187,134.06,87.27568,22.45624,90.1184056361,11.33568,3.30624,11.808,75.94,19.15,78.3173422685,136.37,69.42568,41.43624,80.8510174877,11.33568,3.30624,11.808,58.09,38.13,69.4862936125,136.79,11.33568,3.90624,11.9898437021,11.33568,3.30624,11.808,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-01-17 05:30:00,75.092864,67.628752,101.0573417462,11.652864,3.398752,12.1384,63.44,64.23,90.2780510423,136.12,94.012864,23.178752,96.8280596819,11.652864,3.398752,12.1384,82.36,19.78,84.7019362234,133.12,89.962864,22.098752,92.6373128876,11.652864,3.398752,12.1384,78.31,18.7,80.5117761573,135.64,71.692864,40.928752,82.5531918753,11.652864,3.398752,12.1384,60.04,37.53,70.8046785177,136.12,11.652864,3.958752,12.3069475013,11.652864,3.398752,12.1384,0.0,0.56,0.56,135.79
2020-01-17 06:00:00,78.70232,66.69776,103.1632025598,12.71232,3.70776,13.242,65.99,62.99,91.2272996422,135.46,98.57232,22.20776,101.0429951773,12.71232,3.70776,13.242,85.86,18.5,87.830459409,132.23,94.34232,21.17776,96.6900763346,12.71232,3.70776,13.242,81.63,17.47,83.4784870491,134.91,75.11232,41.30776,85.7215938489,12.71232,3.70776,13.242,62.4,37.6,72.8527281576,135.46,12.71232,4.30776,13.4223647693,12.71232,3.70776,13.242,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-01-17 06:30:00,87.945312,45.063216,98.8183755131,13.725312,4.003216,14.2972,74.22,41.06,84.8205871236,135.17,109.595312,20.813216,111.5541230643,13.725312,4.003216,14.2972,95.87,16.81,97.332589609,130.82,104.855312,19.863216,106.7201190239,13.725312,4.003216,14.2972,91.13,15.86,92.4998189187,133.73,83.565312,35.583216,90.8258037705,13.725312,4.003216,14.2972,69.84,31.58,76.6480397662,135.17,13.765312,4.563216,14.5019569273,13.725312,4.003216,14.2972,0.04,0.56,0.5614267539000001,134.84
2020-01-17 07:00:00,97.964304,24.406672,100.9588554626,14.114304,4.116672,14.7024,83.85,20.29,86.2699634867,136.28,120.264304,21.336672,122.1423611555,14.114304,4.116672,14.7024,106.15,17.22,107.5376720038,130.89,115.014304,20.356672,116.8019016092,14.114304,4.116672,14.7024,100.9,16.24,102.1985694616,133.82,92.694304,27.396672,96.6582207095,14.114304,4.116672,14.7024,78.58,23.28,81.9559320611,136.28,14.114304,4.716672,14.881551403,14.114304,4.116672,14.7024,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-01-17 07:30:00,108.128976,23.121368,110.573383366,14.678976,4.281368,15.2906,93.45,18.84,95.3302056014,135.2,134.458976,11.231368,134.927239111,14.678976,4.281368,15.2906,119.78,6.95,119.9814606512,130.47,128.438976,11.181368,128.9247592446,14.678976,4.281368,15.2906,113.76,6.9,113.9690642236,133.42,102.158976,28.291368,106.0040465297,14.678976,4.281368,15.2906,87.48,24.01,90.7151062393,135.2,14.678976,4.841368,15.4567519395,14.678976,4.281368,15.2906,0.0,0.56,0.56,134.85
2020-01-17 08:00:00,111.362848,25.556664,114.2577217937,17.062848,4.9766639999999995,17.7738,94.3,20.58,96.519564856,136.27,141.552848,7.116664,141.7316326139,17.062848,4.9766639999999995,17.7738,124.49,2.14,124.5083920866,132.91,135.302848,7.156664,135.4919869089,17.062848,4.9766639999999995,17.7738,118.24,2.18,118.2600947065,135.44,105.342848,28.086664,109.0228247634,17.062848,4.9766639999999995,17.7738,88.28,23.11,91.2547560404,136.27,17.062848,5.536664,17.9386574224,17.062848,4.9766639999999995,17.7738,0.0,0.56,0.56,135.93
2020-01-17 08:30:00,113.813056,23.518808,116.2176666682,15.253056,4.448808,15.8886,98.56,19.07,100.3879400127,136.27,142.813056,8.208808,143.0487801166,15.253056,4.448808,15.8886,127.56,3.76,127.615403459,132.91,136.403056,8.178808,136.6480390874,15.253056,4.448808,15.8886,121.15,3.73,121.2074065394,135.44,107.503056,29.008808,111.3481835996,15.253056,4.448808,15.8886,92.25,24.56,95.4633756998,136.27,15.253056,5.048808,16.0669281308,15.253056,4.448808,15.8886,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-01-17 09:00:00,112.837968,23.654824,115.290752972,16.267968,4.7448239999999995,16.9458,96.57,18.91,98.404029389,136.19,142.087968,8.614824,142.3488877474,16.267968,4.7448239999999995,16.9458,125.82,3.87,125.8795030972,132.84,135.777968,8.574824,136.0484626919,16.267968,4.7448239999999995,16.9458,119.51,3.83,119.5713552654,135.36,106.657968,29.344824,110.6211590677,16.267968,4.7448239999999995,16.9458,90.39,24.6,93.6777033237,136.19,16.267968,5.304824,17.1110473239,16.267968,4.7448239999999995,16.9458,0.0,0.56,0.56,135.86
2020-01-17 09:30:00,111.727248,24.145864,114.306608269,18.397248,5.365864,19.1638,93.33,18.78,95.2007211107,136.0,141.957248,9.545864,142.277840085,18.397248,5.365864,19.1638,123.56,4.18,123.6306838936,132.48,135.737248,9.475864,136.0676026582,18.397248,5.365864,19.1638,117.34,4.11,117.4119572275,135.12,105.787248,30.005864,109.9604188506,18.397248,5.365864,19.1638,87.39,24.64,90.7972560158,136.0,18.397248,5.965864,19.3403791907,18.397248,5.365864,19.1638,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-01-17 10:00:00,109.31656,25.73608,112.3051917945,21.58656,6.29608,22.486,87.73,19.44,89.8580352556,136.38,140.93656,10.23608,141.3077891639,21.58656,6.29608,22.486,119.35,3.94,119.4150162249,132.86,134.93656,10.18608,135.3204768333,21.58656,6.29608,22.486,113.35,3.89,113.4167298065,135.47,103.76656,30.54608,108.1691359751,21.58656,6.29608,22.486,82.18,24.25,85.6832241457,136.38,21.58656,6.85608,22.6491811243,21.58656,6.29608,22.486,0.0,0.56,0.56,136.01
2020-01-17 10:30:00,108.511024,26.333632,111.6606578157,21.921024,6.393632,22.8344,86.59,19.94,88.8562417616,136.33,141.221024,9.933632,141.5699638494,21.921024,6.393632,22.8344,119.3,3.54,119.3525098186,132.81,135.231024,9.903632,135.5931848541,21.921024,6.393632,22.8344,113.31,3.51,113.3643515396,135.4,103.051024,30.163632,107.37484921,21.921024,6.393632,22.8344,81.13,23.77,84.5404625017,136.33,21.961024,6.953632,23.0356153189,21.921024,6.393632,22.8344,0.04,0.56,0.5614267539000001,135.95
2020-01-17 11:00:00,109.232896,26.207928,112.3329028317,23.032896,6.717928,23.9926,86.2,19.49,88.3759022585,136.17,141.362896,10.867928,141.7800417002,23.032896,6.717928,23.9926,118.33,4.15,118.4027508126,132.58,135.412896,10.797928,135.842731319,23.032896,6.717928,23.9926,112.38,4.08,112.4540386113,135.22,103.792896,30.787928,108.2629288843,23.032896,6.717928,23.9926,80.76,24.07,84.2706502882,136.17,23.032896,7.317928,24.1674650793,23.032896,6.717928,23.9926,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-17 11:30:00,110.515136,25.780248,113.4822297633,22.115136,6.450248,23.0366,88.4,19.33,90.4887225018,136.14,143.355136,10.740248,143.7569057287,22.115136,6.450248,23.0366,121.24,4.29,121.315875713,132.58,137.275136,10.680248,137.6899802497,22.115136,6.450248,23.0366,115.16,4.23,115.2376609447,135.17,104.925136,30.560248,109.2850077661,22.115136,6.450248,23.0366,82.81,24.11,86.2484098404,136.14,22.115136,7.010248,23.1996296807,22.115136,6.450248,23.0366,0.0,0.56,0.56,135.78
2020-01-17 12:00:00,112.519504,25.015272,115.2666587251,21.309504,6.215272,22.197400000000002,91.21,18.8,93.1273541984,136.17,144.619504,10.895272,145.0293345815,21.309504,6.215272,22.197400000000002,123.31,4.68,123.398778357,132.82,138.429504,10.815272,138.8513510418,21.309504,6.215272,22.197400000000002,117.12,4.6,117.2102998887,135.22,106.739504,30.835272,111.1041660492,21.309504,6.215272,22.197400000000002,85.43,24.62,88.9068574408,136.17,21.309504,6.815272,22.3728159417,21.309504,6.215272,22.197400000000002,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-01-17 12:30:00,115.472352,25.166936,118.1830730013,23.372352,6.816936,24.3462,92.1,18.35,93.9102363963,136.32,147.172352,12.106936,147.6694927618,23.372352,6.816936,24.3462,123.8,5.29,123.9129698619,133.02,140.952352,12.006936,141.4628292041,23.372352,6.816936,24.3462,117.58,5.19,117.6944879763,135.36,109.612352,31.966936,114.1786000448,23.372352,6.816936,24.3462,86.24,25.15,89.832400057,136.32,23.372352,7.376936,24.5088968083,23.372352,6.816936,24.3462,0.0,0.56,0.56,135.97
2020-01-17 13:00:00,111.535712,27.030416,114.7643604978,28.595712,8.340416,29.7872,82.94,18.69,85.0197606442,136.52,147.475712,13.420416,148.0850876879,28.595712,8.340416,29.7872,118.88,5.08,118.9884901997,133.4,141.485712,13.310416,142.11042845,28.595712,8.340416,29.7872,112.89,4.97,112.9993495557,135.55,106.345712,33.400416,111.4674761971,28.595712,8.340416,29.7872,77.75,25.06,81.6888370587,136.52,28.595712,8.940415999999999,29.9607373581,28.595712,8.340416,29.7872,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-01-17 13:30:00,112.250384,27.265112,115.5142200793,27.480384,8.015112,28.6254,84.77,19.25,86.9282198138,136.78,147.220384,12.225112,147.7270957831,27.480384,8.015112,28.6254,119.74,4.21,119.8139879146,133.82,141.190384,12.165112,141.7134943611,27.480384,8.015112,28.6254,113.71,4.15,113.785704726,135.86,106.920384,32.695112,111.8075975209,27.480384,8.015112,28.6254,79.44,24.68,83.1854314168,136.78,27.480384,8.575112,28.7872202652,27.480384,8.015112,28.6254,0.0,0.56,0.56,136.45
2020-01-17 14:00:00,109.771824,27.763032,113.2282618877,26.581824,7.753032,27.6894,83.19,20.01,85.5627033234,137.16,144.431824,10.543032,144.8161154973,26.581824,7.753032,27.6894,117.85,2.79,117.88302083,134.32,138.511824,10.533032,138.9117351087,26.581824,7.753032,27.6894,111.93,2.7800000000000002,111.9645180403,136.33,104.541824,31.893032,109.298483317,26.581824,7.753032,27.6894,77.96,24.14,81.611893741,137.16,26.581824,8.353032,27.8633542625,26.581824,7.753032,27.6894,0.0,0.6000000000000001,0.6000000000000001,136.82
2020-01-17 14:30:00,108.596512,27.639816,112.0587428409,22.696512,6.619816,23.6422,85.9,21.02,88.4344412545,136.57,141.686512,8.169816,141.9218572884,22.696512,6.619816,23.6422,118.99,1.55,119.0000949579,133.62,135.706512,8.229816,135.9558283804,22.696512,6.619816,23.6422,113.01,1.6099999999999999,113.0214678723,135.72,103.196512,29.509816,107.3328902495,22.696512,6.619816,23.6422,80.5,22.89,83.6911112365,136.57,22.696512,7.179816,23.8050711984,22.696512,6.619816,23.6422,0.0,0.56,0.56,136.19
2020-01-17 15:00:00,110.309104,26.843072,113.5281856619,18.319104,5.343072,19.0824,91.99,21.5,94.469096005,136.87,139.959104,6.333072,140.1023147326,18.319104,5.343072,19.0824,121.64,0.99,121.6440286245,134.04,133.849104,6.423072,134.0031286781,18.319104,5.343072,19.0824,115.53,1.08,115.5350479292,136.07,104.479104,27.933072,108.1486924748,18.319104,5.343072,19.0824,86.16,22.59,89.0721825263,136.87,18.319104,5.943072,19.2590154515,18.319104,5.343072,19.0824,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-01-17 15:30:00,109.069152,27.809336,112.5586028998,18.169152,5.299336,18.9262,90.9,22.51,93.645662473,136.65,138.729152,5.489336,138.8377125437,18.169152,5.299336,18.9262,120.56,0.19,120.5601497179,133.79,132.659152,5.439336,132.7706179299,18.169152,5.299336,18.9262,114.49,0.14,114.490085597,135.87,103.319152,26.819336,106.7432618645,18.169152,5.299336,18.9262,85.15,21.52,87.8272901779,136.65,18.169152,5.859336,19.0905710433,18.169152,5.299336,18.9262,0.0,0.56,0.56,136.27
2020-01-17 16:00:00,112.53056,26.76308,115.6693104717,16.57056,4.83308,17.261,95.96,21.93,98.4339702542,135.5,143.23056,5.91308,143.3525647939,16.57056,4.83308,17.261,126.66,1.08,126.6646043692,132.21,136.84056,6.02308,136.9730497353,16.57056,4.83308,17.261,120.27,1.19,120.2758870265,134.54,106.44056,26.22308,109.6231852201,16.57056,4.83308,17.261,89.87,21.39,92.3804578902,135.5,16.57056,5.39308,17.4260945309,16.57056,4.83308,17.261,0.0,0.56,0.56,135.11
2020-01-17 16:30:00,118.11328,25.51804,120.8383932275,16.07328,4.68804,16.743,102.04,20.83,104.1443733478,135.73,149.71328,7.63804,149.907991326,16.07328,4.68804,16.743,133.64,2.95,133.6725555228,132.34,142.95328,7.64804,143.1577199406,16.07328,4.68804,16.743,126.88,2.96,126.9145224157,134.66,111.58328,27.19804,114.8501708984,16.07328,4.68804,16.743,95.51,22.51,98.1267557805,135.73,16.11328,5.28804,16.9588077234,16.07328,4.68804,16.743,0.04,0.6000000000000001,0.6013318551,135.35
2020-01-17 17:00:00,124.09352,24.50936,126.490752364,16.04352,4.67936,16.712,108.05,19.83,109.8545920752,134.84,158.16352,9.96936,158.477402798,16.04352,4.67936,16.712,142.12,5.29,142.2184182868,130.93,150.98352,9.88936,151.3070479284,16.04352,4.67936,16.712,134.94,5.21,135.0405409497,133.49,117.12352,27.52936,120.315354794,16.04352,4.67936,16.712,101.08,22.85,103.6305403826,134.84,16.04352,5.23936,16.877364344,16.04352,4.67936,16.712,0.0,0.56,0.56,134.47
2020-01-17 17:30:00,127.259808,27.864944,130.2747628527,15.719808,4.584944,16.3748,111.54,23.28,113.9435386496,135.05,165.199808,18.194944,166.1987742145,15.719808,4.584944,16.3748,149.48,13.61,150.0983094508,132.55,157.549808,17.284944,158.4951459507,15.719808,4.584944,16.3748,141.83,12.7,142.3974680252,134.82,120.069808,24.294944,122.5030738272,15.719808,4.584944,16.3748,104.35,19.71,106.1951345401,135.05,15.719808,5.144944,16.5403389421,15.719808,4.584944,16.3748,0.0,0.56,0.56,134.69
2020-01-17 18:00:00,125.34352,31.23936,129.1777675113,16.04352,4.67936,16.712,109.3,26.56,112.480769912,136.4,164.37352,18.73936,165.4382594517,16.04352,4.67936,16.712,148.33,14.06,148.9948740729,134.59,156.81352,18.34936,157.8834350627,16.04352,4.67936,16.712,140.77,13.67,141.4321809208,136.51,118.29352,22.16936,120.3529700373,16.04352,4.67936,16.712,102.25,17.49,103.7350596472,136.4,16.04352,5.23936,16.877364344,16.04352,4.67936,16.712,0.0,0.56,0.56,136.04
2020-01-17 18:30:00,125.51112,25.07116,127.9906414837,15.98112,4.66116,16.647,109.53,20.41,111.4153894217,136.4,159.81112,8.92116,160.0599299369,15.98112,4.66116,16.647,143.83,4.26,143.8930731481,132.95,152.54112,8.97116,152.804695617,15.98112,4.66116,16.647,136.56,4.31,136.6279974969,135.14,118.47112,27.85116,121.7008356068,15.98112,4.66116,16.647,102.49,23.19,105.0808079527,136.4,16.02112,5.26116,16.8628612815,15.98112,4.66116,16.647,0.04,0.6000000000000001,0.6013318551,136.04
2020-01-17 19:00:00,122.11776,26.42768,124.944666063,15.55776,4.53768,16.206,106.56,21.89,108.7851354736,136.9,156.45776,7.25768,156.6260022576,15.55776,4.53768,16.206,140.9,2.7199999999999998,140.9262516354,133.57,149.34776,7.39768,149.5308633239,15.55776,4.53768,16.206,133.79,2.86,133.8205653104,135.69,115.26776,26.60768,118.298880512,15.55776,4.53768,16.206,99.71,22.07,102.1233029235,136.9,15.55776,5.09768,16.3716290454,15.55776,4.53768,16.206,0.0,0.56,0.56,136.53
2020-01-17 19:30:00,118.08136,27.80248,121.3102859349,14.99136,4.37248,15.616,103.09,23.43,105.7190285616,136.16,151.33136,5.45248,151.4295547692,14.99136,4.37248,15.616,136.34,1.08,136.3442774743,132.77,144.46136,5.4924800000000005,144.5657354618,14.99136,4.37248,15.616,129.47,1.12,129.4748442749,135.0,111.45136,24.71248,114.1582774642,14.99136,4.37248,15.616,96.46,20.34,98.5811706159,136.16,14.99136,4.97248,15.7945063867,14.99136,4.37248,15.616,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-17 20:00:00,114.699456,28.889008,118.2816130678,13.539456,3.949008,14.1036,101.16,24.94,104.1890070977,135.86,146.219456,5.569008,146.3254699738,13.539456,3.949008,14.1036,132.68,1.62,132.6898895922,132.57,139.519456,5.319008,139.6208095115,13.539456,3.949008,14.1036,125.98,1.37,125.9874489781,134.84,108.219456,22.689008,110.5723371416,13.539456,3.949008,14.1036,94.68,18.74,96.5167861048,135.86,13.539456,4.509008,14.2705298402,13.539456,3.949008,14.1036,0.0,0.56,0.56,135.49
2020-01-17 20:30:00,112.326608,29.767344,116.2039656535,12.676608,3.697344,13.2048,99.65,26.07,103.0037251754,135.38,142.996608,6.727344,143.1547660988,12.676608,3.697344,13.2048,130.32,3.03,130.3552196884,132.04,136.406608,6.397344,136.5565403645,12.676608,3.697344,13.2048,123.73,2.7,123.7594558004,134.4,105.936608,21.107344,108.0189098505,12.676608,3.697344,13.2048,93.26,17.41,94.8711531499,135.38,12.676608,4.257344,13.3724107146,12.676608,3.697344,13.2048,0.0,0.56,0.56,135.0
2020-01-17 21:00:00,107.896704,31.759872,112.4739445539,12.856704,3.749872,13.3924,95.04,28.01,99.0815911257,134.57,138.006704,9.159872,138.3103524831,12.856704,3.749872,13.3924,125.15,5.41,125.2668775056,131.11,131.706704,8.739872,131.9963682876,12.856704,3.749872,13.3924,118.85,4.99,118.9547081876,133.64,101.816704,18.789872,103.5359865129,12.856704,3.749872,13.3924,88.96,15.04,90.2224096331,134.57,12.856704,4.309872,13.5598611497,12.856704,3.749872,13.3924,0.0,0.56,0.56,134.2
2020-01-17 21:30:00,101.98608,34.22344,107.5751103146,13.72608,4.00344,14.298,88.26,30.22,93.2902781644,134.82,130.87608,12.22344,131.4456572185,13.72608,4.00344,14.298,117.15,8.22,117.4380300414,131.54,124.96608,11.66344,125.5091908316,13.72608,4.00344,14.298,111.24,7.66,111.503422369,134.02,96.39608,17.09344,97.8998974994,13.72608,4.00344,14.298,82.67,13.09,83.6999223417,134.82,13.72608,4.56344,14.4647937006,13.72608,4.00344,14.298,0.0,0.56,0.56,134.44
2020-01-17 22:00:00,98.674592,33.789256,104.2995154706,13.094592,3.819256,13.6402,85.58,29.97,90.6760017866,135.54,124.304592,14.059256,125.097139342,13.094592,3.819256,13.6402,111.21,10.24,111.6804445729,132.88,118.694592,13.409256,119.4496308764,13.094592,3.819256,13.6402,105.6,9.59,106.0345608752,135.09,93.244592,17.659256,94.9020719464,13.094592,3.819256,13.6402,80.15,13.84,81.3361426427,135.54,13.094592,4.379256,13.8074698175,13.094592,3.819256,13.6402,0.0,0.56,0.56,135.16
2020-01-17 22:30:00,90.237264,38.307952,98.0319488771,13.467264,3.927952,14.0284,76.77,34.38,84.1166885939,135.72,114.367264,18.467952,115.8487648873,13.467264,3.927952,14.0284,100.9,14.54,101.9422463947,133.16,109.307264,17.597952,110.7147952071,13.467264,3.927952,14.0284,95.84,13.67,96.8099917364,135.33,85.417264,13.767952,86.519740473,13.467264,3.927952,14.0284,71.95,9.84,72.6197500684,135.72,13.467264,4.487952,14.1953835031,13.467264,3.927952,14.0284,0.0,0.56,0.56,135.34
2020-01-17 23:00:00,82.519568,60.998624,102.6173047434,14.669568,4.278624,15.2808,67.85,56.72,88.4351790862,135.05,107.729568,16.728624,109.020670895,14.669568,4.278624,15.2808,93.06,12.45,93.8891159826,133.27,103.059568,15.978624,104.2908959655,14.669568,4.278624,15.2808,88.39,11.7,89.1609897881,135.45,78.559568,22.668624,81.7647371328,14.669568,4.278624,15.2808,63.89,18.39,66.4840146201,135.05,14.709568,4.838624,15.4849498856,14.669568,4.278624,15.2808,0.04,0.56,0.5614267539000001,134.67
2020-01-17 23:30:00,77.153392,77.117656,109.0861071083,14.083392,4.107656,14.6702,63.07,73.01,96.4794537713,133.85,102.183392,15.027656,103.2825059992,14.083392,4.107656,14.6702,88.1,10.92,88.7741876899,132.75,97.763392,14.377656,98.8149675272,14.083392,4.107656,14.6702,83.68,10.27,84.3078602504,135.04,73.743392,30.137656,79.6640833302,14.083392,4.107656,14.6702,59.66,26.03,65.0912935806,133.85,14.083392,4.667656,14.836742997,14.083392,4.107656,14.6702,0.0,0.56,0.56,133.48
2020-01-18 00:00:00,72.755136,78.005248,106.6683108047,14.075136,4.105248,14.6616,58.68,73.9,94.3639359077,134.4,96.965136,15.825248,98.2480334346,14.075136,4.105248,14.6616,82.89,11.72,83.71445813,133.52,92.795136,15.125248,94.0197340579,14.075136,4.105248,14.6616,78.72,11.02,79.4876015489,135.68,69.675136,30.145248,75.9168002065,14.075136,4.105248,14.6616,55.6,26.04,61.3957783565,134.4,14.075136,4.665248,14.8281486478,14.075136,4.105248,14.6616,0.0,0.56,0.56,134.03
2020-01-18 00:30:00,71.781504,78.331272,106.2467528428,13.821504000000001,4.031272,14.3974,57.96,74.3,94.2329645082,134.76,95.911504,15.801272,97.2044072888,13.821504000000001,4.031272,14.3974,82.09,11.77,82.9294941502,133.99,91.791504,15.111272,93.0270431006,13.821504000000001,4.031272,14.3974,77.97,11.08,78.753331993,136.03,68.751504,30.281272,75.1247278611,13.821504000000001,4.031272,14.3974,54.93,26.25,60.8799425098,134.76,13.821504000000001,4.591272,14.5641254938,13.821504000000001,4.031272,14.3974,0.0,0.56,0.56,134.38
2020-01-18 01:00:00,74.70864,77.98752,107.9973803682,14.52864,4.23752,15.134,60.18,73.75,95.1876825015,134.16,99.91864,15.72752,101.1488482624,14.52864,4.23752,15.134,85.39,11.49,86.1595740472,133.15,95.62864,15.04752,96.8052924504,14.52864,4.23752,15.134,81.1,10.81,81.8172726263,135.36,71.52864,30.07752,77.5951258108,14.52864,4.23752,15.134,57.0,25.84,62.5835889032,134.16,14.52864,4.7975200000000005,15.3002476581,14.52864,4.23752,15.134,0.0,0.56,0.56,133.78
2020-01-18 01:30:00,76.999328,77.622304,109.334891918,13.619328,3.972304,14.1868,63.38,73.65,97.1665935391,133.6,101.709328,15.712304,102.9158097631,13.619328,3.972304,14.1868,88.09,11.74,88.8688680022,132.43,97.289328,15.012304,98.4407568748,13.619328,3.972304,14.1868,83.67,11.04,84.3952042476,134.76,73.569328,29.002304,79.0795780191,13.619328,3.972304,14.1868,59.95,25.03,64.9654015611,133.6,13.619328,4.532304,14.3536711234,13.619328,3.972304,14.1868,0.0,0.56,0.56,133.21
2020-01-18 02:00:00,74.754224,78.036232,108.0640898291,14.044224,4.096232,14.6294,60.71,73.94,95.6704118315,134.29,99.424224,15.956232,100.6964629848,14.044224,4.096232,14.6294,85.38,11.86,86.199791183,133.32,95.134224,15.266232,96.3513280425,14.044224,4.096232,14.6294,81.09,11.17,81.8557084143,135.52,71.534224,29.726232,77.4647924686,14.044224,4.096232,14.6294,57.49,25.63,62.9443960969,134.29,14.044224,4.656232,14.7959698634,14.044224,4.096232,14.6294,0.0,0.56,0.56,133.91
2020-01-18 02:30:00,73.051376,77.994568,106.8627913401,13.661376,3.984568,14.2306,59.39,74.01,94.8928458842,134.75,97.931376,15.444568,99.1417625724,13.661376,3.984568,14.2306,84.27,11.46,85.045661265,133.91,93.701376,14.754568,94.8559177973,13.661376,3.984568,14.2306,80.04,10.77,80.7613428566,135.98,69.931376,30.414568,76.2590538617,13.661376,3.984568,14.2306,56.27,26.43,62.1679805044,134.75,13.661376,4.544568,14.397440485,13.661376,3.984568,14.2306,0.0,0.56,0.56,134.36
2020-01-18 03:00:00,71.977072,78.337896,106.3838561221,12.987072,3.787896,13.5282,58.99,74.55,95.0658855742,135.2,96.027072,15.527896,97.2744268093,12.987072,3.787896,13.5282,83.04,11.74,83.8657808644,134.54,91.857072,14.837896,93.0477556641,12.987072,3.787896,13.5282,78.87,11.05,79.6403126563,136.47,68.907072,30.427896,75.3262333228,12.987072,3.787896,13.5282,55.92,26.64,61.9413916537,135.2,12.987072,4.347896,13.6955554382,12.987072,3.787896,13.5282,0.0,0.56,0.56,134.81
2020-01-18 03:30:00,70.94376,80.02068,106.9407607538,12.65376,3.69068,13.181,58.29,76.33,96.0416211858,135.05,94.51376,16.90068,96.0129356587,12.65376,3.69068,13.181,81.86,13.21,82.9190189281,134.33,90.40376,16.14068,91.8333347592,12.65376,3.69068,13.181,77.75,12.45,78.7404914894,136.27,67.90376,28.38068,73.5960842668,12.65376,3.69068,13.181,55.25,24.69,60.515771498,135.05,12.65376,4.25068,13.3486299896,12.65376,3.69068,13.181,0.0,0.56,0.56,134.66
2020-01-18 04:00:00,68.957408,80.646744,106.1085361122,14.217408,4.146744,14.8098,54.74,76.5,94.0676224851,135.44,92.797408,17.306744,94.3974698782,14.217408,4.146744,14.8098,78.58,13.16,79.6743496993,134.86,88.847408,16.556744,90.3769200637,14.217408,4.146744,14.8098,74.63,12.41,75.6547751302,136.69,66.177408,29.196744,72.3318684246,14.217408,4.146744,14.8098,51.96,25.05,57.683135317,135.44,14.217408,4.706744,14.9762521787,14.217408,4.146744,14.8098,0.0,0.56,0.56,135.05
2020-01-18 04:30:00,67.689808,80.949944,105.5215785547,15.119808,4.409944,15.7498,52.57,76.54,92.8545987014,135.09,91.359808,18.129944,93.1413409139,15.119808,4.409944,15.7498,76.24,13.72,77.4646758207,134.43,87.549808,17.339944,89.2504483953,15.119808,4.409944,15.7498,72.43,12.93,73.5750623513,136.36,65.069808,28.949944,71.219233152,15.119808,4.409944,15.7498,49.95,24.54,55.6526198844,135.09,15.119808,4.969944,15.9156821192,15.119808,4.409944,15.7498,0.0,0.56,0.56,134.69
2020-01-18 05:00:00,67.798672,80.986696,105.6196234322,14.628672,4.266696,15.2382,53.17,76.72,93.3434909354,135.32,90.898672,17.886696,92.6417965346,14.628672,4.266696,15.2382,76.27,13.62,77.476559681,134.72,87.068672,17.116696,88.7351955303,14.628672,4.266696,15.2382,72.44,12.85,73.5708916624,136.59,65.158672,29.016696,71.3275625797,14.628672,4.266696,15.2382,50.53,24.75,56.2658279953,135.32,14.668672,4.826696,15.4423745752,14.628672,4.266696,15.2382,0.04,0.56,0.5614267539000001,134.91
2020-01-18 05:30:00,67.99424,80.68832,105.5169259294,15.11424,4.40832,15.744,52.88,76.28,92.8166622972,135.61,91.43424,17.46832,93.0879285837,15.11424,4.40832,15.744,76.32,13.06,77.429361356,135.04,87.61424,16.70832,89.1931780351,15.11424,4.40832,15.744,72.5,12.3,73.5359775892,136.9,65.34424,29.87832,71.8511218228,15.11424,4.40832,15.744,50.23,25.47,56.3185031761,135.61,15.11424,5.00832,15.9224219263,15.11424,4.40832,15.744,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-01-18 06:00:00,69.17816,80.16488,105.886853794,15.30816,4.46488,15.946,53.87,75.7,92.9110698464,135.31,93.39816,17.13488,94.9569397359,15.30816,4.46488,15.946,78.09,12.67,79.1111686173,134.68,89.48816,16.40488,90.9793980415,15.30816,4.46488,15.946,74.18,11.94,75.1347855524,136.56,66.46816,29.96488,72.9102895838,15.30816,4.46488,15.946,51.16,25.5,57.1628865611,135.31,15.30816,5.02488,16.1117715227,15.30816,4.46488,15.946,0.0,0.56,0.56,134.9
2020-01-18 06:30:00,74.613968,77.092824,107.2872207348,15.403968,4.492824,16.0458,59.21,72.6,93.6834248947,134.73,98.653968,15.682824,99.8927243134,15.403968,4.492824,16.0458,83.25,11.19,83.9986821325,133.79,94.493968,15.032824,95.6822647401,15.403968,4.492824,16.0458,79.09,10.54,79.7892204499,135.8,71.473968,29.902824,77.4771384657,15.403968,4.492824,16.0458,56.07,25.41,61.55902046,134.73,15.403968,5.052824,16.2115162931,15.403968,4.492824,16.0458,0.0,0.56,0.56,134.31
2020-01-18 07:00:00,80.040336,40.973848,89.9183607887,15.270336,4.453848,15.906600000000001,64.77,36.52,74.3563265634,136.5,103.060336,21.203848,105.218990807,15.270336,4.453848,15.906600000000001,87.79,16.75,89.3736348147,134.18,98.650336,20.243848,100.7060185627,15.270336,4.453848,15.906600000000001,83.38,15.79,84.8619378756,136.15,76.080336,12.823848,77.1535391502,15.270336,4.453848,15.906600000000001,60.81,8.37,61.3833283555,136.5,15.270336,5.013848,16.0723935156,15.270336,4.453848,15.906600000000001,0.0,0.56,0.56,136.09
