Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-18 07:30:00,85.896384,39.268112,94.4466696306,14.976384,4.368112,15.6004,70.92,34.9,79.0421178866,135.84,110.086384,18.868112,111.6916182739,14.976384,4.368112,15.6004,95.11,14.5,96.2089502073,133.21,105.296384,18.028112,106.8285603468,14.976384,4.368112,15.6004,90.32,13.66,91.3471291284,135.35,81.556384,13.828112,82.7203750756,14.976384,4.368112,15.6004,66.58,9.46,67.2487025897,135.84,15.016384,4.928112,15.8043688998,14.976384,4.368112,15.6004,0.04,0.56,0.5614267539000001,135.43
2020-01-18 08:00:00,90.35904,37.29972,97.7549242842,13.91904,4.05972,14.499,76.44,33.24,83.3544911807,136.91,115.86904,16.54972,117.0449813644,13.91904,4.05972,14.499,101.95,12.49,102.7122319882,134.42,110.74904,15.80972,111.8717887021,13.91904,4.05972,14.499,96.83,11.75,97.5403065404,136.38,85.61904,15.68972,87.0447432313,13.91904,4.05972,14.499,71.7,11.63,72.6370903878,136.91,13.91904,4.61972,14.6656567327,13.91904,4.05972,14.499,0.0,0.56,0.56,136.51
2020-01-18 08:30:00,95.595776,36.038768,102.1633260422,12.715776,3.708768,13.2456,82.88,32.33,88.9624825418,136.64,121.425776,14.738768,122.3170076455,12.715776,3.708768,13.2456,108.71,11.03,109.2681335065,133.97,115.955776,14.058768,116.8049268886,12.715776,3.708768,13.2456,103.24,10.35,103.7575062345,136.0,90.405776,15.988768,91.8087416117,12.715776,3.708768,13.2456,77.69,12.28,78.6545262525,136.64,12.715776,4.268768,13.4131778308,12.715776,3.708768,13.2456,0.0,0.56,0.56,136.23
2020-01-18 09:00:00,99.37832,34.62576,105.2377961647,14.24832,4.15576,14.842,85.13,30.47,90.418680592,137.3,126.71832,12.60576,127.343778053,14.24832,4.15576,14.842,112.47,8.45,112.7869824049,134.61,121.02832,12.12576,121.6342398242,14.24832,4.15576,14.842,106.78,7.97,107.0770250801,136.58,94.05832,18.65576,95.8905883932,14.24832,4.15576,14.842,79.81,14.5,81.1164970891,137.3,14.24832,4.75576,15.0210477664,14.24832,4.15576,14.842,0.0,0.6000000000000001,0.6000000000000001,136.89
2020-01-18 09:30:00,101.054864,33.869752,106.5797618622,16.284864,4.749752,16.9634,84.77,29.12,89.6321778158,137.47,129.144864,11.669752,129.6710415217,16.284864,4.749752,16.9634,112.86,6.92,113.0719505448,134.4,123.454864,11.249752,123.9663678798,16.284864,4.749752,16.9634,107.17,6.5,107.3669357857,136.7,95.774864,20.649752,97.9756951079,16.284864,4.749752,16.9634,79.49,15.9,81.0646044831,137.47,16.284864,5.309752,17.1286386441,16.284864,4.749752,16.9634,0.0,0.56,0.56,137.04
2020-01-18 10:00:00,99.805712,34.060416,105.4575368853,18.275712,5.330416,19.0372,81.53,28.73,86.4439344315,137.62,128.585712,12.100416,129.1538052011,18.275712,5.330416,19.0372,110.31,6.77,110.5175506424,134.47,123.005712,11.700416,123.5609360567,18.275712,5.330416,19.0372,104.73,6.37,104.9235426394,136.86,94.745712,21.680416,97.1946005718,18.275712,5.330416,19.0372,76.47,16.35,78.1983593178,137.62,18.275712,5.890416,19.2015272768,18.275712,5.330416,19.0372,0.0,0.56,0.56,137.16
2020-01-18 10:30:00,96.844368,35.015024,102.9800151439,21.754368,6.345024,22.660800000000002,75.09,28.67,80.3770925078,137.67,127.354368,13.115024,128.0278833036,21.754368,6.345024,22.660800000000002,105.6,6.77,105.8167893106,134.59,122.024368,12.725024,122.6860734623,21.754368,6.345024,22.660800000000002,100.27,6.38,100.4727689476,136.93,92.234368,22.785024,95.0070311032,21.754368,6.345024,22.660800000000002,70.48,16.44,72.3719835295,137.67,21.754368,6.945024,22.8360654545,21.754368,6.345024,22.660800000000002,0.0,0.6000000000000001,0.6000000000000001,137.2
2020-01-18 11:00:00,96.517408,30.736744,101.2934226826,22.857408,6.666744,23.8098,73.66,24.07,77.492970649,137.53,124.857408,18.296744,126.1908997253,22.857408,6.666744,23.8098,102.0,11.63,102.6608830081,133.46,119.727408,17.676744,121.0252845683,22.857408,6.666744,23.8098,96.87,11.01,97.493676718,135.96,92.017408,27.316744,95.9864984141,22.857408,6.666744,23.8098,69.16,20.65,72.1770607603,137.53,22.897408,7.226744,24.0107709572,22.857408,6.666744,23.8098,0.04,0.56,0.5614267539000001,137.06
2020-01-18 11:30:00,96.307008,25.894544,99.7274646167,23.947008,6.984544,24.9448,72.36,18.91,74.7900909212,137.46,122.367008,23.874544,124.6742896434,23.947008,6.984544,24.9448,98.42,16.89,99.8587427319,132.4,117.467008,22.994544,119.6964787378,23.947008,6.984544,24.9448,93.52,16.01,94.8805064278,134.94,91.927008,32.374544,97.4612020193,23.947008,6.984544,24.9448,67.98,25.39,72.5667451385,137.46,23.947008,7.584544,25.1194048465,23.947008,6.984544,24.9448,0.0,0.6000000000000001,0.6000000000000001,137.0
2020-01-18 12:00:00,94.73136,26.16248,98.2776980154,25.07136,7.31248,26.116,69.66,18.85,72.16535249,137.7,121.04136,24.42248,123.4806396161,25.07136,7.31248,26.116,95.97,17.11,97.483296005,133.02,116.26136,23.53248,118.6190602053,25.07136,7.31248,26.116,91.19,16.22,92.6212961473,135.24,90.53136,32.85248,96.3079051044,25.07136,7.31248,26.116,65.46,25.54,70.2659462329,137.7,25.07136,7.91248,26.2903106106,25.07136,7.31248,26.116,0.0,0.6000000000000001,0.6000000000000001,137.26
2020-01-18 12:30:00,94.165792,26.800856,97.9054761764,25.305792,7.380856,26.3602,68.86,19.42,71.5460411204,137.61,120.385792,25.040856,122.9625283762,25.305792,7.380856,26.3602,95.08,17.66,96.7061631955,132.86,115.655792,24.130856,118.146351761,25.305792,7.380856,26.3602,90.35,16.75,91.8895260625,135.16,90.025792,32.340856,95.6586336513,25.305792,7.380856,26.3602,64.72,24.96,69.366274226,137.61,25.305792,7.940856,26.522449034,25.305792,7.380856,26.3602,0.0,0.56,0.56,137.17
2020-01-18 13:00:00,93.245392,27.048656,97.0893038426,25.195392,7.348656,26.2452,68.05,19.7,70.8441423125,137.61,119.115392,25.228656,121.7577993185,25.195392,7.348656,26.2452,93.92,17.88,95.6068031052,132.72,114.435392,24.288656,116.984604767,25.195392,7.348656,26.2452,89.24,16.94,90.833590703,135.16,89.155392,32.088656,94.7542387789,25.195392,7.348656,26.2452,63.96,24.74,68.5780518825,137.61,25.195392,7.948656,26.4194797496,25.195392,7.348656,26.2452,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-01-18 13:30:00,94.177408,26.651744,97.8759400253,23.457408,6.841744,24.4348,70.72,19.81,73.4421847442,137.84,119.887408,24.911744,122.4482976038,23.457408,6.841744,24.4348,96.43,18.07,98.1084593702,133.17,115.097408,23.971744,117.5672481549,23.457408,6.841744,24.4348,91.64,17.13,93.2272840964,135.41,89.887408,31.631744,95.2906781665,23.457408,6.841744,24.4348,66.43,24.79,70.9047882727,137.84,23.457408,7.441744,24.6095417235,23.457408,6.841744,24.4348,0.0,0.6000000000000001,0.6000000000000001,137.4
2020-01-18 14:00:00,93.475216,26.700688,97.2139020198,21.945216,6.400688,22.8596,71.53,20.3,74.3547638017,137.95,120.165216,24.890688,122.7160359751,21.945216,6.400688,22.8596,98.22,18.49,99.9452274999,133.3,115.295216,23.930688,117.7525569176,21.945216,6.400688,22.8596,93.35,17.53,94.9817003428,135.5,89.125216,30.730688,94.2744891898,21.945216,6.400688,22.8596,67.18,24.33,71.4499916025,137.95,21.945216,6.960688,23.0226775749,21.945216,6.400688,22.8596,0.0,0.56,0.56,137.52
2020-01-18 14:30:00,93.036576,27.083168,96.8984131073,19.896576,5.803168,20.7256,73.14,21.28,76.1728166737,137.68,118.626576,25.173168,121.2681034759,19.896576,5.803168,20.7256,98.73,19.37,100.6121752076,133.08,113.716576,24.163168,116.2554013582,19.896576,5.803168,20.7256,93.82,18.36,95.5995920493,135.24,88.566576,29.143168,93.2382036798,19.896576,5.803168,20.7256,68.67,23.34,72.5280945565,137.68,19.896576,6.403168,20.9015381482,19.896576,5.803168,20.7256,0.0,0.6000000000000001,0.6000000000000001,137.25
2020-01-18 15:00:00,94.569376,26.633568,98.2482255384,17.909376,5.223568,18.6556,76.66,21.41,79.59361595,137.48,120.199376,24.393568,122.6496479838,17.909376,5.223568,18.6556,102.29,19.17,104.0708076263,132.77,115.109376,23.393568,117.4624513063,17.909376,5.223568,18.6556,97.2,18.17,98.8837140281,135.02,89.859376,28.253568,94.1964519493,17.909376,5.223568,18.6556,71.95,23.03,75.5459026023,137.48,17.909376,5.823568,18.832410705,17.909376,5.223568,18.6556,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-01-18 15:30:00,95.707792,26.406856,99.2839538562,17.097792,4.9868559999999995,17.810200000000002,78.61,21.42,81.4760609013,137.16,122.017792,23.636856,124.2861316725,17.097792,4.9868559999999995,17.810200000000002,104.92,18.65,106.5646700366,132.31,116.807792,22.666856,118.9867498205,17.097792,4.9868559999999995,17.810200000000002,99.71,17.68,101.2653272349,134.64,90.857792,27.806856,95.0176805006,17.097792,4.9868559999999995,17.810200000000002,73.76,22.82,77.2093906206,137.16,17.097792,5.546856,17.9750411059,17.097792,4.9868559999999995,17.810200000000002,0.0,0.56,0.56,136.77
2020-01-18 16:00:00,99.753376,25.515568000000002,102.9649466263,15.653376,4.565568,16.3056,84.1,20.95,86.6701361485,136.97,126.093376,22.355568,128.0597942044,15.653376,4.565568,16.3056,110.44,17.79,111.8636567434,131.98,120.603376,21.405568,122.4882551268,15.653376,4.565568,16.3056,104.95,16.84,106.2924649258,134.37,94.493376,27.665568,98.4600515978,15.653376,4.565568,16.3056,78.84,23.1,82.1544618387,136.97,15.653376,5.165568,16.4836668542,15.653376,4.565568,16.3056,0.0,0.6000000000000001,0.6000000000000001,136.58
2020-01-18 16:30:00,106.358672,23.261696,108.8727404376,13.068672,3.811696,13.6132,93.29,19.45,95.2959946692,137.02,132.758672,19.701696,134.2125993209,13.068672,3.811696,13.6132,119.69,15.89,120.7401681297,131.93,126.808672,18.851696,128.2022844433,13.068672,3.811696,13.6132,113.74,15.04,114.7300710363,134.33,100.458672,28.321696,104.3746293134,13.068672,3.811696,13.6132,87.39,24.51,90.762063661,137.02,13.068672,4.371696,13.7804903309,13.068672,3.811696,13.6132,0.0,0.56,0.56,136.63
2020-01-18 17:00:00,113.452704,24.827872,116.1375876836,12.712704,3.707872,13.2424,100.74,21.12,102.9300830661,135.93,143.192704,10.287872,143.5618012882,12.712704,3.707872,13.2424,130.48,6.58,130.6458066683,131.76,136.582704,10.297872,136.9703661369,12.712704,3.707872,13.2424,123.87,6.59,124.0451732233,134.18,107.022704,25.997872,110.1351375357,12.712704,3.707872,13.2424,94.31,22.29,96.9083082094,135.93,12.752704,4.267872,13.4479065553,12.712704,3.707872,13.2424,0.04,0.56,0.5614267539000001,135.55
2020-01-18 17:30:00,117.882384,27.561112,121.0614362718,13.512384,3.941112,14.0754,104.37,23.62,107.0093514605,135.93,151.092384,4.421112,151.1570532067,13.512384,3.941112,14.0754,137.58,0.48,137.5808373285,132.63,144.132384,4.361112,144.198347478,13.512384,3.941112,14.0754,130.62,0.42,130.6206752394,134.89,111.192384,23.831112,113.7174927562,13.512384,3.941112,14.0754,97.68,19.89,99.684474719,135.93,13.512384,4.541112,14.2550418996,13.512384,3.941112,14.0754,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-01-18 18:00:00,119.166384,27.428112,122.2821671525,12.816384,3.738112,13.3504,106.35,23.69,108.9565904386,136.0,152.466384,4.318112,152.5275199473,12.816384,3.738112,13.3504,139.65,0.58,139.6512044345,132.69,145.376384,4.258112,145.4387312332,12.816384,3.738112,13.3504,132.56,0.52,132.5610199116,134.96,112.346384,23.588112,114.7959451618,12.816384,3.738112,13.3504,99.53,19.85,101.4901147896,136.0,12.816384,4.298112,13.5178942739,12.816384,3.738112,13.3504,0.0,0.56,0.56,135.64
2020-01-18 18:30:00,115.505088,29.428984,119.1951779778,14.225088,4.1489840000000004,14.8178,101.28,25.28,104.3873402286,135.77,149.035088,6.468984,149.1754175766,14.225088,4.1489840000000004,14.8178,134.81,2.32,134.8299614329,132.51,142.225088,6.268984,142.3631828002,14.225088,4.1489840000000004,14.8178,128.0,2.12,128.0175550462,134.78,109.035088,22.458984,111.3241051052,14.225088,4.1489840000000004,14.8178,94.81,18.31,96.5618568587,135.77,14.225088,4.708984,14.9842470255,14.225088,4.1489840000000004,14.8178,0.0,0.56,0.56,135.41
2020-01-18 19:00:00,111.831136,30.938248,116.0317980916,14.771136,4.308248,15.3866,97.06,26.63,100.646910037,136.35,145.451136,8.358248,145.6910885172,14.771136,4.308248,15.3866,130.68,4.05,130.7427432021,133.3,138.821136,8.078248,139.055981141,14.771136,4.308248,15.3866,124.05,3.77,124.1072737594,135.46,105.681136,21.708248,107.8876755588,14.771136,4.308248,15.3866,90.91,17.4,92.5601863654,136.35,14.771136,4.8682479999999995,15.5526942142,14.771136,4.308248,15.3866,0.0,0.56,0.56,135.99
2020-01-18 19:30:00,108.180736,32.846048,113.0572178621,13.460736,3.9260479999999998,14.0216,94.72,28.92,99.0365831398,137.13,140.010736,10.216048,140.3829542074,13.460736,3.9260479999999998,14.0216,126.55,6.29,126.706221631,134.34,133.620736,9.826048,133.9815371926,13.460736,3.9260479999999998,14.0216,120.16,5.9,120.3047613355,136.31,102.150736,19.716048,104.0360294037,13.460736,3.9260479999999998,14.0216,88.69,15.79,90.0846279895,137.13,13.460736,4.526048,14.2012860037,13.460736,3.9260479999999998,14.0216,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-01-18 20:00:00,103.957808,35.623944,109.8921800233,13.247808,3.863944,13.7998,90.71,31.76,96.1093216083,136.66,134.627808,13.033944,135.257274788,13.247808,3.863944,13.7998,121.38,9.17,121.7258941228,133.82,128.497808,12.483944,129.1028098788,13.247808,3.863944,13.7998,115.25,8.62,115.5719122451,135.88,98.207808,16.683944,99.614896173,13.247808,3.863944,13.7998,84.96,12.82,85.9217900186,136.66,13.287808,4.423944,14.0048963566,13.247808,3.863944,13.7998,0.04,0.56,0.5614267539000001,136.3
2020-01-18 20:30:00,101.638304,41.148672,109.6519860621,13.058304,3.808672,13.6024,88.58,37.34,96.1285181411,136.66,132.058304,12.468672,132.6456310506,13.058304,3.808672,13.6024,119.0,8.66,119.3146914676,134.13,126.058304,11.948672,126.6233263262,13.058304,3.808672,13.6024,113.0,8.14,113.2928047142,136.1,96.068304,19.208672,97.9698530847,13.058304,3.808672,13.6024,83.01,15.4,84.4264182587,136.66,13.058304,4.368672,13.7696985588,13.058304,3.808672,13.6024,0.0,0.56,0.56,136.28
2020-01-18 21:00:00,96.912224,71.740232,120.5762831076,12.652224,3.690232,13.1794,84.26,68.05,108.3076640871,133.9,128.492224,7.720232,128.7239434239,12.652224,3.690232,13.1794,115.84,4.03,115.9100793719,132.43,122.652224,7.410232,122.8758706599,12.652224,3.690232,13.1794,110.0,3.7199999999999998,110.0628838437,134.73,91.982224,34.440232,98.2184255229,12.652224,3.690232,13.1794,79.33,30.75,85.0812047399,133.9,12.652224,4.2502320000000005,13.3470312879,12.652224,3.690232,13.1794,0.0,0.56,0.56,133.53
2020-01-18 21:30:00,93.727504,73.169272,118.9057919997,11.277504,3.289272,11.7474,82.45,69.88,108.0796784784,133.24,123.157504,9.759272,123.5435719958,11.277504,3.289272,11.7474,111.88,6.47,112.0669233092,131.65,117.517504,9.299272,117.8848599529,11.277504,3.289272,11.7474,106.24,6.01,106.4098571562,134.1,88.887504,31.249272,94.2205145808,11.277504,3.289272,11.7474,77.61,27.96,82.492870601,133.24,11.277504,3.849272,11.9163329678,11.277504,3.289272,11.7474,0.0,0.56,0.56,132.88
2020-01-18 22:00:00,89.87916799999999,74.256424,116.5859397425,11.199168,3.2664239999999998,11.6658,78.68,70.99,105.9722723169,133.69,117.949168,10.906424,118.4523377412,11.199168,3.2664239999999998,11.6658,106.75,7.64,107.0230447147,132.32,112.559168,10.396424,113.038276406,11.199168,3.2664239999999998,11.6658,101.36,7.13,101.6104645201,134.65,85.349168,30.996424,90.8034073099,11.199168,3.2664239999999998,11.6658,74.15,27.73,79.1654937457,133.69,11.199168,3.826424,11.8348166238,11.199168,3.2664239999999998,11.6658,0.0,0.56,0.56,133.33
2020-01-18 22:30:00,84.40576,75.62668,113.3301683092,11.40576,3.32668,11.881,73.0,72.3,102.7438075993,134.73,111.82576,12.20668,112.4900157178,11.40576,3.32668,11.881,100.42,8.88,100.8118584295,133.73,106.77576,11.63668,107.4079850151,11.40576,3.32668,11.881,95.37,8.31,95.7313584987,135.84,80.25576,31.33668,86.1566859077,11.40576,3.32668,11.881,68.85,28.01,74.3295540145,134.73,11.40576,3.88668,12.0497984464,11.40576,3.32668,11.881,0.0,0.56,0.56,134.36
2020-01-18 23:00:00,79.141392,77.851656,111.0145948497,12.211392,3.561656,12.7202,66.93,74.29,99.993144765,135.21,106.351392,14.391656,107.3207265292,12.211392,3.561656,12.7202,94.14,10.83,94.7609017475,134.41,101.631392,13.731656,102.5548546699,12.211392,3.561656,12.7202,89.42,10.17,89.9964738198,136.4,75.441392,30.331656,81.3105957585,12.211392,3.561656,12.7202,63.23,26.77,68.6634240335,135.21,12.211392,4.161656,12.9010648878,12.211392,3.561656,12.7202,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-01-18 23:30:00,73.9676,79.6568,108.7033193421,13.2576,3.8668,13.81,60.71,75.79,97.107302506,135.79,100.1976,16.8468,101.604004429,13.2576,3.8668,13.81,86.94,12.98,87.9036062969,135.07,95.8376,15.9268,97.151986763,13.2576,3.8668,13.81,82.58,12.06,83.4559764187,136.93,70.7576,30.1968,76.9316884515,13.2576,3.8668,13.81,57.5,26.33,63.2417496595,135.79,13.2976,4.4268,14.0150891542,13.2576,3.8668,13.81,0.04,0.56,0.5614267539000001,135.42
2020-01-19 00:00:00,72.156272,71.878496,101.848150578,12.646272,3.6884959999999998,13.1732,59.51,68.19,90.505890416,135.48,94.076272,27.548496,98.026856449,12.646272,3.6884959999999998,13.1732,81.43,23.86,84.8536652125,132.62,90.036272,26.258496,93.7872000213,12.646272,3.6884959999999998,13.1732,77.39,22.57,80.6140000248,134.89,69.036272,36.658496,78.165543436,12.646272,3.6884959999999998,13.1732,56.39,32.97,65.3211527761,135.48,12.646272,4.248496,13.3408363216,12.646272,3.6884959999999998,13.1732,0.0,0.56,0.56,135.1
2020-01-19 00:30:00,72.239488,71.748184,101.8152519704,11.719488,3.418184,12.2078,60.52,68.33,91.2779233988,135.69,93.819488,27.448184,97.7522333938,11.719488,3.418184,12.2078,82.1,24.03,85.5444381594,132.86,89.759488,26.148184,93.4906049425,11.719488,3.418184,12.2078,78.04,22.73,81.2828056848,135.12,69.049488,36.398184,78.0554904639,11.719488,3.418184,12.2078,57.33,32.98,66.1393173536,135.69,11.719488,4.018184,12.3891969732,11.719488,3.418184,12.2078,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-01-19 01:00:00,75.784784,71.574312,104.2411417061,11.294784,3.294312,11.7654,64.49,68.28,93.9208097282,135.36,97.624784,27.054312,101.3041669866,11.294784,3.294312,11.7654,86.33,23.76,89.5399715211,132.35,93.354784,25.764312,96.844800937,11.294784,3.294312,11.7654,82.06,22.47,85.0808115852,134.71,72.324784,35.754312,80.6798934508,11.294784,3.294312,11.7654,61.03,32.46,69.1253390588,135.36,11.294784,3.854312,11.9343146682,11.294784,3.294312,11.7654,0.0,0.56,0.56,135.0
2020-01-19 01:30:00,76.614576,71.287168,104.6501484811,12.984576,3.787168,13.5256,63.63,67.5,92.7632842239,135.6,99.334576,26.517168,102.8130253803,12.984576,3.787168,13.5256,86.35,22.73,89.2915191942,132.66,95.044576,25.277168,98.3483942376,12.984576,3.787168,13.5256,82.06,21.49,84.8272580012,134.93,73.204576,37.547168,82.2721081057,12.984576,3.787168,13.5256,60.22,33.76,69.0375694821,135.6,12.984576,4.387168,13.705708918500001,12.984576,3.787168,13.5256,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-01-19 02:00:00,74.760096,71.537528,103.4731359643,13.740096,4.007528,14.3126,61.02,67.53,91.0150608416,136.1,97.080096,26.867528,100.7293854851,13.740096,4.007528,14.3126,83.34,22.86,86.4183730465,133.35,92.940096,25.627528,96.4086699207,13.740096,4.007528,14.3126,79.2,21.62,82.0978952227,135.48,71.550096,38.457528,81.2305219575,13.740096,4.007528,14.3126,57.81,34.45,67.2963490837,136.1,13.740096,4.567528,14.4793836236,13.740096,4.007528,14.3126,0.0,0.56,0.56,135.71
2020-01-19 02:30:00,73.213408,71.984744,102.6742736995,14.073408,4.104744,14.6598,59.14,67.88,90.029073082,136.34,95.323408,27.524744,99.2177587179,14.073408,4.104744,14.6598,81.25,23.42,84.5580209087,133.67,91.313408,26.264744,95.015657962,14.073408,4.104744,14.6598,77.24,22.16,80.3559779979,135.77,70.123408,38.464744,79.9801780476,14.073408,4.104744,14.6598,56.05,34.36,65.7435327618,136.34,14.073408,4.704744,14.8389834167,14.073408,4.104744,14.6598,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-01-19 03:00:00,71.627184,72.142512,101.6611800317,13.997184,4.082512,14.580400000000001,57.63,68.06,89.1817273885,135.99,93.297184,27.732512,97.3316842768,13.997184,4.082512,14.580400000000001,79.3,23.65,82.7515105602,133.25,89.367184,26.452512,93.1999408111,13.997184,4.082512,14.580400000000001,75.37,22.37,78.6196781983,135.4,68.647184,37.902512,78.4157910566,13.997184,4.082512,14.580400000000001,54.65,33.82,64.2683040075,135.99,13.997184,4.642512,14.7470023259,13.997184,4.082512,14.580400000000001,0.0,0.56,0.56,135.59
2020-01-19 03:30:00,70.787392,72.134656,101.0656393756,13.387392,3.904656,13.9452,57.4,68.23,89.1632934564,135.89,92.147392,27.754656,96.2364940243,13.387392,3.904656,13.9452,78.76,23.85,82.2919200165,133.14,88.267392,26.464656,92.1493923348,13.387392,3.904656,13.9452,74.88,22.56,78.2046545929,135.3,67.837392,37.474656,77.5000748108,13.387392,3.904656,13.9452,54.45,33.57,63.9667679346,135.89,13.387392,4.504656,14.1249492119,13.387392,3.904656,13.9452,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-01-19 04:00:00,69.847136,72.206248,100.4607617811,12.467136,3.636248,12.9866,57.38,68.57,89.4109014606,136.11,90.507136,27.806248,94.6822533253,12.467136,3.636248,12.9866,78.04,24.17,81.6971878341,133.41,86.657136,26.506248,90.6203089973,12.467136,3.636248,12.9866,74.19,22.87,77.6349985509,135.54,66.877136,37.186248,76.5203787228,12.467136,3.636248,12.9866,54.41,33.55,63.9222230527,136.11,12.467136,4.196248,13.1543900398,12.467136,3.636248,12.9866,0.0,0.56,0.56,135.71
2020-01-19 04:30:00,69.539696,72.115328,100.1817840344,11.469696,3.345328,11.9476,58.07,68.77,90.0079874233,136.18,89.739696,27.645328,93.9014227709,11.469696,3.345328,11.9476,78.27,24.3,81.955371392,133.51,85.879696,26.345328,89.8298307495,11.469696,3.345328,11.9476,74.41,23.0,77.8835547468,135.61,66.539696,36.815328,76.0453780286,11.469696,3.345328,11.9476,55.07,33.47,64.4433534199,136.18,11.469696,3.945328,12.1292843713,11.469696,3.345328,11.9476,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-01-19 05:00:00,69.166096,72.145528,99.9446148939,10.956096,3.195528,11.4126,58.21,68.95,90.2358387782,136.24,88.936096,27.635528,93.130830446,10.956096,3.195528,11.4126,77.98,24.44,81.7202178166,133.57,85.076096,26.315528,89.0530691471,10.956096,3.195528,11.4126,74.12,23.12,77.6421844103,135.67,66.136096,36.605528,75.5906599672,10.956096,3.195528,11.4126,55.18,33.41,64.5062826398,136.24,10.996096,3.795528,11.6327193742,10.956096,3.195528,11.4126,0.04,0.6000000000000001,0.6013318551,135.84
2020-01-19 05:30:00,69.730192,71.665056,99.9908992251,10.440192,3.045056,10.8752,59.29,68.62,90.6863192549,136.34,89.410192,27.315056,93.4895433605,10.440192,3.045056,10.8752,78.97,24.27,82.6153363486,133.7,85.510192,26.005056,89.3770433246,10.440192,3.045056,10.8752,75.07,22.96,78.5026528214,135.78,66.640192,36.755056,76.1042004843,10.440192,3.045056,10.8752,56.2,33.71,65.5347549015,136.34,10.440192,3.605056,11.045091116,10.440192,3.045056,10.8752,0.0,0.56,0.56,135.93
2020-01-19 06:00:00,71.21128,71.24204,100.7297109228,9.88128,2.88204,10.293,61.33,68.36,91.8393080331,136.19,91.07128,26.74204,94.9163565683,9.88128,2.88204,10.293,81.19,23.86,84.6233756122,133.47,87.04128,25.462040000000002,90.6890285812,9.88128,2.88204,10.293,77.16,22.58,80.3960322404,135.6,67.98128,36.66204,77.2370352059,9.88128,2.88204,10.293,58.1,33.78,67.2063866013,136.19,9.88128,3.48204,10.4768457562,9.88128,2.88204,10.293,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-01-19 06:30:00,75.556336,70.251848,103.1701606917,9.366336,2.731848,9.7566,66.19,67.52,94.5519248879,135.62,95.996336,25.341848,99.2849726065,9.366336,2.731848,9.7566,86.63,22.61,89.53194402,132.6,91.726336,24.111848,94.842511196,9.366336,2.731848,9.7566,82.36,21.38,85.0897996237,134.9,71.956336,36.421848,80.6490254267,9.366336,2.731848,9.7566,62.59,33.69,71.0811100082,135.62,9.366336,3.291848,9.9279662227,9.366336,2.731848,9.7566,0.0,0.56,0.56,135.2
2020-01-19 07:00:00,79.11856,68.35708,104.558294375,8.93856,2.60708,9.311,70.18,65.75,96.168055507,135.05,100.14856,23.37708,102.8407601071,8.93856,2.60708,9.311,91.21,20.77,93.5449464161,131.82,95.61856,22.22708,98.1679790044,8.93856,2.60708,9.311,86.68,19.62,88.8727562305,134.23,75.23856,37.16708,83.918012051,8.93856,2.60708,9.311,66.3,34.56,74.7668616434,135.05,8.93856,3.20708,9.496484454800001,8.93856,2.60708,9.311,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-01-19 07:30:00,82.329088,66.380984,105.7568615633,8.609088,2.510984,8.9678,73.72,63.87,97.5398139223,134.27,104.499088,21.680984,106.7245260474,8.609088,2.510984,8.9678,95.89,19.17,97.7874276173,130.81,99.739088,20.610984,101.846444889,8.609088,2.510984,8.9678,91.13,18.1,92.9101011731,133.4,78.179088,37.650984,86.7730741456,8.609088,2.510984,8.9678,69.57,35.14,77.9410321974,134.27,8.609088,3.070984,9.1404233447,8.609088,2.510984,8.9678,0.0,0.56,0.56,133.85
2020-01-19 08:00:00,86.49048,34.55264,93.1369317811,8.34048,2.43264,8.688,78.15,32.12,84.4932950003,135.44,106.89048,26.38264,110.0982216387,8.34048,2.43264,8.688,98.55,23.95,101.4184647882,130.72,101.98048,25.07264,105.0174060697,8.34048,2.43264,8.688,93.64,22.64,96.3380464822,133.34,81.69048,22.51264,84.7357863149,8.34048,2.43264,8.688,73.35,20.08,76.0488586371,135.44,8.34048,2.99264,8.861122998799999,8.34048,2.43264,8.688,0.0,0.56,0.56,135.03
2020-01-19 08:30:00,91.285856,27.584208,95.3624456306,9.065856,2.644208,9.4436,82.22,24.94,85.9193342619,135.8,112.515856,25.954208,115.4705103666,9.065856,2.644208,9.4436,103.45,23.31,106.0436636485,130.82,107.355856,24.664208,110.1526348925,9.065856,2.644208,9.4436,98.29,22.02,100.726384329,133.39,86.155856,21.244208,88.7363955581,9.065856,2.644208,9.4436,77.09,18.6,79.3021317494,135.8,9.065856,3.204208,9.6154403914,9.065856,2.644208,9.4436,0.0,0.56,0.56,135.38
2020-01-19 09:00:00,95.183968,27.032824,98.9482760721,11.323968,3.302824,11.7958,83.86,23.73,87.1528111996,135.58,118.273968,24.892824,120.8651487947,11.323968,3.302824,11.7958,106.95,21.59,109.1074268783,130.42,112.933968,23.702824,115.3945622367,11.323968,3.302824,11.7958,101.61,20.4,103.6375998371,133.07,89.943968,22.912824,92.8165657803,11.323968,3.302824,11.7958,78.62,19.61,81.0287387289,135.58,11.363968,3.862824,12.002548811,11.323968,3.302824,11.7958,0.04,0.56,0.5614267539000001,135.15
2020-01-19 09:30:00,98.875328,26.195304,102.2864821898,13.115328,3.825304,13.6618,85.76,22.37,88.6295351449,135.58,122.565328,23.895304,124.8729161228,13.115328,3.825304,13.6618,109.45,20.07,111.2749181083,130.0,117.115328,22.775304,119.3093228748,13.115328,3.825304,13.6618,104.0,18.95,105.7123573666,133.01,93.495328,24.635304,96.6864755847,13.115328,3.825304,13.6618,80.38,20.81,83.0301180295,135.58,13.115328,4.385304,13.8290534644,13.115328,3.825304,13.6618,0.0,0.56,0.56,135.15
2020-01-19 10:00:00,98.972896,25.897928,102.3051162812,15.832896,4.617928,16.4926,83.14,21.28,85.8201491493,135.54,123.702896,23.467928,125.9092932368,15.832896,4.617928,16.4926,107.87,18.85,109.5046090354,129.76,118.332896,22.417928,120.4376924869,15.832896,4.617928,16.4926,102.5,17.8,104.0340809543,132.93,93.762896,26.477928,97.4297764417,15.832896,4.617928,16.4926,77.93,21.86,80.9379052113,135.54,15.832896,5.217928,16.6705539308,15.832896,4.617928,16.4926,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-01-19 10:30:00,98.964992,25.941456,102.3084980877,17.284992,5.041456,18.0052,81.68,20.9,84.3115199721,135.63,123.784992,23.581456,126.0111475685,17.284992,5.041456,18.0052,106.5,18.54,108.1017187652,129.91,118.484992,22.541456,120.6101594719,17.284992,5.041456,18.0052,101.2,17.5,102.7019474012,133.03,93.854992,27.281456,97.7396407032,17.284992,5.041456,18.0052,76.57,22.24,79.7344498946,135.63,17.284992,5.601456,18.169954809,17.284992,5.041456,18.0052,0.0,0.56,0.56,135.14
2020-01-19 11:00:00,99.039648,25.034064,102.1545703154,17.979648,5.244064,18.7288,81.06,19.79,83.4408035676,135.75,123.369648,22.954064,125.4868881667,17.979648,5.244064,18.7288,105.39,17.71,106.8676574086,130.18,118.119648,21.964064,120.1443771095,17.979648,5.244064,18.7288,100.14,16.72,101.5262429129,133.17,93.979648,28.674064,98.2566851898,17.979648,5.244064,18.7288,76.0,23.43,79.5296479308,135.75,18.019648,5.804064,18.9313198948,17.979648,5.244064,18.7288,0.04,0.56,0.5614267539000001,135.25
2020-01-19 11:30:00,98.407632,24.785976,101.4810654365,19.597632,5.7159759999999995,20.4142,78.81,19.07,81.084406639,136.15,122.827632,23.345976,125.0266442728,19.597632,5.7159759999999995,20.4142,103.23,17.63,104.7246379798,130.75,117.707632,22.355976,119.8118370361,19.597632,5.7159759999999995,20.4142,98.11,16.64,99.5111134497,133.69,93.487632,29.975976,98.175844657,19.597632,5.7159759999999995,20.4142,73.89,24.26,77.7706866371,136.15,19.597632,6.275976,20.5780235873,19.597632,5.7159759999999995,20.4142,0.0,0.56,0.56,135.68
2020-01-19 12:00:00,97.190656,25.075608,100.373351694,21.070656,6.145608,21.9486,76.12,18.93,78.4385064876,136.09,121.590656,23.775608,123.8933701304,21.070656,6.145608,21.9486,100.52,17.63,102.0543350378,131.14,116.600656,22.795608,118.8080499113,21.070656,6.145608,21.9486,95.53,16.65,96.9701160152,133.64,92.460656,30.585608,97.388152897,21.070656,6.145608,21.9486,71.39,24.44,75.4575754978,136.09,21.070656,6.745608,22.124099339,21.070656,6.145608,21.9486,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-01-19 12:30:00,97.757264,25.127952,100.9351110193,21.147264,6.167952,22.0284,76.61,18.96,78.9213133444,136.06,122.017264,23.787952,124.3144375139,21.147264,6.167952,22.0284,100.87,17.62,102.3973695951,131.05,117.017264,22.797952,119.2173925627,21.147264,6.167952,22.0284,95.87,16.63,97.3016639118,133.6,93.007264,30.557952,97.8986189239,21.147264,6.167952,22.0284,71.86,24.39,75.8863077241,136.06,21.147264,6.727952,22.1917127054,21.147264,6.167952,22.0284,0.0,0.56,0.56,135.58
2020-01-19 13:00:00,97.596768,25.273224,100.8159956326,20.376768,5.943224,21.2258,77.22,19.33,79.602621188,136.22,121.876768,23.833224,124.1852211189,20.376768,5.943224,21.2258,101.5,17.89,103.0645530723,131.01,116.826768,22.833224,119.0371783921,20.376768,5.943224,21.2258,96.45,16.89,97.9176929875,133.78,92.786768,29.973224,97.5078380072,20.376768,5.943224,21.2258,72.41,24.03,76.2931779388,136.22,20.376768,6.503224,21.3893570852,20.376768,5.943224,21.2258,0.0,0.56,0.56,135.76
2020-01-19 13:30:00,98.5832,25.3226,101.7835025581,19.0032,5.5426,19.795,79.58,19.78,82.0013707203,136.17,122.5632,23.7726,124.8474048789,19.0032,5.5426,19.795,103.56,18.23,105.1523014489,131.15,117.4332,22.7526,119.6170442245,19.0032,5.5426,19.795,98.43,17.21,99.9232155207,133.73,93.6132,29.0926,98.0296413795,19.0032,5.5426,19.795,74.61,23.55,78.2384470705,136.17,19.0032,6.1426,19.9713080443,19.0032,5.5426,19.795,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-01-19 14:00:00,98.584592,25.444256,101.8151852289,17.294592,5.044256,18.0152,81.29,20.4,83.810644312,136.17,122.284592,23.804256,124.5799504106,17.294592,5.044256,18.0152,104.99,18.76,106.6528841617,131.15,117.094592,22.764256,119.2868594057,17.294592,5.044256,18.0152,99.8,17.72,101.3609313296,133.73,93.464592,27.974256,97.5612062066,17.294592,5.044256,18.0152,76.17,22.93,79.5465511509,136.17,17.294592,5.604256,18.1799504334,17.294592,5.044256,18.0152,0.0,0.56,0.56,135.73
2020-01-19 14:30:00,98.818288,25.461584,102.0458049262,15.228288,4.441584,15.8628,83.59,21.02,86.1923923557,135.99,122.278288,23.601584,124.5351937547,15.228288,4.441584,15.8628,107.05,19.16,108.7511291895,130.95,116.968288,22.531584,119.1186495692,15.228288,4.441584,15.8628,101.74,18.09,103.3357426063,133.51,93.558288,26.711584,97.2967726766,15.228288,4.441584,15.8628,78.33,22.27,81.434279023,135.99,15.228288,5.001584,16.0286180914,15.228288,4.441584,15.8628,0.0,0.56,0.56,135.55
2020-01-19 15:00:00,100.689968,24.700824,103.6754568937,12.859968,3.7508239999999997,13.3958,87.83,20.95,90.294027488,135.85,124.179968,22.650824,126.2288567656,12.859968,3.7508239999999997,13.3958,111.32,18.9,112.9130302489,130.76,118.669968,21.590824,120.6180955998,12.859968,3.7508239999999997,13.3958,105.81,17.84,107.3034095451,133.36,95.119968,25.980824,98.604317999,12.859968,3.7508239999999997,13.3958,82.26,22.23,85.2108003718,135.85,12.859968,4.350824,13.5760246921,12.859968,3.7508239999999997,13.3958,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-01-19 15:30:00,104.886528,23.491904,107.4851306435,10.326528,3.011904,10.7568,94.56,20.48,96.7523849835,135.68,128.326528,21.131904,130.0548159631,10.326528,3.011904,10.7568,118.0,18.12,119.3831411884,130.46,122.476528,20.111904,124.1168344482,10.326528,3.011904,10.7568,112.15,17.1,113.446165647,133.14,98.846528,25.441904,102.0682447032,10.326528,3.011904,10.7568,88.52,22.43,91.3175519821,135.68,10.326528,3.571904,10.9268329684,10.326528,3.011904,10.7568,0.0,0.56,0.56,135.28
2020-01-19 16:00:00,109.030256,25.433408,111.9573801315,7.760256,2.263408,8.0836,101.27,23.17,103.8867739416,135.53,134.740256,13.983408,135.4639150705,7.760256,2.263408,8.0836,126.98,11.72,127.5197192594,131.14,128.340256,13.833408,129.0836336916,7.760256,2.263408,8.0836,120.58,11.57,121.1338156751,133.69,102.490256,22.103408,104.8466175905,7.760256,2.263408,8.0836,94.73,19.84,96.7853217177,135.53,7.760256,2.8234079999999997,8.2579177714,7.760256,2.263408,8.0836,0.0,0.56,0.56,135.14
2020-01-19 16:30:00,114.25832,29.24076,117.9406025701,6.68832,1.95076,6.967,107.57,27.29,110.9776959573,136.69,143.47832,6.33076,143.6179196069,6.68832,1.95076,6.967,136.79,4.38,136.8601055823,133.66,136.60832,5.90076,136.7357014894,6.68832,1.95076,6.967,129.92,3.95,129.9800326973,135.75,107.27832,18.67076,108.890932685,6.68832,1.95076,6.967,100.59,16.72,101.970125527,136.69,6.68832,2.51076,7.1440562848,6.68832,1.95076,6.967,0.0,0.56,0.56,136.31
2020-01-19 17:00:00,121.695648,25.692064,124.3781045631,7.035648,2.052064,7.3288,114.66,23.64,117.0716242306,135.58,152.585648,3.6920640000000002,152.6303092841,7.035648,2.052064,7.3288,145.55,1.6400000000000001,145.5592391434,132.13,145.265648,3.652064,145.311548269,7.035648,2.052064,7.3288,138.23,1.6,138.239259619,134.48,114.215648,21.522064,116.2257006298,7.035648,2.052064,7.3288,107.18,19.47,108.9340777718,135.58,7.075648,2.612064,7.5423917268,7.035648,2.052064,7.3288,0.04,0.56,0.5614267539000001,135.21
2020-01-19 17:30:00,127.652656,22.861608,129.6836678391,6.862656,2.001608,7.1486,120.79,20.86,122.5779902756,134.76,159.512656,4.291608,159.5703773368,6.862656,2.001608,7.1486,152.65,2.29,152.6671759089,131.0,151.812656,4.411608,151.8767421527,6.862656,2.001608,7.1486,144.95,2.41,144.9700334552,133.56,119.782656,23.511608,122.0683431081,6.862656,2.001608,7.1486,112.92,21.51,114.9504523697,134.76,6.862656,2.6016079999999997,7.3392378051,6.862656,2.001608,7.1486,0.0,0.6000000000000001,0.6000000000000001,134.41
2020-01-19 18:00:00,126.992112,22.700616,129.0050947715,7.202112,2.100616,7.5022,119.79,20.6,121.5483611572,135.22,159.382112,4.550616,159.4470624739,7.202112,2.100616,7.5022,152.18,2.45,152.1997204334,131.6,151.702112,4.640616,151.7730743647,7.202112,2.100616,7.5022,144.5,2.54,144.5223221513,134.05,119.152112,24.140616,121.5730033146,7.202112,2.100616,7.5022,111.95,22.04,114.0989224314,135.22,7.202112,2.660616,7.6778444084,7.202112,2.100616,7.5022,0.0,0.56,0.56,134.86
2020-01-19 18:30:00,123.703808,25.041944,126.2130384429,7.583808,2.211944,7.8998,116.12,22.83,118.3429900755,135.85,155.833808,3.201944,155.8666999752,7.583808,2.211944,7.8998,148.25,0.99,148.2533055281,132.4,148.373808,3.191944,148.4081379403,7.583808,2.211944,7.8998,140.79,0.98,140.7934107123,134.69,116.133808,22.611944,118.3146709924,7.583808,2.211944,7.8998,108.55,20.4,110.4502716158,135.85,7.583808,2.771944,8.0745165378,7.583808,2.211944,7.8998,0.0,0.56,0.56,135.49
2020-01-19 19:00:00,119.97504,27.40272,123.0646955321,7.89504,2.30272,8.224,112.08,25.1,114.8561552552,136.19,151.78504,3.93272,151.8359794462,7.89504,2.30272,8.224,143.89,1.63,143.8992321036,132.89,144.53504,3.63272,144.580684887,7.89504,2.30272,8.224,136.64,1.33,136.6464726951,135.09,112.70504,20.87272,114.6215358543,7.89504,2.30272,8.224,104.81,18.57,106.4423834758,136.19,7.89504,2.86272,8.3980249107,7.89504,2.30272,8.224,0.0,0.56,0.56,135.82
2020-01-19 19:30:00,116.000896,29.261928,119.6347286664,8.200896,2.391928,8.5426,107.8,26.87,111.0983208694,135.63,147.020896,6.291928,147.1554695504,8.200896,2.391928,8.5426,138.82,3.9,138.8747723671,132.3,140.000896,5.911928,140.1256642214,8.200896,2.391928,8.5426,131.8,3.52,131.8469961736,134.6,109.000896,18.951928,110.6362097314,8.200896,2.391928,8.5426,100.8,16.56,102.1512290675,135.63,8.200896,2.951928,8.7159953029,8.200896,2.391928,8.5426,0.0,0.56,0.56,135.27
2020-01-19 20:00:00,111.576496,31.027728,115.8103378999,7.946496,2.317728,8.2776,103.63,28.71,107.5334413101,136.19,141.816496,8.337728,142.0613819654,7.946496,2.317728,8.2776,133.87,6.02,134.0052883285,133.07,135.076496,7.877728,135.306017494,7.946496,2.317728,8.2776,127.13,5.5600000000000005,127.2515245488,135.28,104.886496,17.517727999999998,106.339305233,7.946496,2.317728,8.2776,96.94,15.2,98.1244291703,136.19,7.946496,2.917728,8.4652191561,7.946496,2.317728,8.2776,0.0,0.6000000000000001,0.6000000000000001,135.84
2020-01-19 20:30:00,108.701952,65.979736,127.1591126551,7.781952,2.269736,8.1062,100.92,63.71,119.3474360847,132.81,140.781952,2.599736,140.8059538379,7.781952,2.269736,8.1062,133.0,0.33,133.0004093979,130.75,134.061952,2.669736,134.0885321881,7.781952,2.269736,8.1062,126.28,0.4,126.2806335112,133.32,102.511952,34.599736,108.193539706,7.781952,2.269736,8.1062,94.73,32.33,100.0949639093,132.81,7.781952,2.829736,8.2804699601,7.781952,2.269736,8.1062,0.0,0.56,0.56,132.46
2020-01-19 21:00:00,104.587856,66.910208,124.1595568504,7.337856,2.140208,7.6436,97.25,64.77,116.8448347168,132.9,135.917856,3.330208,135.9586476285,7.337856,2.140208,7.6436,128.58,1.19,128.5855065705,130.99,129.427856,3.120208,129.4654610571,7.337856,2.140208,7.6436,122.09,0.98,122.0939331007,133.56,98.687856,34.280208,104.4721282563,7.337856,2.140208,7.6436,91.35,32.14,96.8390525563,132.9,7.337856,2.660208,7.8051801568,7.337856,2.140208,7.6436,0.0,0.52,0.52,132.54
2020-01-19 21:30:00,100.085136,68.170248,121.095900676,6.995136,2.040248,7.2866,93.09,66.13,114.188112341,133.07,130.215136,5.180248,130.3181361624,6.995136,2.040248,7.2866,123.22,3.14,123.2600016226,131.32,123.965136,4.880248,124.0611613844,6.995136,2.040248,7.2866,116.97,2.84,117.0044721368,133.84,94.515136,33.090248,100.1402788382,6.995136,2.040248,7.2866,87.52,31.05,92.8647021209,133.07,7.035136,2.600248,7.5002952075,6.995136,2.040248,7.2866,0.04,0.56,0.5614267539000001,132.71
2020-01-19 22:00:00,93.960608,71.819344,118.2650160797,7.540608,2.199344,7.8548,86.42,69.62,110.974595291,133.99,122.400608,8.339344,122.6843653328,7.540608,2.199344,7.8548,114.86,6.14,115.0239940186,132.61,116.600608,7.8893439999999995,116.8672047014,7.540608,2.199344,7.8548,109.06,5.69,109.2083316419,134.88,88.880608,31.399344,94.2638917194,7.540608,2.199344,7.8548,81.34,29.2,86.4224253305,133.99,7.540608,2.799344,8.0434504934,7.540608,2.199344,7.8548,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-01-19 22:30:00,88.410048,73.671264,115.0816741567,7.170048,2.091264,7.4688,81.24,71.58,108.2757313529,134.19,114.810048,10.301264,115.2712590447,7.170048,2.091264,7.4688,107.64,8.21,107.9526456369,132.96,109.350048,9.761264,109.7848590311,7.170048,2.091264,7.4688,102.18,7.67,102.4674645924,135.17,83.710048,29.901264,88.8901441385,7.170048,2.091264,7.4688,76.54,27.81,81.4356660193,134.19,7.170048,2.651264,7.6445267427,7.170048,2.091264,7.4688,0.0,0.56,0.56,133.81
2020-01-19 23:00:00,82.083728,74.876504,111.1045870054,7.393728,2.156504,7.7018,74.69,72.72,104.2439182878,134.89,107.403728,11.936504,108.06498469,7.393728,2.156504,7.7018,100.01,9.78,100.4870563804,134.0,102.343728,11.316504,102.9674799328,7.393728,2.156504,7.7018,94.95,9.16,95.3908176923,136.03,77.883728,29.826504,83.399612877,7.393728,2.156504,7.7018,70.49,27.67,75.7262768133,134.89,7.433728,2.716504,7.914524999,7.393728,2.156504,7.7018,0.04,0.56,0.5614267539000001,134.51
2020-01-19 23:30:00,76.521056,76.597808,108.2714006641,7.981056,2.327808,8.3136,68.54,74.27,101.0631708388,135.34,100.961056,13.887808,101.9117561407,7.981056,2.327808,8.3136,92.98,11.56,93.6958590334,134.66,96.231056,13.197808,97.1318602462,7.981056,2.327808,8.3136,88.25,10.87,88.9169241483,136.6,72.761056,29.137808,78.3784608504,7.981056,2.327808,8.3136,64.78,26.81,70.1086620896,135.34,7.981056,2.8878079999999997,8.4874430732,7.981056,2.327808,8.3136,0.0,0.56,0.56,134.96
2020-01-20 00:00:00,73.635152,78.872336,107.9026459183,7.825152,2.282336,8.1512,65.81,76.59,100.980117845,135.66,95.755152,15.392336,96.9843963846,7.825152,2.282336,8.1512,87.93,13.11,88.9019516096,135.08,91.315152,14.622336,92.4784823344,7.825152,2.282336,8.1512,83.49,12.34,84.3970123879,136.92,70.095152,27.552336,75.3157457173,7.825152,2.282336,8.1512,62.27,25.27,67.2021264545,135.66,7.825152,2.842336,8.3253755327,7.825152,2.282336,8.1512,0.0,0.56,0.56,135.27
2020-01-20 00:30:00,73.538416,79.133288,108.0276626493,7.828416,2.2832879999999998,8.1546,65.71,76.85,101.112445327,135.34,95.558416,15.943287999999999,96.8793027467,7.828416,2.2832879999999998,8.1546,87.73,13.66,88.7870964724,134.68,91.098416,15.143288,92.3484735616,7.828416,2.2832879999999998,8.1546,83.27,12.86,84.2571807029,136.59,70.018416,26.823288,74.9804465063,7.828416,2.2832879999999998,8.1546,62.19,24.54,66.856620465,135.34,7.828416,2.843288,8.3287684396,7.828416,2.2832879999999998,8.1546,0.0,0.56,0.56,134.95
2020-01-20 01:00:00,77.382576,78.266168,110.0620557767,8.352576,2.436168,8.7006,69.03,75.83,102.5442821419,134.68,100.052576,15.386168,101.2287119841,8.352576,2.436168,8.7006,91.7,12.95,92.6098941798,133.79,95.412576,14.616168,96.5256029557,8.352576,2.436168,8.7006,87.06,12.18,87.9078836055,135.86,73.622576,26.976168,78.4091661532,8.352576,2.436168,8.7006,65.27,24.54,69.7308002249,134.68,8.352576,2.996168,8.8736998214,8.352576,2.436168,8.7006,0.0,0.56,0.56,134.29
2020-01-20 01:30:00,79.360384,78.045112,111.3063792229,9.240384,2.695112,9.6254,70.12,75.35,102.9292810623,134.86,103.270384,14.885112,104.3376191542,9.240384,2.695112,9.6254,94.03,12.19,94.816860315,133.94,98.500384,14.155112,99.5122748402,9.240384,2.695112,9.6254,89.26,11.46,89.9926619231,136.0,75.510384,27.815112,80.4704824603,9.240384,2.695112,9.6254,66.27,25.12,70.871202191,134.86,9.240384,3.295112,9.8103241312,9.240384,2.695112,9.6254,0.0,0.6000000000000001,0.6000000000000001,134.48
2020-01-20 02:00:00,77.537456,78.783008,110.5387689115,10.227456,2.983008,10.6536,67.31,75.8,101.3719690052,135.33,102.107456,15.253008,103.2404321177,10.227456,2.983008,10.6536,91.88,12.27,92.6956703412,134.53,97.447456,14.523008,98.5237252759,10.227456,2.983008,10.6536,87.22,11.54,87.9801113889,136.49,73.887456,28.373008,79.1478599655,10.227456,2.983008,10.6536,63.66,25.39,68.5364698536,135.33,10.227456,3.543008,10.82375914,10.227456,2.983008,10.6536,0.0,0.56,0.56,134.94
2020-01-20 02:30:00,76.354576,79.152168,109.9776658019,10.464576,3.052168,10.9006,65.89,76.1,100.6613237545,135.02,100.674576,15.972168,101.933705924,10.464576,3.052168,10.9006,90.21,12.92,91.1305135506,134.15,96.104576,15.202168,97.2995140792,10.464576,3.052168,10.9006,85.64,12.15,86.4975843593,136.18,72.814576,27.662168,77.891963748,10.464576,3.052168,10.9006,62.35,24.61,67.0311464918,135.02,10.464576,3.612168,11.0704610798,10.464576,3.052168,10.9006,0.0,0.56,0.56,134.63
2020-01-20 03:00:00,74.9392,79.4156,109.1912140238,11.5392,3.3656,12.02,63.4,76.05,99.0109211148,135.05,99.3092,16.3156,100.6405286552,11.5392,3.3656,12.02,87.77,12.95,88.7202085209,134.18,94.8392,15.5556,96.1064542474,11.5392,3.3656,12.02,83.3,12.19,84.1872086483,136.23,71.5892,28.0756,76.8976779363,11.5392,3.3656,12.02,60.05,24.71,64.9352492873,135.05,11.5392,3.9256,12.1886616164,11.5392,3.3656,12.02,0.0,0.56,0.56,134.66
2020-01-20 03:30:00,74.198816,79.230488,108.5492262732,11.898816,3.470488,12.3946,62.3,75.76,98.0860214302,135.49,98.028816,15.920488,99.3131950172,11.898816,3.470488,12.3946,86.13,12.45,87.0251653259,134.8,93.668816,15.180488,94.8909600898,11.898816,3.470488,12.3946,81.77,11.71,82.6042190206,136.7,70.928816,29.140488,76.6815817523,11.898816,3.470488,12.3946,59.03,25.67,64.3699448501,135.49,11.898816,4.030488,12.5629079325,11.898816,3.470488,12.3946,0.0,0.56,0.56,135.09
2020-01-20 04:00:00,73.664304,78.916672,107.9549480263,10.754304,3.136672,11.2024,62.91,75.78,98.489981724,135.79,97.404304,15.316672,98.6012113459,10.754304,3.136672,11.2024,86.65,12.18,87.5018565517,135.16,93.024304,14.586672,94.1609905148,10.754304,3.136672,11.2024,82.27,11.45,83.0629604577,137.01,70.344304,29.256672000000002,76.1857858249,10.754304,3.136672,11.2024,59.59,26.12,65.0632192564,135.79,10.754304,3.736672,11.3849801124,10.754304,3.136672,11.2024,0.0,0.6000000000000001,0.6000000000000001,135.39
2020-01-20 04:30:00,73.90832,78.77576,108.0187952571,9.688320000000001,2.82576,10.092,64.22,75.95,99.461605155,135.79,97.36832,15.26576,98.5577656403,9.688320000000001,2.82576,10.092,87.68,12.44,88.5580939271,135.12,92.92832,14.53576,94.0582849982,9.688320000000001,2.82576,10.092,83.24,11.71,84.0596318098,137.01,70.49832,28.72576,76.1260954627,9.688320000000001,2.82576,10.092,60.81,25.9,66.0958856511,135.79,9.688320000000001,3.38576,10.2628901972,9.688320000000001,2.82576,10.092,0.0,0.56,0.56,135.39
2020-01-20 05:00:00,75.062608,77.990344,108.2445789728,8.812608,2.570344,9.1798,66.25,75.42,100.3854516352,135.22,98.052608,14.830344,99.1678024298,8.812608,2.570344,9.1798,89.24,12.26,90.0782171227,134.42,93.532608,14.100344,94.5894733054,8.812608,2.570344,9.1798,84.72,11.53,85.5009900527,136.41,71.502608,28.240344,76.877434791,8.812608,2.570344,9.1798,62.69,25.67,67.7420475037,135.22,8.852608,3.130344,9.3897668746,8.812608,2.570344,9.1798,0.04,0.56,0.5614267539000001,134.81
2020-01-20 05:30:00,80.11968,43.95824,91.386486896,7.63968,2.22824,7.958,72.48,41.73,83.6345819622,136.6,98.97968,24.28824,101.9161206836,7.63968,2.22824,7.958,91.34,22.06,93.9661598662,133.33,94.36968,23.14824,97.1672656732,7.63968,2.22824,7.958,86.73,20.92,89.2173710664,135.51,75.87968,21.22824,78.793172359,7.63968,2.22824,7.958,68.24,19.0,70.8357085092,136.6,7.63968,2.78824,8.1325883211,7.63968,2.22824,7.958,0.0,0.56,0.56,136.19
2020-01-20 06:00:00,85.395776,29.613768,90.3848096408,7.555776,2.203768,7.8706,77.84,27.41,82.5249883369,137.24,103.525776,28.513768,107.3807304034,7.555776,2.203768,7.8706,95.97,26.31,99.5110898342,132.66,98.705776,27.143768,102.3699875794,7.555776,2.203768,7.8706,91.15,24.94,94.5004026446,134.97,80.665776,19.443768,82.9760660174,7.555776,2.203768,7.8706,73.11,17.24,75.1151762296,137.24,7.555776,2.803768,8.0592100084,7.555776,2.203768,7.8706,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-01-20 06:30:00,96.637824,29.901032,101.1579989033,7.237824,2.111032,7.5394,89.4,27.79,93.6196779529,135.49,119.377824,15.171032,120.3379619028,7.237824,2.111032,7.5394,112.14,13.06,112.8979326649,131.66,113.667824,14.891032,114.6390729504,7.237824,2.111032,7.5394,106.43,12.78,107.1945581641,134.13,91.077824,17.881032,92.8164927691,7.237824,2.111032,7.5394,83.84,15.77,85.3102485051,135.49,7.237824,2.671032,7.7149535449,7.237824,2.111032,7.5394,0.0,0.56,0.56,135.08
2020-01-20 07:00:00,106.519824,28.582032,110.287830055,7.549824,2.202032,7.8644,98.97,26.38,102.4254133504,135.52,132.799824,6.492032,132.9584135507,7.549824,2.202032,7.8644,125.25,4.29,125.3234479258,132.31,126.459824,6.182032,126.6108392112,7.549824,2.202032,7.8644,118.91,3.98,118.9765880331,134.65,100.269824,19.362032,102.1221126307,7.549824,2.202032,7.8644,92.72,17.16,94.2945597582,135.52,7.549824,2.762032,8.0391954324,7.549824,2.202032,7.8644,0.0,0.56,0.56,135.11
2020-01-20 07:30:00,118.503936,23.208648,120.7552242741,7.023936,2.048648,7.3166,111.48,21.16,113.4704190527,135.96,147.053936,4.728648,147.1299432644,7.023936,2.048648,7.3166,140.03,2.68,140.055643585,132.51,139.963936,4.718648,140.0434540404,7.023936,2.048648,7.3166,132.94,2.67,132.9668097685,134.8,111.363936,24.278648,113.9797306108,7.023936,2.048648,7.3166,104.34,22.23,106.6818096022,135.96,7.023936,2.608648,7.4927112129,7.023936,2.048648,7.3166,0.0,0.56,0.56,135.54
