Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-20 08:00:00,124.432064,19.929352,126.017925798,6.992064,2.039352,7.2834,117.44,17.89,118.7948050211,135.18,154.052064,8.429352,154.2825083987,6.992064,2.039352,7.2834,147.06,6.39,147.1987625627,131.32,146.592064,8.309352,146.8273767335,6.992064,2.039352,7.2834,139.6,6.27,139.7407345766,133.84,116.872064,26.699352,119.8830043869,6.992064,2.039352,7.2834,109.88,24.66,112.6131875048,135.18,6.992064,2.599352,7.4595971607,6.992064,2.039352,7.2834,0.0,0.56,0.56,134.77
2020-01-20 08:30:00,126.915808,16.452944,127.9778171659,7.175808,2.092944,7.4748,119.74,14.36,120.597998325,134.64,156.955808,12.062944,157.4186783164,7.175808,2.092944,7.4748,149.78,9.97,150.1114562583,130.6,149.355808,11.752944,149.8175192559,7.175808,2.092944,7.4748,142.18,9.66,142.5077822436,133.23,119.185808,29.772944,122.8482194541,7.175808,2.092944,7.4748,112.01,27.68,115.3794717443,134.64,7.175808,2.692944,7.6644744008,7.175808,2.092944,7.4748,0.0,0.6000000000000001,0.6000000000000001,134.22
2020-01-20 09:00:00,128.423216,14.849688,129.2789064058,8.193216,2.389688,8.5346,120.23,12.46,120.8739198504,134.03,159.633216,14.399688,160.2813609407,8.193216,2.389688,8.5346,151.44,12.01,151.9154820945,129.78,151.943216,13.999687999999999,152.586802026,8.193216,2.389688,8.5346,143.75,11.61,144.2180800039,132.55,120.673216,31.389688,124.6889633148,8.193216,2.389688,8.5346,112.48,29.0,116.1582988856,134.03,8.193216,2.949688,8.7080105489,8.193216,2.389688,8.5346,0.0,0.56,0.56,133.62
2020-01-20 09:30:00,128.941728,14.300504,129.7323153046,10.081728,2.940504,10.5018,118.86,11.36,119.4016298046,134.58,160.231728,15.850504,161.013804175,10.081728,2.940504,10.5018,150.15,12.91,150.7039833581,130.48,152.621728,15.400504,153.396764572,10.081728,2.940504,10.5018,142.54,12.46,143.0835532128,133.14,121.261728,33.290504,125.7484168255,10.081728,2.940504,10.5018,111.18,30.35,115.2480581181,134.58,10.081728,3.500504,10.6721491613,10.081728,2.940504,10.5018,0.0,0.56,0.56,134.16
2020-01-20 10:00:00,125.201568,15.569624,126.1659455684,14.501568,4.229624,15.1058,110.7,11.34,111.2793134414,134.87,157.171568,16.759624,158.062604003,14.501568,4.229624,15.1058,142.67,12.53,143.2191670134,130.53,149.931568,16.319624,150.8171250569,14.501568,4.229624,15.1058,135.43,12.09,135.9685735749,133.49,118.091568,34.769624,123.1037984215,14.501568,4.229624,15.1058,103.59,30.54,107.9980541491,134.87,14.501568,4.789624,15.2720651033,14.501568,4.229624,15.1058,0.0,0.56,0.56,134.42
2020-01-20 10:30:00,121.90328,17.33304,123.1293789085,15.95328,4.65304,16.618,105.95,12.68,106.706067775,134.81,152.72328,15.48304,153.506106659,15.95328,4.65304,16.618,136.77,10.83,137.198111503,130.41,145.79328,15.11304,146.574501436,15.95328,4.65304,16.618,129.84,10.46,130.2606510041,133.49,115.14328,33.94304,120.0420963396,15.95328,4.65304,16.618,99.19,29.29,103.4241760905,134.81,15.95328,5.25304,16.7958796138,15.95328,4.65304,16.618,0.0,0.6000000000000001,0.6000000000000001,134.33
2020-01-20 11:00:00,119.387472,17.790096,120.7056584682,17.417472,5.080096,18.1432,101.97,12.71,102.7590628607,135.03,149.707472,15.680096,150.5263850067,17.417472,5.080096,18.1432,132.29,10.6,132.7139936103,130.79,142.997472,15.310096,143.8147281676,17.417472,5.080096,18.1432,125.58,10.23,125.9959892219,133.78,112.907472,34.530096,118.0695759423,17.417472,5.080096,18.1432,95.49,29.45,99.9281872146,135.03,17.497472,5.640096,18.3840204874,17.417472,5.080096,18.1432,0.08,0.56,0.5656854249000001,134.54
2020-01-20 11:30:00,116.42064,20.54852,118.2201636448,20.36064,5.9385200000000005,21.209,96.06,14.61,97.1646833989,135.58,146.70064,14.67852,147.4331601974,20.36064,5.9385200000000005,21.209,126.34,8.74,126.6419488163,131.64,140.31064,14.40852,141.0485063579,20.36064,5.9385200000000005,21.209,119.95,8.47,120.2486731736,134.41,110.37064,33.94852,115.4737207515,20.36064,5.9385200000000005,21.209,90.01,28.01,94.2674928064,135.58,20.36064,6.49852,21.3725623967,20.36064,5.9385200000000005,21.209,0.0,0.56,0.56,135.11
2020-01-20 12:00:00,116.165776,21.543768,118.146609995,21.475776,6.263768,22.3706,94.69,15.28,95.9149336652,136.04,145.495776,13.643768,146.1340933495,21.475776,6.263768,22.3706,124.02,7.38,124.2393850597,132.73,139.225776,13.433768,139.8723804955,21.475776,6.263768,22.3706,117.75,7.17,117.9680948392,135.01,110.185776,33.873768,115.2750510355,21.475776,6.263768,22.3706,88.71,27.61,92.9073527768,136.04,21.475776,6.863768,22.5459589718,21.475776,6.263768,22.3706,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-01-20 12:30:00,113.884352,23.552936,116.2943954999,21.884352,6.382936,22.7962,92.0,17.17,93.5885083758,135.99,144.034352,12.372936,144.5648093463,21.884352,6.382936,22.7962,122.15,5.99,122.2967808244,132.66,137.854352,12.232936,138.3960515641,21.884352,6.382936,22.7962,115.97,5.85,116.1174551909,134.91,108.084352,32.222936,112.7853924572,21.884352,6.382936,22.7962,86.2,25.84,89.9896971881,135.99,21.884352,6.9429359999999996,22.9592949099,21.884352,6.382936,22.7962,0.0,0.56,0.56,135.54
2020-01-20 13:00:00,113.47808,23.78944,115.944866622,21.35808,6.22944,22.248,92.12,17.56,93.7787182681,135.86,143.91808,11.84944,144.4050656286,21.35808,6.22944,22.248,122.56,5.62,122.6887851435,132.31,137.72808,11.73944,138.2274881201,21.35808,6.22944,22.248,116.37,5.51,116.50037339,134.78,107.68808,31.57944,112.2229192491,21.35808,6.22944,22.248,86.33,25.35,89.9749487357,135.86,21.35808,6.82944,22.4233992071,21.35808,6.22944,22.248,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-01-20 13:30:00,113.629376,23.528568,116.0397716401,20.189376,5.888568,21.0306,93.44,17.64,95.0905000513,135.48,143.839376,11.568567999999999,144.3038386656,20.189376,5.888568,21.0306,123.65,5.68,123.7803898039,132.01,137.569376,11.448568,138.0449308098,20.189376,5.888568,21.0306,117.38,5.5600000000000005,117.5116079373,134.38,107.759376,31.068568,112.1487362099,20.189376,5.888568,21.0306,87.57,25.18,91.1182599702,135.48,20.189376,6.448568,21.1942193185,20.189376,5.888568,21.0306,0.0,0.56,0.56,135.03
2020-01-20 14:00:00,114.54032,22.85676,116.7986146467,18.16032,5.29676,18.917,96.38,17.56,97.9666167631,135.76,144.05032,10.94676,144.465657672,18.16032,5.29676,18.917,125.89,5.65,126.0167234934,132.36,137.66032,10.84676,138.086986733,18.16032,5.29676,18.917,119.5,5.55,119.628811329,134.68,108.47032,30.67676,112.7247706806,18.16032,5.29676,18.917,90.31,25.38,93.8085310619,135.76,18.16032,5.85676,19.0813746937,18.16032,5.29676,18.917,0.0,0.56,0.56,135.32
2020-01-20 14:30:00,115.55464,21.535519999999998,117.5442616515,16.30464,4.75552,16.984,99.25,16.78,100.6584864778,136.56,144.84464,10.96552,145.259121454,16.30464,4.75552,16.984,128.54,6.21,128.6899207397,133.35,138.34464,10.825520000000001,138.7675441161,16.30464,4.75552,16.984,122.04,6.07,122.1908609512,135.56,109.29464,31.35552,113.703504639,16.30464,4.75552,16.984,92.99,26.6,96.7196986141,136.56,16.30464,5.35552,17.1616689165,16.30464,4.75552,16.984,0.0,0.6000000000000001,0.6000000000000001,136.14
2020-01-20 15:00:00,117.876432,19.544376,119.4857140175,14.106432,4.114376,14.6942,103.77,15.43,104.9109041044,136.81,146.636432,11.384376,147.0776910568,14.106432,4.114376,14.6942,132.53,7.27,132.729249979,133.74,139.926432,11.204376,140.374301116,14.106432,4.114376,14.6942,125.82,7.09,126.0196036337,135.84,111.276432,32.114376,115.8178633222,14.106432,4.114376,14.6942,97.17,28.0,101.1237306472,136.81,14.106432,4.674376,14.8607272621,14.106432,4.114376,14.6942,0.0,0.56,0.56,136.4
2020-01-20 15:30:00,123.000176,17.347968,124.2175321352,11.410176,3.327968,11.8856,111.59,14.02,112.4672774633,136.52,149.840176,10.527968,150.2095751073,11.410176,3.327968,11.8856,138.43,7.2,138.617116187,133.53,142.830176,10.347968,143.2045377002,11.410176,3.327968,11.8856,131.42,7.02,131.6073584569,135.72,115.860176,32.347968,120.2911942599,11.410176,3.327968,11.8856,104.45,29.02,108.4064707478,136.52,11.410176,3.927968,12.0673546795,11.410176,3.327968,11.8856,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-20 16:00:00,128.106144,15.946792,129.0948655278,9.486144,2.7667919999999997,9.8814,118.62,13.18,119.3499761207,135.61,155.666144,11.426792,156.0849767378,9.486144,2.7667919999999997,9.8814,146.18,8.66,146.4362933156,132.26,148.286144,11.186792,148.7075143281,9.486144,2.7667919999999997,9.8814,138.8,8.42,139.0551559634,134.66,120.446144,32.046792,124.6365535546,9.486144,2.7667919999999997,9.8814,110.96,29.28,114.7581805363,135.61,9.486144,3.326792,10.0525853888,9.486144,2.7667919999999997,9.8814,0.0,0.56,0.56,135.23
2020-01-20 16:30:00,134.009216,15.087688,134.8558797462,8.769216,2.5576879999999997,9.1346,125.24,12.53,125.8652394428,135.73,163.899216,14.337688,164.5251418556,8.769216,2.5576879999999997,9.1346,155.13,11.78,155.5766219584,131.99,156.039216,13.937688,156.6604483483,8.769216,2.5576879999999997,9.1346,147.27,11.38,147.7090291756,134.42,125.919216,32.537688,130.055180975,8.769216,2.5576879999999997,9.1346,117.15,29.98,120.925278168,135.73,8.809216,3.157688,9.3580596301,8.769216,2.5576879999999997,9.1346,0.04,0.6000000000000001,0.6013318551,135.36
2020-01-20 17:00:00,136.199248,16.051864,137.1418881802,8.989248,2.621864,9.3638,127.21,13.43,127.916961346,135.24,169.709248,14.921864,170.363995263,8.989248,2.621864,9.3638,160.72,12.3,161.1899761151,131.07,161.559248,14.501864,162.2087996189,8.989248,2.621864,9.3638,152.57,11.88,153.031824468,133.66,127.959248,31.421864,131.7607782535,8.989248,2.621864,9.3638,118.97,28.8,122.4062943643,135.24,8.989248,3.181864,9.5357662576,8.989248,2.621864,9.3638,0.0,0.56,0.56,134.87
2020-01-20 17:30:00,137.996752,18.416136,139.2201767982,11.026752,3.216136,11.4862,126.97,15.2,127.8765846432,135.9,173.516752,14.446136,174.1170700131,11.026752,3.216136,11.4862,162.49,11.23,162.8776012839,131.76,165.256752,14.116136,165.8585523184,11.026752,3.216136,11.4862,154.23,10.9,154.614691734,134.25,129.736752,30.756136,133.3325343686,11.026752,3.216136,11.4862,118.71,27.54,121.8626919939,135.9,11.026752,3.816136,11.6684254996,11.026752,3.216136,11.4862,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-01-20 18:00:00,136.793376,18.735568,138.0704502265,11.573376,3.375568,12.0556,125.22,15.36,126.1585431114,134.52,172.953376,14.075568,173.5251909214,11.573376,3.375568,12.0556,161.38,10.7,161.7343327806,130.02,164.773376,13.815568,165.351550817,11.573376,3.375568,12.0556,153.2,10.44,153.5553112074,132.82,128.663376,29.905568,132.0931766637,11.573376,3.375568,12.0556,117.09,26.53,120.0579401789,134.52,11.573376,3.935568,12.2242270725,11.573376,3.375568,12.0556,0.0,0.56,0.56,134.15
2020-01-20 18:30:00,135.264816,19.793488,136.70534962,11.634816,3.393488,12.1196,123.63,16.4,124.7130181657,134.45,170.994816,12.813488,171.4742329728,11.634816,3.393488,12.1196,159.36,9.42,159.6381721268,130.02,162.924816,12.613488,163.4123488239,11.634816,3.393488,12.1196,151.29,9.22,151.5706848305,132.82,127.264816,28.953488,130.5168106371,11.634816,3.393488,12.1196,115.63,25.56,118.4213262044,134.45,11.634816,3.953488,12.2881654741,11.634816,3.393488,12.1196,0.0,0.56,0.56,134.1
2020-01-20 19:00:00,132.25216,20.69688,133.8618491819,12.33216,3.59688,12.846,119.92,17.1,121.1330524671,134.75,167.67216,11.73688,168.0824428404,12.33216,3.59688,12.846,155.34,8.14,155.553126616,130.56,159.80216,11.58688,160.2216780863,12.33216,3.59688,12.846,147.47,7.99,147.6862925257,133.21,124.50216,28.69688,127.7665792232,12.33216,3.59688,12.846,112.17,25.1,114.9439815736,134.75,12.33216,4.15688,13.0139087748,12.33216,3.59688,12.846,0.0,0.56,0.56,134.38
2020-01-20 19:30:00,129.101872,21.234296,130.8364959807,11.911872,3.474296,12.4082,117.19,17.76,118.5281135427,135.7,162.961872,9.794296,163.2559339194,11.911872,3.474296,12.4082,151.05,6.32,151.1821580081,132.05,155.311872,9.734296,155.616625406,11.911872,3.474296,12.4082,143.4,6.26,143.5365723431,134.4,121.521872,28.594296,124.8406950402,11.911872,3.474296,12.4082,109.61,25.12,112.4516184855,135.7,11.911872,4.074296,12.5893837196,11.911872,3.474296,12.4082,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-01-20 20:00:00,126.126144,23.716792,128.3366293117,11.886144,3.466792,12.3814,114.24,20.25,116.0208606243,135.37,158.026144,6.626792,158.1650295094,11.886144,3.466792,12.3814,146.14,3.16,146.1741605073,131.78,150.636144,6.716792,150.7858188755,11.886144,3.466792,12.3814,138.75,3.25,138.7880578436,134.19,118.726144,26.006792,121.5411473504,11.886144,3.466792,12.3814,106.84,22.54,109.1917451092,135.37,11.886144,4.026792,12.5497200367,11.886144,3.466792,12.3814,0.0,0.56,0.56,135.01
2020-01-20 20:30:00,127.557648,22.628064,129.5491522306,11.547648,3.368064,12.0288,116.01,19.26,117.5979068691,135.11,155.597648,5.6580639999999995,155.700487319,11.547648,3.368064,12.0288,144.05,2.29,144.0682012104,131.78,148.307648,5.768064,148.4197730008,11.547648,3.368064,12.0288,136.76,2.4,136.781057168,134.19,120.017648,26.718064,122.9556455612,11.547648,3.368064,12.0288,108.47,23.35,110.9547808794,135.11,11.547648,3.928064,12.1974530587,11.547648,3.368064,12.0288,0.0,0.56,0.56,134.74
2020-01-20 21:00:00,116.47488,27.60684,119.7018599931,11.71488,3.41684,12.203,104.76,24.19,107.5165740712,135.02,147.43488,4.35684,147.4992403214,11.71488,3.41684,12.203,135.72,0.9400000000000001,135.7232551923,131.48,140.55488,4.22684,140.6184215108,11.71488,3.41684,12.203,128.84,0.81,128.8425461562,133.92,109.73488,22.21684,111.9612962956,11.71488,3.41684,12.203,98.02,18.8,99.8066150112,135.02,11.71488,3.97684,12.3714861597,11.71488,3.41684,12.203,0.0,0.56,0.56,134.65
2020-01-20 21:30:00,113.490624,28.286432,116.9625750879,10.410624,3.036432,10.8444,103.08,25.25,106.1275124555,135.6,141.050624,6.626432,141.2061901329,10.410624,3.036432,10.8444,130.64,3.59,130.689317467,132.49,134.460624,6.236432,134.6051725996,10.410624,3.036432,10.8444,124.05,3.2,124.091266816,134.78,106.880624,21.196432,108.9621792924,10.410624,3.036432,10.8444,96.47,18.16,98.1643850895,135.6,10.410624,3.596432,11.0143277235,10.410624,3.036432,10.8444,0.0,0.56,0.56,135.23
2020-01-20 22:00:00,108.041424,29.985832,112.1253736702,8.831424,2.575832,9.1994,99.21,27.41,102.9268293498,136.51,133.431424,9.345832,133.7583249239,8.831424,2.575832,9.1994,124.6,6.77,124.7837846036,133.84,127.141424,8.795832,127.4453151643,8.831424,2.575832,9.1994,118.31,6.22,118.4733915274,135.9,101.701424,19.275832,103.5120154519,8.831424,2.575832,9.1994,92.87,16.7,94.3595617836,136.51,8.831424,3.135832,9.3716323125,8.831424,2.575832,9.1994,0.0,0.56,0.56,136.14
2020-01-20 22:30:00,97.804192,34.787056,103.8065471823,7.944192,2.317056,8.2752,89.86,32.47,95.5464311212,137.24,123.104192,13.597056,123.8528240285,7.944192,2.317056,8.2752,115.16,11.28,115.7111230608,134.76,117.284192,12.837056,117.9846248451,7.944192,2.317056,8.2752,109.34,10.52,109.8449179525,136.64,92.134192,14.807056,93.3164414392,7.944192,2.317056,8.2752,84.19,12.49,85.1114340145,137.24,7.984192,2.917056,8.500384556,7.944192,2.317056,8.2752,0.04,0.6000000000000001,0.6013318551,136.86
2020-01-20 23:00:00,90.794736,36.368048,97.8075610607,8.564736,2.498048,8.9216,82.23,33.87,88.9322764805,136.87,114.814736,15.818048,115.8992417804,8.564736,2.498048,8.9216,106.25,13.32,107.081673969,134.43,109.434736,14.958048,110.4522731471,8.564736,2.498048,8.9216,100.87,12.46,101.6366493938,136.38,85.674736,13.418048,86.7191120849,8.564736,2.498048,8.9216,77.11,10.92,77.8793843068,136.87,8.564736,3.058048,9.0943037293,8.564736,2.498048,8.9216,0.0,0.56,0.56,136.49
2020-01-20 23:30:00,86.85456,29.39508,91.6939764706,8.55456,2.49508,8.911,78.3,26.9,82.7919078171,136.21,106.03456,25.83508,109.1365166798,8.55456,2.49508,8.911,97.48,23.34,100.2352532795,131.8,101.16456,24.71508,104.1398260965,8.55456,2.49508,8.911,92.61,22.22,95.2383352437,134.19,81.98456,19.52508,84.2774989389,8.55456,2.49508,8.911,73.43,17.03,75.3789479895,136.21,8.55456,3.05508,9.0837222877,8.55456,2.49508,8.911,0.0,0.56,0.56,135.83
2020-01-21 00:00:00,83.0292,29.2056,88.0159935694,9.1392,2.6656,9.52,73.89,26.54,78.5118061186,136.33,100.9592,28.3456,104.8629253073,9.1392,2.6656,9.52,91.82,25.68,95.3434570382,131.71,96.3992,26.9656,100.0996970225,9.1392,2.6656,9.52,87.26,24.3,90.5803378223,134.12,78.4592,20.1256,80.9992953056,9.1392,2.6656,9.52,69.32,17.46,71.4850613765,136.33,9.1792,3.2256,9.7294505497,9.1392,2.6656,9.52,0.04,0.56,0.5614267539000001,135.94
2020-01-21 00:30:00,81.198432,31.005376,86.916734293,10.578432,3.085376,11.0192,70.62,27.92,75.9388622512,135.57,99.808432,29.955376,104.2067543377,10.578432,3.085376,11.0192,89.23,26.87,93.1879273297,130.77,95.388432,28.515376,99.5594276191,10.578432,3.085376,11.0192,84.81,25.43,88.5405048551,133.35,76.868432,18.755376,79.1234476438,10.578432,3.085376,11.0192,66.29,15.67,68.1169068587,135.57,10.578432,3.6453759999999997,11.1889226363,10.578432,3.085376,11.0192,0.0,0.56,0.56,135.17
2020-01-21 01:00:00,85.791552,28.497536,90.400774071,10.551552,3.077536,10.9912,75.24,25.42,79.4180961746,134.89,104.981552,27.727536,108.5815017071,10.551552,3.077536,10.9912,94.43,24.65,97.5943000385,129.92,100.301552,26.377536,103.7119845487,10.551552,3.077536,10.9912,89.75,23.3,92.7251449177,132.65,81.121552,20.667536,83.7129216023,10.551552,3.077536,10.9912,70.57,17.59,72.7291757137,134.89,10.551552,3.637536,11.1609550559,10.551552,3.077536,10.9912,0.0,0.56,0.56,134.49
2020-01-21 01:30:00,88.8996,27.1778,92.9611300114,9.2496,2.6978,9.635,79.65,24.48,83.3270238278,135.83,108.1996,26.6378,111.4303631377,9.2496,2.6978,9.635,98.95,23.94,101.804843205,131.06,103.2896,25.3378,106.3519890599,9.2496,2.6978,9.635,94.04,22.64,96.7268897463,133.58,83.9096,21.6978,86.6695765364,9.2496,2.6978,9.635,74.66,19.0,77.0397014532,135.83,9.2496,3.2578,9.8065468438,9.2496,2.6978,9.635,0.0,0.56,0.56,135.42
2020-01-21 02:00:00,89.320352,26.080936,93.0502042128,8.300352,2.420936,8.6462,81.02,23.66,84.4040046443,136.38,107.850352,25.650936,110.8587792834,8.300352,2.420936,8.6462,99.55,23.23,102.2244364132,131.76,102.920352,24.360936,105.7641435393,8.300352,2.420936,8.6462,94.62,21.94,97.1303660036,134.08,84.250352,22.550936,87.2162056421,8.300352,2.420936,8.6462,75.95,20.13,78.572383189,136.38,8.300352,3.020936,8.8330004891,8.300352,2.420936,8.6462,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-01-21 02:30:00,87.010448,28.323464,91.5042986647,8.240448,2.403464,8.5838,78.77,25.92,82.9250221586,137.43,104.920448,27.703464,108.5162767797,8.240448,2.403464,8.5838,96.68,25.3,99.9355412253,133.03,100.130448,26.323464,103.5327550761,8.240448,2.403464,8.5838,91.89,23.92,94.9522959175,135.14,82.080448,21.093464,84.7474729263,8.240448,2.403464,8.5838,73.84,18.69,76.1686398723,137.43,8.240448,2.963464,8.7571172266,8.240448,2.403464,8.5838,0.0,0.56,0.56,137.03
2020-01-21 03:00:00,85.535424,28.627832,90.1990106591,8.255424,2.407832,8.5994,77.28,26.22,81.6069041197,137.72,103.175424,28.317832,106.9909703048,8.255424,2.407832,8.5994,94.92,25.91,98.3927563391,133.48,98.475424,26.917832,102.0880933878,8.255424,2.407832,8.5994,90.22,24.51,93.4900449246,135.51,80.705424,21.037832,83.4023730974,8.255424,2.407832,8.5994,72.45,18.63,74.8069475383,137.72,8.255424,3.007832,8.78630063,8.255424,2.407832,8.5994,0.0,0.6000000000000001,0.6000000000000001,137.3
2020-01-21 03:30:00,84.55672,29.10696,89.4262490413,7.56672,2.20696,7.882,76.99,26.9,81.5540930916,137.97,101.81672,29.09696,105.8927644025,7.56672,2.20696,7.882,94.25,26.89,98.0108902112,133.8,97.15672,27.63696,101.0110380067,7.56672,2.20696,7.882,89.59,25.43,93.1292274208,135.8,79.75672,20.37696,82.3186180885,7.56672,2.20696,7.882,72.19,18.17,74.4415542557,137.97,7.56672,2.76696,8.0567561214,7.56672,2.20696,7.882,0.0,0.56,0.56,137.54
2020-01-21 04:00:00,83.579024,28.967632,88.4566388491,7.569024,2.207632,7.8844,76.01,26.76,80.5829864177,138.13,100.559024,29.177632,104.7065017893,7.569024,2.207632,7.8844,92.99,26.97,96.8221100782,134.02,95.969024,27.727632,99.8943198778,7.569024,2.207632,7.8844,88.4,25.52,92.0099472883,135.98,78.839024,20.587632,81.4827730053,7.569024,2.207632,7.8844,71.27,18.38,73.6018838074,138.13,7.569024,2.807632,8.0729747776,7.569024,2.207632,7.8844,0.0,0.6000000000000001,0.6000000000000001,137.7
2020-01-21 04:30:00,83.063664,29.473152,88.1376137975,8.033664,2.343152,8.3684,75.03,27.13,79.7843205147,138.24,99.863664,29.583152,104.1533209733,8.033664,2.343152,8.3684,91.83,27.24,95.7850014355,134.13,95.313664,28.113152,99.3732552575,8.033664,2.343152,8.3684,87.28,25.77,91.004897121,136.09,78.403664,20.413152,81.0174752951,8.033664,2.343152,8.3684,70.37,18.07,72.653023337,138.24,8.073664,2.903152,8.5797635119,8.033664,2.343152,8.3684,0.04,0.56,0.5614267539000001,137.81
2020-01-21 05:00:00,84.061728,29.185504,88.984087106,8.281728,2.415504,8.6268,75.78,26.77,80.3694052485,138.02,101.011728,29.225504,105.1546445841,8.281728,2.415504,8.6268,92.73,26.81,96.5278664428,133.82,96.421728,27.775504,100.3425545467,8.281728,2.415504,8.6268,88.14,25.36,91.7158067075,135.85,79.351728,20.665504,81.998535305,8.281728,2.415504,8.6268,71.07,18.25,73.3757957367,138.02,8.281728,3.015504,8.8136418716,8.281728,2.415504,8.6268,0.0,0.6000000000000001,0.6000000000000001,137.58
2020-01-21 05:30:00,86.732448,29.364464,91.5684950301,8.552448,2.494464,8.9088,78.18,26.87,82.6686718171,136.66,104.192448,28.434464,108.002708129,8.552448,2.494464,8.9088,95.64,25.94,99.0953742614,132.05,99.442448,27.034464,103.0517477193,8.552448,2.494464,8.9088,90.89,24.54,94.1445893294,134.36,81.882448,19.784464,84.2387102598,8.552448,2.494464,8.9088,73.33,17.29,75.3407791306,136.66,8.552448,3.054464,9.0815261449,8.552448,2.494464,8.9088,0.0,0.56,0.56,136.22
2020-01-21 06:00:00,90.602528,28.009904,94.8333949729,8.262528,2.409904,8.6068,82.34,25.6,86.2278122186,136.02,108.802528,26.589904,112.0045226494,8.262528,2.409904,8.6068,100.54,24.18,103.4067889454,131.17,103.822528,25.259904,106.8512052829,8.262528,2.409904,8.6068,95.56,22.85,98.2539368168,133.65,85.442528,20.469904,87.8603583011,8.262528,2.409904,8.6068,77.18,18.06,79.2648471897,136.02,8.262528,2.969904,8.780073958700001,8.262528,2.409904,8.6068,0.0,0.56,0.56,135.58
2020-01-21 06:30:00,100.495136,30.185248,104.9305558762,7.355136,2.145248,7.6616,93.14,28.04,97.2692202087,135.63,124.025136,10.745248,124.4897373859,7.355136,2.145248,7.6616,116.67,8.6,116.9865329856,132.55,118.105136,10.725248,118.5911214815,7.355136,2.145248,7.6616,110.75,8.58,111.0818567544,134.84,94.585136,17.635248,96.2151231572,7.355136,2.145248,7.6616,87.23,15.49,88.594655595,135.63,7.355136,2.705248,7.8368611268,7.355136,2.145248,7.6616,0.0,0.56,0.56,135.19
2020-01-21 07:00:00,110.144288,27.179584,113.4481994808,7.884288,2.299584,8.2128,102.26,24.88,105.2431565471,135.91,136.324288,5.379584,136.4303903928,7.884288,2.299584,8.2128,128.44,3.08,128.476923998,132.81,129.854288,5.009584,129.9508831976,7.884288,2.299584,8.2128,121.97,2.71,122.000102459,135.02,103.614288,20.959584,105.7129360069,7.884288,2.299584,8.2128,95.73,18.66,97.5316794688,135.91,7.884288,2.899584,8.4005704949,7.884288,2.299584,8.2128,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-01-21 07:30:00,122.143568,22.315624,124.1653666619,7.733568,2.255624,8.0558,114.41,20.06,116.155291313,135.59,150.803568,5.485624,150.9033074263,7.733568,2.255624,8.0558,143.07,3.23,143.1064561786,132.02,143.593568,5.555624,143.7010011413,7.733568,2.255624,8.0558,135.86,3.3,135.9000721118,134.39,114.723568,25.125624,117.4427266204,7.733568,2.255624,8.0558,106.99,22.87,109.4070244546,135.59,7.733568,2.815624,8.2301769434,7.733568,2.255624,8.0558,0.0,0.56,0.56,135.14
2020-01-21 08:00:00,130.07784,16.87812,131.1682712923,7.22784,2.10812,7.529,122.85,14.77,123.7346976397,134.44,157.83784,9.75812,158.1391938825,7.22784,2.10812,7.529,150.61,7.65,150.804159757,130.59,150.22784,9.59812,150.5341417041,7.22784,2.10812,7.529,143.0,7.49,143.1960198469,133.24,122.06784,29.15812,125.5020060565,7.22784,2.10812,7.529,114.84,27.05,117.9827449248,134.44,7.22784,2.66812,7.7045788594,7.22784,2.10812,7.529,0.0,0.56,0.56,133.99
2020-01-21 08:30:00,137.958784,11.996312,138.4793760253,7.118784,2.076312,7.4154,130.84,9.92,131.215517375,134.32,162.038784,12.946312,162.5551429965,7.118784,2.076312,7.4154,154.92,10.87,155.3008799074,130.8,154.208784,12.626312,154.7248293503,7.118784,2.076312,7.4154,147.09,10.55,147.4678629397,133.31,129.358784,33.516312,133.6302292449,7.118784,2.076312,7.4154,122.24,31.44,126.218426547,134.32,7.118784,2.636312,7.5912598823,7.118784,2.076312,7.4154,0.0,0.56,0.56,133.87
2020-01-21 09:00:00,138.864896,10.898928,139.2919451104,7.744896,2.258928,8.0676,131.12,8.64,131.4043530481,134.2,163.064896,14.508928,163.7090996225,7.744896,2.258928,8.0676,155.32,12.25,155.8023263626,130.54,155.224896,14.118928,155.8656872634,7.744896,2.258928,8.0676,147.48,11.86,147.9561083565,133.18,130.214896,34.858928,134.8000890267,7.744896,2.258928,8.0676,122.47,32.6,126.7346081384,134.2,7.744896,2.8589279999999997,8.2557182219,7.744896,2.258928,8.0676,0.0,0.6000000000000001,0.6000000000000001,133.74
2020-01-21 09:30:00,139.115648,10.887064,139.5410035832,9.315648,2.7170639999999997,9.7038,129.8,8.17,130.0568679463,134.0,164.365648,15.447064,165.0899089244,9.315648,2.7170639999999997,9.7038,155.05,12.73,155.5717050109,130.2,156.535648,15.037064,157.2562316365,9.315648,2.7170639999999997,9.7038,147.22,12.32,147.7345958129,132.97,130.565648,35.627064,135.3391152879,9.315648,2.7170639999999997,9.7038,121.25,32.91,125.6368998344,134.0,9.315648,3.277064,9.8752441043,9.315648,2.7170639999999997,9.7038,0.0,0.56,0.56,133.55
2020-01-21 10:00:00,136.264336,12.420848,136.8292612366,11.214336,3.270848,11.6816,125.05,9.15,125.3843092257,134.3,162.114336,15.180848,162.8235734859,11.214336,3.270848,11.6816,150.9,11.91,151.3692772659,130.57,154.504336,14.820848,155.2135541061,11.214336,3.270848,11.6816,143.29,11.55,143.7547446174,133.27,128.074336,35.440848,132.8875059921,11.214336,3.270848,11.6816,116.86,32.17,121.2071305658,134.3,11.254336,3.830848,11.8884597488,11.214336,3.270848,11.6816,0.04,0.56,0.5614267539000001,133.84
2020-01-21 10:30:00,132.41936,13.44148,133.0998132508,14.19936,4.14148,14.791,118.22,9.3,118.5852368552,134.71,158.77936,15.31148,159.5159132557,14.19936,4.14148,14.791,144.58,11.17,145.0108454565,131.0,151.47936,14.96148,152.2164327193,14.19936,4.14148,14.791,137.28,10.82,137.7057398949,133.77,124.69936,36.48148,129.9262435669,14.19936,4.14148,14.791,110.5,32.34,115.1352491638,134.71,14.19936,4.74148,14.9700854039,14.19936,4.14148,14.791,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-01-21 11:00:00,123.826512,17.569816,125.0667961865,16.696512,4.869816,17.3922,107.13,12.7,107.8801506302,135.7,154.076512,14.739816,154.7799525966,16.696512,4.869816,17.3922,137.38,9.87,137.7340963596,131.69,147.156512,14.469816,147.8662050608,16.696512,4.869816,17.3922,130.46,9.6,130.8127348541,134.55,116.896512,34.699816,121.9379832054,16.696512,4.869816,17.3922,100.2,29.83,104.5460133147,135.7,16.696512,5.429816,17.557232548400002,16.696512,4.869816,17.3922,0.0,0.56,0.56,135.19
2020-01-21 11:30:00,119.085696,20.528328,120.8421087299,17.205696,5.018328,17.9226,101.88,15.51,103.0538427231,136.55,152.225696,13.798328,152.8497837037,17.205696,5.018328,17.9226,135.02,8.78,135.3051691548,132.55,145.415696,13.568328,146.0473353673,17.205696,5.018328,17.9226,128.21,8.55,128.4947726563,135.25,112.505696,32.788328,117.1862026242,17.205696,5.018328,17.9226,95.3,27.77,99.263603098,136.55,17.205696,5.618328,18.0997675223,17.205696,5.018328,17.9226,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-01-21 12:00:00,115.450496,22.244728,117.573997765,20.450496,5.964728,21.3026,95.0,16.28,96.3848452818,136.84,148.420496,13.044728,148.992645998,20.450496,5.964728,21.3026,127.97,7.08,128.1657025105,133.1,142.000496,12.904728,142.585668526,20.450496,5.964728,21.3026,121.55,6.94,121.7479613792,135.71,109.370496,33.164728,114.2882521461,20.450496,5.964728,21.3026,88.92,27.2,92.9871302923,136.84,20.450496,6.524728,21.4661329102,20.450496,5.964728,21.3026,0.0,0.56,0.56,136.39
2020-01-21 12:30:00,114.105104,23.101072,116.4200768184,21.775104,6.351072,22.6824,92.33,16.75,93.837047055,136.77,145.185104,12.611072,145.7317863765,21.775104,6.351072,22.6824,123.41,6.26,123.5686679543,133.1,138.975104,12.501072,139.5362187139,21.775104,6.351072,22.6824,117.2,6.15,117.3612478632,135.71,108.205104,33.141072,113.1665815732,21.775104,6.351072,22.6824,86.43,26.79,90.4867338343,136.77,21.775104,6.951072,22.8576585888,21.775104,6.351072,22.6824,0.0,0.6000000000000001,0.6000000000000001,136.3
2020-01-21 13:00:00,112.427136,23.326248,114.8214908235,21.587136,6.296248,22.4866,90.84,17.03,92.4225432457,137.11,143.487136,12.516248,144.0319917986,21.587136,6.296248,22.4866,121.9,6.22,122.0585859331,133.49,137.387136,12.396248,137.9452503813,21.587136,6.296248,22.4866,115.8,6.1,115.9605536379,136.04,106.667136,33.056248,111.6718112788,21.587136,6.296248,22.4866,85.08,26.76,89.1891473219,137.11,21.587136,6.896248,22.6619213034,21.587136,6.296248,22.4866,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-01-21 13:30:00,113.4196,22.8028,115.6891237412,20.4096,5.9528,21.26,93.01,16.85,94.5239789683,137.14,143.9196,12.4128,144.4538987636,20.4096,5.9528,21.26,123.51,6.46,123.6788247842,133.73,137.7096,12.2828,138.2562877702,20.4096,5.9528,21.26,117.3,6.33,117.4706725102,136.08,107.4896,32.9628,112.4302463397,20.4096,5.9528,21.26,87.08,27.01,91.172728927,137.14,20.4096,6.5128,21.4235462984,20.4096,5.9528,21.26,0.0,0.56,0.56,136.66
2020-01-21 14:00:00,114.036112,22.367616,116.2090576745,18.026112,5.257616,18.7772,96.01,17.11,97.5226753119,137.33,144.046112,11.037616,144.4683749105,18.026112,5.257616,18.7772,126.02,5.78,126.1524823378,134.21,137.726112,10.947616,138.1605306255,18.026112,5.257616,18.7772,119.7,5.69,119.8351622021,136.34,107.886112,32.017616,112.5368423975,18.026112,5.257616,18.7772,89.86,26.76,93.7598912115,137.33,18.066112,5.857616,18.9920001053,18.026112,5.257616,18.7772,0.04,0.6000000000000001,0.6013318551,136.86
2020-01-21 14:30:00,114.06696,24.87328,116.7473829326,16.77696,4.89328,17.476,97.29,19.98,99.3204133097,137.66,144.14696,8.73328,144.4112746873,16.77696,4.89328,17.476,127.37,3.84,127.427871755,134.44,137.74696,8.73328,138.0235312141,16.77696,4.89328,17.476,120.97,3.84,121.0309319967,136.6,107.81696,29.16328,111.6915116023,16.77696,4.89328,17.476,91.04,24.27,94.2195016968,137.66,16.77696,5.49328,17.653399446,16.77696,4.89328,17.476,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-01-21 15:00:00,116.49152,23.23836,118.7867652872,14.05152,4.09836,14.637,102.44,19.14,104.2127305083,137.58,146.00152,8.79836,146.2663836327,14.05152,4.09836,14.637,131.95,4.7,132.0336794155,134.48,139.38152,8.77836,139.657680497,14.05152,4.09836,14.637,125.33,4.68,125.417348481,136.52,109.89152,29.08836,113.6762017988,14.05152,4.09836,14.637,95.84,24.99,99.0444632476,137.58,14.05152,4.65836,14.8035648477,14.05152,4.09836,14.637,0.0,0.56,0.56,137.15
2020-01-21 15:30:00,119.067392,22.204656,121.1201493797,10.507392,3.064656,10.9452,108.56,19.14,110.2343558062,137.42,149.127392,8.354656,149.361237681,10.507392,3.064656,10.9452,138.62,5.29,138.7209014532,134.21,142.147392,8.304656,142.3897761908,10.507392,3.064656,10.9452,131.64,5.24,131.7442492104,136.28,112.017392,27.874656,115.4334984205,10.507392,3.064656,10.9452,101.51,24.81,104.4979243813,137.42,10.547392,3.664656,11.1658936767,10.507392,3.064656,10.9452,0.04,0.6000000000000001,0.6013318551,137.02
2020-01-21 16:00:00,130.019824,15.592032,130.9513882892,7.789824,2.272032,8.1144,122.23,13.32,122.9536306906,136.0,158.539824,11.942032,158.9889553467,7.789824,2.272032,8.1144,150.75,9.67,151.0598272209,132.58,150.969824,11.692032,151.4218985843,7.789824,2.272032,8.1144,143.18,9.42,143.4895424761,134.89,122.009824,31.582032,126.0310354546,7.789824,2.272032,8.1144,114.22,29.31,117.9206703678,136.0,7.789824,2.872032,8.3024048179,7.789824,2.272032,8.1144,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-01-21 16:30:00,134.791376,14.434568,135.5620588414,6.941376,2.024568,7.2306,127.85,12.41,128.4508878911,135.03,164.731376,13.504568,165.2839967926,6.941376,2.024568,7.2306,157.79,11.48,158.2070621053,131.2,156.771376,13.164568,157.3231393774,6.941376,2.024568,7.2306,149.83,11.14,150.2435639221,133.72,126.381376,31.584568,130.2683274453,6.941376,2.024568,7.2306,119.44,29.56,123.043517505,135.03,6.941376,2.584568,7.4069354338,6.941376,2.024568,7.2306,0.0,0.56,0.56,134.64
2020-01-21 17:00:00,136.220288,15.432584,137.0916901629,7.380288,2.152584,7.6878,128.84,13.28,129.5226003445,134.46,169.800288,14.272584,170.399074114,7.380288,2.152584,7.6878,162.42,12.12,162.871577631,130.18,161.600288,13.922584,162.1989254802,7.380288,2.152584,7.6878,154.22,11.77,154.6684883873,132.86,127.750288,30.572584,131.3575996146,7.380288,2.152584,7.6878,120.37,28.42,123.6795589416,134.46,7.380288,2.712584,7.8629996133999995,7.380288,2.152584,7.6878,0.0,0.56,0.56,134.08
2020-01-21 17:30:00,138.640608,16.494344,139.6183425292,7.900608,2.304344,8.229800000000001,130.74,14.19,131.5078085134,134.54,173.660608,13.894344,174.2155548914,7.900608,2.304344,8.229800000000001,165.76,11.59,166.1646945052,130.14,165.290608,13.574344,165.847061801,7.900608,2.304344,8.229800000000001,157.39,11.27,157.7929814662,132.86,130.040608,29.874344,133.4280186409,7.900608,2.304344,8.229800000000001,122.14,27.57,125.2129565979,134.54,7.900608,2.864344,8.4038130227,7.900608,2.304344,8.229800000000001,0.0,0.56,0.56,134.17
2020-01-21 18:00:00,138.030544,17.515992,139.1374897455,7.940544,2.315992,8.2714,130.09,15.2,130.9749903608,134.43,173.110544,13.215992,173.6142934453,7.940544,2.315992,8.2714,165.17,10.9,165.5292690131,129.97,164.780544,12.905992,165.2851847881,7.940544,2.315992,8.2714,156.84,10.59,157.19711734,132.72,129.480544,28.915992,132.6700639477,7.940544,2.315992,8.2714,121.54,26.6,124.4167657512,134.43,7.940544,2.915992,8.4590335358,7.940544,2.315992,8.2714,0.0,0.6000000000000001,0.6000000000000001,134.06
2020-01-21 18:30:00,136.1088,18.6884,137.3858134306,7.7088,2.2484,8.03,128.4,16.44,129.4481888633,134.17,171.0688,11.6184,171.4628868064,7.7088,2.2484,8.03,163.36,9.37,163.6285014904,129.66,162.8188,11.3584,163.2145057401,7.7088,2.2484,8.03,155.11,9.11,155.3772962823,132.49,127.6688,27.5384,130.6050763485,7.7088,2.2484,8.03,119.96,25.29,122.596842129,134.17,7.7088,2.8084,8.2044322168,7.7088,2.2484,8.03,0.0,0.56,0.56,133.79
2020-01-21 19:00:00,132.919312,19.855216,134.394096243,7.629312,2.225216,7.9472000000000005,125.29,17.63,126.5243099171,134.2,167.509312,10.285216,167.8247755097,7.629312,2.225216,7.9472000000000005,159.88,8.06,160.0830347039,129.78,159.409312,10.065216,159.7267583263,7.629312,2.225216,7.9472000000000005,151.78,7.84,151.9823476592,132.58,124.709312,26.495216,127.4927800717,7.629312,2.225216,7.9472000000000005,117.08,24.27,119.5690566158,134.2,7.629312,2.785216,8.1218119752,7.629312,2.225216,7.9472000000000005,0.0,0.56,0.56,133.82
2020-01-21 19:30:00,130.032864,19.928752,131.5511340746,6.612864,1.9287519999999998,6.8884,123.42,18.0,124.7256846043,134.51,162.932864,8.238752,163.1410285788,6.612864,1.9287519999999998,6.8884,156.32,6.31,156.4473026294,130.39,155.042864,8.078752,155.253199359,6.612864,1.9287519999999998,6.8884,148.43,6.15,148.5573539075,133.13,121.942864,26.028752,124.6898472659,6.612864,1.9287519999999998,6.8884,115.33,24.1,117.8211309571,134.51,6.612864,2.488752,7.0656816232,6.612864,1.9287519999999998,6.8884,0.0,0.56,0.56,134.14
2020-01-21 20:00:00,132.709424,17.374832,133.8419814761,5.639424,1.644832,5.8744,127.07,15.73,128.0399070603,134.09,160.349424,6.854832,160.4958768906,5.639424,1.644832,5.8744,154.71,5.21,154.7977008873,130.45,152.519424,6.754832,152.6689308689,5.639424,1.644832,5.8744,146.88,5.11,146.9688623485,133.16,124.349424,27.604832,127.3766305053,5.639424,1.644832,5.8744,118.71,25.96,121.5153722786,134.09,5.639424,2.204832,6.0551124845,5.639424,1.644832,5.8744,0.0,0.56,0.56,133.72
2020-01-21 20:30:00,132.371744,17.257592,133.4919589011,5.991744,1.747592,6.2414,126.38,15.51,127.328176379,134.03,157.741744,5.577592,157.8403222649,5.991744,1.747592,6.2414,151.75,3.83,151.7983247602,130.67,150.061744,5.517592,150.1631473891,5.991744,1.747592,6.2414,144.07,3.77,144.1193179279,133.33,124.071744,27.907592,127.1716609565,5.991744,1.747592,6.2414,118.08,26.16,120.9430940567,134.03,5.991744,2.307592,6.420745829,5.991744,1.747592,6.2414,0.0,0.56,0.56,133.67
2020-01-21 21:00:00,118.493872,24.075296,120.9149187613,6.223872,1.815296,6.4832,112.27,22.26,114.4554957178,135.09,148.093872,2.7852959999999998,148.1200621042,6.223872,1.815296,6.4832,141.87,0.97,141.8733160252,131.63,140.893872,2.755296,140.9208104689,6.223872,1.815296,6.4832,134.67,0.9400000000000001,134.6732805719,134.13,111.193872,22.375296,113.4227977147,6.223872,1.815296,6.4832,104.97,20.56,106.9645478652,135.09,6.223872,2.375296,6.6617275357,6.223872,1.815296,6.4832,0.0,0.56,0.56,134.72
2020-01-21 21:30:00,112.684192,27.442056,115.9775562952,5.904192,1.7220559999999998,6.1502,106.78,25.72,109.8339055119,135.71,140.734192,5.232056,140.8314141372,5.904192,1.7220559999999998,6.1502,134.83,3.51,134.8756797944,132.46,133.884192,4.9220559999999995,133.9746375355,5.904192,1.7220559999999998,6.1502,127.98,3.2,128.02,134.84,105.794192,19.442056,107.565815213,5.904192,1.7220559999999998,6.1502,99.89,17.72,101.4495465737,135.71,5.944192,2.282056,6.3671970379000005,5.904192,1.7220559999999998,6.1502,0.04,0.56,0.5614267539000001,135.34
2020-01-21 22:00:00,105.682368,29.659024,109.7652978437,5.722368,1.6690239999999998,5.9608,99.96,27.99,103.8048250324,136.11,131.912368,8.469024,132.1839521231,5.722368,1.6690239999999998,5.9608,126.19,6.8,126.3730829726,133.19,125.512368,8.009024,125.7676388679,5.722368,1.6690239999999998,5.9608,119.79,6.34,119.9576579465,135.43,99.252368,17.519024,100.7866496889,5.722368,1.6690239999999998,5.9608,93.53,15.85,94.8634987759,136.11,5.722368,2.269024,6.1558074564,5.722368,1.6690239999999998,5.9608,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-01-21 22:30:00,97.319392,32.455656,102.5886624615,6.259392,1.825656,6.5202,91.06,30.63,96.0735161218,135.58,121.829392,12.165656,122.4353051248,6.259392,1.825656,6.5202,115.57,10.34,116.0316357723,132.72,115.959392,11.535656,116.5317637057,6.259392,1.825656,6.5202,109.7,9.71,110.1288976609,135.06,91.539392,14.935656,92.7498469426,6.259392,1.825656,6.5202,85.28,13.11,86.2818086273,135.58,6.259392,2.385656,6.698607524,6.259392,1.825656,6.5202,0.0,0.56,0.56,135.23
2020-01-21 23:00:00,90.411232,34.640776,96.8203193221,5.831232,1.7007759999999998,6.0742,84.58,32.94,90.767945884,135.97,113.061232,14.950776,114.0454641113,5.831232,1.7007759999999998,6.0742,107.23,13.25,108.0455246644,133.35,107.611232,14.150776,108.5376511353,5.831232,1.7007759999999998,6.0742,101.78,12.45,102.5386312567,135.58,85.101232,12.950776,86.0810216419,5.831232,1.7007759999999998,6.0742,79.27,11.25,80.064320393,135.97,5.831232,2.260776,6.2541486039,5.831232,1.7007759999999998,6.0742,0.0,0.56,0.56,135.61
2020-01-21 23:30:00,84.336176,34.265968,91.0315722444,5.026176,1.465968,5.2356,79.31,32.8,85.8249153801,136.13,103.526176,23.125968,106.077705071,5.026176,1.465968,5.2356,98.5,21.66,100.8533866561,132.7,98.566176,21.655968,100.9171541477,5.026176,1.465968,5.2356,93.54,20.19,95.694136184,135.06,79.376176,12.945968,80.4249675402,5.026176,1.465968,5.2356,74.35,11.48,75.231063398,136.13,5.026176,2.025968,5.4191319895,5.026176,1.465968,5.2356,0.0,0.56,0.56,135.78
2020-01-22 00:00:00,80.411248,34.887864,87.6534760258,5.581248,1.627864,5.8138000000000005,74.83,33.26,81.8886835894,135.48,98.591248,25.147864,101.7479692474,5.581248,1.627864,5.8138000000000005,93.01,23.52,95.9377428336,131.83,93.891248,23.887864,96.8823848668,5.581248,1.627864,5.8138000000000005,88.31,22.26,91.0722993012,134.34,75.791248,12.227864,76.7713092985,5.581248,1.627864,5.8138000000000005,70.21,10.6,71.0056624503,135.48,5.581248,2.187864,5.9947542168000005,5.581248,1.627864,5.8138000000000005,0.0,0.56,0.56,135.13
2020-01-22 00:30:00,81.277376,33.832568,88.0378015793,6.077376,1.772568,6.3306000000000004,75.2,32.06,81.7489058031,136.18,99.677376,24.022568,102.531278445,6.077376,1.772568,6.3306000000000004,93.6,22.25,96.2082247004,132.64,94.947376,22.832568,97.6541364754,6.077376,1.772568,6.3306000000000004,88.87,21.06,91.3312679207,135.03,76.627376,13.922568,77.8819147964,6.077376,1.772568,6.3306000000000004,70.55,12.15,71.5885814917,136.18,6.077376,2.332568,6.5096368962,6.077376,1.772568,6.3306000000000004,0.0,0.56,0.56,135.83
2020-01-22 01:00:00,85.718416,33.323288,91.9678659352,6.148416,1.793288,6.4046,79.57,31.53,85.5892855444,135.85,104.498416,23.053288,107.0110883699,6.148416,1.793288,6.4046,98.35,21.26,100.6216184525,132.15,99.548416,21.923288,101.9338887948,6.148416,1.793288,6.4046,93.4,20.13,95.5446330256,134.61,80.748416,14.243288,81.9949872831,6.148416,1.793288,6.4046,74.6,12.45,75.6317558966,135.85,6.148416,2.353288,6.583386949,6.148416,1.793288,6.4046,0.0,0.56,0.56,135.49
2020-01-22 01:30:00,87.142688,33.415784,93.329859596,5.642688,1.645784,5.8778,81.5,31.77,87.4733267917,136.92,106.412688,23.035784,108.8774885451,5.642688,1.645784,5.8778,100.77,21.39,103.015168786,133.42,101.352688,21.885784,103.6887404983,5.642688,1.645784,5.8778,95.71,20.24,97.8266921653,135.68,82.022688,14.505784,83.2954927724,5.642688,1.645784,5.8778,76.38,12.86,77.4550450261,136.92,5.642688,2.205784,6.0584990649,5.642688,1.645784,5.8778,0.0,0.56,0.56,136.57
2020-01-22 02:00:00,84.245312,49.323216,97.6219864096,6.045312,1.763216,6.2972,78.2,47.56,91.527010221,136.55,104.525312,20.403216,106.4980378779,6.045312,1.763216,6.2972,98.48,18.64,100.22853885,133.78,99.585312,19.403216,101.4579674411,6.045312,1.763216,6.2972,93.54,17.64,95.1887661439,135.98,80.215312,23.213216,83.5065846285,6.045312,1.763216,6.2972,74.17,21.45,77.2093996868,136.55,6.045312,2.323216,6.4763515779,6.045312,1.763216,6.2972,0.0,0.56,0.56,136.18
2020-01-22 02:30:00,83.23096,58.60028,101.7908911377,6.24096,1.8202800000000001,6.501,76.99,56.78,95.6630989462,136.28,104.02096,18.66028,105.6814372016,6.24096,1.8202800000000001,6.501,97.78,16.84,99.2195242883,133.9,99.10096,17.74028,100.6763021143,6.24096,1.8202800000000001,6.501,92.86,15.92,94.2147865253,136.09,79.84096,28.22028,84.6815392928,6.24096,1.8202800000000001,6.501,73.6,26.4,78.1915596468,136.28,6.24096,2.42028,6.6938282769,6.24096,1.8202800000000001,6.501,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-01-22 03:00:00,82.461216,58.438688,101.0689487398,6.441216,1.878688,6.7096,76.02,56.56,94.75269917,136.46,103.181216,18.648688,104.8529298559,6.441216,1.878688,6.7096,96.74,16.77,98.182791262,134.14,98.331216,17.738688,99.9184121771,6.441216,1.878688,6.7096,91.89,15.86,93.2486552182,136.3,79.131216,28.628688,84.1507642404,6.441216,1.878688,6.7096,72.69,26.75,77.4557848066,136.46,6.481216,2.438688,6.9248364602,6.441216,1.878688,6.7096,0.04,0.56,0.5614267539000001,136.1
2020-01-22 03:30:00,80.226416,59.522288,99.8958487274,6.316416,1.842288,6.5796,73.91,57.68,93.7532426106,136.78,100.546416,19.642288,102.4470655916,6.316416,1.842288,6.5796,94.23,17.8,95.8964696952,134.6,95.826416,18.662288,97.626753489,6.316416,1.842288,6.5796,89.51,16.82,91.0766298235,136.64,77.006416,28.012288,81.9431289625,6.316416,1.842288,6.5796,70.69,26.17,75.3786773564,136.78,6.356416,2.442288,6.8094636382000004,6.316416,1.842288,6.5796,0.04,0.6000000000000001,0.6013318551,136.41
2020-01-22 04:00:00,78.96336,59.76348,99.0297216203,6.18336,1.80348,6.441,72.78,57.96,93.0391852931,136.97,98.97336,19.98348,100.9706168279,6.18336,1.80348,6.441,92.79,18.18,94.5541987434,134.84,94.33336,19.00348,96.2284524504,6.18336,1.80348,6.441,88.15,17.2,89.8123738691,136.87,75.82336,27.81348,80.7636774262,6.18336,1.80348,6.441,69.64,26.01,74.3387496532,136.97,6.18336,2.36348,6.619666049,6.18336,1.80348,6.441,0.0,0.56,0.56,136.6
2020-01-22 04:30:00,78.501696,59.631328,98.5820042093,6.621696,1.931328,6.8976,71.88,57.7,92.1738813331,136.0,98.281696,20.241328,100.3444225049,6.621696,1.931328,6.8976,91.66,18.31,93.4709136577,133.65,93.681696,19.251328,95.6392900183,6.621696,1.931328,6.8976,87.06,17.32,88.7661309284,135.87,75.441696,27.091328,80.1585276072,6.621696,1.931328,6.8976,68.82,25.16,73.27494797,136.0,6.621696,2.5313280000000002,7.089039382,6.621696,1.931328,6.8976,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-01-22 05:00:00,78.61304,59.64672,98.6799942481,6.98304,2.03672,7.274,71.63,57.61,91.9226250713,135.78,98.79304,20.32672,100.862482115,6.98304,2.03672,7.274,91.81,18.29,93.6141025701,133.32,94.18304,19.33672,96.1475624444,6.98304,2.03672,7.274,87.2,17.3,88.8995500551,135.64,75.55304,26.93672,80.2112756263,6.98304,2.03672,7.274,68.57,24.9,72.9510445436,135.78,6.98304,2.59672,7.4502216343,6.98304,2.03672,7.274,0.0,0.56,0.56,135.4
2020-01-22 05:30:00,82.271296,26.259128,86.3603378226,6.2712959999999995,1.8291279999999999,6.5326,76.0,24.43,79.8299749468,136.81,100.941296,25.039128,104.0004960044,6.2712959999999995,1.8291279999999999,6.5326,94.67,23.21,97.4736528504,132.97,96.171296,23.789128,99.0698782947,6.2712959999999995,1.8291279999999999,6.5326,89.9,21.96,92.5432417846,135.35,78.671296,10.639128,79.3874288469,6.2712959999999995,1.8291279999999999,6.5326,72.4,8.81,72.9340530891,136.81,6.2712959999999995,2.389128,6.7109675994,6.2712959999999995,1.8291279999999999,6.5326,0.0,0.56,0.56,136.43
2020-01-22 06:00:00,86.867584,20.584712,89.2732183699,5.947584,1.734712,6.1954,80.92,18.85,83.0865145496,137.0,106.137584,24.224712,108.8669987133,5.947584,1.734712,6.1954,100.19,22.49,102.6831836281,132.89,101.077584,23.004712,103.6624076581,5.947584,1.734712,6.1954,95.13,21.27,97.4788684793,135.27,82.957584,9.174712,83.4633816916,5.947584,1.734712,6.1954,77.01,7.44,77.368557567,137.0,5.947584,2.294712,6.374908517,5.947584,1.734712,6.1954,0.0,0.56,0.56,136.62
2020-01-22 06:30:00,98.407584,14.959712,99.5381613847,5.347584,1.559712,5.5704,93.06,13.4,94.0198042968,136.19,119.397584,17.659712,120.696514005,5.347584,1.559712,5.5704,114.05,16.1,115.1807818171,131.64,113.657584,16.759712,114.8866151779,5.347584,1.559712,5.5704,108.31,15.2,109.3713678254,134.26,93.877584,13.849712,94.8937052715,5.347584,1.559712,5.5704,88.53,12.29,89.3789964141,136.19,5.347584,2.119712,5.7523763437,5.347584,1.559712,5.5704,0.0,0.56,0.56,135.81
2020-01-22 07:00:00,107.665744,10.939592,108.2200864174,5.175744,1.509592,5.3914,102.49,9.43,102.9229080429,135.9,131.345744,12.329592,131.923171982,5.175744,1.509592,5.3914,126.17,10.82,126.6330971745,131.03,124.975744,11.659592,125.5184555114,5.175744,1.509592,5.3914,119.8,10.15,120.2292081817,133.72,102.625744,17.439592,104.0969869914,5.175744,1.509592,5.3914,97.45,15.93,98.7434423139,135.9,5.175744,2.109592,5.5891595397,5.175744,1.509592,5.3914,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-01-22 07:30:00,119.130496,6.264728,119.2951042337,5.570496,1.624728,5.8026,113.56,4.64,113.65475441,135.72,144.560496,6.944728,144.727213235,5.570496,1.624728,5.8026,138.99,5.32,139.0917772552,130.62,137.600496,6.544728,137.7560523681,5.570496,1.624728,5.8026,132.03,4.92,132.1216382732,133.37,113.450496,21.924728,115.5495942897,5.570496,1.624728,5.8026,107.88,20.3,109.7733319163,135.72,5.570496,2.184728,5.9835994284,5.570496,1.624728,5.8026,0.0,0.56,0.56,135.33
2020-01-22 08:00:00,123.999088,2.8009839999999997,124.0307193247,5.489088,1.600984,5.7178,118.51,1.2,118.516075281,135.2,150.339088,2.750984,150.3642553722,5.489088,1.600984,5.7178,144.85,1.15,144.8545649954,129.8,143.059088,2.580984,143.082368368,5.489088,1.600984,5.7178,137.57,0.98,137.5734905423,132.72,118.029088,24.930984,120.6334098719,5.489088,1.600984,5.7178,112.54,23.33,114.9327651281,135.2,5.489088,2.160984,5.8991473045,5.489088,1.600984,5.7178,0.0,0.56,0.56,134.82
