Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-22 08:30:00,126.045088,2.8089839999999997,126.0763839902,5.345088,1.558984,5.5678,120.7,1.25,120.7064724859,135.0,151.715088,2.6589840000000002,151.7383871101,5.345088,1.558984,5.5678,146.37,1.1,146.3741333023,129.46,144.355088,2.748984,144.3812603648,5.345088,1.558984,5.5678,139.01,1.19,139.0150934251,132.5,119.955088,27.148984,122.9889851544,5.345088,1.558984,5.5678,114.61,25.59,117.432108897,135.0,5.345088,2.118984,5.7497877283,5.345088,1.558984,5.5678,0.0,0.56,0.56,134.59
2020-01-22 09:00:00,126.23392,4.05156,126.2989219946,6.31392,1.84156,6.577,119.92,2.21,119.9403622639,134.81,152.89392,4.31156,152.9547002305,6.31392,1.84156,6.577,146.58,2.47,146.6008093429,129.15,145.52392,4.34156,145.5886686367,6.31392,1.84156,6.577,139.21,2.5,139.2324462904,132.27,120.21392,28.31156,123.5027570194,6.31392,1.84156,6.577,113.9,26.47,116.9353278526,134.81,6.3539200000000005,2.44156,6.8068726005,6.31392,1.84156,6.577,0.04,0.6000000000000001,0.6013318551,134.4
2020-01-22 09:30:00,127.385824,6.240032,127.5385673258,6.205824,1.810032,6.4644,121.18,4.43,121.2609471347,135.29,157.715824,11.810032,158.1573836273,6.205824,1.810032,6.4644,151.51,10.0,151.8396525944,131.0,150.085824,11.930032,150.559224989,6.205824,1.810032,6.4644,143.88,10.12,144.2354630457,133.8,121.255824,24.500032,123.7062101187,6.205824,1.810032,6.4644,115.05,22.69,117.2661016663,135.29,6.205824,2.370032,6.642989026,6.205824,1.810032,6.4644,0.0,0.56,0.56,134.88
2020-01-22 10:00:00,125.701552,9.992536,126.0981005048,6.831552,1.9925359999999999,7.1162,118.87,8.0,119.1388975104,136.36,157.701552,13.722536,158.2974652276,6.831552,1.9925359999999999,7.1162,150.87,11.73,151.3253111677,133.11,150.021552,13.282536,150.6084055658,6.831552,1.9925359999999999,7.1162,143.19,11.29,143.6343976908,135.61,119.671552,19.292536,121.216675022,6.831552,1.9925359999999999,7.1162,112.84,17.3,114.1584670535,136.36,6.831552,2.552536,7.292841885,6.831552,1.9925359999999999,7.1162,0.0,0.56,0.56,135.96
2020-01-22 10:30:00,124.693232,10.086776,125.1005401934,7.223232,2.106776,7.5242,117.47,7.98,117.74073764,136.79,156.723232,13.846776,157.3337365415,7.223232,2.106776,7.5242,149.5,11.74,149.9602534007,133.71,149.133232,13.416776,149.7355360794,7.223232,2.106776,7.5242,141.91,11.31,142.359981034,136.05,118.743232,19.636776,120.3559641957,7.223232,2.106776,7.5242,111.52,17.53,112.8893763824,136.79,7.223232,2.706776,7.7137355957,7.223232,2.106776,7.5242,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-01-22 11:00:00,124.112976,10.353368,124.5440606393,7.382976,2.153368,7.6906,116.73,8.2,117.0176606329,136.96,155.592976,13.493368,156.1769674457,7.382976,2.153368,7.6906,148.21,11.34,148.6431959425,133.94,148.062976,13.073368,148.6390184738,7.382976,2.153368,7.6906,140.68,10.92,141.1031849392,136.28,118.192976,19.533368,119.7962104624,7.382976,2.153368,7.6906,110.81,17.38,112.1647025583,136.96,7.382976,2.713368,7.8657930636,7.382976,2.153368,7.6906,0.0,0.56,0.56,136.57
2020-01-22 11:30:00,122.760816,10.826488,123.2372946287,8.250816,2.406488,8.5946,114.51,8.42,114.8191469225,137.17,154.710816,13.516488,155.3001353355,8.250816,2.406488,8.5946,146.46,11.11,146.8807805671,134.19,147.280816,13.106488,147.8628377562,8.250816,2.406488,8.5946,139.03,10.7,139.4411377607,136.49,116.960816,19.676488,118.6043703217,8.250816,2.406488,8.5946,108.71,17.27,110.0732347122,137.17,8.250816,3.006488,8.7815109611,8.250816,2.406488,8.5946,0.0,0.6000000000000001,0.6000000000000001,136.77
2020-01-22 12:00:00,122.182112,10.980616,122.6745385992,8.642112000000001,2.520616,9.0022,113.54,8.46,113.8547460583,137.26,153.732112,13.330616,154.3090003302,8.642112000000001,2.520616,9.0022,145.09,10.81,145.4921448051,134.19,146.372112,12.940616,146.9430322057,8.642112000000001,2.520616,9.0022,137.73,10.42,138.1236015314,136.62,116.432112,19.790616,118.1020964523,8.642112000000001,2.520616,9.0022,107.79,17.27,109.1647241557,137.26,8.642112000000001,3.080616,9.1747640166,8.642112000000001,2.520616,9.0022,0.0,0.56,0.56,136.86
2020-01-22 12:30:00,121.817808,11.988944,122.406344297,7.847808,2.288944,8.1748,113.97,9.7,114.3820392369,137.56,153.607808,12.478944,154.113862848,7.847808,2.288944,8.1748,145.76,10.19,146.1157544552,134.42,146.207808,12.118944,146.709208722,7.847808,2.288944,8.1748,138.36,9.83,138.7087542299,136.86,116.027808,18.478944,117.4901000112,7.847808,2.288944,8.1748,108.18,16.19,109.3847727063,137.56,7.847808,2.888944,8.3626603327,7.847808,2.288944,8.1748,0.0,0.6000000000000001,0.6000000000000001,137.17
2020-01-22 13:00:00,122.57032,7.32676,122.7891068336,7.60032,2.21676,7.917,114.97,5.11,115.0835044652,137.24,151.99032,7.00676,152.1517402444,7.60032,2.21676,7.917,144.39,4.79,144.4694299843,132.82,144.67032,6.44676,144.8138881579,7.60032,2.21676,7.917,137.07,4.23,137.1352536732,135.53,116.75032,22.61676,118.9207931903,7.60032,2.21676,7.917,109.15,20.4,111.0400040526,137.24,7.60032,2.7767600000000003,8.0916784538,7.60032,2.21676,7.917,0.0,0.56,0.56,136.85
2020-01-22 13:30:00,124.860624,2.606432,124.8878253211,7.290624,2.126432,7.5944,117.57,0.48,117.5709798377,136.61,152.630624,3.436432,152.6693042085,7.290624,2.126432,7.5944,145.34,1.31,145.345903623,130.98,145.360624,3.526432,145.4033931252,7.290624,2.126432,7.5944,138.07,1.4,138.0770976665,133.98,118.900624,27.476432,122.0340636996,7.290624,2.126432,7.5944,111.61,25.35,114.4526740623,136.61,7.290624,2.726432,7.7837413729,7.290624,2.126432,7.5944,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-01-22 14:00:00,124.231472,2.572096,124.2580955637,7.481472,2.182096,7.7932,116.75,0.39,116.75065139,136.28,152.691472,3.922096,152.7418359801,7.481472,2.182096,7.7932,145.21,1.74,145.2204245277,130.54,145.421472,3.982096,145.4759829223,7.481472,2.182096,7.7932,137.94,1.8,137.9517437367,133.62,118.341472,27.452096,121.4838325454,7.481472,2.182096,7.7932,110.86,25.27,113.703616917,136.28,7.481472,2.742096,7.9681562334,7.481472,2.182096,7.7932,0.0,0.56,0.56,135.9
2020-01-22 14:30:00,123.97792,3.37356,124.0238104341,6.93792,2.02356,7.227,117.04,1.35,117.0477855408,135.37,151.92792,4.70356,152.0007116832,6.93792,2.02356,7.227,144.99,2.68,145.0147664895,129.43,144.64792,4.73356,144.725351444,6.93792,2.02356,7.227,137.71,2.71,137.7366625122,132.71,118.07792,27.86356,121.3209510653,6.93792,2.02356,7.227,111.14,25.84,114.1043610034,135.37,6.93792,2.62356,7.4173985332,6.93792,2.02356,7.227,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-01-22 15:00:00,123.786656,2.703608,123.8161770524,6.286656,1.833608,6.5486,117.5,0.87,117.5032208069,135.66,151.446656,4.003608,151.499565975,6.286656,1.833608,6.5486,145.16,2.17,145.1762187826,129.81,144.176656,4.053608,144.2336294806,6.286656,1.833608,6.5486,137.89,2.22,137.9078696087,133.03,117.866656,27.283608,120.9832379386,6.286656,1.833608,6.5486,111.58,25.45,114.4456154687,135.66,6.326656,2.393608,6.7643133724,6.286656,1.833608,6.5486,0.04,0.56,0.5614267539000001,135.29
2020-01-22 15:30:00,123.39296,2.18628,123.412326766,5.71296,1.66628,5.9510000000000005,117.68,0.52,117.6811488727,136.36,150.63296,2.88628,150.6606094857,5.71296,1.66628,5.9510000000000005,144.92,1.22,144.9251351561,130.78,143.37296,2.93628,143.4030243733,5.71296,1.66628,5.9510000000000005,137.66,1.27,137.6658581494,133.8,117.46296,27.08628,120.5454832675,5.71296,1.66628,5.9510000000000005,111.75,25.42,114.6047071459,136.36,5.71296,2.26628,6.1460505205,5.71296,1.66628,5.9510000000000005,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-01-22 16:00:00,127.301584,2.996712,127.3368508002,5.611584,1.636712,5.8454,121.69,1.3599999999999999,121.6975994011,135.85,154.791584,3.726712,154.8364390561,5.611584,1.636712,5.8454,149.18,2.09,149.194639649,130.13,147.311584,3.746712,147.3592230958,5.611584,1.636712,5.8454,141.7,2.11,141.715708727,133.27,121.151584,27.626712,124.2615850601,5.611584,1.636712,5.8454,115.54,25.99,118.4270733405,135.85,5.611584,2.1967119999999998,6.0262275596,5.611584,1.636712,5.8454,0.0,0.56,0.56,135.49
2020-01-22 16:30:00,130.531584,3.091712,130.5681933115,5.251584,1.531712,5.4704,125.28,1.56,125.2897122672,135.75,158.921584,4.191712,158.9768546379,5.251584,1.531712,5.4704,153.67,2.66,153.693020336,129.98,151.251584,4.161712,151.3088282596,5.251584,1.531712,5.4704,146.0,2.63,146.0236860924,133.09,124.151584,27.671712,127.1980324326,5.251584,1.531712,5.4704,118.9,26.14,121.7395153596,135.75,5.291584,2.131712,5.7048275417,5.251584,1.531712,5.4704,0.04,0.6000000000000001,0.6013318551,135.39
2020-01-22 17:00:00,134.247552,2.880536,134.2784521271,5.9675519999999995,1.740536,6.2162,128.28,1.1400000000000001,128.2850653818,135.44,164.017552,4.600536,164.0820596396,5.9675519999999995,1.740536,6.2162,158.05,2.86,158.0758745034,129.48,156.057552,4.550536,156.1238832278,5.9675519999999995,1.740536,6.2162,150.09,2.81,150.116302246,132.68,127.727552,27.360536,130.6251372061,5.9675519999999995,1.740536,6.2162,121.76,25.62,124.426211065,135.44,5.9675519999999995,2.300536,6.3956346644,5.9675519999999995,1.740536,6.2162,0.0,0.56,0.56,135.09
2020-01-22 17:30:00,136.944512,2.893816,136.9750836392,5.944512,1.733816,6.1922,131.0,1.16,131.0051357772,135.09,167.734512,5.033816,167.8100289595,5.944512,1.733816,6.1922,161.79,3.3,161.823651238,128.95,159.604512,4.953816,159.6813719371,5.944512,1.733816,6.1922,153.66,3.22,153.6937344201,132.24,130.274512,27.183816,133.080458104,5.944512,1.733816,6.1922,124.33,25.45,126.9080430863,135.09,5.944512,2.293816,6.3717199217000005,5.944512,1.733816,6.1922,0.0,0.56,0.56,134.73
2020-01-22 18:00:00,136.348896,2.280928,136.367973047,5.968896,1.7409279999999998,6.2176,130.38,0.54,130.3811182649,135.18,167.428896,4.370928,167.4859403871,5.968896,1.7409279999999998,6.2176,161.46,2.63,161.4814184357,129.05,159.288896,4.320928,159.347490748,5.968896,1.7409279999999998,6.2176,153.32,2.58,153.3417060033,132.33,129.718896,26.530928,132.4042375455,5.968896,1.7409279999999998,6.2176,123.75,24.79,126.2085837017,135.18,5.968896,2.340928,6.4115258215,5.968896,1.7409279999999998,6.2176,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-01-22 18:30:00,133.570512,6.521816,133.7296368046,5.800512,1.691816,6.0422,127.77,4.83,127.8612599656,135.6,166.410512,7.231816,166.5675768773,5.800512,1.691816,6.0422,160.61,5.54,160.7055185736,130.59,158.310512,7.191816,158.4737846683,5.800512,1.691816,6.0422,152.51,5.5,152.6091416004,133.63,127.070512,21.681816,128.9070058802,5.800512,1.691816,6.0422,121.27,19.99,122.9065213892,135.6,5.800512,2.251816,6.2222676542,5.800512,1.691816,6.0422,0.0,0.56,0.56,135.25
2020-01-22 19:00:00,130.283504,8.902272,130.5872959414,5.973504,1.7422719999999998,6.2224,124.31,7.16,124.5160298917,136.1,163.063504,5.832272,163.1677717365,5.973504,1.7422719999999998,6.2224,157.09,4.09,157.1432346619,131.37,155.083504,5.692272,155.1879350125,5.973504,1.7422719999999998,6.2224,149.11,3.95,149.1623095825,134.29,123.953504,19.712272,125.5111342522,5.973504,1.7422719999999998,6.2224,117.98,17.97,119.3406942329,136.1,5.973504,2.302272,6.4018127433,5.973504,1.7422719999999998,6.2224,0.0,0.56,0.56,135.75
2020-01-22 19:30:00,127.01736,10.03548,127.4131884861,5.60736,1.63548,5.841,121.41,8.4,121.7002387015,135.61,158.58736,3.66548,158.6297150454,5.60736,1.63548,5.841,152.98,2.03,152.9934681612,130.93,150.84736,3.60548,150.8904420598,5.60736,1.63548,5.841,145.24,1.97,145.2533596858,133.92,120.81736,18.19548,122.1798263618,5.60736,1.63548,5.841,115.21,16.56,116.3940621338,135.61,5.60736,2.19548,6.0218451159,5.60736,1.63548,5.841,0.0,0.56,0.56,135.26
2020-01-22 20:00:00,123.228592,11.531255999999999,123.7669412696,5.558592,1.6212559999999998,5.7902000000000005,117.67,9.91,118.086565705,134.96,154.008592,2.181256,154.0240380186,5.558592,1.6212559999999998,5.7902000000000005,148.45,0.56,148.4510562441,130.23,146.468592,2.151256,146.4843894237,5.558592,1.6212559999999998,5.7902000000000005,140.91,0.53,140.910996732,133.35,117.238592,16.461256,118.3885991269,5.558592,1.6212559999999998,5.7902000000000005,111.68,14.84,112.6616527484,134.96,5.558592,2.181256,5.9712496816,5.558592,1.6212559999999998,5.7902000000000005,0.0,0.56,0.56,134.61
2020-01-22 20:30:00,120.4696,12.4778,121.1140785252,5.4096,1.5777999999999999,5.635,115.06,10.9,115.5751426562,135.09,150.6596,2.8778,150.6870824092,5.4096,1.5777999999999999,5.635,145.25,1.3,145.2558174394,130.48,143.2596,2.7178,143.2853775826,5.4096,1.5777999999999999,5.635,137.85,1.1400000000000001,137.8547137388,133.53,114.6396,15.5978,115.695848037,5.4096,1.5777999999999999,5.635,109.23,14.02,110.1260791094,135.09,5.4496,2.1378,5.8539156981,5.4096,1.5777999999999999,5.635,0.04,0.56,0.5614267539000001,134.74
2020-01-22 21:00:00,115.356,14.688,116.287334134,5.616,1.638,5.85,109.74,13.05,110.5132123323,135.79,144.396,5.758,144.5107586998,5.616,1.638,5.85,138.78,4.12,138.8411423174,131.53,137.356,5.458,137.4643972089,5.616,1.638,5.85,131.74,3.8200000000000003,131.7953716942,134.38,109.816,13.918,110.6944649926,5.616,1.638,5.85,104.2,12.28,104.9211055984,135.79,5.616,2.238,6.0455024605,5.616,1.638,5.85,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-01-22 21:30:00,110.031344,16.890392,111.3201778851,5.521344,1.610392,5.7514,104.51,15.28,105.6211082123,135.73,137.361344,8.720392,137.6378729206,5.521344,1.610392,5.7514,131.84,7.11,132.0315784197,131.65,130.651344,8.260392,130.9122139642,5.521344,1.610392,5.7514,125.13,6.65,125.3065816308,134.45,104.771344,11.780391999999999,105.43155201,5.521344,1.610392,5.7514,99.25,10.17,99.7696917906,135.73,5.521344,2.170392,5.9326082797,5.521344,1.610392,5.7514,0.0,0.56,0.56,135.38
2020-01-22 22:00:00,103.676976,18.975368,105.3991458373,5.6069759999999995,1.635368,5.8406,98.07,17.34,99.591166777,135.86,129.566976,11.435368,130.0706304708,5.6069759999999995,1.635368,5.8406,123.96,9.8,124.3467796125,131.99,123.246976,10.835368,123.7223597125,5.6069759999999995,1.635368,5.8406,117.64,9.2,117.9991932176,134.71,98.786976,9.945368,99.2863382942,5.6069759999999995,1.635368,5.8406,93.18,8.31,93.5498182788,135.86,5.6069759999999995,2.195368,6.0214467132,5.6069759999999995,1.635368,5.8406,0.0,0.56,0.56,135.51
2020-01-22 22:30:00,96.52504,21.50772,98.8921906249,5.37504,1.56772,5.599,91.15,19.94,93.3055523535,135.99,120.16504,14.62772,121.0520839581,5.37504,1.56772,5.599,114.79,13.06,115.5305487739,132.33,114.32504,13.88772,115.1654615664,5.37504,1.56772,5.599,108.95,12.32,109.6443564439,135.0,92.00504,7.46772,92.3076065522,5.37504,1.56772,5.599,86.63,5.9,86.830679486,135.99,5.37504,2.08772,5.7662491968000005,5.37504,1.56772,5.599,0.0,0.52,0.52,135.64
2020-01-22 23:00:00,89.786016,23.530088,92.8180678017,5.486016,1.600088,5.7146,84.3,21.93,87.1057684657,137.01,112.016016,17.280088,113.3410308838,5.486016,1.600088,5.7146,106.53,15.68,107.6777753299,133.72,106.586016,16.390088,107.8388324835,5.486016,1.600088,5.7146,101.1,14.79,102.1760935836,136.15,85.656016,6.020088,85.8673077284,5.486016,1.600088,5.7146,80.17,4.42,80.291751133,137.01,5.486016,2.200088,5.9107325062000005,5.486016,1.600088,5.7146,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-01-22 23:30:00,83.96152,25.36336,87.7088186627,5.53152,1.6133600000000001,5.7620000000000005,78.43,23.75,81.94710123,137.64,104.73152,19.77336,106.5817857197,5.53152,1.6133600000000001,5.7620000000000005,99.2,18.16,100.8485280012,134.65,99.67152,18.74336,101.4185655746,5.53152,1.6133600000000001,5.7620000000000005,94.14,17.13,95.6858218337,136.89,80.14152,4.56336,80.2713366177,5.53152,1.6133600000000001,5.7620000000000005,74.61,2.95,74.6682971548,137.64,5.53152,2.17336,5.9431647462,5.53152,1.6133600000000001,5.7620000000000005,0.0,0.56,0.56,137.29
2020-01-23 00:00:00,79.172784,27.603312,83.8467206257,5.462784,1.593312,5.6904,73.71,26.01,78.1644689101,137.28,98.992784,22.083312,101.4260516483,5.462784,1.593312,5.6904,93.53,20.49,95.7481122529,134.25,94.202784,20.963312,96.5071238995,5.462784,1.593312,5.6904,88.74,19.37,90.8294252982,136.58,75.602784,2.233312,75.6357629104,5.462784,1.593312,5.6904,70.14,0.64,70.1429198138,137.28,5.462784,2.153312,5.8718618512,5.462784,1.593312,5.6904,0.0,0.56,0.56,136.94
2020-01-23 00:30:00,79.443072,27.240896,83.9837371381,4.803072,1.400896,5.0032,74.64,25.84,78.9862975458,136.99,98.933072,21.790896,101.3044711937,4.803072,1.400896,5.0032,94.13,20.39,96.313078032,133.91,94.133072,20.690896,96.3802283741,4.803072,1.400896,5.0032,89.33,19.29,91.3890201282,136.29,75.823072,2.100896,75.8521720949,4.803072,1.400896,5.0032,71.02,0.7000000000000001,71.0234496487,136.99,4.803072,1.960896,5.1879296217,4.803072,1.400896,5.0032,0.0,0.56,0.56,136.65
2020-01-23 01:00:00,82.400624,26.726432,86.6265836972,4.650624,1.3564319999999999,4.8444,77.75,25.37,81.7844691858,136.16,102.620624,21.056432,104.7586072775,4.650624,1.3564319999999999,4.8444,97.97,19.7,99.9310307162,132.88,97.630624,19.996432,99.65739328,4.650624,1.3564319999999999,4.8444,92.98,18.64,94.8300057999,135.4,78.620624,2.186432,78.651020356,4.650624,1.3564319999999999,4.8444,73.97,0.8300000000000001,73.974656471,136.16,4.650624,1.916432,5.0300114513,4.650624,1.3564319999999999,4.8444,0.0,0.56,0.56,135.82
2020-01-23 01:30:00,84.456736,26.439048,88.4983814254,4.796736,1.399048,4.9966,79.66,25.04,83.5027975579,136.25,105.056736,20.659048,107.0687351342,4.796736,1.399048,4.9966,100.26,19.26,102.0931692132,132.96,99.966736,19.609048,101.8717972255,4.796736,1.399048,4.9966,95.17,18.21,96.896506645,135.47,80.576736,2.549048,80.6170455308,4.796736,1.399048,4.9966,75.78,1.15,75.7887254148,136.25,4.796736,1.919048,5.1663741134,4.796736,1.399048,4.9966,0.0,0.52,0.52,135.91
2020-01-23 02:00:00,83.053568,26.710624,87.2430661543,4.493568,1.310624,4.6808,78.56,25.4,82.5641181143,136.8,103.583568,21.130624,105.7168805359,4.493568,1.310624,4.6808,99.09,19.82,101.0527609717,133.67,98.113568,19.970624,100.1254116028,4.493568,1.310624,4.6808,93.62,18.66,95.4615105684,136.04,79.213568,2.340624,79.2481411517,4.493568,1.310624,4.6808,74.72,1.03,74.727098833,136.8,4.493568,1.8706239999999998,4.8673799441,4.493568,1.310624,4.6808,0.0,0.56,0.56,136.46
2020-01-23 02:30:00,82.262976,27.158368,86.6300996929,4.142976,1.208368,4.3156,78.12,25.95,82.3172940517,136.93,101.742976,21.798368,104.0519197939,4.142976,1.208368,4.3156,97.6,20.59,99.7482235431,133.87,96.792976,20.668368,98.9750556389,4.142976,1.208368,4.3156,92.65,19.46,94.6716119014,136.22,78.442976,1.778368,78.4631319569,4.142976,1.208368,4.3156,74.3,0.5700000000000001,74.3021863743,136.93,4.182976,1.768368,4.5414109702,4.142976,1.208368,4.3156,0.04,0.56,0.5614267539000001,136.6
2020-01-23 03:00:00,80.456208,27.580144,85.0521354747,4.286208,1.250144,4.4648,76.17,26.33,80.5924177575,137.16,99.946208,22.280144,102.3994595212,4.286208,1.250144,4.4648,95.66,21.03,97.9443540997,134.16,95.076208,21.130144,97.3959358142,4.286208,1.250144,4.4648,90.79,19.88,92.94104852,136.47,76.756208,1.500144,76.7708662095,4.286208,1.250144,4.4648,72.47,0.25,72.4704312116,137.16,4.286208,1.810144,4.6527626546,4.286208,1.250144,4.4648,0.0,0.56,0.56,136.82
2020-01-23 03:30:00,79.50872,27.71296,84.2000279572,4.15872,1.21296,4.332,75.35,26.5,79.8741040638,137.22,98.60872,22.46296,101.1348813813,4.15872,1.21296,4.332,94.45,21.25,96.8109756174,134.3,93.81872,21.30296,96.2069037398,4.15872,1.21296,4.332,89.66,20.09,91.8832068443,136.54,75.85872,1.36296,75.8709632205,4.15872,1.21296,4.332,71.7,0.15,71.7001569036,137.22,4.15872,1.77296,4.5208781448,4.15872,1.21296,4.332,0.0,0.56,0.56,136.89
2020-01-23 04:00:00,78.567408,26.551744,82.9326998794,4.257408,1.241744,4.4348,74.31,25.31,78.5020522025,137.79,96.627408,24.761744,99.7496864292,4.257408,1.241744,4.4348,92.37,23.52,95.3174029231,134.63,91.957408,23.451744,94.9007333097,4.257408,1.241744,4.4348,87.7,22.21,90.4686360017,136.82,74.967408,2.771744,75.0186298665,4.257408,1.241744,4.4348,70.71,1.53,70.7265508844,137.79,4.257408,1.801744,4.6229648841,4.257408,1.241744,4.4348,0.0,0.56,0.56,137.45
2020-01-23 04:30:00,79.451312,18.886216,81.6651708706,4.341312,1.266216,4.5222,75.11,17.62,77.1490537855,136.07,94.491312,32.346216,99.874349725,4.341312,1.266216,4.5222,90.15,31.08,95.3571649117,130.71,89.971312,30.706216,95.06686428,4.341312,1.266216,4.5222,85.63,29.44,90.5494919919,133.58,75.861312,9.396216,76.4410068843,4.341312,1.266216,4.5222,71.52,8.13,71.9806036374,136.07,4.341312,1.826216,4.7097828782,4.341312,1.266216,4.5222,0.0,0.56,0.56,135.73
2020-01-23 05:00:00,80.067104,18.337072,82.140059365,4.447104,1.297072,4.6324000000000005,75.62,17.04,77.5161015532,135.97,95.417104,31.467072,100.4718883868,4.447104,1.297072,4.6324000000000005,90.97,30.17,95.842421714,130.52,90.847104,29.887072,95.6369874992,4.447104,1.297072,4.6324000000000005,86.4,28.59,91.0074068414,133.43,76.427104,9.987072,77.0768696365,4.447104,1.297072,4.6324000000000005,71.98,8.69,72.50266546820001,135.97,4.447104,1.857072,4.8192790332,4.447104,1.297072,4.6324000000000005,0.0,0.56,0.56,135.62
2020-01-23 05:30:00,81.402352,23.526936,84.7340523561,4.652352,1.356936,4.8462,76.75,22.17,79.8878676646,136.05,99.322352,25.396936,102.5179689859,4.652352,1.356936,4.8462,94.67,24.04,97.6746154331,131.89,94.572352,23.506936,97.4500169467,4.652352,1.356936,4.8462,89.92,22.15,92.6079310858,134.57,77.702352,5.186936,77.8752837003,4.652352,1.356936,4.8462,73.05,3.83,73.1503342439,136.05,4.652352,1.916936,5.0318011447,4.652352,1.356936,4.8462,0.0,0.56,0.56,135.71
2020-01-23 06:00:00,83.67576,25.59168,87.5018108201,4.32576,1.2616800000000001,4.506,79.35,24.33,82.9962131666,137.34,103.84576,19.87168,105.7299651754,4.32576,1.2616800000000001,4.506,99.52,18.61,101.245061608,134.28,98.76576,18.77168,100.5338317105,4.32576,1.2616800000000001,4.506,94.44,17.51,96.0495377396,136.57,79.83576,3.45168,79.9103414434,4.32576,1.2616800000000001,4.506,75.51,2.19,75.5417513697,137.34,4.36576,1.8216800000000002,4.7305790766,4.32576,1.2616800000000001,4.506,0.04,0.56,0.5614267539000001,137.0
2020-01-23 06:30:00,92.885312,22.098216,95.4778106982,5.205312,1.518216,5.4222,87.68,20.58,90.0628602699,136.44,115.385312,15.208216,116.3832464715,5.205312,1.518216,5.4222,110.18,13.69,111.0272421525,132.96,109.735312,14.358216,110.6706694045,5.205312,1.518216,5.4222,104.53,12.84,105.3156517333,135.47,88.615312,6.9082159999999995,88.8841772711,5.205312,1.518216,5.4222,83.41,5.39,83.5839709514,136.44,5.205312,2.078216,5.6048420816,5.205312,1.518216,5.4222,0.0,0.56,0.56,136.1
2020-01-23 07:00:00,103.020128,17.901704,104.5639411042,5.320128,1.551704,5.5418,97.7,16.35,99.0586316279,136.44,127.710128,10.271704,128.1225378177,5.320128,1.551704,5.5418,122.39,8.72,122.700246536,132.78,121.450128,9.671704,121.8346233608,5.320128,1.551704,5.5418,116.13,8.12,116.413535725,135.32,98.190128,10.941704,98.7978852156,5.320128,1.551704,5.5418,92.87,9.39,93.3435000415,136.44,5.320128,2.111704,5.723902141,5.320128,1.551704,5.5418,0.0,0.56,0.56,136.1
2020-01-23 07:30:00,113.465824,13.600032,114.2779685084,5.245824,1.5300319999999998,5.4644,108.22,12.07,108.8910156992,136.22,140.695824,4.890032,140.7807774662,5.245824,1.5300319999999998,5.4644,135.45,3.36,135.4916680095,132.23,133.825824,4.540032,133.9028119938,5.245824,1.5300319999999998,5.4644,128.58,3.01,128.615226548,134.85,108.055824,14.810032,109.0660265535,5.245824,1.5300319999999998,5.4644,102.81,13.28,103.6641427881,136.22,5.245824,2.130032,5.6617758486,5.245824,1.5300319999999998,5.4644,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-01-23 08:00:00,118.545264,10.031952,118.9689862013,5.115264,1.491952,5.3284,113.43,8.54,113.7510285668,135.14,146.685264,2.591952,146.7081623153,5.115264,1.491952,5.3284,141.57,1.1,141.5742734398,130.76,139.485264,2.691952,139.5112378223,5.115264,1.491952,5.3284,134.37,1.2,134.3753582321,133.62,112.875264,17.731952,114.2595612839,5.115264,1.491952,5.3284,107.76,16.24,108.9768562586,135.14,5.115264,2.051952,5.511481906,5.115264,1.491952,5.3284,0.0,0.56,0.56,134.79
2020-01-23 08:30:00,120.292032,7.500176,120.5256221835,4.9720320000000005,1.450176,5.1792,115.32,6.05,115.4785906565,134.41,148.782032,4.910176,148.8630339419,4.9720320000000005,1.450176,5.1792,143.81,3.46,143.851616953,129.83,141.492032,4.930176,141.5778999522,4.9720320000000005,1.450176,5.1792,136.52,3.48,136.5643467381,132.84,114.522032,19.760176,116.2142864237,4.9720320000000005,1.450176,5.1792,109.55,18.31,111.0696115056,134.41,5.012032,2.010176,5.4001178061,4.9720320000000005,1.450176,5.1792,0.04,0.56,0.5614267539000001,134.06
2020-01-23 09:00:00,120.310384,7.020112,120.5150217638,5.760384,1.6801119999999998,6.0004,114.55,5.34,114.674400369,134.54,148.870384,6.210112,148.9998547763,5.760384,1.6801119999999998,6.0004,143.11,4.53,143.1816782972,129.91,141.610384,6.190112,141.7456113719,5.760384,1.6801119999999998,6.0004,135.85,4.51,135.9248417325,132.93,114.570384,20.690112,116.4235956517,5.760384,1.6801119999999998,6.0004,108.81,19.01,110.4581196653,134.54,5.760384,2.240112,6.1806250169,5.760384,1.6801119999999998,6.0004,0.0,0.56,0.56,134.19
2020-01-23 09:30:00,121.98128,5.78704,122.1184773177,6.40128,1.86704,6.668,115.58,3.92,115.6464560633,134.72,151.25128,7.88704,151.4567763476,6.40128,1.86704,6.668,144.85,6.02,144.9750423349,130.08,143.90128,7.76704,144.1107396969,6.40128,1.86704,6.668,137.5,5.9,137.6265236065,133.08,116.20128,22.36704,118.3343650509,6.40128,1.86704,6.668,109.8,20.5,111.6973142023,134.72,6.40128,2.42704,6.8459410456,6.40128,1.86704,6.668,0.0,0.56,0.56,134.36
2020-01-23 10:00:00,123.214496,4.961728,123.3143575148,6.794496,1.981728,7.0776,116.42,2.98,116.4581332497,135.56,152.484496,8.861728,152.74178126340001,6.794496,1.981728,7.0776,145.69,6.88,145.8523585685,131.1,145.074496,8.691728,145.3346329176,6.794496,1.981728,7.0776,138.28,6.71,138.4427047554,133.95,117.394496,23.701728,119.7632648239,6.794496,1.981728,7.0776,110.6,21.72,112.71254766,135.56,6.794496,2.541728,7.2543474634,6.794496,1.981728,7.0776,0.0,0.56,0.56,135.2
2020-01-23 10:30:00,121.984368,7.175024,122.1952004203,7.114368,2.075024,7.4108,114.87,5.1,114.9831592017,136.03,151.204368,7.565024,151.3934955353,7.114368,2.075024,7.4108,144.09,5.49,144.1945498277,131.55,143.914368,7.455024,144.1073304856,7.114368,2.075024,7.4108,136.8,5.38,136.9057500619,134.36,116.244368,21.975024,118.3032322953,7.114368,2.075024,7.4108,109.13,19.9,110.9295582791,136.03,7.114368,2.635024,7.5866714388,7.114368,2.075024,7.4108,0.0,0.56,0.56,135.66
2020-01-23 11:00:00,122.110256,6.883408,122.3041124659,7.280256,2.123408,7.5836,114.83,4.76,114.9286148007,136.03,151.560256,7.893408,151.7656650519,7.280256,2.123408,7.5836,144.28,5.77,144.3953299106,131.52,144.250256,7.763408,144.4590144638,7.280256,2.123408,7.5836,136.97,5.64,137.0860696789,134.36,116.360256,22.293408,118.4766019796,7.280256,2.123408,7.5836,109.08,20.17,110.9291454037,136.03,7.280256,2.723408,7.7729710253,7.280256,2.123408,7.5836,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-01-23 11:30:00,122.095408,6.140744,122.2497337075,7.545408,2.200744,7.8598,114.55,3.94,114.6177390285,135.93,152.225408,8.820744,152.4807540822,7.545408,2.200744,7.8598,144.68,6.62,144.831373673,131.31,144.895408,8.650744,145.1534175665,7.545408,2.200744,7.8598,137.35,6.45,137.5013636296,134.24,116.375408,23.120744,118.6499236843,7.545408,2.200744,7.8598,108.83,20.92,110.8224494405,135.93,7.545408,2.760744,8.0346057352,7.545408,2.200744,7.8598,0.0,0.56,0.56,135.56
2020-01-23 12:00:00,121.914608,5.966344,122.0605132896,7.564608,2.206344,7.8798,114.35,3.76,114.4118005277,135.74,152.514608,9.106344,152.7862269789,7.564608,2.206344,7.8798,144.95,6.9,145.1141361136,131.0,145.164608,8.926344,145.4387948004,7.564608,2.206344,7.8798,137.6,6.72,137.7639952963,134.0,116.194608,23.236344,118.4952092313,7.564608,2.206344,7.8798,108.63,21.03,110.6469059667,135.74,7.564608,2.766344,8.0545610259,7.564608,2.206344,7.8798,0.0,0.56,0.56,135.34
2020-01-23 12:30:00,122.667504,6.104272,122.8192927607,7.077504,2.064272,7.3724,115.59,4.04,115.660579715,135.86,153.027504,8.604272,153.2692091619,7.077504,2.064272,7.3724,145.95,6.54,146.0964547824,131.16,145.627504,8.454272,145.8727001064,7.077504,2.064272,7.3724,138.55,6.39,138.6972768298,134.13,116.897504,22.894272,119.1183198834,7.077504,2.064272,7.3724,109.82,20.83,111.7780000716,135.86,7.077504,2.664272,7.5623678937,7.077504,2.064272,7.3724,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-01-23 13:00:00,123.120384,5.865112,123.2600036309,6.840384,1.995112,7.1254,116.28,3.87,116.3443823311,135.72,153.150384,8.445112,153.3830500285,6.840384,1.995112,7.1254,146.31,6.45,146.4521034332,131.02,145.740384,8.275112,145.9751246174,6.840384,1.995112,7.1254,138.9,6.28,139.041894406,134.02,117.270384,22.905112,119.4863469993,6.840384,1.995112,7.1254,110.43,20.91,112.392228379,135.72,6.840384,2.555112,7.3020168858,6.840384,1.995112,7.1254,0.0,0.56,0.56,135.32
2020-01-23 13:30:00,124.499984,5.002912,124.6004620556,6.2499839999999995,1.822912,6.5104,118.25,3.18,118.2927508345,135.79,154.849984,8.882912,155.10455722,6.2499839999999995,1.822912,6.5104,148.6,7.06,148.7676160997,131.12,147.319984,8.712912,147.5774119616,6.2499839999999995,1.822912,6.5104,141.07,6.89,141.2381570256,134.09,118.569984,23.382912,120.8536374271,6.2499839999999995,1.822912,6.5104,112.32,21.56,114.3705206773,135.79,6.2499839999999995,2.382912,6.6888391818,6.2499839999999995,1.822912,6.5104,0.0,0.56,0.56,135.4
2020-01-23 14:00:00,123.82328,5.0830400000000004,123.9275674158,6.11328,1.7830400000000002,6.368,117.71,3.3,117.7562486665,135.92,153.70328,8.42304,153.9339010277,6.11328,1.7830400000000002,6.368,147.59,6.64,147.7392896287,131.37,146.23328,8.26304,146.4665491148,6.11328,1.7830400000000002,6.368,140.12,6.48,140.2697572537,134.28,117.91328,23.27304,120.1880858954,6.11328,1.7830400000000002,6.368,111.8,21.49,113.8466516855,135.92,6.11328,2.3830400000000003,6.5613315722,6.11328,1.7830400000000002,6.368,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-01-23 14:30:00,122.4816,5.7938,122.61855674,5.8416,1.7038,6.085,116.64,4.09,116.7116862186,135.79,152.2116,7.5538,152.3989208262,5.8416,1.7038,6.085,146.37,5.85,146.486857431,131.26,144.7816,7.4338,144.9723183266,5.8416,1.7038,6.085,138.94,5.73,139.058104762,134.16,116.6416,22.3938,118.7718195912,5.8416,1.7038,6.085,110.8,20.69,112.7151990638,135.79,5.8816,2.2638,6.3022225445,5.8416,1.7038,6.085,0.04,0.56,0.5614267539000001,135.41
2020-01-23 15:00:00,122.263184,4.905512,122.361555277,5.573184,1.625512,5.8054,116.69,3.2800000000000002,116.736089107,135.85,151.723184,8.055512,151.9368810944,5.573184,1.625512,5.8054,146.15,6.43,146.2913784199,131.44,144.333184,7.885512,144.5484323785,5.573184,1.625512,5.8054,138.76,6.26,138.9011346246,134.25,116.443184,23.135512,118.7192781968,5.573184,1.625512,5.8054,110.87,21.51,112.9373144713,135.85,5.573184,2.185512,5.9863881097,5.573184,1.625512,5.8054,0.0,0.56,0.56,135.47
2020-01-23 15:30:00,121.85,5.635,121.9802267788,5.4,1.5750000000000002,5.625,116.45,4.06,116.5207539454,135.89,151.04,7.155,151.209376776,5.4,1.5750000000000002,5.625,145.64,5.58,145.7468558838,131.57,143.67,7.025,143.8416473939,5.4,1.5750000000000002,5.625,138.27,5.45,138.3773659238,134.31,116.01,22.385,118.1499400127,5.4,1.5750000000000002,5.625,110.61,20.81,112.5505584171,135.89,5.4,2.175,5.8215655111,5.4,1.5750000000000002,5.625,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-01-23 16:00:00,125.57856,4.67708,125.6656269988,5.33856,1.55708,5.561,120.24,3.12,120.2804722305,135.66,155.33856,8.20708,155.5552133006,5.33856,1.55708,5.561,150.0,6.65,150.1473359737,131.28,147.71856,7.99708,147.9348716733,5.33856,1.55708,5.561,142.38,6.44,142.5255696358,134.05,119.55856,23.14708,121.778637625,5.33856,1.55708,5.561,114.22,21.59,116.242576107,135.66,5.33856,2.11708,5.7430175518,5.33856,1.55708,5.561,0.0,0.56,0.56,135.29
2020-01-23 16:30:00,130.91408,2.91244,130.9464724573,5.01408,1.46244,5.223,125.9,1.45,125.908349604,135.87,161.29408,10.03244,161.6057860827,5.01408,1.46244,5.223,156.28,8.57,156.5148021754,131.46,153.37408,9.72244,153.6819255976,5.01408,1.46244,5.223,148.36,8.26,148.5897614239,134.18,124.56408,24.67244,126.9840120716,5.01408,1.46244,5.223,119.55,23.21,121.7822097024,135.87,5.01408,2.02244,5.4065942885,5.01408,1.46244,5.223,0.0,0.56,0.56,135.51
2020-01-23 17:00:00,133.744528,3.490904,133.7900787827,5.214528,1.5209039999999998,5.4318,128.53,1.97,128.545096367,135.58,165.754528,10.260904,166.0718209191,5.214528,1.5209039999999998,5.4318,160.54,8.74,160.777732289,130.97,157.594528,9.930904,157.9071186166,5.214528,1.5209039999999998,5.4318,152.38,8.41,152.6119015673,133.76,127.274528,24.150904,129.5456353631,5.214528,1.5209039999999998,5.4318,122.06,22.63,124.1400841791,135.58,5.214528,2.120904,5.6293459691,5.214528,1.5209039999999998,5.4318,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-01-23 17:30:00,135.0604,5.5222,135.1732456553,5.3904,1.5722,5.615,129.67,3.95,129.730148385,136.72,167.7804,8.7822,168.0100879739,5.3904,1.5722,5.615,162.39,7.21,162.5499806213,132.35,159.5204,8.5222,159.7478823303,5.3904,1.5722,5.615,154.13,6.95,154.286614455,134.87,128.5004,22.6922,130.4886536868,5.3904,1.5722,5.615,123.11,21.12,124.9084724909,136.72,5.3904,2.1322,5.7967826421,5.3904,1.5722,5.615,0.0,0.56,0.56,136.36
2020-01-23 18:00:00,134.466384,6.403112,134.6187515516,5.496384,1.6031119999999999,5.7254000000000005,128.97,4.8,129.0592921877,137.22,167.286384,8.083112,167.4815541228,5.496384,1.6031119999999999,5.7254000000000005,161.79,6.48,161.9197162176,133.0,159.076384,7.873112,159.2710954288,5.496384,1.6031119999999999,5.7254000000000005,153.58,6.27,153.7079350587,135.39,127.966384,22.123112,129.8646507661,5.496384,1.6031119999999999,5.7254000000000005,122.47,20.52,124.1771770496,137.22,5.496384,2.203112,5.9214811965,5.496384,1.6031119999999999,5.7254000000000005,0.0,0.6000000000000001,0.6000000000000001,136.88
2020-01-23 18:30:00,131.63152,8.23836,131.8890732131,5.41152,1.57836,5.6370000000000005,126.22,6.66,126.3955853659,137.29,164.10152,6.03836,164.212577648,5.41152,1.57836,5.6370000000000005,158.69,4.46,158.7526620249,133.09,156.05152,5.92836,156.1640878903,5.41152,1.57836,5.6370000000000005,150.64,4.35,150.7027939356,135.5,125.25152,20.37836,126.8984665731,5.41152,1.57836,5.6370000000000005,119.84,18.8,121.3056701066,137.29,5.41152,2.13836,5.8186881855,5.41152,1.57836,5.6370000000000005,0.0,0.56,0.56,136.95
2020-01-23 19:00:00,129.289472,8.216096,129.5502674776,5.129472,1.496096,5.3432,124.16,6.72,124.3417226839,135.74,160.559472,4.736096,160.6293082044,5.129472,1.496096,5.3432,155.43,3.24,155.4637658749,131.38,152.669472,4.706096,152.7419883998,5.129472,1.496096,5.3432,147.54,3.21,147.5749155514,134.06,123.009472,19.636096,124.566875484,5.129472,1.496096,5.3432,117.88,18.14,119.2675731287,135.74,5.129472,2.096096,5.5412184075,5.129472,1.496096,5.3432,0.0,0.6000000000000001,0.6000000000000001,135.39
2020-01-23 19:30:00,126.190656,9.720608,126.5644969239,5.110656,1.490608,5.3236,121.08,8.23,121.3593807664,136.08,156.760656,2.800608,156.7856711397,5.110656,1.490608,5.3236,151.65,1.31,151.6556579887,131.9,149.080656,2.860608,149.1080986114,5.110656,1.490608,5.3236,143.97,1.37,143.9765182243,134.49,120.090656,18.300608,121.4770674312,5.110656,1.490608,5.3236,114.98,16.81,116.2023084969,136.08,5.150656,2.050608,5.5438479777000005,5.110656,1.490608,5.3236,0.04,0.56,0.5614267539000001,135.74
2020-01-23 20:00:00,121.887888,11.774384,122.455270853,5.157888,1.504384,5.3728,116.73,10.27,117.1809105614,136.04,151.607888,2.894384,151.6355141864,5.157888,1.504384,5.3728,146.45,1.3900000000000001,146.4565963007,131.95,144.197888,2.7243839999999997,144.2236221007,5.157888,1.504384,5.3728,139.04,1.22,139.0453523136,134.56,115.997888,16.344384,117.1437104961,5.157888,1.504384,5.3728,110.84,14.84,111.8290266434,136.04,5.197888,2.064384,5.5928276355,5.157888,1.504384,5.3728,0.04,0.56,0.5614267539000001,135.7
2020-01-23 20:30:00,118.371216,13.403688,119.1276778474,5.361216,1.563688,5.5846,113.01,11.84,113.628542629,135.62,147.081216,4.5436879999999995,147.151381919,5.361216,1.563688,5.5846,141.72,2.98,141.7513273306,131.51,139.891216,4.263688,139.9561765315,5.361216,1.563688,5.5846,134.53,2.7,134.5570916006,134.17,112.691216,14.853688,113.6659237008,5.361216,1.563688,5.5846,107.33,13.29,108.1496786865,135.62,5.361216,2.123688,5.7665143475,5.361216,1.563688,5.5846,0.0,0.56,0.56,135.26
2020-01-23 21:00:00,114.315312,15.143216,115.3139520981,5.325312,1.553216,5.5472,108.99,13.59,109.8340029317,135.91,142.545312,6.763216,142.7056658435,5.325312,1.553216,5.5472,137.22,5.21,137.3188716091,131.92,135.565312,6.373216,135.7150385913,5.325312,1.553216,5.5472,130.24,4.82,130.329160206,134.57,108.825312,13.273216,109.6317782164,5.325312,1.553216,5.5472,103.5,11.72,104.1614535229,135.91,5.325312,2.113216,5.7292782931,5.325312,1.553216,5.5472,0.0,0.56,0.56,135.57
2020-01-23 21:30:00,107.945216,17.180688,109.3039143738,5.385216,1.570688,5.6096,102.56,15.61,103.7411475741,135.61,134.885216,9.180688,135.1972874266,5.385216,1.570688,5.6096,129.5,7.61,129.7234061378,131.71,128.315216,8.690688,128.6091859668,5.385216,1.570688,5.6096,122.93,7.12,123.1360195069,134.36,102.865216,11.410688,103.4961664187,5.385216,1.570688,5.6096,97.48,9.84,97.9753846637,135.61,5.385216,2.130688,5.7914059364,5.385216,1.570688,5.6096,0.0,0.56,0.56,135.27
2020-01-23 22:00:00,102.22456,18.70008,103.9209009738,5.31456,1.55008,5.536,96.91,17.15,98.4158046251,135.82,127.45456,11.87008,128.0061079168,5.31456,1.55008,5.536,122.14,10.32,122.5752095654,132.15,121.26456,11.25008,121.7852939069,5.31456,1.55008,5.536,115.95,9.7,116.3550278243,134.77,97.43456,10.01008,97.9474102976,5.31456,1.55008,5.536,92.12,8.46,92.5076537374,135.82,5.31456,2.11008,5.7181278055,5.31456,1.55008,5.536,0.0,0.56,0.56,135.48
2020-01-23 22:30:00,94.605744,22.144592,97.1629031711,5.055744,1.474592,5.2664,89.55,20.67,91.9045776879,136.33,117.825744,15.684592,118.8651015873,5.055744,1.474592,5.2664,112.77,14.21,113.661765779,132.9,112.105744,14.894592,113.0908780965,5.055744,1.474592,5.2664,107.05,13.42,107.8878996922,135.41,90.225744,6.8445920000000005,90.4849894734,5.055744,1.474592,5.2664,85.17,5.37,85.3391223297,136.33,5.055744,2.034592,5.449780913,5.055744,1.474592,5.2664,0.0,0.56,0.56,136.0
2020-01-23 23:00:00,87.926432,21.714376,90.5680493845,5.226432,1.524376,5.4442,82.7,20.19,85.1288793536,137.83,108.496432,22.594376,110.8241019975,5.226432,1.524376,5.4442,103.27,21.07,105.3975227413,134.0,103.266432,21.754376,105.5329751933,5.226432,1.524376,5.4442,98.04,20.23,100.1054169363,136.31,83.936432,7.944376,84.3115515628,5.226432,1.524376,5.4442,78.71,6.42,78.9713903892,137.83,5.226432,2.124376,5.6416810296,5.226432,1.524376,5.4442,0.0,0.6000000000000001,0.6000000000000001,137.5
2020-01-23 23:30:00,84.120944,12.318192,85.0180632195,5.170944,1.508192,5.3864,78.95,10.81,79.6866274854,139.41,99.180944,35.858192,105.4640677494,5.170944,1.508192,5.3864,94.01,34.35,100.0889734187,133.47,94.470944,34.048192,100.4193140721,5.170944,1.508192,5.3864,89.3,32.54,95.0438930179,135.85,80.350944,17.398192,82.212963008,5.170944,1.508192,5.3864,75.18,15.89,76.8409038208,139.41,5.170944,2.068192,5.5692082022000005,5.170944,1.508192,5.3864,0.0,0.56,0.56,139.07
2020-01-24 00:00:00,80.01112,13.44616,81.1330915373,5.30112,1.54616,5.522,74.71,11.9,75.6517950878,139.41,94.17112,37.40616,101.3282815802,5.30112,1.54616,5.522,88.87,35.86,95.8322310082,133.55,89.72112,35.51616,96.4949583927,5.30112,1.54616,5.522,84.42,33.97,90.998336798,135.93,76.48112,16.42616,78.2251906281,5.30112,1.54616,5.522,71.18,14.88,72.7186826063,139.41,5.30112,2.14616,5.7190799959,5.30112,1.54616,5.522,0.0,0.6000000000000001,0.6000000000000001,139.07
2020-01-24 00:30:00,79.689024,13.487632,80.8223778606,5.409024,1.577632,5.6344,74.28,11.91,75.2287611223,139.81,93.669024,37.667632,100.9590835814,5.409024,1.577632,5.6344,88.26,36.09,95.3536349596,134.01,89.229024,35.757632,96.1271396133,5.409024,1.577632,5.6344,83.82,34.18,90.5210737895,136.32,76.159024,16.607632,77.9487676444,5.409024,1.577632,5.6344,70.75,15.03,72.328855929,139.81,5.409024,2.177632,5.8309194609,5.409024,1.577632,5.6344,0.0,0.6000000000000001,0.6000000000000001,139.46
2020-01-24 01:00:00,83.722128,12.392704,84.6343537181,5.392128,1.5727039999999999,5.6168,78.33,10.82,79.0737712519,139.45,98.032128,36.432704,104.5831728385,5.392128,1.5727039999999999,5.6168,92.64,34.86,98.9817619564,133.55,93.372128,34.602704,99.5776150114,5.392128,1.5727039999999999,5.6168,87.98,33.03,93.9758548777,135.94,79.992128,17.452704,81.8739117111,5.392128,1.5727039999999999,5.6168,74.6,15.88,76.27145206430001,139.45,5.392128,2.172704,5.8134058038,5.392128,1.5727039999999999,5.6168,0.0,0.6000000000000001,0.6000000000000001,139.11
2020-01-24 01:30:00,86.162432,22.027376,88.9335143891,5.202432,1.517376,5.4192,80.96,20.51,83.5175532448,139.5,100.562432,33.927376,106.1313788283,5.202432,1.517376,5.4192,95.36,32.41,100.7171172145,134.1,95.792432,32.207376,101.0618874615,5.202432,1.517376,5.4192,90.59,30.69,95.6473951553,136.37,81.392432,23.627375999999998,84.7524683034,5.202432,1.517376,5.4192,76.19,22.11,79.3332729692,139.5,5.202432,2.117376,5.6168122490000005,5.202432,1.517376,5.4192,0.0,0.6000000000000001,0.6000000000000001,139.16
2020-01-24 02:00:00,84.620848,36.945664,92.3345547704,4.990848,1.455664,5.1988,79.63,35.49,87.1807146105,139.47,98.430848,31.495664,103.3470303821,4.990848,1.455664,5.1988,93.44,30.04,98.1500646969,134.77,93.790848,29.885664,98.4371681901,4.990848,1.455664,5.1988,88.8,28.43,93.2400391463,136.92,78.730848,31.645664,84.8527811966,4.990848,1.455664,5.1988,73.74,30.19,79.680761166,139.47,5.030848,2.055664,5.4346284215,4.990848,1.455664,5.1988,0.04,0.6000000000000001,0.6013318551,139.12
2020-01-24 02:30:00,83.921168,37.032424,91.7287461257,5.151168,1.502424,5.3658,78.77,35.53,86.4123474973,139.61,97.291168,31.652424,102.3105435226,5.151168,1.502424,5.3658,92.14,30.15,96.9474192539,134.99,92.711168,30.022424,97.4510472738,5.151168,1.502424,5.3658,87.56,28.52,92.0876973325,137.08,78.081168,31.732424,84.2829492196,5.151168,1.502424,5.3658,72.93,30.23,78.9470569432,139.61,5.151168,2.102424,5.5636964727,5.151168,1.502424,5.3658,0.0,0.6000000000000001,0.6000000000000001,139.27
2020-01-24 03:00:00,81.76176,37.44468,89.9282461666,5.26176,1.53468,5.481,76.5,35.91,84.5090415281,139.9,95.00176,33.73468,100.8135062271,5.26176,1.53468,5.481,89.74,32.2,95.3420557781,135.2,90.57176,31.64468,95.9407602732,5.26176,1.53468,5.481,85.31,30.11,90.4677191047,137.27,76.12176,31.67468,82.448818661,5.26176,1.53468,5.481,70.86,30.14,77.0036310832,139.9,5.26176,2.17468,5.6934481116,5.26176,1.53468,5.481,0.0,0.64,0.64,139.55
2020-01-24 03:30:00,80.774096,32.699528,87.141917101,5.244096,1.529528,5.4626,75.53,31.17,81.7089334161,137.02,92.474096,37.299528,99.7131546991,5.244096,1.529528,5.4626,87.23,35.77,94.2791907051,130.81,88.144096,35.379528,94.9794328324,5.244096,1.529528,5.4626,82.9,33.85,89.5445838675,133.59,75.204096,33.399528,82.2872075465,5.244096,1.529528,5.4626,69.96,31.87,76.8771650102,137.02,5.244096,2.089528,5.6450571405000005,5.244096,1.529528,5.4626,0.0,0.56,0.56,136.67
2020-01-24 04:00:00,79.779824,32.812032,86.2638380867,5.389824,1.572032,5.6144,74.39,31.24,80.6833917235,136.36,91.189824,37.452032,98.5811275148,5.389824,1.572032,5.6144,85.8,35.88,93.0000774193,130.03,86.939824,35.572032,93.9356293307,5.389824,1.572032,5.6144,81.55,34.0,88.3538482467,132.97,74.299824,32.782032,81.2103778373,5.389824,1.572032,5.6144,68.91,31.21,75.6482134621,136.36,5.389824,2.172032,5.8110176183,5.389824,1.572032,5.6144,0.0,0.6000000000000001,0.6000000000000001,136.01
2020-01-24 04:30:00,78.097072,41.532896,88.4541356021,5.907072,1.722896,6.1532,72.19,39.81,82.4392637037,136.78,92.827072,28.972896,97.2434779238,5.907072,1.722896,6.1532,86.92,27.25,91.09143154,132.54,88.517072,26.872896,92.5063488355,5.907072,1.722896,6.1532,82.61,25.15,86.3535442237,135.06,72.787072,25.542896,77.1388189331,5.907072,1.722896,6.1532,66.88,23.82,70.9952589966,136.78,5.907072,2.282896,6.3328598405,5.907072,1.722896,6.1532,0.0,0.56,0.56,136.42
2020-01-24 05:00:00,78.722048,42.097264,89.2711626316,6.162048,1.797264,6.4188,72.56,40.3,83.0002626502,136.83,94.002048,27.337264,97.8964301249,6.162048,1.797264,6.4188,87.84,25.54,91.4776322387,132.83,89.632048,25.937264,93.3094083814,6.162048,1.797264,6.4188,83.47,24.14,86.890623775,135.34,73.372048,25.177264,77.5715930624,6.162048,1.797264,6.4188,67.21,23.38,71.1604419604,136.83,6.162048,2.397264,6.6119369507,6.162048,1.797264,6.4188,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-01-24 05:30:00,81.65504,40.67772,91.2262158691,6.09504,1.77772,6.349,75.56,38.9,84.9854316927,135.38,97.15504,25.63772,100.4808164985,6.09504,1.77772,6.349,91.06,23.86,94.1340703465,130.98,92.57504,24.31772,95.7156702792,6.09504,1.77772,6.349,86.48,22.54,89.3691333739,133.79,76.05504,25.19772,80.1204980177,6.09504,1.77772,6.349,69.96,23.42,73.7759988072,135.38,6.09504,2.33772,6.5279742187,6.09504,1.77772,6.349,0.0,0.56,0.56,135.01
2020-01-24 06:00:00,85.42656,38.06608,93.523919935,5.50656,1.60608,5.736,79.92,36.46,87.8438273301,134.87,101.61656,23.39608,104.2751256321,5.50656,1.60608,5.736,96.11,21.79,98.5491562622,130.35,96.78656,22.17608,99.2945956274,5.50656,1.60608,5.736,91.28,20.57,93.5690295985,133.28,79.45656,26.76608,83.8437115448,5.50656,1.60608,5.736,73.95,25.16,78.1129189059,134.87,5.50656,2.16608,5.9172718038,5.50656,1.60608,5.736,0.0,0.56,0.56,134.51
2020-01-24 06:30:00,93.409472,42.861096,102.7735520922,5.729472,1.671096,5.9682,87.68,41.19,96.8731051428,134.67,114.769472,11.111096,115.3060629693,5.729472,1.671096,5.9682,109.04,9.44,109.4478652144,131.77,109.239472,9.891096,109.6863529475,5.729472,1.671096,5.9682,103.51,8.22,103.8358728956,134.46,86.769472,22.351096,89.601968525,5.729472,1.671096,5.9682,81.04,20.68,83.6369774681,134.67,5.729472,2.231096,6.1485476951999996,5.729472,1.671096,5.9682,0.0,0.56,0.56,134.31
2020-01-24 07:00:00,102.367552,41.285536,110.3793965615,5.607552,1.635536,5.8412,96.76,39.65,104.5687338548,135.19,126.137552,5.625536,126.2629347031,5.607552,1.635536,5.8412,120.53,3.99,120.5960239809,132.48,119.977552,5.255536,120.0926044457,5.607552,1.635536,5.8412,114.37,3.62,114.4272751576,135.06,94.957552,24.195536,97.9916355826,5.607552,1.635536,5.8412,89.35,22.56,92.1540888946,135.19,5.607552,2.195536,6.0220443173,5.607552,1.635536,5.8412,0.0,0.56,0.56,134.83
2020-01-24 07:30:00,113.34184,36.12012,118.9581260923,5.45184,1.5901200000000002,5.679,107.89,34.53,113.2809472065,134.98,139.52184,3.8801200000000002,139.5757828859,5.45184,1.5901200000000002,5.679,134.07,2.29,134.0895558946,131.96,132.67184,3.97012,132.7312283594,5.45184,1.5901200000000002,5.679,127.22,2.38,127.2422602754,134.59,104.94184,28.59012,108.7666527213,5.45184,1.5901200000000002,5.679,99.49,27.0,103.0886031528,134.98,5.49184,2.19012,5.9124387691999996,5.45184,1.5901200000000002,5.679,0.04,0.6000000000000001,0.6013318551,134.6
2020-01-24 08:00:00,118.265456,32.997008,122.7824116877,5.715456,1.667008,5.9536,112.55,31.33,116.8292403468,134.8,145.405456,7.067008,145.5770903564,5.715456,1.667008,5.9536,139.69,5.4,139.7943350068,131.61,138.305456,7.057008,138.4853801716,5.715456,1.667008,5.9536,132.59,5.39,132.699510926,134.32,109.485456,31.407008,113.9011203941,5.715456,1.667008,5.9536,103.77,29.74,107.94758218690001,134.8,5.715456,2.227008,6.1340037431,5.715456,1.667008,5.9536,0.0,0.56,0.56,134.43
2020-01-24 08:30:00,120.603408,30.764744,124.4654630594,5.673408,1.654744,5.9098,114.93,29.11,118.5592552271,135.27,147.963408,9.804744,148.2879061552,5.673408,1.654744,5.9098,142.29,8.15,142.5232142495,132.11,140.733408,9.674744,141.0655620581,5.673408,1.654744,5.9098,135.06,8.02,135.2979083356,134.74,111.613408,33.874744,116.6406924124,5.673408,1.654744,5.9098,105.94,32.22,110.7312602656,135.27,5.673408,2.214744,6.0903734959,5.673408,1.654744,5.9098,0.0,0.56,0.56,134.89
