Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-24 09:00:00,121.3616,30.3238,125.0926488687,5.1216,1.4938,5.335,116.24,28.83,119.7618741503,135.11,148.4516,10.1138,148.7957206811,5.1216,1.4938,5.335,143.33,8.62,143.5889734624,131.85,141.1716,9.9638,141.5227824663,5.1216,1.4938,5.335,136.05,8.47,136.3134013955,134.54,112.2716,33.7538,117.2357930881,5.1216,1.4938,5.335,107.15,32.26,111.9009834631,135.11,5.1616,2.0938,5.5701088858,5.1216,1.4938,5.335,0.04,0.6000000000000001,0.6013318551,134.73
2020-01-24 09:30:00,123.227632,29.360976,126.6772126312,4.837632,1.410976,5.0392,118.39,27.95,121.6445420066,135.41,150.857632,11.400976,151.2878296044,4.837632,1.410976,5.0392,146.02,9.99,146.3613353998,132.16,143.457632,11.190976,143.8934679646,4.837632,1.410976,5.0392,138.62,9.78,138.9645739028,134.78,113.917632,34.800976,119.1147967762,4.837632,1.410976,5.0392,109.08,33.39,114.0760207055,135.41,4.837632,1.9709759999999998,5.223737145,4.837632,1.410976,5.0392,0.0,0.56,0.56,135.02
2020-01-24 10:00:00,123.007968,30.189824,126.6585396436,5.347968,1.5598239999999999,5.5708,117.66,28.63,121.0931562889,135.55,150.877968,11.519824,151.3171093195,5.347968,1.5598239999999999,5.5708,145.53,9.96,145.8704305197,132.25,143.507968,11.309824,143.9529402214,5.347968,1.5598239999999999,5.5708,138.16,9.75,138.5036032022,134.86,113.757968,34.469824,118.865655469,5.347968,1.5598239999999999,5.5708,108.41,32.91,113.2951728892,135.55,5.347968,2.159824,5.7676339551,5.347968,1.5598239999999999,5.5708,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-01-24 10:30:00,123.049536,31.054448,126.9077107602,5.569536,1.6244480000000001,5.8016000000000005,117.48,29.43,121.1101783501,136.34,151.099536,11.224448,151.5158671965,5.569536,1.6244480000000001,5.8016000000000005,145.53,9.6,145.8462920338,133.16,143.739536,11.044448,144.16322014,5.569536,1.6244480000000001,5.8016000000000005,138.17,9.42,138.4907408457,135.66,113.809536,34.454448,118.9105523977,5.569536,1.6244480000000001,5.8016000000000005,108.24,32.83,113.1092679669,136.34,5.569536,2.184448,5.9826034734,5.569536,1.6244480000000001,5.8016000000000005,0.0,0.56,0.56,135.95
2020-01-24 11:00:00,123.424544,30.557992,127.1511263681,5.924544,1.727992,6.1714,117.5,28.83,120.9852011611,136.48,151.894544,11.977992,152.3660880554,5.924544,1.727992,6.1714,145.97,10.25,146.3294344963,133.32,144.534544,11.747992,145.0112055164,5.924544,1.727992,6.1714,138.61,10.02,138.9716967587,135.79,114.164544,35.247991999999996,119.4820657955,5.924544,1.727992,6.1714,108.24,33.52,113.3114645568,136.48,5.924544,2.327992,6.3655139902,5.924544,1.727992,6.1714,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-01-24 11:30:00,122.618528,31.117904,126.5054439866,5.958528,1.737904,6.2068,116.66,29.38,120.3027015491,136.6,151.288528,11.297904,151.7097931552,5.958528,1.737904,6.2068,145.33,9.56,145.6440953146,133.48,143.958528,11.117904,144.387207097,5.958528,1.737904,6.2068,138.0,9.38,138.3184167058,135.94,113.438528,34.867904,118.6763260476,5.958528,1.737904,6.2068,107.48,33.13,112.470206277,136.6,5.958528,2.337904,6.4007695662,5.958528,1.737904,6.2068,0.0,0.6000000000000001,0.6000000000000001,136.2
2020-01-24 12:00:00,122.295648,32.092064,126.4362530745,6.315648,1.842064,6.5788,115.98,30.25,119.8600137661,135.83,150.735648,10.182064,151.079151458,6.315648,1.842064,6.5788,144.42,8.34,144.6606097042,132.52,143.435648,10.072064,143.788843762,6.315648,1.842064,6.5788,137.12,8.23,137.3667619914,135.17,113.155648,33.412064,117.9854512007,6.315648,1.842064,6.5788,106.84,31.57,111.4066896555,135.83,6.315648,2.442064,6.771343016,6.315648,1.842064,6.5788,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-01-24 12:30:00,122.132976,32.258368,126.3212813925,6.302976,1.838368,6.5656,115.83,30.42,119.7579446216,135.51,150.392976,9.878368,150.7170507424,6.302976,1.838368,6.5656,144.09,8.04,144.3141354823,132.17,143.132976,9.768368,143.4659187124,6.302976,1.838368,6.5656,136.83,7.93,137.0595994449,134.85,112.982976,32.978368,117.6976024469,6.302976,1.838368,6.5656,106.68,31.14,111.1320025915,135.51,6.302976,2.398368,6.7438620626,6.302976,1.838368,6.5656,0.0,0.56,0.56,135.12
2020-01-24 13:00:00,120.846784,33.265312,125.3416378766,6.566784,1.915312,6.8404,114.28,31.35,118.5020712899,135.98,148.836784,8.885312,149.1017673966,6.566784,1.915312,6.8404,142.27,6.97,142.4406325456,132.78,141.676784,8.845312,141.9526353012,6.566784,1.915312,6.8404,135.11,6.93,135.2876084496,135.38,111.836784,32.605312,116.4928007479,6.566784,1.915312,6.8404,105.27,30.69,109.6524007945,135.98,6.566784,2.5153119999999998,7.0320300454,6.566784,1.915312,6.8404,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-01-24 13:30:00,120.541872,33.964296,125.2354434976,6.871872,2.004296,7.1582,113.67,31.96,118.0775613739,136.23,148.771872,8.664296,149.023957549,6.871872,2.004296,7.1582,141.9,6.66,142.0562057779,133.05,141.611872,8.624296,141.8742428098,6.871872,2.004296,7.1582,134.74,6.62,134.9025277747,135.62,111.601872,32.394296,116.208296809,6.871872,2.004296,7.1582,104.73,30.39,109.0501031636,136.23,6.911872,2.564296,7.3722173408,6.871872,2.004296,7.1582,0.04,0.56,0.5614267539000001,135.83
2020-01-24 14:00:00,119.82864000000001,33.98752,124.5554273406,6.84864,1.9975200000000002,7.134,112.98,31.99,117.4216355703,136.48,148.49864,8.70752,148.753712513,6.84864,1.9975200000000002,7.134,141.65,6.71,141.8088382295,133.34,141.37864,8.68752,141.6453064948,6.84864,1.9975200000000002,7.134,134.53,6.69,134.6962397396,135.87,110.93864,32.58752,115.6258115855,6.84864,1.9975200000000002,7.134,104.09,30.59,108.4918254985,136.48,6.84864,2.5975200000000003,7.3246829283,6.84864,1.9975200000000002,7.134,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-01-24 14:30:00,118.109792,34.577856,123.0672624699,6.849792,1.997856,7.1352,111.26,32.58,115.9320663147,136.21,146.859792,7.737856,147.0634996243,6.849792,1.997856,7.1352,140.01,5.74,140.1276121969,133.08,139.789792,7.757856,140.0048937613,6.849792,1.997856,7.1352,132.94,5.76,133.0647256037,135.63,109.389792,31.847856,113.9316133722,6.849792,1.997856,7.1352,102.54,29.85,106.7964142656,136.21,6.849792,2.597856,7.3258792128,6.849792,1.997856,7.1352,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-01-24 15:00:00,117.520336,34.673848,122.5287929781,6.630336,1.933848,6.9066,110.89,32.74,115.6222283992,136.41,146.200336,7.403848,146.3876880469,6.630336,1.933848,6.9066,139.57,5.47,139.6771484531,133.41,139.140336,7.423848,139.3382453647,6.630336,1.933848,6.9066,132.51,5.49,132.6236788813,135.87,108.820336,31.813848,113.3754226088,6.630336,1.933848,6.9066,102.19,29.88,106.4688240754,136.41,6.630336,2.493848,7.0838290013,6.630336,1.933848,6.9066,0.0,0.56,0.56,136.02
2020-01-24 15:30:00,117.114096,35.544528,122.3892354443,6.564096,1.914528,6.8376,110.55,33.63,115.5520635904,135.84,145.714096,5.974528,145.836527516,6.564096,1.914528,6.8376,139.15,4.06,139.2092170081,132.75,138.684096,6.094528,138.8179446429,6.564096,1.914528,6.8376,132.12,4.18,132.186106683,135.33,108.454096,30.344528,112.6191871695,6.564096,1.914528,6.8376,101.89,28.43,105.7820258834,135.84,6.564096,2.514528,7.0292394581,6.564096,1.914528,6.8376,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-01-24 16:00:00,120.169616,34.784888,125.1028578521,6.359616,1.8548879999999999,6.6246,113.81,32.93,118.4782722696,135.76,149.049616,7.074888,149.217432192,6.359616,1.8548879999999999,6.6246,142.69,5.22,142.7854491886,132.59,141.829616,7.104888,142.0074625088,6.359616,1.8548879999999999,6.6246,135.47,5.25,135.5716909978,135.18,111.219616,30.984888,115.4550400267,6.359616,1.8548879999999999,6.6246,104.86,29.13,108.8309537769,135.76,6.359616,2.414888,6.8026759235,6.359616,1.8548879999999999,6.6246,0.0,0.56,0.56,135.39
2020-01-24 16:30:00,124.331616,33.325888,128.7204938934,6.191616,1.805888,6.4496,118.14,31.52,122.2725234875,135.54,152.831616,8.015888,153.0416848757,6.191616,1.805888,6.4496,146.64,6.21,146.7714335285,132.34,145.431616,8.025888,145.6529086924,6.191616,1.805888,6.4496,139.24,6.22,139.3788577941,134.95,114.971616,32.075888,119.3622012056,6.191616,1.805888,6.4496,108.78,30.27,112.9130696598,135.54,6.191616,2.405888,6.6426203986,6.191616,1.805888,6.4496,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-01-24 17:00:00,128.305888,32.503384,132.3588715082,6.525888,1.903384,6.7978000000000005,121.78,30.6,125.5656338335,135.07,158.835888,9.873384,159.1424614249,6.525888,1.903384,6.7978000000000005,152.31,7.97,152.5183824986,131.54,151.135888,9.773384,151.4515621457,6.525888,1.903384,6.7978000000000005,144.61,7.87,144.8239931779,134.28,118.645888,32.543384,123.0281211003,6.525888,1.903384,6.7978000000000005,112.12,30.64,116.2312522517,135.07,6.525888,2.463384,6.9753476559,6.525888,1.903384,6.7978000000000005,0.0,0.56,0.56,134.69
2020-01-24 17:30:00,130.759296,30.843128,134.3476536276,6.559296,1.913128,6.8326,124.2,28.93,127.5248403253,134.94,162.309296,10.963128,162.6791251008,6.559296,1.913128,6.8326,155.75,9.05,156.0127078157,131.44,154.469296,10.803128,154.8466046813,6.559296,1.913128,6.8326,147.91,8.89,148.1769219548,134.18,120.869296,33.943128,125.544902939,6.559296,1.913128,6.8326,114.31,32.03,118.7126657101,134.94,6.559296,2.473128,7.0100446589,6.559296,1.913128,6.8326,0.0,0.56,0.56,134.57
2020-01-24 18:00:00,128.659584,32.375712,132.6705516781,6.259584,1.825712,6.5204,122.4,30.55,126.1549146883,135.32,160.559584,9.805712,160.8587330613,6.259584,1.825712,6.5204,154.3,7.98,154.5062147617,131.84,152.789584,9.685712,153.0962768843,6.259584,1.825712,6.5204,146.53,7.86,146.7406572835,134.53,118.959584,32.695712,123.3709536667,6.259584,1.825712,6.5204,112.7,30.87,116.8513880962,135.32,6.259584,2.425712,6.7131565273,6.259584,1.825712,6.5204,0.0,0.6000000000000001,0.6000000000000001,134.94
2020-01-24 18:30:00,126.951056,34.707808,131.6100397222,6.301056,1.8378079999999999,6.5636,120.65,32.87,125.0474286021,136.1,157.611056,7.637808,157.7960109904,6.301056,1.8378079999999999,6.5636,151.31,5.8,151.4211217103,132.93,149.981056,7.617808,150.1743924829,6.301056,1.8378079999999999,6.5636,143.68,5.78,143.7962127457,135.41,117.411056,31.217808,121.4903601417,6.301056,1.8378079999999999,6.5636,111.11,29.38,114.9287453164,136.1,6.301056,2.397808,6.7418684294,6.301056,1.8378079999999999,6.5636,0.0,0.56,0.56,135.74
2020-01-24 19:00:00,123.584128,35.688704,128.6340557035,6.064128,1.768704,6.3168,117.52,33.92,122.3172792372,136.35,153.804128,6.228704,153.9302002317,6.064128,1.768704,6.3168,147.74,4.46,147.807304285,133.34,146.344128,6.268704,146.4783275776,6.064128,1.768704,6.3168,140.28,4.5,140.3521585156,135.75,114.324128,30.538704,118.3326611083,6.064128,1.768704,6.3168,108.26,28.77,112.0175901365,136.35,6.104128,2.368704,6.5476054615,6.064128,1.768704,6.3168,0.04,0.6000000000000001,0.6013318551,135.99
2020-01-24 19:30:00,120.495424,37.242832,126.119688155,5.735424,1.672832,5.9744,114.76,35.57,120.1460881594,135.57,148.595424,3.212832,148.6301528062,5.735424,1.672832,5.9744,142.86,1.54,142.8683001929,132.6,141.365424,3.302832,141.4040020718,5.735424,1.672832,5.9744,135.63,1.63,135.6397943083,135.13,111.445424,28.262832,114.9733456206,5.735424,1.672832,5.9744,105.71,26.59,109.0028999614,135.57,5.735424,2.232832,6.1547239743,5.735424,1.672832,5.9744,0.0,0.56,0.56,135.21
2020-01-24 20:00:00,119.682848,34.006664,124.420405488,5.542848,1.616664,5.7738,114.14,32.39,118.6467517465,133.19,145.252848,3.106664,145.2860668245,5.542848,1.616664,5.7738,139.71,1.49,139.717945161,130.02,138.212848,3.136664,138.248435844,5.542848,1.616664,5.7738,132.67,1.52,132.6787070332,132.97,110.652848,29.066664,114.4068342653,5.542848,1.616664,5.7738,105.11,27.45,108.6352364567,133.19,5.542848,2.176664,5.9549164662,5.542848,1.616664,5.7738,0.0,0.56,0.56,132.84
2020-01-24 20:30:00,114.380512,36.616816,120.0986791741,5.440512,1.586816,5.6672,108.94,35.03,114.4334937857,133.61,141.000512,2.906816,141.0304717553,5.440512,1.586816,5.6672,135.56,1.32,135.5664265222,130.52,134.150512,2.826816,134.1802919901,5.440512,1.586816,5.6672,128.71,1.24,128.7159729793,133.42,105.820512,26.876816,109.1803278903,5.440512,1.586816,5.6672,100.38,25.29,103.5168029839,133.61,5.440512,2.146816,5.8487596771,5.440512,1.586816,5.6672,0.0,0.56,0.56,133.26
2020-01-24 21:00:00,108.073136,40.479248,115.4052522354,5.483136,1.599248,5.7116,102.59,38.88,109.710357305,133.79,134.713136,5.469248,134.8241138841,5.483136,1.599248,5.7116,129.23,3.87,129.2879336984,130.69,128.183136,5.199248,128.2885362554,5.483136,1.599248,5.7116,122.7,3.6,122.7528003754,133.57,100.063136,23.579248,102.8037553905,5.483136,1.599248,5.7116,94.58,21.98,97.1004469609,133.79,5.483136,2.159248,5.8929731308,5.483136,1.599248,5.7116,0.0,0.56,0.56,133.44
2020-01-24 21:30:00,106.285824,39.965032,113.55122265360001,5.605824,1.6350319999999998,5.8394,100.68,38.33,107.7295284497,133.79,129.485824,7.675032,129.7130862063,5.605824,1.6350319999999998,5.8394,123.88,6.04,124.0271583162,131.11,123.215824,7.295032,123.4315874316,5.605824,1.6350319999999998,5.8394,117.61,5.66,117.7461154349,133.94,98.435824,24.075032,101.3371531688,5.605824,1.6350319999999998,5.8394,92.83,22.44,95.5037302936,133.79,5.605824,2.195032,6.0202515064,5.605824,1.6350319999999998,5.8394,0.0,0.56,0.56,133.44
2020-01-24 22:00:00,99.35432,43.97376,108.6506901552,5.70432,1.66376,5.942,93.65,42.31,102.7640919777,134.74,121.89432,11.06376,122.3953922074,5.70432,1.66376,5.942,116.19,9.4,116.5696191124,132.31,116.05432,10.51376,116.5295856854,5.70432,1.66376,5.942,110.35,8.85,110.7043133758,134.94,92.08432,21.29376,94.5142645573,5.70432,1.66376,5.942,86.38,19.63,88.5823983645,134.74,5.74432,2.22376,6.1597338254,5.70432,1.66376,5.942,0.04,0.56,0.5614267539000001,134.4
2020-01-24 22:30:00,89.896048,48.454264,102.1230392507,5.706048,1.664264,5.9438,84.19,46.79,96.3185350802,135.25,112.666048,14.674264,113.6176588206,5.706048,1.664264,5.9438,106.96,13.01,107.7483257411,132.92,107.266048,13.954264,108.1698966317,5.706048,1.664264,5.9438,101.56,12.29,102.3009173957,135.45,83.476048,17.664264,85.3245381608,5.706048,1.664264,5.9438,77.77,16.0,79.3988217797,135.25,5.706048,2.224264,6.1242415139,5.706048,1.664264,5.9438,0.0,0.56,0.56,134.91
2020-01-24 23:00:00,83.922944,50.329192,97.8574887119,5.722944,1.669192,5.9614,78.2,48.66,92.1033962457,135.46,106.042944,16.419192,107.3065507698,5.722944,1.669192,5.9614,100.32,14.75,101.3985448614,133.22,100.992944,15.599192,102.1905549884,5.722944,1.669192,5.9614,95.27,13.93,96.2830088853,135.7,78.012944,16.239192,79.6851980506,5.722944,1.669192,5.9614,72.29,14.57,73.7436709149,135.46,5.722944,2.229192,6.1417737666,5.722944,1.669192,5.9614,0.0,0.56,0.56,135.12
2020-01-24 23:30:00,78.92,73.2,107.6410999572,6.0,1.75,6.25,72.92,71.45,102.090297776,134.99,99.07,24.39,102.0281186732,6.0,1.75,6.25,93.07,22.64,95.7841035872,132.63,95.04,14.0,96.0656109125,6.0,1.75,6.25,89.04,12.25,89.8787188382,135.19,73.84,34.09,81.329414728,6.0,1.75,6.25,67.84,32.34,75.1541163211,134.99,6.0,2.35,6.4437954654,6.0,1.75,6.25,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-01-25 00:00:00,74.586464,82.873552,111.4951399529,6.046464,1.763552,6.2984,68.54,81.11,106.1911658284,133.7,94.666464,21.673552,97.115818807,6.046464,1.763552,6.2984,88.62,19.91,90.82902895,131.7,90.676464,13.523552,91.6793738103,6.046464,1.763552,6.2984,84.63,11.76,85.4431653206,134.39,70.016464,38.293552,79.804143726,6.046464,1.763552,6.2984,63.97,36.53,73.6654722377,133.7,6.046464,2.323552,6.4775474371,6.046464,1.763552,6.2984,0.0,0.56,0.56,133.35
2020-01-25 00:30:00,73.744464,84.247552,111.9638155327,5.854464,1.707552,6.0984,67.89,82.54,106.8733067702,134.54,94.304464,17.127552,95.847195931,5.854464,1.707552,6.0984,88.45,15.42,89.7840681858,132.98,89.854464,16.277552,91.316939282,5.854464,1.707552,6.0984,84.0,14.57,85.2542368449,135.5,69.214464,38.017552,78.9681979463,5.854464,1.707552,6.0984,63.36,36.31,73.02674647,134.54,5.854464,2.2675520000000002,6.2782593766,5.854464,1.707552,6.0984,0.0,0.56,0.56,134.19
2020-01-25 01:00:00,76.280096,84.037528,113.4943133294,6.060096,1.767528,6.3126,70.22,82.27,108.1628462089,134.41,97.490096,16.757528,98.9198340211,6.060096,1.767528,6.3126,91.43,14.99,92.6506610878,132.75,92.890096,15.947528,94.2491038907,6.060096,1.767528,6.3126,86.83,14.18,87.9802324389,135.3,71.540096,38.057528,81.0330844357,6.060096,1.767528,6.3126,65.48,36.29,74.8638397359,134.41,6.100096,2.327528,6.5290548933,6.060096,1.767528,6.3126,0.04,0.56,0.5614267539000001,134.04
2020-01-25 01:30:00,78.047744,83.550592,114.3335111288,6.207744,1.810592,6.4664,71.84,81.74,108.8228523795,134.41,99.287744,16.280592,100.6136858707,6.207744,1.810592,6.4664,93.08,14.47,94.1980217414,132.78,94.627744,15.480592,95.8856541053,6.207744,1.810592,6.4664,88.42,13.67,89.4704716652,135.3,73.157744,38.720592,82.7728201283,6.207744,1.810592,6.4664,66.95,36.91,76.450314584,134.41,6.207744,2.410592,6.6593572783,6.207744,1.810592,6.4664,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-01-25 02:00:00,76.014112,84.016616,113.3002073574,6.434112,1.8766159999999998,6.7022,69.58,82.14,107.6492266577,134.83,96.804112,16.856616,98.2607836478,6.434112,1.8766159999999998,6.7022,90.37,14.98,91.6031511467,133.36,92.284112,16.016616,93.6637032992,6.434112,1.8766159999999998,6.7022,85.85,14.14,87.0066784793,135.77,71.334112,38.996616,81.2975497434,6.434112,1.8766159999999998,6.7022,64.9,37.12,74.7656632419,134.83,6.434112,2.436616,6.8800359563,6.434112,1.8766159999999998,6.7022,0.0,0.56,0.56,134.45
2020-01-25 02:30:00,74.332944,84.204192,112.3197779293,6.562944,1.914192,6.8364,67.77,82.29,106.604019624,134.7,94.582944,17.144192,96.1241728965,6.562944,1.914192,6.8364,88.02,15.23,89.327897658,133.25,90.162944,16.304192,91.6252320462,6.562944,1.914192,6.8364,83.6,14.39,84.8294294452,135.66,69.822944,38.854192,79.9055176117,6.562944,1.914192,6.8364,63.26,36.94,73.2556564369,134.7,6.562944,2.474192,7.0138334739,6.562944,1.914192,6.8364,0.0,0.56,0.56,134.3
2020-01-25 03:00:00,72.99528,84.47904,111.6468499403,6.54528,1.90904,6.818,66.45,82.57,105.9877700492,134.95,92.73528,17.47904,94.3681566843,6.54528,1.90904,6.818,86.19,15.57,87.5850500942,133.6,88.43528,16.60904,89.9814367434,6.54528,1.90904,6.818,81.89,14.7,83.1989308826,135.95,68.61528,38.96904,78.9090788693,6.54528,1.90904,6.818,62.07,37.06,72.2919670503,134.95,6.54528,2.50904,7.0097055573,6.54528,1.90904,6.818,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-01-25 03:30:00,71.38136,85.07248,111.0523543596,6.59136,1.9224800000000002,6.866,64.79,83.15,105.4118902212,134.99,91.11136,18.11248,92.8942509136,6.59136,1.9224800000000002,6.866,84.52,16.19,86.0566470414,133.66,86.88136,17.22248,88.5719172921,6.59136,1.9224800000000002,6.866,80.29,15.3,81.7347790111,136.01,67.16136,38.38248,77.3554332158,6.59136,1.9224800000000002,6.866,60.57,36.46,70.6969341627,134.99,6.59136,2.48248,7.0433467613,6.59136,1.9224800000000002,6.866,0.0,0.56,0.56,134.6
2020-01-25 04:00:00,69.320288,86.062584,110.5082381235,7.140288,2.0825839999999998,7.4378,62.18,83.98,104.4939845159,135.29,89.190288,18.632584,91.1157541814,7.140288,2.0825839999999998,7.4378,82.05,16.55,83.7024790553,134.02,85.090288,17.712584,86.9142838887,7.140288,2.0825839999999998,7.4378,77.95,15.63,79.501568538,136.31,65.300288,38.362584,75.7351666271,7.140288,2.0825839999999998,7.4378,58.16,36.28,68.5479686059,135.29,7.140288,2.682584,7.6275795401,7.140288,2.0825839999999998,7.4378,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-01-25 04:30:00,68.023648,87.511064,110.8395372132,7.683648,2.241064,8.0038,60.34,85.27,104.4599851618,134.85,87.973648,19.711064,90.1548045666,7.683648,2.241064,8.0038,80.29,17.47,82.1686375693,133.42,83.963648,18.751064,86.0319509636,7.683648,2.241064,8.0038,76.28,16.51,78.0462587188,135.79,64.183648,36.671064,73.9209551175,7.683648,2.241064,8.0038,56.5,34.43,66.1640000302,134.85,7.683648,2.801064,8.1782887036,7.683648,2.241064,8.0038,0.0,0.56,0.56,134.46
2020-01-25 05:00:00,67.496176,87.550968,110.5482056497,8.026176,2.340968,8.3606,59.47,85.21,103.9106587411,134.89,87.406176,19.740968,89.6077308078,8.026176,2.340968,8.3606,79.38,17.4,81.2646565242,133.49,83.446176,18.780968,85.5335551,8.026176,2.340968,8.3606,75.42,16.44,77.1909968844,135.83,63.736176,36.930968,73.6627214303,8.026176,2.340968,8.3606,55.71,34.59,65.5749357605,134.89,8.026176,2.9009679999999998,8.5343492148,8.026176,2.340968,8.3606,0.0,0.56,0.56,134.5
2020-01-25 05:30:00,68.056848,87.178664,110.5977125284,8.086848,2.358664,8.4238,59.97,84.82,103.8789357858,134.29,88.066848,19.718664,90.2474122986,8.086848,2.358664,8.4238,79.98,17.36,81.8423484512,132.69,84.066848,18.768664,86.1365060877,8.086848,2.358664,8.4238,75.98,16.41,77.7319014305,135.19,64.246848,36.178664,73.7329858799,8.086848,2.358664,8.4238,56.16,33.82,65.5571353859,134.29,8.086848,2.9186639999999997,8.5974246214,8.086848,2.358664,8.4238,0.0,0.56,0.56,133.9
2020-01-25 06:00:00,68.906816,85.994488,110.1961943882,8.586816,2.504488,8.9446,60.32,83.49,103.0004004847,133.68,89.536816,19.084488,91.5481245119,8.586816,2.504488,8.9446,80.95,16.58,82.6304961863,131.97,85.466816,18.164488,87.3757704486,8.586816,2.504488,8.9446,76.88,15.66,78.4587152584,134.56,65.066816,36.734488,74.7202325545,8.586816,2.504488,8.9446,56.48,34.23,66.0430412686,133.68,8.586816,3.064488,9.1172636092,8.586816,2.504488,8.9446,0.0,0.56,0.56,133.29
2020-01-25 06:30:00,73.991088,83.411984,111.4999559562,8.441088,2.461984,8.7928,65.55,80.95,104.1619172251,133.07,95.231088,16.741984,96.6915412532,8.441088,2.461984,8.7928,86.79,14.28,87.9569354855,131.14,90.861088,15.941984,92.2490334172,8.441088,2.461984,8.7928,82.42,13.48,83.5150692989,133.86,69.681088,38.011984,79.3748382832,8.441088,2.461984,8.7928,61.24,35.55,70.8105931341,133.07,8.441088,3.021984,8.9657322021,8.441088,2.461984,8.7928,0.0,0.56,0.56,132.68
2020-01-25 07:00:00,78.518048,63.280264,100.8438182222,8.538048,2.490264,8.8938,69.98,60.79,92.6964103944,134.29,99.758048,18.630264,101.4827811872,8.538048,2.490264,8.8938,91.22,16.14,92.636860914,131.6,95.158048,17.690264,96.7884266819,8.538048,2.490264,8.8938,86.62,15.2,87.9435296085,134.26,73.598048,29.970264,79.4662783427,8.538048,2.490264,8.8938,65.06,27.48,70.6254486711,134.29,8.578048,3.050264,9.1042307726,8.538048,2.490264,8.8938,0.04,0.56,0.5614267539000001,133.9
2020-01-25 07:30:00,84.084496,44.896728,95.3200852532,9.074496,2.646728,9.4526,75.01,42.25,86.0904326856,135.22,105.644496,19.996728,107.5203639586,9.074496,2.646728,9.4526,96.57,17.35,98.1161933628,131.82,100.764496,19.036728,102.5469681028,9.074496,2.646728,9.4526,91.69,16.39,93.1433744289,134.42,78.544496,22.866728,81.8054099759,9.074496,2.646728,9.4526,69.47,20.22,72.3528112792,135.22,9.074496,3.246728,9.6378275747,9.074496,2.646728,9.4526,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-01-25 08:00:00,88.939456,43.429008,98.976287915,8.499456,2.479008,8.8536,80.44,40.95,90.2634815415,134.57,110.869456,18.199008,112.3531938394,8.499456,2.479008,8.8536,102.37,15.72,103.5699536545,130.93,105.709456,17.319008,107.1187991247,8.499456,2.479008,8.8536,97.21,14.84,98.3362074721,133.68,82.929456,23.299008,86.1402254829,8.499456,2.479008,8.8536,74.43,20.82,77.2871095332,134.57,8.499456,2.999008,9.0130350759,8.499456,2.479008,8.8536,0.0,0.52,0.52,134.19
2020-01-25 08:30:00,94.131648,45.455064,104.5319568287,7.491648,2.185064,7.8038,86.64,43.27,96.8441144314,134.67,118.341648,12.265064,118.9755329733,7.491648,2.185064,7.8038,110.85,10.08,111.3073622902,131.72,112.761648,11.165064,113.3130527071,7.491648,2.185064,7.8038,105.27,8.98,105.6523227383,134.37,87.551648,20.835064,89.9966163775,7.491648,2.185064,7.8038,80.06,18.65,82.2035650079,134.67,7.491648,2.745064,7.9787321123,7.491648,2.185064,7.8038,0.0,0.56,0.56,134.3
2020-01-25 09:00:00,99.031168,46.782424,109.5251908501,7.791168,2.272424,8.1158,91.24,44.51,101.5178688705,135.68,125.261168,7.022424,125.4578600469,7.791168,2.272424,8.1158,117.47,4.75,117.5659959342,133.57,119.291168,6.402424,119.4628552977,7.791168,2.272424,8.1158,111.5,4.13,111.5764621235,135.85,92.081168,20.722424,94.3841107215,7.791168,2.272424,8.1158,84.29,18.45,86.2856106196,135.68,7.791168,2.872424,8.3038014451,7.791168,2.272424,8.1158,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-01-25 09:30:00,105.33264,38.95952,112.3067640349,7.71264,2.24952,8.034,97.62,36.71,104.2942400135,136.36,129.45264,11.27952,129.9431166873,7.71264,2.24952,8.034,121.74,9.03,122.0744383563,132.67,123.30264,10.69952,123.7659919332,7.71264,2.24952,8.034,115.59,8.45,115.8984495151,135.12,97.85264,28.47952,101.9128167327,7.71264,2.24952,8.034,90.14,26.23,93.8788181647,136.36,7.71264,2.80952,8.2084236245,7.71264,2.24952,8.034,0.0,0.56,0.56,135.97
2020-01-25 10:00:00,106.794912,37.016016,113.0280437307,7.974912,2.326016,8.3072,98.82,34.69,104.7319841309,136.04,131.694912,10.086016,132.0805722483,7.974912,2.326016,8.3072,123.72,7.76,123.9631235489,132.28,125.464912,9.556016,125.828302003,7.974912,2.326016,8.3072,117.49,7.23,117.7122466016,134.84,99.224912,30.046016,103.6742313156,7.974912,2.326016,8.3072,91.25,27.72,95.3675044237,136.04,7.974912,2.8860159999999997,8.4810559343,7.974912,2.326016,8.3072,0.0,0.56,0.56,135.66
2020-01-25 10:30:00,111.999664,33.371152,116.8655574663,7.889664,2.301152,8.2184,104.11,31.07,108.6473055349,135.53,134.289664,8.811152,134.5784167569,7.889664,2.301152,8.2184,126.4,6.51,126.5675317765,131.96,127.929664,8.351152,128.2019526797,7.889664,2.301152,8.2184,120.04,6.05,120.1923629021,134.57,103.949664,32.881152,109.0261565064,7.889664,2.301152,8.2184,96.06,30.58,100.8100193433,135.53,7.889664,2.9011519999999997,8.4061573242,7.889664,2.301152,8.2184,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-01-25 11:00:00,112.628448,33.052464,117.3781609813,8.168448,2.382464,8.5088,104.46,30.67,108.869373563,135.22,135.708448,7.872464,135.9365975299,8.168448,2.382464,8.5088,127.54,5.49,127.6581047172,131.45,129.288448,7.442464,129.5024828204,8.168448,2.382464,8.5088,121.12,5.06,121.2256491012,134.15,104.548448,33.072464,109.6547575541,8.168448,2.382464,8.5088,96.38,30.69,101.1483094273,135.22,8.208448,2.942464,8.7199032655,8.168448,2.382464,8.5088,0.04,0.56,0.5614267539000001,134.83
2020-01-25 11:30:00,116.522512,32.992816,121.1033513591,8.752512,2.552816,9.1172,107.77,30.44,111.9864567705,135.02,137.132512,8.152816,137.3746492485,8.752512,2.552816,9.1172,128.38,5.6,128.5020793606,131.26,130.702512,7.712816,130.9298826615,8.752512,2.552816,9.1172,121.95,5.16,122.0591172342,133.99,108.142512,33.272816,113.1454072698,8.752512,2.552816,9.1172,99.39,30.72,104.0292771291,135.02,8.752512,3.152816,9.303048696,8.752512,2.552816,9.1172,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-01-25 12:00:00,113.538224,34.003232,118.5206652678,9.268224,2.703232,9.6544,104.27,31.3,108.8665370993,134.94,136.018224,8.743232,136.2989411768,9.268224,2.703232,9.6544,126.75,6.04,126.8938300313,131.12,129.648224,8.303232,129.9138393244,9.268224,2.703232,9.6544,120.38,5.6,120.510183802,133.87,105.438224,32.533232,110.3432384183,9.268224,2.703232,9.6544,96.17,29.83,100.6901077564,134.94,9.268224,3.263232,9.8259177281,9.268224,2.703232,9.6544,0.0,0.56,0.56,134.55
2020-01-25 12:30:00,107.734368,37.160024,113.962982727,9.154368,2.6700239999999997,9.5358,98.58,34.49,104.4393436402,135.14,133.964368,9.790024,134.3216157718,9.154368,2.6700239999999997,9.5358,124.81,7.12,125.0129213322,131.06,127.684368,9.280024,128.021157146,9.154368,2.6700239999999997,9.5358,118.53,6.61,118.7141651194,133.82,100.184368,29.760024,104.5110837186,9.154368,2.6700239999999997,9.5358,91.03,27.09,94.9754126077,135.14,9.154368,3.230024,9.7074975416,9.154368,2.6700239999999997,9.5358,0.0,0.56,0.56,134.74
2020-01-25 13:00:00,107.694096,36.849528,113.8240134026,8.604096,2.509528,8.9626,99.09,34.34,104.8716534627,135.07,133.714096,9.629528,134.0603866867,8.604096,2.509528,8.9626,125.11,7.12,125.3124355361,130.95,127.394096,9.109528,127.7193767446,8.604096,2.509528,8.9626,118.79,6.6,118.9732074881,133.75,100.094096,29.729528,104.4158651219,8.604096,2.509528,8.9626,91.49,27.22,95.4533839107,135.07,8.644096,3.069528,9.1729165373,8.604096,2.509528,8.9626,0.04,0.56,0.5614267539000001,134.65
2020-01-25 13:30:00,111.677232,34.423776,116.8623142903,7.727232,2.2537760000000002,8.0492,103.95,32.17,108.8141139742,136.11,135.377232,8.833776,135.6651412206,7.727232,2.2537760000000002,8.0492,127.65,6.58,127.8194777802,132.52,128.947232,8.343776,129.2168999721,7.727232,2.2537760000000002,8.0492,121.22,6.09,121.3728820619,135.03,103.657232,32.373776,108.5950418684,7.727232,2.2537760000000002,8.0492,95.93,30.12,100.5473982756,136.11,7.727232,2.853776,8.2373631606,7.727232,2.2537760000000002,8.0492,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-01-25 14:00:00,115.893104,33.045072,120.5121916581,7.663104,2.235072,7.9824,108.23,30.81,112.5299471252,135.81,136.573104,9.055072,136.8729595834,7.663104,2.235072,7.9824,128.91,6.82,129.0902804242,132.38,130.103104,8.555072,130.3840746693,7.663104,2.235072,7.9824,122.44,6.32,122.6030015946,134.92,107.473104,33.225072,112.4916596588,7.663104,2.235072,7.9824,99.81,30.99,104.5103640794,135.81,7.663104,2.7950720000000002,8.1569351107,7.663104,2.235072,7.9824,0.0,0.56,0.56,135.4
2020-01-25 14:30:00,113.983696,33.842328,118.9015816475,7.413696,2.162328,7.7226,106.57,31.68,111.179077618,135.05,134.383696,10.152328,134.7666409555,7.413696,2.162328,7.7226,126.97,7.99,127.2211499712,131.53,128.003696,9.582328,128.3618603775,7.413696,2.162328,7.7226,120.59,7.42,120.8180636329,134.18,105.713696,31.672328,110.3563404745,7.413696,2.162328,7.7226,98.3,29.51,102.6339617281,135.05,7.413696,2.762328,7.9115955635,7.413696,2.162328,7.7226,0.0,0.6000000000000001,0.6000000000000001,134.66
2020-01-25 15:00:00,113.342112,33.795616,118.2733191106,7.562112,2.205616,7.8772,105.78,31.59,110.3962703174,135.26,133.852112,10.025616,134.2270496697,7.562112,2.205616,7.8772,126.29,7.82,126.5318793822,131.79,127.492112,9.485616,127.8444974691,7.562112,2.205616,7.8772,119.93,7.28,120.1507523905,134.4,105.142112,32.045616,109.9171743662,7.562112,2.205616,7.8772,97.58,29.84,102.040589963,135.26,7.562112,2.765616,8.0519668256,7.562112,2.205616,7.8772,0.0,0.56,0.56,134.87
2020-01-25 15:30:00,108.495056,36.194808,114.373254315,6.805056,1.984808,7.0886,101.69,34.21,107.2901682355,135.87,132.105056,10.404808,132.514172262,6.805056,1.984808,7.0886,125.3,8.42,125.5825879651,132.28,125.815056,9.804808,126.1965236296,6.805056,1.984808,7.0886,119.01,7.82,119.2666445407,134.8,100.655056,29.984808,105.0263253149,6.805056,1.984808,7.0886,93.85,28.0,97.9378501908,135.87,6.805056,2.5448079999999997,7.2653172622,6.805056,1.984808,7.0886,0.0,0.56,0.56,135.49
2020-01-25 16:00:00,106.847136,37.226248,113.146383113,6.227136,1.8162479999999999,6.4866,100.62,35.41,106.6688919039,136.21,132.607136,10.206248,132.9993233681,6.227136,1.8162479999999999,6.4866,126.38,8.39,126.6581876548,132.51,126.237136,9.626248,126.6036301061,6.227136,1.8162479999999999,6.4866,120.01,7.8100000000000005,120.2638607396,135.01,99.117136,29.026248,103.2798611628,6.227136,1.8162479999999999,6.4866,92.89,27.21,96.7932652616,136.21,6.227136,2.416248,6.6794818033,6.227136,1.8162479999999999,6.4866,0.0,0.6000000000000001,0.6000000000000001,135.84
2020-01-25 16:30:00,110.260464,36.430552,116.1230168421,5.830464,1.700552,6.0734,104.43,34.73,110.0536132982,136.49,136.200464,9.030552,136.4995137839,5.830464,1.700552,6.0734,130.37,7.33,130.575900533,132.8,129.620464,8.490552,129.8982454109,5.830464,1.700552,6.0734,123.79,6.79,123.9760791443,135.25,102.200464,29.780552,106.4510033736,5.830464,1.700552,6.0734,96.37,28.08,100.3776035777,136.49,5.830464,2.260552,6.2533515654,5.830464,1.700552,6.0734,0.0,0.56,0.56,136.12
2020-01-25 17:00:00,115.83712,35.34916,121.1106992904,6.47712,1.88916,6.747,109.36,33.46,114.3642479099,135.44,142.45712,7.60916,142.6601919058,6.47712,1.88916,6.747,135.98,5.72,136.1002527551,131.39,135.57712,7.14916,135.7654814605,6.47712,1.88916,6.747,129.1,5.26,129.2071112594,134.05,107.34712,30.20916,111.5168037571,6.47712,1.88916,6.747,100.87,28.32,104.7701259902,135.44,6.47712,2.48916,6.9389481191,6.47712,1.88916,6.747,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-01-25 17:30:00,120.250656,34.005608,124.9664020602,6.9106559999999995,2.015608,7.1986,113.34,31.99,117.7680589124,134.67,148.110656,5.965608,148.2307488329,6.9106559999999995,2.015608,7.1986,141.2,3.95,141.2552388409,130.26,141.010656,5.595608,141.1216352458,6.9106559999999995,2.015608,7.1986,134.1,3.58,134.1477782149,133.15,111.390656,30.885608,115.5932481836,6.9106559999999995,2.015608,7.1986,104.48,28.87,108.3953287739,134.67,6.9106559999999995,2.575608,7.3750201979,6.9106559999999995,2.015608,7.1986,0.0,0.56,0.56,134.32
2020-01-25 18:00:00,119.601296,34.659128,124.5219866473,7.711296,2.249128,8.0326,111.89,32.41,116.4893995177,134.42,148.161296,6.629128,148.3095242068,7.711296,2.249128,8.0326,140.45,4.38,140.5182795938,129.91,141.101296,6.209128,141.2378455068,7.711296,2.249128,8.0326,133.39,3.96,133.4487680722,132.89,110.881296,30.489128,114.9967335573,7.711296,2.249128,8.0326,103.17,28.24,106.9651648903,134.42,7.711296,2.809128,8.2070266309,7.711296,2.249128,8.0326,0.0,0.56,0.56,134.07
2020-01-25 18:30:00,117.650016,35.597088,122.9173663031,7.670016,2.237088,7.9896,109.98,33.36,114.9281949741,134.68,145.260016,7.907088,145.4750641483,7.670016,2.237088,7.9896,137.59,5.67,137.7067790633,130.32,138.340016,7.457088,138.5408538602,7.670016,2.237088,7.9896,130.67,5.22,130.7742226129,133.24,109.100016,29.887088,113.1196336642,7.670016,2.237088,7.9896,101.43,27.65,105.1311913753,134.68,7.670016,2.797088,8.16411947,7.670016,2.237088,7.9896,0.0,0.56,0.56,134.32
2020-01-25 19:00:00,113.109984,37.437912,119.1447260075,8.049984,2.347912,8.3854,105.06,35.09,110.7651195097,135.62,140.549984,9.727912,140.8862316704,8.049984,2.347912,8.3854,132.5,7.38,132.7053668847,131.54,133.889984,9.157912,134.2028135611,8.049984,2.347912,8.3854,125.84,6.8100000000000005,126.0241314193,134.27,104.989984,29.307912,109.0039010592,8.049984,2.347912,8.3854,96.94,26.96,100.619109517,135.62,8.089984,2.947912,8.6103441441,8.049984,2.347912,8.3854,0.04,0.6000000000000001,0.6013318551,135.27
2020-01-25 19:30:00,108.836656,38.783608,115.5404082508,8.446656,2.463608,8.7986,100.39,36.32,106.758112104,135.75,135.636656,11.853608,136.1536282053,8.446656,2.463608,8.7986,127.19,9.39,127.5361446806,131.85,129.276656,11.203608,129.7612215524,8.446656,2.463608,8.7986,120.83,8.74,121.1456829606,134.53,101.096656,28.393608,105.0082417224,8.446656,2.463608,8.7986,92.65,25.93,96.2101210892,135.75,8.446656,3.023608,8.9715217728,8.446656,2.463608,8.7986,0.0,0.56,0.56,135.4
2020-01-25 20:00:00,103.71136,41.99748,111.8920663827,9.35136,2.72748,9.741,94.36,39.27,102.2053936933,137.25,130.04136,14.62748,130.8614476529,9.35136,2.72748,9.741,120.69,11.9,121.2752493298,133.75,124.00136,13.847480000000001,124.7721522785,9.35136,2.72748,9.741,114.65,11.12,115.1880067542,136.12,96.51136,27.32748,100.3057015937,9.35136,2.72748,9.741,87.16,24.6,90.5650351957,137.25,9.35136,3.32748,9.9257270263,9.35136,2.72748,9.741,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-01-25 20:30:00,101.842416,41.530288,109.9847376597,9.292416,2.710288,9.6796,92.55,38.82,100.3618199317,138.2,126.712416,17.560288,127.9234149138,9.292416,2.710288,9.6796,117.42,14.85,118.3553078658,134.69,120.852416,16.600288,121.9871961098,9.292416,2.710288,9.6796,111.56,13.89,112.4213756365,136.86,94.792416,28.640287999999998,99.0245839569,9.292416,2.710288,9.6796,85.5,25.93,89.3454805796,138.2,9.292416,3.310288,9.8644311422,9.292416,2.710288,9.6796,0.0,0.6000000000000001,0.6000000000000001,137.85
2020-01-25 21:00:00,100.764064,34.535352,106.5180131788,8.624064,2.515352,8.9834,92.14,32.02,97.5451690244,136.86,120.544064,26.915352,123.5123780798,8.624064,2.515352,8.9834,111.92,24.4,114.5488821421,131.2,115.014064,25.645352,117.8385293399,8.624064,2.515352,8.9834,106.39,23.13,108.8752910444,133.94,93.734064,33.555352,99.5592105322,8.624064,2.515352,8.9834,85.11,31.04,90.5935632371,136.86,8.624064,3.075352,9.1559963849,8.624064,2.515352,8.9834,0.0,0.56,0.56,136.51
2020-01-25 21:30:00,96.319952,35.533736,102.6653765756,8.549952,2.493736,8.9062,87.77,33.04,93.7828049271,137.48,115.279952,28.423736,118.7323717497,8.549952,2.493736,8.9062,106.73,25.93,109.8346839573,132.03,110.029952,27.073736,113.3118595652,8.549952,2.493736,8.9062,101.48,24.58,104.4143993901,134.66,89.639952,33.243736,95.6057894575,8.549952,2.493736,8.9062,81.09,30.75,86.7245674535,137.48,8.549952,3.093736,9.0924629029,8.549952,2.493736,8.9062,0.0,0.6000000000000001,0.6000000000000001,137.13
2020-01-25 22:00:00,91.88528,37.30904,99.1709087707,8.70528,2.53904,9.068,83.18,34.77,90.1546743103,137.45,110.01528,31.03904,114.3100338448,8.70528,2.53904,9.068,101.31,28.5,105.2424158788,132.12,105.05528,29.55904,109.1345440344,8.70528,2.53904,9.068,96.35,27.02,100.0669920603,134.78,85.56528,31.57904,91.2066494769,8.70528,2.53904,9.068,76.86,29.04,82.16313772,137.45,8.70528,3.13904,9.2539435918,8.70528,2.53904,9.068,0.0,0.6000000000000001,0.6000000000000001,137.13
2020-01-25 22:30:00,85.027952,46.282736,96.8082861792,9.917952,2.892736,10.3312,75.11,43.39,86.7421708283,135.99,105.597952,26.132736,108.7834884412,9.917952,2.892736,10.3312,95.68,23.24,98.4619723548,132.04,100.937952,24.242736,103.8083831043,9.917952,2.892736,10.3312,91.02,21.35,93.4904428271,134.7,79.367952,22.772736,82.5703900294,9.917952,2.892736,10.3312,69.45,19.88,72.2393030144,135.99,9.917952,3.452736,10.5017692681,9.917952,2.892736,10.3312,0.0,0.56,0.56,135.64
2020-01-25 23:00:00,78.855312,49.998216,93.3701335214,10.725312,3.128216,11.1722,68.13,46.87,82.6951860751,136.68,100.495312,24.998216,103.5578028792,10.725312,3.128216,11.1722,89.77,21.87,92.3956156969,133.64,96.055312,23.778216,98.9546690134,10.725312,3.128216,11.1722,85.33,20.65,87.7931170423,136.02,73.825312,20.488216,76.6155577331,10.725312,3.128216,11.1722,63.1,17.36,65.4444772307,136.68,10.725312,3.6882159999999997,11.3417483114,10.725312,3.128216,11.1722,0.0,0.56,0.56,136.33
2020-01-25 23:30:00,74.232048,50.677264,89.8809325541,10.722048,3.127264,11.1688,63.51,47.55,79.3380274522,137.06,95.292048,26.007264,98.7772858141,10.722048,3.127264,11.1688,84.57,22.88,87.610383517,134.19,91.122048,24.747264,94.4227446498,10.722048,3.127264,11.1688,80.4,21.62,83.2561373113,136.47,69.602048,20.267264,72.4928070628,10.722048,3.127264,11.1688,58.88,17.14,61.3240083491,137.06,10.762048,3.727264,11.389213058,10.722048,3.127264,11.1688,0.04,0.6000000000000001,0.6013318551,136.7
2020-01-26 00:00:00,70.53936,51.74148,87.4813240743,9.87936,2.88148,10.291,60.66,48.86,77.8905334428,136.97,90.73936,27.47148,94.8067174129,9.87936,2.88148,10.291,80.86,24.59,84.5163161762,134.13,86.72936,26.12148,90.5776661402,9.87936,2.88148,10.291,76.85,23.24,80.2871104225,136.47,66.17936,18.58148,68.738483319,9.87936,2.88148,10.291,56.3,15.7,58.4480966328,136.97,9.87936,3.44148,10.4616221782,9.87936,2.88148,10.291,0.0,0.56,0.56,136.63
2020-01-26 00:30:00,70.455664,52.194152,87.6825529548,9.545664,2.7841519999999997,9.9434,60.91,49.41,78.4307095467,136.25,89.855664,28.124152,94.1541729219,9.545664,2.7841519999999997,9.9434,80.31,25.34,84.2128950933,133.27,85.865664,26.744152,89.9342088438,9.545664,2.7841519999999997,9.9434,76.32,23.96,79.9926496623,135.75,66.055664,17.344152,68.2947315324,9.545664,2.7841519999999997,9.9434,56.51,14.56,58.3555798532,136.25,9.545664,3.344152,10.1144972095,9.545664,2.7841519999999997,9.9434,0.0,0.56,0.56,135.9
2020-01-26 01:00:00,73.317824,51.866032,89.8086220333,9.997824,2.916032,10.4144,63.32,48.95,80.0345231759,135.99,93.427824,27.516032,97.3955353925,9.997824,2.916032,10.4144,83.43,24.6,86.9811755497,132.88,89.267824,26.176032,93.0264965102,9.997824,2.916032,10.4144,79.27,23.26,82.6121086766,135.42,68.707824,17.696032,70.9500854641,9.997824,2.916032,10.4144,58.71,14.78,60.541824386100004,135.99,10.037824,3.476032,10.6226507577,9.997824,2.916032,10.4144,0.04,0.56,0.5614267539000001,135.64
2020-01-26 01:30:00,75.636576,51.088168,91.2737231551,9.696576,2.828168,10.1006,65.94,48.26,81.7135925046,136.73,95.366576,26.698168,99.0332065144,9.696576,2.828168,10.1006,85.67,23.87,88.933265992,133.76,91.106576,25.388168,94.57783707,9.696576,2.828168,10.1006,81.41,22.56,84.4780545467,136.17,70.806576,18.868168,73.2774110386,9.696576,2.828168,10.1006,61.11,16.04,63.1800102881,136.73,9.696576,3.388168,10.2714783999,9.696576,2.828168,10.1006,0.0,0.56,0.56,136.37
2020-01-26 02:00:00,74.10544,49.17492,88.936994522,10.40544,3.03492,10.839,63.7,46.14,78.6548765176,137.7,92.55544,31.47492,97.7608309222,10.40544,3.03492,10.839,82.15,28.44,86.9336304315,134.1,88.52544,29.90492,93.4401293203,10.40544,3.03492,10.839,78.12,26.87,82.6119319469,136.48,69.48544,21.82492,72.8323657792,10.40544,3.03492,10.839,59.08,18.79,61.996052293700004,137.7,10.40544,3.63492,11.0220608327,10.40544,3.03492,10.839,0.0,0.6000000000000001,0.6000000000000001,137.35
2020-01-26 02:30:00,72.384144,42.970792,84.1781044436,12.174144,3.550792,12.6814,60.21,39.42,71.9665234675,136.2,89.194144,37.680792,96.8268424025,12.174144,3.550792,12.6814,77.02,34.13,84.2433219905,130.85,85.434144,35.900792,92.6707064138,12.174144,3.550792,12.6814,73.26,32.35,80.0846433469,133.77,68.084144,27.300792,73.3538268125,12.174144,3.550792,12.6814,55.91,23.75,60.7452928217,136.2,12.174144,4.110792,12.8494510778,12.174144,3.550792,12.6814,0.0,0.56,0.56,135.83
2020-01-26 03:00:00,71.140336,42.878848,83.0634878391,12.510336,3.648848,13.0316,58.63,39.23,70.5440982648,136.44,87.330336,37.898848,95.1993186194,12.510336,3.648848,13.0316,74.82,34.25,82.2866629534,131.18,83.660336,36.098848,91.1162918833,12.510336,3.648848,13.0316,71.15,32.45,78.2005434764,134.05,66.980336,27.828848,72.5314427795,12.510336,3.648848,13.0316,54.47,24.18,59.5957490095,136.44,12.510336,4.248848,13.2121616763,12.510336,3.648848,13.0316,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-01-26 03:30:00,69.176016,43.540088,81.7377541451,12.686016,3.700088,13.2146,56.49,39.84,69.1255792019,136.32,85.346016,38.600088,93.6691477525,12.686016,3.700088,13.2146,72.66,34.9,80.6069823278,131.04,81.776016,36.780088,89.6665582373,12.686016,3.700088,13.2146,69.09,33.08,76.601008479,133.96,65.196016,27.170088,70.630971848,12.686016,3.700088,13.2146,52.51,23.47,57.5164411277,136.32,12.686016,4.260088,13.3822027977,12.686016,3.700088,13.2146,0.0,0.56,0.56,135.96
2020-01-26 04:00:00,67.552016,43.428088,80.3073701039,12.542016,3.6580880000000002,13.0646,55.01,39.77,67.8804316427,136.97,83.602016,38.698088,92.1240418898,12.542016,3.6580880000000002,13.0646,71.06,35.04,79.2295727617,131.89,80.132016,36.868088,88.2065524834,12.542016,3.6580880000000002,13.0646,67.59,33.21,75.3081151006,134.64,63.702016,27.768088,69.4911041331,12.542016,3.6580880000000002,13.0646,51.16,24.11,56.5565000685,136.97,12.542016,4.218088,13.2323252575,12.542016,3.6580880000000002,13.0646,0.0,0.56,0.56,136.62
2020-01-26 04:30:00,66.436208,43.445144,79.3804149057,12.806208,3.735144,13.3398,53.63,39.71,66.7312595415,136.84,82.386208,38.795144,91.0634419874,12.806208,3.735144,13.3398,69.58,35.06,77.9139268681,131.77,78.986208,36.965144,87.2080439246,12.806208,3.735144,13.3398,66.18,33.23,74.0542051473,134.52,62.706208,27.835144,68.6065868794,12.806208,3.735144,13.3398,49.9,24.1,55.4149799242,136.84,12.806208,4.335144,13.5200753267,12.806208,3.735144,13.3398,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-01-26 05:00:00,65.271968,43.911824,78.6681517108,13.171968,3.841824,13.7208,52.1,40.07,65.7268202487,137.36,81.401968,39.521824,90.4889770445,13.171968,3.841824,13.7208,68.23,35.68,76.9960732765,132.39,78.061968,37.671824,86.6766241355,13.171968,3.841824,13.7208,64.89,33.83,73.1791022082,135.07,61.681968,28.011824,67.7445751345,13.171968,3.841824,13.7208,48.51,24.17,54.1978689618,137.36,13.171968,4.4018239999999995,13.8880090553,13.171968,3.841824,13.7208,0.0,0.56,0.56,137.01
2020-01-26 05:30:00,65.0476,44.0668,78.568906878,13.0176,3.7968,13.56,52.03,40.27,65.7935695946,137.01,81.4076,39.5368,90.5005850368,13.0176,3.7968,13.56,68.39,35.74,77.1656639964,131.96,78.0576,37.6768,86.6748531928,13.0176,3.7968,13.56,65.04,33.88,73.3352302785,134.71,61.4576,27.4668,67.3161325389,13.0176,3.7968,13.56,48.44,23.67,53.9138433058,137.01,13.0176,4.3968,13.7400786024,13.0176,3.7968,13.56,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-01-26 06:00:00,66.576128,43.774704,79.6781370877,12.496128,3.644704,13.0168,54.08,40.13,67.3428786139,136.47,82.266128,38.914704,91.0058789503,12.496128,3.644704,13.0168,69.77,35.27,78.1781670289,131.28,78.836128,37.074704,87.1187049647,12.496128,3.644704,13.0168,66.34,33.43,74.287014343,134.14,62.806128,26.944704,68.3419840801,12.496128,3.644704,13.0168,50.31,23.3,55.4435397499,136.47,12.496128,4.2047039999999996,13.1845648665,12.496128,3.644704,13.0168,0.0,0.56,0.56,136.12
2020-01-26 06:30:00,69.526624,43.284432,81.8992887539,13.146624,3.834432,13.6944,56.38,39.45,68.8113864124,135.51,86.376624,37.464432,94.1514993971,13.146624,3.834432,13.6944,73.23,33.63,80.5829373999,129.96,82.776624,35.724432,90.1565556272,13.146624,3.834432,13.6944,69.63,31.89,76.585305379,133.05,65.556624,26.884432,70.8550889791,13.146624,3.834432,13.6944,52.41,23.05,57.2547866995,135.51,13.146624,4.394432,13.8616288798,13.146624,3.834432,13.6944,0.0,0.56,0.56,135.16
2020-01-26 07:00:00,71.413968,42.777824,83.2460032175,14.563968,4.247824,15.1708,56.85,38.53,68.6766583345,135.56,89.503968,36.707824,96.7389509482,14.563968,4.247824,15.1708,74.94,32.46,81.6679569966,129.91,85.803968,35.007824,92.6707541016,14.563968,4.247824,15.1708,71.24,30.76,77.5971339677,133.05,67.403968,28.127824,73.0374519347,14.563968,4.247824,15.1708,52.84,23.88,57.9855154327,135.56,14.603968,4.847824,15.3875689724,14.563968,4.247824,15.1708,0.04,0.6000000000000001,0.6013318551,135.21
2020-01-26 07:30:00,75.161968,41.281824,85.752611776,15.571968,4.541824,16.2208,59.59,36.74,70.0056833407,136.32,94.031968,35.191824,100.4015711152,15.571968,4.541824,16.2208,78.46,30.65,84.2341623096,130.77,90.171968,33.541824,96.2083040607,15.571968,4.541824,16.2208,74.6,29.0,80.0384907404,133.76,70.941968,30.761824,77.324334071,15.571968,4.541824,16.2208,55.37,26.22,61.264388514,136.32,15.571968,5.101824,16.3864210711,15.571968,4.541824,16.2208,0.0,0.56,0.56,135.97
2020-01-26 08:00:00,77.17144,40.57292,87.1871148106,17.22144,5.02292,17.939,59.95,35.55,69.6979554937,136.77,97.27144,34.35292,103.1593725853,17.22144,5.02292,17.939,80.05,29.33,85.2540403735,131.26,93.33144,32.74292,98.9083237276,17.22144,5.02292,17.939,76.11,27.72,81.0008055515,134.16,72.91144,32.79292,79.9465676874,17.22144,5.02292,17.939,55.69,27.77,62.2298079701,136.77,17.22144,5.58292,18.1037838973,17.22144,5.02292,17.939,0.0,0.56,0.56,136.42
2020-01-26 08:30:00,82.914096,39.419528,91.8076603734,15.324096,4.469528,15.9626,67.59,34.95,76.0914620703,136.73,102.514096,32.889528,107.660860719,15.324096,4.469528,15.9626,87.19,28.42,91.7049208058,131.12,98.214096,31.339528,103.0930388938,15.324096,4.469528,15.9626,82.89,26.87,87.1363816095,134.05,77.964096,32.699528,84.5438312151,15.324096,4.469528,15.9626,62.64,28.23,68.7073686005,136.73,15.324096,5.069528,16.1408807802,15.324096,4.469528,15.9626,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-01-26 09:00:00,85.46968,39.11324,93.9942112186,16.87968,4.92324,17.583,68.59,34.19,76.6390514033,135.8,107.17968,31.80324,111.7986130477,16.87968,4.92324,17.583,90.3,26.88,94.2158394327,129.91,102.74968,30.33324,107.1335717177,16.87968,4.92324,17.583,85.87,25.41,89.5506839728,133.0,80.44968,33.07324,86.982700672,16.87968,4.92324,17.583,63.57,28.15,69.5238620907,135.8,16.87968,5.48324,17.7479440443,16.87968,4.92324,17.583,0.0,0.56,0.56,135.44
