Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-26 09:30:00,88.383024,44.154632,98.7987371298,18.153024,5.294632,18.9094,70.23,38.86,80.2642666446,135.6,113.433024,24.274632,116.0013305636,18.153024,5.294632,18.9094,95.28,18.98,97.152039608,131.05,108.763024,22.624632,111.0912659157,18.153024,5.294632,18.9094,90.61,17.33,92.2523766632,133.96,83.163024,29.014632,88.0791543495,18.153024,5.294632,18.9094,65.01,23.72,69.2021567583,135.6,18.153024,5.894632,19.0860935437,18.153024,5.294632,18.9094,0.0,0.6000000000000001,0.6000000000000001,135.24
2020-01-26 10:00:00,89.27248,46.98364,100.8813070544,20.65248,6.02364,21.513,68.62,40.96,79.9151174685,135.22,116.28248,20.09364,118.0058029226,20.65248,6.02364,21.513,95.63,14.07,96.6595147929,131.22,111.55248,19.28364,113.2069545823,20.65248,6.02364,21.513,90.9,13.26,91.8620574557,134.18,84.18248,27.56364,88.5801568581,20.65248,6.02364,21.513,63.53,21.54,67.0822815653,135.22,20.65248,6.58364,21.6764675582,20.65248,6.02364,21.513,0.0,0.56,0.56,134.85
2020-01-26 10:30:00,89.551488,46.464184,100.8880042314,22.711488,6.624184,23.6578,66.84,39.84,77.8126673492,137.02,117.091488,19.654184,118.7295393352,22.711488,6.624184,23.6578,94.38,13.03,95.2752082128,133.38,112.441488,18.904184,114.0195439228,22.711488,6.624184,23.6578,89.73,12.28,90.5663916693,136.06,84.611488,30.764184,90.0307665121,22.711488,6.624184,23.6578,61.9,24.14,66.4405719421,137.02,22.711488,7.184184,23.8206672224,22.711488,6.624184,23.6578,0.0,0.56,0.56,136.65
2020-01-26 11:00:00,89.437808,45.728944,100.4502753565,25.367808,7.398944,26.4248,64.07,38.33,74.660255826,136.6,119.587808,19.018944,121.0907265364,25.367808,7.398944,26.4248,94.22,11.62,94.9338338002,132.87,114.907808,18.338944,116.3620264794,25.367808,7.398944,26.4248,89.54,10.94,90.2058490343,135.58,84.747808,32.648944,90.8192958854,25.367808,7.398944,26.4248,59.38,25.25,64.5255523029,136.6,25.367808,7.998944,26.599037348,25.367808,7.398944,26.4248,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-01-26 11:30:00,92.867536,44.833448,103.1233111487,24.217536,7.063448,25.2266,68.65,37.77,78.3542940751,137.02,121.517536,17.803448,122.8147968129,24.217536,7.063448,25.2266,97.3,10.74,97.8909474875,133.41,116.737536,17.163448,117.9925262828,24.217536,7.063448,25.2266,92.52,10.1,93.069653486,135.99,87.737536,33.173448,93.7995355829,24.217536,7.063448,25.2266,63.52,26.11,68.6769430013,137.02,24.217536,7.623448,25.3890923296,24.217536,7.063448,25.2266,0.0,0.56,0.56,136.63
2020-01-26 12:00:00,92.165952,45.081736,102.6008071549,27.365952,7.981736,28.5062,64.8,37.1,74.6689359774,137.14,123.645952,18.131736,124.9683211712,27.365952,7.981736,28.5062,96.28,10.15,96.8135367601,133.51,118.905952,17.521736,120.1900023025,27.365952,7.981736,28.5062,91.54,9.54,92.0357713066,136.11,87.375952,34.751736,94.0331863914,27.365952,7.981736,28.5062,60.01,26.77,65.7102199053,137.14,27.365952,8.581736,28.6799846869,27.365952,7.981736,28.5062,0.0,0.6000000000000001,0.6000000000000001,136.75
2020-01-26 12:30:00,94.774992,45.011456,104.9205903521,26.644992,7.771456,27.7552,68.13,37.24,77.6435090655,136.59,125.874992,17.981456,127.1528464915,26.644992,7.771456,27.7552,99.23,10.21,99.75388213,132.79,120.984992,17.361456,122.2243365442,26.644992,7.771456,27.7552,94.34,9.59,94.8261762384,135.5,89.684992,33.901456,95.8786029777,26.644992,7.771456,27.7552,63.04,26.13,68.2408858383,136.59,26.684992,8.331456,27.9553565014,26.644992,7.771456,27.7552,0.04,0.56,0.5614267539000001,136.19
2020-01-26 13:00:00,97.417024,44.681632,107.1752061029,25.377024,7.401632,26.4344,72.04,37.28,81.1144869922,136.35,129.277024,17.101632,130.4032773797,25.377024,7.401632,26.4344,103.9,9.7,104.3518088008,132.39,124.147024,16.511632,125.2402393776,25.377024,7.401632,26.4344,98.77,9.11,99.1892383276,135.18,91.977024,33.201632,97.786099786,25.377024,7.401632,26.4344,66.6,25.8,71.4226854718,136.35,25.417024,8.001632,26.6467863668,25.377024,7.401632,26.4344,0.04,0.6000000000000001,0.6013318551,135.97
2020-01-26 13:30:00,100.354464,43.937552,109.5514806859,23.134464,6.747552,24.0984,77.22,37.19,85.7089522745,136.23,132.134464,16.077552,133.1089938918,23.134464,6.747552,24.0984,109.0,9.33,109.3985781443,132.21,126.734464,15.487552,127.677283149,23.134464,6.747552,24.0984,103.6,8.74,103.9680123884,135.01,94.474464,32.517552,99.9140407358,23.134464,6.747552,24.0984,71.34,25.77,75.8517534405,136.23,23.134464,7.307552,24.2611570375,23.134464,6.747552,24.0984,0.0,0.56,0.56,135.86
2020-01-26 14:00:00,102.060176,43.782968,111.0550665753,21.130176,6.162968,22.0106,80.93,37.62,89.2464525906,135.92,132.840176,15.632968,133.7568766389,21.130176,6.162968,22.0106,111.71,9.47,112.1106819175,131.89,127.320176,15.042968,128.2057647024,21.130176,6.162968,22.0106,106.19,8.88,106.5606423592,134.66,95.850176,31.312968,100.8353023707,21.130176,6.162968,22.0106,74.72,25.15,78.8390823133,135.92,21.130176,6.722968,22.1739179335,21.130176,6.162968,22.0106,0.0,0.56,0.56,135.57
2020-01-26 14:30:00,101.659568,44.088624,110.8082782655,20.429568,5.958624,21.2808,81.23,38.13,89.7341061136,136.05,132.189568,16.008624,133.1553901665,20.429568,5.958624,21.2808,111.76,10.05,112.2109624769,132.04,126.669568,15.388624,127.6008981392,20.429568,5.958624,21.2808,106.24,9.43,106.6576884242,134.83,95.419568,30.688624,100.2331561925,20.429568,5.958624,21.2808,74.99,24.73,78.9624784312,136.05,20.429568,6.558624,21.4565327451,20.429568,5.958624,21.2808,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-01-26 15:00:00,101.810064,43.893352,110.8689112487,20.000064,5.833352,20.8334,81.81,38.06,90.2299268536,136.05,131.380064,15.853352,132.3331023829,20.000064,5.833352,20.8334,111.38,10.02,111.8298028255,132.04,125.870064,15.233352,126.7885169269,20.000064,5.833352,20.8334,105.87,9.4,106.2864850298,134.83,95.520064,30.723352,100.3394587621,20.000064,5.833352,20.8334,75.52,24.89,79.5159260777,136.05,20.000064,6.393352,20.9970833641,20.000064,5.833352,20.8334,0.0,0.56,0.56,135.72
2020-01-26 15:30:00,102.106512,43.779816,111.096408951,20.296512,5.919816,21.1422,81.81,37.86,90.1457469879,136.16,132.626512,15.749816,133.5584081566,20.296512,5.919816,21.1422,112.33,9.83,112.7592914132,132.12,127.076512,15.139816,127.9752082655,20.296512,5.919816,21.1422,106.78,9.22,107.1773147639,134.94,95.836512,31.029816,100.7347334007,20.296512,5.919816,21.1422,75.54,25.11,79.604043239,136.16,20.296512,6.479816,21.3057835988,20.296512,5.919816,21.1422,0.0,0.56,0.56,135.83
2020-01-26 16:00:00,104.57264,42.55452,112.8996200569,20.312640000000002,5.92452,21.159,84.26,36.63,91.8776605057,135.82,135.41264,14.73452,136.2119273463,20.312640000000002,5.92452,21.159,115.1,8.81,115.4366757144,131.62,129.71264,14.17452,130.4848113498,20.312640000000002,5.92452,21.159,109.4,8.25,109.710630752,134.6,98.07264,31.99452,103.1595464637,20.312640000000002,5.92452,21.159,77.76,26.07,82.0137945714,135.82,20.312640000000002,6.52452,21.3347768913,20.312640000000002,5.92452,21.159,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-01-26 16:30:00,107.616064,41.061352,115.183557242,20.336064,5.931352,21.1834,87.28,35.13,94.0846177651,135.97,139.476064,13.431352,140.1212819149,20.336064,5.931352,21.1834,119.14,7.5,119.3758334002,131.78,133.566064,12.941352,134.1915498235,20.336064,5.931352,21.1834,113.23,7.01,113.4467848817,134.76,100.856064,33.351352,106.2273897156,20.336064,5.931352,21.1834,80.52,27.42,85.0607241916,135.97,20.336064,6.491352,21.3469705064,20.336064,5.931352,21.1834,0.0,0.56,0.56,135.68
2020-01-26 17:00:00,114.5292,38.1306,120.7099014539,17.1792,5.0106,17.895,97.35,33.12,102.8297471552,135.4,146.1092,10.1106,146.4586035609,17.1792,5.0106,17.895,128.93,5.1,129.0308292618,130.97,139.6692,9.7306,140.0077498034,17.1792,5.0106,17.895,122.49,4.72,122.5809059356,134.04,106.9092,33.8606,112.1432890413,17.1792,5.0106,17.895,89.73,28.85,94.2538879835,135.4,17.1792,5.6106,18.072181523,17.1792,5.0106,17.895,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-01-26 17:30:00,119.950032,36.614176,125.4137474959,13.900032,4.054176,14.4792,106.05,32.56,110.9358197338,134.69,150.210032,8.264175999999999,150.4371972565,13.900032,4.054176,14.4792,136.31,4.21,136.3749984418,129.84,143.430032,7.914176,143.6482100873,13.900032,4.054176,14.4792,129.53,3.86,129.5875013263,133.19,111.570032,32.634176,116.2448342236,13.900032,4.054176,14.4792,97.67,28.58,101.765639093,134.69,13.900032,4.614176,14.6458700581,13.900032,4.054176,14.4792,0.0,0.56,0.56,134.42
2020-01-26 18:00:00,118.785376,36.176568,124.1720968,11.885376,3.466568,12.3806,106.9,32.71,111.7924599425,134.56,149.115376,7.896568,149.32431532,11.885376,3.466568,12.3806,137.23,4.43,137.3014850612,129.69,142.275376,7.526568,142.474319938,11.885376,3.466568,12.3806,130.39,4.06,130.4531935217,132.98,110.345376,31.926568,114.8712659843,11.885376,3.466568,12.3806,98.46,28.46,102.4906981145,134.56,11.885376,4.026568,12.5489207711,11.885376,3.466568,12.3806,0.0,0.56,0.56,134.3
2020-01-26 18:30:00,116.503792,36.529856,122.0965352897,10.113792,2.949856,10.5352,106.39,33.58,111.5636522349,134.97,145.763792,8.599855999999999,146.0172612448,10.113792,2.949856,10.5352,135.65,5.65,135.7676139586,130.44,139.023792,8.169856,139.2636395084,10.113792,2.949856,10.5352,128.91,5.22,129.0156444002,133.5,108.093792,30.929856,112.4318631933,10.113792,2.949856,10.5352,97.98,27.98,101.8968144743,134.97,10.153792,3.509856,10.7433040132,10.113792,2.949856,10.5352,0.04,0.56,0.5614267539000001,134.66
2020-01-26 19:00:00,111.24592,38.59256,117.7499061741,11.42592,3.33256,11.902,99.82,35.26,105.8645360827,134.61,140.68592,11.06256,141.120191043,11.42592,3.33256,11.902,129.26,7.73,129.4909282537,130.12,134.28592,10.52256,134.6975596631,11.42592,3.33256,11.902,122.86,7.19,123.0702063864,133.23,103.37592,29.49256,107.5006601431,11.42592,3.33256,11.902,91.95,26.16,95.59889173,134.61,11.42592,3.93256,12.0837360117,11.42592,3.33256,11.902,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-01-26 19:30:00,109.353104,39.010072,116.102915863,9.943104,2.9000719999999998,10.3574,99.41,36.11,105.7652126174,134.61,136.843104,11.870072,137.3569573107,9.943104,2.9000719999999998,10.3574,126.9,8.97,127.2166298092,130.21,130.543104,11.260072,131.0278261416,9.943104,2.9000719999999998,10.3574,120.6,8.36,120.8894106198,133.28,101.523104,28.320072,105.3990850239,9.943104,2.9000719999999998,10.3574,91.58,25.42,95.0424789239,134.61,9.943104,3.460072,10.5279350017,9.943104,2.9000719999999998,10.3574,0.0,0.56,0.56,134.26
2020-01-26 20:00:00,105.072144,40.424792,112.5802791478,10.302144,3.004792,10.7314,94.77,37.42,101.8901825496,135.67,132.132144,14.114792,132.8838998195,10.302144,3.004792,10.7314,121.83,11.11,122.33552632,131.71,126.112144,13.404792,126.8225583752,10.302144,3.004792,10.7314,115.81,10.4,116.2760340741,134.56,97.672144,28.024792,101.613171785,10.302144,3.004792,10.7314,87.37,25.02,90.8818865341,135.67,10.302144,3.5647919999999997,10.9014638008,10.302144,3.004792,10.7314,0.0,0.56,0.56,135.34
2020-01-26 20:30:00,103.439584,41.305712,111.3818180042,9.379584,2.735712,9.7704,94.06,38.57,101.6608503801,136.18,129.379584,14.925712,130.2376813166,9.379584,2.735712,9.7704,120.0,12.19,120.617561325,132.48,123.459584,14.155712,124.2684717202,9.379584,2.735712,9.7704,114.08,11.42,114.6501757522,135.11,96.089584,27.165712,99.8558163642,9.379584,2.735712,9.7704,86.71,24.43,90.0857868923,136.18,9.379584,3.295712,9.9417460036,9.379584,2.735712,9.7704,0.0,0.56,0.56,135.84
2020-01-26 21:00:00,97.599936,44.601648,107.3082220127,11.559936,3.371648,12.0416,86.04,41.23,95.4085661773,137.18,124.139936,17.651648,125.3886134671,11.559936,3.371648,12.0416,112.58,14.28,113.4820461571,133.81,118.589936,16.781648,119.7714349504,11.559936,3.371648,12.0416,107.03,13.41,107.8668113926,136.14,90.949936,26.371648,94.6961175373,11.559936,3.371648,12.0416,79.39,23.0,82.6545346608,137.18,11.559936,3.971648,12.2231791347,11.559936,3.371648,12.0416,0.0,0.6000000000000001,0.6000000000000001,136.85
2020-01-26 21:30:00,94.351296,45.889128,104.9189169096,10.591296,3.089128,11.0326,83.76,42.8,94.0615628193,136.99,119.651296,19.249128,121.1897749946,10.591296,3.089128,11.0326,109.06,16.16,110.2507560065,133.68,114.261296,18.289128,115.7157550492,10.591296,3.089128,11.0326,103.67,15.2,104.7783799264,136.0,87.891296,24.409128,91.2177912596,10.591296,3.089128,11.0326,77.3,21.32,80.1862357266,136.99,10.591296,3.689128,11.215400856,10.591296,3.089128,11.0326,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-01-26 22:00:00,90.207408,45.981744,101.2506653774,8.817408,2.571744,9.1848,81.39,43.41,92.2429411934,137.87,112.817408,21.911744,114.9255936376,8.817408,2.571744,9.1848,104.0,19.34,105.7829646021,134.72,107.697408,20.761744,109.6803615231,8.817408,2.571744,9.1848,98.88,18.19,100.5391988231,136.86,83.967408,24.101744,87.357997173,8.817408,2.571744,9.1848,75.15,21.53,78.1732908352,137.87,8.817408,3.131744,9.3570563918,8.817408,2.571744,9.1848,0.0,0.56,0.56,137.54
2020-01-26 22:30:00,85.914432,38.963376,94.3368130435,9.954432,2.9033759999999997,10.3692,75.96,36.06,84.0847501037,137.25,103.764432,33.033376,108.8956439819,9.954432,2.9033759999999997,10.3692,93.81,30.13,98.5298584187,132.08,99.204432,31.403376,104.056193245,9.954432,2.9033759999999997,10.3692,89.25,28.5,93.6899807877,134.63,80.194432,30.633376,85.8460869752,9.954432,2.9033759999999997,10.3692,70.24,27.73,75.5156308323,137.25,9.954432,3.503376,10.5529313387,9.954432,2.9033759999999997,10.3692,0.0,0.6000000000000001,0.6000000000000001,136.91
2020-01-26 23:00:00,77.763072,72.250896,106.1474791961,12.003072,3.500896,12.5032,65.76,68.75,95.1364288798,135.25,97.843072,28.730896,101.9741689025,12.003072,3.500896,12.5032,85.84,25.23,89.470992506,131.22,93.643072,27.390896,97.5668289803,12.003072,3.500896,12.5032,81.64,23.89,85.0636332401,133.94,73.343072,46.170896,86.665782451,12.003072,3.500896,12.5032,61.34,42.67,74.7216467966,135.25,12.003072,4.100896,12.6842849795,12.003072,3.500896,12.5032,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-01-26 23:30:00,72.739152,78.099336,106.7262409969,11.929152,3.479336,12.4262,60.81,74.62,96.260067006,135.56,92.049152,28.679336,96.4134362904,11.929152,3.479336,12.4262,80.12,25.2,83.9896088811,131.92,88.149152,27.329336,92.2884911813,11.929152,3.479336,12.4262,76.22,23.85,79.8643280821,134.55,68.839152,49.009336,84.5029222172,11.929152,3.479336,12.4262,56.91,45.53,72.8816094773,135.56,11.929152,4.039336,12.5944790587,11.929152,3.479336,12.4262,0.0,0.56,0.56,135.22
2020-01-27 00:00:00,68.679648,78.929064,104.6264363979,12.819648,3.739064,13.3538,55.86,75.19,93.66896871430001,136.01,87.759648,29.799064,92.6808504081,12.819648,3.739064,13.3538,74.94,26.06,79.3418376394,132.54,84.109648,28.409064,88.7778564961,12.819648,3.739064,13.3538,71.29,24.67,75.4378751026,135.09,65.209648,49.479064,81.8564350958,12.819648,3.739064,13.3538,52.39,45.74,69.5475355422,136.01,12.819648,4.339064,13.5340626288,12.819648,3.739064,13.3538,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-01-27 00:30:00,69.353344,79.186392,105.2633412065,11.953344,3.486392,12.4514,57.4,75.7,95.0013157804,135.27,87.583344,30.036392,92.590642025,11.953344,3.486392,12.4514,75.63,26.55,80.1548463912,131.64,83.873344,28.616392,88.6207409405,11.953344,3.486392,12.4514,71.92,25.13,76.1840094771,134.28,65.743344,47.626392,81.1816512227,11.953344,3.486392,12.4514,53.79,44.14,69.5823519292,135.27,11.993344,4.086392,12.6703946221,11.953344,3.486392,12.4514,0.04,0.6000000000000001,0.6013318551,134.92
2020-01-27 01:00:00,72.401856,78.577208,106.8475847613,14.081856,4.107208,14.6686,58.32,74.47,94.5886002645,134.83,92.101856,29.427208,96.6887400338,14.081856,4.107208,14.6686,78.02,25.32,82.0257447391,131.05,88.271856,28.077208,92.6296398069,14.081856,4.107208,14.6686,74.19,23.97,77.9661272605,133.78,68.711856,48.687208,84.2126081878,14.081856,4.107208,14.6686,54.63,44.58,70.5110863624,134.83,14.081856,4.6672080000000005,14.8351440478,14.081856,4.107208,14.6686,0.0,0.56,0.56,134.48
2020-01-27 01:30:00,75.35384,76.29612,107.2347850737,14.04384,4.09612,14.629,61.31,72.2,94.7193544108,134.02,94.83384,28.47612,99.0169006756,14.04384,4.09612,14.629,80.79,24.38,84.3884381891,130.12,90.85384,27.16612,94.8283624165,14.04384,4.09612,14.629,76.81,23.07,80.1997568575,133.02,71.38384,49.15612,86.6716605737,14.04384,4.09612,14.629,57.34,45.06,72.9265328944,134.02,14.08384,4.6961200000000005,14.8461473858,14.04384,4.09612,14.629,0.04,0.6000000000000001,0.6013318551,133.67
2020-01-27 02:00:00,72.837408,76.551744,105.6667285081,15.537408,4.531744,16.1848,57.3,72.02,92.033528673,134.43,93.457408,28.681744,97.7595496561,15.537408,4.531744,16.1848,77.92,24.15,81.5766443291,130.6,89.667408,27.391744,93.7579420465,15.537408,4.531744,16.1848,74.13,22.86,77.5747155973,133.46,69.227408,50.541744,85.7140706358,15.537408,4.531744,16.1848,53.69,46.01,70.7073984813,134.43,15.537408,5.091744,16.3504404931,15.537408,4.531744,16.1848,0.0,0.56,0.56,134.07
2020-01-27 02:30:00,71.293344,76.831392,104.8131847401,16.633344,4.851392,17.3264,54.66,71.98,90.3816131744,134.18,91.973344,29.111392,96.4705610574,16.633344,4.851392,17.3264,75.34,24.26,79.1496253939,130.33,88.283344,27.811392,92.5603713951,16.633344,4.851392,17.3264,71.65,22.96,75.238847014,133.23,67.933344,50.571392,84.6900520477,16.633344,4.851392,17.3264,51.3,45.72,68.7168712908,134.18,16.633344,5.451392,17.5038797802,16.633344,4.851392,17.3264,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-01-27 03:00:00,70.433632,77.383976,104.6383116181,16.333632,4.7639759999999995,17.0142,54.1,72.62,90.5564707793,134.63,90.693632,29.543976,95.3843876284,16.333632,4.7639759999999995,17.0142,74.36,24.78,78.3802143401,130.87,87.063632,28.213976,91.5210601925,16.333632,4.7639759999999995,17.0142,70.73,23.45,74.5160076762,133.69,67.123632,50.453976,83.9713383666,16.333632,4.7639759999999995,17.0142,50.79,45.69,68.3169100589,134.63,16.333632,5.323976,17.1794136908,16.333632,4.7639759999999995,17.0142,0.0,0.56,0.56,134.28
2020-01-27 03:30:00,69.473216,77.339688,103.9613153116,15.633216000000001,4.5596879999999995,16.2846,53.84,72.78,90.5299618911,134.35,88.953216,29.549688,93.7329114967,15.633216000000001,4.5596879999999995,16.2846,73.32,24.99,77.4617486247,130.52,85.363216,28.219688,89.9067819282,15.633216000000001,4.5596879999999995,16.2846,69.73,23.66,73.6346963055,133.4,66.173216,49.649688,82.7283871128,15.633216000000001,4.5596879999999995,16.2846,50.54,45.09,67.7303454886,134.35,15.633216000000001,5.159688,16.4626796956,15.633216000000001,4.5596879999999995,16.2846,0.0,0.6000000000000001,0.6000000000000001,133.99
2020-01-27 04:00:00,68.0824,77.4782,103.1410910598,15.9024,4.6382,16.565,52.18,72.84,89.6014397206,134.58,87.9524,29.5482,92.7831923842,15.9024,4.6382,16.565,72.05,24.91,76.2345761449,130.78,84.4324,28.2182,89.0230137717,15.9024,4.6382,16.565,68.53,23.58,72.4732868028,133.63,64.9424,50.1082,82.0265019674,15.9024,4.6382,16.565,49.04,45.47,66.8763224168,134.58,15.9024,5.1982,16.7304395937,15.9024,4.6382,16.565,0.0,0.56,0.56,134.23
2020-01-27 04:30:00,68.40696,62.54828,92.691960317,15.21696,4.43828,15.850999999999999,53.19,58.11,78.777840793,135.8,88.74696,27.64828,92.9540224853,15.21696,4.43828,15.850999999999999,73.53,23.21,77.1061930068,132.89,85.13696,25.75828,88.9482486989,15.21696,4.43828,15.850999999999999,69.92,21.32,73.0982133845,135.34,64.84696,29.15828,71.1008685868,15.21696,4.43828,15.850999999999999,49.63,24.72,55.445606679,135.8,15.21696,5.03828,16.0293523575,15.21696,4.43828,15.850999999999999,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-01-27 05:00:00,68.660576,52.315168,86.320052708,15.000576,4.375168,15.6256,53.66,47.94,71.9558142196,136.51,89.160576,27.815168,93.3985646759,15.000576,4.375168,15.6256,74.16,23.44,77.7762123017,133.59,85.480576,26.535168,89.5044357229,15.000576,4.375168,15.6256,70.48,22.16,73.8816350658,135.91,64.880576,20.625168,68.0800021821,15.000576,4.375168,15.6256,49.88,16.25,52.4602411355,136.51,15.000576,4.935168,15.7915535499,15.000576,4.375168,15.6256,0.0,0.56,0.56,136.15
2020-01-27 05:30:00,71.403072,51.580896,88.0851152193,14.643072,4.270896,15.2532,56.76,47.31,73.8913641774,136.69,91.973072,26.870896,95.8180099196,14.643072,4.270896,15.2532,77.33,22.6,80.5648117977,133.75,88.133072,25.640896,91.7872209397,14.643072,4.270896,15.2532,73.49,21.37,76.534025113,136.07,67.363072,21.190896,70.6175441555,14.643072,4.270896,15.2532,52.72,16.92,55.3686264955,136.69,14.643072,4.830896,15.4193746229,14.643072,4.270896,15.2532,0.0,0.56,0.56,136.34
2020-01-27 06:00:00,76.196208,50.015144,91.1448119364,15.206208,4.435144,15.8398,60.99,45.58,76.1401109797,135.9,97.336208,25.025144,100.501717498,15.206208,4.435144,15.8398,82.13,20.59,84.6716304319,132.69,93.236208,23.895144,96.2495111104,15.206208,4.435144,15.8398,78.03,19.46,80.4199757523,135.18,71.796208,22.305144,75.1812139569,15.206208,4.435144,15.8398,56.59,17.87,59.3444605671,135.9,15.206208,4.995144,16.0056310504,15.206208,4.435144,15.8398,0.0,0.56,0.56,135.53
2020-01-27 06:30:00,90.280128,44.361704,100.5905676168,11.800128,3.441704,12.2918,78.48,40.92,88.5073827429,135.19,111.450128,18.671704,113.0033785401,11.800128,3.441704,12.2918,99.65,15.23,100.8071197882,131.59,106.410128,17.801704,107.8889058536,11.800128,3.441704,12.2918,94.61,14.36,95.6935823344,134.33,84.380128,25.041704,88.0175717713,11.800128,3.441704,12.2918,72.58,21.6,75.725929509,135.19,11.840128,4.001704,12.4980904926,11.800128,3.441704,12.2918,0.04,0.56,0.5614267539000001,134.89
2020-01-27 07:00:00,99.97952,45.60736,109.8905624046,9.41952,2.74736,9.812,90.56,42.86,100.1902849582,135.08,126.91952,6.98736,127.1117136884,9.41952,2.74736,9.812,117.5,4.24,117.5764755383,132.98,120.98952,6.46736,121.1622494641,9.41952,2.74736,9.812,111.57,3.7199999999999998,111.6319994446,135.43,93.01952,22.79736,95.7723901968,9.41952,2.74736,9.812,83.6,20.05,85.9707072205,135.08,9.41952,3.34736,9.9966082248,9.41952,2.74736,9.812,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-01-27 07:30:00,111.060896,43.341928,119.218477356,8.200896,2.391928,8.5426,102.86,40.95,110.7117071497,135.52,140.690896,8.361928,140.9391714789,8.200896,2.391928,8.5426,132.49,5.97,132.6244359083,133.73,133.970896,8.201928,134.2217292317,8.200896,2.391928,8.5426,125.77,5.8100000000000005,125.9041262231,136.02,103.040896,24.231928,105.851842606,8.200896,2.391928,8.5426,94.84,21.84,97.3222030166,135.52,8.200896,2.951928,8.7159953029,8.200896,2.391928,8.5426,0.0,0.56,0.56,135.15
2020-01-27 08:00:00,115.800304,40.679672,122.7377127069,8.810304,2.5696719999999997,9.1774,106.99,38.11,113.5747868147,135.4,146.560304,11.569672,147.0162576682,8.810304,2.5696719999999997,9.1774,137.75,9.0,138.0436977917,133.45,139.590304,11.249672,140.0428794724,8.810304,2.5696719999999997,9.1774,130.78,8.68,131.0677336342,135.81,107.380304,26.769672,110.666819897,8.810304,2.5696719999999997,9.1774,98.57,24.2,101.497216218,135.4,8.810304,3.129672,9.3496686251,8.810304,2.5696719999999997,9.1774,0.0,0.56,0.56,135.03
2020-01-27 08:30:00,117.107024,38.886632,123.3945915283,10.137024,2.956632,10.5594,106.97,35.93,112.8430139619,135.0,148.517024,14.706631999999999,149.2433966466,10.137024,2.956632,10.5594,138.38,11.75,138.8779568542,132.84,141.527024,14.266632,142.2442804155,10.137024,2.956632,10.5594,131.39,11.31,131.875881798,135.27,108.707024,28.916632,112.487282273,10.137024,2.956632,10.5594,98.57,25.96,101.9311851202,135.0,10.137024,3.516632,10.7296764257,10.137024,2.956632,10.5594,0.0,0.56,0.56,134.62
2020-01-27 09:00:00,117.53504,38.57272,123.7026287352,11.01504,3.21272,11.474,106.52,35.36,112.2356449618,135.09,149.13504,16.20272,150.0126271059,11.01504,3.21272,11.474,138.12,12.99,138.7295011885,132.91,142.16504,15.70272,143.0296263492,11.01504,3.21272,11.474,131.15,12.49,131.7433967985,135.27,109.16504,29.75272,113.1469412119,11.01504,3.21272,11.474,98.15,26.54,101.6749433243,135.09,11.01504,3.81272,11.6562403887,11.01504,3.21272,11.474,0.0,0.6000000000000001,0.6000000000000001,134.71
2020-01-27 09:30:00,116.999936,38.676648,123.22689692,13.359936,3.896648,13.9166,103.64,34.78,109.3201628246,135.78,149.579936,18.166648,150.6790773575,13.359936,3.896648,13.9166,136.22,14.27,136.9654018356,133.66,142.719936,17.596648,143.8006333528,13.359936,3.896648,13.9166,129.36,13.7,130.0834332265,135.99,108.879936,31.616648,113.3774796603,13.359936,3.896648,13.9166,95.52,27.72,99.4608908064,135.78,13.359936,4.456648,14.0836643428,13.359936,3.896648,13.9166,0.0,0.56,0.56,135.41
2020-01-27 10:00:00,113.281744,39.897592,120.1023370758,17.031744,4.967592,17.7414,96.25,34.93,102.3922233375,135.86,144.891744,18.377592,146.0525705596,17.031744,4.967592,17.7414,127.86,13.41,128.5612993867,133.7,138.471744,17.837592,139.6159144752,17.031744,4.967592,17.7414,121.44,12.87,122.1200659188,136.18,105.821744,32.677592,110.7522754715,17.031744,4.967592,17.7414,88.79,27.71,93.0134839687,135.86,17.031744,5.527592,17.9062720017,17.031744,4.967592,17.7414,0.0,0.56,0.56,135.45
2020-01-27 10:30:00,111.863696,40.842328,119.0864485961,19.173696,5.592328,19.9726,92.69,35.25,99.1665195517,136.07,145.293696,18.832328,146.5090941725,19.173696,5.592328,19.9726,126.12,13.24,126.8130592644,133.91,138.913696,18.302328,140.1142039431,19.173696,5.592328,19.9726,119.74,12.71,120.4126725058,136.38,104.713696,33.222328,109.85754961640001,19.173696,5.592328,19.9726,85.54,27.63,89.8916486666,136.07,19.173696,6.192328,20.148834814,19.173696,5.592328,19.9726,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-01-27 11:00:00,112.74656,40.08608,119.6606894582,17.98656,5.24608,18.736,94.76,34.84,100.9617907924,136.11,146.20656,18.67608,147.394552651,17.98656,5.24608,18.736,128.22,13.43,128.9214229676,133.98,139.72656,18.12608,140.8973610314,17.98656,5.24608,18.736,121.74,12.88,122.4194510689,136.43,105.42656,33.10608,110.5023623566,17.98656,5.24608,18.736,87.44,27.86,91.7710913088,136.11,17.98656,5.80608,18.9004472328,17.98656,5.24608,18.736,0.0,0.56,0.56,135.7
2020-01-27 11:30:00,114.123296,39.240128,120.6810438112,15.223296,4.440128,15.8576,98.9,34.8,104.8439316317,135.41,146.383296,18.160128,147.5054561594,15.223296,4.440128,15.8576,131.16,13.72,131.8756383871,133.06,139.753296,17.610128,140.8584408228,15.223296,4.440128,15.8576,124.53,13.17,125.2244776392,135.66,106.433296,31.820128,111.0881048689,15.223296,4.440128,15.8576,91.21,27.38,95.2309219739,135.41,15.223296,5.040128,16.0359480967,15.223296,4.440128,15.8576,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-01-27 12:00:00,110.733904,40.339472,117.8527492099,18.683904,5.449472,19.4624,92.05,34.89,98.4404114173,135.68,143.823904,18.769472,145.0434708664,18.683904,5.449472,19.4624,125.14,13.32,125.846899048,133.49,137.533904,18.239472,138.7380736796,18.683904,5.449472,19.4624,118.85,12.79,119.5362145962,136.0,103.643904,33.019472,108.7765800507,18.683904,5.449472,19.4624,84.96,27.57,89.3213664248,135.68,18.683904,6.009472,19.6265642026,18.683904,5.449472,19.4624,0.0,0.56,0.56,135.27
2020-01-27 12:30:00,116.098416,37.823288,122.104231347,15.028416,4.383288,15.6546,101.07,33.44,106.4583416177,135.79,147.168416,18.263288,148.2973039422,15.028416,4.383288,15.6546,132.14,13.88,132.8669785914,133.75,140.448416,17.703288,141.5597540367,15.028416,4.383288,15.6546,125.42,13.32,126.125329732,136.22,108.218416,33.343288,113.2386878068,15.028416,4.383288,15.6546,93.19,28.96,97.5861552681,135.79,15.068416,4.943288,15.8585389302,15.028416,4.383288,15.6546,0.04,0.56,0.5614267539000001,135.38
2020-01-27 13:00:00,121.18384,34.81612,126.086023369,13.08384,3.81612,13.629,108.1,31.0,112.457147394,135.53,150.07384,18.36612,151.1934913156,13.08384,3.81612,13.629,136.99,14.55,137.7605262766,133.62,143.14384,17.77612,144.2433685554,13.08384,3.81612,13.629,130.06,13.96,130.8070533266,136.13,112.68384,34.62612,117.8839089248,13.08384,3.81612,13.629,99.6,30.81,104.2564918842,135.53,13.08384,4.41612,13.809018249,13.08384,3.81612,13.629,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-01-27 13:30:00,123.827616,33.053888,128.1633254725,11.087616,3.233888,11.5496,112.74,29.82,116.6170656465,135.64,152.517616,19.133888,153.7131382164,11.087616,3.233888,11.5496,141.43,15.9,142.3209573464,133.74,145.357616,18.493888,146.5293841609,11.087616,3.233888,11.5496,134.27,15.26,135.1343794155,136.21,114.927616,35.263888,120.216050161,11.087616,3.233888,11.5496,103.84,32.03,108.6676883899,135.64,11.087616,3.793888,11.7187377614,11.087616,3.233888,11.5496,0.0,0.56,0.56,135.24
2020-01-27 14:00:00,120.10248,36.20364,125.4404609821,8.89248,2.59364,9.263,111.21,33.61,116.1778645009,136.35,151.25248,17.67364,152.2815492993,8.89248,2.59364,9.263,142.36,15.08,143.156473832,134.24,144.04248,17.07364,145.0508367001,8.89248,2.59364,9.263,135.15,14.48,135.923481783,136.65,111.33248,31.79364,115.7832312876,8.89248,2.59364,9.263,102.44,29.2,106.5203905363,136.35,8.93248,3.19364,9.4862287238,8.89248,2.59364,9.263,0.04,0.6000000000000001,0.6013318551,135.97
2020-01-27 14:30:00,129.667792,31.591856,133.4607869289,6.897792,2.011856,7.1852,122.77,29.58,126.2832106814,135.94,154.567792,18.011856,155.6137181624,6.897792,2.011856,7.1852,147.67,16.0,148.5342684366,134.21,147.087792,17.371856,148.1100939717,6.897792,2.011856,7.1852,140.19,15.36,141.0289534103,136.6,119.877792,34.481856,124.7384600194,6.897792,2.011856,7.1852,112.98,32.47,117.5533125862,135.94,6.897792,2.611856,7.3757254721,6.897792,2.011856,7.1852,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-01-27 15:00:00,129.010912,31.469016,132.7935027894,6.030912,1.759016,6.2822,122.98,29.71,126.5178426152,136.07,154.760912,17.939016,155.7971379009,6.030912,1.759016,6.2822,148.73,16.18,149.6075041567,134.33,147.260912,17.309016,148.2746715996,6.030912,1.759016,6.2822,141.23,15.55,142.0834803909,136.69,119.170912,34.129016,123.9616714958,6.030912,1.759016,6.2822,113.14,32.37,117.6795500501,136.07,6.030912,2.319016,6.4614034667,6.030912,1.759016,6.2822,0.0,0.56,0.56,135.71
2020-01-27 15:30:00,122.180656,35.015608,127.0991955293,6.190656,1.8056079999999999,6.4486,115.99,33.21,120.6506701183,136.34,152.630656,17.285608,153.6063455555,6.190656,1.8056079999999999,6.4486,146.44,15.48,147.2559132938,134.4,145.240656,16.685608,146.1959564066,6.190656,1.8056079999999999,6.4486,139.05,14.88,139.8439019049,136.63,112.980656,31.335608,117.2456777835,6.190656,1.8056079999999999,6.4486,106.79,29.53,110.7976759684,136.34,6.190656,2.405608,6.6416241658,6.190656,1.8056079999999999,6.4486,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-01-27 16:00:00,127.679968,33.890824,132.1013329981,6.619968,1.9308239999999999,6.8958,121.06,31.96,125.2076882623,135.78,157.689968,18.010824,158.7152033959,6.619968,1.9308239999999999,6.8958,151.07,16.08,151.9233731195,133.78,149.999968,17.390824,151.0047388641,6.619968,1.9308239999999999,6.8958,143.38,15.46,144.211081405,136.09,118.029968,32.100824,122.3173587336,6.619968,1.9308239999999999,6.8958,111.41,30.17,115.4227750489,135.78,6.619968,2.490824,7.0730601949,6.619968,1.9308239999999999,6.8958,0.0,0.56,0.56,135.45
2020-01-27 16:30:00,131.715472,33.174096,135.8288857703,8.345472000000001,2.434096,8.693200000000001,123.37,30.74,127.1420642431,135.69,163.455472,20.094096,164.6859557485,8.345472000000001,2.434096,8.693200000000001,155.11,17.66,156.1120997873,133.58,155.595472,19.404096,156.8007329335,8.345472000000001,2.434096,8.693200000000001,147.25,16.97,148.2246383028,135.92,121.855472,33.664096,126.4200435684,8.345472000000001,2.434096,8.693200000000001,113.51,31.23,117.7277919609,135.69,8.345472000000001,3.034096,8.8799009814,8.345472000000001,2.434096,8.693200000000001,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-01-27 17:00:00,133.148656,34.729608,137.6034529597,9.118656,2.659608,9.4986,124.03,32.07,128.1090387131,135.84,167.668656,20.389608,168.9038611733,9.118656,2.659608,9.4986,158.55,17.73,159.538256854,133.58,159.618656,19.709608,160.830917397,9.118656,2.659608,9.4986,150.5,17.05,151.4627099322,135.85,123.238656,32.749608,127.5158937421,9.118656,2.659608,9.4986,114.12,30.09,118.0202630907,135.84,9.118656,3.219608,9.6703548497,9.118656,2.659608,9.4986,0.0,0.56,0.56,135.51
2020-01-27 17:30:00,136.039584,34.580712,140.3659291186,6.859584,2.000712,7.1454,129.18,32.58,133.2251057421,135.69,171.009584,19.590712,172.1280738768,6.859584,2.000712,7.1454,164.15,17.59,165.0897652794,133.38,162.679584,18.940712,163.7785017073,6.859584,2.000712,7.1454,155.82,16.94,156.7381127869,135.61,125.679584,31.500712,129.5671744344,6.859584,2.000712,7.1454,118.82,29.5,122.4272943424,135.69,6.859584,2.600712,7.3360476798,6.859584,2.000712,7.1454,0.0,0.6000000000000001,0.6000000000000001,135.36
2020-01-27 18:00:00,135.846336,35.141848,140.3181260047,6.246336,1.821848,6.5066,129.6,33.32,133.8147316255,136.05,170.666336,18.621848,171.6792691812,6.246336,1.821848,6.5066,164.42,16.8,165.2760611825,133.85,162.376336,17.981848,163.3689730343,6.246336,1.821848,6.5066,156.13,16.16,156.9640802859,136.01,125.446336,30.891848,129.1939994298,6.246336,1.821848,6.5066,119.2,29.07,122.6935405798,136.05,6.246336,2.421848,6.6994075231,6.246336,1.821848,6.5066,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-01-27 18:30:00,132.578496,36.663728,137.5546675053,6.458496,1.883728,6.7276,126.12,34.78,130.8277600511,136.41,166.908496,16.633728,167.7352883092,6.458496,1.883728,6.7276,160.45,14.75,161.1265496434,134.45,158.818496,16.063728,159.6288132793,6.458496,1.883728,6.7276,152.36,14.18,153.0184367977,136.5,122.458496,29.913728,126.0591700966,6.458496,1.883728,6.7276,116.0,28.03,119.3385139006,136.41,6.498496,2.443728,6.9427845134,6.458496,1.883728,6.7276,0.04,0.56,0.5614267539000001,136.08
2020-01-27 19:00:00,129.184592,38.254256,134.729532443,6.494592,1.894256,6.7652,122.69,36.36,127.9643923129,135.56,162.884592,14.514256,163.5299787141,6.494592,1.894256,6.7652,156.39,12.62,156.8983635989,133.43,154.994592,14.054256,155.6304779308,6.494592,1.894256,6.7652,148.5,12.16,148.9970321852,135.65,119.384592,27.694256,122.554692372,6.494592,1.894256,6.7652,112.89,25.8,115.8006567339,135.56,6.494592,2.494256,6.9570854702,6.494592,1.894256,6.7652,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-01-27 19:30:00,124.32784,40.53312,130.7682897953,7.82784,2.2831200000000003,8.154,116.5,38.25,122.6185650707,134.67,157.69784,12.65312,158.2046465386,7.82784,2.2831200000000003,8.154,149.87,10.37,150.2283388712,132.36,150.10784,12.28312,150.6095570221,7.82784,2.2831200000000003,8.154,142.28,10.0,142.6309868156,134.76,115.05784,25.67312,117.8873005714,7.82784,2.2831200000000003,8.154,107.23,23.39,109.7513781235,134.67,7.82784,2.84312,8.3281696909,7.82784,2.2831200000000003,8.154,0.0,0.56,0.56,134.33
2020-01-27 20:00:00,120.522976,46.163368,129.0613973619,7.862976,2.293368,8.1906,112.66,43.87,120.900175765,134.74,153.602976,11.903368,154.0635077032,7.862976,2.293368,8.1906,145.74,9.61,146.0564948915,132.82,146.232976,11.543368,146.6878748043,7.862976,2.293368,8.1906,138.37,9.25,138.6788354436,135.12,111.862976,27.103368,115.099600158,7.862976,2.293368,8.1906,104.0,24.81,106.9183618468,134.74,7.862976,2.853368,8.3646936896,7.862976,2.293368,8.1906,0.0,0.56,0.56,134.4
2020-01-27 20:30:00,120.608576,61.724168,135.4854291798,8.928576,2.604168,9.3006,111.68,59.12,126.3629565973,132.87,153.168576,15.554168,153.9563081398,8.928576,2.604168,9.3006,144.24,12.95,144.8201646871,132.11,145.878576,15.004168,146.6481639611,8.928576,2.604168,9.3006,136.95,12.4,137.5102268924,134.48,113.628576,40.164168,120.5181051748,8.928576,2.604168,9.3006,104.7,37.56,111.2332845869,132.87,8.928576,3.164168,9.4726674448,8.928576,2.604168,9.3006,0.0,0.56,0.56,132.53
2020-01-27 21:00:00,112.304864,65.359752,129.939523085,10.044864,2.9297519999999997,10.4634,102.26,62.43,119.8107361633,132.92,146.804864,13.599752,147.4334471839,10.044864,2.9297519999999997,10.4634,136.76,10.67,137.1756046096,132.04,139.914864,13.169752,140.5333111254,10.044864,2.9297519999999997,10.4634,129.87,10.24,130.2730766505,134.43,105.994864,37.449752,112.4161692962,10.044864,2.9297519999999997,10.4634,95.95,34.52,101.9707453145,132.92,10.044864,3.489752,10.6337980891,10.044864,2.9297519999999997,10.4634,0.0,0.56,0.56,132.58
2020-01-27 21:30:00,107.05576,68.85168,127.2850721334,8.64576,2.52168,9.006,98.41,66.33,118.676859581,134.11,139.13576,10.48168,139.5300158618,8.64576,2.52168,9.006,130.49,7.96,130.7325579188,133.59,132.56576,10.18168,132.9561857606,8.64576,2.52168,9.006,123.92,7.66,124.1565221807,135.71,101.01576,35.20168,106.9735576823,8.64576,2.52168,9.006,92.37,32.68,97.9806067546,134.11,8.64576,3.08168,9.1785574902,8.64576,2.52168,9.006,0.0,0.56,0.56,133.75
2020-01-27 22:00:00,102.957904,69.931472,124.4618044709,10.187904,2.971472,10.612400000000001,92.77,66.96,114.411164228,134.2,132.507904,8.881472,132.8052151362,10.187904,2.971472,10.612400000000001,122.32,5.91,122.4626902367,133.96,126.377904,8.681472,126.6757379119,10.187904,2.971472,10.612400000000001,116.19,5.71,116.3302204932,136.04,97.297904,35.311472,103.5074015595,10.187904,2.971472,10.612400000000001,87.11,32.34,92.9194688965,134.2,10.187904,3.571472,10.7957769595,10.187904,2.971472,10.612400000000001,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-01-27 22:30:00,93.973872,67.955296,115.9698705402,10.063872,2.935296,10.4832,83.91,65.02,106.1531370238,134.93,121.133872,10.055296,121.550499478,10.063872,2.935296,10.4832,111.07,7.12,111.2979752736,133.21,115.623872,9.475296,116.0114693061,10.063872,2.935296,10.4832,105.56,6.54,105.7623997458,135.47,88.993872,37.895296,96.7262255672,10.063872,2.935296,10.4832,78.93,34.96,86.3258159533,134.93,10.063872,3.4952959999999997,10.6535728167,10.063872,2.935296,10.4832,0.0,0.56,0.56,134.57
2020-01-27 23:00:00,86.378896,68.360928,110.1568434152,11.248896,3.280928,11.717600000000001,75.13,65.08,99.3978032956,135.21,112.178896,13.560928,112.9955905157,11.248896,3.280928,11.717600000000001,100.93,10.28,101.4521724755,132.98,107.188896,12.970928,107.9708497646,11.248896,3.280928,11.717600000000001,95.94,9.69,96.4281063798,135.31,82.058896,38.680928,90.7186673385,11.248896,3.280928,11.717600000000001,70.81,35.4,79.1657508017,135.21,11.248896,3.840928,11.8865633856,11.248896,3.280928,11.717600000000001,0.0,0.56,0.56,134.84
2020-01-27 23:30:00,80.947472,70.530096,107.3638098475,11.897472,3.470096,12.3932,69.05,67.06,96.2545900204,135.96,105.397472,15.030096,106.4637538778,11.897472,3.470096,12.3932,93.5,11.56,94.2119079522,133.93,100.757472,14.370096,101.7770495882,11.897472,3.470096,12.3932,88.86,10.9,89.5260275004,136.09,77.077472,38.250096,86.0465370246,11.897472,3.470096,12.3932,65.18,34.78,73.8788251125,135.96,11.897472,4.070096,12.5743994465,11.897472,3.470096,12.3932,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-01-28 00:00:00,77.454096,71.239528,105.2340597755,11.484096,3.349528,11.9626,65.97,67.89,94.6630498135,136.19,99.924096,16.639528,101.3000436993,11.484096,3.349528,11.9626,88.44,13.29,89.4329788165,134.36,95.544096,15.889528,96.8563440386,11.484096,3.349528,11.9626,84.06,12.54,84.9902064946,136.5,73.824096,37.539528,82.8203677406,11.484096,3.349528,11.9626,62.34,34.19,71.1001526018,136.19,11.484096,3.949528,12.1442674691,11.484096,3.349528,11.9626,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-01-28 00:30:00,77.98307199999999,72.025896,106.1559664511,9.963072,2.905896,10.3782,68.02,69.12,96.9757433588,135.98,99.053072,17.695896,100.6213486686,9.963072,2.905896,10.3782,89.09,14.79,90.3093140268,134.09,94.603072,16.875896,96.0964988834,9.963072,2.905896,10.3782,84.64,13.97,85.7851414873,136.31,74.203072,35.475896,82.2474017294,9.963072,2.905896,10.3782,64.24,32.57,72.0248741755,135.98,10.003072,3.465896,10.5864953842,9.963072,2.905896,10.3782,0.04,0.56,0.5614267539000001,135.62
2020-01-28 01:00:00,81.241552,71.377536,108.1431570503,9.591552,2.797536,9.9912,71.65,68.58,99.1813435077,135.57,103.741552,16.677536,105.0735448074,9.591552,2.797536,9.9912,94.15,13.88,95.1676252725,133.48,99.031552,15.907536,100.3010368497,9.591552,2.797536,9.9912,89.44,13.11,90.3957172658,135.77,77.201552,35.377536,84.9214324222,9.591552,2.797536,9.9912,67.61,32.58,75.0504397056,135.57,9.591552,3.397536,10.1755157432,9.591552,2.797536,9.9912,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-01-28 01:30:00,82.758512,71.345816,109.2666315449,9.928512,2.895816,10.3422,72.83,68.45,99.9480435026,135.75,105.748512,16.195816,106.9815509615,9.928512,2.895816,10.3422,95.82,13.3,96.738629306,133.66,100.978512,15.445816,102.1529887847,9.928512,2.895816,10.3422,91.05,12.55,91.9108535484,135.91,78.618512,35.985816,86.462994294,9.928512,2.895816,10.3422,68.69,33.09,76.2447650662,135.75,9.928512,3.455816,10.5127548606,9.928512,2.895816,10.3422,0.0,0.56,0.56,135.36
2020-01-28 02:00:00,81.249632,71.221976,108.0466221845,11.149632,3.251976,11.6142,70.1,67.97,97.6418501463,136.47,104.499632,16.371976,105.7743574137,11.149632,3.251976,11.6142,93.35,13.12,94.267475303,134.61,99.869632,15.631976,101.0856175204,11.149632,3.251976,11.6142,88.72,12.38,89.5795891931,136.73,77.339632,37.691976,86.0354794993,11.149632,3.251976,11.6142,66.19,34.44,74.6138706944,136.47,11.149632,3.851976,11.7962711413,11.149632,3.251976,11.6142,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-01-28 02:30:00,78.927056,66.175808,102.9986297641,14.317056000000001,4.175808,14.9136,64.61,62.0,89.5458100639,136.36,100.447056,24.665808,103.431200048,14.317056000000001,4.175808,14.9136,86.13,20.49,88.533705446,132.94,96.257056,23.215808,99.0171428132,14.317056000000001,4.175808,14.9136,81.94,19.04,84.1230360841,135.34,75.397056,44.165808,87.3804019776,14.317056000000001,4.175808,14.9136,61.08,39.99,73.0066195629,136.36,14.357056,4.775808,15.1305452327,14.317056000000001,4.175808,14.9136,0.04,0.6000000000000001,0.6013318551,135.97
2020-01-28 03:00:00,76.549296,64.213128,99.9155669835,18.079296,5.273128,18.8326,58.47,58.94,83.0220723663,136.4,98.559296,28.713128,102.6566049875,18.079296,5.273128,18.8326,80.48,23.44,83.824006108,132.23,94.619296,27.483128,98.529860957,18.079296,5.273128,18.8326,76.54,22.21,79.6972753612,134.76,73.489296,48.173128,87.871081067,18.079296,5.273128,18.8326,55.41,42.9,70.0762306349,136.4,18.079296,5.833128,18.9970083466,18.079296,5.273128,18.8326,0.0,0.56,0.56,136.01
2020-01-28 03:30:00,76.305664,64.604152,99.9812523132,15.545664,4.534152,16.1934,60.76,60.07,85.441105447,136.79,96.285664,29.394152,100.6724652709,15.545664,4.534152,16.1934,80.74,24.86,84.4805729147,132.75,92.335664,28.084152,96.5121465924,15.545664,4.534152,16.1934,76.79,23.55,80.3200261454,135.22,73.055664,46.754152,86.7356949111,15.545664,4.534152,16.1934,57.51,42.22,71.3437348336,136.79,15.545664,5.134152,16.3715358461,15.545664,4.534152,16.1934,0.0,0.6000000000000001,0.6000000000000001,136.4
2020-01-28 04:00:00,75.411504,64.086272,98.9643632547,16.341504,4.766272,17.0224,59.07,59.32,83.714558471,136.33,95.511504,29.356272,99.9211594312,16.341504,4.766272,17.0224,79.17,24.59,82.9008866056,132.26,91.651504,28.066272,95.8525628736,16.341504,4.766272,17.0224,75.31,23.3,78.8320118987,134.8,72.301504,46.866272,86.1623753842,16.341504,4.766272,17.0224,55.96,42.1,70.0280772262,136.33,16.341504,5.366272,17.2000473302,16.341504,4.766272,17.0224,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-01-28 04:30:00,74.84576,64.34168,98.7002511405,17.28576,5.04168,18.006,57.56,59.3,82.6416577762,135.98,95.37576,29.55168,99.8490730373,17.28576,5.04168,18.006,78.09,24.51,81.8461251374,131.84,91.56576,28.26168,95.8280280544,17.28576,5.04168,18.006,74.28,23.22,77.8247184383,134.42,71.83576,46.75168,85.7093693688,17.28576,5.04168,18.006,54.55,41.71,68.6689638774,135.98,17.28576,5.64168,18.1831254739,17.28576,5.04168,18.006,0.0,0.6000000000000001,0.6000000000000001,135.6
2020-01-28 05:00:00,74.552032,64.445176,98.5453509051,18.532032,5.405176,19.3042,56.02,59.04,81.3877263474,135.64,95.802032,29.375176,100.2044425181,18.532032,5.405176,19.3042,77.27,23.97,80.9024956352,131.42,92.022032,28.115176,96.2211904672,18.532032,5.405176,19.3042,73.49,22.71,76.9189456506,134.02,71.642032,47.035176,85.7023251169,18.532032,5.405176,19.3042,53.11,41.63,67.4813233421,135.64,18.532032,6.005176,19.4807173595,18.532032,5.405176,19.3042,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-01-28 05:30:00,76.457664,64.260152,99.8756302578,19.817664,5.780152,20.6434,56.64,58.48,81.4125297482,135.64,98.707664,28.850152,102.8374163559,19.817664,5.780152,20.6434,78.89,23.07,82.1940204638,131.42,94.837664,27.630152,98.7806044349,19.817664,5.780152,20.6434,75.02,21.85,78.1372056065,133.96,73.507664,47.890152,87.7316552068,19.817664,5.780152,20.6434,53.69,42.11,68.2339226485,135.64,19.817664,6.340152,20.8071462195,19.817664,5.780152,20.6434,0.0,0.56,0.56,135.25
2020-01-28 06:00:00,81.0576,62.3818,102.2830557277,19.3776,5.6518,20.185,61.68,56.73,83.8016425853,135.21,104.3776,26.4718,107.6821228292,19.3776,5.6518,20.185,85.0,20.82,87.5126985071,130.76,100.1976,25.3718,103.3599887819,19.3776,5.6518,20.185,80.82,19.72,83.1910499994,133.4,77.7376,48.8318,91.8023918261,19.3776,5.6518,20.185,58.36,43.18,72.5975343934,135.21,19.3776,6.2518,20.3611489116,19.3776,5.6518,20.185,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-01-28 06:30:00,90.755872,63.836296,110.9581046588,19.495872,5.6862960000000005,20.3082,71.26,58.15,91.9750515085,134.05,119.075872,12.886296,119.7711147028,19.495872,5.6862960000000005,20.3082,99.58,7.2,99.8399539263,131.21,114.175872,11.656296,114.7693294543,19.495872,5.6862960000000005,20.3082,94.68,5.97,94.8680309693,133.79,86.725872,44.216296,97.3470991151,19.495872,5.6862960000000005,20.3082,67.23,38.53,77.4882816947,134.05,19.535872,6.246296,20.5101562286,19.495872,5.6862960000000005,20.3082,0.04,0.56,0.5614267539000001,133.65
2020-01-28 07:00:00,102.815376,25.886568,106.024129069,18.845376,5.496568,19.6306,83.97,20.39,86.4101440804,135.54,130.395376,13.616568000000001,131.1044049843,18.845376,5.496568,19.6306,111.55,8.12,111.8451469667,131.26,124.815376,13.116568,125.5026790237,18.845376,5.496568,19.6306,105.97,7.62,106.2436129845,133.83,97.455376,28.206568,101.4552156848,18.845376,5.496568,19.6306,78.61,22.71,81.8246674298,135.54,18.845376,6.056568,19.7947016275,18.845376,5.496568,19.6306,0.0,0.56,0.56,135.14
2020-01-28 07:30:00,114.54944,21.27692,116.5087186823,17.74944,5.17692,18.489,96.8,16.1,98.129761031,135.11,144.36944,7.47692,144.5629258787,17.74944,5.17692,18.489,126.62,2.3,126.6408875522,130.35,138.03944,7.26692,138.2305867809,17.74944,5.17692,18.489,120.29,2.09,120.3081551683,133.07,108.25944,31.60692,112.7790039901,17.74944,5.17692,18.489,90.51,26.43,94.2900047725,135.11,17.74944,5.7769200000000005,18.665889343899998,17.74944,5.17692,18.489,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-01-28 08:00:00,123.259312,20.665216,124.9796349292,17.229312,5.025216,17.9472,106.03,15.64,107.1772853733,134.84,153.349312,13.755216,153.964987767,17.229312,5.025216,17.9472,136.12,8.73,136.3996601902,131.66,146.559312,13.945216,147.2212653906,17.229312,5.025216,17.9472,129.33,8.92,129.637245034,134.17,116.319312,31.605216,120.5366003443,17.229312,5.025216,17.9472,99.09,26.58,102.5930041475,134.84,17.229312,5.585216,18.1119802827,17.229312,5.025216,17.9472,0.0,0.56,0.56,134.45
2020-01-28 08:30:00,118.77624,26.42932,121.6811577205,18.30624,5.33932,19.069,100.47,21.09,102.6596756278,135.44,152.89624,17.56932,153.9023755873,18.30624,5.33932,19.069,134.59,12.23,135.1445189418,132.83,146.14624,17.09932,147.1431622965,18.30624,5.33932,19.069,127.84,11.76,128.3797616449,135.14,112.23624,27.26932,115.5014691794,18.30624,5.33932,19.069,93.93,21.93,96.4560511321,135.44,18.30624,5.89932,19.2333148313,18.30624,5.33932,19.069,0.0,0.56,0.56,135.04
