Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-28 09:00:00,117.441264,26.784952,120.4569804684,20.931264,6.104952,21.8034,96.51,20.68,98.70077254,135.93,152.051264,19.014952,153.2356201526,20.931264,6.104952,21.8034,131.12,12.91,131.754022709,133.3,145.471264,18.494952,146.6422582315,20.931264,6.104952,21.8034,124.54,12.39,125.1547989491,135.64,111.171264,28.694952,114.8148518687,20.931264,6.104952,21.8034,90.24,22.59,93.0245435356,135.93,20.931264,6.6649519999999995,21.9667794135,20.931264,6.104952,21.8034,0.0,0.56,0.56,135.52
2020-01-28 09:30:00,125.300336,22.423848,127.2910175968,20.070336,5.853848,20.9066,105.23,16.57,106.5266060663,135.07,156.760336,20.893848,158.1466276184,20.070336,5.853848,20.9066,136.69,15.04,137.5149362797,132.34,149.910336,20.283848,151.2763806062,20.070336,5.853848,20.9066,129.84,14.43,130.6393910733,134.94,118.390336,31.773848,122.5799701212,20.070336,5.853848,20.9066,98.32,25.92,101.6792446864,135.07,20.070336,6.453848,21.0824699967,20.070336,5.853848,20.9066,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-01-28 10:00:00,114.929328,27.912304,118.2702293442,26.099328,7.612304,27.1868,88.83,20.3,91.1200246927,136.25,149.889328,20.682304,151.3095117534,26.099328,7.612304,27.1868,123.79,13.07,124.478066341,133.67,143.699328,20.152304,145.1055209982,26.099328,7.612304,27.1868,117.6,12.54,118.2666969184,136.01,109.179328,30.772304,113.4330655321,26.099328,7.612304,27.1868,83.08,23.16,86.2477362022,136.25,26.099328,8.172304,27.3488843414,26.099328,7.612304,27.1868,0.0,0.56,0.56,135.81
2020-01-28 10:30:00,115.052368,28.024024,118.4161868309,25.042368,7.304024,26.0858,90.01,20.72,92.3640541553,136.62,150.542368,19.934024,151.8564120341,25.042368,7.304024,26.0858,125.5,12.63,126.1339244613,134.15,144.242368,19.434024,145.5456698603,25.042368,7.304024,26.0858,119.2,12.13,119.8155953956,136.41,109.242368,30.334024,113.3756939484,25.042368,7.304024,26.0858,84.2,23.03,87.2927310834,136.62,25.042368,7.864024,26.2481059987,25.042368,7.304024,26.0858,0.0,0.56,0.56,136.18
2020-01-28 11:00:00,117.8348,28.1864,121.1590410824,26.7648,7.8064,27.88,91.07,20.38,93.3225015738,136.2,150.9348,20.5264,152.3241509019,26.7648,7.8064,27.88,124.17,12.72,124.8198193397,133.72,144.7348,20.0064,146.1109796422,26.7648,7.8064,27.88,117.97,12.2,118.599160621,136.01,111.9348,30.8964,116.1205708908,26.7648,7.8064,27.88,85.17,23.09,88.2444162539,136.2,26.7648,8.4064,28.053913809,26.7648,7.8064,27.88,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-01-28 11:30:00,111.367248,28.840864,115.0411203151,29.797248,8.690864,31.0388,81.57,20.15,84.0219459427,136.41,143.187248,20.540864,144.6530852892,29.797248,8.690864,31.0388,113.39,11.85,114.0075199274,134.18,137.567248,20.070864,139.0236933188,29.797248,8.690864,31.0388,107.77,11.38,108.3691713542,136.43,106.127248,32.150864,110.8903549638,29.797248,8.690864,31.0388,76.33,23.46,79.853869662,136.41,29.797248,9.250864,31.2002319402,29.797248,8.690864,31.0388,0.0,0.56,0.56,135.98
2020-01-28 12:00:00,105.30448,29.81464,109.4438041481,37.04448,10.80464,38.588,68.26,19.01,70.8576580194,136.65,140.65448,22.35464,142.4198464878,37.04448,10.80464,38.588,103.61,11.55,104.251784637,134.83,135.49448,21.88464,137.2504702302,37.04448,10.80464,38.588,98.45,11.08,99.0715342568,136.86,101.02448,35.49464,107.0785460678,37.04448,10.80464,38.588,63.98,24.69,68.5786883806,136.65,37.04448,11.40464,38.7602800815,37.04448,10.80464,38.588,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-01-28 12:30:00,106.272416,28.065288,109.9158168463,38.932416,11.355288,40.5546,67.34,16.71,69.3822722315,136.25,141.502416,23.405288,143.4250370061,38.932416,11.355288,40.5546,102.57,12.05,103.2753959082,134.66,136.382416,22.925288,138.2958141951,38.932416,11.355288,40.5546,97.45,11.57,98.1344353425,136.63,102.052416,37.965288,108.88553028,38.932416,11.355288,40.5546,63.12,26.61,68.4998284669,136.25,38.932416,11.915288,40.7149493886,38.932416,11.355288,40.5546,0.0,0.56,0.56,135.81
2020-01-28 13:00:00,110.413696,28.107328,113.9350962245,37.773696,11.017328,39.3476,72.64,17.09,74.6233053409,136.3,142.343696,22.377328,144.0918894295,37.773696,11.017328,39.3476,104.57,11.36,105.1852389834,134.77,137.103696,21.917328,138.8444911529,37.773696,11.017328,39.3476,99.33,10.9,99.9262673175,136.75,105.833696,37.277328,112.2068197207,37.773696,11.017328,39.3476,68.06,26.26,72.9503337895,136.3,37.813696,11.577328,39.5463036048,37.773696,11.017328,39.3476,0.04,0.56,0.5614267539000001,135.86
2020-01-28 13:30:00,112.668064,27.162352,115.8960137868,36.248064,10.572352,37.7584,76.42,16.59,78.2000287724,136.12,145.098064,23.372352,146.9684150236,36.248064,10.572352,37.7584,108.85,12.8,109.6000114051,134.47,139.658064,22.842351999999998,141.5137727754,36.248064,10.572352,37.7584,103.41,12.27,104.1353974401,136.44,107.808064,37.152352,114.0301535672,36.248064,10.572352,37.7584,71.56,26.58,76.3369504238,136.12,36.248064,11.172352,37.9307736931,36.248064,10.572352,37.7584,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-01-28 14:00:00,107.117584,30.044712,111.2513439072,32.347584,9.434712,33.6954,74.77,20.61,77.5585262882,136.79,143.967584,21.254712,145.5281004652,32.347584,9.434712,33.6954,111.62,11.82,112.2440947222,134.9,138.347584,20.784712,139.9001724501,32.347584,9.434712,33.6954,106.0,11.35,106.6059215053,136.78,102.387584,32.704712,107.4840246007,32.347584,9.434712,33.6954,70.04,23.27,73.8044341486,136.79,32.347584,9.994712,33.8564684898,32.347584,9.434712,33.6954,0.0,0.56,0.56,136.38
2020-01-28 14:30:00,111.36608,28.30344,114.9064336336,28.84608,8.41344,30.048,82.52,19.89,84.8832286144,136.65,146.02608,19.81344,147.3641355446,28.84608,8.41344,30.048,117.18,11.4,117.7332255568,134.86,140.15608,19.36344,141.4873477368,28.84608,8.41344,30.048,111.31,10.95,111.8473003697,136.75,106.08608,32.14344,110.848802902,28.84608,8.41344,30.048,77.24,23.73,80.8030352153,136.65,28.84608,9.01344,30.2214895728,28.84608,8.41344,30.048,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-01-28 15:00:00,115.523424,25.956832,118.4036258742,27.383424,7.986832,28.5244,88.14,17.97,89.9532128387,136.1,146.863424,19.726832,148.1823647057,27.383424,7.986832,28.5244,119.48,11.74,120.0553955472,134.45,140.873424,19.276832,142.1862083377,27.383424,7.986832,28.5244,113.49,11.29,114.0501828144,136.4,109.853424,33.236832,114.7713455786,27.383424,7.986832,28.5244,82.47,25.25,86.2488457894,136.1,27.423424,8.546832,28.7244237735,27.383424,7.986832,28.5244,0.04,0.56,0.5614267539000001,135.7
2020-01-28 15:30:00,113.16064,27.36352,116.4220454725,23.84064,6.95352,24.834,89.32,20.41,91.6222161924,136.3,146.12064,17.94352,147.2182439238,23.84064,6.95352,24.834,122.28,10.99,122.7728736326,134.45,139.98064,17.53352,141.0744622474,23.84064,6.95352,24.834,116.14,10.58,116.6209072165,136.4,107.39064,30.05352,111.516651779,23.84064,6.95352,24.834,83.55,23.1,86.6845574483,136.3,23.84064,7.51352,24.9965817343,23.84064,6.95352,24.834,0.0,0.56,0.56,135.9
2020-01-28 16:00:00,121.699616,23.839888,124.0126477195,21.359616,6.229888,22.2496,100.34,17.61,101.8735868614,135.34,154.459616,19.699888,155.7108171004,21.359616,6.229888,22.2496,133.1,13.47,133.7798598444,133.17,147.729616,19.149888,148.9656257461,21.359616,6.229888,22.2496,126.37,12.92,127.0287498954,135.38,115.159616,31.249888,119.3243171247,21.359616,6.229888,22.2496,93.8,25.02,97.0795570653,135.34,21.359616,6.829888,22.4249986792,21.359616,6.229888,22.2496,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-01-28 16:30:00,126.227792,23.331856,128.3660039792,17.697792,5.161856,18.435200000000002,108.53,18.17,110.0404916383,134.76,160.847792,19.851856,162.0682213696,17.697792,5.161856,18.435200000000002,143.15,14.69,143.9017671886,132.07,153.627792,19.271856,154.8318536622,17.697792,5.161856,18.435200000000002,135.93,14.11,136.6603709932,134.47,119.107792,29.241856,122.644821568,17.697792,5.161856,18.435200000000002,101.41,24.08,104.22971985,134.76,17.697792,5.721856,18.5997709061,17.697792,5.161856,18.435200000000002,0.0,0.56,0.56,134.39
2020-01-28 17:00:00,128.139104,25.453072,130.6425996686,16.879104,4.923072,17.5824,111.26,20.53,113.1382715972,135.98,165.859104,19.493072,167.000665375,16.879104,4.923072,17.5824,148.98,14.57,149.6907655802,133.29,158.339104,19.003072,159.4753542117,16.879104,4.923072,17.5824,141.46,14.08,142.1589884601,135.45,120.839104,27.523072,123.9338878106,16.879104,4.923072,17.5824,103.96,22.6,106.3881647553,135.98,16.879104,5.483072,17.7473443196,16.879104,4.923072,17.5824,0.0,0.56,0.56,135.6
2020-01-28 17:30:00,131.970032,25.969176,134.5008827042,18.100032,5.279176,18.8542,113.87,20.69,115.7344071571,135.71,172.190032,20.509176,173.4071319766,18.100032,5.279176,18.8542,154.09,15.23,154.8408247201,132.85,164.390032,20.019176,165.6044988178,18.100032,5.279176,18.8542,146.29,14.74,147.0307168588,135.0,124.510032,27.599176,127.5322021472,18.100032,5.279176,18.8542,106.41,22.32,108.7256662431,135.71,18.100032,5.839176,19.0185997056,18.100032,5.279176,18.8542,0.0,0.56,0.56,135.33
2020-01-28 18:00:00,133.006768,25.793224,135.4846513009,16.776768,4.893224,17.4758,116.23,20.9,118.0941272884,136.18,172.966768,19.893224,174.106987779,16.776768,4.893224,17.4758,156.19,15.0,156.9086234087,133.46,165.116768,19.423224,166.2552516624,16.776768,4.893224,17.4758,148.34,14.53,149.0499127809,135.5,125.366768,27.263224,128.2969598301,16.776768,4.893224,17.4758,108.59,22.37,110.8702169205,136.18,16.776768,5.493224,17.6531995525,16.776768,4.893224,17.4758,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-01-28 18:30:00,131.903056,27.183808,134.6750741582,16.573056,4.833808,17.2636,115.33,22.35,117.4756630115,136.4,170.383056,17.653808,171.295191727,16.573056,4.833808,17.2636,153.81,12.82,154.3433461475,133.87,162.643056,17.293808,163.5598956351,16.573056,4.833808,17.2636,146.07,12.46,146.6004655518,135.86,124.333056,25.963808,127.0150705238,16.573056,4.833808,17.2636,107.76,21.13,109.8120872218,136.4,16.573056,5.393808,17.4286932935,16.573056,4.833808,17.2636,0.0,0.56,0.56,136.04
2020-01-28 19:00:00,127.726816,28.879488,130.9509998154,18.066816,5.269488,18.8196,109.66,23.61,112.1728474275,136.57,166.206816,16.379488,167.011955596,18.066816,5.269488,18.8196,148.14,11.11,148.5560220927,134.2,158.766816,16.099488,159.5809994224,18.066816,5.269488,18.8196,140.7,10.83,141.1161893618,136.13,120.546816,25.399488,123.1936233674,18.066816,5.269488,18.8196,102.48,20.13,104.4383420971,136.57,18.106816,5.869488,19.0343813937,18.066816,5.269488,18.8196,0.04,0.6000000000000001,0.6013318551,136.2
2020-01-28 19:30:00,125.081104,29.804072,128.5829121059,17.191104,5.014072,17.9074,107.89,24.79,110.7013830085,135.99,162.191104,14.264072,162.8171304463,17.191104,5.014072,17.9074,145.0,9.25,145.2947435388,133.57,154.901104,14.064072,155.5382594143,17.191104,5.014072,17.9074,137.71,9.05,138.0070527183,135.61,118.031104,23.704072,120.3878089378,17.191104,5.014072,17.9074,100.84,18.69,102.557406851,135.99,17.191104,5.574072,18.0721978575,17.191104,5.014072,17.9074,0.0,0.56,0.56,135.62
2020-01-28 20:00:00,121.038208,30.911144,124.922962738,17.798208,5.1911439999999995,18.5398,103.24,25.72,106.3955638173,136.32,158.188208,13.141144,158.7331056077,17.798208,5.1911439999999995,18.5398,140.39,7.95,140.614915994,134.08,151.138208,12.991144,151.6955099529,17.798208,5.1911439999999995,18.5398,133.34,7.8,133.567943759,136.03,114.318208,23.301144,116.6687447093,17.798208,5.1911439999999995,18.5398,96.52,18.11,98.2042896212,136.32,17.798208,5.751144,18.704327449,17.798208,5.1911439999999995,18.5398,0.0,0.56,0.56,135.94
2020-01-28 20:30:00,118.6008,32.6944,123.0246867584,16.3008,4.7544,16.98,102.3,27.94,106.046846252,135.44,154.4608,10.2844,154.8028023648,16.3008,4.7544,16.98,138.16,5.53,138.2706277559,133.0,147.5108,10.1944,147.8626454112,16.3008,4.7544,16.98,131.21,5.44,131.3227234716,135.15,111.9208,20.2644,113.7405441344,16.3008,4.7544,16.98,95.62,15.51,96.8697295341,135.44,16.3008,5.3144,17.1452304738,16.3008,4.7544,16.98,0.0,0.56,0.56,135.07
2020-01-28 21:00:00,114.74928,33.44104,119.5228029156,14.12928,4.12104,14.718,100.62,29.32,104.804803325,135.91,148.70928,7.55104,148.9008668988,14.12928,4.12104,14.718,134.58,3.43,134.6237025936,133.76,141.93928,7.55104,142.1399923034,14.12928,4.12104,14.718,127.81,3.43,127.856016675,135.78,108.19928,18.64104,109.793317487,14.12928,4.12104,14.718,94.07,14.52,95.1840075853,135.91,14.12928,4.68104,14.8845117085,14.12928,4.12104,14.718,0.0,0.56,0.56,135.53
2020-01-28 21:30:00,108.985632,35.059976,114.4861122563,13.645631999999999,3.9799759999999997,14.2142,95.34,31.08,100.2780235146,136.2,141.265632,4.739976,141.3451313517,13.645631999999999,3.9799759999999997,14.2142,127.62,0.76,127.6222629481,134.32,134.875632,4.769976,134.9599524987,13.645631999999999,3.9799759999999997,14.2142,121.23,0.79,121.2325740055,136.26,102.815632,17.009976,104.2132115765,13.645631999999999,3.9799759999999997,14.2142,89.17,13.03,90.1169784225,136.2,13.645631999999999,4.579976,14.3937296362,13.645631999999999,3.9799759999999997,14.2142,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-01-28 22:00:00,102.526304,39.052672,109.7121424558,15.266304,4.452672,15.9024,87.26,34.6,93.8694178101,136.49,134.006304,7.342672,134.2073185182,15.266304,4.452672,15.9024,118.74,2.89,118.7751644916,134.72,128.076304,7.022672,128.2686928612,15.266304,4.452672,15.9024,112.81,2.5700000000000003,112.8392706463,136.6,96.916304,14.432672,97.9850600963,15.266304,4.452672,15.9024,81.65,9.98,82.2576616492,136.49,15.266304,5.012672,16.0681958664,15.266304,4.452672,15.9024,0.0,0.56,0.56,136.11
2020-01-28 22:30:00,94.345712,34.775416,100.5506983107,16.715712,4.8754159999999995,17.4122,77.63,29.9,83.1891032528,136.36,122.165712,19.865416,123.7703354658,16.715712,4.8754159999999995,17.4122,105.45,14.99,106.5101056238,132.95,116.955712,18.885416,118.4706609542,16.715712,4.8754159999999995,17.4122,100.24,14.01,101.2143156871,135.09,89.455712,19.205416,91.4941113578,16.715712,4.8754159999999995,17.4122,72.74,14.33,74.1380907496,136.36,16.715712,5.435416,17.5772231812,16.715712,4.8754159999999995,17.4122,0.0,0.56,0.56,135.98
2020-01-28 23:00:00,87.460288,34.802584,94.1303448954,17.460288,5.092584,18.1878,70.0,29.71,76.0439616275,136.5,113.780288,23.552584,116.1924186444,17.460288,5.092584,18.1878,96.32,18.46,98.0730034209,132.85,109.020288,22.482584,111.3143736402,17.460288,5.092584,18.1878,91.56,17.39,93.1968116407,135.09,83.110288,19.642584,85.3999477613,17.460288,5.092584,18.1878,65.65,14.55,67.2430293785,136.5,17.460288,5.652584,18.3524756619,17.460288,5.092584,18.1878,0.0,0.56,0.56,136.12
2020-01-28 23:30:00,81.314112,35.906616,88.8890875356,17.474112,5.096616,18.2022,63.84,30.81,70.8858356796,135.76,106.044112,24.976616,108.9457894399,17.474112,5.096616,18.2022,88.57,19.88,90.7736707421,132.06,101.674112,23.856616,104.4354498145,17.474112,5.096616,18.2022,84.2,18.76,86.2645790577,134.37,77.414112,18.266616,79.5400150669,17.474112,5.096616,18.2022,59.94,13.17,61.3698012055,135.76,17.474112,5.656616,18.3668694872,17.474112,5.096616,18.2022,0.0,0.56,0.56,135.36
2020-01-29 00:00:00,76.45208,36.95144,84.9136588212,18.86208,5.50144,19.648,57.59,31.45,65.6179137126,136.39,100.12208,26.69144,103.618839372,18.86208,5.50144,19.648,81.26,21.19,83.9773999359,132.93,96.12208,25.51144,99.4499262664,18.86208,5.50144,19.648,77.26,20.01,79.8091955855,135.13,73.00208,18.49144,75.3076160664,18.86208,5.50144,19.648,54.14,12.99,55.6765632919,136.39,18.86208,6.06144,19.8120952148,18.86208,5.50144,19.648,0.0,0.56,0.56,135.99
2020-01-29 00:30:00,76.256848,37.158664,84.8284927201,19.606848,5.718664,20.4238,56.65,31.44,64.7896295714,136.34,100.066848,27.108664,103.673785175,19.606848,5.718664,20.4238,80.46,21.39,83.2546917597,132.9,96.076848,25.918664,99.5114961457,19.606848,5.718664,20.4238,76.47,20.2,79.0929889434,135.13,72.886848,18.658664,75.2372138881,19.606848,5.718664,20.4238,53.28,12.94,54.8288427746,136.34,19.606848,6.278664,20.5876203122,19.606848,5.718664,20.4238,0.0,0.56,0.56,135.95
2020-01-29 01:00:00,80.438368,36.402024,88.2917798994,19.618368,5.722024,20.4358,60.82,30.68,68.120002936,135.85,104.778368,25.812024,107.910921522,19.618368,5.722024,20.4358,85.16,20.09,87.4976211105,132.23,100.518368,24.702024,103.5090928135,19.618368,5.722024,20.4358,80.9,18.98,83.0966329041,134.52,76.768368,19.132024,79.1164753242,19.618368,5.722024,20.4358,57.15,13.41,58.7022197195,135.85,19.658368,6.282024,20.6377144558,19.618368,5.722024,20.4358,0.04,0.56,0.5614267539000001,135.45
2020-01-29 01:30:00,82.180784,37.147312,90.1864959275,20.150784,5.877312,20.9904,62.03,31.27,69.4660622175,135.66,106.420784,26.317312,109.6265669356,20.150784,5.877312,20.9904,86.27,20.44,88.6583695993,131.95,102.150784,25.167312,105.205400361,20.150784,5.877312,20.9904,82.0,19.29,84.2383766463,134.31,78.420784,18.547312,80.5842549485,20.150784,5.877312,20.9904,58.27,12.67,59.6315503739,135.66,20.150784,6.437312,21.1540322776,20.150784,5.877312,20.9904,0.0,0.56,0.56,135.27
2020-01-29 02:00:00,79.865136,36.835248,87.9504146865,20.075136,5.855248,20.9116,59.79,30.98,67.3394720799,136.15,104.535136,26.055248,107.7333309932,20.075136,5.855248,20.9116,84.46,20.2,86.8419921467,132.54,100.335136,24.925248,103.3847546982,20.075136,5.855248,20.9116,80.26,19.07,82.4944392065,134.8,76.255136,19.135248,78.6193581912,20.075136,5.855248,20.9116,56.18,13.28,57.7282495837,136.15,20.075136,6.415248,21.0752578233,20.075136,5.855248,20.9116,0.0,0.56,0.56,135.76
2020-01-29 02:30:00,78.027856,47.090208,91.1363484096,20.777856,6.060208,21.6436,57.25,41.03,70.4345327237,136.42,103.217856,25.340208,106.2828863868,20.777856,6.060208,21.6436,82.44,19.28,84.664467163,133.38,99.147856,24.290208,102.0799272829,20.777856,6.060208,21.6436,78.37,18.23,80.4623502018,135.52,74.717856,24.180208,78.5330533225,20.777856,6.060208,21.6436,53.94,18.12,56.9021792201,136.42,20.777856,6.620208,21.807027626900002,20.777856,6.060208,21.6436,0.0,0.56,0.56,136.04
2020-01-29 03:00:00,75.680944,72.913192,105.0901463143,22.090944,6.443192,23.0114,53.59,66.47,85.3823693745,134.6,102.330944,19.893192,104.2466363384,22.090944,6.443192,23.0114,80.24,13.45,81.3594499736,132.61,98.370944,19.103192,100.2086551553,22.090944,6.443192,23.0114,76.28,12.66,77.3234375852,134.85,72.960944,39.513192,82.9734396744,22.090944,6.443192,23.0114,50.87,33.07,60.6743916327,134.6,22.090944,7.043192,23.186555595,22.090944,6.443192,23.0114,0.0,0.6000000000000001,0.6000000000000001,134.21
2020-01-29 03:30:00,75.104784,73.534312,105.1095791115,21.134784,6.164312,22.0154,53.97,67.37,86.3219427492,134.86,100.624784,20.644312,102.7206638072,21.134784,6.164312,22.0154,79.49,14.48,80.7980847545,132.95,96.684784,19.814312,98.6942471331,21.134784,6.164312,22.0154,75.55,13.65,76.7732049611,135.17,72.344784,38.644312,82.0192088596,21.134784,6.164312,22.0154,51.21,32.48,60.6416894554,134.86,21.174784,6.724312,22.2168370683,21.134784,6.164312,22.0154,0.04,0.56,0.5614267539000001,134.48
2020-01-29 04:00:00,75.546272,72.998496,105.0524613294,19.126272,5.578496,19.9232,56.42,67.42,87.9128705026,135.16,99.306272,20.018496,101.3038787048,19.126272,5.578496,19.9232,80.18,14.44,81.4699085552,133.35,95.336272,19.188496,97.2481523609,19.126272,5.578496,19.9232,76.21,13.61,77.4157361264,135.49,72.626272,38.568496,82.2320148623,19.126272,5.578496,19.9232,53.5,32.99,62.8537198581,135.16,19.126272,6.138496,20.0871952686,19.126272,5.578496,19.9232,0.0,0.56,0.56,134.76
2020-01-29 04:30:00,74.983152,72.531336,104.3229015404,18.553152,5.411336,19.3262,56.43,67.12,87.6894480539,134.39,98.893152,19.801336,100.8560777538,18.553152,5.411336,19.3262,80.34,14.39,81.6185499749,132.36,94.903152,18.961336,96.7788226961,18.553152,5.411336,19.3262,76.35,13.55,77.5430525579,134.66,72.063152,37.681336,81.3202370811,18.553152,5.411336,19.3262,53.51,32.27,62.4873827264,134.39,18.553152,5.971336,19.4904156641,18.553152,5.411336,19.3262,0.0,0.56,0.56,133.98
2020-01-29 05:00:00,75.163728,71.831504,103.9680286134,18.073728,5.271504,18.8268,57.09,66.56,87.6898038543,134.19,100.053728,19.181504,101.8757997878,18.073728,5.271504,18.8268,81.98,13.91,83.1517197657,132.06,95.973728,18.391504,97.7200280679,18.073728,5.271504,18.8268,77.9,13.12,78.9971164031,134.44,72.203728,37.671504,81.4402882529,18.073728,5.271504,18.8268,54.13,32.4,63.0857900006,134.19,18.073728,5.831504,18.9912106702,18.073728,5.271504,18.8268,0.0,0.56,0.56,133.78
2020-01-29 05:30:00,78.439712,70.602416,105.5343051509,16.979712,4.9524159999999995,17.6872,61.46,65.65,89.9291615662,133.56,103.299712,18.052416,104.8652479267,16.979712,4.9524159999999995,17.6872,86.32,13.1,87.3083753142,131.21,98.999712,17.282416,100.4968898966,16.979712,4.9524159999999995,17.6872,82.02,12.33,82.9416017448,133.74,75.139712,37.102416,83.8007493551,16.979712,4.9524159999999995,17.6872,58.16,32.15,66.4545566534,133.56,16.979712,5.512416,17.8520965088,16.979712,4.9524159999999995,17.6872,0.0,0.56,0.56,133.17
2020-01-29 06:00:00,83.997504,47.139272,96.3207747213,18.477504,5.389272,19.2474,65.52,41.75,77.691266562,134.11,108.817504,19.829272,110.6094444649,18.477504,5.389272,19.2474,90.34,14.44,91.4867706283,130.72,104.307504,18.979272,106.0201309014,18.477504,5.389272,19.2474,85.83,13.59,86.8992347492,133.32,80.167504,28.409272,85.0524275559,18.477504,5.389272,19.2474,61.69,23.02,65.84509473,134.11,18.477504,5.949272,19.4116457674,18.477504,5.389272,19.2474,0.0,0.56,0.56,133.71
2020-01-29 06:30:00,94.030048,29.461264,98.5373837859,19.650047999999998,5.7312639999999995,20.4688,74.38,23.73,78.0736658548,134.99,121.490048,18.041264,122.8223064828,19.650047999999998,5.7312639999999995,20.4688,101.84,12.31,102.5812931289,130.83,116.390048,17.301264,117.668929669,19.650047999999998,5.7312639999999995,20.4688,96.74,11.57,97.4294231739,133.4,89.420048,24.961264,92.8386217304,19.650047999999998,5.7312639999999995,20.4688,69.77,19.23,72.3715814391,134.99,19.650047999999998,6.291264,20.6326050008,19.650047999999998,5.7312639999999995,20.4688,0.0,0.56,0.56,134.58
2020-01-29 07:00:00,104.920032,24.989176,107.8548655928,20.020032,5.839176,20.8542,84.9,19.15,87.0329391667,136.09,134.260032,12.729176,134.8621077778,20.020032,5.839176,20.8542,114.24,6.89,114.4475849461,131.96,128.510032,12.239176,129.09154021,20.020032,5.839176,20.8542,108.49,6.4,108.6786092108,134.31,99.610032,30.049176,104.0437958425,20.020032,5.839176,20.8542,79.59,24.21,83.1906977973,136.09,20.060032,6.399176,21.0559810344,20.020032,5.839176,20.8542,0.04,0.56,0.5614267539000001,135.67
2020-01-29 07:30:00,117.624512,20.303816,119.3640262701,16.744512,4.8838159999999995,17.4422,100.88,15.42,102.0517065021,136.41,147.714512,7.133816,147.886674133,16.744512,4.8838159999999995,17.4422,130.97,2.25,130.9893255193,132.07,141.134512,6.913816,141.3037555381,16.744512,4.8838159999999995,17.4422,124.39,2.03,124.4065633317,134.41,111.184512,32.693816,115.8916792238,16.744512,4.8838159999999995,17.4422,94.44,27.81,98.4495286936,136.41,16.744512,5.483816,17.6196174771,16.744512,4.8838159999999995,17.4422,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-01-29 08:00:00,121.715792,17.720856,122.9990356042,16.185792,4.7208559999999995,16.8602,105.53,13.0,106.3277052325,136.12,152.495792,5.810856,152.6064632483,16.185792,4.7208559999999995,16.8602,136.31,1.09,136.3143580112,131.55,145.675792,5.870856,145.7940442028,16.185792,4.7208559999999995,16.8602,129.49,1.15,129.4951064712,133.98,114.935792,34.550856,120.0166568981,16.185792,4.7208559999999995,16.8602,98.75,29.83,103.1571199676,136.12,16.185792,5.280856,17.025489795,16.185792,4.7208559999999995,16.8602,0.0,0.56,0.56,135.71
2020-01-29 08:30:00,123.208832,15.212576,124.1444269847,15.608832,4.552576,16.2592,107.6,10.66,108.1267570955,136.49,153.628832,8.162576,153.8455253449,15.608832,4.552576,16.2592,138.02,3.61,138.0672028398,131.93,146.738832,8.142576,146.9645751895,15.608832,4.552576,16.2592,131.13,3.59,131.1791332492,134.31,116.288832,36.842576,121.9855231339,15.608832,4.552576,16.2592,100.68,32.29,105.7312938538,136.49,15.608832,5.152576,16.4372952714,15.608832,4.552576,16.2592,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-01-29 09:00:00,123.622912,14.955016,124.5242019646,14.382912,4.195016,14.9822,109.24,10.76,109.7686439745,136.49,152.832912,7.845016,153.0341245162,14.382912,4.195016,14.9822,138.45,3.65,138.4981046802,131.84,145.932912,7.825016,146.1425525992,14.382912,4.195016,14.9822,131.55,3.63,131.6000737082,134.31,116.572912,36.365016,122.1133006713,14.382912,4.195016,14.9822,102.19,32.17,107.1340515429,136.49,14.382912,4.795016,15.1611456045,14.382912,4.195016,14.9822,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-01-29 09:30:00,122.780128,15.886704,123.8036639025,16.240128,4.736704,16.9168,106.54,11.15,107.1218656484,136.64,151.810128,7.896704,152.015370596,16.240128,4.736704,16.9168,135.57,3.16,135.6068232059,131.7,145.090128,7.896704,145.3048628819,16.240128,4.736704,16.9168,128.85,3.16,128.8887431082,134.47,115.890128,36.576704,121.5252115545,16.240128,4.736704,16.9168,99.65,31.84,104.6131354085,136.64,16.240128,5.296704,17.0820616648,16.240128,4.736704,16.9168,0.0,0.56,0.56,136.2
2020-01-29 10:00:00,120.612032,16.340176,121.7138595842,19.372032,5.650176,20.1792,101.24,10.69,101.802817741,137.55,149.712032,8.740176,149.9669403638,19.372032,5.650176,20.1792,130.34,3.09,130.3766225211,132.8,143.312032,8.750176,143.5789124349,19.372032,5.650176,20.1792,123.94,3.1,123.9787626975,135.5,114.022032,38.350176,120.2986275094,19.372032,5.650176,20.1792,94.65,32.7,100.1394652472,137.55,19.372032,6.250176,20.3553512335,19.372032,5.650176,20.1792,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-01-29 10:30:00,114.665808,19.097944,116.2453396456,24.575808,7.167944,25.5998,90.09,11.93,90.8764711023,137.35,144.985808,8.917944,145.2598163519,24.575808,7.167944,25.5998,120.41,1.75,120.4227162956,132.66,139.115808,8.987944,139.4058505689,24.575808,7.167944,25.5998,114.54,1.82,114.5544586649,135.35,108.845808,38.687944,115.516955163,24.575808,7.167944,25.5998,84.27,31.52,89.9719028364,137.35,24.575808,7.767944,25.7742369982,24.575808,7.167944,25.5998,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-01-29 11:00:00,110.837344,19.563392,112.5506247496,29.017344,8.463392,30.2264,81.82,11.1,82.5695004224,137.19,142.397344,10.973392,142.8195326636,29.017344,8.463392,30.2264,113.38,2.51,113.4077797155,132.55,136.857344,11.013392,137.2997720686,29.017344,8.463392,30.2264,107.84,2.55,107.8701446184,135.2,105.627344,40.703392,113.1985067075,29.017344,8.463392,30.2264,76.61,32.24,83.1174452206,137.19,29.017344,9.063392,30.3998573576,29.017344,8.463392,30.2264,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-01-29 11:30:00,107.548608,20.663344,109.5156466812,32.308608,9.423344,33.6548,75.24,11.24,76.0749314821,137.82,139.728608,11.693344,140.2170395762,32.308608,9.423344,33.6548,107.42,2.27,107.4439821488,133.69,134.478608,11.723344,134.9886395374,32.308608,9.423344,33.6548,102.17,2.3,102.1958849465,135.89,102.808608,41.973344,111.0467085754,32.308608,9.423344,33.6548,70.5,32.55,77.6514809904,137.82,32.308608,10.023344,33.827704265,32.308608,9.423344,33.6548,0.0,0.6000000000000001,0.6000000000000001,137.36
2020-01-29 12:00:00,104.86632,22.95476,107.3492714321,35.53632,10.36476,37.017,69.33,12.59,70.4638701747,138.15,137.48632,11.30476,137.9503018692,35.53632,10.36476,37.017,101.95,0.9400000000000001,101.9543334047,134.39,132.52632,11.40476,133.0161420407,35.53632,10.36476,37.017,96.99,1.04,96.9955756723,136.27,100.51632,41.86476,108.8861272899,35.53632,10.36476,37.017,64.98,31.5,72.2125363078,138.15,35.53632,10.96476,37.1894608861,35.53632,10.36476,37.017,0.0,0.6000000000000001,0.6000000000000001,137.72
2020-01-29 12:30:00,105.016352,23.938935999999998,107.7102912641,36.236352,10.568936,37.7462,68.78,13.37,70.0674339476,138.09,137.236352,11.058936,137.6812128641,36.236352,10.568936,37.7462,101.0,0.49,101.0011886069,134.3,132.32635199999999,11.168936,132.7968695602,36.236352,10.568936,37.7462,96.09,0.6000000000000001,96.0918732256,136.2,100.696352,41.338936,108.8515637725,36.236352,10.568936,37.7462,64.46,30.77,71.4274772059,138.09,36.236352,11.128936,37.9068123529,36.236352,10.568936,37.7462,0.0,0.56,0.56,137.67
2020-01-29 13:00:00,107.702736,21.892048,109.9051459556,34.772736,10.142048,36.2216,72.93,11.75,73.8704771881,137.62,138.572736,10.932048,139.003283544,34.772736,10.142048,36.2216,103.8,0.79,103.8030062185,133.89,133.492736,10.952048,133.9412480163,34.772736,10.142048,36.2216,98.72,0.81,98.7233229789,135.89,103.092736,42.102048,111.3584063363,34.772736,10.142048,36.2216,68.32,31.96,75.4258841513,137.62,34.812736,10.742048,36.4323782238,34.772736,10.142048,36.2216,0.04,0.6000000000000001,0.6013318551,137.2
2020-01-29 13:30:00,113.761856,19.282208,115.3844158711,30.761856,8.972208,32.0436,83.0,10.31,83.63788675,137.53,145.841856,10.942208,146.2517653823,30.761856,8.972208,32.0436,115.08,1.97,115.0968605132,133.74,140.181856,10.992208,140.6121665729,30.761856,8.972208,32.0436,109.42,2.02,109.4386439974,135.74,108.441856,42.162208,116.3498513801,30.761856,8.972208,32.0436,77.68,33.19,84.4734188961,137.53,30.761856,9.572208,32.2167495344,30.761856,8.972208,32.0436,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-01-29 14:00:00,116.93168,17.80924,118.2801201259,26.67168,7.77924,27.783,90.26,10.03,90.8155741049,137.35,148.30168,10.09924,148.6451578068,26.67168,7.77924,27.783,121.63,2.32,121.652124108,133.46,142.31168,10.14924,142.6731275924,26.67168,7.77924,27.783,115.64,2.37,115.664283597,135.54,111.10168,41.08924,118.4563588103,26.67168,7.77924,27.783,84.43,33.31,90.7633240907,137.35,26.67168,8.37924,27.9569343276,26.67168,7.77924,27.783,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-01-29 14:30:00,116.335296,17.876128,117.7007096312,26.215296,7.646128,27.3076,90.12,10.23,90.698772318,137.06,146.215296,9.616128,146.5311663165,26.215296,7.646128,27.3076,120.0,1.97,120.0161693273,133.2,140.345296,9.676128,140.6784616151,26.215296,7.646128,27.3076,114.13,2.03,114.1480521078,135.3,110.515296,40.596128,117.7356201774,26.215296,7.646128,27.3076,84.3,32.95,90.5107314079,137.06,26.215296,8.246128,27.4816369847,26.215296,7.646128,27.3076,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-01-29 15:00:00,116.303904,17.059472,117.5483886345,25.883904,7.549472,26.9624,90.42,9.51,90.9187356929,136.75,143.993904,9.219472,144.2887488792,25.883904,7.549472,26.9624,118.11,1.67,118.1218057769,132.96,138.163904,9.299472,138.4765126222,25.883904,7.549472,26.9624,112.28,1.75,112.29363695239999,135.13,110.443904,40.949472,117.7909809274,25.883904,7.549472,26.9624,84.56,33.4,90.9172898848,136.75,25.883904,8.109472,27.1245280586,25.883904,7.549472,26.9624,0.0,0.56,0.56,136.37
2020-01-29 15:30:00,121.279056,14.361808,122.1264547642,18.829056,5.491808,19.6136,102.45,8.87,102.8332601837,135.99,148.499056,8.341808,148.733168438,18.829056,5.491808,19.6136,129.67,2.85,129.7013161074,131.9,142.089056,8.371808,142.3354734568,18.829056,5.491808,19.6136,123.26,2.88,123.2936413608,134.25,114.599056,39.011808,121.0572790026,18.829056,5.491808,19.6136,95.77,33.52,101.4666610272,135.99,18.829056,6.091808,19.7899841981,18.829056,5.491808,19.6136,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-01-29 16:00:00,122.362512,15.427816,123.3312687419,15.112512,4.407816,15.7422,107.25,11.02,107.8146692246,135.91,152.772512,8.297816,152.997693359,15.112512,4.407816,15.7422,137.66,3.89,137.714950895,131.26,145.952512,8.267816,146.1864991732,15.112512,4.407816,15.7422,130.84,3.86,130.8969258615,133.75,115.342512,35.787816,120.7669774753,15.112512,4.407816,15.7422,100.23,31.38,105.0274121361,135.91,15.152512,4.967816,15.9460909229,15.112512,4.407816,15.7422,0.04,0.56,0.5614267539000001,135.56
2020-01-29 16:30:00,126.825776,14.338768,127.6337640507,14.635776,4.268768,15.2456,112.19,10.07,112.6410271615,135.91,157.995776,8.858768,158.2439351265,14.635776,4.268768,15.2456,143.36,4.59,143.4334608799,131.26,150.905776,8.818768,151.1632359378,14.635776,4.268768,15.2456,136.27,4.55,136.3459401669,133.75,119.485776,36.558768,124.9535681123,14.635776,4.268768,15.2456,104.85,32.29,109.709464496,135.91,14.635776,4.868768,15.4243586888,14.635776,4.268768,15.2456,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-01-29 17:00:00,133.26656,15.41108,134.1546771492,16.66656,4.86108,17.361,116.6,10.55,117.0763105842,135.21,166.16656,15.06108,166.847720371,16.66656,4.86108,17.361,149.5,10.2,149.8475558693,131.41,158.75656,15.32108,159.4941404422,16.66656,4.86108,17.361,142.09,10.46,142.4744878917,133.85,125.57656,36.33108,130.7265076234,16.66656,4.86108,17.361,108.91,31.47,113.3655547333,135.21,16.66656,5.42108,17.5260472041,16.66656,4.86108,17.361,0.0,0.56,0.56,134.86
2020-01-29 17:30:00,137.753264,20.660952,139.2940654881,17.523264,5.110952,18.2534,120.23,15.55,121.2314125959,135.16,173.853264,21.440952,175.1704079636,17.523264,5.110952,18.2534,156.33,16.33,157.1805897686,132.71,166.003264,20.820952,167.3039022284,17.523264,5.110952,18.2534,148.48,15.71,149.3087890916,134.93,129.773264,31.800952,133.6128758665,17.523264,5.110952,18.2534,112.25,26.69,115.3794548436,135.16,17.523264,5.670952,18.418047611,17.523264,5.110952,18.2534,0.0,0.56,0.56,134.82
2020-01-29 18:00:00,138.415712,22.680416,140.2615791954,19.475712,5.680416,20.2872,118.94,17.0,120.1487561317,135.38,174.255712,21.060416,175.5237712867,19.475712,5.680416,20.2872,154.78,15.38,155.5422540662,132.92,166.515712,20.500416,167.7729102061,19.475712,5.680416,20.2872,147.04,14.82,147.7849586392,135.12,130.535712,31.180416,134.208011867,19.475712,5.680416,20.2872,111.06,25.5,113.9498731899,135.38,19.475712,6.280416,20.4633082135,19.475712,5.680416,20.2872,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-01-29 18:30:00,135.290464,24.865552,137.5565531903,21.310464,6.215552,22.1984,113.98,18.65,115.4957267608,135.98,172.010464,19.985552,173.1676124864,21.310464,6.215552,22.1984,150.7,13.77,151.327799495,133.69,164.500464,19.495552,165.6516803537,21.310464,6.215552,22.1984,143.19,13.28,143.8045009727,135.77,127.770464,30.535552,131.3686089091,21.310464,6.215552,22.1984,106.46,24.32,109.2025366006,135.98,21.310464,6.775552,22.361663194,21.310464,6.215552,22.1984,0.0,0.56,0.56,135.63
2020-01-29 19:00:00,132.023456,26.326008,134.6226267438,20.283456,5.916008,21.1286,111.74,20.41,113.5887129076,136.63,167.523456,17.636008,168.4492121928,20.283456,5.916008,21.1286,147.24,11.72,147.705707405,134.63,160.153456,17.246008,161.0793415081,20.283456,5.916008,21.1286,139.87,11.33,140.3281361666,136.56,124.643456,29.016008,127.9762471863,20.283456,5.916008,21.1286,104.36,23.1,106.8860121812,136.63,20.323456,6.516008,21.3424746466,20.283456,5.916008,21.1286,0.04,0.6000000000000001,0.6013318551,136.28
2020-01-29 19:30:00,129.747312,26.584216,132.4427631528,19.797312,5.774216,20.6222,109.95,20.81,111.9020044503,136.42,163.597312,16.074216,164.385099427,19.797312,5.774216,20.6222,143.8,10.3,144.1684084673,134.55,156.417312,15.744216,157.2076837523,19.797312,5.774216,20.6222,136.62,9.97,136.9833029971,136.49,122.487312,28.364216,125.7285582128,19.797312,5.774216,20.6222,102.69,22.59,105.1453479713,136.42,19.797312,6.334216,20.7859533041,19.797312,5.774216,20.6222,0.0,0.56,0.56,136.08
2020-01-29 20:00:00,126.504704,28.158872,129.6007801151,20.224704,5.898872,21.0674,106.28,22.26,108.5861225019,135.89,158.714704,14.128872,159.3423430536,20.224704,5.898872,21.0674,138.49,8.23,138.7343252407,134.02,151.804704,13.848872,152.4350990166,20.224704,5.898872,21.0674,131.58,7.95,131.8199487938,136.06,119.484704,26.928872,122.4816665349,20.224704,5.898872,21.0674,99.26,21.03,101.4633357425,135.89,20.224704,6.458872,21.2310074985,20.224704,5.898872,21.0674,0.0,0.56,0.56,135.55
2020-01-29 20:30:00,117.798832,32.307576,122.14886118,20.048832,5.847576,20.8842,97.75,26.46,101.2679322392,136.37,153.198832,11.657576,153.6417300227,20.048832,5.847576,20.8842,133.15,5.8100000000000005,133.2766993889,134.4,146.588832,11.467576,147.0366993864,20.048832,5.847576,20.8842,126.54,5.62,126.6647385818,136.35,111.388832,23.327576,113.8053060993,20.048832,5.847576,20.8842,91.34,17.48,92.9975591078,136.37,20.048832,6.447576,21.0600783674,20.048832,5.847576,20.8842,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-01-29 21:00:00,110.137936,36.135648,115.9144080894,20.487936,5.975648,21.3416,89.65,30.16,94.5872512551,136.65,146.217936,9.305648,146.5137532548,20.487936,5.975648,21.3416,125.73,3.33,125.7740903366,134.76,139.977936,9.265648,140.2842642625,20.487936,5.975648,21.3416,119.49,3.29,119.5352843306,136.54,104.287936,20.275648,106.240648986,20.487936,5.975648,21.3416,83.8,14.3,85.0113521831,136.65,20.487936,6.535648,21.5051207,20.487936,5.975648,21.3416,0.0,0.56,0.56,136.31
2020-01-29 21:30:00,103.37592,38.15756,110.1933764843,20.18592,5.887560000000001,21.027,83.19,32.27,89.2296419358,136.95,138.50592,6.69756,138.667758275,20.18592,5.887560000000001,21.027,118.32,0.81,118.3227725334,135.27,132.66592,6.72756,132.8363895663,20.18592,5.887560000000001,21.027,112.48,0.84,112.4831365139,137.01,97.96592,18.34756,99.6692251369,20.18592,5.887560000000001,21.027,77.78,12.46,78.7716954242,136.95,20.18592,6.44756,21.190620477,20.18592,5.887560000000001,21.027,0.0,0.56,0.56,136.62
2020-01-29 22:00:00,96.80136,40.05248,104.7602236156,21.47136,6.26248,22.366,75.33,33.79,82.5613287199,136.95,129.98136,9.87248,130.3557432904,21.47136,6.26248,22.366,108.51,3.61,108.5700336189,135.27,124.65136,9.45248,125.0092433702,21.47136,6.26248,22.366,103.18,3.19,103.2293005885,137.05,91.95136,17.35248,93.5743617023,21.47136,6.26248,22.366,70.48,11.09,71.3471688296,136.95,21.47136,6.8224800000000005,22.5292151128,21.47136,6.26248,22.366,0.0,0.56,0.56,136.62
2020-01-29 22:30:00,90.55944,33.56192,96.5785413392,20.50944,5.981920000000001,21.364,70.05,27.58,75.283855507,136.32,118.59944,21.66192,120.5614612818,20.50944,5.981920000000001,21.364,98.09,15.68,99.3353436597,132.67,113.81944,20.75192,115.6957523231,20.50944,5.981920000000001,21.364,93.31,14.77,94.4717365142,134.84,86.11944,22.53192,89.0182305194,20.50944,5.981920000000001,21.364,65.61,16.55,67.6651653364,136.32,20.50944,6.54192,21.5275137069,20.50944,5.981920000000001,21.364,0.0,0.56,0.56,135.99
2020-01-29 23:00:00,85.146176,34.240968,91.7731724253,18.826176,5.490968,19.6106,66.32,28.75,72.2835036506,136.7,110.626176,23.010968,112.9940505721,18.826176,5.490968,19.6106,91.8,17.52,93.4568905967,133.28,106.156176,22.010968,108.4140969397,18.826176,5.490968,19.6106,87.33,16.52,88.8787899333,135.36,80.976176,21.230968,83.7131714953,18.826176,5.490968,19.6106,62.15,15.74,64.1121681118,136.7,18.826176,6.090968,19.7869854692,18.826176,5.490968,19.6106,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-01-29 23:30:00,79.48,36.57,87.4896296712,18.0,5.25,18.75,61.48,31.32,68.9980637409,136.32,103.19,25.49,106.2916563047,18.0,5.25,18.75,85.19,20.24,87.5613710491,132.87,99.05,24.35,101.9991421533,18.0,5.25,18.75,81.05,19.1,83.2701176894,135.03,75.66,18.33,77.8487283133,18.0,5.25,18.75,57.66,13.08,59.1249693446,136.32,18.0,5.8100000000000005,18.9144415725,18.0,5.25,18.75,0.0,0.56,0.56,136.0
2020-01-30 00:00:00,74.451968,39.551824,84.3056482141,17.971968,5.241824,18.7208,56.48,34.31,66.0845405522,136.87,98.301968,26.321824,101.7650005226,17.971968,5.241824,18.7208,80.33,21.08,83.0498362431,133.78,94.401968,25.171824,97.7003187598,17.971968,5.241824,18.7208,76.43,19.93,78.9857569439,135.78,71.021968,19.321824,73.6033478945,17.971968,5.241824,18.7208,53.05,14.08,54.8866914652,136.87,17.971968,5.801824,18.8852533878,17.971968,5.241824,18.7208,0.0,0.56,0.56,136.56
2020-01-30 00:30:00,72.627376,74.407568,103.9770259255,19.397376,5.6575679999999995,20.2056,53.23,68.75,86.9482340246,134.58,98.507376,20.537568,100.6255177664,19.397376,5.6575679999999995,20.2056,79.11,14.88,80.4972452945,132.68,94.647376,19.697568,96.6753327835,19.397376,5.6575679999999995,20.2056,75.25,14.04,76.5485734681,134.86,69.847376,36.787568,78.9428976757,19.397376,5.6575679999999995,20.2056,50.45,31.13,59.2813579467,134.58,19.397376,6.217568,20.3694955146,19.397376,5.6575679999999995,20.2056,0.0,0.56,0.56,134.27
2020-01-30 01:00:00,76.18968,71.98324,104.8162877582,19.27968,5.62324,20.083,56.91,66.36,87.4208081637,133.76,102.45968,19.08324,104.2216679707,19.27968,5.62324,20.083,83.18,13.46,84.2619961786,131.64,98.36968,18.31324,100.0598256175,19.27968,5.62324,20.083,79.09,12.69,80.1015867508,134.03,73.13968,37.76324,82.3132740559,19.27968,5.62324,20.083,53.86,32.14,62.7206441293,133.76,19.31968,6.18324,20.2850312349,19.27968,5.62324,20.083,0.04,0.56,0.5614267539000001,133.44
2020-01-30 01:30:00,79.78872,69.69796,105.9435956885,17.71872,5.16796,18.457,62.07,64.53,89.5366170904,133.76,106.28872,16.17796,107.5128754568,17.71872,5.16796,18.457,88.57,11.01,89.2516946618,131.47,101.92872,15.51796,103.1032057862,17.71872,5.16796,18.457,84.21,10.35,84.8436597513,133.91,76.38872,39.04796,85.7903241829,17.71872,5.16796,18.457,58.67,33.88,67.7497107005,133.76,17.71872,5.72796,18.6215618088,17.71872,5.16796,18.457,0.0,0.56,0.56,133.4
2020-01-30 02:00:00,79.496864,69.615752,105.6697890239,18.396864,5.365752,19.1634,61.1,64.25,88.6638173101,134.46,104.786864,16.295752,106.0463973938,18.396864,5.365752,19.1634,86.39,10.93,87.0786828104,132.41,100.546864,15.655752,101.7584120892,18.396864,5.365752,19.1634,82.15,10.29,82.7919476761,134.73,76.166864,40.365752,86.2020017524,18.396864,5.365752,19.1634,57.77,35.0,67.5453395876,134.46,18.396864,5.925752,19.3276781275,18.396864,5.365752,19.1634,0.0,0.56,0.56,134.12
2020-01-30 02:30:00,77.68848,70.13164,104.6611047801,18.34848,5.35164,19.113,59.34,64.78,87.8503500278,134.67,102.72848,16.751640000000002,104.085340206,18.34848,5.35164,19.113,84.38,11.4,85.1466053346,132.7,98.58848,16.07164,99.8898693612,18.34848,5.35164,19.113,80.24,10.72,80.952924592,134.96,74.48848,40.37164,84.7254564402,18.34848,5.35164,19.113,56.14,35.02,66.1672124243,134.67,18.34848,5.95164,19.2896017844,18.34848,5.35164,19.113,0.0,0.6000000000000001,0.6000000000000001,134.32
2020-01-30 03:00:00,76.855248,71.029864,104.6516637469,16.285248,4.749864,16.9638,60.57,66.28,89.7873226018,135.08,101.055248,17.479864,102.5558813223,16.285248,4.749864,16.9638,84.77,12.73,85.7205097978,133.2,96.895248,16.739864,98.3306266212,16.285248,4.749864,16.9638,80.61,11.99,81.496823251,135.4,73.585248,38.879864,83.2251917864,16.285248,4.749864,16.9638,57.3,34.13,66.6944293026,135.08,16.285248,5.309864,17.129038447,16.285248,4.749864,16.9638,0.0,0.56,0.56,134.73
2020-01-30 03:30:00,74.973152,73.441336,104.95048048620001,16.153152,4.711336,16.8262,58.82,68.73,90.4632815014,135.29,98.163152,19.141336,100.0119750552,16.153152,4.711336,16.8262,82.01,14.43,83.2698324725,133.44,94.163152,18.321336,95.9289870029,16.153152,4.711336,16.8262,78.01,13.61,79.1883337367,135.57,71.813152,36.821336,80.7027854848,16.153152,4.711336,16.8262,55.66,32.11,64.2579777148,135.29,16.153152,5.271336,16.9915067831,16.153152,4.711336,16.8262,0.0,0.56,0.56,134.95
2020-01-30 04:00:00,73.68384,72.99612,103.7195343809,16.20384,4.72612,16.879,57.48,68.27,89.2454105263,135.53,97.28384,18.60612,99.0471262915,16.20384,4.72612,16.879,81.08,13.88,82.2594724029,133.73,93.32384,17.80612,95.0073524618,16.20384,4.72612,16.879,77.12,13.08,78.2213576972,135.83,70.62384,37.54612,79.9839852933,16.20384,4.72612,16.879,54.42,32.82,63.5506789893,135.53,16.20384,5.32612,17.0567284378,16.20384,4.72612,16.879,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-01-30 04:30:00,72.740032,73.774176,103.6037706835,15.340032,4.474176,15.9792,57.4,69.3,89.9847209253,135.58,96.640032,19.284176,98.5452953162,15.340032,4.474176,15.9792,81.3,14.81,82.63792168250001,133.76,92.640032,18.444176,94.4582614559,15.340032,4.474176,15.9792,77.3,13.97,78.5522176644,135.87,69.690032,36.294176,78.5746000415,15.340032,4.474176,15.9792,54.35,31.82,62.9796387732,135.58,15.340032,5.034176,16.1449530739,15.340032,4.474176,15.9792,0.0,0.56,0.56,135.25
2020-01-30 05:00:00,74.326592,72.545256,103.8617179063,13.286592,3.875256,13.8402,61.04,68.67,91.8773666362,135.17,97.406592,18.165256,99.0859257947,13.286592,3.875256,13.8402,84.12,14.29,85.3251340462,133.23,93.276592,17.345256,94.8756055097,13.286592,3.875256,13.8402,79.99,13.47,81.1162190933,135.42,71.006592,35.645256,79.4513711824,13.286592,3.875256,13.8402,57.72,31.77,65.8857442851,135.17,13.326592,4.435256,14.0452678906,13.286592,3.875256,13.8402,0.04,0.56,0.5614267539000001,134.84
2020-01-30 05:30:00,78.713616,59.696888,98.7904437721,11.063616,3.2268879999999998,11.5246,67.65,56.47,88.1214128348,134.71,99.203616,18.656888,100.9427406866,11.063616,3.2268879999999998,11.5246,88.14,15.43,89.480414058,132.2,94.883616,17.766888,96.532703756,11.063616,3.2268879999999998,11.5246,83.82,14.54,85.0717579459,134.55,74.773616,29.846888,80.5104364229,11.063616,3.2268879999999998,11.5246,63.71,26.62,69.0477262479,134.71,11.063616,3.826888,11.7067788379,11.063616,3.2268879999999998,11.5246,0.0,0.6000000000000001,0.6000000000000001,134.39
2020-01-30 06:00:00,83.825744,33.854592,90.4040306438,11.055744,3.224592,11.5164,72.77,30.63,78.9535926985,136.18,103.795744,22.304592,106.1652075626,11.055744,3.224592,11.5164,92.74,19.08,94.6823848453,132.49,99.205744,21.234592,101.4528833499,11.055744,3.224592,11.5164,88.15,18.01,89.9710097754,134.84,79.225744,16.794592,80.986275583,11.055744,3.224592,11.5164,68.17,13.57,69.5075089469,136.18,11.055744,3.784592,11.6855728144,11.055744,3.224592,11.5164,0.0,0.56,0.56,135.87
2020-01-30 06:30:00,94.599552,28.586536,98.8244164115,10.479552,3.056536,10.9162,84.12,25.53,87.9087896629,135.35,116.169552,16.776536,117.374686249,10.479552,3.056536,10.9162,105.69,13.72,106.5768009465,131.3,110.939552,15.986536,112.0854742205,10.479552,3.056536,10.9162,100.46,12.93,101.2886790318,133.87,89.189552,20.816536,91.5865948543,10.479552,3.056536,10.9162,78.71,17.76,80.6887953808,135.35,10.479552,3.616536,11.0860427006,10.479552,3.056536,10.9162,0.0,0.56,0.56,135.02
2020-01-30 07:00:00,103.235552,25.154536,106.2559639649,12.255552,3.574536,12.7662,90.98,21.58,93.504314339,135.15,128.095552,12.314536,128.6861229468,12.255552,3.574536,12.7662,115.84,8.74,116.1692437782,130.79,122.355552,11.764536,122.9198332757,12.255552,3.574536,12.7662,110.1,8.19,110.4041942138,133.43,97.355552,24.904536,100.4904941703,12.255552,3.574536,12.7662,85.1,21.33,87.7324278702,135.15,12.295552,4.134536,12.9720849103,12.255552,3.574536,12.7662,0.04,0.56,0.5614267539000001,134.83
2020-01-30 07:30:00,111.703408,27.874744,115.1288526473,13.353408,3.894744,13.9098,98.35,23.98,101.2312348043,135.15,142.023408,10.594744,142.4180361484,13.353408,3.894744,13.9098,128.67,6.7,128.8443204026,132.04,135.653408,10.434744,136.0541472516,13.353408,3.894744,13.9098,122.3,6.54,122.4747386198,134.51,105.263408,22.984744,107.7436008333,13.353408,3.894744,13.9098,91.91,19.09,93.8715942125,135.15,13.353408,4.454744,14.0768693011,13.353408,3.894744,13.9098,0.0,0.56,0.56,134.83
2020-01-30 08:00:00,116.269552,27.596536,119.4996967422,11.919552,3.476536,12.4162,104.35,24.12,107.1013393941,136.27,147.529552,12.166536,148.0303796913,11.919552,3.476536,12.4162,135.61,8.69,135.8881459142,134.0,140.729552,11.886536,141.2306501585,11.919552,3.476536,12.4162,128.81,8.41,129.0842523316,136.18,109.399552,23.046536,111.8007370253,11.919552,3.476536,12.4162,97.48,19.57,99.4250235102,136.27,11.919552,4.036536,12.5844881803,11.919552,3.476536,12.4162,0.0,0.56,0.56,135.96
2020-01-30 08:30:00,119.136832,25.336576,121.8011774262,9.896832,2.886576,10.3092,109.24,22.45,111.52300256,135.94,149.566832,13.266576,150.1540518044,9.896832,2.886576,10.3092,139.67,10.38,140.0551794829,133.5,142.596832,12.906576,143.1797339028,9.896832,2.886576,10.3092,132.7,10.02,133.0777607266,135.79,111.936832,23.756576,114.4300190572,9.896832,2.886576,10.3092,102.04,20.87,104.1523811538,135.94,9.896832,3.486576,10.4930212923,9.896832,2.886576,10.3092,0.0,0.6000000000000001,0.6000000000000001,135.63
