Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-01-30 09:00:00,126.032496,22.140728,127.9625018682,12.242496,3.570728,12.7526,113.79,18.57,115.2953121337,135.28,152.192496,15.680728,152.9981734182,12.242496,3.570728,12.7526,139.95,12.11,140.4729675062,132.92,145.202496,15.230728,145.9991093125,12.242496,3.570728,12.7526,132.96,11.66,133.4702858317,135.36,118.452496,27.580728,121.621093424,12.242496,3.570728,12.7526,106.21,24.01,108.8900555606,135.28,12.242496,4.130728,12.9205890779,12.242496,3.570728,12.7526,0.0,0.56,0.56,134.95
2020-01-30 09:30:00,127.68768,21.32724,129.4565362962,14.52768,4.23724,15.133,113.16,17.09,114.4432335265,135.36,154.45768,17.87724,155.4888118837,14.52768,4.23724,15.133,139.93,13.64,140.5932235209,132.97,147.45768,17.38724,148.4792359416,14.52768,4.23724,15.133,132.93,13.15,133.5788433847,135.47,120.17768,29.74724,123.8045760778,14.52768,4.23724,15.133,105.65,25.51,108.686165633,135.36,14.52768,4.79724,15.2992482757,14.52768,4.23724,15.133,0.0,0.56,0.56,135.03
2020-01-30 10:00:00,125.096416,22.087288,127.0313409645,15.076416,4.397288,15.7046,110.02,17.69,111.4331032503,136.38,154.396416,18.337288,155.481540399,15.076416,4.397288,15.7046,139.32,13.94,140.0156634095,134.11,147.446416,17.867288,148.525033485,15.076416,4.397288,15.7046,132.37,13.47,133.0535899553,136.45,117.816416,30.027288,121.5826710667,15.076416,4.397288,15.7046,102.74,25.63,105.8886419783,136.38,15.076416,4.997288,15.8830477793,15.076416,4.397288,15.7046,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-01-30 10:30:00,121.300192,24.225056,123.6955533455,11.160192,3.255056,11.6252,110.14,20.97,112.1185109605,137.11,152.390192,15.735056,153.2004001467,11.160192,3.255056,11.6252,141.23,12.48,141.780334673,134.76,145.310192,15.325056,146.116081389,11.160192,3.255056,11.6252,134.15,12.07,134.6918980488,137.01,114.050192,26.265056,117.0354624117,11.160192,3.255056,11.6252,102.89,23.01,105.4315522033,137.11,11.160192,3.8150560000000002,11.7942586778,11.160192,3.255056,11.6252,0.0,0.56,0.56,136.8
2020-01-30 11:00:00,121.235424,23.562832,123.5039881312,9.575424,2.7928319999999998,9.9744,111.66,20.77,113.575298811,136.54,151.975424,15.522832,152.7661212877,9.575424,2.7928319999999998,9.9744,142.4,12.73,142.967873664,133.99,144.875424,15.122832,145.6625845126,9.575424,2.7928319999999998,9.9744,135.3,12.33,135.8606598689,136.38,113.845424,25.622832,116.6932306753,9.575424,2.7928319999999998,9.9744,104.27,22.83,106.7400665167,136.54,9.575424,3.392832,10.1587427254,9.575424,2.7928319999999998,9.9744,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-01-30 11:30:00,122.662224,23.155232,124.8286263867,9.412224,2.745232,9.8044,113.25,20.41,115.074456766,136.27,152.362224,15.905232,153.190155386,9.412224,2.745232,9.8044,142.95,13.16,143.5544778124,133.64,145.212224,15.465232,146.033432473,9.412224,2.745232,9.8044,135.8,12.72,136.3944221733,136.11,115.142224,25.725232,117.981012494,9.412224,2.745232,9.8044,105.73,22.98,108.1984902852,136.27,9.412224,3.305232,9.9756964268,9.412224,2.745232,9.8044,0.0,0.56,0.56,135.94
2020-01-30 12:00:00,120.429808,23.704944,122.7406331455,10.679808,3.114944,11.1248,109.75,20.59,111.6647240627,136.49,151.939808,16.244944,152.8057703774,10.679808,3.114944,11.1248,141.26,13.13,141.8688989878,133.88,144.899808,15.824944,145.7613913594,10.679808,3.114944,11.1248,134.22,12.71,134.820445408,136.32,113.189808,26.094944,116.1588513091,10.679808,3.114944,11.1248,102.51,22.98,105.0541788793,136.49,10.679808,3.714944,11.307480172,10.679808,3.114944,11.1248,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-01-30 12:30:00,117.230816,26.101488,120.1014233714,14.130816,4.121488,14.7196,103.1,21.98,105.4169360207,136.75,149.920816,16.021488,150.7744645085,14.130816,4.121488,14.7196,135.79,11.9,136.3104328362,134.24,143.170816,15.651488,144.0237884196,14.130816,4.121488,14.7196,129.04,11.53,129.5540910199,136.6,110.440816,26.021488,113.4649358898,14.130816,4.121488,14.7196,96.31,21.9,98.7685481315,136.75,14.130816,4.681488,14.8861106646,14.130816,4.121488,14.7196,0.0,0.56,0.56,136.42
2020-01-30 13:00:00,116.171056,26.887808,119.242058315,14.941056,4.357808,15.5636,101.23,22.53,103.706864768,136.91,148.591056,15.427808,149.3898228892,14.941056,4.357808,15.5636,133.65,11.07,134.1076709215,134.52,141.911056,15.097808,142.711918288,14.941056,4.357808,15.5636,126.97,10.74,127.4234221013,136.81,109.531056,25.817808,112.5327127479,14.941056,4.357808,15.5636,94.59,21.46,96.9938126893,136.91,14.981056,4.957808,15.7801108691,14.941056,4.357808,15.5636,0.04,0.6000000000000001,0.6013318551,136.57
2020-01-30 13:30:00,114.754592,28.409256,118.2188741765,16.454592,4.799256,17.1402,98.3,23.61,101.0956087078,137.17,148.124592,15.249256,148.907469805,16.454592,4.799256,17.1402,131.67,10.45,132.084031586,134.78,141.544592,14.739256,142.3099335671,16.454592,4.799256,17.1402,125.09,9.94,125.4843085808,137.05,108.304592,25.429256,111.2498616134,16.454592,4.799256,17.1402,91.85,20.63,94.138299326,137.17,16.454592,5.359256,17.305352431,16.454592,4.799256,17.1402,0.0,0.56,0.56,136.84
2020-01-30 14:00:00,115.401488,20.819184,117.2644100102,18.271488,5.329184,19.0328,97.13,15.49,98.3573942314,136.71,145.641488,5.889184,145.7605073915,18.271488,5.329184,19.0328,127.37,0.56,127.3712310532,131.94,139.421488,6.019184,139.5513593347,18.271488,5.329184,19.0328,121.15,0.6900000000000001,121.1519649036,134.67,109.051488,33.249184,114.0076105867,18.271488,5.329184,19.0328,90.78,27.92,94.9764960398,136.71,18.271488,5.929184,19.2094376971,18.271488,5.329184,19.0328,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-01-30 14:30:00,116.136192,19.503056,117.7624060794,17.736192,5.173056,18.4752,98.4,14.33,99.4379650838,136.46,145.706192,5.973056,145.8285698521,17.736192,5.173056,18.4752,127.97,0.8,127.9725005616,131.64,139.406192,6.143056,139.5414759309,17.736192,5.173056,18.4752,121.67,0.97,121.673866545,134.42,109.706192,33.973056,114.8460582568,17.736192,5.173056,18.4752,91.97,28.8,96.3738600451,136.46,17.736192,5.7330559999999995,18.6397542301,17.736192,5.173056,18.4752,0.0,0.56,0.56,136.13
2020-01-30 15:00:00,116.627408,19.026744,118.1692400079,17.577408,5.126744,18.3098,99.05,13.9,100.0205603864,136.63,145.717408,6.356744,145.8559946952,17.577408,5.126744,18.3098,128.14,1.23,128.1459031729,131.87,139.417408,6.516744,139.5696299551,17.577408,5.126744,18.3098,121.84,1.3900000000000001,121.8479285831,134.61,110.177408,34.426744,115.430766852,17.577408,5.126744,18.3098,92.6,29.3,97.1249195624,136.63,17.577408,5.726744,18.4867755122,17.577408,5.126744,18.3098,0.0,0.6000000000000001,0.6000000000000001,136.31
2020-01-30 15:30:00,116.536288,19.915584,118.2257878252,18.636288,5.435584,19.4128,97.9,14.48,98.9650463548,136.86,146.186288,6.335584,146.3235128878,18.636288,5.435584,19.4128,127.55,0.9,127.5531751859,132.13,139.926288,6.515584,140.077902998,18.636288,5.435584,19.4128,121.29,1.08,121.2948082154,134.82,110.136288,34.315584,115.3584034203,18.636288,5.435584,19.4128,91.5,28.88,95.9494887949,136.86,18.636288,6.035584,19.5892701406,18.636288,5.435584,19.4128,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-01-30 16:00:00,119.175536,18.602448,120.6186530039,17.665536,5.152448,18.4016,101.51,13.45,102.3971806252,136.32,149.185536,6.592448,149.331123756,17.665536,5.152448,18.4016,131.52,1.44,131.5278829754,131.51,142.675536,6.722448,142.8338191046,17.665536,5.152448,18.4016,125.01,1.57,125.0198584226,134.29,112.545536,34.702448,117.7741804078,17.665536,5.152448,18.4016,94.88,29.55,99.3751322012,136.32,17.665536,5.712448,18.5661849695,17.665536,5.152448,18.4016,0.0,0.56,0.56,136.02
2020-01-30 16:30:00,131.835568,12.426624,132.4199304256,15.245568,4.446624,15.8808,116.59,7.98,116.8627763661,135.27,157.065568,8.546624,157.2979257109,15.245568,4.446624,15.8808,141.82,4.1,141.8792528878,130.56,150.045568,8.566624000000001,150.2899182354,15.245568,4.446624,15.8808,134.8,4.12,134.8629467274,133.51,124.105568,38.376624,129.9036461314,15.245568,4.446624,15.8808,108.86,33.93,114.0251923919,135.27,15.245568,5.0466239999999996,16.0591331472,15.245568,4.446624,15.8808,0.0,0.6000000000000001,0.6000000000000001,134.97
2020-01-30 17:00:00,132.367056,17.385808,133.5039468852,15.997056,4.665808,16.6636,116.37,12.72,117.0631252786,134.99,161.737056,12.695808,162.2345796195,15.997056,4.665808,16.6636,145.74,8.03,145.9610513116,130.82,154.467056,12.965807999999999,155.0102692288,15.997056,4.665808,16.6636,138.47,8.3,138.7185312062,133.73,124.727056,34.115808,129.3086495712,15.997056,4.665808,16.6636,108.73,29.45,112.6477492008,134.99,15.997056,5.225808,16.828988975,15.997056,4.665808,16.6636,0.0,0.56,0.56,134.68
2020-01-30 17:30:00,128.209008,26.895544,130.9996947302,17.539008,5.115544,18.2698,110.67,21.78,112.7928069515,135.71,165.309008,18.515544,166.3426989548,17.539008,5.115544,18.2698,147.77,13.4,148.3763218981,132.64,157.849008,18.095544,158.8828437536,17.539008,5.115544,18.2698,140.31,12.98,140.9091072287,135.26,120.989008,26.615544,123.881908442,17.539008,5.115544,18.2698,103.45,21.5,105.660553188,135.71,17.539008,5.675544,18.4344406294,17.539008,5.115544,18.2698,0.0,0.56,0.56,135.4
2020-01-30 18:00:00,129.804688,26.046784,132.3921900397,20.114688,5.866784,20.9528,109.69,20.18,111.5308410261,135.85,165.974688,19.106784,167.0708420148,20.114688,5.866784,20.9528,145.86,13.24,146.4596777274,133.13,158.624688,18.696784,159.7227641103,20.114688,5.866784,20.9528,138.51,12.83,139.1029438941,135.65,122.644688,28.886784,126.0006578732,20.114688,5.866784,20.9528,102.53,23.02,105.0824500095,135.85,20.154688,6.466784,21.1667367272,20.114688,5.866784,20.9528,0.04,0.6000000000000001,0.6013318551,135.55
2020-01-30 18:30:00,123.846928,30.429104,127.5303569558,21.356928,6.229104,22.2468,102.49,24.2,105.3083097386,136.95,161.896928,16.879104,162.7744434722,21.356928,6.229104,22.2468,140.54,10.65,140.9429462584,134.33,154.836928,16.589104,155.7230639437,21.356928,6.229104,22.2468,133.48,10.36,133.8814400879,136.68,117.206928,26.199104,120.099363119,21.356928,6.229104,22.2468,95.85,19.97,97.9082396941,136.95,21.356928,6.789104,22.4100492351,21.356928,6.229104,22.2468,0.0,0.56,0.56,136.65
2020-01-30 19:00:00,122.662944,26.629192,125.5201645048,19.642944,5.729192,20.4614,103.02,20.9,105.1186491542,136.95,156.272944,10.059192,156.5963612927,19.642944,5.729192,20.4614,136.63,4.33,136.6985947258,132.85,149.442944,9.619192,149.7522032096,19.642944,5.729192,20.4614,129.8,3.89,129.8582769792,135.43,116.002944,28.849192,119.5364333403,19.642944,5.729192,20.4614,96.36,23.12,99.0948232755,136.95,19.682944,6.329192,20.6755158552,19.642944,5.729192,20.4614,0.04,0.6000000000000001,0.6013318551,136.65
2020-01-30 19:30:00,126.900368,19.583024,128.4024852856,18.970368,5.533024,19.7608,107.93,14.05,108.840651413,136.01,153.440368,7.063024,153.6028412498,18.970368,5.533024,19.7608,134.47,1.53,134.4787038902,131.49,146.760368,6.753024,146.9156524971,18.970368,5.533024,19.7608,127.79,1.22,127.7958234842,134.3,119.880368,34.403024,124.7191673006,18.970368,5.533024,19.7608,100.91,28.87,104.9585870713,136.01,18.970368,6.093024,19.9248539146,18.970368,5.533024,19.7608,0.0,0.56,0.56,135.71
2020-01-30 20:00:00,115.563024,24.054632,118.0399840591,19.353024,5.644632,20.1594,96.21,18.41,97.955562374,136.43,145.973024,9.994632,146.3147853244,19.353024,5.644632,20.1594,126.62,4.35,126.6946995734,131.81,139.703024,9.534632,140.0280119195,19.353024,5.644632,20.1594,120.35,3.89,120.4128506431,134.58,109.373024,30.764632,113.6174324697,19.353024,5.644632,20.1594,90.02,25.12,93.4591611347,136.43,19.353024,6.244632,20.3355591701,19.353024,5.644632,20.1594,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-01-30 20:30:00,112.260592,25.957256,115.2224789494,17.510592,5.107256,18.2402,94.75,20.85,97.016931512,135.99,142.660592,12.057256,143.1692073459,17.510592,5.107256,18.2402,125.15,6.95,125.3428298707,131.33,136.430592,11.517256,136.9158632856,17.510592,5.107256,18.2402,118.92,6.41,119.0926299147,134.17,106.160592,27.657256,109.704125279,17.510592,5.107256,18.2402,88.65,22.55,91.4730834727,135.99,17.510592,5.667256,18.4048532393,17.510592,5.107256,18.2402,0.0,0.56,0.56,135.69
2020-01-30 21:00:00,105.969792,27.967856,109.5983475503,19.809792,5.777856,20.6352,86.16,22.19,88.971578046,135.61,137.439792,14.237856,138.1752979678,19.809792,5.777856,20.6352,117.63,8.46,117.933831024,130.96,131.619792,13.647856,132.3254836361,19.809792,5.777856,20.6352,111.81,7.87,112.0866316739,133.84,100.469792,26.897856,104.008046621,19.809792,5.777856,20.6352,80.66,21.12,83.3791940474,135.61,19.809792,6.337856,20.7989489581,19.809792,5.777856,20.6352,0.0,0.56,0.56,135.31
2020-01-30 21:30:00,101.119984,29.172912,105.2440495169,18.249984,5.322912,19.0104,82.87,23.85,86.2337486139,136.2,130.509984,16.272912,131.5205823764,18.249984,5.322912,19.0104,112.26,10.95,112.7927750346,131.81,124.969984,15.572912,125.9365415164,18.249984,5.322912,19.0104,106.72,10.25,107.2111043689,134.58,95.869984,25.302912,99.1528677742,18.249984,5.322912,19.0104,77.62,19.98,80.1502638798,136.2,18.249984,5.922912,19.1870477813,18.249984,5.322912,19.0104,0.0,0.6000000000000001,0.6000000000000001,135.88
2020-01-30 22:00:00,95.350048,31.326264,100.3641692528,19.530048,5.696264,20.3438,75.82,25.63,80.0348005558,136.22,123.880048,18.846264,125.3054187146,19.530048,5.696264,20.3438,104.35,13.15,105.1753060371,131.94,118.720048,18.016264,120.0792886623,19.530048,5.696264,20.3438,99.19,12.32,99.9521810667,134.69,90.570048,24.046264,93.7078246844,19.530048,5.696264,20.3438,71.04,18.35,73.3716845929,136.22,19.530048,6.256264,20.5076476984,19.530048,5.696264,20.3438,0.0,0.56,0.56,135.91
2020-01-30 22:30:00,88.70206400000001,33.489352,94.8134634703,17.552064,5.119352,18.2834,71.15,28.37,76.5975156255,136.64,115.142064,22.179352,117.2587675073,17.552064,5.119352,18.2834,97.59,17.06,99.0699333804,132.7,110.322064,21.169352,112.3347642955,17.552064,5.119352,18.2834,92.77,16.05,94.1481566469,135.32,84.272064,21.179352,86.8927253685,17.552064,5.119352,18.2834,66.72,16.06,68.6256657527,136.64,17.552064,5.679352,18.4480348493,17.552064,5.119352,18.2834,0.0,0.56,0.56,136.32
2020-01-30 23:00:00,81.072864,68.368752,106.0523244781,15.252864,4.448752,15.8884,65.82,63.92,91.7498708446,134.83,107.382864,17.338752,108.7736723742,15.252864,4.448752,15.8884,92.13,12.89,93.0273561916,132.29,102.832864,16.578752,104.1607072572,15.252864,4.448752,15.8884,87.58,12.13,88.4160240002,135.0,77.402864,36.488752,85.5723809294,15.252864,4.448752,15.8884,62.15,32.04,69.9227008918,134.83,15.252864,5.048752,16.0667282594,15.252864,4.448752,15.8884,0.0,0.6000000000000001,0.6000000000000001,134.52
2020-01-30 23:30:00,76.423632,70.523976,103.9913588666,13.453632,3.9239759999999997,14.0142,62.97,66.6,91.6557739589,134.08,100.493632,17.483976,102.0032327396,13.453632,3.9239759999999997,14.0142,87.04,13.56,88.0899267794,131.7,96.203632,16.683976,97.6396121723,13.453632,3.9239759999999997,14.0142,82.75,12.76,83.7280126362,134.45,73.013632,36.533976,81.6438721534,13.453632,3.9239759999999997,14.0142,59.56,32.61,67.9029137814,134.08,13.453632,4.483976,14.1811937001,13.453632,3.9239759999999997,14.0142,0.0,0.56,0.56,133.77
2020-01-31 00:00:00,72.623392,71.772656,102.1051968064,14.683392,4.282656,15.2952,57.94,67.49,88.9491073592,134.54,96.173392,18.802656,97.994189631,14.683392,4.282656,15.2952,81.49,14.52,82.7734891134,132.3,92.143392,17.942656,93.8740837164,14.683392,4.282656,15.2952,77.46,13.66,78.6552426733,135.0,69.573392,36.572656,78.6003564959,14.683392,4.282656,15.2952,54.89,32.29,63.6832489749,134.54,14.683392,4.842656,15.4613491572,14.683392,4.282656,15.2952,0.0,0.56,0.56,134.24
2020-01-31 00:30:00,71.423024,73.029632,102.1497699819,14.673024,4.279632,15.2844,56.75,68.75,89.1466488434,134.57,94.853024,19.839632,96.9056611341,14.673024,4.279632,15.2844,80.18,15.56,81.6758593466,132.36,90.883024,18.949632,92.83756031,14.673024,4.279632,15.2844,76.21,14.67,77.6091038474,135.02,68.483024,35.559632,77.1648365783,14.673024,4.279632,15.2844,53.81,31.28,62.2410997653,134.57,14.673024,4.839632,15.4505556923,14.673024,4.279632,15.2844,0.0,0.56,0.56,134.27
2020-01-31 01:00:00,75.870768,71.490224,104.2459858435,14.400768,4.200224,15.0008,61.47,67.29,91.1400296247,134.31,99.470768,18.350224,101.1492185208,14.400768,4.200224,15.0008,85.07,14.15,86.2387812994,131.99,95.250768,17.520224,96.8486812177,14.400768,4.200224,15.0008,80.85,13.32,81.939885892,134.7,72.570768,36.530224,81.246376126,14.400768,4.200224,15.0008,58.17,32.33,66.5505657376,134.31,14.440768,4.760224,15.2051146974,14.400768,4.200224,15.0008,0.04,0.56,0.5614267539000001,134.0
2020-01-31 01:30:00,77.419696,71.210328,105.1889734839,14.949696,4.360328,15.5726,62.47,66.85,91.4954829486,134.42,101.479696,17.920328,103.0498270541,14.949696,4.360328,15.5726,86.53,13.56,87.5860405544,132.07,97.189696,17.130328,98.6878166035,14.949696,4.360328,15.5726,82.24,12.77,83.2255399502,134.79,74.059696,37.070328,82.8193684451,14.949696,4.360328,15.5726,59.11,32.71,67.5569108234,134.42,14.949696,4.960328,15.7511353356,14.949696,4.360328,15.5726,0.0,0.6000000000000001,0.6000000000000001,134.11
2020-01-31 02:00:00,75.021728,72.710504,104.4752461784,16.801728,4.900504,17.5018,58.22,67.81,89.3742944028,135.07,99.311728,18.910504,101.0961249499,16.801728,4.900504,17.5018,82.51,14.01,83.6909803981,132.87,95.241728,18.090504,96.9445877159,16.801728,4.900504,17.5018,78.44,13.19,79.5412452756,135.46,71.961728,37.670504,81.2253480655,16.801728,4.900504,17.5018,55.16,32.77,64.1599446696,135.07,16.801728,5.460504,17.666781476,16.801728,4.900504,17.5018,0.0,0.56,0.56,134.77
2020-01-31 02:30:00,74.009088,74.140984,104.7579620606,17.969088,5.240984,18.7178,56.04,68.9,88.812677023,135.45,97.909088,19.680984,99.8675655266,17.969088,5.240984,18.7178,79.94,14.44,81.2337195997,133.3,93.959088,18.840984,95.8294990902,17.969088,5.240984,18.7178,75.99,13.6,77.1974099306,135.81,71.119088,37.570984,80.4332239605,17.969088,5.240984,18.7178,53.15,32.33,62.2105409075,135.45,17.969088,5.800984,18.8822546037,17.969088,5.240984,18.7178,0.0,0.56,0.56,135.14
2020-01-31 03:00:00,72.21144,75.42792,104.4215647383,16.38144,4.77792,17.064,55.83,70.65,90.0467178747,135.89,95.32144,21.03792,97.6154239944,16.38144,4.77792,17.064,78.94,16.26,80.5972158328,133.87,91.44144,20.09792,93.6240532,16.38144,4.77792,17.064,75.06,15.32,76.6074800525,136.32,69.33144,35.96792,78.1059526643,16.38144,4.77792,17.064,52.95,31.19,61.4533855861,135.89,16.38144,5.37792,17.2416240534,16.38144,4.77792,17.064,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-01-31 03:30:00,70.771312,76.031216,103.8716727922,16.221312,4.731216,16.8972,54.55,71.3,89.7741193218,136.03,94.341312,21.571216,96.776032723,16.221312,4.731216,16.8972,78.12,16.84,79.914454262,134.04,90.471312,20.611216,92.7894418563,16.221312,4.731216,16.8972,74.25,15.88,75.9291571137,136.47,68.001312,35.531216,76.7244794323,16.221312,4.731216,16.8972,51.78,30.8,60.2478912494,136.03,16.221312,5.291216,17.0624713849,16.221312,4.731216,16.8972,0.0,0.56,0.56,135.73
2020-01-31 04:00:00,70.529584,76.050712,103.7214202319,15.739584,4.590712,16.3954,54.79,71.46,90.0470749108,136.4,93.559584,21.600712,96.0207608653,15.739584,4.590712,16.3954,77.82,17.01,79.6573442942,134.51,89.719584,20.650712,92.065496573,15.739584,4.590712,16.3954,73.98,16.06,75.7031307147,136.87,67.739584,35.660712,76.5528420167,15.739584,4.590712,16.3954,52.0,31.07,60.575117829,136.4,15.739584,5.1907119999999995,16.5734123089,15.739584,4.590712,16.3954,0.0,0.6000000000000001,0.6000000000000001,136.11
2020-01-31 04:30:00,70.462992,75.315456,103.1380199251,16.372992,4.775456,17.0552,54.09,70.54,88.8910552305,136.05,93.542992,21.055456,95.8833853161,16.372992,4.775456,17.0552,77.17,16.28,78.8685444268,134.07,89.732992,20.125456,91.962186971,16.372992,4.775456,17.0552,73.36,15.35,74.9487298091,136.5,67.722992,36.195456,76.7887666295,16.372992,4.775456,17.0552,51.35,31.42,60.1999908638,136.05,16.372992,5.335456,17.2203936587,16.372992,4.775456,17.0552,0.0,0.56,0.56,135.75
2020-01-31 05:00:00,70.43896,75.75928,103.4461966048,15.52896,4.52928,16.176,54.91,71.23,89.9378730013,136.22,93.26896,21.27928,95.6655980842,15.52896,4.52928,16.176,77.74,16.75,79.5240221568,134.26,89.41896,20.32928,91.7007635344,15.52896,4.52928,16.176,73.89,15.8,75.5603871086,136.66,67.64896,35.58928,76.4393788567,15.52896,4.52928,16.176,52.12,31.06,60.6730417896,136.22,15.52896,5.12928,16.3541466301,15.52896,4.52928,16.176,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-01-31 05:30:00,73.072112,75.650616,105.1786539813,16.082112,4.690616,16.7522,56.99,70.96,91.0119865732,135.62,95.692112,20.990616,97.9672713669,16.082112,4.690616,16.7522,79.61,16.3,81.261565946,133.55,91.762112,20.060616,93.9293006096,16.082112,4.690616,16.7522,75.68,15.37,77.2249914212,135.97,70.112112,35.200616,78.4524799855,16.082112,4.690616,16.7522,54.03,30.51,62.0491821058,135.62,16.082112,5.250616,16.9175439931,16.082112,4.690616,16.7522,0.0,0.56,0.56,135.3
2020-01-31 06:00:00,76.942368,74.184024,106.8802947707,17.122368,4.994024,17.8358,59.82,69.19,91.4641377809,134.68,99.942368,19.734024,101.8720208138,17.122368,4.994024,17.8358,82.82,14.74,84.1214598066,132.28,95.812368,18.894024,97.6575342955,17.122368,4.994024,17.8358,78.69,13.9,79.9082354955,134.91,73.772368,35.714024,81.9625145454,17.122368,4.994024,17.8358,56.65,30.72,64.443315402,134.68,17.122368,5.594024,18.0130116982,17.122368,4.994024,17.8358,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-01-31 06:30:00,85.866672,68.910696,110.0989072769,18.516672,5.400696,19.2882,67.35,63.51,92.5718240071,133.99,112.596672,14.280696,113.4986732245,18.516672,5.400696,19.2882,94.08,8.88,94.4981523629,131.28,107.886672,13.730696,108.7569124602,18.516672,5.400696,19.2882,89.37,8.33,89.7573718421,134.02,82.136672,40.590696,91.6189799605,18.516672,5.400696,19.2882,63.62,35.19,72.7037860087,133.99,18.556672,5.960696,19.4905098066,18.516672,5.400696,19.2882,0.04,0.56,0.5614267539000001,133.65
2020-01-31 07:00:00,94.936112,64.087616,114.5429521456,20.666112,6.027616,21.5272,74.27,58.06,94.2708677164,133.52,124.476112,11.047616,124.9654043242,20.666112,6.027616,21.5272,103.81,5.02,103.9313066405,130.36,119.316112,10.667616,119.7920390256,20.666112,6.027616,21.5272,98.65,4.64,98.7590608501,133.26,90.676112,42.647616,100.204672735,20.666112,6.027616,21.5272,70.01,36.62,79.0090153084,133.52,20.706112,6.587616,21.7287772026,20.666112,6.027616,21.5272,0.04,0.56,0.5614267539000001,133.19
2020-01-31 07:30:00,105.855392,26.428656,109.1047105923,22.795392,6.648656,23.7452,83.06,19.78,85.3827383023,134.91,135.495392,13.058656,136.1232153226,22.795392,6.648656,23.7452,112.7,6.41,112.8821425204,130.16,129.885392,12.618656,130.4969177193,22.795392,6.648656,23.7452,107.09,5.97,107.2562772056,133.11,100.565392,29.608656,104.8335374689,22.795392,6.648656,23.7452,77.77,22.96,81.0884362903,134.91,22.795392,7.208656,23.9080450426,22.795392,6.648656,23.7452,0.0,0.56,0.56,134.58
2020-01-31 08:00:00,109.835744,23.774592,112.379365921,24.735744,7.214592,25.7664,85.1,16.56,86.6962721229,135.14,140.085744,10.044592,140.4453968647,24.735744,7.214592,25.7664,115.35,2.83,115.3847104256,130.36,134.375744,9.764592,134.7300554163,24.735744,7.214592,25.7664,109.64,2.55,109.6696498581,133.27,104.395744,33.344592,109.5916656546,24.735744,7.214592,25.7664,79.66,26.13,83.8361049906,135.14,24.735744,7.774592,25.9287738237,24.735744,7.214592,25.7664,0.0,0.56,0.56,134.8
2020-01-31 08:30:00,110.569616,22.389888,112.8137716196,25.199616,7.349888,26.2496,85.37,15.04,86.6847074172,135.47,142.239616,8.169888,142.474051777,25.199616,7.349888,26.2496,117.04,0.8200000000000001,117.042872487,130.65,136.449616,7.999888,136.6839270527,25.199616,7.349888,26.2496,111.25,0.65,111.2518988602,133.53,105.089616,34.969888,110.7552276769,25.199616,7.349888,26.2496,79.89,27.62,84.5297373709,135.47,25.199616,7.949888,26.4238787039,25.199616,7.349888,26.2496,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-01-31 09:00:00,109.731968,21.826824,111.881701127,25.771968,7.516824,26.8458,83.96,14.31,85.1707561314,135.33,141.671968,7.676824,141.8798087951,25.771968,7.516824,26.8458,115.9,0.16,115.90011044,130.5,135.931968,7.676824,136.1485716087,25.771968,7.516824,26.8458,110.16,0.16,110.1601161946,133.39,104.371968,35.816824,110.3465114339,25.771968,7.516824,26.8458,78.6,28.3,83.5395116098,135.33,25.771968,8.076824,27.0079510611,25.771968,7.516824,26.8458,0.0,0.56,0.56,135.01
2020-01-31 09:30:00,110.821152,21.955336,112.9750614493,25.081152,7.315336,26.1262,85.74,14.64,86.980901352,134.8,142.691152,7.495336,142.8878753458,25.081152,7.315336,26.1262,117.61,0.18,117.6101377433,129.78,136.881152,7.515336,137.0873081216,25.081152,7.315336,26.1262,111.8,0.2,111.8001788907,132.81,105.341152,34.975336,110.9956415045,25.081152,7.315336,26.1262,80.26,27.66,84.8925391304,134.8,25.081152,7.875336,26.2884975371,25.081152,7.315336,26.1262,0.0,0.56,0.56,134.48
2020-01-31 10:00:00,110.866688,21.132784,112.8628241171,25.346688,7.392784,26.4028,85.52,13.74,86.6167304855,135.36,143.116688,7.962784,143.3380351237,25.346688,7.392784,26.4028,117.77,0.5700000000000001,117.7713793755,130.46,137.316688,8.062784,137.5531943981,25.346688,7.392784,26.4028,111.97,0.67,111.9720045368,133.43,105.386688,36.182784,111.4250773641,25.346688,7.392784,26.4028,80.04,28.79,85.0603650357,135.36,25.346688,7.992784,26.5770425112,25.346688,7.392784,26.4028,0.0,0.6000000000000001,0.6000000000000001,135.05
2020-01-31 10:30:00,110.165728,21.317504,112.2092848322,25.705728,7.497504,26.7768,84.46,13.82,85.5831992858,135.27,142.315728,7.907504,142.5352414516,25.705728,7.497504,26.7768,116.61,0.41000000000000003,116.6107207764,130.78,136.545728,8.017504,136.7809058511,25.705728,7.497504,26.7768,110.84,0.52,110.8412197695,133.37,104.765728,36.277504,110.8689093472,25.705728,7.497504,26.7768,79.06,28.78,84.1354384311,135.27,25.705728,8.057504,26.938964767,25.705728,7.497504,26.7768,0.0,0.56,0.56,134.95
2020-01-31 11:00:00,110.001184,21.259512,112.0367231397,25.061184,7.309512,26.1054,84.94,13.95,86.0779071539,135.4,142.161184,7.709512,142.3700769528,25.061184,7.309512,26.1054,117.1,0.4,117.1006831748,131.06,136.371184,7.819512,136.5951851036,25.061184,7.309512,26.1054,111.31,0.51,111.3111683525,133.49,104.551184,35.989512,110.5721260074,25.061184,7.309512,26.1054,79.49,28.68,84.5056359067,135.4,25.061184,7.869512,26.2677018903,25.061184,7.309512,26.1054,0.0,0.56,0.56,135.07
2020-01-31 11:30:00,109.790096,21.537528000000002,111.8826630539,25.980096,7.577528,27.0626,83.81,13.96,84.9646850168,135.33,142.260096,8.217528,142.4972374482,25.980096,7.577528,27.0626,116.28,0.64,116.2817612526,130.95,136.510096,8.327528,136.7638623048,25.980096,7.577528,27.0626,110.53,0.75,110.5325445287,133.39,104.440096,36.277528,110.5612621594,25.980096,7.577528,27.0626,78.46,28.7,83.5443690502,135.33,25.980096,8.177528,27.2366912888,25.980096,7.577528,27.0626,0.0,0.6000000000000001,0.6000000000000001,135.0
2020-01-31 12:00:00,110.24912,21.80516,112.3847563658,27.54912,8.03516,28.697,82.7,13.77,83.8385525877,135.49,142.99912,8.68516,143.2626271049,27.54912,8.03516,28.697,115.45,0.65,115.4518297819,131.16,137.29912,8.76516,137.5786189151,27.54912,8.03516,28.697,109.75,0.73,109.7524277636,133.59,104.96912,36.92516,111.2743618027,27.54912,8.03516,28.697,77.42,28.89,82.6346688745,135.49,27.54912,8.59516,28.8588078097,27.54912,8.03516,28.697,0.0,0.56,0.56,135.16
2020-01-31 12:30:00,109.960528,22.223904,112.1838652705,27.990528,8.163904,29.1568,81.97,14.06,83.1670878413,135.49,142.660528,8.393904,142.9072561965,27.990528,8.163904,29.1568,114.67,0.23,114.6702306617,131.12,137.000528,8.453904,137.2611130842,27.990528,8.163904,29.1568,109.01,0.29,109.0103857437,133.59,104.740528,36.853904,111.0350775465,27.990528,8.163904,29.1568,76.75,28.69,81.937040464,135.49,27.990528,8.723904,29.3185292728,27.990528,8.163904,29.1568,0.0,0.56,0.56,135.16
2020-01-31 13:00:00,109.392416,22.755288,111.7340763164,27.892416,8.135288,29.0546,81.5,14.62,82.8009323619,135.79,142.072416,8.805288000000001,142.3450191782,27.892416,8.135288,29.0546,114.18,0.67,114.1819657389,131.54,136.442416,8.635288,136.715401776,27.892416,8.135288,29.0546,108.55,0.5,108.551151537,133.96,104.212416,36.465288,110.4080833883,27.892416,8.135288,29.0546,76.32,28.33,81.4084227829,135.79,27.932416,8.735288,29.2664504175,27.892416,8.135288,29.0546,0.04,0.6000000000000001,0.6013318551,135.46
2020-01-31 13:30:00,108.343728,23.911504,110.9509955813,27.673728,8.071504,28.8268,80.67,15.84,82.2104281706,136.15,141.333728,9.681504,141.6649363466,27.673728,8.071504,28.8268,113.66,1.6099999999999999,113.6714022963,131.91,135.713728,9.481504,136.0445327301,27.673728,8.071504,28.8268,108.04,1.4100000000000001,108.0492003672,134.31,103.203728,35.491504,109.1359534218,27.673728,8.071504,28.8268,75.53,27.42,80.3532034209,136.15,27.673728,8.631504,28.9885853867,27.673728,8.071504,28.8268,0.0,0.56,0.56,135.82
2020-01-31 14:00:00,106.70912,24.20516,109.4199527591,27.54912,8.03516,28.697,79.16,16.17,80.7946440057,136.55,140.12912,10.06516,140.4901338806,27.54912,8.03516,28.697,112.58,2.03,112.5983006088,132.41,134.57912,9.81516,134.9365662295,27.54912,8.03516,28.697,107.03,1.78,107.0448004342,134.73,101.69912,35.43516,107.6956896677,27.54912,8.03516,28.697,74.15,27.4,79.0505060072,136.55,27.54912,8.63516,28.8707464573,27.54912,8.03516,28.697,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-01-31 14:30:00,105.802,24.816,108.673350275,26.352,7.686,27.45,79.45,17.13,81.2756999355,136.72,138.152,11.096,138.5968842363,26.352,7.686,27.45,111.8,3.41,111.8519919358,132.72,132.602,10.796,133.0407607465,26.352,7.686,27.45,106.25,3.11,106.2955060198,134.99,100.772,34.236,106.428847969,26.352,7.686,27.45,74.42,26.55,79.0141689825,136.72,26.352,8.246,27.6120339707,26.352,7.686,27.45,0.0,0.56,0.56,136.4
2020-01-31 15:00:00,104.25712,25.08416,107.2322813037,26.27712,7.66416,27.372,77.98,17.42,79.9020450301,136.87,136.73712,11.23416,137.1978364873,26.27712,7.66416,27.372,110.46,3.5700000000000003,110.517675057,132.94,131.30712,10.92416,131.7607568072,26.27712,7.66416,27.372,105.03,3.26,105.0805809843,135.14,99.31712,34.13416,105.0191944551,26.27712,7.66416,27.372,73.04,26.47,77.6884965745,136.87,26.27712,8.26416,27.5460228708,26.27712,7.66416,27.372,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-01-31 15:30:00,106.587264,24.837952,109.4429929532,24.267264,7.077952,25.2784,82.32,17.76,84.2140130857,136.99,137.347264,11.237952,137.8062498345,24.267264,7.077952,25.2784,113.08,4.16,113.1564934063,133.09,131.727264,10.887952,132.1764713543,24.267264,7.077952,25.2784,107.46,3.81,107.5275206633,135.3,101.347264,33.247952,106.6615874272,24.267264,7.077952,25.2784,77.08,26.17,81.4014453189,136.99,24.267264,7.677952,25.4529182798,24.267264,7.077952,25.2784,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-01-31 16:00:00,108.786144,26.071792,111.8667218814,24.486144,7.141792,25.5064,84.3,18.93,86.3992760386,136.86,140.186144,11.291792,140.6401775317,24.486144,7.141792,25.5064,115.7,4.15,115.774403475,132.72,134.486144,10.951792,134.9313331884,24.486144,7.141792,25.5064,110.0,3.81,110.0659624952,135.0,103.396144,32.071792,108.2560041576,24.486144,7.141792,25.5064,78.91,24.93,82.7544137796,136.86,24.486144,7.701792,25.6688302811,24.486144,7.141792,25.5064,0.0,0.56,0.56,136.57
2020-01-31 16:30:00,111.146144,25.951792,114.1357123519,25.926144,7.561792,27.0064,85.22,18.39,87.1816523129,136.31,143.776144,10.731792,144.1761108611,25.926144,7.561792,27.0064,117.85,3.17,117.8926265718,131.97,137.936144,10.441792,138.3308022161,25.926144,7.561792,27.0064,112.01,2.88,112.0470191482,134.36,105.696144,32.691792,110.6364683124,25.926144,7.561792,27.0064,79.77,25.13,83.6347403894,136.31,25.926144,8.161792,27.1805038835,25.926144,7.561792,27.0064,0.0,0.6000000000000001,0.6000000000000001,136.01
2020-01-31 17:00:00,114.735584,24.763711999999998,117.377577364,25.555584,7.453712,26.6204,89.18,17.31,90.8444192012,135.72,148.285584,9.633712,148.59819255,25.555584,7.453712,26.6204,122.73,2.18,122.7493596725,131.2,142.185584,9.383712,142.4948923587,25.555584,7.453712,26.6204,116.63,1.9300000000000002,116.6459677829,133.72,109.005584,33.233712,113.9591898729,25.555584,7.453712,26.6204,83.45,25.78,87.3413470242,135.72,25.555584,8.013712,26.7825960952,25.555584,7.453712,26.6204,0.0,0.56,0.56,135.42
2020-01-31 17:30:00,119.061104,25.294072,121.7182671748,26.071104,7.604072,27.1574,92.99,17.69,94.6576790335,134.95,155.161104,10.194072,155.4956182612,26.071104,7.604072,27.1574,129.09,2.59,129.1159796462,130.63,148.771104,10.394072,149.1337591497,26.071104,7.604072,27.1574,122.7,2.79,122.7317159499,133.29,113.051104,32.474072,117.6227761442,26.071104,7.604072,27.1574,86.98,24.87,90.465669179,134.95,26.071104,8.164072,27.3194900282,26.071104,7.604072,27.1574,0.0,0.56,0.56,134.66
2020-01-31 18:00:00,117.117696,33.024328,121.6846783954,26.037696,7.594328,27.1226,91.08,25.43,94.5634776222,135.64,156.597696,16.324328,157.4462513913,26.037696,7.594328,27.1226,130.56,8.73,130.8515437433,133.17,150.047696,16.054328,150.9041169831,26.037696,7.594328,27.1226,124.01,8.46,124.2982369143,135.42,111.217696,25.694328,114.1471611339,26.037696,7.594328,27.1226,85.18,18.1,87.0818144046,135.64,26.037696,8.154328,27.2846967753,26.037696,7.594328,27.1226,0.0,0.56,0.56,135.35
2020-01-31 18:30:00,114.714688,34.221784,119.7104429157,25.994688,7.581784,27.0778,88.72,26.64,92.6332985486,135.87,153.654688,14.741783999999999,154.3602388566,25.994688,7.581784,27.0778,127.66,7.16,127.8606319396,133.5,147.244688,14.541784,147.9610138723,25.994688,7.581784,27.0778,121.25,6.96,121.4495948943,135.72,108.994688,24.761784,111.7720356757,25.994688,7.581784,27.0778,83.0,17.18,84.759379422,135.87,25.994688,8.181784,27.2518878913,25.994688,7.581784,27.0778,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-01-31 19:00:00,112.94352,35.46436,118.3805707885,24.32352,7.09436,25.337,88.62,28.37,93.0503159586,136.59,149.71352,12.37436,150.2240422043,24.32352,7.09436,25.337,125.39,5.28,125.5011175249,134.46,143.44352,12.27436,143.9677163235,24.32352,7.09436,25.337,119.12,5.18,119.2325744082,136.55,107.21352,23.06436,109.6663283465,24.32352,7.09436,25.337,82.89,15.97,84.4144122766,136.59,24.40352,7.6543600000000005,25.5757896339,24.32352,7.09436,25.337,0.08,0.56,0.5656854249000001,136.29
2020-01-31 19:30:00,107.422848,46.856664,117.1973345842,24.262847999999998,7.076664,25.2738,83.16,39.78,92.1847818243,136.37,145.182848,12.166664,145.6917535974,24.262847999999998,7.076664,25.2738,120.92,5.09,121.0270816801,134.75,139.132848,12.036664,139.6525355045,24.262847999999998,7.076664,25.2738,114.87,4.96,114.9770346634,136.79,102.202848,26.656664,105.62196682,24.262847999999998,7.076664,25.2738,77.94,19.58,80.3618068488,136.37,24.262847999999998,7.636664,25.4362817668,24.262847999999998,7.076664,25.2738,0.0,0.56,0.56,136.07
2020-01-31 20:00:00,101.267328,74.641304,125.8030046663,25.787328,7.521304,26.8618,75.48,67.12,101.0065582029,134.34,140.747328,15.731304,141.6237418821,25.787328,7.521304,26.8618,114.96,8.21,115.2527904218,133.74,135.007328,15.461304,135.889773475,25.787328,7.521304,26.8618,109.22,7.94,109.5082280014,135.97,96.887328,39.851304,104.7629741726,25.787328,7.521304,26.8618,71.1,32.33,78.1053064779,134.34,25.787328,8.081304,27.0239478929,25.787328,7.521304,26.8618,0.0,0.56,0.56,134.04
2020-01-31 20:30:00,98.142176,75.978968,124.1156327316,25.642176,7.478968,26.7106,72.5,68.5,99.7421676123,134.6,137.072176,14.348968,137.8211678808,25.642176,7.478968,26.7106,111.43,6.87,111.6415773805,134.15,131.472176,14.148968,132.2313365191,25.642176,7.478968,26.7106,105.83,6.67,106.0399820822,136.31,93.982176,39.028968,101.763990433,25.642176,7.478968,26.7106,68.34,31.55,75.2712302278,134.6,25.642176,8.078968,26.8847710416,25.642176,7.478968,26.7106,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-01-31 21:00:00,94.840912,76.574016,121.8949486868,22.950912,6.6940159999999995,23.9072,71.89,69.88,100.2566032738,134.38,131.890912,11.594016,132.399523697,22.950912,6.6940159999999995,23.9072,108.94,4.9,109.050142595,133.96,126.430912,11.484016,126.9514006722,22.950912,6.6940159999999995,23.9072,103.48,4.79,103.5908031632,136.16,90.750912,36.684016,97.8848561256,22.950912,6.6940159999999995,23.9072,67.8,29.99,74.1366312965,134.38,22.950912,7.254016,24.0700043573,22.950912,6.6940159999999995,23.9072,0.0,0.56,0.56,134.07
2020-01-31 21:30:00,89.891968,78.371824,119.2589984362,23.731968,6.921824,24.7208,66.16,71.45,97.3768355411,134.09,125.331968,9.391824,125.6833662853,23.731968,6.921824,24.7208,101.6,2.47,101.6300196792,133.71,120.261968,9.401824,120.6289154463,23.731968,6.921824,24.7208,96.53,2.48,96.5618521985,135.96,86.201968,34.991824,93.033365165,23.731968,6.921824,24.7208,62.47,28.07,68.4866833771,134.09,23.731968,7.481824,24.8834080367,23.731968,6.921824,24.7208,0.0,0.56,0.56,133.79
2020-01-31 22:00:00,83.809808,80.559944,116.2496816954,22.799808,6.649944,23.7498,61.01,73.91,95.8379267305,134.54,117.689808,7.339944,117.9184704997,22.799808,6.649944,23.7498,94.89,0.6900000000000001,94.8925086611,134.38,112.939808,7.279944,113.1741923573,22.799808,6.649944,23.7498,90.14,0.63,90.1422015484,136.55,80.509808,33.089944,87.0446642714,22.799808,6.649944,23.7498,57.71,26.44,63.478482181,134.54,22.799808,7.209944,23.9126438798,22.799808,6.649944,23.7498,0.0,0.56,0.56,134.24
2020-01-31 22:30:00,79.625744,81.109592,113.661889048,20.055744,5.849592,20.8914,59.57,75.26,95.9825635207,134.51,110.105744,8.659592,110.4457486524,20.055744,5.849592,20.8914,90.05,2.81,90.0938321973,134.58,105.615744,8.389592,105.9484338468,20.055744,5.849592,20.8914,85.56,2.54,85.5976938942,136.72,76.435744,31.059592,82.5052799283,20.055744,5.849592,20.8914,56.38,25.21,61.7596024922,134.51,20.055744,6.409592,21.0550644027,20.055744,5.849592,20.8914,0.0,0.56,0.56,134.21
2020-01-31 23:00:00,75.726832,76.486576,107.6324736915,19.976832,5.826576,20.8092,55.75,70.66,90.0049893061,134.78,102.936832,18.286576,104.548506656,19.976832,5.826576,20.8092,82.96,12.46,83.89048336970001,133.33,98.846832,17.466576,100.3781722966,19.976832,5.826576,20.8092,78.87,11.64,79.7243156132,135.69,72.846832,35.656576,81.1051930796,19.976832,5.826576,20.8092,52.87,29.83,60.7047428131,134.78,19.976832,6.386576,20.9728913066,19.976832,5.826576,20.8092,0.0,0.56,0.56,134.48
2020-01-31 23:30:00,69.956352,75.538936,102.9564084317,22.556352,6.578936,23.4962,47.4,68.96,83.6793977034,134.01,96.376352,22.928936,99.066327937,22.556352,6.578936,23.4962,73.82,16.35,75.6089604478,131.89,92.766352,21.998936,95.3391275842,22.556352,6.578936,23.4962,70.21,15.42,71.8833812505,134.5,67.676352,36.858936,77.0627652182,22.556352,6.578936,23.4962,45.12,30.28,54.3386860349,134.01,22.556352,7.138936,23.6591086637,22.556352,6.578936,23.4962,0.0,0.56,0.56,133.7
2020-02-01 00:00:00,66.346464,76.108552,100.967147988,21.526464,6.278552,22.4234,44.82,69.83,82.9762694992,134.01,91.786464,23.748552,94.8090116799,21.526464,6.278552,22.4234,70.26,17.47,72.3993680912,131.96,88.306464,22.768552,91.1945093981,21.526464,6.278552,22.4234,66.78,16.49,68.7858161251,134.57,64.256464,35.778552,73.5458900891,21.526464,6.278552,22.4234,42.73,29.5,51.9240108235,134.01,21.526464,6.878552,22.5987417782,21.526464,6.278552,22.4234,0.0,0.6000000000000001,0.6000000000000001,133.7
2020-02-01 00:30:00,66.018336,76.087848,100.7361965804,20.118336,5.867848,20.9566,45.9,70.22,83.8907527681,133.91,90.318336,23.947848,93.4392917441,20.118336,5.867848,20.9566,70.2,18.08,72.4908711494,131.85,86.848336,22.927848,89.8238257918,20.118336,5.867848,20.9566,66.73,17.06,68.8762404607,134.47,63.858336,34.867848,72.75750065,20.118336,5.867848,20.9566,43.74,29.0,52.4803544195,133.91,20.118336,6.427848,21.1202432117,20.118336,5.867848,20.9566,0.0,0.56,0.56,133.6
2020-02-01 01:00:00,69.71824,75.42532,102.7113035931,19.21824,5.60532,20.019,50.5,69.82,86.16891783,134.15,94.12824,22.89532,96.8727063904,19.21824,5.60532,20.019,74.91,17.29,76.8794653988,132.12,90.41824,21.92532,93.0385822216,19.21824,5.60532,20.019,71.2,16.32,73.0464400228,134.67,67.22824,35.35532,75.9581128373,19.21824,5.60532,20.019,48.01,29.75,56.4802850559,134.15,19.25824,6.16532,20.2210528559,19.21824,5.60532,20.019,0.04,0.56,0.5614267539000001,133.84
2020-02-01 01:30:00,71.49672,75.42196,103.9242657949,19.20672,5.60196,20.007,52.29,69.82,87.2300206351,134.67,96.11672,22.40196,98.6928147101,19.20672,5.60196,20.007,76.91,16.8,78.7234914114,132.71,92.31672,21.45196,94.7763861909,19.20672,5.60196,20.007,73.11,15.85,74.8083858936,135.18,68.87672,36.03196,77.7322629247,19.20672,5.60196,20.007,49.67,30.43,58.2502686689,134.67,19.20672,6.16196,20.170965376,19.20672,5.60196,20.007,0.0,0.56,0.56,134.37
2020-02-01 02:00:00,68.721136,76.973248,103.1866049485,19.691136,5.743248,20.5116,49.03,71.23,86.4734282887,135.33,93.761136,23.113248,96.5679701408,19.691136,5.743248,20.5116,74.07,17.37,76.0794440043,133.46,90.111136,22.133248,92.7895333442,19.691136,5.743248,20.5116,70.42,16.39,72.3022025944,135.82,66.341136,35.753248,75.3620665078,19.691136,5.743248,20.5116,46.65,30.01,55.4691139284,135.33,19.691136,6.303248,20.6753904998,19.691136,5.743248,20.5116,0.0,0.56,0.56,135.03
2020-02-01 02:30:00,65.84728,78.11004,102.1618452858,20.77728,6.06004,21.643,45.07,72.05,84.9853363822,135.94,91.42728,24.17004,94.568167804,20.77728,6.06004,21.643,70.65,18.11,72.9341799159,134.28,87.95728,23.16004,90.9553217673,20.77728,6.06004,21.643,67.18,17.1,69.3221638439,136.5,63.75728,36.19004,73.3124119655,20.77728,6.06004,21.643,42.98,30.13,52.4890207567,135.94,20.77728,6.66004,21.8186043779,20.77728,6.06004,21.643,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-02-01 03:00:00,62.830768,78.950224,100.9001649014,21.840768,6.370224,22.7508,40.99,72.58,83.3548828804,136.4,89.050768,24.810224,92.4423414693,21.840768,6.370224,22.7508,67.21,18.44,69.6937421868,134.86,85.760768,23.770224,88.9940047248,21.840768,6.370224,22.7508,63.92,17.4,66.2459538387,136.99,61.030768,36.760224,71.2465347312,21.840768,6.370224,22.7508,39.19,30.39,49.5924207919,136.4,21.840768,6.930224,22.9139073822,21.840768,6.370224,22.7508,0.0,0.56,0.56,136.12
2020-02-01 03:30:00,62.307536,71.288448,94.6798387231,21.937536,6.398448,22.8516,40.37,64.89,76.4228303585,136.51,85.297536,34.018448,91.8309558482,21.937536,6.398448,22.8516,63.36,27.62,69.1184056529,133.08,82.237536,32.538448,88.4407311458,21.937536,6.398448,22.8516,60.3,26.14,65.7220632665,135.52,60.597536,44.008448,74.8919546056,21.937536,6.398448,22.8516,38.66,37.61,53.9361446527,136.51,21.937536,6.998448,23.026805253,21.937536,6.398448,22.8516,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-02-01 04:00:00,60.806688,70.262784,92.9209993541,23.666688,6.902784,24.6528,37.14,63.36,73.4429656264,136.51,82.796688,36.072784,90.3135498653,23.666688,6.902784,24.6528,59.13,29.17,65.933646949,132.8,79.946688,34.552784,87.0940170409,23.666688,6.902784,24.6528,56.28,27.65,62.7053498515,135.29,59.316688,45.982784,75.0525542515,23.666688,6.902784,24.6528,35.65,39.08,52.8977211229,136.51,23.666688,7.502784,24.8274825272,23.666688,6.902784,24.6528,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-02-01 04:30:00,60.289536,69.939448,92.3382615043,23.209536,6.769448,24.1766,37.08,63.17,73.2487221732,135.58,81.299536,35.939448,88.8890233739,23.209536,6.769448,24.1766,58.09,29.17,65.002592256,131.68,78.489536,34.409448,85.7007431307,23.209536,6.769448,24.1766,55.28,27.64,61.8049188981,134.34,58.809536,44.829448,73.9475552843,23.209536,6.769448,24.1766,35.6,38.06,52.1145238873,135.58,23.209536,7.329448,24.3393378981,23.209536,6.769448,24.1766,0.0,0.56,0.56,135.27
2020-02-01 05:00:00,60.247904,69.816472,92.217946729,22.547904,6.576472,23.4874,37.7,63.24,73.6246398973,135.58,80.917904,35.786472,88.478125918,22.547904,6.576472,23.4874,58.37,29.21,65.2708280934,131.65,78.097904,34.246472,85.2766290002,22.547904,6.576472,23.4874,55.55,27.67,62.0599017079,134.34,58.717904,44.536472,73.6972834531,22.547904,6.576472,23.4874,36.17,37.96,52.4331050006,135.58,22.547904,7.176472,23.6624116514,22.547904,6.576472,23.4874,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-02-01 05:30:00,60.355776,69.773768,92.2561564205,22.675776,6.613768,23.6206,37.68,63.16,73.5456864813,134.4,81.665776,35.663768,89.1134295022,22.675776,6.613768,23.6206,58.99,29.05,65.7550195803,130.17,78.775776,34.153768,85.8609501054,22.675776,6.613768,23.6206,56.1,27.54,62.4952926227,133.09,58.815776,42.953768,72.8307743463,22.675776,6.613768,23.6206,36.14,36.34,51.2512946178,134.4,22.675776,7.173768,23.7834767122,22.675776,6.613768,23.6206,0.0,0.56,0.56,134.09
2020-02-01 06:00:00,62.030016,72.412088,95.3479594615,21.950016,6.402088,22.8646,40.08,66.01,77.2251675298,134.0,84.540016,30.002088,89.7058503646,21.950016,6.402088,22.8646,62.59,23.6,66.8914650759,130.79,81.500016,28.132088,86.2187159684,21.950016,6.402088,22.8646,59.55,21.73,63.3908147921,133.6,60.310016,39.552088,72.1225741019,21.950016,6.402088,22.8646,38.36,33.15,50.6992317496,134.0,21.950016,6.962088,23.0276762119,21.950016,6.402088,22.8646,0.0,0.56,0.56,133.68
2020-02-01 06:30:00,65.432384,76.186112,100.4276881024,22.272384,6.496112,23.2004,43.16,69.69,81.9724447604,134.12,90.702384,23.526112,93.7037907938,22.272384,6.496112,23.2004,68.43,17.03,70.5172730613,132.0,87.302384,22.576112,90.1742041003,22.272384,6.496112,23.2004,65.03,16.08,66.9885609638,134.61,63.472384,36.226112,73.0826567749,22.272384,6.496112,23.2004,41.2,29.73,50.8066225998,134.12,22.272384,7.056112,23.3633860046,22.272384,6.496112,23.2004,0.0,0.56,0.56,133.8
2020-02-01 07:00:00,69.529888,74.670384,102.0297582669,23.109888,6.740384,24.0728,46.42,67.93,82.2757637461,134.21,96.009888,21.550384,98.3987685102,23.109888,6.740384,24.0728,72.9,14.81,74.3891531072,132.0,92.399888,20.720384,94.6946335096,23.109888,6.740384,24.0728,69.29,13.98,70.6862398208,134.61,67.359888,38.270384,77.472426081,23.109888,6.740384,24.0728,44.25,31.53,54.3341826109,134.21,23.149888,7.300384,24.2737084303,23.109888,6.740384,24.0728,0.04,0.56,0.5614267539000001,133.88
2020-02-01 07:30:00,76.423824,73.269032,105.872337865,21.013824,6.129032,21.8894,55.41,67.14,87.0519827459,135.05,102.823824,18.929032,104.5516476888,21.013824,6.129032,21.8894,81.81,12.8,82.8052902899,132.94,98.753824,18.179032,100.4131214487,21.013824,6.129032,21.8894,77.74,12.05,78.6683551372,135.36,73.583824,39.549032,83.5386442708,21.013824,6.129032,21.8894,52.57,33.42,62.2936698229,135.05,21.053824,6.729032,22.103017366,21.013824,6.129032,21.8894,0.04,0.6000000000000001,0.6013318551,134.72
2020-02-01 08:00:00,80.627904,71.621472,107.8447687877,19.787904,5.771472,20.6124,60.84,65.85,89.6533775159,134.45,106.767904,17.341472,108.1670558704,19.787904,5.771472,20.6124,86.98,11.57,87.7461412257,132.16,102.447904,16.641472,103.7907106841,19.787904,5.771472,20.6124,82.66,10.87,83.3716528564,134.68,77.387904,39.541472,86.9046356269,19.787904,5.771472,20.6124,57.6,33.77,66.7695506949,134.45,19.787904,6.331472,20.7761565839,19.787904,5.771472,20.6124,0.0,0.56,0.56,134.12
2020-02-01 08:30:00,84.280992,70.194456,109.6838514351,21.340992,6.224456,22.2302,62.94,63.97,89.7418770697,133.61,112.860992,15.584456,113.9319041535,21.340992,6.224456,22.2302,91.52,9.36,91.9973912674,130.93,108.320992,15.004456,109.3552513953,21.340992,6.224456,22.2302,86.98,8.78,87.4220155338,133.68,80.860992,40.524456,90.4473966531,21.340992,6.224456,22.2302,59.52,34.3,68.6958543145,133.61,21.340992,6.784456,22.3934540159,21.340992,6.224456,22.2302,0.0,0.56,0.56,133.28
2020-02-01 09:00:00,89.453504,45.432272,100.3295605341,22.053504,6.432272,22.9724,67.4,39.0,77.870148324,135.49,117.223504,18.912272,118.7393107704,22.053504,6.432272,22.9724,95.17,12.48,95.9847868154,131.82,112.493504,18.152272,113.9486437873,22.053504,6.432272,22.9724,90.44,11.72,91.1962279922,134.43,85.423504,29.072272,90.235093145,22.053504,6.432272,22.9724,63.37,22.64,67.2928413726,135.49,22.053504,6.992272,23.1354469678,22.053504,6.432272,22.9724,0.0,0.56,0.56,135.15
