Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-01 09:30:00,90.04088,34.39984,96.3883243095,25.13088,7.32984,26.178,64.91,27.07,70.3284650764,136.82,117.57088,21.87984,119.5894611678,25.13088,7.32984,26.178,92.44,14.55,93.5780748894,132.77,113.03088,21.02984,114.97057886260001,25.13088,7.32984,26.178,87.9,13.7,88.9612275095,135.33,86.04088,24.71984,89.5215254606,25.13088,7.32984,26.178,60.91,17.39,63.3438252713,136.82,25.13088,7.92984,26.3522957634,25.13088,7.32984,26.178,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-02-01 10:00:00,87.191984,35.103912,93.9932269451,30.321984,8.843912,31.5854,56.87,26.26,62.6401189335,136.71,115.921984,22.763912,118.1359473828,30.321984,8.843912,31.5854,85.6,13.92,86.7244279312,132.67,111.721984,21.953912,113.8585787765,30.321984,8.843912,31.5854,81.4,13.11,82.44896664,135.25,83.761984,26.923912,87.9827653635,30.321984,8.843912,31.5854,53.44,18.08,56.4156006792,136.71,30.321984,9.403912,31.7467521898,30.321984,8.843912,31.5854,0.0,0.56,0.56,136.34
2020-02-01 10:30:00,85.270976,35.702368,92.4434877577,32.750976,9.552368,34.1156,52.52,26.15,58.670034089,136.57,115.230976,23.412368,117.5853596554,32.750976,9.552368,34.1156,82.48,13.86,83.6364155138,132.58,111.170976,22.602368,113.4453742733,32.750976,9.552368,34.1156,78.42,13.05,79.498420739,135.12,82.140976,27.632368,86.6642238731,32.750976,9.552368,34.1156,49.39,18.08,52.595232673699996,136.57,32.750976,10.112368,34.276616162,32.750976,9.552368,34.1156,0.0,0.56,0.56,136.2
2020-02-01 11:00:00,82.56016,35.92588,90.0380412548,36.50016,10.64588,38.021,46.06,25.28,52.541431271,136.78,115.17016,23.43588,117.5304480796,36.50016,10.64588,38.021,78.67,12.79,79.7029045895,133.18,111.33016,22.68588,113.6180165159,36.50016,10.64588,38.021,74.83,12.04,75.7924171669,135.31,79.87016,29.79588,85.2469173836,36.50016,10.64588,38.021,43.37,19.15,47.4096973203,136.78,36.50016,11.24588,38.1933436216,36.50016,10.64588,38.021,0.0,0.6000000000000001,0.6000000000000001,136.41
2020-02-01 11:30:00,81.188896,36.100928,88.8533276595,38.608896,11.260928,40.2176,42.58,24.84,49.2958618953,136.98,116.338896,23.550928,118.6987149558,38.608896,11.260928,40.2176,77.73,12.29,78.6955970814,133.59,112.548896,22.830928,114.8412176188,38.608896,11.260928,40.2176,73.94,11.57,74.8397521375,135.51,78.738896,30.930928,84.5963122733,38.608896,11.260928,40.2176,40.13,19.67,44.6914510841,136.98,38.608896,11.820928,40.3779790123,38.608896,11.260928,40.2176,0.0,0.56,0.56,136.63
2020-02-01 12:00:00,78.298672,37.041696,86.6185273456,41.868672,12.211696,43.6132,36.43,24.83,44.0871160318,136.98,112.908672,24.811696,115.6027182691,41.868672,12.211696,43.6132,71.04,12.6,72.1487463509,133.68,109.448672,24.081696,112.0666760674,41.868672,12.211696,43.6132,67.58,11.87,68.6145268875,135.57,76.298672,31.911696,82.7033475173,41.868672,12.211696,43.6132,34.43,19.7,39.667554752,136.98,41.868672,12.771696,43.7733013806,41.868672,12.211696,43.6132,0.0,0.56,0.56,136.63
2020-02-01 12:30:00,78.34704,36.94872,86.6225524122,41.68704,12.15872,43.424,36.66,24.79,44.2549398373,136.95,113.09704,24.75872,115.7753629785,41.68704,12.15872,43.424,71.41,12.6,72.5130891633,133.63,109.60704,24.01872,112.2078523455,41.68704,12.15872,43.424,67.92,11.86,68.9477048204,135.54,76.32704,31.90872,82.7283714768,41.68704,12.15872,43.424,34.64,19.75,39.8747050146,136.95,41.68704,12.75872,43.5958053028,41.68704,12.15872,43.424,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-02-01 13:00:00,78.891824,37.768032,87.4662456906,41.341824,12.058032,43.0644,37.55,25.71,45.5083135262,137.13,111.061824,25.568032,113.9668943622,41.341824,12.058032,43.0644,69.72,13.51,71.0168888364,133.85,107.681824,24.798032,110.5003059319,41.341824,12.058032,43.0644,66.34,12.74,67.552225722,135.75,76.791824,31.018032,82.8196989997,41.341824,12.058032,43.0644,35.45,18.96,40.2017922486,137.13,41.341824,12.618032,43.2245432966,41.341824,12.058032,43.0644,0.0,0.56,0.56,136.79
2020-02-01 13:30:00,78.190896,37.621928,86.7711108821,41.800896,12.191928,43.5426,36.39,25.43,44.395010981,137.48,110.860896,25.981928,113.8648270737,41.800896,12.191928,43.5426,69.06,13.79,70.423346271,134.35,107.480896,25.201928,110.3960152355,41.800896,12.191928,43.5426,65.68,13.01,66.9561236931,136.16,76.190896,31.681928,82.5154361019,41.800896,12.191928,43.5426,34.39,19.49,39.5288780514,137.48,41.840896,12.751928,43.740967591,41.800896,12.191928,43.5426,0.04,0.56,0.5614267539000001,137.16
2020-02-01 14:00:00,80.848528,37.582904,89.1569355285,36.798528,10.732904,38.3318,44.05,26.85,51.5880315577,137.53,111.988528,25.152904,114.7784778747,36.798528,10.732904,38.3318,75.19,14.42,76.5602540487,134.31,108.298528,24.322904,110.9962829376,36.798528,10.732904,38.3318,71.5,13.59,72.7800666392,136.11,78.298528,28.902904,83.4627901918,36.798528,10.732904,38.3318,41.5,18.17,45.303409364,137.53,36.798528,11.332904,38.5041085605,36.798528,10.732904,38.3318,0.0,0.6000000000000001,0.6000000000000001,137.22
2020-02-01 14:30:00,78.494656,37.717608,87.0863305795,36.334656,10.597608,37.8486,42.16,27.12,50.1294324724,137.58,109.354656,26.487608,112.5168172605,36.334656,10.597608,37.8486,73.02,15.89,74.7289267955,134.52,105.774656,25.587608,108.8255647129,36.334656,10.597608,37.8486,69.44,14.99,71.0395220986,136.32,76.094656,28.517608,81.2628490628,36.334656,10.597608,37.8486,39.76,17.92,43.6117415383,137.58,36.334656,11.157608,38.0092020821,36.334656,10.597608,37.8486,0.0,0.56,0.56,137.28
2020-02-01 15:00:00,79.03376,38.02568,87.7056871543,34.61376,10.09568,36.056,44.42,27.93,52.4711473097,137.55,110.88376,26.12568,113.9199692205,34.61376,10.09568,36.056,76.27,16.03,77.9363445383,134.7,107.11376,25.22568,110.0440480571,34.61376,10.09568,36.056,72.5,15.13,74.0619126137,136.22,76.48376,27.22568,81.1849936577,34.61376,10.09568,36.056,41.87,17.13,45.2386317211,137.55,34.61376,10.69568,36.2285792159,34.61376,10.09568,36.056,0.0,0.6000000000000001,0.6000000000000001,137.28
2020-02-01 15:30:00,83.109392,37.405656,91.1392019901,31.459392,9.175656,32.7702,51.65,28.23,58.8613234646,137.55,112.809392,25.335656,115.6194377618,31.459392,9.175656,32.7702,81.35,16.16,82.9395448505,134.7,108.799392,24.425656,111.5074901995,31.459392,9.175656,32.7702,77.34,15.25,78.8291703622,136.22,80.039392,25.995656,84.1550854233,31.459392,9.175656,32.7702,48.58,16.82,51.4094232607,137.55,31.459392,9.735656,32.9313884123,31.459392,9.175656,32.7702,0.0,0.56,0.56,137.28
2020-02-01 16:00:00,84.846784,36.430312,92.3371235612,29.486784,8.600312,30.7154,55.36,27.83,61.961588908,136.89,115.376784,24.250312,117.8977519645,29.486784,8.600312,30.7154,85.89,15.65,87.3041499586,133.75,111.126784,23.360312,113.5555648082,29.486784,8.600312,30.7154,81.64,14.76,82.9635293367,135.49,81.516784,25.390312,85.3794707009,29.486784,8.600312,30.7154,52.03,16.79,54.6719763682,136.89,29.486784,9.160312,30.8768804545,29.486784,8.600312,30.7154,0.0,0.56,0.56,136.59
2020-02-01 16:30:00,89.404992,35.501456,96.1956650408,27.364992,7.981456,28.5052,62.04,27.52,67.8698165608,136.31,120.754992,22.561456,122.8445659757,27.364992,7.981456,28.5052,93.39,14.58,94.5212595134,132.81,116.124992,21.721456,118.1390511971,27.364992,7.981456,28.5052,88.76,13.74,89.817176531,134.77,85.604992,24.661456,89.0864864464,27.364992,7.981456,28.5052,58.24,16.68,60.5815153326,136.31,27.364992,8.581456,28.6789848886,27.364992,7.981456,28.5052,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-02-01 17:00:00,95.976208,34.015144,101.8256476699,26.966208,7.865144,28.0898,69.01,26.15,73.7983915814,135.89,128.436208,20.105144,130.0002936177,26.966208,7.865144,28.0898,101.47,12.24,102.2055698091,132.07,123.396208,19.375144,124.9080475942,26.966208,7.865144,28.0898,96.43,11.51,97.1144942838,134.18,91.676208,25.625144,95.1902049492,26.966208,7.865144,28.0898,64.71,17.76,67.1029187145,135.89,26.966208,8.425144,28.2517154403,26.966208,7.865144,28.0898,0.0,0.56,0.56,135.6
2020-02-01 17:30:00,104.936672,30.025696,109.1478243059,26.076672,7.605696,27.1632,78.86,22.42,81.9850962066,134.88,138.586672,16.185696,139.5286436938,26.076672,7.605696,27.1632,112.51,8.58,112.8366806495,130.73,132.996672,15.645696,133.9137878129,26.076672,7.605696,27.1632,106.92,8.04,107.2218634421,133.07,99.946672,28.165696,103.8395092199,26.076672,7.605696,27.1632,73.87,20.56,76.6778357806,134.88,26.076672,8.165696,27.3252889053,26.076672,7.605696,27.1632,0.0,0.56,0.56,134.59
2020-02-01 18:00:00,107.5328,29.7504,111.5723504099,25.1328,7.3304,26.18,82.4,22.42,85.395646259,135.08,141.1028,15.6704,141.9702842288,25.1328,7.3304,26.18,115.97,8.34,116.2694994399,130.87,135.3828,15.1304,136.2256640285,25.1328,7.3304,26.18,110.25,7.8,110.5255739637,133.23,102.2628,27.9604,106.0163394577,25.1328,7.3304,26.18,77.13,20.63,79.8413038471,135.08,25.1328,7.8904,26.3422863093,25.1328,7.3304,26.18,0.0,0.56,0.56,134.78
2020-02-01 18:30:00,105.092016,30.368088,109.3917391567,24.542016,7.158088,25.5646,80.55,23.21,83.8272425886,135.25,138.582016,16.638088,139.5772228228,24.542016,7.158088,25.5646,114.04,9.48,114.4333517817,131.25,132.952016,16.048088,133.9170627176,24.542016,7.158088,25.5646,108.41,8.89,108.7738948461,133.46,99.952016,27.198088,103.5863962754,24.542016,7.158088,25.5646,75.41,20.04,78.0273650715,135.25,24.542016,7.718088,25.7270175442,24.542016,7.158088,25.5646,0.0,0.56,0.56,134.94
2020-02-01 19:00:00,102.169616,31.814888,107.0084928033,24.359616,7.104888,25.3746,77.81,24.71,81.6393299826,135.85,135.659616,18.294888,136.8876705193,24.359616,7.104888,25.3746,111.3,11.19,111.8611018183,132.07,130.199616,17.604888,131.3844438586,24.359616,7.104888,25.3746,105.84,10.5,106.3595581036,134.11,97.199616,26.084888,100.6388927429,24.359616,7.104888,25.3746,72.84,18.98,75.2722126684,135.85,24.359616,7.6648879999999995,25.5370593397,24.359616,7.104888,25.3746,0.0,0.56,0.56,135.55
2020-02-01 19:30:00,97.932608,33.515344,103.5088111859,24.292608,7.085344,25.3048,73.64,26.43,78.2393411271,135.9,130.422608,20.405344,132.0092221827,24.292608,7.085344,25.3048,106.13,13.32,106.9626070176,132.22,125.202608,19.605344,126.7283021403,24.292608,7.085344,25.3048,100.91,12.52,101.683717969,134.26,93.282608,24.535344,96.455316393,24.292608,7.085344,25.3048,68.99,17.45,71.1626489108,135.9,24.332608,7.645344,25.505432695,24.292608,7.085344,25.3048,0.04,0.56,0.5614267539000001,135.59
2020-02-01 20:00:00,94.6652,35.0486,100.9450566051,23.5152,6.8586,24.495,71.15,28.19,76.531030308,136.73,126.0152,21.9586,127.9140756328,23.5152,6.8586,24.495,102.5,15.1,103.6062739413,133.25,120.9752,21.0786,122.7978273138,23.5152,6.8586,24.495,97.46,14.22,98.4919286033,135.16,90.1552,23.1986,93.0920787661,23.5152,6.8586,24.495,66.64,16.34,68.6140306351,136.73,23.5552,7.4586,24.7078562607,23.5152,6.8586,24.495,0.04,0.6000000000000001,0.6013318551,136.43
2020-02-01 20:30:00,91.45856,60.68708,109.7615136384,22.61856,6.59708,23.561,68.84,54.09,87.5481221957,134.84,123.91856,17.70708,125.1772750726,22.61856,6.59708,23.561,101.3,11.11,101.9074192589,132.28,118.95856,17.05708,120.1752178088,22.61856,6.59708,23.561,96.34,10.46,96.9061773057,134.32,87.40856,35.17708,94.2214589072,22.61856,6.59708,23.561,64.79,28.58,70.8135615543,134.84,22.61856,7.15708,23.7238919783,22.61856,6.59708,23.561,0.0,0.56,0.56,134.53
2020-02-01 21:00:00,88.016368,71.541024,113.4239796114,20.506368,5.981024,21.3608,67.51,65.56,94.1048016841,133.7,119.816368,16.301024,120.9201613634,20.506368,5.981024,21.3608,99.31,10.32,99.8447720214,131.49,114.946368,15.661024,116.0083410325,20.506368,5.981024,21.3608,94.44,9.68,94.9347986778,133.67,84.156368,39.071024,92.7838304413,20.506368,5.981024,21.3608,63.65,33.09,71.7375118052,133.7,20.506368,6.541024,21.524314705,20.506368,5.981024,21.3608,0.0,0.56,0.56,133.38
2020-02-01 21:30:00,84.79208,71.87144,111.1539505299,16.94208,4.94144,17.648,67.85,66.93,95.3060722095,134.01,115.01208,16.98144,116.258968903,16.94208,4.94144,17.648,98.07,12.04,98.806307997,131.97,110.20208,16.25144,111.3939304379,16.94208,4.94144,17.648,93.26,11.31,93.943300453,134.07,80.91208,37.25144,89.0754425866,16.94208,4.94144,17.648,63.97,32.31,71.666568217,134.01,16.94208,5.50144,17.8129143264,16.94208,4.94144,17.648,0.0,0.56,0.56,133.68
2020-02-01 22:00:00,81.984672,72.079696,109.1648708074,14.124672,4.119696,14.7132,67.86,67.96,96.0392690518,134.44,110.264672,17.769696,111.6873313639,14.124672,4.119696,14.7132,96.14,13.65,97.1041816813,132.63,105.564672,16.959696,106.9183392262,14.124672,4.119696,14.7132,91.44,12.84,92.3370954709,134.63,78.124672,35.949696,85.9990989348,14.124672,4.119696,14.7132,64.0,31.83,71.4783106963,134.44,14.124672,4.679696,14.8797148414,14.124672,4.119696,14.7132,0.0,0.56,0.56,134.11
2020-02-01 22:30:00,78.169488,73.228184,107.1113242665,12.919488,3.7681839999999998,13.4578,65.25,69.46,95.3008609615,135.01,104.059488,19.168184,105.8101900607,12.919488,3.7681839999999998,13.4578,91.14,15.4,92.4319187294,133.45,99.619488,18.278184,101.2824486262,12.919488,3.7681839999999998,13.4578,86.7,14.51,87.9058024251,135.33,74.489488,35.118184,82.3527210841,12.919488,3.7681839999999998,13.4578,61.57,31.35,69.0918765124,135.01,12.919488,4.368184,13.6379691171,12.919488,3.7681839999999998,13.4578,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-02-01 23:00:00,74.431984,74.733912,105.476432652,11.841984,3.453912,12.3354,62.59,71.28,94.8596146946,135.66,98.561984,20.303912,100.6315732388,11.841984,3.453912,12.3354,86.72,16.85,88.3418411626,134.26,94.331984,19.353912,96.2969216283,11.841984,3.453912,12.3354,82.49,15.9,84.0083930331,136.03,70.971984,34.113912,78.7450411444,11.841984,3.453912,12.3354,59.13,30.66,66.6062497068,135.66,11.841984,4.013912,12.5037624178,11.841984,3.453912,12.3354,0.0,0.56,0.56,135.32
2020-02-01 23:30:00,70.807712,70.741416,100.0903592578,12.347712,3.601416,12.8622,58.46,67.14,89.0244415877,136.1,92.197712,28.731416,96.5707635022,12.347712,3.601416,12.8622,79.85,25.13,83.7110470607,133.42,88.347712,27.331416,92.4787787344,12.347712,3.601416,12.8622,76.0,23.73,79.6185462063,135.33,67.647712,38.691416,77.9309862052,12.347712,3.601416,12.8622,55.3,35.09,65.4934966237,136.1,12.347712,4.201416,13.0429248269,12.347712,3.601416,12.8622,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-02-02 00:00:00,66.611216,68.078688,95.2457970558,13.401216,3.9086879999999997,13.9596,53.21,64.17,83.3612200007,136.01,87.271216,33.278688,93.4009433417,13.401216,3.9086879999999997,13.9596,73.87,29.37,79.4944891172,132.52,83.701216,31.728688,89.513145415,13.401216,3.9086879999999997,13.9596,70.3,27.82,75.6045130928,134.61,63.881216,41.678688,76.2753091835,13.401216,3.9086879999999997,13.9596,50.48,37.77,63.0460411128,136.01,13.401216,4.468688,14.1266330992,13.401216,3.9086879999999997,13.9596,0.0,0.56,0.56,135.68
2020-02-02 00:30:00,67.6192,67.6606,95.657268417,11.1792,3.2606,11.645,56.44,64.4,85.631965994,136.28,86.7292,32.9406,92.7741195647,11.1792,3.2606,11.645,75.55,29.68,81.1708377436,132.9,83.0692,31.3806,88.7988403359,11.1792,3.2606,11.645,71.89,28.12,77.1939537788,134.91,64.6492,41.1906,76.6562756009,11.1792,3.2606,11.645,53.47,37.93,65.5570423372,136.28,11.1792,3.8606,11.8270344973,11.1792,3.2606,11.645,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-02-02 01:00:00,71.390112,67.154616,98.0116857394,10.370112,3.024616,10.8022,61.02,64.13,88.5217334896,136.36,90.390112,32.364616,96.0095865849,10.370112,3.024616,10.8022,80.02,29.34,85.2293142059,132.9,86.500112,30.824616,91.8282436267,10.370112,3.024616,10.8022,76.13,27.8,81.047004263,134.96,68.090112,41.294616,79.6335900406,10.370112,3.024616,10.8022,57.72,38.27,69.2545399234,136.36,10.370112,3.624616,10.9853112855,10.370112,3.024616,10.8022,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-02-02 01:30:00,73.147056,66.725808,99.009218029,9.517056,2.775808,9.9136,63.63,63.95,90.2129669172,136.67,92.297056,31.695808,97.5877594324,9.517056,2.775808,9.9136,82.78,28.92,87.6863432924,133.27,88.297056,30.175808,93.3110362536,9.517056,2.775808,9.9136,78.78,27.4,83.4089227841,135.25,69.657056,41.615808,81.1417335659,9.517056,2.775808,9.9136,60.14,38.84,71.5916559384,136.67,9.557056,3.375808,10.1357485683,9.517056,2.775808,9.9136,0.04,0.6000000000000001,0.6013318551,136.33
2020-02-02 02:00:00,71.807184,66.727512,98.0246526733,8.837184,2.577512,9.2054,62.97,64.15,89.8912865633,137.22,90.257184,31.937512,95.7411298051,8.837184,2.577512,9.2054,81.42,29.36,86.5518688418,134.01,86.307184,30.397512,91.5037635609,8.837184,2.577512,9.2054,77.47,27.82,82.3137491553,135.87,68.377184,41.927512,80.2082012906,8.837184,2.577512,9.2054,59.54,39.35,71.3682989849,137.22,8.837184,3.177512,9.3910810645,8.837184,2.577512,9.2054,0.0,0.6000000000000001,0.6000000000000001,136.89
2020-02-02 02:30:00,70.913072,66.800896,97.4218840245,8.403072,2.450896,8.7532,62.51,64.35,89.7130012874,137.27,88.353072,32.270896,94.062086201,8.403072,2.450896,8.7532,79.95,29.82,85.3301523496,134.14,84.473072,30.700896,89.8790571174,8.403072,2.450896,8.7532,76.07,28.25,81.1462100162,135.95,67.533072,41.720896,79.3810366322,8.403072,2.450896,8.7532,59.13,39.27,70.982320334,137.27,8.403072,3.050896,8.9397754692,8.403072,2.450896,8.7532,0.0,0.6000000000000001,0.6000000000000001,136.93
2020-02-02 03:00:00,68.94064,67.18352,96.2623353301,9.20064,2.68352,9.584,59.74,64.5,87.9154002436,137.39,86.60064,32.72352,92.576992874,9.20064,2.68352,9.584,77.4,30.04,83.0250660945,134.26,82.85064,31.14352,88.510719048,9.20064,2.68352,9.584,73.65,28.46,78.9575461878,136.08,65.77064,41.98352,78.0281554158,9.20064,2.68352,9.584,56.57,39.3,68.8814554144,137.39,9.20064,3.28352,9.7689958542,9.20064,2.68352,9.584,0.0,0.6000000000000001,0.6000000000000001,137.05
2020-02-02 03:30:00,67.798512,67.220816,95.4739563081,8.368512,2.440816,8.7172,59.43,64.78,87.911167095,137.42,84.828512,32.750816,90.9312509361,8.368512,2.440816,8.7172,76.46,30.31,82.248572632,134.14,81.118512,31.170816,86.9012816891,8.368512,2.440816,8.7172,72.75,28.73,78.2174878144,136.12,64.658512,41.860816,77.0263012888,8.368512,2.440816,8.7172,56.29,39.42,68.720451832,137.42,8.368512,3.040816,8.9038505738,8.368512,2.440816,8.7172,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-02-02 04:00:00,66.505008,68.843544,95.7201631819,8.275008,2.413544,8.6198,58.23,66.43,88.3384276518,137.72,82.555008,33.623544,89.1396211401,8.275008,2.413544,8.6198,74.28,31.21,80.5703574524,134.39,78.965008,31.993544,85.2001135335,8.275008,2.413544,8.6198,70.69,29.58,76.6293188016,136.34,63.445008,41.093544,75.5906634354,8.275008,2.413544,8.6198,55.17,38.68,67.378567067,137.72,8.275008,3.013544,8.8066568481,8.275008,2.413544,8.6198,0.0,0.6000000000000001,0.6000000000000001,137.72
2020-02-02 04:30:00,65.41536,69.40448,95.373744647,9.37536,2.73448,9.766,56.04,66.67,87.0940325166,138.11,81.43536,34.48448,88.435836736,9.37536,2.73448,9.766,72.06,31.75,78.7445623519,134.77,77.97536,32.83448,84.6065000103,9.37536,2.73448,9.766,68.6,30.1,74.9130829695,136.63,62.52536,41.41448,74.997198593,9.37536,2.73448,9.766,53.15,38.68,65.7348073702,138.11,9.37536,3.33448,9.9506850015,9.37536,2.73448,9.766,0.0,0.6000000000000001,0.6000000000000001,137.93
2020-02-02 05:00:00,63.64824,69.71032,94.3961184032,11.65824,3.40032,12.144,51.99,66.31,84.2613565046,138.17,80.85824,34.79032,88.0251176744,11.65824,3.40032,12.144,69.2,31.39,75.9866573814,134.95,77.51824,33.16032,84.3130141508,11.65824,3.40032,12.144,65.86,29.76,72.2716901698,136.71,61.04824,42.31032,74.2768522866,11.65824,3.40032,12.144,49.39,38.91,62.875752083,138.17,11.65824,4.00032,12.3254663198,11.65824,3.40032,12.144,0.0,0.6000000000000001,0.6000000000000001,137.83
2020-02-02 05:30:00,63.749056,69.751808,94.4947451457,11.629056,3.391808,12.1136,52.12,66.36,84.3809457164,137.96,81.099056,34.611808,88.1761540164,11.629056,3.391808,12.1136,69.47,31.22,76.1627815931,134.8,77.739056,33.001808,84.4540120956,11.629056,3.391808,12.1136,66.11,29.61,72.4381405062,136.62,61.149056,41.921808,74.1393622557,11.629056,3.391808,12.1136,49.52,38.53,62.7438546792,137.96,11.629056,3.991808,12.2950996157,11.629056,3.391808,12.1136,0.0,0.6000000000000001,0.6000000000000001,137.62
2020-02-02 06:00:00,64.691856,69.642208,95.0530029396,11.561856,3.372208,12.0436,53.13,66.27,84.9382705263,137.87,82.471856,34.332208,89.332567064,11.561856,3.372208,12.0436,70.91,30.96,77.3740893323,134.64,79.041856,32.722208,85.5474014586,11.561856,3.372208,12.0436,67.48,29.35,73.5864994411,136.46,62.001856,41.862208,74.8109257133,11.561856,3.372208,12.0436,50.44,38.49,63.4481969799,137.87,11.561856,3.972208,12.2251769132,11.561856,3.372208,12.0436,0.0,0.6000000000000001,0.6000000000000001,137.62
2020-02-02 06:30:00,67.960944,68.778192,96.6908972146,10.930944,3.188192,11.3864,57.03,65.59,86.9164483858,137.42,86.650944,32.988192,92.7178888215,10.930944,3.188192,11.3864,75.72,29.8,81.3729586534,133.97,82.940944,31.438192,88.6992677977,10.930944,3.188192,11.3864,72.01,28.25,77.3531033637,135.99,64.990944,41.498192,77.1098096307,10.930944,3.188192,11.3864,54.06,38.31,66.2581293126,137.42,10.930944,3.788192,11.5687482192,10.930944,3.188192,11.3864,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-02-02 07:00:00,72.051376,67.294568,98.5898557956,9.341376,2.724568,9.7306,62.71,64.57,90.0101605376,137.06,90.371376,31.204568,95.6070638823,9.341376,2.724568,9.7306,81.03,28.48,85.8892967721,133.32,86.421376,29.714568,91.3871423186,9.341376,2.724568,9.7306,77.08,26.99,81.6687608575,135.54,68.651376,41.374568,80.1552637316,9.341376,2.724568,9.7306,59.31,38.65,70.7919388066,137.06,9.341376,3.324568,9.9153445709,9.341376,2.724568,9.7306,0.0,0.6000000000000001,0.6000000000000001,136.73
2020-02-02 07:30:00,76.592736,64.997048,100.4542854072,7.772736,2.267048,8.0966,68.82,62.73,93.1195215838,136.73,94.682736,28.887048,98.991323047,7.772736,2.267048,8.0966,86.91,26.62,90.8953931726,132.91,90.452736,27.487048,94.5369518106,7.772736,2.267048,8.0966,82.68,25.22,86.4409092965,135.18,72.752736,42.337048,84.1747362861,7.772736,2.267048,8.0966,64.98,40.07,76.3413734485,136.73,7.812736,2.867048,8.3221876956,7.772736,2.267048,8.0966,0.04,0.6000000000000001,0.6013318551,136.41
2020-02-02 08:00:00,79.979888,63.615384,102.1944204248,7.629888,2.225384,7.9478,72.35,61.39,94.8854815027,136.3,97.909888,27.625384,101.7325317159,7.629888,2.225384,7.9478,90.28,25.4,93.7850649091,132.32,93.499888,26.265384,97.1189963533,7.629888,2.225384,7.9478,85.87,24.04,89.1716238497,134.67,75.869888,42.815384,87.1171453401,7.629888,2.225384,7.9478,68.24,40.59,79.3992802234,136.3,7.629888,2.825384,8.1362144539,7.629888,2.225384,7.9478,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-02-02 08:30:00,82.854832,63.075576,104.1318946024,10.064832,2.935576,10.4842,72.79,60.14,94.4203563857,135.66,103.104832,27.005576,106.582866901,10.064832,2.935576,10.4842,93.04,24.07,96.1031034879,131.38,98.554832,25.715576,101.8545323467,10.064832,2.935576,10.4842,88.49,22.78,91.3750978112,133.88,78.724832,43.705576,90.043192674,10.064832,2.935576,10.4842,68.66,40.77,79.8522917642,135.66,10.104832,3.535576,10.7055092079,10.064832,2.935576,10.4842,0.04,0.6000000000000001,0.6013318551,135.31
2020-02-02 09:00:00,85.919456,61.569008,105.7019189298,13.059456,3.809008,13.6036,72.86,57.76,92.9774015554,134.79,108.859456,25.379008,111.7786885219,13.059456,3.809008,13.6036,95.8,21.57,98.1982937734,130.09,104.179456,24.209008,106.9552949638,13.059456,3.809008,13.6036,91.12,20.4,93.3756627821,132.81,81.769456,45.699008,93.6730658552,13.059456,3.809008,13.6036,68.71,41.89,80.4725804234,134.79,13.059456,4.369008,13.7708976439,13.059456,3.809008,13.6036,0.0,0.56,0.56,134.5
2020-02-02 09:30:00,88.664496,66.721728,110.9647774667,13.754496,4.011728,14.3276,74.91,62.71,97.6936650966,134.9,115.764496,15.991728,116.8638263046,13.754496,4.011728,14.3276,102.01,11.98,102.7110534461,131.76,110.774496,14.671728,111.741883672,13.754496,4.011728,14.3276,97.02,10.66,97.603872874,134.34,84.334496,41.321728,93.9137499011,13.754496,4.011728,14.3276,70.58,37.31,79.8346572611,134.9,13.754496,4.611728,14.5070395105,13.754496,4.011728,14.3276,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-02-02 10:00:00,91.073808,68.241944,113.8042241067,14.543808,4.241944,15.1498,76.53,64.0,99.763925845,135.02,119.243808,12.631944,119.9110159892,14.543808,4.241944,15.1498,104.7,8.39,105.0356230048,132.3,114.083808,12.081944,114.7217878984,14.543808,4.241944,15.1498,99.54,7.84,99.8482708914,134.9,86.603808,40.451944,95.5854556587,14.543808,4.241944,15.1498,72.06,36.21,80.6461883786,135.02,14.543808,4.801944,15.3160379119,14.543808,4.241944,15.1498,0.0,0.56,0.56,134.65
2020-02-02 10:30:00,91.111856,68.632208,114.0690592524,19.961856,5.822208,20.7936,71.15,62.81,94.9074212061,134.69,121.381856,13.242208,122.1020517384,19.961856,5.822208,20.7936,101.42,7.42,101.6910654876,131.97,116.391856,12.752208,117.088355322,19.961856,5.822208,20.7936,96.43,6.93,96.6786936196,134.59,87.051856,42.642208,96.9349448659,19.961856,5.822208,20.7936,67.09,36.82,76.5296053825,134.69,19.961856,6.422208,20.9695124063,19.961856,5.822208,20.7936,0.0,0.6000000000000001,0.6000000000000001,134.32
2020-02-02 11:00:00,89.277008,69.429544,113.096621247,26.227008,7.649544,27.3198,63.05,61.78,88.2727075602,134.69,121.397008,14.019544,122.2038508613,26.227008,7.649544,27.3198,95.17,6.37,95.3829429196,131.97,116.757008,13.579544,117.5440467755,26.227008,7.649544,27.3198,90.53,5.93,90.7240089502,134.63,85.797008,45.479544,97.1056924397,26.227008,7.649544,27.3198,59.57,37.83,70.5669455198,134.69,26.227008,8.209544,27.4818587676,26.227008,7.649544,27.3198,0.0,0.56,0.56,134.32
2020-02-02 11:30:00,84.691488,70.079184,109.9260668348,32.911488,9.599184,34.2828,51.78,60.48,79.6178296615,134.65,119.401488,15.379184,120.3878508701,32.911488,9.599184,34.2828,86.49,5.78,86.6829193094,132.02,115.171488,14.979184,116.1414981884,32.911488,9.599184,34.2828,82.26,5.38,82.4357446743,134.73,82.051488,48.749184,95.4407126109,32.911488,9.599184,34.2828,49.14,39.15,62.8288317574,134.65,32.911488,10.159184,34.4437956956,32.911488,9.599184,34.2828,0.0,0.56,0.56,134.28
2020-02-02 12:00:00,85.376832,69.456576,110.0609803336,30.776832,8.976576,32.0592,54.6,60.48,81.48,134.55,119.596832,14.786576,120.5074481277,30.776832,8.976576,32.0592,88.82,5.8100000000000005,89.0098224917,131.94,115.216832,14.376576,116.1103109702,30.776832,8.976576,32.0592,84.44,5.4,84.6124908037,134.63,82.526832,47.876576,95.4088283622,30.776832,8.976576,32.0592,51.75,38.9,64.7400378437,134.55,30.776832,9.576576,32.2323470421,30.776832,8.976576,32.0592,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-02-02 12:30:00,85.62464,69.66552,110.3850698781,31.42464,9.16552,32.734,54.2,60.5,81.227396856,134.35,119.46464,15.34552,120.4461921125,31.42464,9.16552,32.734,88.04,6.18,88.2566371442,131.77,115.15464,14.91552,116.1165959301,31.42464,9.16552,32.734,83.73,5.75,83.9272029797,134.47,82.79464,47.62552,95.5151431345,31.42464,9.16552,32.734,51.37,38.46,64.1720227202,134.35,31.42464,9.72552,32.8951932416,31.42464,9.16552,32.734,0.0,0.56,0.56,133.99
2020-02-02 13:00:00,84.67864,69.90252,109.8036173111,32.64864,9.52252,34.009,52.03,60.38,79.7048637161,134.28,118.91864,15.85252,119.9706019398,32.64864,9.52252,34.009,86.27,6.33,86.5019178978,131.67,114.66864,15.42252,115.7011284413,32.64864,9.52252,34.009,82.02,5.9,82.231930538,134.42,82.00864,47.97252,95.0093664319,32.64864,9.52252,34.009,49.36,38.45,62.5684593066,134.28,32.64864,10.08252,34.1700293152,32.64864,9.52252,34.009,0.0,0.56,0.56,133.91
2020-02-02 13:30:00,84.336128,70.299704,109.7935830025,33.976128,9.909704,35.3918,50.36,60.39,78.632574039,134.18,120.496128,15.959704,121.5484636462,33.976128,9.909704,35.3918,86.52,6.05,86.7312682947,131.5,116.256128,15.539704,117.2901091225,33.976128,9.909704,35.3918,82.28,5.63,82.4723911379,134.25,81.806128,48.109704,94.9040894657,33.976128,9.909704,35.3918,47.83,38.2,61.212326373,134.18,34.016128,10.509704,35.6026802682,33.976128,9.909704,35.3918,0.04,0.6000000000000001,0.6013318551,133.81
2020-02-02 14:00:00,86.502768,70.241224,111.4296119561,31.032768,9.051224,32.3258,55.47,61.19,82.5901749605,134.2,121.292768,15.381224,122.2641305569,31.032768,9.051224,32.3258,90.26,6.33,90.4816915182,131.53,116.842768,14.951224,117.7954648236,31.032768,9.051224,32.3258,85.81,5.9,86.0125926827,134.22,83.612768,46.551224,95.6980220721,31.032768,9.051224,32.3258,52.58,37.5,64.58255492,134.2,31.032768,9.611224,32.4870484427,31.032768,9.051224,32.3258,0.0,0.56,0.56,133.85
2020-02-02 14:30:00,86.149552,70.481536,111.3076467576,29.319552,8.551536,30.5412,56.83,61.93,84.0533985036,133.93,120.529552,15.701536,121.5479787495,29.319552,8.551536,30.5412,91.21,7.15,91.4898169197,131.43,116.019552,15.231536,117.0151107131,29.319552,8.551536,30.5412,86.7,6.68,86.9569571685,133.95,83.149552,44.941536,94.517668485,29.319552,8.551536,30.5412,53.83,36.39,64.9761571655,133.93,29.319552,9.111536,30.7027070103,29.319552,8.551536,30.5412,0.0,0.56,0.56,133.59
2020-02-02 15:00:00,87.608464,69.829552,112.0330723356,27.118464,7.909552,28.2484,60.49,61.92,86.5628471112,134.07,122.108464,14.709552,122.9912513168,27.118464,7.909552,28.2484,94.99,6.8,95.2330830122,131.66,117.408464,14.249552,118.2700179718,27.118464,7.909552,28.2484,90.29,6.34,90.5123179462,134.06,84.348464,44.549552,95.3903871601,27.118464,7.909552,28.2484,57.23,36.64,67.954120552,134.07,27.118464,8.509552,28.4222371561,27.118464,7.909552,28.2484,0.0,0.6000000000000001,0.6000000000000001,133.74
2020-02-02 15:30:00,89.573616,69.371888,113.2955935948,24.863616,7.251888,25.8996,64.71,62.12,89.7010507185,134.3,123.793616,14.101888,124.5942318389,24.863616,7.251888,25.8996,98.93,6.85,99.1668664424,131.95,118.893616,13.641888,119.6736939923,24.863616,7.251888,25.8996,94.03,6.39,94.2468726272,134.28,86.023616,43.981888,96.6150556682,24.863616,7.251888,25.8996,61.16,36.73,71.3417023907,134.3,24.863616,7.811888,26.0619453364,24.863616,7.251888,25.8996,0.0,0.56,0.56,133.98
2020-02-02 16:00:00,93.676848,67.673664,115.5641668096,21.646848,6.313664,22.5488,72.03,61.36,94.6222516113,133.8,127.616848,12.443664,128.2220911824,21.646848,6.313664,22.5488,105.97,6.13,106.1471516339,131.28,122.346848,12.013664,122.9352648276,21.646848,6.313664,22.5488,100.7,5.7,100.8611917439,133.73,89.586848,43.153664,99.4386346004,21.646848,6.313664,22.5488,67.94,36.84,77.2853750719,133.8,21.646848,6.873664,22.7119634801,21.646848,6.313664,22.5488,0.0,0.56,0.56,133.49
2020-02-02 16:30:00,98.45424,68.03832,119.676440298,20.87424,6.08832,21.744,77.58,61.95,99.279700342,132.91,133.98424,11.26832,134.457248239,20.87424,6.08832,21.744,113.11,5.18,113.228549845,130.83,128.38424,11.12832,128.8656377255,20.87424,6.08832,21.744,107.51,5.04,107.6280711525,133.37,93.96424,41.02832,102.5309779569,20.87424,6.08832,21.744,73.09,34.94,81.0120466351,132.91,20.87424,6.64832,21.907397253,20.87424,6.08832,21.744,0.0,0.56,0.56,132.62
2020-02-02 17:00:00,102.302752,71.954136,125.0729817118,20.482752,5.974136,21.3362,81.82,65.98,105.1088616626,132.77,141.672752,13.564136,142.3206044277,20.482752,5.974136,21.3362,121.19,7.59,121.4274441796,132.02,135.542752,13.304136,136.1941175471,20.482752,5.974136,21.3362,115.06,7.33,115.2932456825,134.35,97.482752,37.124136,104.312455686,20.482752,5.974136,21.3362,77.0,31.15,83.0621604583,132.77,20.482752,6.534136,21.499722388,20.482752,5.974136,21.3362,0.0,0.56,0.56,132.48
2020-02-02 17:30:00,109.758464,45.694552,118.8903381361,20.998464,6.1245519999999996,21.8734,88.76,39.57,97.1808751761,134.13,149.278464,11.004552,149.683532758,20.998464,6.1245519999999996,21.8734,128.28,4.88,128.3727883938,132.14,142.808464,10.934552,143.2264703799,20.998464,6.1245519999999996,21.8734,121.81,4.8100000000000005,121.9049309913,134.44,104.138464,24.794552,107.049472176,20.998464,6.1245519999999996,21.8734,83.14,18.67,85.2104952456,134.13,20.998464,6.684552,22.0367585139,20.998464,6.1245519999999996,21.8734,0.0,0.56,0.56,133.84
2020-02-02 18:00:00,109.96672,36.99196,116.0219143619,22.80672,6.65196,23.757,87.16,30.34,92.2896592257,134.86,149.98672,9.51196,150.2880353169,22.80672,6.65196,23.757,127.18,2.86,127.2121535074,132.43,143.59672,9.52196,143.9120763418,22.80672,6.65196,23.757,120.79,2.87,120.8240911408,134.71,104.37672,19.71196,106.2217541043,22.80672,6.65196,23.757,81.57,13.06,82.6088887469,134.86,22.80672,7.21196,23.9198420605,22.80672,6.65196,23.757,0.0,0.56,0.56,134.57
2020-02-02 18:30:00,107.678176,38.401968,114.3210423892,23.218176,6.771968,24.1856,84.46,31.63,90.1884055741,135.66,146.678176,8.101968,146.9017671785,23.218176,6.771968,24.1856,123.46,1.33,123.4671636509,133.55,140.468176,8.201968,140.7074296114,23.218176,6.771968,24.1856,117.25,1.43,117.2587199316,135.65,102.308176,19.181968,104.0908774716,23.218176,6.771968,24.1856,79.09,12.41,80.057705438,135.66,23.218176,7.331968,24.3483357033,23.218176,6.771968,24.1856,0.0,0.56,0.56,135.37
2020-02-02 19:00:00,105.197568,39.157624,112.2490437841,20.837568,6.077624,21.7058,84.36,33.08,90.6139945042,135.88,142.387568,6.8576239999999995,142.5526096846,20.837568,6.077624,21.7058,121.55,0.78,121.552502648,133.93,136.307568,6.717624,136.4729994038,20.837568,6.077624,21.7058,115.47,0.64,115.4717736072,135.97,99.797568,17.257624,101.2787251344,20.837568,6.077624,21.7058,78.96,11.18,79.7475642261,135.88,20.837568,6.637624,21.8692087767,20.837568,6.077624,21.7058,0.0,0.56,0.56,135.59
2020-02-02 19:30:00,100.218992,41.343456,108.4118430409,22.468992,6.553456,23.4052,77.75,34.79,85.1786745612,136.8,136.798992,9.973456,137.1620721512,22.468992,6.553456,23.4052,114.33,3.42,114.3811404909,134.99,131.108992,9.553456,131.4565947558,22.468992,6.553456,23.4052,108.64,3.0,108.6814133143,136.86,95.288992,16.753456,96.7505570233,22.468992,6.553456,23.4052,72.82,10.2,73.5308941874,136.8,22.508992,7.113456,23.6062698688,22.468992,6.553456,23.4052,0.04,0.56,0.5614267539000001,136.51
2020-02-02 20:00:00,97.00552,55.75536,111.88713545,22.71552,6.62536,23.662,74.29,49.13,89.0660485258,134.04,130.29552,15.59536,131.2255226151,22.71552,6.62536,23.662,107.58,8.97,107.9533107413,130.83,124.96552,15.04536,125.8679627483,22.71552,6.62536,23.662,102.25,8.42,102.5960959296,133.4,92.58552,35.77536,99.2570143456,22.71552,6.62536,23.662,69.87,29.15,75.7069309905,134.04,22.71552,7.18536,23.8248661528,22.71552,6.62536,23.662,0.0,0.56,0.56,133.76
2020-02-02 20:30:00,93.637392,72.024656,118.1334510309,22.987392,6.704656,23.9452,70.65,65.32,96.2191503808,132.5,129.477392,11.184656,129.9595766727,22.987392,6.704656,23.9452,106.49,4.48,106.5841944192,130.73,124.217392,10.884656,124.6933687552,22.987392,6.704656,23.9452,101.23,4.18,101.3162637487,133.32,89.627392,38.094656,97.3872281795,22.987392,6.704656,23.9452,66.64,31.39,73.6628922864,132.5,22.987392,7.2646560000000004,24.107994893,22.987392,6.704656,23.9452,0.0,0.56,0.56,132.21
2020-02-02 21:00:00,87.00584,79.53712,117.8820158124,24.91584,7.26712,25.954,62.09,72.27,95.2791740099,133.1,124.63584,8.13712,124.9011822778,24.91584,7.26712,25.954,99.72,0.87,99.7237950541,132.62,119.67584,8.18712,119.9555568267,24.91584,7.26712,25.954,94.76,0.92,94.7644659142,134.91,83.60584,33.09712,89.9186067196,24.91584,7.26712,25.954,58.69,25.83,64.122577927,133.1,24.95584,7.82712,26.1544978465,24.91584,7.26712,25.954,0.04,0.56,0.5614267539000001,132.8
2020-02-02 21:30:00,82.6328,82.0354,116.4387671225,25.0128,7.2954,26.055,57.62,74.74,94.3723052595,133.68,119.1228,8.5254,119.4274839599,25.0128,7.2954,26.055,94.11,1.23,94.1180375911,133.48,114.4128,8.3454,114.716757734,25.0128,7.2954,26.055,89.4,1.05,89.4061658948,135.56,79.5728,31.6354,85.630771531,25.0128,7.2954,26.055,54.56,24.34,59.7430263713,133.68,25.0128,7.8554,26.2173124671,25.0128,7.2954,26.055,0.0,0.56,0.56,133.38
2020-02-02 22:00:00,78.092592,83.443256,114.2857379429,24.902592,7.263256,25.9402,53.19,76.18,92.9116166042,134.36,113.342592,9.913256,113.7752864457,24.902592,7.263256,25.9402,88.44,2.65,88.4796931505,134.54,108.932592,9.653256,109.3594758182,24.902592,7.263256,25.9402,84.03,2.39,84.0639815855,136.37,75.362592,31.303256,81.6052333442,24.902592,7.263256,25.9402,50.46,24.04,55.8939460049,134.36,24.902592,7.823256,26.1025367112,24.902592,7.263256,25.9402,0.0,0.56,0.56,134.06
2020-02-02 22:30:00,72.546144,84.541792,111.4013357363,25.446144,7.421792,26.5064,47.1,77.12,90.3653938187,133.91,106.286144,12.001792,106.9616165622,25.446144,7.421792,26.5064,80.84,4.58,80.9696362842,134.1,102.256144,11.641792,102.9167153903,25.446144,7.421792,26.5064,76.81,4.22,76.925837662,136.01,70.276144,29.971792,76.4005545215,25.446144,7.421792,26.5064,44.83,22.55,50.1819828225,133.91,25.446144,7.9417919999999995,26.6566746733,25.446144,7.421792,26.5064,0.0,0.52,0.52,133.61
2020-02-02 23:00:00,68.336432,80.599376,105.6698980319,24.546432,7.159376,25.5692,43.79,73.44,85.5043724028,135.18,98.846432,19.109376,100.6766376586,24.546432,7.159376,25.5692,74.3,11.95,75.254850342,134.35,95.186432,18.369376,96.942719229,24.546432,7.159376,25.5692,70.64,11.21,71.5239379509,136.24,66.326432,34.949376,74.9710241669,24.546432,7.159376,25.5692,41.78,27.79,50.1782074212,135.18,24.546432,7.759376,25.7436446495,24.546432,7.159376,25.5692,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-02-02 23:30:00,64.550656,77.250608,100.6699738075,24.790656,7.230608,25.8236,39.76,70.02,80.5211649195,134.52,92.410656,23.920608,95.4564027682,24.790656,7.230608,25.8236,67.62,16.69,69.6492677636,132.8,89.090656,22.980608,92.006811327,24.790656,7.230608,25.8236,64.3,15.75,66.2008496924,134.99,62.860656,37.260608,73.0740376692,24.790656,7.230608,25.8236,38.07,30.03,48.4884089242,134.52,24.790656,7.790608,25.9859615547,24.790656,7.230608,25.8236,0.0,0.56,0.56,134.23
2020-02-03 00:00:00,61.824464,78.707552,100.0856787494,24.334464,7.097552,25.3484,37.49,71.61,80.8300204132,135.47,88.614464,24.637552,91.9757152653,24.334464,7.097552,25.3484,64.28,17.54,66.630098304,133.92,85.454464,23.667552,88.6714070893,24.334464,7.097552,25.3484,61.12,16.57,63.3262923279,135.96,60.304464,36.917552,70.707383094,24.334464,7.097552,25.3484,35.97,29.82,46.7233699555,135.47,24.334464,7.657552,25.5108651519,24.334464,7.097552,25.3484,0.0,0.56,0.56,135.17
2020-02-03 00:30:00,61.282576,78.716168,99.7586548917,23.712576,6.916168,24.7006,37.57,71.8,81.0354545862,134.74,88.142576,24.596168,91.5100277795,23.712576,6.916168,24.7006,64.43,17.68,66.8117302575,132.97,84.972576,23.606168,88.1906448537,23.712576,6.916168,24.7006,61.26,16.69,63.4928633785,135.16,59.752576,35.626168,69.5671918723,23.712576,6.916168,24.7006,36.04,28.71,46.0776051895,134.74,23.712576,7.476168,24.8632127554,23.712576,6.916168,24.7006,0.0,0.56,0.56,134.44
2020-02-03 01:00:00,64.644528,78.145904,101.4184268874,24.054528,7.015904,25.0568,40.59,71.13,81.8964284936,134.27,92.084528,24.025904,95.1672441547,24.054528,7.015904,25.0568,68.03,17.01,70.1243253087,132.39,88.694528,23.085904,91.6497586502,24.054528,7.015904,25.0568,64.64,16.07,66.6076159309,134.62,62.884528,35.755904,72.3391217298,24.054528,7.015904,25.0568,38.83,28.74,48.3089691465,134.27,24.054528,7.5759039999999995,25.2193306557,24.054528,7.015904,25.0568,0.0,0.56,0.56,133.96
2020-02-03 01:30:00,66.57872,78.09796,102.6256172357,24.67872,7.19796,25.707,41.9,70.9,82.3554491215,134.57,94.42872,23.75796,97.3715760589,24.67872,7.19796,25.707,69.75,16.56,71.6888840756,132.68,90.99872,22.81796,93.8159173072,24.67872,7.19796,25.707,66.32,15.62,68.1346226232,134.92,64.71872,36.42796,74.2664728407,24.67872,7.19796,25.707,40.04,29.23,49.574131359,134.57,24.67872,7.79796,25.8814103364,24.67872,7.19796,25.707,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-02-03 02:00:00,65.118976,78.536368,102.0217728425,24.878976,7.256368,25.9156,40.24,71.28,81.85411413,135.44,92.378976,23.886368,95.4171566493,24.878976,7.256368,25.9156,67.5,16.63,69.5183925303,133.78,89.368976,23.036368,92.2902384975,24.878976,7.256368,25.9156,64.49,15.78,66.3925334657,135.84,63.398976,37.406368,73.6115923262,24.878976,7.256368,25.9156,38.52,30.15,48.9163868249,135.44,24.918976,7.816368,26.1161056362,24.878976,7.256368,25.9156,0.04,0.56,0.5614267539000001,135.14
2020-02-03 02:30:00,63.902032,78.625176,101.3182510447,25.012032,7.295176,26.0542,38.89,71.33,81.2428519933,135.23,90.762032,24.175176,93.926490339,25.012032,7.295176,26.0542,65.75,16.88,67.8822281602,133.6,87.532032,23.235176,90.5634033691,25.012032,7.295176,26.0542,62.52,15.94,64.5200278983,135.64,62.262032,37.195176,72.5261452611,25.012032,7.295176,26.0542,37.25,29.9,47.7658089013,135.23,25.012032,7.855176,26.2165126354,25.012032,7.295176,26.0542,0.0,0.56,0.56,134.92
2020-02-03 03:00:00,62.258864,79.051752,100.624776476,25.308864,7.381752,26.3634,36.95,71.67,80.6343065946,135.58,89.118864,24.531752,92.4336452643,25.308864,7.381752,26.3634,63.81,17.15,66.0744928093,134.06,85.978864,23.581752,89.1541590848,25.308864,7.381752,26.3634,60.67,16.2,62.7956121079,136.03,60.768864,37.421752,71.3669556209,25.308864,7.381752,26.3634,35.46,30.04,46.473790463,135.58,25.308864,7.941752,26.5256483766,25.308864,7.381752,26.3634,0.0,0.56,0.56,135.27
2020-02-03 03:30:00,60.860544,79.320992,99.9791257605,25.580544,7.460992,26.6464,35.28,71.86,80.0533447146,135.72,87.600544,24.890992,91.0681985758,25.580544,7.460992,26.6464,62.02,17.43,64.422707953,134.24,84.540544,23.920992,87.8596462438,25.580544,7.460992,26.6464,58.96,16.46,61.2144852139,136.19,59.510544,37.500992,70.3408078441,25.580544,7.460992,26.6464,33.93,30.04,45.3171766552,135.72,25.580544,8.060992,26.8205858131,25.580544,7.460992,26.6464,0.0,0.6000000000000001,0.6000000000000001,135.4
2020-02-03 04:00:00,60.241232,79.455776,99.7107134296,25.871232,7.545776,26.9492,34.37,71.91,79.701599733,135.88,86.511232,24.955776,90.0387917396,25.871232,7.545776,26.9492,60.64,17.41,63.0897590739,134.44,83.551232,23.985776,86.9259789651,25.871232,7.545776,26.9492,57.68,16.44,59.9771289743,136.36,58.931232,37.795776,70.0100763353,25.871232,7.545776,26.9492,33.06,30.25,44.8110042289,135.88,25.871232,8.105776,27.1113306527,25.871232,7.545776,26.9492,0.0,0.56,0.56,135.56
2020-02-03 04:30:00,60.787632,78.925976,99.6215131973,25.117632,7.325976,26.1642,35.67,71.6,79.9931803343,135.27,87.047632,24.735976,90.4939707687,25.117632,7.325976,26.1642,61.93,17.41,64.3306536575,133.71,83.987632,23.775976,87.2881398801,25.117632,7.325976,26.1642,58.87,16.45,61.1251126788,135.71,59.397632,37.035976,69.9981585864,25.117632,7.325976,26.1642,34.28,29.71,45.3630080572,135.27,25.117632,7.925976,26.338499062,25.117632,7.325976,26.1642,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-02-03 05:00:00,61.597856,78.590208,99.8534759399,25.097856,7.320208,26.1436,36.5,71.27,80.0728599464,135.3,88.347856,24.390208,91.6527463095,25.097856,7.320208,26.1436,63.25,17.07,65.5129559706,133.71,85.237856,23.450208,88.4047756104,25.097856,7.320208,26.1436,60.14,16.13,62.2655321988,135.71,60.147856,37.280208,70.7642458444,25.097856,7.320208,26.1436,35.05,29.96,46.1096963772,135.3,25.097856,7.880208,26.3058939008,25.097856,7.320208,26.1436,0.0,0.56,0.56,134.96
2020-02-03 05:30:00,64.530624,77.866432,101.1305229208,25.050624,7.306432,26.0944,39.48,70.56,80.8540908056,134.65,91.570624,23.456432,94.5271568488,25.050624,7.306432,26.0944,66.52,16.15,68.4524133979,132.78,88.300624,22.546432,91.1336479832,25.050624,7.306432,26.0944,63.25,15.24,65.0601268059,134.98,62.850624,37.046432,72.9564189165,25.050624,7.306432,26.0944,37.8,29.74,48.0968564461,134.65,25.050624,7.866432,26.2567041953,25.050624,7.306432,26.0944,0.0,0.56,0.56,134.31
2020-02-03 06:00:00,70.32504,52.44772,87.728983718,25.29504,7.37772,26.349,45.03,45.07,63.7103272633,135.66,97.25504,25.73772,100.6030468535,25.29504,7.37772,26.349,71.96,18.36,74.2652758697,132.82,93.71504,24.71772,96.9199381149,25.29504,7.37772,26.349,68.42,17.34,70.5830857926,134.98,67.96504,26.86772,73.0829736683,25.29504,7.37772,26.349,42.67,19.49,46.9104359391,135.66,25.29504,7.9377200000000006,26.511251336,25.29504,7.37772,26.349,0.0,0.56,0.56,135.32
2020-02-03 06:30:00,82.044352,36.397936,89.7556986501,24.644352,7.187936,25.6712,57.4,29.21,64.4048453146,137.19,109.554352,24.017936,112.1562182487,24.644352,7.187936,25.6712,84.91,16.83,86.5618680482,133.77,105.364352,23.077936,107.8621240399,24.644352,7.187936,25.6712,80.72,15.89,82.2691345524,135.8,78.614352,22.867936,81.8728211147,24.644352,7.187936,25.6712,53.97,15.68,56.2016307593,137.19,24.644352,7.747936,25.8335943639,24.644352,7.187936,25.6712,0.0,0.56,0.56,136.84
2020-02-03 07:00:00,94.126992,31.297456,99.1938575469,22.036992,6.427456,22.9552,72.09,24.87,76.2593272984,135.39,122.156992,18.077456,123.4873479751,22.036992,6.427456,22.9552,100.12,11.65,100.7955202378,131.33,117.226992,17.367456,118.5065237921,22.036992,6.427456,22.9552,95.19,10.94,95.8165940743,133.76,89.686992,25.007456,93.1081596295,22.036992,6.427456,22.9552,67.65,18.58,70.1551060152,135.39,22.036992,6.987456,23.1182516156,22.036992,6.427456,22.9552,0.0,0.56,0.56,135.02
2020-02-03 07:30:00,105.866416,25.822288,108.9701270727,20.716416,6.042288,21.5796,85.15,19.78,87.4172231314,135.24,135.456416,12.142288,135.9995433575,20.716416,6.042288,21.5796,114.74,6.1,114.9020347949,130.93,129.756416,11.702288,130.2830420185,20.716416,6.042288,21.5796,109.04,5.66,109.1867995684,133.44,100.506416,29.192288,104.6600656212,20.716416,6.042288,21.5796,79.79,23.15,83.0804826659,135.24,20.716416,6.642288,21.7552265389,20.716416,6.042288,21.5796,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-02-03 08:00:00,108.827904,23.091472,111.2507472701,21.467904,6.261472,22.3624,87.36,16.83,88.9663897211,135.35,140.247904,9.051472,140.5396873547,21.467904,6.261472,22.3624,118.78,2.79,118.8127623616,130.93,134.307904,8.771472,134.5940258627,21.467904,6.261472,22.3624,112.84,2.51,112.8679126236,133.44,103.317904,32.181472,108.2138458195,21.467904,6.261472,22.3624,81.85,25.92,85.8560941343,135.35,21.507904,6.821472,22.5637411508,21.467904,6.261472,22.3624,0.04,0.56,0.5614267539000001,134.99
2020-02-03 08:30:00,110.018256,21.482408,112.0959879155,20.408256,5.952408,21.2586,89.61,15.53,90.9457695553,135.25,140.788256,6.892408,140.956866862,20.408256,5.952408,21.2586,120.38,0.9400000000000001,120.3836699889,130.71,134.798256,6.712408,134.9652779118,20.408256,5.952408,21.2586,114.39,0.76,114.3925246684,133.27,104.328256,33.022408,109.4297237049,20.408256,5.952408,21.2586,83.92,27.07,88.1779524598,135.25,20.408256,6.512408,21.4221467393,20.408256,5.952408,21.2586,0.0,0.56,0.56,134.88
2020-02-03 09:00:00,108.918784,21.321312,110.9860344973,22.118784,6.451312,23.0404,86.8,14.87,88.0645042,134.98,140.168784,6.541312,140.3213339828,22.118784,6.451312,23.0404,118.05,0.09,118.0500343075,130.26,134.278784,6.611312,134.4414418209,22.118784,6.451312,23.0404,112.16,0.16,112.1601141226,132.95,103.428784,34.071312,108.8961324434,22.118784,6.451312,23.0404,81.31,27.62,85.8730487406,134.98,22.118784,7.011312,23.2034286604,22.118784,6.451312,23.0404,0.0,0.56,0.56,134.61
2020-02-03 09:30:00,108.348048,21.650264,110.4899698465,24.618048,7.180264,25.6438,83.73,14.47,84.9711350989,134.91,139.648048,7.450264,139.8466436633,24.618048,7.180264,25.6438,115.03,0.27,115.0303168734,129.99,133.908048,7.560264,134.1212992441,24.618048,7.180264,25.6438,109.29,0.38,109.2906606257,132.91,103.058048,35.090264,108.8682133828,24.618048,7.180264,25.6438,78.44,27.91,83.25744231,134.91,24.658048,7.780264,25.8563694103,24.618048,7.180264,25.6438,0.04,0.6000000000000001,0.6013318551,134.51
2020-02-03 10:00:00,105.222512,22.537816,107.6091547297,28.792512,8.397816,29.9922,76.43,14.14,77.7269869479,134.88,137.222512,8.647816,137.4947363398,28.792512,8.397816,29.9922,108.43,0.25,108.430288204,129.88,131.842512,8.677816,132.1277883755,28.792512,8.397816,29.9922,103.05,0.28,103.0503803972,132.95,100.472512,36.597816,106.9304718196,28.792512,8.397816,29.9922,71.68,28.2,77.0276729494,134.88,28.792512,8.957816,30.1537927094,28.792512,8.397816,29.9922,0.0,0.56,0.56,134.47
