Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-03 10:30:00,104.138688,23.003784,106.6491463476,31.898688,9.303784,33.2278,72.24,13.7,73.52759754,135.12,137.868688,9.533784,138.1979311285,31.898688,9.303784,33.2278,105.97,0.23,105.9702495986,130.36,132.598688,9.653784,132.9496431166,31.898688,9.303784,33.2278,100.7,0.35000000000000003,100.7006082405,133.22,99.668688,38.043784,106.6825987154,31.898688,9.303784,33.2278,67.77,28.74,73.6122306414,135.12,31.898688,9.863784,33.3889282685,31.898688,9.303784,33.2278,0.0,0.56,0.56,134.72
2020-02-03 11:00:00,99.664528,23.620904,102.4254130928,35.454528,10.340904,36.9318,64.21,13.28,65.5689141286,134.99,135.994528,11.160904,136.4517402749,35.454528,10.340904,36.9318,100.54,0.8200000000000001,100.5433438871,130.45,130.984528,11.250904,131.4668377052,35.454528,10.340904,36.9318,95.53,0.91,95.5343341422,133.07,95.744528,39.420904,103.5423696567,35.454528,10.340904,36.9318,60.29,29.08,66.9367649353,134.99,35.454528,10.900904,37.0924960567,35.454528,10.340904,36.9318,0.0,0.56,0.56,134.59
2020-02-03 11:30:00,96.899584,24.000712,99.82766929,38.059584,11.100712,39.6454,58.84,12.9,60.2374933077,134.89,132.849584,12.120712,133.4013629179,38.059584,11.100712,39.6454,94.79,1.02,94.7954877618,130.45,128.149584,12.190712,128.7281217856,38.059584,11.100712,39.6454,90.09,1.09,90.0965937203,133.04,93.399584,40.450712,101.7828197324,38.059584,11.100712,39.6454,55.34,29.35,62.6413449728,134.89,38.059584,11.700712,39.8175664194,38.059584,11.100712,39.6454,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-02-03 12:00:00,99.293984,22.924912,101.9060687535,36.153984,10.544912,37.6604,63.14,12.38,64.3422411795,134.79,134.433984,12.254912,134.991403142,36.153984,10.544912,37.6604,98.28,1.71,98.2948752479,130.34,129.543984,12.284912,130.1251814732,36.153984,10.544912,37.6604,93.39,1.74,93.4062080378,132.89,95.483984,40.374912,103.6693046158,36.153984,10.544912,37.6604,59.33,29.83,66.4069107849,134.79,36.153984,11.104912,37.8210210016,36.153984,10.544912,37.6604,0.0,0.56,0.56,134.43
2020-02-03 12:30:00,105.127088,22.344984,107.475592305,28.817088,8.404984,30.0178,76.31,13.94,77.5728025793,134.86,139.337088,9.294984,139.6467716056,28.817088,8.404984,30.0178,110.52,0.89,110.5235834562,130.26,133.847088,9.384984,134.175709019,28.817088,8.404984,30.0178,105.03,0.98,105.0345719275,132.85,100.427088,36.784984,106.9520221971,28.817088,8.404984,30.0178,71.61,28.38,77.0286732328,134.86,28.817088,8.964984,30.1793886439,28.817088,8.404984,30.0178,0.0,0.56,0.56,134.51
2020-02-03 13:00:00,108.458432,21.455376,110.5602307849,24.258432,7.075376,25.2692,84.2,14.38,85.419110274,134.76,141.678432,7.585376,141.8813448732,24.258432,7.075376,25.2692,117.42,0.51,117.4211075574,130.09,135.828432,7.675376,136.0451187523,24.258432,7.075376,25.2692,111.57,0.6000000000000001,111.5716133253,132.72,103.178432,34.885376,108.9163820949,24.258432,7.075376,25.2692,78.92,27.81,83.6765349426,134.76,24.258432,7.635376,25.4316827945,24.258432,7.075376,25.2692,0.0,0.56,0.56,134.42
2020-02-03 13:30:00,112.224096,19.799528,113.9573123237,20.364096,5.939528,21.2126,91.86,13.86,92.8997265873,134.89,143.424096,7.049528,143.5972393831,20.364096,5.939528,21.2126,123.06,1.11,123.0650059928,130.25,137.304096,7.129528,137.4890721035,20.364096,5.939528,21.2126,116.94,1.19,116.9460546577,132.85,106.364096,34.329528,111.7668887041,20.364096,5.939528,21.2126,86.0,28.39,90.5648502456,134.89,20.364096,6.499528,21.3761612578,20.364096,5.939528,21.2126,0.0,0.56,0.56,134.56
2020-02-03 14:00:00,111.36608,19.93344,113.1359615896,19.00608,5.54344,19.798000000000002,92.36,14.39,93.4742836292,135.0,140.88608,5.74344,141.003101529,19.00608,5.54344,19.798000000000002,121.88,0.2,121.8801640957,130.49,134.80608,5.78344,134.9300833143,19.00608,5.54344,19.798000000000002,115.8,0.24,115.8002487044,133.05,105.47608,33.45344,110.6541282556,19.00608,5.54344,19.798000000000002,86.47,27.91,90.8626931144,135.0,19.04608,6.10344,20.0001285796,19.00608,5.54344,19.798000000000002,0.04,0.56,0.5614267539000001,134.68
2020-02-03 14:30:00,112.013008,18.737544,113.5694039623,17.923008,5.227544,18.6698,94.09,13.51,95.05497462,134.88,140.763008,6.007544,140.8911459465,17.923008,5.227544,18.6698,122.84,0.78,122.8424763671,130.35,134.633008,6.077544,134.7701130971,17.923008,5.227544,18.6698,116.71,0.85,116.7130952379,132.94,106.013008,33.907544,111.3035462387,17.923008,5.227544,18.6698,88.09,28.68,92.6411922419,134.88,17.923008,5.827544,18.8466040665,17.923008,5.227544,18.6698,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-02-03 15:00:00,111.192592,19.623256,112.9108705649,19.862592,5.7932559999999995,20.6902,91.33,13.83,92.3711957268,135.07,141.102592,6.523256,141.2532985029,19.862592,5.7932559999999995,20.6902,121.24,0.73,121.2421976871,130.56,135.042592,6.623256,135.2049154954,19.862592,5.7932559999999995,20.6902,115.18,0.8300000000000001,115.1829904977,133.08,105.402592,34.283256,110.8379359348,19.862592,5.7932559999999995,20.6902,85.54,28.49,90.1597010865,135.07,19.862592,6.353256,20.8539306309,19.862592,5.7932559999999995,20.6902,0.0,0.56,0.56,134.74
2020-02-03 15:30:00,111.506256,19.831408,113.2560367945,18.656256,5.441408,19.4336,92.85,14.39,93.958472742,134.81,141.026256,5.901408,141.1496776396,18.656256,5.441408,19.4336,122.37,0.46,122.3708645879,130.23,134.916256,5.941408,135.0470157467,18.656256,5.441408,19.4336,116.26,0.5,116.2610751714,132.8,105.606256,33.231408,110.7113715207,18.656256,5.441408,19.4336,86.95,27.79,91.283002799,134.81,18.656256,6.001408,19.5977750247,18.656256,5.441408,19.4336,0.0,0.56,0.56,134.49
2020-02-03 16:00:00,115.776672,23.415696,118.1208389682,15.756672,4.595696,16.4132,100.02,18.82,101.775207197,134.44,148.196672,12.295696,148.7058765887,15.756672,4.595696,16.4132,132.44,7.7,132.6636483744,131.01,141.586672,12.545696,142.1414090832,15.756672,4.595696,16.4132,125.83,7.95,126.0808922875,133.46,109.366672,27.985696,112.8905138839,15.756672,4.595696,16.4132,93.61,23.39,96.4879484703,134.44,15.756672,5.155696,16.5787187008,15.756672,4.595696,16.4132,0.0,0.56,0.56,134.12
2020-02-03 16:30:00,121.153184,24.645512,123.6345229096,13.013184,3.795512,13.5554,108.14,20.85,110.131658028,133.82,154.503184,15.875512,155.3166628131,13.013184,3.795512,13.5554,141.49,12.08,142.004741118,131.13,147.323184,15.435512,148.129590476,13.013184,3.795512,13.5554,134.31,11.64,134.8134477714,133.55,114.183184,24.895512,116.8656751408,13.013184,3.795512,13.5554,101.17,21.1,103.3468862618,133.82,13.013184,4.355512,13.722734516100001,13.013184,3.795512,13.5554,0.0,0.56,0.56,133.51
2020-02-03 17:00:00,125.62616,24.89888,128.0698493073,12.47616,3.63888,12.996,113.15,21.26,115.1299704682,133.77,159.92616,15.57888,160.683160768,12.47616,3.63888,12.996,147.45,11.94,147.9326404145,130.97,152.45616,15.15888,153.2079383217,12.47616,3.63888,12.996,139.98,11.52,140.4532334978,133.42,118.27616,24.28888,120.7443568702,12.47616,3.63888,12.996,105.8,20.65,107.7963937245,133.77,12.47616,4.19888,13.1637821921,12.47616,3.63888,12.996,0.0,0.56,0.56,133.45
2020-02-03 17:30:00,130.522928,25.207104,132.9346938378,11.852928,3.457104,12.3468,118.67,21.75,120.646721464,133.3,167.052928,17.737104,167.9919212691,11.852928,3.457104,12.3468,155.2,14.28,155.8555690375,130.45,159.212928,17.837104,160.2089845216,11.852928,3.457104,12.3468,147.36,14.38,148.0599675807,132.98,122.762928,23.347104,124.9632896347,11.852928,3.457104,12.3468,110.91,19.89,112.6793690078,133.3,11.852928,4.017104,12.5151518856,11.852928,3.457104,12.3468,0.0,0.56,0.56,132.98
2020-02-03 18:00:00,129.29056,32.49308,133.3110991366,11.53056,3.36308,12.011,117.76,29.13,121.3094163699,135.7,168.84056,23.04308,170.4057459037,11.53056,3.36308,12.011,157.31,19.68,158.5362371825,134.79,160.78056,22.21308,162.3077613579,11.53056,3.36308,12.011,149.25,18.85,150.4356506949,136.58,121.59056,17.96308,122.9102783505,11.53056,3.36308,12.011,110.06,14.6,111.0241577315,135.7,11.53056,3.92308,12.1796703814,11.53056,3.36308,12.011,0.0,0.56,0.56,135.37
2020-02-03 18:30:00,129.786384,26.508112,132.4657898236,14.016384,4.088112,14.6004,115.77,22.42,117.9209451285,135.11,165.456384,15.218112,166.154765021,14.016384,4.088112,14.6004,151.44,11.13,151.8484458268,132.58,157.756384,14.848112,158.4535992735,14.016384,4.088112,14.6004,143.74,10.76,144.1421700961,134.76,122.246384,24.558112,124.688729507,14.016384,4.088112,14.6004,108.23,20.47,110.1487802928,135.11,14.016384,4.648112,14.7669890499,14.016384,4.088112,14.6004,0.0,0.56,0.56,134.78
2020-02-03 19:00:00,133.90656,24.70608,136.1666523052,13.18656,3.84608,13.736,120.72,20.86,122.5090119134,134.78,165.01656,14.25608,165.6312195548,13.18656,3.84608,13.736,151.83,10.41,152.1864547192,132.52,157.30656,13.916080000000001,157.9209014083,13.18656,3.84608,13.736,144.12,10.07,144.4713788264,134.73,126.01656,25.48608,128.5679340582,13.18656,3.84608,13.736,112.83,21.64,114.8864591673,134.78,13.18656,4.40608,13.9031976754,13.18656,3.84608,13.736,0.0,0.56,0.56,134.45
2020-02-03 19:30:00,131.563952,24.695736,133.8616929612,12.053952,3.515736,12.5562,119.51,21.18,121.3722888472,134.19,160.773952,12.505736,161.2595952947,12.053952,3.515736,12.5562,148.72,8.99,148.9914712324,132.0,153.203952,12.235736,153.691782942,12.053952,3.515736,12.5562,141.15,8.72,141.4190966595,134.27,123.743952,24.545736,126.1549000727,12.053952,3.515736,12.5562,111.69,21.03,113.652615456,134.19,12.053952,4.075736,12.724361782,12.053952,3.515736,12.5562,0.0,0.56,0.56,133.86
2020-02-03 20:00:00,127.765152,24.907336,130.1703094112,11.545152,3.367336,12.0262,116.22,21.54,118.1992385762,134.02,156.725152,10.747336,157.0932159596,11.545152,3.367336,12.0262,145.18,7.38,145.3674544043,131.95,149.345152,10.557336,149.7178405178,11.545152,3.367336,12.0262,137.8,7.19,137.9874490669,134.27,120.145152,23.847336,122.4889912743,11.545152,3.367336,12.0262,108.6,20.48,110.5142090412,134.02,11.545152,3.927336,12.1948555859,11.545152,3.367336,12.0262,0.0,0.56,0.56,133.7
2020-02-03 20:30:00,123.302368,27.959024,126.432515507,14.602368,4.259024,15.2108,108.7,23.7,111.2536740966,135.16,152.502368,9.849024,152.8200756424,14.602368,4.259024,15.2108,137.9,5.59,138.0132533491,133.43,145.502368,9.739024,145.8279386197,14.602368,4.259024,15.2108,130.9,5.48,131.0146571953,135.46,116.202368,23.479024,118.5506427515,14.602368,4.259024,15.2108,101.6,19.22,103.4019748361,135.16,14.642368,4.819024,15.4149905274,14.602368,4.259024,15.2108,0.04,0.56,0.5614267539000001,134.83
2020-02-03 21:00:00,117.610608,30.174344,121.4197107144,16.780608,4.894344,17.4798,100.83,25.28,103.9507926858,135.19,145.610608,8.334344,145.8489302396,16.780608,4.894344,17.4798,128.83,3.44,128.8759190074,133.62,139.080608,8.314344,139.3289052487,16.780608,4.894344,17.4798,122.3,3.42,122.3478091345,135.62,111.050608,22.734344,113.3538174667,16.780608,4.894344,17.4798,94.27,17.84,95.9432045535,135.19,16.780608,5.454344,17.6447916769,16.780608,4.894344,17.4798,0.0,0.56,0.56,134.85
2020-02-03 21:30:00,109.68192,34.49556,114.9785511937,19.56192,5.70556,20.377,90.12,28.79,94.6069685594,135.31,137.21192,6.64556,137.3727573349,19.56192,5.70556,20.377,117.65,0.9400000000000001,117.6537551462,133.9,131.26192,6.61556,131.428525352,19.56192,5.70556,20.377,111.7,0.91,111.7037067424,135.85,103.86192,20.41556,105.8493907219,19.56192,5.70556,20.377,84.3,14.71,85.5737933015,135.31,19.60192,6.26556,20.578933641,19.56192,5.70556,20.377,0.04,0.56,0.5614267539000001,134.98
2020-02-03 22:00:00,96.640608,39.744344,104.494114641,20.140608,5.874344,20.9798,76.5,33.87,83.6625776557,135.97,126.830608,9.904344,127.2167408627,20.140608,5.874344,20.9798,106.69,4.03,106.7660854392,134.52,121.450608,9.574344,121.8274117208,20.140608,5.874344,20.9798,101.31,3.7,101.3775423849,136.4,91.770608,16.274344,93.2024611548,20.140608,5.874344,20.9798,71.63,10.4,72.3810534601,135.97,20.140608,6.434344,21.1434357028,20.140608,5.874344,20.9798,0.0,0.56,0.56,135.63
2020-02-03 22:30:00,87.201376,39.624568,95.7819730716,20.381376,5.944568,21.2306,66.82,33.68,74.8281684929,136.38,115.651376,18.814568,117.17179157,20.381376,5.944568,21.2306,95.27,12.87,96.1353722622,133.87,110.881376,18.074568,112.3448688283,20.381376,5.944568,21.2306,90.5,12.13,91.3092925172,135.83,83.051376,16.874568,84.7483457106,20.381376,5.944568,21.2306,62.67,10.93,63.6159869844,136.38,20.381376,6.504568,21.3941555692,20.381376,5.944568,21.2306,0.0,0.56,0.56,136.04
2020-02-03 23:00:00,81.748784,42.116312,91.9600316548,18.638784,5.436312,19.4154,63.11,36.68,72.9951676483,136.19,107.148784,24.206312,109.849021176,18.638784,5.436312,19.4154,88.51,18.77,90.478356528,133.03,102.738784,23.146312,105.3138618464,18.638784,5.436312,19.4154,84.1,17.71,85.9444826618,135.07,77.938784,21.316312,80.8012327176,18.638784,5.436312,19.4154,59.3,15.88,61.3894486048,136.19,18.638784,5.996312,19.5795818801,18.638784,5.436312,19.4154,0.0,0.56,0.56,135.86
2020-02-03 23:30:00,76.407072,71.052896,104.338653823,18.147072,5.292896,18.9032,58.26,65.76,87.8555928783,133.4,102.257072,18.022896,103.8332006356,18.147072,5.292896,18.9032,84.11,12.73,85.0678846569,131.31,98.077072,17.282896,99.588204855,18.147072,5.292896,18.9032,79.93,11.99,80.8242847169,133.64,73.337072,37.532896,82.3835202676,18.147072,5.292896,18.9032,55.19,32.24,63.9167716644,133.4,18.147072,5.852896,19.0675801758,18.147072,5.292896,18.9032,0.0,0.56,0.56,133.06
2020-02-04 00:00:00,71.00744,72.05592,101.1637886914,20.79744,6.06592,21.664,50.21,65.99,82.9199867342,133.78,97.39744,19.07592,99.247932182,20.79744,6.06592,21.664,76.6,13.01,77.6969761316,131.84,93.58744,18.32592,95.3648167282,20.79744,6.06592,21.664,72.79,12.26,73.8152538436,134.09,68.52744,38.72592,78.7128128884,20.79744,6.06592,21.664,47.73,32.66,57.8344923035,133.78,20.79744,6.62592,21.8274214327,20.79744,6.06592,21.664,0.0,0.56,0.56,133.44
2020-02-04 00:30:00,70.446672,72.660696,101.2043000029,23.556672,6.870696,24.5382,46.89,65.79,80.7898273299,133.58,97.366672,19.900696,99.379608158,23.556672,6.870696,24.5382,73.81,13.03,74.9512975205,131.63,93.716672,19.150696,95.6533521004,23.556672,6.870696,24.5382,70.16,12.28,71.2265680768,133.9,68.196672,39.360696,78.7403991702,23.556672,6.870696,24.5382,44.64,32.49,55.2116808293,133.58,23.556672,7.430696,24.7008509724,23.556672,6.870696,24.5382,0.0,0.56,0.56,133.24
2020-02-04 01:00:00,73.979536,72.619448,103.6655968709,23.689536,6.909448,24.6766,50.29,65.71,82.7459255795,133.4,101.739536,19.809448,103.6501201908,23.689536,6.909448,24.6766,78.05,12.9,79.1088648636,131.29,97.889536,19.069448,99.7296601083,23.689536,6.909448,24.6766,74.2,12.16,75.1897971802,133.66,71.499536,39.129448,81.5064252007,23.689536,6.909448,24.6766,47.81,32.22,57.6534864514,133.4,23.689536,7.469448,24.8392183718,23.689536,6.909448,24.6766,0.0,0.56,0.56,133.06
2020-02-04 01:30:00,74.961664,73.452152,104.9498437497,24.761664,7.222152,25.7934,50.2,66.23,83.1050714457,134.71,103.491664,19.592152,105.3298482743,24.761664,7.222152,25.7934,78.73,12.37,79.6958581107,132.82,99.591664,18.872152,101.3639860079,24.761664,7.222152,25.7934,74.83,11.65,75.7314426114,134.96,72.481664,40.732152,83.1426474366,24.761664,7.222152,25.7934,47.72,33.51,58.3105350687,134.71,24.761664,7.822152,25.9677890079,24.761664,7.222152,25.7934,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-02-04 02:00:00,72.933536,74.346448,104.1474675817,25.153536,7.336448,26.2016,47.78,67.01,82.2998693802,135.19,101.343536,20.246448,103.3461704448,25.153536,7.336448,26.2016,76.19,12.91,77.2760260365,133.45,97.573536,19.516448,99.5062142285,25.153536,7.336448,26.2016,72.42,12.18,73.4371077862,135.46,70.633536,40.896448,81.6187225266,25.153536,7.336448,26.2016,45.48,33.56,56.5217126421,135.19,25.153536,7.8964479999999995,26.3638818143,25.153536,7.336448,26.2016,0.0,0.56,0.56,134.82
2020-02-04 02:30:00,71.723296,75.380128,104.0499634137,24.583296,7.170128,25.6076,47.14,68.21,82.9143154105,135.21,99.463296,20.920128,101.6395543414,24.583296,7.170128,25.6076,74.88,13.75,76.1319702884,133.45,95.763296,20.150128,97.8602908191,24.583296,7.170128,25.6076,71.18,12.98,72.3538029408,135.46,69.463296,39.670128,79.9929281044,24.583296,7.170128,25.6076,44.88,32.5,55.4117713126,135.21,24.623296,7.730128,25.8081689548,24.583296,7.170128,25.6076,0.04,0.56,0.5614267539000001,134.82
2020-02-04 03:00:00,70.512016,75.553088,103.3451184465,25.142016,7.333088,26.1896,45.37,68.22,81.9292701054,135.43,98.282016,21.273088,100.557938235,25.142016,7.333088,26.1896,73.14,13.94,74.4565860082,133.72,94.672016,20.493088,96.8646337384,25.142016,7.333088,26.1896,69.53,13.16,70.7644437553,135.72,68.392016,40.063088,79.262342084,25.142016,7.333088,26.1896,43.25,32.73,54.2385047729,135.43,25.142016,7.933088,26.3638929933,25.142016,7.333088,26.1896,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-02-04 03:30:00,69.474048,76.438264,103.2930372718,25.194048,7.348264,26.2438,44.28,69.09,82.06184558,135.73,96.664048,22.158264,99.1711996461,25.194048,7.348264,26.2438,71.47,14.81,72.9883346844,134.11,93.134048,21.328264,95.5449932865,25.194048,7.348264,26.2438,67.94,13.98,69.3634197542,136.07,67.424048,39.738264,78.2632217229,25.194048,7.348264,26.2438,42.23,32.39,53.2210954416,135.73,25.194048,7.908264,26.4060730538,25.194048,7.348264,26.2438,0.0,0.56,0.56,135.36
2020-02-04 04:00:00,68.471392,76.511656,102.6760197236,25.171392,7.341656,26.2202,43.3,69.17,81.6050176153,135.92,95.551392,22.071656,98.0674589847,25.171392,7.341656,26.2202,70.38,14.73,71.9049184688,134.35,92.101392,21.251656,94.5214223924,25.171392,7.341656,26.2202,66.93,13.91,68.3601711525,136.26,66.501392,39.851656,77.5279925181,25.171392,7.341656,26.2202,41.33,32.51,52.5839233987,135.92,25.171392,7.941656,26.3944856976,25.171392,7.341656,26.2202,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-02-04 04:30:00,69.163696,75.807328,102.6175804766,24.333696,7.097328,25.3476,44.83,68.71,82.0414102755,134.76,95.883696,21.777328,98.3256587745,24.333696,7.097328,25.3476,71.55,14.68,73.0404333229,132.88,92.353696,20.947328,94.6995021909,24.333696,7.097328,25.3476,68.02,13.85,69.4157251637,135.03,67.063696,38.477328,77.3178122505,24.333696,7.097328,25.3476,42.73,31.38,53.0146894738,134.76,24.333696,7.657328,25.5100653296,24.333696,7.097328,25.3476,0.0,0.56,0.56,134.39
2020-02-04 05:00:00,69.568528,73.867904,101.4704258858,25.638528,7.477904,26.7068,43.93,66.39,79.6082721832,133.83,96.718528,20.797904,98.92940144,25.638528,7.477904,26.7068,71.08,13.32,72.3172787099,131.81,93.208528,20.047904,95.3401706875,25.638528,7.477904,26.7068,67.57,12.57,68.7292499595,134.1,67.538528,39.837904,78.4124439073,25.638528,7.477904,26.7068,41.9,32.36,52.9412844574,133.83,25.638528,8.037904,26.8689787435,25.638528,7.477904,26.7068,0.0,0.56,0.56,133.45
2020-02-04 05:30:00,71.948,72.799,102.3533541463,26.328,7.679,27.425,45.62,65.12,79.5097402838,134.47,100.218,19.319,102.0630750321,26.328,7.679,27.425,73.89,11.64,74.8012145623,132.52,96.578,18.649,98.3620622242,26.328,7.679,27.425,70.25,10.97,71.1013600433,134.74,69.818,42.099,81.528393367,26.328,7.679,27.425,43.49,34.42,55.4627487599,134.47,26.328,8.239,27.5870387139,26.328,7.679,27.425,0.0,0.56,0.56,134.09
2020-02-04 06:00:00,77.582608,70.415344,104.7730009817,25.012608,7.295344,26.0548,52.57,63.12,82.1446242916,134.07,106.242608,16.645344,107.5386406438,25.012608,7.295344,26.0548,81.23,9.35,81.766346378,131.89,102.222608,16.085344,103.4804323431,25.012608,7.295344,26.0548,77.21,8.79,77.7087395342,134.21,74.952608,43.025344,86.4238026953,25.012608,7.295344,26.0548,49.94,35.73,61.4055087105,134.07,25.012608,7.855344,26.2171125092,25.012608,7.295344,26.0548,0.0,0.56,0.56,133.68
2020-02-04 06:30:00,88.234736,66.778048,110.6556656104,25.124736,7.328048,26.1716,63.11,59.45,86.7016412763,134.57,118.824736,11.668048,119.3962362455,25.124736,7.328048,26.1716,93.7,4.34,93.8004562889,132.27,114.194736,11.338048,114.7562157905,25.124736,7.328048,26.1716,89.07,4.01,89.1602209508,134.52,84.834736,47.008048,96.9880869435,25.124736,7.328048,26.1716,59.71,39.68,71.692304329,134.57,25.124736,7.928048,26.3458972927,25.124736,7.328048,26.1716,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-02-04 07:00:00,97.63352,63.94936,116.7125737528,23.96352,6.9893600000000005,24.962,73.67,56.96,93.1220194154,133.15,130.75352,10.18936,131.149937284,23.96352,6.9893600000000005,24.962,106.79,3.2,106.8379338063,130.69,125.50352,10.52936,125.9444359803,23.96352,6.9893600000000005,24.962,101.54,3.54,101.6016889623,133.2,93.48352,46.98936,104.628717209,23.96352,6.9893600000000005,24.962,69.52,40.0,80.2061743259,133.15,23.96352,7.54936,25.1245522786,23.96352,6.9893600000000005,24.962,0.0,0.56,0.56,132.75
2020-02-04 07:30:00,107.258144,59.512792,122.6624713022,25.038144,7.302792,26.0814,82.22,52.21,97.3961626554,133.61,145.818144,21.462792,147.3892213157,25.038144,7.302792,26.0814,120.78,14.16,121.6072119572,132.36,139.718144,20.872792,141.2686561438,25.038144,7.302792,26.0814,114.68,13.57,115.4800731728,134.59,102.378144,41.052792,110.3023848331,25.038144,7.302792,26.0814,77.34,33.75,84.383280927,133.61,25.038144,7.862792,26.2437069219,25.038144,7.302792,26.0814,0.0,0.56,0.56,133.2
2020-02-04 08:00:00,111.850608,30.649344,115.9738798075,24.820608,7.239344,25.8548,87.03,23.41,90.1235207923,135.08,148.970608,17.309344,149.9728490014,24.820608,7.239344,25.8548,124.15,10.07,124.557727179,132.57,142.670608,16.939344,143.6726966485,24.820608,7.239344,25.8548,117.85,9.7,118.2485200753,134.8,106.340608,26.799344,109.6655358289,24.820608,7.239344,25.8548,81.52,19.56,83.8337879378,135.08,24.820608,7.799344,26.0171548852,24.820608,7.239344,25.8548,0.0,0.56,0.56,134.66
2020-02-04 08:30:00,118.288112,25.193616,120.9412904168,25.418112,7.413616,26.4772,92.87,17.78,94.5566777124,134.07,152.248112,20.523616,153.6252141456,25.418112,7.413616,26.4772,126.83,13.11,127.505768497,131.66,145.808112,20.003616,147.1738773631,25.418112,7.413616,26.4772,120.39,12.59,121.0465208092,134.03,112.378112,31.613616,116.7401420818,25.418112,7.413616,26.4772,86.96,24.2,90.264509083,134.07,25.418112,7.973616,26.6394251019,25.418112,7.413616,26.4772,0.0,0.56,0.56,133.65
2020-02-04 09:00:00,120.357856,23.900208,122.7079192365,28.937856,8.440208,30.1436,91.42,15.46,92.7180025669,134.89,153.477856,23.240208,155.2274445781,28.937856,8.440208,30.1436,124.54,14.8,125.4163131335,132.77,147.157856,22.670208,148.8938310115,28.937856,8.440208,30.1436,118.22,14.23,119.0733442043,134.99,114.547856,35.240208,119.8460828483,28.937856,8.440208,30.1436,85.61,26.8,89.706811893,134.89,28.977856,9.000208,30.3433663656,28.937856,8.440208,30.1436,0.04,0.56,0.5614267539000001,134.47
2020-02-04 09:30:00,112.32824,28.39032,115.8604495555,32.05824,9.35032,33.394,80.27,19.04,82.4972393478,136.06,150.58824,23.44032,152.4016621563,32.05824,9.35032,33.394,118.53,14.09,119.3645215296,133.9,144.59824,22.90032,146.4003950377,32.05824,9.35032,33.394,112.54,13.55,113.3527860266,135.88,107.27824,33.67032,112.4380328288,32.05824,9.35032,33.394,75.22,24.32,79.0538474712,136.06,32.05824,9.91032,33.5551068304,32.05824,9.35032,33.394,0.0,0.56,0.56,135.62
2020-02-04 10:00:00,106.512048,30.182264,110.7058509263,34.602048,10.092264,36.0438,71.91,20.09,74.6636203248,136.72,145.972048,23.592264,147.86626971,34.602048,10.092264,36.0438,111.37,13.5,112.1852347682,134.75,140.372048,23.082264,142.2571712466,34.602048,10.092264,36.0438,105.77,12.99,106.5646892737,136.57,102.042048,33.812264,107.4981337365,34.602048,10.092264,36.0438,67.44,23.72,71.4898034687,136.72,34.642048,10.692264,36.2545996955,34.602048,10.092264,36.0438,0.04,0.6000000000000001,0.6013318551,136.29
2020-02-04 10:30:00,92.365968,27.628824,96.4096673586,33.835968,9.868824,35.2458,58.53,17.76,61.1651739146,136.86,133.265968,26.428824,135.8613299103,33.835968,9.868824,35.2458,99.43,16.56,100.7995957333,134.91,128.255968,25.768824,130.8190567844,33.835968,9.868824,35.2458,94.42,15.9,95.7493937318,136.7,88.855968,35.988824,95.8675049332,33.835968,9.868824,35.2458,55.02,26.12,60.9052936944,136.86,33.835968,10.428824,35.4066815802,33.835968,9.868824,35.2458,0.0,0.56,0.56,136.43
2020-02-04 11:00:00,91.515616,27.332888,95.5101813331,33.575616,9.792888,34.9746,57.94,17.54,60.536726043,136.74,132.405616,27.042888,135.1390577876,33.575616,9.792888,34.9746,98.83,17.25,100.3241316932,134.72,127.425616,26.332888,130.118056408,33.575616,9.792888,34.9746,93.85,16.54,95.2963488283,136.53,88.075616,36.092888,95.1840884705,33.575616,9.792888,34.9746,54.5,26.3,60.5139653303,136.74,33.575616,10.392888,35.1473201078,33.575616,9.792888,34.9746,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-02-04 11:30:00,91.15904,27.27472,95.1518834538,32.51904,9.48472,33.874,58.64,17.79,61.2791457186,136.6,131.36904,26.58472,134.031981288,32.51904,9.48472,33.874,98.85,17.1,100.3181563826,134.5,126.39904,25.89472,129.0242374006,32.51904,9.48472,33.874,93.88,16.41,95.30342333830001,136.38,87.67904,35.44472,94.5724179198,32.51904,9.48472,33.874,55.16,25.96,60.9634907137,136.6,32.51904,10.04472,34.0350460908,32.51904,9.48472,33.874,0.0,0.56,0.56,136.18
2020-02-04 12:00:00,93.55072,25.508960000000002,96.9662016004,30.75072,8.96896,32.032,62.8,16.54,64.9416014585,136.25,131.32072,26.07896,133.8851883369,30.75072,8.96896,32.032,100.57,17.11,102.0150822183,134.26,126.27072,25.37896,128.79590964,30.75072,8.96896,32.032,95.52,16.41,96.9193401752,136.17,89.75072,35.85896,96.6491425353,30.75072,8.96896,32.032,59.0,26.89,64.8388163063,136.25,30.75072,9.56896,32.2051513892,30.75072,8.96896,32.032,0.0,0.6000000000000001,0.6000000000000001,135.84
2020-02-04 12:30:00,100.3108,23.9544,103.1313234473,28.0608,8.1844,29.23,72.25,15.77,73.9510337994,136.06,133.2508,23.9944,135.3938954754,28.0608,8.1844,29.23,105.19,15.81,106.3714820805,134.31,127.9508,23.3644,130.0665306987,28.0608,8.1844,29.23,99.89,15.18,101.036847239,136.24,95.8308,35.5744,102.2207423374,28.0608,8.1844,29.23,67.77,27.39,73.0957249092,136.06,28.0608,8.7444,29.3917169965,28.0608,8.1844,29.23,0.0,0.56,0.56,135.68
2020-02-04 13:00:00,102.492368,22.619024,104.9585906201,25.402368,7.409024,26.4608,77.09,15.21,78.5761554163,135.91,134.212368,23.569024,136.2661315826,25.402368,7.409024,26.4608,108.81,16.16,110.0034622182,134.14,128.752368,22.919024,130.7763507929,25.402368,7.409024,26.4608,103.35,15.51,104.5073327571,136.09,97.672368,35.299024,103.8552481393,25.402368,7.409024,26.4608,72.27,27.89,77.4648630025,135.91,25.402368,7.969024,26.6230284438,25.402368,7.409024,26.4608,0.0,0.56,0.56,135.52
2020-02-04 13:30:00,86.158848,21.894664,88.897263177,22.678848,6.614664,23.6238,63.48,15.28,65.2930991759,136.36,117.238848,23.104664,119.4938198357,22.678848,6.614664,23.6238,94.56,16.49,95.9870496473,134.73,112.428848,22.434664,114.6453662884,22.678848,6.614664,23.6238,89.75,15.82,91.1336101556,136.61,82.278848,34.734664,89.3101657786,22.678848,6.614664,23.6238,59.6,28.12,65.9006403611,136.36,22.678848,7.214664,23.7987714649,22.678848,6.614664,23.6238,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-02-04 14:00:00,75.600544,21.070992,78.4820295161,21.500544,6.270992,22.3964,54.1,14.8,56.0878774781,136.69,105.760544,23.660992,108.3749750155,21.500544,6.270992,22.3964,84.26,17.39,86.0358047559,135.19,101.540544,22.940992,104.0998135914,21.500544,6.270992,22.3964,80.04,16.67,81.7575103584,136.98,72.410544,35.100992,80.4696621203,21.500544,6.270992,22.3964,50.91,28.83,58.506384267,136.69,21.500544,6.830992,22.5596064682,21.500544,6.270992,22.3964,0.0,0.56,0.56,136.32
2020-02-04 14:30:00,66.233696,20.362328,69.2930507872,19.893696,5.802328,20.7226,46.34,14.56,48.5735442396,136.65,95.213696,23.492328,98.0690439478,19.893696,5.802328,20.7226,75.32,17.69,77.369493342,135.23,91.423696,22.742328,94.2099022033,19.893696,5.802328,20.7226,71.53,16.94,73.5085335182,136.98,63.573696,34.882328,72.5147683565,19.893696,5.802328,20.7226,43.68,29.08,52.4746491175,136.65,19.933696,6.402328,20.9366195944,19.893696,5.802328,20.7226,0.04,0.6000000000000001,0.6013318551,136.29
2020-02-04 15:00:00,58.398016,19.066088,61.431620395,18.638016,5.436088,19.4146,39.76,13.63,42.0313513939,136.7,86.648016,23.926088,89.8906911961,18.638016,5.436088,19.4146,68.01,18.49,70.4786506681,135.33,83.238016,23.146088,86.3962308051,18.638016,5.436088,19.4146,64.6,17.71,66.983610682,137.09,56.208016,35.456088,66.4565665598,18.638016,5.436088,19.4146,37.57,30.02,48.0905947146,136.7,18.638016,6.036088,19.5910693623,18.638016,5.436088,19.4146,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-02-04 15:30:00,49.982672,19.238696,53.5573984062,16.932672,4.938696,17.6382,33.05,14.3,36.0110052623,137.16,81.912672,12.788696,82.9049852516,16.932672,4.938696,17.6382,64.98,7.85,65.4524476242,133.7,78.732672,12.458696,79.7123123882,16.932672,4.938696,17.6382,61.8,7.52,62.2558463118,135.77,48.262672,34.638696,59.4064371021,16.932672,4.938696,17.6382,31.33,29.7,43.170115821,137.16,16.932672,5.498696,17.8031187931,16.932672,4.938696,17.6382,0.0,0.56,0.56,136.81
2020-02-04 16:00:00,56.294112,15.411616,58.3656144798,15.434112,4.501616,16.0772,40.86,10.91,42.2914613131,136.3,86.364112,9.001616,86.8319580118,15.434112,4.501616,16.0772,70.93,4.5,71.0726030197,132.2,82.924112,8.921616,83.4026593283,15.434112,4.501616,16.0772,67.49,4.42,67.6345806522,134.5,54.024112,36.871616,65.407344724,15.434112,4.501616,16.0772,38.59,32.37,50.3686906719,136.3,15.434112,5.101616,16.2554083012,15.434112,4.501616,16.0772,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-02-04 16:30:00,63.561456,13.330008,64.9441899027,13.611456,3.970008,14.1786,49.95,9.36,50.8194067262,135.69,91.741456,8.560008,92.1399396894,13.611456,3.970008,14.1786,78.13,4.59,78.2647110772,131.6,87.901456,8.470008,88.30858963,13.611456,3.970008,14.1786,74.29,4.5,74.4261654259,134.02,60.641456,37.350008,71.2208486568,13.611456,3.970008,14.1786,47.03,33.38,57.6718761616,135.69,13.611456,4.530008,14.3454768802,13.611456,3.970008,14.1786,0.0,0.56,0.56,135.34
2020-02-04 17:00:00,51.121888,12.486384,52.6246825936,13.701888,3.996384,14.2728,37.42,8.49,38.3710372547,135.08,80.641888,9.966384,81.2554177285,13.701888,3.996384,14.2728,66.94,5.97,67.2056880033,130.79,77.321888,9.806384,77.9412569249,13.701888,3.996384,14.2728,63.62,5.8100000000000005,63.8847438752,133.38,49.131888000000004,37.816384,62.0001719133,13.701888,3.996384,14.2728,35.43,33.82,48.9803766829,135.08,13.701888,4.5963840000000005,14.4522828868,13.701888,3.996384,14.2728,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-02-04 17:30:00,51.210752,12.093136,52.6192460866,12.010752,3.503136,12.5112,39.2,8.59,40.1301395462,134.49,79.800752,9.973136,80.421536055,12.010752,3.503136,12.5112,67.79,6.47,68.0980543041,129.98,76.430752,9.813136,77.0581435634,12.010752,3.503136,12.5112,64.42,6.31,64.7282975213,132.72,49.090752,36.873136,61.3964990077,12.010752,3.503136,12.5112,37.08,33.37,49.8847000592,134.49,12.010752,4.063136,12.6794021058,12.010752,3.503136,12.5112,0.0,0.56,0.56,134.15
2020-02-04 18:00:00,49.417248,10.350864,50.4896502804,10.357248,3.020864,10.7888,39.06,7.33,39.7418230583,134.41,77.617248,10.400864,78.3110155664,10.357248,3.020864,10.7888,67.26,7.38,67.6636682423,129.87,74.287248,10.190864,74.9829909011,10.357248,3.020864,10.7888,63.93,7.17,64.3308153221,132.69,47.337248,37.450864,60.3604362357,10.357248,3.020864,10.7888,36.98,34.43,50.5266790913,134.41,10.357248,3.580864,10.9587943278,10.357248,3.020864,10.7888,0.0,0.56,0.56,134.11
2020-02-04 18:30:00,57.788,12.474,59.1189785094,9.648,2.814,10.05,48.14,9.66,49.0996456199,134.6,84.608,6.864,84.8859715147,9.648,2.814,10.05,74.96,4.05,75.0693286236,130.3,80.908,6.814,81.1944275181,9.648,2.814,10.05,71.26,4.0,71.3721766517,132.97,55.078,35.234,65.3836435204,9.648,2.814,10.05,45.43,32.42,55.8116591762,134.6,9.648,3.374,10.2209480969,9.648,2.814,10.05,0.0,0.56,0.56,134.28
2020-02-04 19:00:00,116.215728,17.617504,117.543489321,9.145728,2.667504,9.5268,107.07,14.95,108.1086832775,134.57,143.025728,7.447504,143.2194965281,9.145728,2.667504,9.5268,133.88,4.78,133.9653044635,130.96,136.465728,7.677504,136.6815239388,9.145728,2.667504,9.5268,127.32,5.01,127.4185327964,133.48,109.345728,29.857504,113.3488366811,9.145728,2.667504,9.5268,100.2,27.19,103.8235816181,134.57,9.145728,3.2675039999999997,9.711895955,9.145728,2.667504,9.5268,0.0,0.6000000000000001,0.6000000000000001,134.26
2020-02-04 19:30:00,126.825664,25.984152,129.460129786,10.025664,2.924152,10.4434,116.8,23.06,119.0546244377,135.49,159.815664,12.684152,160.3182278212,10.025664,2.924152,10.4434,149.79,9.76,150.1076337166,133.14,152.195664,12.434152,152.7027448226,10.025664,2.924152,10.4434,142.17,9.51,142.4877152599,135.31,119.205664,23.044152,121.4126157822,10.025664,2.924152,10.4434,109.18,20.12,111.0184074827,135.49,10.025664,3.484152,10.6138237125,10.025664,2.924152,10.4434,0.0,0.56,0.56,135.17
2020-02-04 20:00:00,120.873424,28.296832,124.1414327721,9.143424,2.666832,9.5244,111.73,25.63,114.6319754693,136.51,153.963424,10.136832,154.2967637146,9.143424,2.666832,9.5244,144.82,7.47,145.0125280795,134.27,146.623424,9.766832,146.9483564821,9.143424,2.666832,9.5244,137.48,7.1,137.6632136774,136.24,113.613424,21.106832,115.5573817204,9.143424,2.666832,9.5244,104.47,18.44,106.0849400245,136.51,9.143424,3.226832,9.6961150571,9.143424,2.666832,9.5244,0.0,0.56,0.56,136.2
2020-02-04 20:30:00,120.506608,20.432344,122.2265243431,8.956608,2.612344,9.3298,111.55,17.82,112.9643966035,136.39,148.686608,6.572344,148.8317946683,8.956608,2.612344,9.3298,139.73,3.96,139.7861026712,132.17,141.676608,6.162344,141.8105628575,8.956608,2.612344,9.3298,132.72,3.55,132.7674692837,134.45,113.286608,28.202344,116.7442836255,8.956608,2.612344,9.3298,104.33,25.59,107.4225162617,136.39,8.996608,3.212344,9.5529110474,8.956608,2.612344,9.3298,0.04,0.6000000000000001,0.6013318551,136.07
2020-02-04 21:00:00,115.20632,29.05476,118.8136155775,9.61632,2.80476,10.017,105.59,26.25,108.8040008456,134.65,142.84632,8.72476,143.1125171835,9.61632,2.80476,10.017,133.23,5.92,133.3614610748,130.59,136.19632,8.59476,136.4672395888,9.61632,2.80476,10.017,126.58,5.79,126.7123533836,133.12,108.41632,28.38476,112.0704824769,9.61632,2.80476,10.017,98.8,25.58,102.0577111246,134.65,9.61632,3.36476,10.1879939242,9.61632,2.80476,10.017,0.0,0.56,0.56,134.33
2020-02-04 21:30:00,106.21672,67.34696,125.7680588576,9.24672,2.69696,9.632,96.97,64.65,116.5452847609,133.41,139.11672,11.61696,139.6009152663,9.24672,2.69696,9.632,129.87,8.92,130.1759705168,132.83,132.50672,11.39696,132.9959455863,9.24672,2.69696,9.632,123.26,8.7,123.5666524593,134.99,100.32672,35.92696,106.5654596987,9.24672,2.69696,9.632,91.08,33.23,96.9525621116,133.41,9.24672,3.25696,9.8035513565,9.24672,2.69696,9.632,0.0,0.56,0.56,133.04
2020-02-04 22:00:00,97.845104,71.986072,121.472873263,10.135104,2.956072,10.5574,87.71,69.03,111.6162398578,133.54,130.095104,7.066072,130.2868583483,10.135104,2.956072,10.5574,119.96,4.11,120.0303865694,133.13,123.995104,6.996072,124.1923139305,10.135104,2.956072,10.5574,113.86,4.04,113.9316514407,135.26,92.615104,32.236072,98.0648857998,10.135104,2.956072,10.5574,82.48,29.28,87.5229615587,133.54,10.135104,3.516072,10.7276789381,10.135104,2.956072,10.5574,0.0,0.56,0.56,133.19
2020-02-04 22:30:00,90.50464,75.07552,117.5900657573,10.06464,2.9355200000000004,10.484,80.44,72.14,108.0498644145,134.36,121.33464,4.88552,121.4329575099,10.06464,2.9355200000000004,10.484,111.27,1.9500000000000002,111.2870855041,134.24,115.68464,4.925520000000001,115.789449775,10.06464,2.9355200000000004,10.484,105.62,1.99,105.6387452595,136.16,85.83464,30.61552,91.1311993162,10.06464,2.9355200000000004,10.484,75.77,27.68,80.66768436,134.36,10.06464,3.49552,10.6543717975,10.06464,2.9355200000000004,10.484,0.0,0.56,0.56,134.01
2020-02-04 23:00:00,84.524736,75.083048,113.0570435348,11.324736,3.303048,11.7966,73.2,71.78,102.5212582833,134.7,113.354736,6.263048,113.5276263465,11.324736,3.303048,11.7966,102.03,2.96,102.0729273608,134.39,108.214736,5.993048,108.3805596585,11.324736,3.303048,11.7966,96.89,2.69,96.9273346379,136.26,80.324736,31.833048,86.4025818968,11.324736,3.303048,11.7966,69.0,28.53,74.6656607819,134.7,11.364736,3.863048,12.0033480413,11.324736,3.303048,11.7966,0.04,0.56,0.5614267539000001,134.36
2020-02-04 23:30:00,79.833216,69.079688,105.5715192231,10.833216,3.159688,11.2846,69.0,65.92,95.4277024768,134.7,103.853216,14.949688,104.9237039226,10.833216,3.159688,11.2846,93.02,11.79,93.7641962585,132.77,99.253216,14.259688,100.2723271307,10.833216,3.159688,11.2846,88.42,11.1,89.1140078775,134.93,75.923216,37.249688,84.5687529994,10.833216,3.159688,11.2846,65.09,34.09,73.4767732008,134.7,10.833216,3.7596879999999997,11.4670755976,10.833216,3.159688,11.2846,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-02-05 00:00:00,77.917936,68.745648,103.9094262781,8.967936,2.615648,9.3416,68.95,66.13,95.5367960526,134.96,100.127936,14.745648,101.2078934795,8.967936,2.615648,9.3416,91.16,12.13,91.9634846012,133.13,95.617936,14.035648,96.6425842974,8.967936,2.615648,9.3416,86.65,11.42,87.3993072055,135.24,74.007936,36.945648,82.7173228358,8.967936,2.615648,9.3416,65.04,34.33,73.5442077937,134.96,8.967936,3.175648,9.5136016482,8.967936,2.615648,9.3416,0.0,0.56,0.56,134.62
2020-02-05 00:30:00,77.309168,69.511424,103.9641549928,8.679168,2.531424,9.0408,68.63,66.98,95.8978482553,135.22,99.099168,15.471424,100.2996014891,8.679168,2.531424,9.0408,90.42,12.94,91.3412283692,133.45,94.619168,14.731424,95.7590821075,8.679168,2.531424,9.0408,85.94,12.2,86.8016336252,135.52,73.459168,36.391424,81.979174819,8.679168,2.531424,9.0408,64.78,33.86,73.095471816,135.22,8.679168,3.091424,9.213297972,8.679168,2.531424,9.0408,0.0,0.56,0.56,134.87
2020-02-05 01:00:00,81.578416,69.068288,106.8899731702,8.188416,2.388288,8.5296,73.39,66.68,99.158027915,135.09,103.648416,14.958288,104.7222255264,8.188416,2.388288,8.5296,95.46,12.57,96.2840407337,133.25,98.928416,14.228288,99.9463639743,8.188416,2.388288,8.5296,90.74,11.84,91.509197352,135.34,77.378416,36.278288,85.460712862,8.188416,2.388288,8.5296,69.19,33.89,77.0440666113,135.09,8.188416,2.988288,8.7166519811,8.188416,2.388288,8.5296,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-02-05 01:30:00,83.504512,68.978816,108.3101130141,7.984512,2.3288159999999998,8.3172,75.52,66.65,100.7248375526,135.09,105.554512,14.798816,106.5868657882,7.984512,2.3288159999999998,8.3172,97.57,12.47,98.3636406402,133.25,100.714512,14.068816,101.692401442,7.984512,2.3288159999999998,8.3172,92.73,11.74,93.4702118324,135.34,79.154512,36.218816,87.0473400076,7.984512,2.3288159999999998,8.3172,71.17,33.89,78.8270321654,135.09,7.984512,2.888816,8.4910358473,7.984512,2.3288159999999998,8.3172,0.0,0.56,0.56,134.74
2020-02-05 02:00:00,81.73864,69.32752,107.1798035938,8.04864,2.3475200000000003,8.384,73.69,66.98,99.5818080776,135.25,103.57864000000001,15.16752,104.6832762537,8.04864,2.3475200000000003,8.384,95.53,12.82,96.3863750745,133.49,98.81864,14.41752,99.8648511459,8.04864,2.3475200000000003,8.384,90.77,12.07,91.5689783715,135.51,77.54864,36.18752,85.5764463483,8.04864,2.3475200000000003,8.384,69.5,33.84,77.30068305,135.25,8.04864,2.94752,8.5713756189,8.04864,2.3475200000000003,8.384,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-02-05 02:30:00,80.996656,69.313608,106.6059779617,8.206656,2.393608,8.5486,72.79,66.92,98.8770473871,135.44,102.846656,15.193608,103.962879791,8.206656,2.393608,8.5486,94.64,12.8,95.5016732838,133.73,98.136656,14.443608,99.1938559736,8.206656,2.393608,8.5486,89.93,12.05,90.7337169965,135.72,76.866656,36.493608,85.089753963,8.206656,2.393608,8.5486,68.66,34.1,76.6616305592,135.44,8.246656,2.953608,8.7596310082,8.206656,2.393608,8.5486,0.04,0.56,0.5614267539000001,135.08
2020-02-05 03:00:00,78.520912,72.289016,106.7297308886,9.390912,2.739016,9.7822,69.13,69.55,98.0620181314,135.93,100.460912,17.009016,101.8906348256,9.390912,2.739016,9.7822,91.07,14.27,92.1812225998,134.27,95.940912,16.199016,97.2988525871,9.390912,2.739016,9.7822,86.55,13.46,87.5903767545,136.16,74.640912,35.199016,82.524156897,9.390912,2.739016,9.7822,65.25,32.46,72.8780769505,135.93,9.390912,3.339016,9.966857882,9.390912,2.739016,9.7822,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-02-05 03:30:00,77.949792,73.052856,106.8311276857,9.609792,2.8028560000000002,10.0102,68.34,70.25,98.007234937,136.18,99.249792,17.782856,100.830308834,9.609792,2.8028560000000002,10.0102,89.64,14.98,90.8830567268,134.62,94.799792,16.922856,96.2984092207,9.609792,2.8028560000000002,10.0102,85.19,14.12,86.3522466413,136.43,74.129792,34.942856,81.9526036646,9.609792,2.8028560000000002,10.0102,64.52,32.14,72.0819672318,136.18,9.609792,3.362856,10.1812034043,9.609792,2.8028560000000002,10.0102,0.0,0.56,0.56,135.82
2020-02-05 04:00:00,77.13536,72.52948,105.8791255697,10.45536,3.04948,10.891,66.68,69.48,96.3000145379,136.36,98.58536,17.64948,100.1527700595,10.45536,3.04948,10.891,88.13,14.6,89.331164215,134.86,94.21536,16.82948,95.7066635977,10.45536,3.04948,10.891,83.76,13.78,84.8859587918,136.66,73.42536,35.98948,81.7711817317,10.45536,3.04948,10.891,62.97,32.94,71.0652130089,136.36,10.45536,3.64948,11.073990112,10.45536,3.04948,10.891,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-02-05 04:30:00,76.474224,72.866232,105.6304629464,10.444224,3.046232,10.8794,66.03,69.82,96.0978319214,136.36,97.934224,17.966232,99.5685579024,10.444224,3.046232,10.8794,87.49,14.92,88.7530647358,134.91,93.634224,17.126232,95.1875817878,10.444224,3.046232,10.8794,83.19,14.08,84.3731147938,136.66,72.814224,35.616232,81.0581716954,10.444224,3.046232,10.8794,62.37,32.57,70.3620764333,136.36,10.444224,3.606232,11.0492861398,10.444224,3.046232,10.8794,0.0,0.56,0.56,135.99
2020-02-05 05:00:00,76.84872,72.79296,105.8515034905,9.91872,2.89296,10.332,66.93,69.9,96.7762104032,136.16,98.64872,17.60296,100.2069566368,9.91872,2.89296,10.332,88.73,14.71,89.9410751548,134.57,94.26872,16.78296,95.7510277585,9.91872,2.89296,10.332,84.35,13.89,85.4859906651,136.38,73.10872,35.22296,81.1513515057,9.91872,2.89296,10.332,63.19,32.33,70.9803141723,136.16,9.91872,3.49296,10.5157869891,9.91872,2.89296,10.332,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-02-05 05:30:00,80.519872,70.988296,107.3442497569,9.079872,2.648296,9.4582,71.44,68.34,98.8636899979,135.21,102.519872,16.008296,103.7621785417,9.079872,2.648296,9.4582,93.44,13.36,94.3902706851,133.28,97.899872,15.228296,99.0771716223,9.079872,2.648296,9.4582,88.82,12.58,89.7064590763,135.34,76.479872,35.048296,84.1281990396,9.079872,2.648296,9.4582,67.4,32.4,74.7831531831,135.21,9.079872,3.208296,9.6300175888,9.079872,2.648296,9.4582,0.0,0.56,0.56,134.82
2020-02-05 06:00:00,86.249152,68.279336,110.0044723878,8.569152,2.499336,8.9262,77.68,65.78,101.7899346694,134.76,108.469152,13.569336,109.3146093396,8.569152,2.499336,8.9262,99.9,11.07,100.51146651,132.65,103.539152,12.909336,104.340821124,8.569152,2.499336,8.9262,94.97,10.41,95.5388350358,134.79,81.749152,36.559336,89.551710768,8.569152,2.499336,8.9262,73.18,34.06,80.7180029485,134.76,8.569152,3.099336,9.1124228194,8.569152,2.499336,8.9262,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-02-05 06:30:00,96.78792,63.99856,116.0332587666,7.77792,2.26856,8.102,89.01,61.73,108.3206951603,133.01,122.22792,8.55856,122.5271944378,7.77792,2.26856,8.102,114.45,6.29,114.6227141539,130.96,116.53792,8.32856,116.8351475781,7.77792,2.26856,8.102,108.76,6.06,108.9286977798,133.39,91.51792,37.58856,98.9364923777,7.77792,2.26856,8.102,83.74,35.32,90.8839369746,133.01,7.77792,2.82856,8.2762788257,7.77792,2.26856,8.102,0.0,0.56,0.56,132.61
2020-02-05 07:00:00,105.91192,65.39056,124.4719250884,7.44192,2.17056,7.752,98.47,63.22,117.0175597934,133.01,136.32192,12.36056,136.8811503312,7.44192,2.17056,7.752,128.88,10.19,129.2822126203,132.29,129.79192,12.00056,130.3455251921,7.44192,2.17056,7.752,122.35,9.83,122.7442520039,134.52,99.94192,36.19056,106.2927279093,7.44192,2.17056,7.752,92.5,34.02,98.5576501343,133.01,7.44192,2.73056,7.9270505991,7.44192,2.17056,7.752,0.0,0.56,0.56,132.61
2020-02-05 07:30:00,116.198368,61.247024,131.3516603425,7.7383679999999995,2.257024,8.0608,108.46,58.99,123.4641312285,132.43,148.698368,17.477024,149.7219122699,7.7383679999999995,2.257024,8.0608,140.96,15.22,141.7793003227,131.25,141.548368,16.867024,142.549770193,7.7383679999999995,2.257024,8.0608,133.81,14.61,134.6052309533,133.65,109.508368,39.357024,116.3660517512,7.7383679999999995,2.257024,8.0608,101.77,37.1,108.3214794027,132.43,7.7383679999999995,2.817024,8.2351662715,7.7383679999999995,2.257024,8.0608,0.0,0.56,0.56,132.01
2020-02-05 08:00:00,119.828736,58.390048,133.29787574,7.988736,2.330048,8.3216,111.84,56.06,125.1035938732,132.18,152.708736,20.540048,154.0839109789,7.988736,2.330048,8.3216,144.72,18.21,145.8611754375,130.83,145.348736,19.800048,146.6911618251,7.988736,2.330048,8.3216,137.36,17.47,138.4664959476,133.33,112.868736,41.710048,120.3290474923,7.988736,2.330048,8.3216,104.88,39.38,112.0294550554,132.18,8.028736,2.890048,8.533052162,7.988736,2.330048,8.3216,0.04,0.56,0.5614267539000001,131.76
2020-02-05 08:30:00,124.877536,52.258448,135.3711357151,9.217536,2.688448,9.6016,115.66,49.57,125.8348938093,131.22,155.767536,24.168448,157.6313393657,9.217536,2.688448,9.6016,146.55,21.48,148.1158090819,129.98,148.317536,23.248448,150.1285509806,9.217536,2.688448,9.6016,139.1,20.56,140.6112499055,132.61,117.617536,46.738448,126.5636886953,9.217536,2.688448,9.6016,108.4,44.05,117.0083864516,131.22,9.217536,3.248448,9.7731972414,9.217536,2.688448,9.6016,0.0,0.56,0.56,130.8
2020-02-05 09:00:00,128.278288,51.116584,138.0877414257,10.548288,3.076584,10.9878,117.73,48.04,127.1542154236,131.75,157.298288,26.396584,159.4977462367,10.548288,3.076584,10.9878,146.75,23.32,148.5913352117,130.68,149.828288,25.386584,151.9637934911,10.548288,3.076584,10.9878,139.28,22.31,141.0555014879,133.22,120.888288,49.326584,130.5645053783,10.548288,3.076584,10.9878,110.34,46.25,119.6410385278,131.75,10.548288,3.636584,11.1575590037,10.548288,3.076584,10.9878,0.0,0.56,0.56,131.32
2020-02-05 09:30:00,128.148032,50.853176,137.8693715615,11.908032,3.473176,12.4042,116.24,47.38,125.5253042219,132.15,156.838032,27.033176,159.1507489341,11.908032,3.473176,12.4042,144.93,23.56,146.8324844849,131.13,149.458032,26.003176,151.7032250527,11.908032,3.473176,12.4042,137.55,22.53,139.3829379802,133.74,120.858032,50.953176,131.1597882104,11.908032,3.473176,12.4042,108.95,47.48,118.8463415508,132.15,11.908032,4.033176,12.5724991454,11.908032,3.473176,12.4042,0.0,0.56,0.56,131.72
2020-02-05 10:00:00,125.869904,53.117472,136.618807507,13.739904,4.007472,14.3124,112.13,49.11,122.412944577,132.65,155.399904,26.617472,157.6629949572,13.739904,4.007472,14.3124,141.66,22.61,143.4530156532,131.62,148.189904,25.637472,150.3912484757,13.739904,4.007472,14.3124,134.45,21.63,136.178777348,134.22,118.909904,50.427472,129.1607339775,13.739904,4.007472,14.3124,105.17,46.42,114.958885259,132.65,13.739904,4.607472,14.491851509,13.739904,4.007472,14.3124,0.0,0.6000000000000001,0.6000000000000001,132.22
2020-02-05 10:30:00,120.586432,56.579376,133.2002754165,17.106432,4.989376,17.8192,103.48,51.59,115.6271529529,133.0,150.356432,25.399376,152.4866713682,17.106432,4.989376,17.8192,133.25,20.41,134.8040451915,132.17,143.566432,24.519376,145.6451859714,17.106432,4.989376,17.8192,126.46,19.53,127.9591829452,134.64,114.256432,49.739376,124.6135537501,17.106432,4.989376,17.8192,97.15,44.75,106.9611378025,133.0,17.106432,5.549376,17.9840370818,17.106432,4.989376,17.8192,0.0,0.56,0.56,132.56
2020-02-05 11:00:00,110.977456,59.553008,125.9466414879,18.627456,5.433008,19.4036,92.35,54.12,107.0396977761,133.46,145.097456,25.413008,147.3061190626,18.627456,5.433008,19.4036,126.47,19.98,128.0385149086,132.51,138.627456,24.563008,140.7867640051,18.627456,5.433008,19.4036,120.0,19.13,121.515253775,134.88,105.487456,48.393008,116.0581173233,18.627456,5.433008,19.4036,86.86,42.96,96.9031537154,133.46,18.627456,5.993008,19.5677863316,18.627456,5.433008,19.4036,0.0,0.56,0.56,133.01
