Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-05 11:30:00,110.225184,59.876512,125.4383827906,18.605184,5.426512,19.3804,91.62,54.45,106.578735684,133.73,143.815184,25.746512,146.1016428009,18.605184,5.426512,19.3804,125.21,20.32,126.8481237544,132.73,137.445184,24.816512,139.6675977908,18.605184,5.426512,19.3804,118.84,19.39,120.4114516979,135.16,104.825184,48.476512,115.4915209715,18.605184,5.426512,19.3804,86.22,43.05,96.3700726367,133.73,18.605184,6.026512,19.5568841731,18.605184,5.426512,19.3804,0.0,0.6000000000000001,0.6000000000000001,133.29
2020-02-05 12:00:00,116.118608,57.118344,129.4064772149,17.788608,5.188344,18.5298,98.33,51.93,111.200331834,133.46,146.218608,25.778344,148.4735813027,17.788608,5.188344,18.5298,128.43,20.59,130.0700311371,132.73,139.658608,24.828344,141.8484171723,17.788608,5.188344,18.5298,121.87,19.64,123.4424015483,135.16,110.198608,50.068344,121.0395483965,17.788608,5.188344,18.5298,92.41,44.88,102.7317988745,133.46,17.788608,5.748344,18.6943315826,17.788608,5.188344,18.5298,0.0,0.56,0.56,133.05
2020-02-05 12:30:00,109.226976,61.710368,125.45398281760001,18.926976,5.5203679999999995,19.7156,90.3,56.19,106.3550943773,133.7,141.336976,23.240368,143.234966016,18.926976,5.5203679999999995,19.7156,122.41,17.72,123.685918762,132.93,135.106976,22.470368,136.9628139384,18.926976,5.5203679999999995,19.7156,116.18,16.95,117.4099437867,135.26,103.896976,46.800368,113.951112618,18.926976,5.5203679999999995,19.7156,84.97,41.28,94.4666041519,133.7,18.926976,6.080368,19.8796704077,18.926976,5.5203679999999995,19.7156,0.0,0.56,0.56,133.27
2020-02-05 13:00:00,106.284928,62.133104,123.1138031767,19.484928,5.683104,20.2968,86.8,56.45,103.5415013412,134.06,141.274928,23.923104,143.2861479223,19.484928,5.683104,20.2968,121.79,18.24,123.1482915026,133.06,135.094928,23.213104,137.0747524843,19.484928,5.683104,20.2968,115.61,17.53,116.9314884879,135.54,101.194928,47.153104,111.6415185751,19.484928,5.683104,20.2968,81.71,41.47,91.6312446712,134.06,19.524928,6.283104,20.5109777748,19.484928,5.683104,20.2968,0.04,0.6000000000000001,0.6013318551,133.63
2020-02-05 13:30:00,105.692832,63.284576,123.1905527858,19.592832,5.714576,20.4092,86.1,57.57,103.5737172259,133.89,140.492832,23.474576,142.4404842794,19.592832,5.714576,20.4092,120.9,17.76,122.197494246,132.99,134.352832,22.774576,136.2694565132,19.592832,5.714576,20.4092,114.76,17.06,116.0211239387,135.3,100.662832,46.034576,110.6896017418,19.592832,5.714576,20.4092,81.07,40.32,90.5430687574,133.89,19.592832,6.274576,20.5730252943,19.592832,5.714576,20.4092,0.0,0.56,0.56,133.47
2020-02-05 14:00:00,110.157728,59.648504,125.2703838406,19.297728,5.6285039999999995,20.1018,90.86,54.02,105.7057235915,133.27,141.097728,24.208504,143.1594234156,19.297728,5.6285039999999995,20.1018,121.8,18.58,123.2089948015,132.66,134.927728,23.478504,136.9552187152,19.297728,5.6285039999999995,20.1018,115.63,17.85,116.999655555,134.95,104.767728,48.408504,115.4108317698,19.297728,5.6285039999999995,20.1018,85.47,42.78,95.578498105,133.27,19.337728,6.188504,20.3038249096,19.297728,5.6285039999999995,20.1018,0.04,0.56,0.5614267539000001,132.86
2020-02-05 14:30:00,114.926864,58.535752,128.9752624773,15.036864,4.385752,15.6634,99.89,54.15,113.6232132973,133.12,144.806864,22.775752,146.5870483388,15.036864,4.385752,15.6634,129.77,18.39,131.0665670566,132.41,138.236864,22.045752,139.9837338758,15.036864,4.385752,15.6634,123.2,17.66,124.4592929435,134.77,108.876864,46.675752,118.460108641,15.036864,4.385752,15.6634,93.84,42.29,102.9290517784,133.12,15.036864,4.985752,15.8418749509,15.036864,4.385752,15.6634,0.0,0.6000000000000001,0.6000000000000001,132.72
2020-02-05 15:00:00,111.58408,60.61744,126.9861446836,11.85408,3.45744,12.348,99.73,57.16,114.9492866442,133.67,144.37408,21.55744,145.9746491525,11.85408,3.45744,12.348,132.52,18.1,133.7503659808,132.74,137.64408,20.86744,139.2168912568,11.85408,3.45744,12.348,125.79,17.41,126.9891026821,135.05,105.54408,43.74744,114.2514390701,11.85408,3.45744,12.348,93.69,40.29,101.9857843035,133.67,11.85408,4.01744,12.5163507781,11.85408,3.45744,12.348,0.0,0.56,0.56,133.28
2020-02-05 15:30:00,116.198256,58.232408,129.9732589378,9.368256,2.732408,9.7586,106.83,55.5,120.3864564642,134.2,146.708256,21.152408,148.2252904965,9.368256,2.732408,9.7586,137.34,18.42,138.5697369558,133.66,139.748256,20.442408,141.2355022644,9.368256,2.732408,9.7586,130.38,17.71,131.577309974,135.82,109.648256,45.212408,118.6039707641,9.368256,2.732408,9.7586,100.28,42.48,108.9065140384,134.2,9.368256,3.292408,9.929963289,9.368256,2.732408,9.7586,0.0,0.56,0.56,133.81
2020-02-05 16:00:00,123.006608,55.347344,134.8849661731,8.356608,2.437344,8.7048,114.65,52.91,126.2699116971,133.33,152.386608,22.507344,154.0397962595,8.356608,2.437344,8.7048,144.03,20.07,145.4216139369,132.6,145.076608,21.727344,146.6945795389,8.356608,2.437344,8.7048,136.72,19.29,138.074119588,134.93,115.866608,46.167344,124.7256769933,8.356608,2.437344,8.7048,107.51,43.73,116.0634007773,133.33,8.356608,3.037344,8.8914765838,8.356608,2.437344,8.7048,0.0,0.6000000000000001,0.6000000000000001,132.96
2020-02-05 16:30:00,123.336032,56.387176,135.6144918759,8.116032,2.367176,8.4542,115.22,54.02,127.2548969588,133.33,156.156032,23.157176,157.8637422915,8.116032,2.367176,8.4542,148.04,20.79,149.4926944703,132.31,148.646032,22.347176,150.3164631852,8.116032,2.367176,8.4542,140.53,19.98,141.9432326671,134.67,116.156032,45.157176,124.6250148015,8.116032,2.367176,8.4542,108.04,42.79,116.2051018673,133.33,8.116032,2.9271760000000002,8.6277653399,8.116032,2.367176,8.4542,0.0,0.56,0.56,132.98
2020-02-05 17:00:00,124.320672,58.182696,137.2619961984,8.100672,2.362696,8.4382,116.22,55.82,128.9300616614,133.19,160.180672,22.522696,161.7563585071,8.100672,2.362696,8.4382,152.08,20.16,153.4104038193,131.88,152.480672,21.752696,154.0244627221,8.100672,2.362696,8.4382,144.38,19.39,145.6762043026,134.29,117.070672,43.252696,124.8052000271,8.100672,2.362696,8.4382,108.97,40.89,116.3892306015,133.19,8.100672,2.922696,8.6117964885,8.100672,2.362696,8.4382,0.0,0.56,0.56,132.83
2020-02-05 17:30:00,129.4096,58.9878,142.2195665898,9.0096,2.6278,9.385,120.4,56.36,132.9383676746,133.08,167.6096,23.1578,169.2018372034,9.0096,2.6278,9.385,158.6,20.53,159.923234397,131.54,159.5396,22.3678,161.0999765518,9.0096,2.6278,9.385,150.53,19.74,151.8188015366,134.0,121.8396,42.7078,129.1078785706,9.0096,2.6278,9.385,112.83,40.08,119.7372761507,133.08,9.0096,3.2278000000000002,9.5703492622,9.0096,2.6278,9.385,0.0,0.6000000000000001,0.6000000000000001,132.75
2020-02-05 18:00:00,131.029488,42.753184,137.8280140889,9.439488,2.753184,9.8328,121.59,40.0,128.0005003896,133.95,168.739488,20.503184,169.9805734919,9.439488,2.753184,9.8328,159.3,17.75,160.2858462248,131.8,160.659488,19.863184,161.882726574,9.439488,2.753184,9.8328,151.22,17.11,152.1848891973,134.18,123.219488,34.673184,128.0049683086,9.439488,2.753184,9.8328,113.78,31.92,118.1726482736,133.95,9.439488,3.313184,10.0040552737,9.439488,2.753184,9.8328,0.0,0.56,0.56,133.62
2020-02-05 18:30:00,130.68472,24.34096,132.9322322659,9.05472,2.64096,9.432,121.63,21.7,123.5505843774,135.36,166.31472,15.31096,167.0179977871,9.05472,2.64096,9.432,157.26,12.67,157.7695677246,132.64,158.28472,14.95096,158.9892568396,9.05472,2.64096,9.432,149.23,12.31,149.7368658681,134.89,122.72472,23.82096,125.015179216,9.05472,2.64096,9.432,113.67,21.18,115.6263866944,135.36,9.05472,3.2009600000000002,9.6038585579,9.05472,2.64096,9.432,0.0,0.56,0.56,135.03
2020-02-05 19:00:00,128.15136,26.21748,130.8056853787,9.59136,2.79748,9.991,118.56,23.42,120.8510239924,135.54,163.70136,13.69748,164.2734191042,9.59136,2.79748,9.991,154.11,10.9,154.4949905337,132.93,155.85136,13.41748,156.4278593582,9.59136,2.79748,9.991,146.26,10.62,146.6450544683,135.11,120.44136,22.50748,122.526355755,9.59136,2.79748,9.991,110.85,19.71,112.5886610632,135.54,9.59136,3.35748,10.1620302401,9.59136,2.79748,9.991,0.0,0.56,0.56,135.21
2020-02-05 19:30:00,125.455216,27.705688,128.4780773874,9.345216,2.725688,9.7346,116.11,24.98,118.7667146131,135.96,159.815216,12.055688,160.2692823915,9.345216,2.725688,9.7346,150.47,9.33,150.7589791687,133.53,152.165216,11.855688,152.6263748448,9.345216,2.725688,9.7346,142.82,9.13,143.1115274882,135.6,117.895216,21.315688,119.8066797412,9.345216,2.725688,9.7346,108.55,18.59,110.130334604,135.96,9.385216,3.325688,9.9570316882,9.345216,2.725688,9.7346,0.04,0.6000000000000001,0.6013318551,135.63
2020-02-05 20:00:00,129.11096,24.82528,131.4759845721,8.52096,2.48528,8.876,120.59,22.34,122.6418513396,135.74,158.23096,10.85528,158.6028808263,8.52096,2.48528,8.876,149.71,8.37,149.9437928025,133.82,150.60096,10.70528,150.98096626,8.52096,2.48528,8.876,142.08,8.22,142.3175842965,135.85,121.23096,23.33528,123.4563929296,8.52096,2.48528,8.876,112.71,20.85,114.6222779393,135.74,8.52096,3.04528,9.0487838741,8.52096,2.48528,8.876,0.0,0.56,0.56,135.41
2020-02-05 20:30:00,128.521904,25.758472,131.0777581726,8.051904,2.348472,8.3874,120.47,23.41,122.7234655638,134.95,156.061904,9.078472,156.3257385524,8.051904,2.348472,8.3874,148.01,6.73,148.1629272119,132.9,148.531904,8.998472,148.8042304647,8.051904,2.348472,8.3874,140.48,6.65,140.6373097723,135.09,120.611904,21.708472,122.5499455042,8.051904,2.348472,8.3874,112.56,19.36,114.2127978818,134.95,8.051904,2.9084719999999997,8.5610961565,8.051904,2.348472,8.3874,0.0,0.56,0.56,134.61
2020-02-05 21:00:00,123.83872,26.99296,126.7463942714,8.23872,2.40296,8.582,115.6,24.59,118.1864125016,134.22,150.14872,6.67296,150.2969278222,8.23872,2.40296,8.582,141.91,4.27,141.9742265343,132.18,142.90872,6.67296,143.0644283084,8.23872,2.40296,8.582,134.67,4.27,134.7376777297,134.49,116.24872,20.24296,117.9980607095,8.23872,2.40296,8.582,108.01,17.84,109.4734017924,134.22,8.23872,2.96296,8.7553206223,8.23872,2.40296,8.582,0.0,0.56,0.56,133.88
2020-02-05 21:30:00,113.08856,30.87208,117.2267363975,8.09856,2.36208,8.436,104.99,28.51,108.7920962203,135.17,141.03856,3.9620800000000003,141.0942007483,8.09856,2.36208,8.436,132.94,1.6,132.9496280551,133.25,134.25856,3.95208,134.3167147811,8.09856,2.36208,8.436,126.16,1.5899999999999999,126.170019022,135.42,106.28856,17.12208,107.6588296908,8.09856,2.36208,8.436,98.19,14.76,99.29317046,135.17,8.09856,2.9220800000000002,8.6096007805,8.09856,2.36208,8.436,0.0,0.56,0.56,134.84
2020-02-05 22:00:00,105.250416,33.274288,110.3849097933,8.140416,2.374288,8.4796,97.11,30.9,101.9076155152,135.72,132.500416,4.024288,132.5615145285,8.140416,2.374288,8.4796,124.36,1.65,124.3709455621,134.1,126.140416,3.784288,126.1971686858,8.140416,2.374288,8.4796,118.0,1.4100000000000001,118.0084238519,136.12,99.000416,15.314288,100.1778907001,8.140416,2.374288,8.4796,90.86,12.94,91.7768118862,135.72,8.140416,2.934288,8.6531161277,8.140416,2.374288,8.4796,0.0,0.56,0.56,135.37
2020-02-05 22:30:00,95.885792,34.205856,101.804350065,8.145792,2.3758559999999997,8.4852,87.74,31.83,93.3351836126,136.11,121.525792,14.005856,122.3302175406,8.145792,2.3758559999999997,8.4852,113.38,11.63,113.9749152226,133.31,115.805792,13.285856,116.5654126677,8.145792,2.3758559999999997,8.4852,107.66,10.91,108.2113843364,135.42,90.315792,14.765856,91.5148774135,8.145792,2.3758559999999997,8.4852,82.17,12.39,83.0988628081,136.11,8.145792,2.935856,8.6587053166,8.145792,2.3758559999999997,8.4852,0.0,0.56,0.56,135.75
2020-02-05 23:00:00,89.589104,62.818072,109.418086829,8.599104,2.508072,8.9574,80.99,60.31,100.9785927808,133.62,114.459104,13.398071999999999,115.2405953725,8.599104,2.508072,8.9574,105.86,10.89,106.4186623671,130.96,109.129104,12.698072,109.8653829573,8.599104,2.508072,8.9574,100.53,10.19,101.0451235835,133.5,84.869104,34.568072,91.6390550778,8.599104,2.508072,8.9574,76.27,32.06,82.734252278,133.62,8.599104,3.068072,9.130041369,8.599104,2.508072,8.9574,0.0,0.56,0.56,133.26
2020-02-05 23:30:00,82.179792,68.957856,107.2786284275,8.769792,2.557856,9.1352,73.41,66.4,98.984787215,135.34,105.909792,14.757856,106.9330554843,8.769792,2.557856,9.1352,97.14,12.2,97.9031133315,133.4,101.069792,14.017856,102.037263496,8.769792,2.557856,9.1352,92.3,11.46,93.008717871,135.54,78.009792,36.857856,86.278787641,8.769792,2.557856,9.1352,69.24,34.3,77.2700951209,135.34,8.769792,3.1578559999999998,9.3210142281,8.769792,2.557856,9.1352,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-02-06 00:00:00,78.128864,72.096752,106.3111519968,8.388864,2.446752,8.7384,69.74,69.65,98.5636347747,136.06,99.908864,17.586752,101.4449355645,8.388864,2.446752,8.7384,91.52,15.14,92.7638399378,134.36,95.378864,16.736752,96.8361841743,8.388864,2.446752,8.7384,86.99,14.29,88.1559084804,136.35,74.208864,34.626752,81.8899716097,8.388864,2.446752,8.7384,65.82,32.18,73.2654406934,136.06,8.388864,3.006752,8.911430682,8.388864,2.446752,8.7384,0.0,0.56,0.56,135.68
2020-02-06 00:30:00,77.745952,72.401736,106.2376789477,8.165952,2.381736,8.5062,69.58,70.02,98.7125969672,135.72,99.195952,17.861736,100.7912620524,8.165952,2.381736,8.5062,91.03,15.48,92.3368360948,133.95,94.695952,16.981736,96.2065625764,8.165952,2.381736,8.5062,86.53,14.6,87.7530677526,135.98,73.825952,33.821736,81.2045627706,8.165952,2.381736,8.5062,65.66,31.44,72.7991016428,135.72,8.165952,2.9817359999999997,8.693303264,8.165952,2.381736,8.5062,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-02-06 01:00:00,82.411104,70.994072,108.773840245,8.311104,2.424072,8.657399999999999,74.1,68.57,100.9586791712,135.26,104.521104,16.454072,105.8083062276,8.311104,2.424072,8.657399999999999,96.21,14.03,97.2275938199,133.29,99.781104,15.654072,101.0015776394,8.311104,2.424072,8.657399999999999,91.47,13.23,92.4218253444,135.44,78.141104,34.514072,85.4239620971,8.311104,2.424072,8.657399999999999,69.83,32.09,76.8504847089,135.26,8.311104,2.984072,8.830579562,8.311104,2.424072,8.657399999999999,0.0,0.56,0.56,134.87
2020-02-06 01:30:00,85.027472,69.895096,110.0681399841,8.897472,2.595096,9.2682,76.13,67.3,101.6123363574,135.22,107.807472,15.195096,108.8730543407,8.897472,2.595096,9.2682,98.91,12.6,99.7093180199,133.2,102.917472,14.445096,103.9262567464,8.897472,2.595096,9.2682,94.02,11.85,94.7638269594,135.34,80.607472,35.855096,88.2221766417,8.897472,2.595096,9.2682,71.71,33.26,79.04778112,135.22,8.937472,3.195096,9.491419504,8.897472,2.595096,9.2682,0.04,0.6000000000000001,0.6013318551,134.83
2020-02-06 02:00:00,83.25456,71.07008,109.463592267,9.39456,2.74008,9.786,73.86,68.33,100.6195234535,135.79,105.67456,16.16008,106.9030440016,9.39456,2.74008,9.786,96.28,13.42,97.2107751229,133.93,100.90456,15.39008,102.0714690362,9.39456,2.74008,9.786,91.51,12.65,92.3802067545,135.96,78.99456,35.84008,86.7447511035,9.39456,2.74008,9.786,69.6,33.1,77.0699033346,135.79,9.43456,3.30008,9.9950713054,9.39456,2.74008,9.786,0.04,0.56,0.5614267539000001,135.39
2020-02-06 02:30:00,81.156368,71.896024,108.4222962954,8.866368,2.586024,9.2358,72.29,69.31,100.1484907525,136.03,103.136368,17.016024,104.5306437223,8.866368,2.586024,9.2358,94.27,14.43,95.368012457,134.3,98.486368,16.186024,99.8075751372,8.866368,2.586024,9.2358,89.62,13.6,90.6460390751,136.25,77.006368,35.256024,84.6933760151,8.866368,2.586024,9.2358,68.14,32.67,75.5671125557,136.03,8.866368,3.186024,9.4214240134,8.866368,2.586024,9.2358,0.0,0.6000000000000001,0.6000000000000001,135.64
2020-02-06 03:00:00,79.593216,72.104688,107.397234903,9.033216,2.6346879999999997,9.4096,70.56,69.47,99.0191622869,136.2,101.583216,17.344688,103.053325879,9.033216,2.6346879999999997,9.4096,92.55,14.71,93.7117207184,134.52,97.023216,16.514688,98.418694173,9.033216,2.6346879999999997,9.4096,87.99,13.88,89.0780247873,136.44,75.573216,35.364688,83.4384331943,9.033216,2.6346879999999997,9.4096,66.54,32.73,74.1540592281,136.2,9.033216,3.194688,9.5814937625,9.033216,2.6346879999999997,9.4096,0.0,0.56,0.56,135.8
2020-02-06 03:30:00,78.380432,72.826376,106.9914630323,9.450432,2.756376,9.8442,68.93,70.07,98.2911481264,136.46,100.050432,18.116376,101.6773918959,9.450432,2.756376,9.8442,90.6,15.36,91.8928158237,134.86,95.590432,17.256376,97.1355403681,9.450432,2.756376,9.8442,86.14,14.5,87.3518723325,136.72,74.480432,35.266376,82.4078395972,9.450432,2.756376,9.8442,65.03,32.51,72.703514358,136.46,9.450432,3.356376,10.0287548998,9.450432,2.756376,9.8442,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-02-06 04:00:00,77.811776,72.511768,106.3608432778,9.331776,2.721768,9.7206,68.48,69.79,97.7760425667,136.46,99.081776,17.991768,100.7020459131,9.331776,2.721768,9.7206,89.75,15.27,91.039746265,134.94,94.661776,17.131768,96.1995286386,9.331776,2.721768,9.7206,85.33,14.41,86.5381823243,136.77,73.961776,35.531768,82.0539508268,9.331776,2.721768,9.7206,64.63,32.81,72.4812596469,136.46,9.331776,3.321768,9.9053614755,9.331776,2.721768,9.7206,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-02-06 04:30:00,77.495136,72.915248,106.4054956032,8.795136,2.565248,9.1616,68.7,70.35,98.330120004,136.49,98.625136,18.355248,100.3186551951,8.795136,2.565248,9.1616,89.83,15.79,91.2071981808,134.94,94.215136,17.475248,95.8221067612,8.795136,2.565248,9.1616,85.42,14.91,86.7115015439,136.77,73.615136,34.825248,81.4370072299,8.795136,2.565248,9.1616,64.82,32.26,72.4040054141,136.49,8.795136,3.125248,9.3338948098,8.795136,2.565248,9.1616,0.0,0.56,0.56,136.08
2020-02-06 05:00:00,77.875008,72.678544,106.5208319014,8.875008,2.5885439999999997,9.2448,69.0,70.09,98.3545021847,136.28,99.455008,17.948544,101.0616091699,8.875008,2.5885439999999997,9.2448,90.58,15.36,91.8730972592,134.61,94.995008,17.078544,96.5180201314,8.875008,2.5885439999999997,9.2448,86.12,14.49,87.3304900937,136.52,73.965008,34.848544,81.7633379172,8.875008,2.5885439999999997,9.2448,65.09,32.26,72.6458236928,136.28,8.875008,3.188544,9.4304071938,8.875008,2.5885439999999997,9.2448,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-02-06 05:30:00,80.614528,71.465904,107.7315068084,8.694528,2.535904,9.0568,71.92,68.93,99.618428516,135.58,102.754528,16.755904,104.1117348975,8.694528,2.535904,9.0568,94.06,14.22,95.128817926,133.65,98.114528,15.945904,99.4018735188,8.694528,2.535904,9.0568,89.42,13.41,90.419934196,135.73,76.504528,34.885904,84.083108306,8.694528,2.535904,9.0568,67.81,32.35,75.131342328,135.58,8.694528,3.095904,9.2292707578,8.694528,2.535904,9.0568,0.0,0.56,0.56,135.16
2020-02-06 06:00:00,85.43427199999999,69.942496,110.4127147519,8.374272,2.4424960000000002,8.7232,77.06,67.5,102.4426356553,135.48,107.844272,15.112496,108.8980006178,8.374272,2.4424960000000002,8.7232,99.47,12.67,100.2736745113,133.46,102.954272,14.362496,103.9512549919,8.374272,2.4424960000000002,8.7232,94.58,11.92,95.3281847095,135.57,80.944272,35.862496,88.5330096007,8.374272,2.4424960000000002,8.7232,72.57,33.42,79.8955649583,135.48,8.374272,3.042496,8.9098380142,8.374272,2.4424960000000002,8.7232,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-02-06 06:30:00,96.642656,63.201608,115.4740066531,7.822656,2.281608,8.1486,88.82,60.92,107.7044047382,133.45,121.172656,8.941608,121.5021189763,7.822656,2.281608,8.1486,113.35,6.66,113.5454891222,130.74,115.582656,8.491608,115.8941662658,7.822656,2.281608,8.1486,107.76,6.21,107.9387868192,133.29,91.312656,38.871608,99.2421435393,7.822656,2.281608,8.1486,83.49,36.59,91.1559553732,133.45,7.822656,2.841608,8.3227809607,7.822656,2.281608,8.1486,0.0,0.56,0.56,133.02
2020-02-06 07:00:00,108.16856,35.09208,113.7184745378,7.85856,2.29208,8.186,100.31,32.8,105.5364207276,133.94,133.08856,7.38208,133.2931352621,7.85856,2.29208,8.186,125.23,5.09,125.3333993794,130.04,126.87856,6.99208,127.0710752705,7.85856,2.29208,8.186,119.02,4.7,119.1127633799,132.7,101.78856,31.96208,106.6887318549,7.85856,2.29208,8.186,93.93,29.67,98.5045877104,133.94,7.89856,2.85208,8.3977145939,7.85856,2.29208,8.186,0.04,0.56,0.5614267539000001,133.51
2020-02-06 07:30:00,120.02128,17.46704,121.2856345129,7.36128,2.14704,7.668,112.66,15.32,113.6968689103,134.44,146.15128,4.41704,146.2180115034,7.36128,2.14704,7.668,138.79,2.27,138.808562416,129.67,139.27128,4.14704,139.333008916,7.36128,2.14704,7.668,131.91,2.0,131.9251609815,132.42,112.62128,28.79704,116.2446653468,7.36128,2.14704,7.668,105.26,26.65,108.5812603537,134.44,7.36128,2.70704,7.8432460627000005,7.36128,2.14704,7.668,0.0,0.56,0.56,134.01
2020-02-06 08:00:00,124.11664,16.43152,125.1995813667,7.61664,2.22152,7.934,116.5,14.21,117.363427438,134.22,151.26664,6.08152,151.3888412744,7.61664,2.22152,7.934,143.65,3.86,143.7018514147,129.95,144.13664,6.54152,144.2850043296,7.61664,2.22152,7.934,136.52,4.32,136.5883333232,132.65,116.46664,29.78152,120.2140472923,7.61664,2.22152,7.934,108.85,27.56,112.2847990602,134.22,7.61664,2.78152,8.1086409712,7.61664,2.22152,7.934,0.0,0.56,0.56,133.78
2020-02-06 08:30:00,130.065184,18.546512,131.3808402939,8.765184,2.556512,9.1304,121.3,15.99,122.349377195,134.6,157.145184,16.286512,157.9868960627,8.765184,2.556512,9.1304,148.38,13.73,149.0138829103,132.34,149.635184,15.746512,150.4614267209,8.765184,2.556512,9.1304,140.87,13.19,141.4861583336,134.65,122.035184,28.636512,125.3500536635,8.765184,2.556512,9.1304,113.27,26.08,116.2336409995,134.6,8.765184,3.156512,9.3162234065,8.765184,2.556512,9.1304,0.0,0.6000000000000001,0.6000000000000001,134.15
2020-02-06 09:00:00,129.471296,18.624128,130.8039549543,11.431296,3.3341279999999998,11.9076,118.04,15.29,119.0261555289,134.75,155.801296,16.994128,156.725378359,11.431296,3.3341279999999998,11.9076,144.37,13.66,145.0148009687,132.47,148.501296,16.474128,149.4122880055,11.431296,3.3341279999999998,11.9076,137.07,13.14,137.6983823434,134.91,121.681296,30.134128,125.3571037738,11.431296,3.3341279999999998,11.9076,110.25,26.8,113.4605768538,134.75,11.431296,3.894128,12.0763720181,11.431296,3.3341279999999998,11.9076,0.0,0.56,0.56,134.3
2020-02-06 09:30:00,126.977024,43.696632,134.28536879360001,13.737024,4.006632,14.3094,113.24,39.69,119.9941402736,133.99,156.037024,23.156632,157.7459427826,13.737024,4.006632,14.3094,142.3,19.15,143.5827722953,132.37,148.847024,22.416632,150.5255524616,13.737024,4.006632,14.3094,135.11,18.41,136.3584988184,135.12,119.737024,44.116632,127.6057684253,13.737024,4.006632,14.3094,106.0,40.11,113.3349553315,133.99,13.737024,4.566632,14.4761858305,13.737024,4.006632,14.3094,0.0,0.56,0.56,133.52
2020-02-06 10:00:00,115.403648,59.936064,130.0397390782,16.683648,4.866064,17.3788,98.72,55.07,113.0413344755,134.4,150.273648,25.106064,152.3564364666,16.683648,4.866064,17.3788,133.59,20.24,135.114565092,133.12,143.503648,24.316064,145.5491942876,16.683648,4.866064,17.3788,126.82,19.45,128.3028249884,135.74,109.333648,48.106064,119.4489011191,16.683648,4.866064,17.3788,92.65,43.24,102.2434354861,134.4,16.683648,5.466064,17.556251486,16.683648,4.866064,17.3788,0.0,0.6000000000000001,0.6000000000000001,133.91
2020-02-06 10:30:00,110.241104,63.714072,127.3286455671,20.071104,5.854072,20.9074,90.17,57.86,107.1373347624,135.15,145.231104,24.504072,147.2838182342,20.071104,5.854072,20.9074,125.16,18.65,126.5418827898,134.15,138.921104,23.774072,140.9406954575,20.071104,5.854072,20.9074,118.85,17.92,120.1933812654,136.52,104.841104,47.694072,115.1797794401,20.071104,5.854072,20.9074,84.77,41.84,94.5332666314,135.15,20.071104,6.414072,21.0710591903,20.071104,5.854072,20.9074,0.0,0.56,0.56,134.65
2020-02-06 11:00:00,108.273392,46.662656,117.9005126374,22.123392,6.452656,23.0452,86.15,40.21,95.0719022635,136.17,141.903392,21.192656,143.4771805182,22.123392,6.452656,23.0452,119.78,14.74,120.683536574,134.62,135.833392,20.372656,137.3526683203,22.123392,6.452656,23.0452,113.71,13.92,114.5588516877,136.83,102.963392,38.642656,109.9759744439,22.123392,6.452656,23.0452,80.84,32.19,87.0132271554,136.17,22.123392,7.052656,23.2203451792,22.123392,6.452656,23.0452,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-02-06 11:30:00,107.965712,20.235416,109.8456509306,22.715712,6.6254159999999995,23.6622,85.25,13.61,86.3295696734,136.17,136.015712,7.325416,136.2128321064,22.715712,6.6254159999999995,23.6622,113.3,0.7000000000000001,113.3021623801,131.75,130.395712,7.295416,130.5996355378,22.715712,6.6254159999999995,23.6622,107.68,0.67,107.6820843966,134.3,102.535712,35.995416,108.6703372975,22.715712,6.6254159999999995,23.6622,79.82,29.37,85.0519212011,136.17,22.715712,7.225416,23.8371602344,22.715712,6.6254159999999995,23.6622,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-02-06 12:00:00,106.396432,20.904376,108.4305938298,22.986432,6.704376,23.9442,83.41,14.2,84.6100945514,136.43,134.166432,7.614376,134.3823284419,22.986432,6.704376,23.9442,111.18,0.91,111.1837240787,132.35,128.636432,7.454376,128.852238472,22.986432,6.704376,23.9442,105.65,0.75,105.6526620583,134.58,101.096432,35.604376,107.1828351625,22.986432,6.704376,23.9442,78.11,28.9,83.2849452182,136.43,22.986432,7.264376,24.1069951417,22.986432,6.704376,23.9442,0.0,0.56,0.56,135.98
2020-02-06 12:30:00,104.345344,21.942392,106.6274794842,24.145344,7.042392,25.1514,80.2,14.9,81.5723605151,136.82,132.565344,8.242392,132.8213365982,24.145344,7.042392,25.1514,108.42,1.2,108.4266406378,132.78,127.165344,8.052392,127.4200366173,24.145344,7.042392,25.1514,103.02,1.01,103.0249508614,134.94,99.245344,35.662392,105.4582595572,24.145344,7.042392,25.1514,75.1,28.62,80.3686157651,136.82,24.185344,7.642392,25.364089179,24.145344,7.042392,25.1514,0.04,0.6000000000000001,0.6013318551,136.37
2020-02-06 13:00:00,102.327568,23.417624,104.972931209,24.677568,7.197624,25.7058,77.65,16.22,79.3259787207,137.56,131.027568,9.887624,131.400109149,24.677568,7.197624,25.7058,106.35,2.69,106.3840147767,133.75,125.717568,9.627624,126.0856774091,24.677568,7.197624,25.7058,101.04,2.43,101.0692163816,135.74,97.467568,34.937624,103.5401583087,24.677568,7.197624,25.7058,72.79,27.74,77.8966732281,137.56,24.677568,7.757624,25.8681868812,24.677568,7.197624,25.7058,0.0,0.56,0.56,137.12
2020-02-06 13:30:00,103.432864,22.858752,105.9286547552,24.132864,7.038752,25.1384,79.3,15.82,80.862614353,137.26,131.822864,9.578752,132.1704201516,24.132864,7.038752,25.1384,107.69,2.54,107.7199503342,133.45,126.452864,9.318752,126.7957647267,24.132864,7.038752,25.1384,102.32,2.2800000000000002,102.3453995058,135.49,98.472864,34.948752,104.4907661505,24.132864,7.038752,25.1384,74.34,27.91,79.4065721461,137.26,24.132864,7.638752,25.3129543309,24.132864,7.038752,25.1384,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-02-06 14:00:00,103.086496,22.687728,105.5535819352,23.066496,6.727728,24.0276,80.02,15.96,81.5960905926,136.81,131.226496,9.267728,131.5533505264,23.066496,6.727728,24.0276,108.16,2.54,108.1898202235,132.85,125.816496,8.997728,126.137820557,23.066496,6.727728,24.0276,102.75,2.27,102.7750718803,135.01,98.076496,34.267728,103.8906937599,23.066496,6.727728,24.0276,75.01,27.54,79.9058927739,136.81,23.066496,7.327728,24.2024551515,23.066496,6.727728,24.0276,0.0,0.6000000000000001,0.6000000000000001,136.38
2020-02-06 14:30:00,109.879136,17.367248,111.2431833022,20.939136,6.107248,21.8116,88.94,11.26,89.6499369771,135.92,133.639136,7.257248,133.8360426767,20.939136,6.107248,21.8116,112.7,1.15,112.7058671942,132.2,128.009136,7.057248,128.2035243229,20.939136,6.107248,21.8116,107.07,0.9500000000000001,107.0742144496,134.49,104.239136,37.457248,110.7648089501,20.939136,6.107248,21.8116,83.3,31.35,89.004002719,135.92,20.939136,6.667248,21.9749769583,20.939136,6.107248,21.8116,0.0,0.56,0.56,135.49
2020-02-06 15:00:00,112.477312,15.704216,113.5683411648,17.157312,5.004216,17.8722,95.32,10.7,95.9186759708,135.85,134.897312,6.094216,135.0349001313,17.157312,5.004216,17.8722,117.74,1.09,117.745045331,132.2,129.007312,5.894216,129.1418922415,17.157312,5.004216,17.8722,111.85,0.89,111.8535408469,134.49,106.357312,36.794216,112.5419572734,17.157312,5.004216,17.8722,89.2,31.79,94.6955336856,135.85,17.157312,5.604216,18.0493931211,17.157312,5.004216,17.8722,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-02-06 15:30:00,115.220048,15.336264,116.2362269458,13.530048,3.946264,14.0938,101.69,11.39,102.325892129,135.85,137.010048,5.486264,137.1198466512,13.530048,3.946264,14.0938,123.48,1.54,123.4896028012,132.2,130.820048,5.246264,130.9252009534,13.530048,3.946264,14.0938,117.29,1.3,117.297204144,134.46,108.700048,35.036264,114.2070060473,13.530048,3.946264,14.0938,95.17,31.09,100.1195135825,135.85,13.530048,4.506264,14.2607368014,13.530048,3.946264,14.0938,0.0,0.56,0.56,135.49
2020-02-06 16:00:00,120.307424,12.873832,120.9942635825,10.607424,3.093832,11.0494,109.7,9.78,110.1350915921,134.94,142.797424,4.413832,142.8656229257,10.607424,3.093832,11.0494,132.19,1.32,132.1965903494,130.94,136.167424,4.373832,136.2376517897,10.607424,3.093832,11.0494,125.56,1.28,125.5665242013,133.42,113.217424,35.113832,118.5376155274,10.607424,3.093832,11.0494,102.61,32.02,107.4899646479,134.94,10.647424,3.693832,11.2699615208,10.607424,3.093832,11.0494,0.04,0.6000000000000001,0.6013318551,134.59
2020-02-06 16:30:00,123.148672,12.866696,123.8190101774,7.908672,2.306696,8.2382,115.24,10.56,115.7228205671,134.7,148.598672,4.296696,148.6607780037,7.908672,2.306696,8.2382,140.69,1.99,140.7040731464,130.2,141.488672,4.386696,141.5566579364,7.908672,2.306696,8.2382,133.58,2.08,133.5961930595,132.86,115.728672,33.356696,120.4400045289,7.908672,2.306696,8.2382,107.82,31.05,112.2018489152,134.7,7.908672,2.866696,8.4121958346,7.908672,2.306696,8.2382,0.0,0.56,0.56,134.35
2020-02-06 17:00:00,124.405712,15.810416,125.4063412763,7.475712,2.180416,7.7872,116.93,13.63,117.7217133752,134.87,152.615712,3.400416,152.6535894705,7.475712,2.180416,7.7872,145.14,1.22,145.1451273726,130.03,145.235712,3.5304159999999998,145.2786146591,7.475712,2.180416,7.7872,137.76,1.35,137.766614606,132.74,116.925712,30.560416,120.853469759,7.475712,2.180416,7.7872,109.45,28.38,113.0695666393,134.87,7.475712,2.7404159999999997,7.9621699153000005,7.475712,2.180416,7.7872,0.0,0.56,0.56,134.53
2020-02-06 17:30:00,130.498752,15.737136,131.4442152513,7.498752,2.187136,7.8112,123.0,13.55,123.7441008695,135.71,160.288752,4.577136,160.3540900373,7.498752,2.187136,7.8112,152.79,2.39,152.8086915067,130.89,152.508752,4.677136,152.580454311,7.498752,2.187136,7.8112,145.01,2.49,145.0313766052,133.42,122.628752,31.237136,126.5447331285,7.498752,2.187136,7.8112,115.13,29.05,118.7384495435,135.71,7.498752,2.787136,7.9999630399,7.498752,2.187136,7.8112,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-02-06 18:00:00,133.974512,14.203816,134.7253437724,7.144512,2.083816,7.4422,126.83,12.12,127.4077835142,134.75,164.404512,5.663816,164.5020436883,7.144512,2.083816,7.4422,157.26,3.58,157.3007437999,129.65,156.394512,5.703816,156.4984884933,7.144512,2.083816,7.4422,149.25,3.62,149.2938943829,132.4,125.814512,31.883816,129.7916374522,7.144512,2.083816,7.4422,118.67,29.8,122.3544396416,134.75,7.144512,2.643816,7.6179928301,7.144512,2.083816,7.4422,0.0,0.56,0.56,134.42
2020-02-06 18:30:00,132.627936,15.520648,133.5329918858,7.647936,2.230648,7.9666,124.98,13.29,125.6846231645,134.59,162.997936,4.510648,163.0603357216,7.647936,2.230648,7.9666,155.35,2.2800000000000002,155.3667303511,129.49,155.077936,4.610648,155.146460833,7.647936,2.230648,7.9666,147.43,2.38,147.4492092213,132.28,124.597936,30.810648,128.3508538563,7.647936,2.230648,7.9666,116.95,28.58,120.3915233727,134.59,7.687936,2.790648,8.1787576196,7.647936,2.230648,7.9666,0.04,0.56,0.5614267539000001,134.27
2020-02-06 19:00:00,128.003984,24.334912,130.2966149289,8.073984,2.354912,8.4104,119.93,21.98,121.9275411874,135.4,162.433984,11.294912,162.8262085636,8.073984,2.354912,8.4104,154.36,8.94,154.6186702827,132.43,154.573984,12.054912,155.0433404986,8.073984,2.354912,8.4104,146.5,9.7,146.8207750967,134.71,120.303984,23.394912,122.557621035,8.073984,2.354912,8.4104,112.23,21.04,114.1851763584,135.4,8.073984,2.954912,8.5977161246,8.073984,2.354912,8.4104,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-02-06 19:30:00,125.249792,27.512856,128.2359841906,8.409792,2.452856,8.7602,116.84,25.06,119.4972351145,136.05,159.369792,11.402856,159.7772065317,8.409792,2.452856,8.7602,150.96,8.95,151.2250776161,133.73,151.579792,11.172856,151.9910064904,8.409792,2.452856,8.7602,143.17,8.72,143.4353070203,135.76,117.759792,21.072856,119.6304052985,8.409792,2.452856,8.7602,109.35,18.62,110.9239690058,136.05,8.409792,3.012856,8.9331910737,8.409792,2.452856,8.7602,0.0,0.56,0.56,135.72
2020-02-06 20:00:00,121.773328,29.094304,125.2007265851,7.763328,2.264304,8.0868,114.01,26.83,117.1244167542,135.56,155.073328,8.954304,155.331634309,7.763328,2.264304,8.0868,147.31,6.69,147.4618330281,133.18,147.473328,8.824304,147.7371003251,7.763328,2.264304,8.0868,139.71,6.5600000000000005,139.8639256563,135.31,114.473328,18.914304,116.0254011809,7.763328,2.264304,8.0868,106.71,16.65,108.0011416606,135.56,7.763328,2.8243039999999997,8.2611109858,7.763328,2.264304,8.0868,0.0,0.56,0.56,135.21
2020-02-06 20:30:00,119.226592,30.245256,123.0030721179,7.526592,2.195256,7.8402,111.7,28.05,115.1681053938,135.39,152.366592,7.565256,152.5542901922,7.526592,2.195256,7.8402,144.84,5.37,144.939513246,133.05,144.896592,7.505256,145.0908378942,7.526592,2.195256,7.8402,137.37,5.31,137.4725899952,135.16,112.076592,17.575256,113.4462520218,7.526592,2.195256,7.8402,104.55,15.38,105.675195292,135.39,7.526592,2.755256,8.0150497665,7.526592,2.195256,7.8402,0.0,0.56,0.56,135.05
2020-02-06 21:00:00,114.9156,31.7158,119.211941906,7.9056,2.3058,8.235,107.01,29.41,110.9778725693,135.67,146.9956,5.5958,147.1020713552,7.9056,2.3058,8.235,139.09,3.29,139.1289049766,133.61,139.8056,5.6258,139.918745767,7.9056,2.3058,8.235,131.9,3.32,131.9417765531,135.57,108.0856,16.6258,109.3568203314,7.9056,2.3058,8.235,100.18,14.32,101.198294452,135.67,7.9056,2.8658,8.4090023784,7.9056,2.3058,8.235,0.0,0.56,0.56,135.32
2020-02-06 21:30:00,108.020752,34.093136,113.2732306636,8.170752,2.383136,8.5112,99.85,31.71,104.7642429458,135.75,138.690752,3.123136,138.7259120309,8.170752,2.383136,8.5112,130.52,0.74,130.5220977459,133.87,131.950752,3.123136,131.9877075028,8.170752,2.383136,8.5112,123.78,0.74,123.7822119692,135.81,101.700752,14.643136,102.7495225745,8.170752,2.383136,8.5112,93.53,12.26,94.3301038905,135.75,8.170752,2.943136,8.6846553046,8.170752,2.383136,8.5112,0.0,0.56,0.56,135.4
2020-02-06 22:00:00,101.230832,36.858576,107.732242027,9.080832,2.648576,9.4592,92.15,34.21,98.2952013071,136.05,130.750832,5.568576,130.8693589323,9.080832,2.648576,9.4592,121.67,2.92,121.7050339961,134.36,124.420832,5.238576,124.5310648556,9.080832,2.648576,9.4592,115.34,2.59,115.3690760126,136.24,95.500832,12.718576,96.3440246625,9.080832,2.648576,9.4592,86.42,10.07,87.0047199869,136.05,9.080832,3.208576,9.6310160295,9.080832,2.648576,9.4592,0.0,0.56,0.56,135.69
2020-02-06 22:30:00,93.406304,39.292672,101.3343559699,10.226304,2.982672,10.6524,83.18,36.31,90.759729506,135.98,121.026304,9.992672,121.4381313822,10.226304,2.982672,10.6524,110.8,7.01,111.021529894,134.25,115.236304,9.492672,115.6266257455,10.226304,2.982672,10.6524,105.01,6.51,105.2115972695,136.14,88.346304,11.182672,89.0512301067,10.226304,2.982672,10.6524,78.12,8.2,78.5491845916,135.98,10.226304,3.542672,10.822560621200001,10.226304,2.982672,10.6524,0.0,0.56,0.56,135.61
2020-02-06 23:00:00,87.890272,34.110496,94.2773877958,10.870272,3.170496,11.3232,77.02,30.94,83.0021927421,136.04,110.960272,22.000496,113.1203066941,10.870272,3.170496,11.3232,100.09,18.83,101.8458492036,132.29,105.800272,20.910496,107.8468655003,10.870272,3.170496,11.3232,94.93,17.74,96.57335295,134.57,83.270272,16.390496,84.8680538134,10.870272,3.170496,11.3232,72.4,13.22,73.5970678764,136.04,10.870272,3.770496,11.5056270338,10.870272,3.170496,11.3232,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-02-06 23:30:00,82.550512,49.151816,96.0754289481,11.560512,3.371816,12.0422,70.99,45.78,84.4712288297,136.36,105.790512,19.451816,107.5639603906,11.560512,3.371816,12.0422,94.23,16.08,95.5921508284,133.59,100.970512,18.501816,102.6516511744,11.560512,3.371816,12.0422,89.41,15.13,90.6811171082,135.62,78.480512,25.791816,82.6099784309,11.560512,3.371816,12.0422,66.92,22.42,70.5757947175,136.36,11.560512,3.931816,12.2108400514,11.560512,3.371816,12.0422,0.0,0.56,0.56,135.99
2020-02-07 00:00:00,77.753808,71.951944,105.9374197528,11.423808,3.331944,11.8998,66.33,68.62,95.4377980676,135.29,101.143808,17.191944,102.5945068473,11.423808,3.331944,11.8998,89.72,13.86,90.7842387202,133.44,96.553808,16.381944,97.9336812773,11.423808,3.331944,11.8998,85.13,13.05,86.1244413625,135.49,74.253808,35.501944,82.3044107584,11.423808,3.331944,11.8998,62.83,32.17,70.5869520521,135.29,11.423808,3.891944,12.0685797557,11.423808,3.331944,11.8998,0.0,0.56,0.56,134.92
2020-02-07 00:30:00,76.678352,73.349936,106.1121236082,10.868352,3.169936,11.3212,65.81,70.18,96.2090874086,135.5,99.498352,18.319936,101.1708560098,10.868352,3.169936,11.3212,88.63,15.15,89.915512566,133.68,94.978352,17.429936,96.5644345378,10.868352,3.169936,11.3212,84.11,14.26,85.3102555382,135.7,73.238352,34.299936,80.8723797924,10.868352,3.169936,11.3212,62.37,31.13,69.7072004889,135.5,10.908352,3.769936,11.5414280226,10.868352,3.169936,11.3212,0.04,0.6000000000000001,0.6013318551,135.13
2020-02-07 01:00:00,80.677472,72.110096,108.2068409734,11.417472,3.330096,11.8932,69.26,68.78,97.6096101826,135.25,104.217472,17.190096,105.6256638822,11.417472,3.330096,11.8932,92.8,13.86,93.8293109854,133.31,99.487472,16.380096,100.826904296,11.417472,3.330096,11.8932,88.07,13.05,89.0316089937,135.4,76.977472,35.320096,84.6938036515,11.417472,3.330096,11.8932,65.56,31.99,72.9484317857,135.25,11.417472,3.8900959999999998,12.0619863107,11.417472,3.330096,11.8932,0.0,0.56,0.56,134.88
2020-02-07 01:30:00,82.874432,71.588376,109.5128625214,11.274432000000001,3.288376,11.7442,71.6,68.3,98.9517559218,135.22,106.494432,16.608376,107.7817340757,11.274432000000001,3.288376,11.7442,95.22,13.32,96.1471310024,133.4,101.634432,15.818376,102.8580516403,11.274432000000001,3.288376,11.7442,90.36,12.53,91.2246156473,135.32,78.994432,35.708376,86.6903016696,11.274432000000001,3.288376,11.7442,67.72,32.42,75.0803223222,135.22,11.274432000000001,3.888376,11.9261177606,11.274432000000001,3.288376,11.7442,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-02-07 02:00:00,82.275712,71.395416,108.9339167152,10.715712,3.125416,11.1622,71.56,68.27,98.9021056399,135.64,105.375712,16.495416,106.658986628,10.715712,3.125416,11.1622,94.66,13.37,95.5995423629,133.92,100.555712,15.705416,101.7748068412,10.715712,3.125416,11.1622,89.84,12.58,90.7164924366,135.82,78.415712,36.025416,86.2951591136,10.715712,3.125416,11.1622,67.7,32.9,75.2708442891,135.64,10.715712,3.685416,11.3317595615,10.715712,3.125416,11.1622,0.0,0.56,0.56,135.26
2020-02-07 02:30:00,79.769472,72.731096,107.94897400400001,11.249472,3.281096,11.7182,68.52,69.45,97.5617389144,135.51,102.699472,17.981096,104.2616965258,11.249472,3.281096,11.7182,91.45,14.7,92.6239304932,133.8,98.039472,17.131096,99.5249341633,11.249472,3.281096,11.7182,86.79,13.85,87.888148234,135.71,76.119472,34.961096,83.7642659556,11.249472,3.281096,11.7182,64.87,31.68,72.1923770214,135.51,11.249472,3.841096,11.8871627717,11.249472,3.281096,11.7182,0.0,0.56,0.56,135.11
2020-02-07 03:00:00,77.438672,73.461696,106.7397240971,11.388672,3.321696,11.8632,66.05,70.14,96.3442894,135.66,100.768672,18.711696,102.4912329121,11.388672,3.321696,11.8632,89.38,15.39,90.6952948063,133.98,96.198672,17.821696,97.8355627718,11.388672,3.321696,11.8632,84.81,14.5,86.0406072735,135.87,73.998672,34.531696,81.6593012853,11.388672,3.321696,11.8632,62.61,31.21,69.9576743467,135.66,11.388672,3.921696,12.044980259,11.388672,3.321696,11.8632,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-02-07 03:30:00,75.770496,74.299728,106.1207691499,12.170496,3.549728,12.6776,63.6,70.75,95.1342341116,135.44,98.730496,19.669728,100.6707953679,12.170496,3.549728,12.6776,86.56,16.12,88.0482140648,133.74,94.290496,18.749728,96.1366212013,12.170496,3.549728,12.6776,82.12,15.2,83.5148753217,135.65,72.480496,33.939728,80.0332895558,12.170496,3.549728,12.6776,60.31,30.39,67.5340521515,135.44,12.170496,4.109728,12.8456544061,12.170496,3.549728,12.6776,0.0,0.56,0.56,135.05
2020-02-07 04:00:00,75.381504,73.821272,105.5080629383,13.341504,3.891272,13.8974,62.04,69.93,93.4835092409,135.65,98.201504,19.591272,100.1366732343,13.341504,3.891272,13.8974,84.86,15.7,86.3001135573,134.02,93.881504,18.701272,95.7260380864,13.341504,3.891272,13.8974,80.54,14.81,81.8903394791,135.93,72.221504,35.261272,80.369788746,13.341504,3.891272,13.8974,58.88,31.37,66.7153003441,135.65,13.341504,4.491272,14.0771891072,13.341504,3.891272,13.8974,0.0,0.6000000000000001,0.6000000000000001,135.26
2020-02-07 04:30:00,74.229568,74.338624,105.0536043345,14.669568,4.278624,15.2808,59.56,70.06,91.9554087588,135.19,97.969568,19.918624,99.97393578410001,14.669568,4.278624,15.2808,83.3,15.64,84.7555284333,133.37,93.689568,19.018624,95.6004352024,14.669568,4.278624,15.2808,79.02,14.74,80.3830081547,135.37,71.259568,34.918624,79.3551279603,14.669568,4.278624,15.2808,56.59,30.64,64.3524490598,135.19,14.669568,4.838624,15.4469578727,14.669568,4.278624,15.2808,0.0,0.56,0.56,134.8
2020-02-07 05:00:00,73.212112,74.330616,104.3314613069,15.362112,4.480616,16.0022,57.85,69.85,90.6953416665,135.04,98.672112,19.740616,100.6274197553,15.362112,4.480616,16.0022,83.31,15.26,84.6960666147,133.2,94.422112,18.870616,96.2893316145,15.362112,4.480616,16.0022,79.06,14.39,80.3589179867,135.22,70.382112,35.150616,78.6715164132,15.362112,4.480616,16.0022,55.02,30.67,62.9908667983,135.04,15.362112,5.040616,16.1679403376,15.362112,4.480616,16.0022,0.0,0.56,0.56,134.66
2020-02-07 05:30:00,76.828432,70.665376,104.3848807481,14.418432,4.205376,15.0192,62.41,66.46,91.1698398595,133.84,102.138432,17.285376,103.5907501415,14.418432,4.205376,15.0192,87.72,13.08,88.6898235425,131.78,97.648432,16.505376,99.0335484013,14.418432,4.205376,15.0192,83.23,12.3,84.1339580669,134.04,73.688432,36.335376,82.1598719551,14.418432,4.205376,15.0192,59.27,32.13,67.4186161234,133.84,14.458432,4.765376,15.2235036808,14.418432,4.205376,15.0192,0.04,0.56,0.5614267539000001,133.46
2020-02-07 06:00:00,82.357648,69.133064,107.5274975163,11.667648,3.403064,12.1538,70.69,65.73,96.5272448586,133.49,106.867648,15.513064,107.9877277459,11.667648,3.403064,12.1538,95.2,12.11,95.9671407306,131.18,101.987648,14.803064,103.0563488988,11.667648,3.403064,12.1538,90.32,11.4,91.0365992335,133.61,78.617648,35.523064,86.2706360994,11.667648,3.403064,12.1538,66.95,32.12,74.2562919893,133.49,11.707648,3.963064,12.3602143169,11.667648,3.403064,12.1538,0.04,0.56,0.5614267539000001,133.1
2020-02-07 06:30:00,91.763248,62.298864,110.9127681523,10.933248,3.188864,11.3888,80.83,59.11,100.1373107288,133.63,120.073248,8.188864,120.352159843,10.933248,3.188864,11.3888,109.14,5.0,109.254471762,132.32,114.543248,7.768864,114.8064062247,10.933248,3.188864,11.3888,103.61,4.58,103.7111782789,134.58,87.093248,28.278864,91.5692524613,10.933248,3.188864,11.3888,76.16,25.09,80.1863685423,133.63,10.933248,3.748864,11.5581094094,10.933248,3.188864,11.3888,0.0,0.56,0.56,133.21
2020-02-07 07:00:00,101.793456,36.041008,107.9854709768,10.803456,3.151008,11.2536,90.99,32.89,96.7519105755,135.08,131.473456,4.761008,131.5596322196,10.803456,3.151008,11.2536,120.67,1.6099999999999999,120.6807399712,133.0,125.303456,4.621008,125.3886350531,10.803456,3.151008,11.2536,114.5,1.47,114.5094358557,135.15,96.083456,13.931008,97.0881223467,10.803456,3.151008,11.2536,85.28,10.78,85.9586342376,135.08,10.803456,3.711008,11.4230574681,10.803456,3.151008,11.2536,0.0,0.56,0.56,134.66
2020-02-07 07:30:00,113.549952,29.993736,117.4445222156,10.229952,2.983736,10.6562,103.32,27.01,106.7921462468,134.02,145.339952,8.253736,145.5741247795,10.229952,2.983736,10.6562,135.11,5.27,135.2127397844,131.41,138.429952,8.173736,138.6710552744,10.229952,2.983736,10.6562,128.2,5.19,128.3050119832,133.85,107.019952,18.533736,108.6129342951,10.229952,2.983736,10.6562,96.79,15.55,98.0311511715,134.02,10.229952,3.543736,10.8263559317,10.229952,2.983736,10.6562,0.0,0.56,0.56,133.6
2020-02-07 08:00:00,120.762064,25.539352,123.4331179308,10.112064,2.949352,10.5334,110.65,22.59,112.9324160726,136.16,152.222064,12.769352,152.7567121894,10.112064,2.949352,10.5334,142.11,9.82,142.4488838145,134.11,144.942064,12.419352,145.4731666689,10.112064,2.949352,10.5334,134.83,9.47,135.1621611251,136.1,113.762064,23.999352,116.2659713844,10.112064,2.949352,10.5334,103.65,21.05,105.7658971503,136.16,10.112064,3.509352,10.7037091608,10.112064,2.949352,10.5334,0.0,0.56,0.56,135.7
2020-02-07 08:30:00,127.63904,20.72472,129.3106281448,11.39904,3.32472,11.874,116.24,17.4,117.5350909303,135.9,156.54904,15.89472,157.3538815816,11.39904,3.32472,11.874,145.15,12.57,145.6932647723,134.14,149.08904,15.39472,149.8817508972,11.39904,3.32472,11.874,137.69,12.07,138.2180198093,136.1,120.21904,29.03472,123.675513114,11.39904,3.32472,11.874,108.82,25.71,111.8159045038,135.9,11.39904,3.92472,12.0557679142,11.39904,3.32472,11.874,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-02-07 09:00:00,128.38568,21.02624,130.0960629596,13.25568,3.8662400000000003,13.808,115.13,17.16,116.4018148484,135.9,157.49568,17.33624,158.4469451772,13.25568,3.8662400000000003,13.808,144.24,13.47,144.867589543,133.99,150.06568,16.80624,151.003834444,13.25568,3.8662400000000003,13.808,136.81,12.94,137.4205941626,136.0,121.04568,29.82624,124.6661992651,13.25568,3.8662400000000003,13.808,107.79,25.96,110.8720239736,135.9,13.25568,4.42624,13.9751441066,13.25568,3.8662400000000003,13.808,0.0,0.56,0.56,135.38
2020-02-07 09:30:00,130.045792,20.605856,131.6681788376,16.545792,4.825856,17.2352,113.5,15.78,114.5917030155,135.9,158.455792,19.115856,159.6046802853,16.545792,4.825856,17.2352,141.91,14.29,142.627669826,134.11,151.165792,18.525856,152.2967629712,16.545792,4.825856,17.2352,134.62,13.7,135.3153147282,136.08,122.785792,32.035856,126.8962047767,16.545792,4.825856,17.2352,106.24,27.21,109.6691465272,135.9,16.545792,5.425856,17.4127294311,16.545792,4.825856,17.2352,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-02-07 10:00:00,126.450064,22.213352,128.3863376403,20.240064,5.903352,21.0834,106.21,16.31,107.4550147736,135.59,154.550064,19.123352,155.7286899519,20.240064,5.903352,21.0834,134.31,13.22,134.9590474922,133.41,147.630064,18.573352,148.7938345536,20.240064,5.903352,21.0834,127.39,12.67,128.0185181917,135.81,119.730064,32.483352,124.0582781704,20.240064,5.903352,21.0834,99.49,26.58,102.9793984251,135.59,20.240064,6.463352,21.2470023721,20.240064,5.903352,21.0834,0.0,0.56,0.56,135.09
2020-02-07 10:30:00,119.973504,25.292272,122.6105243646,25.413504,7.412272,26.4724,94.56,17.88,96.2355859337,136.11,149.263504,19.032272,150.4719940847,25.413504,7.412272,26.4724,123.85,11.62,124.3939182597,134.07,142.873504,18.562272,144.0742728145,25.413504,7.412272,26.4724,117.46,11.15,117.9880252399,136.35,114.053504,32.922272,118.71005757020001,25.413504,7.412272,26.4724,88.64,25.51,92.2377888937,136.11,25.453504,8.012272,26.6847778421,25.413504,7.412272,26.4724,0.04,0.6000000000000001,0.6013318551,135.61
2020-02-07 11:00:00,117.795248,19.654864,119.4237586506,28.165248,8.214864,29.3388,89.63,11.44,90.3571275551,136.27,143.445248,12.494864,143.9884050893,28.165248,8.214864,29.3388,115.28,4.28,115.3594244091,132.79,137.595248,12.174864,138.1328331194,28.165248,8.214864,29.3388,109.43,3.96,109.5016278418,135.29,112.225248,39.814864,119.0786701471,28.165248,8.214864,29.3388,84.06,31.6,89.8033607389,136.27,28.165248,8.774864,29.5004988622,28.165248,8.214864,29.3388,0.0,0.56,0.56,135.75
2020-02-07 11:30:00,114.371184,17.869512,115.758745625,30.341184,8.849512,31.6054,84.03,9.02,84.5127286271,136.3,139.001184,9.249512,139.308587767,30.341184,8.849512,31.6054,108.66,0.4,108.660736239,132.31,133.481184,9.279512,133.8033475852,30.341184,8.849512,31.6054,103.14,0.43,103.1408963506,134.88,109.241184,42.749512,117.3079582039,30.341184,8.849512,31.6054,78.9,33.9,85.8744432296,136.3,30.341184,9.449512,31.7786205421,30.341184,8.849512,31.6054,0.0,0.6000000000000001,0.6000000000000001,135.8
