Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-07 12:00:00,104.988752,22.517136,107.3762518444,32.218752,9.397136,33.5612,72.77,13.12,73.943270823,137.34,133.738752,11.107136,134.1991887332,32.218752,9.397136,33.5612,101.52,1.71,101.5344005744,133.67,128.578752,10.957136,129.0447763189,32.218752,9.397136,33.5612,96.36,1.56,96.372626819,135.75,100.648752,40.167136,108.3677539382,32.218752,9.397136,33.5612,68.43,30.77,75.029712781,137.34,32.218752,9.997136,33.7341178726,32.218752,9.397136,33.5612,0.0,0.6000000000000001,0.6000000000000001,136.87
2020-02-07 12:30:00,99.582176,21.908968,101.9637810976,34.762176,10.138968,36.2106,64.82,11.77,65.879930935,137.12,130.492176,20.318968,132.0646374235,34.762176,10.138968,36.2106,95.73,10.18,96.2697527783,132.1,125.762176,19.428968,127.2541147068,34.762176,10.138968,36.2106,91.0,9.29,91.4729692314,134.4,95.812176,41.968968,104.6009911274,34.762176,10.138968,36.2106,61.05,31.83,68.8494836582,137.12,34.762176,10.738968,36.3831597578,34.762176,10.138968,36.2106,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-02-07 13:00:00,105.7616,26.6088,109.0575273514,31.1616,9.0888,32.46,74.6,17.52,76.6296965934,135.11,136.1316,11.4788,136.6146967497,31.1616,9.0888,32.46,104.97,2.39,104.9972047247,132.17,130.8116,11.4888,131.3151446711,31.1616,9.0888,32.46,99.65,2.4,99.6788969642,134.49,101.2216,34.1888,106.8395355288,31.1616,9.0888,32.46,70.06,25.1,74.420518676,135.11,31.1616,9.6488,32.6212301423,31.1616,9.0888,32.46,0.0,0.56,0.56,134.67
2020-02-07 13:30:00,112.075264,27.226952,115.3350411448,28.755264,8.386952,29.9534,83.32,18.84,85.4234628191,134.98,136.305264,9.116952,136.6098232481,28.755264,8.386952,29.9534,107.55,0.73,107.5524774238,132.17,130.835264,9.196952,131.1581115755,28.755264,8.386952,29.9534,102.08,0.81,102.0832136054,134.45,106.935264,32.126952,111.6570272377,28.755264,8.386952,29.9534,78.18,23.74,81.70495701,134.98,28.755264,8.946952,30.1149988843,28.755264,8.386952,29.9534,0.0,0.56,0.56,134.55
2020-02-07 14:00:00,109.711712,26.608416,112.8922829604,28.451712,8.298416,29.6372,81.26,18.31,83.2973210854,134.85,137.971712,9.508416,138.2989634344,28.451712,8.298416,29.6372,109.52,1.21,109.5266839633,131.95,132.371712,9.568416,132.71708527,28.451712,8.298416,29.6372,103.92,1.27,103.9277600067,134.3,104.711712,32.488416,109.6359421183,28.451712,8.298416,29.6372,76.26,24.19,80.00464799,134.85,28.451712,8.858416,29.798849806,28.451712,8.298416,29.6372,0.0,0.56,0.56,134.43
2020-02-07 14:30:00,105.377136,29.981248,109.5591895881,24.587136,7.171248,25.6116,80.79,22.81,83.9483186252,134.18,131.807136,8.841248,132.1033261001,24.587136,7.171248,25.6116,107.22,1.67,107.233004714,130.98,126.357136,8.661248,126.653634117,24.587136,7.171248,25.6116,101.77,1.49,101.7809068539,133.46,100.417136,26.791248,103.9296501093,24.587136,7.171248,25.6116,75.83,19.62,78.3270917372,134.18,24.587136,7.731248,25.7740073004,24.587136,7.171248,25.6116,0.0,0.56,0.56,133.77
2020-02-07 15:00:00,105.215232,27.457776,108.7390201707,26.495232,7.727776,27.5992,78.72,19.73,81.15485999,133.8,131.695232,8.407776,131.9633465353,26.495232,7.727776,27.5992,105.2,0.68,105.2021976957,130.8,126.325232,8.297776,126.5974617692,26.495232,7.727776,27.5992,99.83,0.5700000000000001,99.8316272531,133.29,100.405232,29.997776,104.7906349724,26.495232,7.727776,27.5992,73.91,22.27,77.1922340654,133.8,26.495232,8.287776,27.7612058412,26.495232,7.727776,27.5992,0.0,0.56,0.56,133.4
2020-02-07 15:30:00,103.797184,29.367512,107.871711618,21.317184,6.217512,22.2054,82.48,23.15,85.6672218529,135.63,134.927184,6.807512,135.0988053308,21.317184,6.217512,22.2054,113.61,0.59,113.6115319851,132.59,129.157184,6.627512,129.3271127572,21.317184,6.217512,22.2054,107.84,0.41000000000000003,107.8407793926,134.76,98.787184,26.457512,102.2688010289,21.317184,6.217512,22.2054,77.47,20.24,80.0703347064,135.63,21.317184,6.777512,22.3686611714,21.317184,6.217512,22.2054,0.0,0.56,0.56,135.24
2020-02-07 16:00:00,115.527568,25.212624,118.2467563063,16.637568,4.852624,17.3308,98.89,20.36,100.9641604729,133.84,140.257568,5.482624,140.3646841168,16.637568,4.852624,17.3308,123.62,0.63,123.6216053123,130.72,133.947568,5.402624,134.0564780949,16.637568,4.852624,17.3308,117.31,0.55,117.3112893118,133.2,109.317568,26.512624,112.4866654533,16.637568,4.852624,17.3308,92.68,21.66,95.1774027803,133.84,16.637568,5.412624,17.4958614398,16.637568,4.852624,17.3308,0.0,0.56,0.56,133.48
2020-02-07 16:30:00,117.958384,25.314112,120.6440409728,16.368384,4.774112,17.0504,101.59,20.54,103.6456448675,136.91,144.028384,5.904112,144.1493459443,16.368384,4.774112,17.0504,127.66,1.13,127.665001077,134.34,137.498384,5.944112,137.6268072364,16.368384,4.774112,17.0504,121.13,1.17,121.135650409,136.24,111.608384,28.254112,115.129171907,16.368384,4.774112,17.0504,95.24,23.48,98.0916306318,136.91,16.408384,5.334112,17.2536319747,16.368384,4.774112,17.0504,0.04,0.56,0.5614267539000001,136.56
2020-02-07 17:00:00,114.747216,29.531688,118.4864725438,17.217216,5.021688,17.9346,97.53,24.51,100.5626222808,136.33,147.037216,5.771688,147.1504511424,17.217216,5.021688,17.9346,129.82,0.75,129.8221664432,133.05,140.427216,5.881688,140.5503370584,17.217216,5.021688,17.9346,123.21,0.86,123.2130013432,135.17,108.677216,24.491688,111.4027829931,17.217216,5.021688,17.9346,91.46,19.47,93.5094246587,136.33,17.217216,5.621688,18.1117614483,17.217216,5.021688,17.9346,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-02-07 17:30:00,121.606736,26.549048,124.471081743,17.756736,5.179048,18.4966,103.85,21.37,106.0259373927,135.63,156.356736,9.279048,156.6318282609,17.756736,5.179048,18.4966,138.6,4.1,138.660628875,132.05,149.266736,9.249048,149.5530118888,17.756736,5.179048,18.4966,131.51,4.07,131.5729645482,134.32,115.116736,27.169048,118.2794152696,17.756736,5.179048,18.4966,97.36,21.99,99.8124726675,135.63,17.756736,5.739048,18.6611453378,17.756736,5.179048,18.4966,0.0,0.56,0.56,135.27
2020-02-07 18:00:00,123.990896,25.646928,126.6155883243,17.920896,5.226928,18.6676,106.07,20.42,108.017689755,135.67,160.600896,10.406928,160.9377269207,17.920896,5.226928,18.6676,142.68,5.18,142.7739990334,132.0,153.260896,10.316928,153.6077512565,17.920896,5.226928,18.6676,135.34,5.09,135.4356810445,134.32,117.360896,28.036928,120.6633715823,17.920896,5.226928,18.6676,99.44,22.81,102.0225940662,135.67,17.920896,5.786928,18.8320750083,17.920896,5.226928,18.6676,0.0,0.56,0.56,135.33
2020-02-07 18:30:00,122.738048,26.000264,125.4617158934,19.338048,5.640264,20.1438,103.4,20.36,105.3854335285,135.92,158.868048,9.770264,159.1681963646,19.338048,5.640264,20.1438,139.53,4.13,139.5911093157,132.49,151.698048,9.740264,152.0104289508,19.338048,5.640264,20.1438,132.36,4.1,132.4234858324,134.72,116.298048,28.700264,119.7870657554,19.338048,5.640264,20.1438,96.96,23.06,99.6644630749,135.92,19.338048,6.240264,20.319965434,19.338048,5.640264,20.1438,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-07 19:00:00,123.719776,25.390768,126.2983534062,19.819776,5.780768,20.6456,103.9,19.61,105.7343941204,135.46,156.349776,8.510768,156.5812428971,19.819776,5.780768,20.6456,136.53,2.73,136.5572912737,132.24,149.339776,8.560768,149.5849439097,19.819776,5.780768,20.6456,129.52,2.7800000000000002,129.5498313391,134.53,117.229776,29.250768,120.8239537906,19.819776,5.780768,20.6456,97.41,23.47,100.1975498702,135.46,19.819776,6.340768,20.8093454851,19.819776,5.780768,20.6456,0.0,0.56,0.56,135.11
2020-02-07 19:30:00,117.794416,27.751288,121.0192481651,18.484416,5.391288,19.2546,99.31,22.36,101.7960986482,134.82,150.914416,6.461288,151.0526702817,18.484416,5.391288,19.2546,132.43,1.07,132.4343225905,131.38,144.134416,6.461288,144.2791673052,18.484416,5.391288,19.2546,125.65,1.07,125.6545558267,133.83,111.584416,25.851288,114.5398227051,18.484416,5.391288,19.2546,93.1,20.46,95.3216743453,134.82,18.484416,5.951288,19.4188430067,18.484416,5.391288,19.2546,0.0,0.56,0.56,134.48
2020-02-07 20:00:00,111.40784,30.42812,115.4884292914,19.22784,5.60812,20.029,92.18,24.82,95.4630022574,135.69,144.68784,7.38812,144.8763450705,19.22784,5.60812,20.029,125.46,1.78,125.4726264968,132.5,138.28784,7.07812,138.4688646397,19.22784,5.60812,20.029,119.06,1.47,119.0690744904,134.76,105.66784,24.42812,108.4547161584,19.22784,5.60812,20.029,86.44,18.82,88.4650552478,135.69,19.26784,6.16812,20.2310494686,19.22784,5.60812,20.029,0.04,0.56,0.5614267539000001,135.35
2020-02-07 20:30:00,107.011856,33.077208,112.0073167862,19.121856,5.577208,19.9186,87.89,27.5,92.0918134255,134.6,139.531856,10.617208,139.9352133829,19.121856,5.577208,19.9186,120.41,5.04,120.5154334515,131.24,133.391856,10.187208,133.7802917248,19.121856,5.577208,19.9186,114.27,4.61,114.3629529175,133.74,101.531856,21.207208,103.7230131358,19.121856,5.577208,19.9186,82.41,15.63,83.8791094373,134.6,19.121856,6.137208,20.0825969167,19.121856,5.577208,19.9186,0.0,0.56,0.56,134.27
2020-02-07 21:00:00,105.6572,32.2546,110.4708248046,18.1872,5.3046,18.945,87.47,26.95,91.527610042,134.48,135.6672,11.1246,136.1225399447,18.1872,5.3046,18.945,117.48,5.82,117.6240740665,131.3,129.6672,10.6646,130.1050208447,18.1872,5.3046,18.945,111.48,5.36,111.6087810165,133.79,100.2472,21.3946,102.5047804593,18.1872,5.3046,18.945,82.06,16.09,83.6225549717,134.48,18.1872,5.8646,19.1093635948,18.1872,5.3046,18.945,0.0,0.56,0.56,134.15
2020-02-07 21:30:00,100.726064,34.411352,106.4419142791,17.936064000000002,5.231352,18.6834,82.79,29.18,87.7818688568,135.78,129.176064,13.781352,129.9091265981,17.936064000000002,5.231352,18.6834,111.24,8.55,111.5680962462,133.0,123.476064,13.191352,124.1787024756,17.936064000000002,5.231352,18.6834,105.54,7.96,105.8397524562,135.25,95.596064,20.041352,97.6742711377,17.936064000000002,5.231352,18.6834,77.66,14.81,79.0595452808,135.78,17.936064000000002,5.791352,18.8478685745,17.936064000000002,5.231352,18.6834,0.0,0.56,0.56,135.46
2020-02-07 22:00:00,93.857744,37.100592,100.924377806,18.207744,5.310592,18.9664,75.65,31.79,82.0580684637,136.17,121.317744,17.170592,122.5268306898,18.207744,5.310592,18.9664,103.11,11.86,103.7898439155,133.6,116.027744,16.410592,117.1825281666,18.207744,5.310592,18.9664,97.82,11.1,98.4477648299,135.77,89.237744,17.980592,91.0311850021,18.207744,5.310592,18.9664,71.03,12.67,72.1511593808,136.17,18.207744,5.870592,19.1307551341,18.207744,5.310592,18.9664,0.0,0.56,0.56,135.87
2020-02-07 22:30:00,84.695984,45.465912,96.1278256267,18.225984,5.315912,18.9854,66.47,40.15,77.6548993947,136.4,111.725984,20.955912,113.6742967804,18.225984,5.315912,18.9854,93.5,15.64,94.7990485184,134.01,106.955984,20.015912,108.8127715234,18.225984,5.315912,18.9854,88.73,14.7,89.9394401806,136.2,80.765984,15.755912,82.2884738857,18.225984,5.315912,18.9854,62.54,10.44,63.4054035552,136.4,18.265984,5.915912,19.2001090174,18.225984,5.315912,18.9854,0.04,0.6000000000000001,0.6013318551,136.09
2020-02-07 23:00:00,77.022,79.836,110.9332023337,18.672,5.446,19.45,58.35,74.39,94.5441410136,135.3,105.992,16.036,107.1982152837,18.672,5.446,19.45,87.32,10.59,87.9598232149,134.2,101.542,15.366,102.6980609359,18.672,5.446,19.45,82.87,9.92,83.46162771,136.41,74.052,32.406,80.8322184528,18.672,5.446,19.45,55.38,26.96,61.5937172121,135.3,18.672,6.006,19.6141688583,18.672,5.446,19.45,0.0,0.56,0.56,134.96
2020-02-07 23:30:00,71.141296,79.804128,106.9101624842,20.071296,5.854128,20.9076,51.07,73.95,89.8707260458,135.66,99.171296,19.354128,101.0422100954,20.071296,5.854128,20.9076,79.1,13.5,80.243753651,134.32,95.191296,18.264128,96.9276080679,20.071296,5.854128,20.9076,75.12,12.41,76.138180304,136.57,68.691296,33.804128,76.558560697,20.071296,5.854128,20.9076,48.62,27.95,56.0812526608,135.66,20.071296,6.414128,21.0712591252,20.071296,5.854128,20.9076,0.0,0.56,0.56,135.29
2020-02-08 00:00:00,67.223984,73.159912,99.355104291,21.393984,6.239912,22.2854,45.83,66.92,81.1090334057,135.5,92.733984,28.719912,97.079478438,21.393984,6.239912,22.2854,71.34,22.48,74.7980347335,132.27,89.163984,27.489912,93.3054730684,21.393984,6.239912,22.2854,67.77,21.25,71.0234848483,134.9,65.163984,40.499912,76.7241010554,21.393984,6.239912,22.2854,43.77,34.26,55.5838150904,135.5,21.393984,6.839912,22.4607868865,21.393984,6.239912,22.2854,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-02-08 00:30:00,66.290944,73.793192,99.1963932911,22.570944,6.583192,23.511400000000002,43.72,67.21,80.1786910594,134.95,91.560944,29.663192,96.2460982368,22.570944,6.583192,23.511400000000002,68.99,23.08,72.7482405286,131.59,88.120944,28.393192,92.5822559857,22.570944,6.583192,23.511400000000002,65.55,21.81,69.0831281863,134.37,64.410944,39.853192,75.7432942217,22.570944,6.583192,23.511400000000002,41.84,33.27,53.4553879417,134.95,22.570944,7.143192,23.6743047416,22.570944,6.583192,23.511400000000002,0.0,0.56,0.56,134.6
2020-02-08 01:00:00,70.124112,73.096616,101.2941575533,22.034112,6.426616,22.9522,48.09,66.67,82.20423955,134.97,95.334112,28.776616,99.5825614214,22.034112,6.426616,22.9522,73.3,22.35,76.631667736,131.55,91.674112,27.546616,95.7233454495,22.034112,6.426616,22.9522,69.64,21.12,72.7721375253,134.37,67.904112,40.156616,78.8893036798,22.034112,6.426616,22.9522,45.87,33.73,56.936541869,134.97,22.034112,6.986616,23.1152524269,22.034112,6.426616,22.9522,0.0,0.56,0.56,134.6
2020-02-08 01:30:00,71.193008,73.042544,101.9983216631,22.843008,6.6625440000000005,23.7948,48.35,66.38,82.1220244514,135.37,96.393008,28.462544,100.5073549659,22.843008,6.6625440000000005,23.7948,73.55,21.8,76.7127271057,132.04,92.703008,27.262544,96.6286396344,22.843008,6.6625440000000005,23.7948,69.86,20.6,72.8339179229,134.76,68.963008,41.292544,80.3801633639,22.843008,6.6625440000000005,23.7948,46.12,34.63,57.6740088775,135.37,22.843008,7.262544,23.9697217305,22.843008,6.6625440000000005,23.7948,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-02-08 02:00:00,68.087456,73.513008,100.2001198091,24.627456,7.183008,25.6536,43.46,66.33,79.2996878935,135.79,94.197456,29.043008,98.5731050062,24.627456,7.183008,25.6536,69.57,21.86,72.9235524368,132.59,90.737456,27.863008,94.9190873121,24.627456,7.183008,25.6536,66.11,20.68,69.2690010033,135.25,66.217456,42.453008,78.6575448852,24.627456,7.183008,25.6536,41.59,35.27,54.5316513596,135.79,24.627456,7.743008,25.8159981779,24.627456,7.183008,25.6536,0.0,0.56,0.56,135.43
2020-02-08 02:30:00,67.14616,73.93888,99.8777491657,24.23616,7.06888,25.246,42.91,66.87,79.4535398834,136.08,92.17616,29.59888,96.811869983,24.23616,7.06888,25.246,67.94,22.53,71.5782404087,133.0,88.79616,28.36888,93.2177632386,24.23616,7.06888,25.246,64.56,21.3,67.9829655134,135.59,65.31616,42.22888,77.7783971499,24.23616,7.06888,25.246,41.08,35.16,54.0721000147,136.08,24.23616,7.66888,25.4205265878,24.23616,7.06888,25.246,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-02-08 03:00:00,64.550592,74.712256,98.7355058941,25.310592,7.382256,26.3652,39.24,67.33,77.9301385858,136.47,90.470592,30.192256,95.375575171,25.310592,7.382256,26.3652,65.16,22.81,69.0371037921,133.46,87.220592,28.952256,91.9002981297,25.310592,7.382256,26.3652,61.91,21.57,65.559995424,135.99,62.990592,42.572256,76.0277032498,25.310592,7.382256,26.3652,37.68,35.19,51.5569442461,136.47,25.310592,7.982256,26.5394513553,25.310592,7.382256,26.3652,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-02-08 03:30:00,62.56792,74.80356,97.5208552147,23.01792,6.71356,23.977,39.55,68.09,78.742940001,136.23,88.29792,30.21356,93.324069158,23.01792,6.71356,23.977,65.28,23.5,69.3810377553,133.22,85.04792,28.94356,89.8380674425,23.01792,6.71356,23.977,62.03,22.23,65.8930481917,135.77,60.96792,40.99356,73.4680830742,23.01792,6.71356,23.977,37.95,34.28,51.1402082514,136.23,23.01792,7.27356,24.1397869957,23.01792,6.71356,23.977,0.0,0.56,0.56,135.87
2020-02-08 04:00:00,62.214928,74.498104,97.0601090337,20.804928,6.068104,21.6718,41.41,68.43,79.9840796659,136.31,86.044928,30.138104,91.1703622195,20.804928,6.068104,21.6718,65.24,24.07,69.5386403376,133.41,82.794928,28.848104,87.6767540852,20.804928,6.068104,21.6718,61.99,22.78,66.0430806368,135.89,60.514928,40.068104,72.5776099703,20.804928,6.068104,21.6718,39.71,34.0,52.276993984,136.31,20.844928,6.668104,21.8854891259,20.804928,6.068104,21.6718,0.04,0.6000000000000001,0.6013318551,135.94
2020-02-08 04:30:00,63.024672,74.034696,97.2278020554,18.084672,5.274696,18.8382,44.94,68.76,82.1434184826,136.41,85.074672,29.724696,90.1180191094,18.084672,5.274696,18.8382,66.99,24.45,71.3124294916,133.64,81.734672,28.404696,86.5296675239,18.084672,5.274696,18.8382,63.65,23.13,67.7223700117,136.01,61.054672,39.114696,72.509533278,18.084672,5.274696,18.8382,42.97,33.84,54.6952145987,136.41,18.084672,5.874696,19.0149260961,18.084672,5.274696,18.8382,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-02-08 05:00:00,63.864688,73.526784,97.3903811406,16.274688,4.746784,16.9528,47.59,68.78,83.639084763,136.49,84.794688,29.076784,89.6414997688,16.274688,4.746784,16.9528,68.52,24.33,72.7113423064,133.83,81.394688,27.756784,85.9972923564,16.274688,4.746784,16.9528,65.12,23.01,69.0657259428,136.09,61.704688,38.816784,72.8986367587,16.274688,4.746784,16.9528,45.43,34.07,56.7860000352,136.49,16.274688,5.306784,17.1180438696,16.274688,4.746784,16.9528,0.0,0.56,0.56,136.13
2020-02-08 05:30:00,64.695968,72.923824,97.4856521866,14.755968,4.303824,15.3708,49.94,68.62,84.8687692853,136.56,85.485968,28.393824,90.0780770567,14.755968,4.303824,15.3708,70.73,24.09,74.7198835652,133.95,81.965968,27.093824,86.3278356564,14.755968,4.303824,15.3708,67.21,22.79,70.9687832783,136.13,62.355968,38.583824,73.3278815982,14.755968,4.303824,15.3708,47.6,34.28,58.6590010143,136.56,14.755968,4.903824,15.5494720631,14.755968,4.303824,15.3708,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-02-08 06:00:00,66.913504,72.207272,98.4444368527,12.813504,3.737272,13.3474,54.1,68.47,87.2636860326,136.3,87.143504,27.697272,91.4392102199,12.813504,3.737272,13.3474,74.33,23.96,78.0962899247,133.65,83.453504,26.397272,87.5288712307,12.813504,3.737272,13.3474,70.64,22.66,74.1854783634,135.85,64.253504,37.817272,74.5564137939,12.813504,3.737272,13.3474,51.44,34.08,61.7051051373,136.3,12.813504,4.337272,13.5276684303,12.813504,3.737272,13.3474,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-02-08 06:30:00,73.487056,70.255808,101.6672314823,10.717056,3.125808,11.1636,62.77,67.13,91.9048954082,135.77,93.477056,25.345808,96.8523101511,10.717056,3.125808,11.1636,82.76,22.22,85.6909913585,132.88,89.377056,24.125808,92.5759836614,10.717056,3.125808,11.1636,78.66,21.0,81.4149593134,135.2,70.227056,37.635808,79.6761786122,10.717056,3.125808,11.1636,59.51,34.51,68.792297534,135.77,10.717056,3.6858079999999998,11.3331579853,10.717056,3.125808,11.1636,0.0,0.56,0.56,135.4
2020-02-08 07:00:00,77.550512,68.386816,103.3965111311,10.480512,3.056816,10.9172,67.07,65.33,93.62902221,134.75,98.550512,23.616816,101.3407983659,10.480512,3.056816,10.9172,88.07,20.56,90.4380367987,131.55,94.150512,22.476816,96.7963127777,10.480512,3.056816,10.9172,83.67,19.42,85.8941517218,134.09,73.950512,37.736816,83.0225602284,10.480512,3.056816,10.9172,63.47,34.68,72.3266430854,134.75,10.480512,3.616816,11.0870415242,10.480512,3.056816,10.9172,0.0,0.56,0.56,134.39
2020-02-08 07:30:00,83.33672,65.43196,105.954472722,10.56672,3.08196,11.007,72.77,62.35,95.8279468631,134.39,105.41672,20.80196,107.4495527929,10.56672,3.08196,11.007,94.85,17.72,96.4910405167,131.08,100.66672,19.79196,102.5939091574,10.56672,3.08196,11.007,90.1,16.71,91.6364234352,133.66,79.35672,40.08196,88.9047384935,10.56672,3.08196,11.007,68.79,37.0,78.1093086642,134.39,10.56672,3.68196,11.1898347173,10.56672,3.08196,11.007,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-02-08 08:00:00,85.783376,64.675568,107.4323819622,12.773376,3.725568,13.3056,73.01,60.95,95.1071111957,133.91,110.043376,19.835568,111.8167892553,12.773376,3.725568,13.3056,97.27,16.11,98.595055657,130.35,105.173376,18.905568,106.8590638207,12.773376,3.725568,13.3056,92.4,15.18,93.6386266452,133.08,81.763376,41.305568,91.6045828696,12.773376,3.725568,13.3056,68.99,37.58,78.561291359,133.91,12.773376,4.285568,13.4731298339,12.773376,3.725568,13.3056,0.0,0.56,0.56,133.55
2020-02-08 08:30:00,89.567344,66.298392,111.4351196571,15.217344,4.438392,15.8514,74.35,61.86,96.719088602,133.36,116.897344,14.988392,117.8543207905,15.217344,4.438392,15.8514,101.68,10.55,102.2258524053,130.29,111.827344,13.908392,112.6889445958,15.217344,4.438392,15.8514,96.61,9.47,97.07302921,133.03,85.437344,40.418392,94.51553397,15.217344,4.438392,15.8514,70.22,35.98,78.9012598125,133.36,15.217344,4.998392,16.0172245099,15.217344,4.438392,15.8514,0.0,0.56,0.56,133.0
2020-02-08 09:00:00,91.307552,71.435536,115.9314662024,17.607552,5.135536,18.3412,73.7,66.3,99.1331427929,133.55,123.007552,6.7855360000000005,123.1945670386,17.607552,5.135536,18.3412,105.4,1.65,105.4129142942,131.87,117.667552,6.545536,117.8494668431,17.607552,5.135536,18.3412,100.06,1.4100000000000001,100.0699340461,134.34,87.177552,37.285536,94.8163317552,17.607552,5.135536,18.3412,69.57,32.15,76.6394637246,133.55,17.647552,5.695536,18.5438728943,17.607552,5.135536,18.3412,0.04,0.56,0.5614267539000001,133.18
2020-02-08 09:30:00,93.577872,70.972296,117.447370884,19.207872,5.602296,20.0082,74.37,65.37,99.0158260078,133.22,125.917872,6.142296,126.0675941278,19.207872,5.602296,20.0082,106.71,0.54,106.7113663112,131.34,120.537872,5.962296,120.6852416822,19.207872,5.602296,20.0082,101.33,0.36,101.3306394927,133.93,89.407872,38.212296,97.2314102601,19.207872,5.602296,20.0082,70.2,32.61,77.4044708011,133.22,19.207872,6.1622959999999996,20.1721649498,19.207872,5.602296,20.0082,0.0,0.56,0.56,132.84
2020-02-08 10:00:00,96.052912,69.100016,118.3257119771,18.582912,5.420016,19.3572,77.47,63.68,100.2833151626,133.19,127.202912,5.820016,127.3359863021,18.582912,5.420016,19.3572,108.62,0.4,108.6207365101,131.37,121.722912,5.860016,121.8638875684,18.582912,5.420016,19.3572,103.14,0.44,103.1409385259,133.98,91.632912,39.480016,99.77606038,18.582912,5.420016,19.3572,73.05,34.06,80.6001619105,133.19,18.622912,5.980016,19.5594847253,18.582912,5.420016,19.3572,0.04,0.56,0.5614267539000001,132.8
2020-02-08 10:30:00,99.909552,66.706536,120.1319296688,18.879552,5.506536,19.6662,81.03,61.2,101.544575926,133.43,128.319552,6.366536,128.4773918093,18.879552,5.506536,19.6662,109.44,0.86,109.4433789683,131.89,122.809552,6.486536,122.9807351243,18.879552,5.506536,19.6662,103.93,0.98,103.9346203149,134.47,95.219552,42.026536,104.0816641452,18.879552,5.506536,19.6662,76.34,36.52,84.6256816812,133.43,18.879552,6.066536,19.8302885193,18.879552,5.506536,19.6662,0.0,0.56,0.56,133.06
2020-02-08 11:00:00,101.209968,65.565824,120.5916037681,18.979968,5.535824,19.7708,82.23,60.03,101.8104798142,133.74,129.559968,7.145824,129.7568807763,18.979968,5.535824,19.7708,110.58,1.6099999999999999,110.5917198528,132.31,124.069968,7.215824,124.2796245389,18.979968,5.535824,19.7708,105.09,1.6800000000000002,105.103427632,134.85,96.329968,43.425824,105.665817202,18.979968,5.535824,19.7708,77.35,37.89,86.1317281842,133.74,18.979968,6.135824,19.9471181237,18.979968,5.535824,19.7708,0.0,0.6000000000000001,0.6000000000000001,133.36
2020-02-08 11:30:00,94.263344,70.001392,117.4128310876,20.233344,5.9013919999999995,21.0764,74.03,64.1,97.9247205766,133.94,126.403344,6.6513919999999995,126.5782224157,20.233344,5.9013919999999995,21.0764,106.17,0.75,106.1726490204,132.18,121.133344,6.771392,121.3224578478,20.233344,5.9013919999999995,21.0764,100.9,0.87,100.9037506736,134.71,89.943344,40.601392,98.6827146072,20.233344,5.9013919999999995,21.0764,69.71,34.7,77.868954661,133.94,20.233344,6.461392,21.2400046139,20.233344,5.9013919999999995,21.0764,0.0,0.56,0.56,133.55
2020-02-08 12:00:00,93.120272,70.495496,116.7946917186,21.070272,6.145496,21.9482,72.05,64.35,96.6029243864,134.14,124.920272,6.365496,125.0823484584,21.070272,6.145496,21.9482,103.85,0.22,103.8502330281,132.53,119.770272,6.465496,119.9446567942,21.070272,6.145496,21.9482,98.7,0.32,98.7005187423,134.97,88.970272,40.835496,97.8940602556,21.070272,6.145496,21.9482,67.9,34.69,76.24831867,134.14,21.070272,6.705496,22.1115363274,21.070272,6.145496,21.9482,0.0,0.56,0.56,133.76
2020-02-08 12:30:00,87.897008,73.309544,114.4559882961,26.467008,7.719544,27.5698,61.43,65.59,89.8648596505,134.89,118.407008,8.709544,118.7268954374,26.467008,7.719544,27.5698,91.94,0.99,91.9453299521,133.65,113.847008,8.579544,114.1698287894,26.467008,7.719544,27.5698,87.38,0.86,87.3842319872,135.87,84.497008,42.219544,94.4575791375,26.467008,7.719544,27.5698,58.03,34.5,67.5109687384,134.89,26.467008,8.319544,27.7437799306,26.467008,7.719544,27.5698,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-02-08 13:00:00,76.015264,76.981952,108.1875283696,38.955264,11.361952,40.5784,37.06,65.62,75.3619798041,135.24,110.875264,12.911952,111.6245612377,38.955264,11.361952,40.5784,71.92,1.55,71.9367006472,134.08,107.345264,12.711952,108.0953256477,38.955264,11.361952,40.5784,68.39,1.35,68.4033230187,136.37,74.415264,46.471952,87.7341087541,38.955264,11.361952,40.5784,35.46,35.11,49.9011392656,135.24,38.955264,11.921952,40.7387473151,38.955264,11.361952,40.5784,0.0,0.56,0.56,134.85
2020-02-08 13:30:00,75.869792,78.337856,109.0552383923,39.969792,11.657856,41.6352,35.9,66.68,75.7299966988,135.28,110.699792,13.937856,111.5737772898,39.969792,11.657856,41.6352,70.73,2.2800000000000002,70.766738656,134.39,107.239792,13.707856,108.1123411287,39.969792,11.657856,41.6352,67.27,2.05,67.3012288149,136.4,74.389792,45.847856,87.3834483961,39.969792,11.657856,41.6352,34.42,34.19,48.5148688548,135.28,39.969792,12.217856,41.7954576211,39.969792,11.657856,41.6352,0.0,0.56,0.56,134.9
2020-02-08 14:00:00,81.476368,74.231024,110.2208848928,38.986368,11.371024,40.6108,42.49,62.86,75.8734452888,135.21,114.496368,12.371024,115.1627566534,38.986368,11.371024,40.6108,75.51,1.0,75.5166213492,134.73,110.756368,12.211024,111.4274748869,38.986368,11.371024,40.6108,71.77,0.84,71.7749155346,136.6,79.556368,48.851024,93.3575826337,38.986368,11.371024,40.6108,40.57,37.48,55.2329186265,135.21,38.986368,11.971024,40.7828677932,38.986368,11.371024,40.6108,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-02-08 14:30:00,83.023296,74.410128,111.4887206298,34.903296,10.180128,36.3576,48.12,64.23,80.2560109898,135.32,114.453296,11.960128,115.0765033664,34.903296,10.180128,36.3576,79.55,1.78,79.5699120271,134.79,110.503296,11.760128,111.1273100432,34.903296,10.180128,36.3576,75.6,1.58,75.6165087795,136.66,80.693296,46.650128,93.2075236328,34.903296,10.180128,36.3576,45.79,36.47,58.5387478513,135.32,34.903296,10.740128,36.5183573168,34.903296,10.180128,36.3576,0.0,0.56,0.56,134.95
2020-02-08 15:00:00,83.1448,74.0814,111.3602783447,35.5248,10.3614,37.005,47.62,63.72,79.5481162568,135.4,113.0848,12.7414,113.8003306893,35.5248,10.3614,37.005,77.56,2.38,77.5965076534,135.06,109.2348,12.5114,109.9489729875,35.5248,10.3614,37.005,73.71,2.15,73.7413493232,136.89,80.8548,47.3514,93.6998066433,35.5248,10.3614,37.005,45.33,36.99,58.5069995812,135.4,35.5248,10.9614,37.177462326,35.5248,10.3614,37.005,0.0,0.6000000000000001,0.6000000000000001,135.05
2020-02-08 15:30:00,80.099712,78.312416,112.0214192119,32.579712,9.502416,33.9372,47.52,68.81,83.6239588874,135.27,114.699712,13.332416,115.4719760344,32.579712,9.502416,33.9372,82.12,3.83,82.2092652929,134.39,110.619712,13.032416,111.3847590551,32.579712,9.502416,33.9372,78.04,3.5300000000000002,78.1197958267,136.31,77.819712,41.562416,88.2232509009,32.579712,9.502416,33.9372,45.24,32.06,55.4481848215,135.27,32.579712,10.062416,34.0982382208,32.579712,9.502416,33.9372,0.0,0.56,0.56,134.94
2020-02-08 16:00:00,84.503952,76.410736,113.9276896969,28.253952,8.240736,29.4312,56.25,68.17,88.3810579253,135.11,117.983952,11.830736,118.5756266854,28.253952,8.240736,29.4312,89.73,3.59,89.8017872873,134.16,113.523952,11.530736,114.1080433204,28.253952,8.240736,29.4312,85.27,3.29,85.3334459635,136.16,81.573952,40.630736,91.1326854252,28.253952,8.240736,29.4312,53.32,32.39,62.3869738006,135.11,28.293952,8.840736,29.6429811726,28.253952,8.240736,29.4312,0.04,0.6000000000000001,0.6013318551,134.8
2020-02-08 16:30:00,90.340672,75.917696,118.0039557954,23.820672,6.947696,24.8132,66.52,68.97,95.8215596826,135.16,123.670672,10.047696,124.0781661206,23.820672,6.947696,24.8132,99.85,3.1,99.8981105927,134.02,118.700672,9.757696,119.1010586203,23.820672,6.947696,24.8132,94.88,2.81,94.9216018617,136.04,86.660672,38.607696,94.8716304378,23.820672,6.947696,24.8132,62.84,31.66,70.3649145526,135.16,23.820672,7.507696,24.9757865494,23.820672,6.947696,24.8132,0.0,0.56,0.56,134.85
2020-02-08 17:00:00,97.175696,72.698328,121.3596423325,22.965696,6.698328,23.9226,74.21,66.0,99.3132624577,134.16,131.885696,7.548328,132.1015293818,22.965696,6.698328,23.9226,108.92,0.85,108.9233166039,132.68,126.465696,7.428328,126.6836703038,22.965696,6.698328,23.9226,103.5,0.73,103.5025743641,134.94,92.935696,39.618328,101.0279936677,22.965696,6.698328,23.9226,69.97,32.92,77.3274032928,134.16,22.965696,7.258328,24.0854005182,22.965696,6.698328,23.9226,0.0,0.56,0.56,133.86
2020-02-08 17:30:00,103.403376,70.470568,125.1333653445,23.933376,6.980568,24.9306,79.47,63.49,101.7175550237,133.35,140.443376,9.020568,140.7327698488,23.933376,6.980568,24.9306,116.51,2.04,116.5278580426,131.47,134.643376,9.070568,134.9485602166,23.933376,6.980568,24.9306,110.71,2.09,110.7297259095,133.92,98.773376,41.120568,106.9910319563,23.933376,6.980568,24.9306,74.84,34.14,82.2591344472,133.35,23.933376,7.540568,25.0931594766,23.933376,6.980568,24.9306,0.0,0.56,0.56,133.06
2020-02-08 18:00:00,106.924656,69.612608,127.5883899627,24.934656,7.272608,25.9736,81.99,62.34,102.9982315382,133.06,145.124656,10.572608,145.5092636881,24.934656,7.272608,25.9736,120.19,3.3,120.2352947349,131.0,139.094656,10.552608,139.494375741,24.934656,7.272608,25.9736,114.16,3.2800000000000002,114.2071101114,133.55,102.104656,42.062608,110.4292704342,24.934656,7.272608,25.9736,77.17,34.79,84.6495894851,133.06,24.934656,7.8326080000000005,26.1359296357,24.934656,7.272608,25.9736,0.0,0.56,0.56,132.77
2020-02-08 18:30:00,104.41368,71.00524,126.269397237,25.66368,7.48524,26.733,78.75,63.52,101.1748629848,133.34,142.16368,9.72524,142.4959375007,25.66368,7.48524,26.733,116.5,2.24,116.521532774,131.41,136.33368,9.75524,136.6822483346,25.66368,7.48524,26.733,110.67,2.27,110.6932780254,133.89,99.82368,41.71524,108.1893171113,25.66368,7.48524,26.733,74.16,34.23,81.6786293959,133.34,25.66368,8.04524,26.8951735038,25.66368,7.48524,26.733,0.0,0.56,0.56,133.04
2020-02-08 19:00:00,102.902336,71.424848,125.2613255003,26.142336,7.624848,27.2316,76.76,63.8,99.8125122417,133.69,140.212336,9.314848,140.5214060556,26.142336,7.624848,27.2316,114.07,1.69,114.0825183803,131.96,134.492336,9.364848,134.8179840407,26.142336,7.624848,27.2316,108.35,1.74,108.3639704884,134.32,98.462336,42.074848,107.0753213621,26.142336,7.624848,27.2316,72.32,34.45,80.1060852869,133.69,26.142336,8.184848,27.3936756993,26.142336,7.624848,27.2316,0.0,0.56,0.56,133.38
2020-02-08 19:30:00,98.413344,73.406392,122.7749349978,26.593344,7.756392,27.7014,71.82,65.65,97.3038277767,134.2,135.223344,8.466392,135.4881269929,26.593344,7.756392,27.7014,108.63,0.71,108.6323202367,132.73,129.773344,8.416392,130.0459782817,26.593344,7.756392,27.7014,103.18,0.66,103.1821108526,134.96,94.343344,41.246392,102.9656807394,26.593344,7.756392,27.7014,67.75,33.49,75.575410022,134.2,26.593344,8.356392,27.8753516993,26.593344,7.756392,27.7014,0.0,0.6000000000000001,0.6000000000000001,133.89
2020-02-08 20:00:00,93.48128,75.38704,120.0914464498,28.24128,8.23704,29.418,65.24,67.15,93.6236086679,134.43,129.67128,10.79704,130.1200097203,28.24128,8.23704,29.418,101.43,2.56,101.4623008807,133.16,124.60128,10.53704,125.0460242855,28.24128,8.23704,29.418,96.36,2.3,96.3874452405,135.36,89.88128,40.54704,98.603787692,28.24128,8.23704,29.418,61.64,32.31,69.5947246564,134.43,28.24128,8.79704,29.5796857455,28.24128,8.23704,29.418,0.0,0.56,0.56,134.14
2020-02-08 20:30:00,90.183184,77.055512,118.619385456,29.573184,8.625512,30.8054,60.61,68.43,91.4124553877,134.32,126.523184,12.385512,127.1279552144,29.573184,8.625512,30.8054,96.95,3.76,97.0228844139,133.12,121.683184,12.085512,122.2818746531,29.573184,8.625512,30.8054,92.11,3.46,92.1749624356,135.26,86.913184,39.745512,95.5699078014,29.573184,8.625512,30.8054,57.34,31.12,65.240554872,134.32,29.573184,9.185512,30.9668668515,29.573184,8.625512,30.8054,0.0,0.56,0.56,134.02
2020-02-08 21:00:00,86.385872,79.086296,117.1202847341,29.575872,8.626296,30.8082,56.81,70.46,90.5096000433,135.3,122.295872,13.796296,123.0715974202,29.575872,8.626296,30.8082,92.72,5.17,92.8640258658,134.37,117.675872,13.406296,118.4370703091,29.575872,8.626296,30.8082,88.1,4.78,88.229577807,136.32,83.395872,39.256296,92.1733597211,29.575872,8.626296,30.8082,53.82,30.63,61.925675612,135.3,29.575872,9.186296,30.9696664296,29.575872,8.626296,30.8082,0.0,0.56,0.56,135.01
2020-02-08 21:30:00,81.902736,81.177048,115.3159628424,29.852736,8.707048,31.0966,52.05,72.47,89.2250155506,135.74,117.002736,15.497048,118.0245683246,29.852736,8.707048,31.0966,87.15,6.79,87.414109845,134.95,112.652736,15.037048,113.6518884174,29.852736,8.707048,31.0966,82.8,6.33,83.0416094497,136.8,79.262736,38.207048,87.9906803876,29.852736,8.707048,31.0966,49.41,29.5,57.5464864262,135.74,29.852736,9.307048,31.2699054869,29.852736,8.707048,31.0966,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-02-08 22:00:00,77.849424,80.854832,112.2409759174,30.119424,8.784832,31.3744,47.73,72.07,86.4421066379,135.74,111.379424,18.544832,112.9127401336,30.119424,8.784832,31.3744,81.26,9.76,81.8440297151,134.77,107.349424,17.974832,108.8438947234,30.119424,8.784832,31.3744,77.23,9.19,77.7748609771,136.62,75.519424,38.844832,84.9241095002,30.119424,8.784832,31.3744,45.4,30.06,54.4496427904,135.74,30.199424,9.344832,31.6121985164,30.119424,8.784832,31.3744,0.08,0.56,0.5656854249000001,135.43
2020-02-08 22:30:00,74.144512,74.068816,104.8026629593,30.064512,8.768816,31.3172,44.08,65.3,78.7853818928,135.24,103.804512,29.138816,107.8167301927,30.064512,8.768816,31.3172,73.74,20.37,76.5017940966,132.3,100.174512,28.028816,104.0218601103,30.064512,8.768816,31.3172,70.11,19.26,72.7073565741,134.62,72.094512,44.208816,84.5697231439,30.064512,8.768816,31.3172,42.03,35.44,54.9773999021,135.24,30.064512,9.368816,31.4904683204,30.064512,8.768816,31.3172,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-02-08 23:00:00,69.355936,75.054648,102.193180031,30.255936,8.824648,31.5166,39.1,66.23,76.9104862811,135.85,98.505936,30.214648,103.0356461668,30.255936,8.824648,31.5166,68.25,21.39,71.523384987,133.09,95.155936,29.054648,99.4928375635,30.255936,8.824648,31.5166,64.9,20.23,67.9798712856,135.32,67.665936,44.224648,80.8362442564,30.255936,8.824648,31.5166,37.41,35.4,51.5040590633,135.85,30.255936,9.384648,31.677962076500002,30.255936,8.824648,31.5166,0.0,0.56,0.56,135.53
2020-02-08 23:30:00,64.75152,75.79336,99.686472314,30.25152,8.823360000000001,31.512,34.5,66.97,75.3341283881,136.23,92.91152,31.11336,97.9826092692,30.25152,8.823360000000001,31.512,62.66,22.29,66.5065387763,133.68,89.85152,29.92336,94.7032371147,30.25152,8.823360000000001,31.512,59.6,21.1,63.2247578089,135.77,63.43152,44.21336,77.3199775737,30.25152,8.823360000000001,31.512,33.18,35.39,48.5114883301,136.23,30.25152,9.42336,31.685235931,30.25152,8.823360000000001,31.512,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-02-09 00:00:00,61.500976,76.522368,98.1735343832,29.870976,8.712368,31.1156,31.63,67.81,74.8241471719,136.77,88.950976,31.812368,94.4685285644,29.870976,8.712368,31.1156,59.08,23.1,63.4354506566,134.36,86.080976,30.582368,91.3521519265,29.870976,8.712368,31.1156,56.21,21.87,60.3146831211,136.37,60.370976,44.072368,74.7464271007,29.870976,8.712368,31.1156,30.5,35.36,46.6966765413,136.77,29.870976,9.312368,31.2889022652,29.870976,8.712368,31.1156,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-02-09 00:30:00,61.306,77.093,98.4974938006,29.736,8.673,30.975,31.57,68.42,75.3522481416,137.03,88.496,32.203,94.1731130684,29.736,8.673,30.975,58.76,23.53,63.2961175745,134.66,85.636,30.953,91.0582928953,29.736,8.673,30.975,55.9,22.28,60.1764771318,136.63,60.196,43.863,74.4816835537,29.736,8.673,30.975,30.46,35.19,46.5418918825,137.03,29.736,9.233,31.1364414312,29.736,8.673,30.975,0.0,0.56,0.56,136.71
2020-02-09 01:00:00,64.686848,76.643664,100.2927691088,30.046848,8.763664,31.2988,34.64,67.88,76.2077686329,136.71,92.226848,31.763664,97.5434356721,30.046848,8.763664,31.2988,62.18,23.0,66.2974539481,134.27,89.196848,30.533664,94.2782176879,30.046848,8.763664,31.2988,59.15,21.77,63.0290044345,136.27,63.346848,43.983664,77.119296226,30.046848,8.763664,31.2988,33.3,35.22,48.4699742108,136.71,30.046848,9.363664,31.4720714005,30.046848,8.763664,31.2988,0.0,0.6000000000000001,0.6000000000000001,136.39
2020-02-09 01:30:00,66.696224,76.572232,101.5465066328,29.596224,8.632232,30.8294,37.1,67.94,77.4096479775,137.3,94.416224,31.432232,99.5108464587,29.596224,8.632232,30.8294,64.82,22.8,68.712971119,134.98,91.256224,30.222231999999998,96.1305452278,29.596224,8.632232,30.8294,61.66,21.59,65.3305724757,136.87,65.176224,44.472232,78.9032292999,29.596224,8.632232,30.8294,35.58,35.84,50.5019009543,137.3,29.596224,9.232232,31.0027512128,29.596224,8.632232,30.8294,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-02-09 02:00:00,65.78632,70.09476,96.1307197445,29.77632,8.68476,31.017,36.01,61.41,71.1892421648,137.17,90.28632,40.67476,99.0255304464,29.77632,8.68476,31.017,60.51,31.99,68.4457463982,132.85,87.36632,39.04476,95.6941333301,29.77632,8.68476,31.017,57.59,30.36,65.1025168484,135.11,64.33632,50.42476,81.7423910355,29.77632,8.68476,31.017,34.56,41.74,54.190600661,137.17,29.77632,9.28476,31.1903190269,29.77632,8.68476,31.017,0.0,0.6000000000000001,0.6000000000000001,136.87
2020-02-09 02:30:00,65.172336,68.029848,94.20983812,29.142336,8.499848,30.3566,36.03,59.53,69.5843502521,137.49,88.502336,42.109848,98.0097075602,29.142336,8.499848,30.3566,59.36,33.61,68.2146736414,132.72,85.642336,40.389848,94.6886980426,29.142336,8.499848,30.3566,56.5,31.89,64.8785180164,135.06,63.732336,52.499848,82.5714520403,29.142336,8.499848,30.3566,34.59,44.0,55.9684562946,137.49,29.142336,9.099848,30.5300340838,29.142336,8.499848,30.3566,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-02-09 03:00:00,62.925264,68.251952,92.8327409984,29.835264,8.701952,31.0784,33.09,59.55,68.125990635,137.56,86.365264,42.561952,96.2833245367,29.835264,8.701952,31.0784,56.53,33.86,65.8949201381,132.89,83.645264,40.841952,93.0838075758,29.835264,8.701952,31.0784,53.81,32.14,62.6777129449,135.21,61.705264,52.831952,81.2327197467,29.835264,8.701952,31.0784,31.87,44.13,54.4348583171,137.56,29.835264,9.301952,31.2517085767,29.835264,8.701952,31.0784,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-02-09 03:30:00,61.573552,68.478536,92.0902394318,29.103552,8.488536,30.3162,32.47,59.99,68.2136423305,137.56,84.593552,42.858536,94.8310241853,29.103552,8.488536,30.3162,55.49,34.37,65.2720231033,132.89,81.923552,41.108536,91.6590426764,29.103552,8.488536,30.3162,52.82,32.62,62.0807280885,135.13,60.403552,52.228536,79.8524205452,29.103552,8.488536,30.3162,31.3,43.74,53.7854775939,137.56,29.103552,9.088536,30.4896412842,29.103552,8.488536,30.3162,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-02-09 04:00:00,59.923664,68.483152,90.9988330422,29.633664,8.643152,30.8684,30.29,59.84,67.0694393893,138.01,83.003664,42.963152,93.4635793622,29.633664,8.643152,30.8684,53.37,34.32,63.4524964048,133.27,80.443664,41.223152,90.390991468,29.633664,8.643152,30.8684,50.81,32.58,60.3582015968,135.49,58.903664,53.043152,79.2667496919,29.633664,8.643152,30.8684,29.27,44.4,53.1798166601,138.01,29.673664,9.283152,31.091851766,29.633664,8.643152,30.8684,0.04,0.64,0.6412487817,137.64
2020-02-09 04:30:00,59.060944,68.648192,90.5580994226,29.410944,8.578192,30.636400000000002,29.65,60.07,66.9890095463,138.11,81.900944,43.288192,92.6370994511,29.410944,8.578192,30.636400000000002,52.49,34.71,62.9284053508,133.21,79.380944,41.528192,89.5875270399,29.410944,8.578192,30.636400000000002,49.97,32.95,59.8556881173,135.67,58.110944,52.578192,78.3667537069,29.410944,8.578192,30.636400000000002,28.7,44.0,52.5327516888,138.11,29.410944,9.178192,30.8097847341,29.410944,8.578192,30.636400000000002,0.0,0.6000000000000001,0.6000000000000001,137.61
2020-02-09 05:00:00,58.120112,68.649616,89.9484140819,29.690112,8.659616,30.9272,28.43,59.99,66.3857288881,137.8,80.950112,43.419616,91.8595867964,29.690112,8.659616,30.9272,51.26,34.76,61.934200568,132.87,78.490112,41.649616,88.8559969542,29.690112,8.659616,30.9272,48.8,32.99,58.9048393598,135.48,57.250112,52.489616,77.6706837349,29.690112,8.659616,30.9272,27.56,43.83,51.774728391400004,137.8,29.690112,9.259616,31.1005343851,29.690112,8.659616,30.9272,0.0,0.6000000000000001,0.6000000000000001,137.42
2020-02-09 05:30:00,58.04376,68.56068,89.8312023575,29.69376,8.66068,30.931,28.35,59.9,66.2701478797,137.16,80.79376,43.03068,91.5383584963,29.69376,8.66068,30.931,51.1,34.37,61.5833329725,132.02,78.34376,41.29068,88.5588221794,29.69376,8.66068,30.931,48.65,32.63,58.5793427754,134.53,57.17376,52.08068,77.3384513796,29.69376,8.66068,30.931,27.48,43.42,51.3852780473,137.16,29.69376,9.26068,31.1043337334,29.69376,8.66068,30.931,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-02-09 06:00:00,59.24992,68.62956,90.6673564509,28.969920000000002,8.44956,30.177,30.28,60.18,67.36847037,137.05,81.65992,42.98956,92.2845859469,28.969920000000002,8.44956,30.177,52.69,34.54,63.0019658423,131.68,79.12992,41.22956,89.2267945014,28.969920000000002,8.44956,30.177,50.16,32.78,59.9212316295,134.43,58.24992,51.279560000000004,77.6057114767,28.969920000000002,8.44956,30.177,29.28,42.83,51.8818590646,137.05,28.969920000000002,9.04956,30.3504662402,28.969920000000002,8.44956,30.177,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-02-09 06:30:00,63.028256,67.877408,92.627768899,27.728256000000002,8.087408,28.8836,35.3,59.79,69.4329467904,136.92,85.178256,41.877408,94.9160291837,27.728256000000002,8.087408,28.8836,57.45,33.79,66.6503308319,131.56,82.418256,40.147408,91.6765143927,27.728256000000002,8.087408,28.8836,54.69,32.06,63.3943191461,134.35,61.648256,51.027408,80.0268944483,27.728256000000002,8.087408,28.8836,33.92,42.94,54.7212024722,136.92,27.728256000000002,8.687408,29.0573095547,27.728256000000002,8.087408,28.8836,0.0,0.6000000000000001,0.6000000000000001,136.57
2020-02-09 07:00:00,66.784112,65.866616,93.8004729142,26.594112,7.756616,27.7022,40.19,58.11,70.65414495979999,135.92,88.854112,39.986616,97.4370703503,26.594112,7.756616,27.7022,62.26,32.23,70.1076351049,130.57,85.864112,38.326616,94.029650768,26.594112,7.756616,27.7022,59.27,30.57,66.6892630039,133.55,65.044112,51.226616,82.7943397382,26.594112,7.756616,27.7022,38.45,43.47,58.0348464287,135.92,26.594112,8.356616,27.8761515285,26.594112,7.756616,27.7022,0.0,0.6000000000000001,0.6000000000000001,135.68
2020-02-09 07:30:00,71.628928,63.840104,95.9492689142,25.508928,7.440104,26.5718,46.12,56.4,72.8561212253,135.52,93.728928,37.600104,100.9895032409,25.508928,7.440104,26.5718,68.22,30.16,74.589503283,130.07,90.428928,36.040104,97.3461869595,25.508928,7.440104,26.5718,64.92,28.6,70.9405835894,133.08,69.488928,52.250104,86.941270307,25.508928,7.440104,26.5718,43.98,44.81,62.7867541763,135.52,25.508928,8.000104,26.7340059048,25.508928,7.440104,26.5718,0.0,0.56,0.56,135.52
2020-02-09 08:00:00,76.205184,62.721512,98.6976095761,22.565184,6.581512,23.5054,53.64,56.14,77.6463083475,135.59,96.485184,36.341512,103.1023580039,22.565184,6.581512,23.5054,73.92,29.76,79.6857829227,130.32,92.885184,34.791512,99.1872305993,22.565184,6.581512,23.5054,70.32,28.21,75.7674501353,133.27,73.515184,51.611512,89.8233290937,22.565184,6.581512,23.5054,50.95,45.03,67.997083761,135.59,22.565184,7.181512,23.6804063217,22.565184,6.581512,23.5054,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-02-09 08:30:00,82.372992,64.315456,104.5073571167,17.332992,5.055456,18.0552,65.04,59.26,87.9883469557,135.21,104.282992,28.295456,108.053575835,17.332992,5.055456,18.0552,86.95,23.24,90.0022227503,130.88,100.092992,26.395456,103.5148643672,17.332992,5.055456,18.0552,82.76,21.34,85.46702990040001,133.72,78.842992,46.575456,91.5723238163,17.332992,5.055456,18.0552,61.51,41.52,74.2117948846,135.21,17.332992,5.655456,18.2323008488,17.332992,5.055456,18.0552,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-02-09 09:00:00,87.481392,66.306656,109.7705177913,15.691392,4.576656,16.3452,71.79,61.73,94.6804995762,134.48,111.671392,20.496656,113.5368341042,15.691392,4.576656,16.3452,95.98,15.92,97.291350078,131.05,106.961392,19.596656,108.7417505145,15.691392,4.576656,16.3452,91.27,15.02,92.4976394293,133.89,83.461392,42.776656,93.7851067767,15.691392,4.576656,16.3452,67.77,38.2,77.7946842657,134.48,15.691392,5.136656,16.510754609,15.691392,4.576656,16.3452,0.0,0.56,0.56,134.42
2020-02-09 09:30:00,92.85712,63.59916,112.549091011,12.95712,3.77916,13.497,79.9,59.82,99.8120353464,134.02,118.24712,17.70916,119.5658635907,12.95712,3.77916,13.497,105.29,13.93,106.2074809041,130.33,113.02712,16.88916,114.2819914991,12.95712,3.77916,13.497,100.07,13.11,100.9251058954,133.26,88.22712,43.01916,98.1563692819,12.95712,3.77916,13.497,75.27,39.24,84.8843360108,134.02,12.99712,4.37916,13.7150344732,12.95712,3.77916,13.497,0.04,0.6000000000000001,0.6013318551,133.99
2020-02-09 10:00:00,95.459216,62.462688,114.0791361798,14.409216,4.202688,15.0096,81.05,58.26,99.8164821059,133.51,121.669216,16.522688,122.7859818579,14.409216,4.202688,15.0096,107.26,12.32,107.9652258832,129.63,116.359216,15.802688,117.4273907407,14.409216,4.202688,15.0096,101.95,11.6,102.607809157,132.72,90.739216,44.282688,100.9681225774,14.409216,4.202688,15.0096,76.33,40.08,86.2129648023,133.51,14.409216,4.762688,15.1759251026,14.409216,4.202688,15.0096,0.0,0.56,0.56,133.42
2020-02-09 10:30:00,97.98952,61.92236,115.915161639,15.29952,4.46236,15.937,82.69,57.46,100.694030111,133.78,125.16952,15.74236,126.1555810712,15.29952,4.46236,15.937,109.87,11.28,110.4475228332,129.76,119.73952,15.05236,120.6819215599,15.29952,4.46236,15.937,104.44,10.59,104.9755290532,132.94,93.15952,45.28236,103.5817951853,15.29952,4.46236,15.937,77.86,40.82,87.9116147048,133.78,15.29952,5.02236,16.102776537,15.29952,4.46236,15.937,0.0,0.56,0.56,133.65
2020-02-09 11:00:00,100.855008,61.613544,118.1861305015,14.995008,4.373544,15.6198,85.86,57.24,103.1908775038,133.65,128.485008,14.683544,129.3213197627,14.995008,4.373544,15.6198,113.49,10.31,113.9573437739,129.59,122.925008,13.743544,123.6909155657,14.995008,4.373544,15.6198,107.93,9.37,108.33596725,132.81,95.775008,45.123544,105.8725005869,14.995008,4.373544,15.6198,80.78,40.75,90.4763554748,133.65,15.035008,4.973544,15.8362749875,14.995008,4.373544,15.6198,0.04,0.6000000000000001,0.6013318551,133.54
2020-02-09 11:30:00,100.048416,70.053288,122.1357797851,16.948416,4.943288,17.6546,83.1,65.11,105.5695131181,133.98,132.028416,5.723288,132.1524069285,16.948416,4.943288,17.6546,115.08,0.78,115.0826433482,131.94,126.258416,5.823288,126.3926354419,16.948416,4.943288,17.6546,109.31,0.88,109.313542162,134.82,95.168416,39.233288,102.9382256076,16.948416,4.943288,17.6546,78.22,34.29,85.4059277802,133.98,16.948416,5.5032879999999995,17.819511321,16.948416,4.943288,17.6546,0.0,0.56,0.56,133.99
2020-02-09 12:00:00,99.704688,69.716784,121.66122957,20.354688,5.936784,21.2028,79.35,63.78,101.8052596873,133.76,132.594688,7.066784,132.7828705892,20.354688,5.936784,21.2028,112.24,1.13,112.2456881132,131.81,126.954688,7.156784,127.1562517629,20.354688,5.936784,21.2028,106.6,1.22,106.6069810097,134.57,95.114688,40.946784,103.5540583139,20.354688,5.936784,21.2028,74.76,35.01,82.5515457154,133.76,20.354688,6.496784,21.366364359,20.354688,5.936784,21.2028,0.0,0.56,0.56,133.53
