Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-09 12:30:00,99.489008,70.290544,121.8147088353,21.979008,6.410544,22.8948,77.51,63.88,100.4412987769,133.7,133.489008,7.690544,133.7103575788,21.979008,6.410544,22.8948,111.51,1.28,111.5173461843,131.65,127.889008,7.770544,128.1248598878,21.979008,6.410544,22.8948,105.91,1.3599999999999999,105.9187315823,134.46,95.049008,41.110544,103.5586343564,21.979008,6.410544,22.8948,73.07,34.7,80.8907590519,133.7,21.979008,6.970544,23.0578679916,21.979008,6.410544,22.8948,0.0,0.56,0.56,133.49
2020-02-09 13:00:00,100.470912,70.459016,122.7146164636,22.350912,6.519016,23.2822,78.12,63.94,100.9507701803,134.03,134.280912,8.179016,134.5297722821,22.350912,6.519016,23.2822,111.93,1.6600000000000001,111.9423088023,132.08,128.660912,8.239016,128.9244416754,22.350912,6.519016,23.2822,106.31,1.72,106.3239131146,134.79,95.970912,41.579016,104.5907764654,22.350912,6.519016,23.2822,73.62,35.06,81.5420627652,134.03,22.350912,7.119016,23.4572729881,22.350912,6.519016,23.2822,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-02-09 13:30:00,100.1616,71.2238,122.9031155057,23.3616,6.8138000000000005,24.335,76.8,64.41,100.2341663306,134.19,134.9916,8.3838,135.2516919414,23.3616,6.8138000000000005,24.335,111.63,1.57,111.641039945,132.17,129.3816,8.4438,129.6568400702,23.3616,6.8138000000000005,24.335,106.02,1.63,106.0325294426,134.87,95.7516,41.6338,104.4114084044,23.3616,6.8138000000000005,24.335,72.39,34.82,80.3289767145,134.19,23.3616,7.3738,24.4976995042,23.3616,6.8138000000000005,24.335,0.0,0.56,0.56,134.01
2020-02-09 14:00:00,99.173648,71.111064,122.0335850528,23.283648,6.791064,24.2538,75.89,64.32,99.4804226971,133.71,133.993648,7.891064,134.2258045064,23.283648,6.791064,24.2538,110.71,1.1,110.7154645928,131.66,128.443648,7.971064,128.6907478137,23.283648,6.791064,24.2538,105.16,1.18,105.1666201796,134.65,94.823648,41.301064,103.4277627504,23.283648,6.791064,24.2538,71.54,34.51,79.4286579265,133.71,23.283648,7.351064,24.4165191237,23.283648,6.791064,24.2538,0.0,0.56,0.56,133.75
2020-02-09 14:30:00,96.336896,72.669928,120.6719352892,24.856896,7.249928,25.8926,71.48,65.42,96.8977130793,134.21,132.186896,7.689928,132.4103865517,24.856896,7.249928,25.8926,107.33,0.44,107.3309018876,132.44,126.836896,7.759928,127.0740519126,24.856896,7.249928,25.8926,101.98,0.51,101.9812752421,135.17,92.316896,41.459928,101.1994808131,24.856896,7.249928,25.8926,67.46,34.21,75.6384538446,134.21,24.856896,7.809928,26.0549468263,24.856896,7.249928,25.8926,0.0,0.56,0.56,134.22
2020-02-09 15:00:00,97.701264,72.249952,121.5137545762,23.451264,6.839952,24.4284,74.25,65.41,98.9521631901,134.12,134.271264,7.229952,134.4657746123,23.451264,6.839952,24.4284,110.82,0.39,110.8206862458,132.2,128.751264,7.229952,128.9541010884,23.451264,6.839952,24.4284,105.3,0.39,105.3007222197,135.13,93.501264,41.029952,102.1075086892,23.451264,6.839952,24.4284,70.05,34.19,77.9484355199,134.12,23.451264,7.439952,24.6031434772,23.451264,6.839952,24.4284,0.0,0.6000000000000001,0.6000000000000001,134.13
2020-02-09 15:30:00,115.12864,71.35252,135.4466162686,22.08864,6.44252,23.009,93.04,64.91,113.444919234,133.86,147.29864,7.02252,147.4659456722,22.08864,6.44252,23.009,125.21,0.58,125.211343336,131.94,141.01864,6.85252,141.1850341141,22.08864,6.44252,23.009,118.93,0.41000000000000003,118.9307067161,134.78,109.49864,40.18252,116.6387031624,22.08864,6.44252,23.009,87.41,33.74,93.6957613769,133.86,22.12864,7.00252,23.2101700683,22.08864,6.44252,23.009,0.04,0.56,0.5614267539000001,133.56
2020-02-09 16:00:00,109.848576,73.644168,132.2504182588,27.168576,7.924168,28.3006,82.68,65.72,105.617710636,133.82,144.528576,9.514168,144.8413914367,27.168576,7.924168,28.3006,117.36,1.5899999999999999,117.3707702113,131.94,138.648576,9.274168,138.9584031965,27.168576,7.924168,28.3006,111.48,1.35,111.4881738123,134.7,104.978576,40.764168,112.6153577969,27.168576,7.924168,28.3006,77.81,32.84,84.4562709335,133.82,27.168576,8.484168,28.4624775541,27.168576,7.924168,28.3006,0.0,0.56,0.56,133.53
2020-02-09 16:30:00,111.845264,72.931952,133.5231541784,25.755264,7.511952,26.8284,86.09,65.42,108.1261508609,133.74,146.715264,8.481952,146.9602402023,25.755264,7.511952,26.8284,120.96,0.97,120.9638892397,131.8,140.675264,8.271952,140.9182567709,25.755264,7.511952,26.8284,114.92,0.76,114.9225130251,134.56,106.755264,40.481952,114.1730039433,25.755264,7.511952,26.8284,81.0,32.97,87.4529639292,133.74,25.755264,8.071952,26.9905545108,25.755264,7.511952,26.8284,0.0,0.56,0.56,133.45
2020-02-09 17:00:00,116.119664,71.351152,136.2892631839,25.889664,7.551152,26.9684,90.23,63.8,110.5074336866,133.68,152.089664,8.811152,152.3446825301,25.889664,7.551152,26.9684,126.2,1.26,126.2062898591,131.67,145.759664,8.811152,146.0257376251,25.889664,7.551152,26.9684,119.87,1.26,119.8766219911,134.41,110.709664,41.971152,118.3985105616,25.889664,7.551152,26.9684,84.82,34.42,91.5377998425,133.68,25.889664,8.111152,27.1305268803,25.889664,7.551152,26.9684,0.0,0.56,0.56,133.39
2020-02-09 17:30:00,120.563504,70.082272,139.4527997046,25.653504,7.482272,26.7224,94.91,62.6,113.6955060677,134.14,158.223504,10.862272,158.5959210416,25.653504,7.482272,26.7224,132.57,3.38,132.6130811798,132.07,151.603504,10.852272,151.9914281551,25.653504,7.482272,26.7224,125.95,3.37,125.9950768879,134.74,114.853504,43.692272,122.8834489002,25.653504,7.482272,26.7224,89.2,36.21,96.269434921,134.14,25.653504,8.082272,26.8965683343,25.653504,7.482272,26.7224,0.0,0.6000000000000001,0.6000000000000001,133.85
2020-02-09 18:00:00,124.431696,68.666328,142.1207640369,25.461696,7.426328,26.5226,98.97,61.24,116.384700455,133.9,163.001696,12.156328,163.4543643018,25.461696,7.426328,26.5226,137.54,4.73,137.6213083065,131.74,156.101696,12.086328,156.5688947991,25.461696,7.426328,26.5226,130.64,4.66,130.7230859489,134.42,118.401696,44.516328,126.4937353163,25.461696,7.426328,26.5226,92.94,37.09,100.0675356946,133.9,25.461696,7.986328,26.684815872,25.461696,7.426328,26.5226,0.0,0.56,0.56,133.6
2020-02-09 18:30:00,123.002496,68.345728,140.715146868,25.322496,7.385728,26.3776,97.68,60.96,115.1412350116,133.63,161.202496,11.575728,161.6175800938,25.322496,7.385728,26.3776,135.88,4.19,135.9445861371,131.58,154.382496,11.525728,154.8121360783,25.322496,7.385728,26.3776,129.06,4.14,129.1263846005,134.22,117.072496,44.455728,125.228914679,25.322496,7.385728,26.3776,91.75,37.07,98.955785076,133.63,25.322496,7.945728,26.5398454615,25.322496,7.385728,26.3776,0.0,0.56,0.56,133.32
2020-02-09 19:00:00,119.410992,70.674456,138.7582925137,25.180992,7.344456,26.2302,94.23,63.33,113.5340556837,134.1,157.050992,9.674456,157.3486866392,25.180992,7.344456,26.2302,131.87,2.33,131.8905826813,132.23,150.420992,9.714456,150.7343540459,25.180992,7.344456,26.2302,125.24,2.37,125.2624225376,134.76,113.720992,42.884456,121.5382268584,25.180992,7.344456,26.2302,88.54,35.54,95.4066203154,134.1,25.180992,7.944456,26.404483317,25.180992,7.344456,26.2302,0.0,0.6000000000000001,0.6000000000000001,133.85
2020-02-09 19:30:00,114.86096,72.57528,135.8683605524,25.08096,7.31528,26.126,89.78,65.26,110.9924141552,134.95,151.75096,8.27528,151.9764261983,25.08096,7.31528,26.126,126.67,0.96,126.6736377468,133.5,145.40096,8.31528,145.6385355955,25.08096,7.31528,26.126,120.32,1.0,120.3241555133,135.7,109.50096,42.32528,117.3962928205,25.08096,7.31528,26.126,84.42,35.01,91.3916653749,134.95,25.08096,7.87528,26.288297579,25.08096,7.31528,26.126,0.0,0.56,0.56,134.67
2020-02-09 20:00:00,109.367584,76.339712,133.3754852221,25.267584,7.369712,26.3204,84.1,68.97,108.7642905553,136.09,145.517584,9.269712,145.8125331162,25.267584,7.369712,26.3204,120.25,1.9,120.2650094583,135.02,139.487584,9.019712,139.7789014648,25.267584,7.369712,26.3204,114.22,1.65,114.2319171685,136.92,104.437584,40.529712,112.0261867001,25.267584,7.369712,26.3204,79.17,33.16,85.8339938486,136.09,25.267584,7.9697119999999995,26.4946619258,25.267584,7.369712,26.3204,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-02-09 20:30:00,106.638512,77.695816,131.9409415818,25.528512,7.445816,26.5922,81.11,70.25,107.3028172976,135.95,142.448512,10.605816,142.8427873714,25.528512,7.445816,26.5922,116.92,3.16,116.9626949074,134.8,136.598512,10.295816,136.9859748577,25.528512,7.445816,26.5922,111.07,2.85,111.1065587623,136.83,101.918512,39.425816,109.2784427761,25.528512,7.445816,26.5922,76.39,31.98,82.8139631946,135.95,25.528512,8.005816,26.7544017829,25.528512,7.445816,26.5922,0.0,0.56,0.56,135.75
2020-02-09 21:00:00,101.717904,78.651472,128.5791042196,24.587904,7.171472,25.6124,77.13,71.48,105.1590571468,136.09,136.387904,11.941472,136.9096750089,24.587904,7.171472,25.6124,111.8,4.77,111.9017108895,135.23,130.767904,11.551472,131.2771161396,24.587904,7.171472,25.6124,106.18,4.38,106.2703006489,137.03,97.287904,38.211472,104.5229776514,24.587904,7.171472,25.6124,72.7,31.04,79.0491720387,136.09,24.587904,7.771472,25.786833853,24.587904,7.171472,25.6124,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-02-09 21:30:00,95.873504,80.102272,124.9323927122,24.693504,7.202272,25.7224,71.18,72.9,101.8872042997,135.49,129.913504,14.232272,130.6907651207,24.693504,7.202272,25.7224,105.22,7.03,105.4545840635,134.57,124.653504,13.742272,125.4087162011,24.693504,7.202272,25.7224,99.96,6.54,100.1737151153,136.48,91.873504,36.012272,98.67940247,24.693504,7.202272,25.7224,67.18,28.81,73.0969801018,135.49,24.693504,7.762272,25.8847832983,24.693504,7.202272,25.7224,0.0,0.56,0.56,135.21
2020-02-09 22:00:00,93.044288,76.764584,120.6235502964,22.644288,6.604584,23.5878,70.4,70.16,99.3910740459,135.73,122.514288,20.474584,124.2133622205,22.644288,6.604584,23.5878,99.87,13.87,100.8285366352,133.95,117.544288,19.674584,119.1794818624,22.644288,6.604584,23.5878,94.9,13.07,95.7957979245,135.98,89.104288,38.304584,96.9887379823,22.644288,6.604584,23.5878,66.46,31.7,73.6330197669,135.73,22.684288,7.204584,23.8009023501,22.644288,6.604584,23.5878,0.04,0.6000000000000001,0.6013318551,135.44
2020-02-09 22:30:00,87.34224,72.04732,113.2231566748,24.16224,7.04732,25.169,63.18,65.0,90.6460832028,135.11,114.70224,27.08732,117.857230435,24.16224,7.04732,25.169,90.54,20.04,92.7312956881,132.11,110.22224,25.96732,113.2397628865,24.16224,7.04732,25.169,86.06,18.92,88.1152086759,134.46,83.94224,42.68732,94.1727505439,24.16224,7.04732,25.169,59.78,35.64,69.597830426,135.11,24.16224,7.60732,25.3315052731,24.16224,7.04732,25.169,0.0,0.56,0.56,134.82
2020-02-09 23:00:00,81.025136,73.730248,109.5500896118,24.515136,7.150248,25.5366,56.51,66.58,87.3285548947,135.22,107.025136,29.000248,110.8845982086,24.515136,7.150248,25.5366,82.51,21.85,85.3541012489,132.31,102.955136,27.810248,106.6450651582,24.515136,7.150248,25.5366,78.44,20.66,81.115160112,134.65,78.105136,41.360248,88.3803280385,24.515136,7.150248,25.5366,53.59,34.21,63.5783941288,135.22,24.515136,7.710248,25.6990236647,24.515136,7.150248,25.5366,0.0,0.56,0.56,134.91
2020-02-09 23:30:00,74.918528,73.897904,105.2315829648,25.398528,7.407904,26.4568,49.52,66.49,82.9044661041,133.46,100.118528,30.647904,104.7044109313,25.398528,7.407904,26.4568,74.72,23.24,78.2507252363,130.25,96.448528,29.377904,100.8235081556,25.398528,7.407904,26.4568,71.05,21.97,74.3692369196,132.97,72.498528,39.307904,82.4690722577,25.398528,7.407904,26.4568,47.1,31.9,56.8860264037,133.46,25.438528,7.967904,26.6571979203,25.398528,7.407904,26.4568,0.04,0.56,0.5614267539000001,133.22
2020-02-10 00:00:00,71.99296,74.20628,103.3903200546,23.47296,6.84628,24.451,48.52,67.36,83.0154202543,134.03,95.44296,30.98628,100.3469389757,23.47296,6.84628,24.451,71.97,24.14,75.910608613,131.05,91.89296,29.68628,96.5691012581,23.47296,6.84628,24.451,68.42,22.84,72.1315603602,133.59,69.65296,38.74628,79.7045108548,23.47296,6.84628,24.451,46.18,31.9,56.1266638952,134.03,23.47296,7.44628,24.6257372885,23.47296,6.84628,24.451,0.0,0.6000000000000001,0.6000000000000001,133.76
2020-02-10 00:30:00,72.001104,74.679072,103.7358316687,23.791104,6.9390719999999995,24.7824,48.21,67.74,83.1439216059,134.06,95.961104,31.209072,100.9085707757,23.791104,6.9390719999999995,24.7824,72.17,24.27,76.1415904746,130.99,92.421104,29.899072,97.1370936926,23.791104,6.9390719999999995,24.7824,68.63,22.96,72.3687674346,133.59,69.681104,38.559072,79.6382966176,23.791104,6.9390719999999995,24.7824,45.89,31.62,55.7289556694,134.06,23.791104,7.499072,24.9449936941,23.791104,6.9390719999999995,24.7824,0.0,0.56,0.56,133.84
2020-02-10 01:00:00,76.221552,79.262536,109.9648789498,24.591552,7.172536,25.6162,51.63,72.09,88.6714441069,133.93,101.821552,25.012536,104.8487263101,24.591552,7.172536,25.6162,77.23,17.84,79.2637275177,131.91,98.031552,23.362536,100.7769481374,24.591552,7.172536,25.6162,73.44,16.19,75.2033888864,134.4,73.641552,34.672536,81.395718153,24.591552,7.172536,25.6162,49.05,27.5,56.2330196593,133.93,24.591552,7.732536,25.7786062998,24.591552,7.172536,25.6162,0.0,0.56,0.56,133.63
2020-02-10 01:30:00,80.341168,78.127424,112.065149161,22.791168,6.647424,23.7408,57.55,71.48,91.7681475241,135.44,104.021168,27.457424,107.5839835886,22.791168,6.647424,23.7408,81.23,20.81,83.8532587321,133.3,100.021168,26.327424,103.4280779216,22.791168,6.647424,23.7408,77.23,19.68,79.698025697,135.44,77.351168,36.597424,85.5720435329,22.791168,6.647424,23.7408,54.56,29.95,62.2398272813,135.44,22.791168,7.207424,23.9036461553,22.791168,6.647424,23.7408,0.0,0.56,0.56,135.13
2020-02-10 02:00:00,78.64592,75.21756,108.8249147254,24.02592,7.00756,25.027,54.62,68.21,87.3839144237,135.52,101.94592,30.38756,106.37844898,24.02592,7.00756,25.027,77.92,23.38,81.3520177992,132.65,98.11592,29.12756,102.3481729637,24.02592,7.00756,25.027,74.09,22.12,77.3215526228,135.09,75.85592,40.28756,85.8906752203,24.02592,7.00756,25.027,51.83,33.28,61.5947018825,135.52,24.02592,7.56756,25.1895374352,24.02592,7.00756,25.027,0.0,0.56,0.56,135.25
2020-02-10 02:30:00,77.033248,75.373864,107.7744898931,25.213248,7.353864,26.2638,51.82,68.02,85.5104250954,135.57,100.883248,30.603864,105.4230820018,25.213248,7.353864,26.2638,75.67,23.25,79.1612998883,132.83,97.173248,29.343864,101.5071548282,25.213248,7.353864,26.2638,71.96,21.99,75.2449446807,135.01,74.453248,40.883864,84.9398403184,25.213248,7.353864,26.2638,49.24,33.53,59.5721285502,135.57,25.213248,7.953864,26.4380753316,25.213248,7.353864,26.2638,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-02-10 03:00:00,75.230608,76.199344,107.0793369707,26.020608,7.589344,27.1048,49.21,68.61,84.4331463348,136.01,99.350608,31.419344,104.2003766181,26.020608,7.589344,27.1048,73.33,23.83,77.1048493935,133.42,95.750608,30.149344,100.3850679932,26.020608,7.589344,27.1048,69.73,22.56,73.2886519183,135.47,72.850608,41.029344,83.6099166071,26.020608,7.589344,27.1048,46.83,33.44,57.5437442299,136.01,26.020608,8.149344,27.2669002331,26.020608,7.589344,27.1048,0.0,0.56,0.56,135.66
2020-02-10 03:30:00,74.537312,76.279216,106.6505024543,26.157312,7.6292159999999996,27.2472,48.38,68.65,83.9848016012,135.38,98.257312,31.879216,103.2994858372,26.157312,7.6292159999999996,27.2472,72.1,24.25,76.0688668247,132.66,94.717312,30.559216,99.5250464709,26.157312,7.6292159999999996,27.2472,68.56,22.93,72.2928661764,134.86,72.197312,40.129216,82.600277462,26.157312,7.6292159999999996,27.2472,46.04,32.5,56.3554043549,135.38,26.157312,8.229216,27.4212502822,26.157312,7.6292159999999996,27.2472,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-02-10 04:00:00,73.182992,76.015456,105.518244247,25.972992,7.575456,27.0552,47.21,68.44,83.1433563191,135.44,96.702992,31.535456,101.7150610622,25.972992,7.575456,27.0552,70.73,23.96,74.6780724175,132.75,93.222992,30.245456,98.0067030671,25.972992,7.575456,27.0552,67.25,22.67,70.9682421933,134.93,70.952992,40.455456,81.6760123532,25.972992,7.575456,27.0552,44.98,32.88,55.7161987217,135.44,26.012992,8.135456,27.255483799,25.972992,7.575456,27.0552,0.04,0.56,0.5614267539000001,135.1
2020-02-10 04:30:00,73.553312,74.637216,104.7893301744,25.773312,7.517216,26.8472,47.78,67.12,82.3894580635,134.42,97.133312,31.157216,102.0080997223,25.773312,7.517216,26.8472,71.36,23.64,75.1737933059,131.5,93.633312,29.877216,98.2845112518,25.773312,7.517216,26.8472,67.86,22.36,71.4489272138,133.93,71.253312,40.077216,81.7509493112,25.773312,7.517216,26.8472,45.48,32.56,55.9337465221,134.42,25.773312,8.077216,27.0093507838,25.773312,7.517216,26.8472,0.0,0.56,0.56,134.09
2020-02-10 05:00:00,74.785424,73.967832,105.186024802,26.015424,7.587832,27.0994,48.77,66.38,82.3700024281,134.36,98.575424,30.487832,103.1824700075,26.015424,7.587832,27.0994,72.56,22.9,76.0878676268,131.38,95.015424,29.257832,99.4180644111,26.015424,7.587832,27.0994,69.0,21.67,72.3228103713,133.84,72.415424,40.737832,83.0876921641,26.015424,7.587832,27.0994,46.4,33.15,57.025279482,134.36,26.015424,8.187832,27.2734830698,26.015424,7.587832,27.0994,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-02-10 05:30:00,77.800976,73.297368,106.8901119013,26.150976,7.627368,27.2406,51.65,65.67,83.5480185283,134.27,102.290976,29.687368,106.5118941236,26.150976,7.627368,27.2406,76.14,22.06,79.271326468,131.18,98.570976,28.487368,102.6049094593,26.150976,7.627368,27.2406,72.42,20.86,75.364421314,133.69,75.230976,41.097368,85.7245204503,26.150976,7.627368,27.2406,49.08,33.47,59.4061217384,134.27,26.150976,8.187368,27.4026739666,26.150976,7.627368,27.2406,0.0,0.56,0.56,133.91
2020-02-10 06:00:00,83.555712,73.900416,111.5474271008,25.955712,7.570416,27.0372,57.6,66.33,87.8488981149,133.84,109.965712,23.970416,112.5479393809,25.955712,7.570416,27.0372,84.01,16.4,85.5957948733,131.25,105.865712,22.400416,108.2096465859,25.955712,7.570416,27.0372,79.91,14.83,81.2744547813,133.77,80.545712,39.740416,89.8159918135,25.955712,7.570416,27.0372,54.59,32.17,63.3638461585,133.84,25.955712,8.130416,27.199313406,25.955712,7.570416,27.0372,0.0,0.56,0.56,133.49
2020-02-10 06:30:00,96.166272,75.973496,122.5557993929,25.966272,7.5734960000000004,27.0482,70.2,68.4,98.0132644084,135.02,126.856272,11.463496,127.3731741234,25.966272,7.5734960000000004,27.0482,100.89,3.89,100.9649652107,133.98,121.846272,11.143496,122.3547771989,25.966272,7.5734960000000004,27.0482,95.88,3.5700000000000003,95.9464397464,136.03,92.246272,39.523496,100.356770743,25.966272,7.5734960000000004,27.0482,66.28,31.95,73.5788074108,135.02,25.966272,8.133496,27.2103112581,25.966272,7.5734960000000004,27.0482,0.0,0.56,0.56,134.68
2020-02-10 07:00:00,109.45832,39.82076,116.4766789714,26.36832,7.69076,27.467,83.09,32.13,89.0858294006,135.89,140.38832,12.23076,140.9200904151,26.36832,7.69076,27.467,114.02,4.54,114.1103501002,133.21,134.70832,11.87076,135.2303457816,26.36832,7.69076,27.467,108.34,4.18,108.4206068974,135.34,104.24832,26.72076,107.6183592042,26.36832,7.69076,27.467,77.88,19.03,80.1712872542,135.89,26.36832,8.25076,27.6290307503,26.36832,7.69076,27.467,0.0,0.56,0.56,135.53
2020-02-10 07:30:00,120.944592,30.644256,124.7664408398,26.414592,7.704256,27.5152,94.53,22.94,97.2736577908,135.74,154.234592,8.644256,154.4766407299,26.414592,7.704256,27.5152,127.82,0.9400000000000001,127.8234563764,132.44,147.834592,8.664256,148.0882707166,26.414592,7.704256,27.5152,121.42,0.96,121.4237950321,134.73,114.864592,28.124256,118.2575505872,26.414592,7.704256,27.5152,88.45,20.42,90.7765327604,135.74,26.414592,8.264256,27.6772216409,26.414592,7.704256,27.5152,0.0,0.56,0.56,135.38
2020-02-10 08:00:00,125.210208,26.847144,128.0561022691,26.390208,7.697144,27.4898,98.82,19.15,100.6584070011,134.98,159.030208,11.917144,159.4760965714,26.390208,7.697144,27.4898,132.64,4.22,132.7071135998,131.42,152.390208,11.867144,152.8515770314,26.390208,7.697144,27.4898,126.0,4.17,126.068984687,133.87,118.830208,31.177144,122.8520762597,26.390208,7.697144,27.4898,92.44,23.48,95.375384665,134.98,26.390208,8.297144,27.6637972238,26.390208,7.697144,27.4898,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-02-10 08:30:00,126.958704,24.805872,129.3593591784,27.208704,7.935872,28.3424,99.75,16.87,101.166493465,135.11,159.828704,14.055872,160.4455738249,27.208704,7.935872,28.3424,132.62,6.12,132.761134373,131.57,153.198704,13.895872,153.8276248465,27.208704,7.935872,28.3424,125.99,5.96,126.1308911409,134.04,120.518704,33.575872,125.1083418258,27.208704,7.935872,28.3424,93.31,25.64,96.768619397,135.11,27.208704,8.495872,28.5042701082,27.208704,7.935872,28.3424,0.0,0.56,0.56,134.74
2020-02-10 09:00:00,124.392256,24.679408,126.8168227484,32.192256,9.389408,33.5336,92.2,15.29,93.459210889,135.25,159.752256,16.999408,160.6541725865,32.192256,9.389408,33.5336,127.56,7.61,127.7867978314,131.69,153.362256,16.759408,154.2752712586,32.192256,9.389408,33.5336,121.17,7.37,121.3939281842,134.16,118.472256,36.549408,123.9819933171,32.192256,9.389408,33.5336,86.28,27.16,90.4538777499,135.25,32.192256,9.949408,33.6946889868,32.192256,9.389408,33.5336,0.0,0.56,0.56,134.85
2020-02-10 09:30:00,126.19984,23.90412,128.4437875843,31.89984,9.30412,33.229,94.3,14.6,95.4235295931,135.09,158.69984,17.00412,159.6082056569,31.89984,9.30412,33.229,126.8,7.7,127.0335782382,131.58,152.33984,16.77412,153.2605557637,31.89984,9.30412,33.229,120.44,7.47,120.6714319961,134.08,120.13984,36.98412,125.7036446862,31.89984,9.30412,33.229,88.24,27.68,92.4796193764,135.09,31.89984,9.86412,33.390128113,31.89984,9.30412,33.229,0.0,0.56,0.56,134.69
2020-02-10 10:00:00,122.40816,22.49488,124.4579336997,37.62816,10.97488,39.196,84.78,11.52,85.5590953669,134.87,156.17816,19.70488,157.4163268432,37.62816,10.97488,39.196,118.55,8.73,118.8710031925,131.58,150.23816,19.40488,151.4861514727,37.62816,10.97488,39.196,112.61,8.43,112.9250946424,134.1,117.00816,41.40488,124.1179825585,37.62816,10.97488,39.196,79.38,30.43,85.0127596305,134.87,37.66816,11.57488,39.4064477567,37.62816,10.97488,39.196,0.04,0.6000000000000001,0.6013318551,134.46
2020-02-10 10:30:00,119.08104,21.78072,121.0565729368,41.59104,12.13072,43.324,77.49,9.65,78.0885561398,135.42,152.82104,21.85072,154.3752707891,41.59104,12.13072,43.324,111.23,9.72,111.6538906622,132.57,147.26104,21.50072,148.8223600888,41.59104,12.13072,43.324,105.67,9.37,106.0846162269,134.81,114.21104,44.79072,122.6799505054,41.59104,12.13072,43.324,72.62,32.66,79.6262519525,135.42,41.59104,12.69072,43.4841233371,41.59104,12.13072,43.324,0.0,0.56,0.56,135.01
2020-02-10 11:00:00,117.2292,21.3456,119.1567034287,42.4992,12.3956,44.27,74.73,8.95,75.2640378933,135.46,150.1592,22.7356,151.8706451293,42.4992,12.3956,44.27,107.66,10.34,108.1554030088,132.68,144.7892,22.3556,146.504898512,42.4992,12.3956,44.27,102.29,9.96,102.7737597833,134.88,112.5392,45.7856,121.4964719817,42.4992,12.3956,44.27,70.04,33.39,77.5918404215,135.46,42.4992,12.9956,44.4417328645,42.4992,12.3956,44.27,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-02-10 11:30:00,121.71648,19.29564,123.2364525074,39.99648,11.66564,41.663,81.72,7.63,82.0754244582,135.18,156.66648,23.44564,158.4111233171,39.99648,11.66564,41.663,116.67,11.78,117.2631966987,132.2,150.85648,22.99564,152.5990727921,39.99648,11.66564,41.663,110.86,11.33,111.4374645261,134.49,116.54648,46.02564,125.3053930914,39.99648,11.66564,41.663,76.55,34.36,83.9077594743,135.18,40.03648,12.22564,41.8615098175,39.99648,11.66564,41.663,0.04,0.56,0.5614267539000001,134.77
2020-02-10 12:00:00,125.166624,21.494432,126.9987967288,32.106624,9.364432,33.4444,93.06,12.13,93.8472189252,135.46,161.266624,20.654432,162.5839154947,32.106624,9.364432,33.4444,129.16,11.29,129.6524959266,131.98,154.846624,20.244432,156.164381314,32.106624,9.364432,33.4444,122.74,10.88,123.2212725141,134.31,119.206624,39.684432,125.6386618388,32.106624,9.364432,33.4444,87.1,30.32,92.2264192084,135.46,32.106624,9.924432,33.6055003712,32.106624,9.364432,33.4444,0.0,0.56,0.56,135.09
2020-02-10 12:30:00,133.09272,20.49996,134.6622459229,28.18272,8.21996,29.357,104.91,12.28,105.6262585724,135.09,168.94272,20.01996,170.1247819672,28.18272,8.21996,29.357,140.76,11.8,141.2537348179,131.32,161.91272,19.58996,163.0935174389,28.18272,8.21996,29.357,133.73,11.37,134.2124800456,133.82,126.25272,38.13996,131.8878533308,28.18272,8.21996,29.357,98.07,29.92,102.5325865274,135.09,28.18272,8.81996,29.530618026,28.18272,8.21996,29.357,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-02-10 13:00:00,138.742624,18.137432,139.923129446,23.202624,6.767432,24.1694,115.54,11.37,116.0980986063,134.38,174.162624,19.427432,175.2428164367,23.202624,6.767432,24.1694,150.96,12.66,151.4899244174,130.53,166.622624,18.987432,167.7009880788,23.202624,6.767432,24.1694,143.42,12.22,143.939656801,133.18,131.192624,37.327432,136.3995666112,23.202624,6.767432,24.1694,107.99,30.56,112.2308054858,134.38,23.202624,7.327432,24.3321396552,23.202624,6.767432,24.1694,0.0,0.56,0.56,134.4
2020-02-10 13:30:00,149.767312,14.459216,150.4636722636,16.077312,4.689216,16.7472,133.69,9.77,134.046518045,133.5,179.577312,22.219216,180.9466897868,16.077312,4.689216,16.7472,163.5,17.53,164.4370727665,130.31,171.377312,22.169216,172.8052580404,16.077312,4.689216,16.7472,155.3,17.48,156.2806462746,133.14,140.887312,36.169216,145.455996331,16.077312,4.689216,16.7472,124.81,31.48,128.7187884499,133.5,16.077312,5.249216,16.9125465191,16.077312,4.689216,16.7472,0.0,0.56,0.56,133.33
2020-02-10 14:00:00,148.879744,19.766592,150.1862055343,16.479744,4.806592,17.1664,132.4,14.96,133.2424917209,134.18,177.509744,27.896592,179.688422165,16.479744,4.806592,17.1664,161.03,23.09,162.6770082095,133.23,169.319744,26.936592,171.4489886141,16.479744,4.806592,17.1664,152.84,22.13,154.4338126836,135.25,140.079744,31.656592,143.6122365823,16.479744,4.806592,17.1664,123.6,26.85,126.4827359761,134.18,16.479744,5.366592,17.3315398046,16.479744,4.806592,17.1664,0.0,0.56,0.56,133.71
2020-02-10 14:30:00,147.114592,20.899256,148.5916622179,19.094592,5.569256,19.8902,128.02,15.33,128.9345931083,134.35,173.684592,27.329256,175.8215735674,19.094592,5.569256,19.8902,154.59,21.76,156.1139510102,133.55,165.804592,26.419256,167.896217396,19.094592,5.569256,19.8902,146.71,20.85,148.1841644711,135.54,138.594592,31.959256,142.2316946947,19.094592,5.569256,19.8902,119.5,26.39,122.3792551865,134.35,19.094592,6.169256,20.066468629,19.094592,5.569256,19.8902,0.0,0.6000000000000001,0.6000000000000001,133.93
2020-02-10 15:00:00,143.621344,23.570392,145.5426186084,21.601344,6.300392,22.5014,122.02,17.27,123.2360876529,134.65,174.081344,27.650392,176.2636051674,21.601344,6.300392,22.5014,152.48,21.35,153.9674410387,133.68,166.341344,26.770392,168.4817396977,21.601344,6.300392,22.5014,144.74,20.47,146.180328704,135.64,135.581344,31.110392,139.1048429468,21.601344,6.300392,22.5014,113.98,24.81,116.6489455589,134.65,21.601344,6.860392,22.6645767885,21.601344,6.300392,22.5014,0.0,0.56,0.56,134.27
2020-02-10 15:30:00,138.507856,27.015208,141.1178501714,26.657856,7.775208,27.7686,111.85,19.24,113.4927314853,135.07,175.807856,29.565208,178.2764812178,26.657856,7.775208,27.7686,149.15,21.79,150.7332962553,133.77,168.207856,28.655208000000002,170.6311922412,26.657856,7.775208,27.7686,141.55,20.88,143.0817140658,135.77,131.147856,31.125208,134.7907218856,26.657856,7.775208,27.7686,104.49,23.35,107.0671873171,135.07,26.657856,8.335208,27.9305742676,26.657856,7.775208,27.7686,0.0,0.56,0.56,134.76
2020-02-10 16:00:00,136.268256,29.722408,139.4720729415,25.688256,7.492408,26.7586,110.58,22.23,112.7923281966,134.89,177.108256,28.122408,179.3270871204,25.688256,7.492408,26.7586,151.42,20.63,152.8188905208,133.23,169.428256,27.282408,171.6107913783,25.688256,7.492408,26.7586,143.74,19.79,145.0959396399,135.33,129.048256,27.972408,132.0450983034,25.688256,7.492408,26.7586,103.36,20.48,105.3694452866,134.89,25.688256,8.052408,26.9207683939,25.688256,7.492408,26.7586,0.0,0.56,0.56,134.47
2020-02-10 16:30:00,142.402896,24.917928,144.5665518887,15.112896,4.407928,15.7426,127.29,20.51,128.9317811868,134.893,180.052896,25.997928,181.9201407714,15.112896,4.407928,15.7426,164.94,21.59,166.347021915,133.233,171.652896,25.107928,173.4794649336,15.112896,4.407928,15.7426,156.54,20.7,157.9026966204,135.333,134.012896,26.057928,136.522788962,15.112896,4.407928,15.7426,118.9,21.65,120.8550061024,134.893,15.152896,4.967928,15.9464907049,15.112896,4.407928,15.7426,0.04,0.56,0.5614267539000001,134.473
2020-02-10 17:00:00,150.704208,23.509144,152.5268440653,10.934208,3.1891439999999998,11.3898,139.77,20.32,141.2393546431,134.07,186.164208,24.469144,187.7654157409,10.934208,3.1891439999999998,11.3898,175.23,21.28,176.5173965931,132.3,177.224208,23.569144,178.7845755375,10.934208,3.1891439999999998,11.3898,166.29,20.38,167.5342009859,134.55,141.414208,24.799144,143.5721970557,10.934208,3.1891439999999998,11.3898,130.48,21.61,132.2574100003,134.07,10.934208,3.749144,11.5591083272,10.934208,3.1891439999999998,11.3898,0.0,0.56,0.56,133.69
2020-02-10 17:30:00,152.973328,25.439304,155.0741669892,15.803328,4.609304,16.4618,137.17,20.83,138.7425594401,133.49,190.753328,25.889304,192.5021771427,15.803328,4.609304,16.4618,174.95,21.28,176.2394419533,131.43,181.813328,24.999304,183.5239805555,15.803328,4.609304,16.4618,166.01,20.39,167.2575026718,133.81,143.893328,25.449304,146.1265099734,15.803328,4.609304,16.4618,128.09,20.84,129.7742412808,133.49,15.803328,5.169304,16.6272932169,15.803328,4.609304,16.4618,0.0,0.56,0.56,133.12
2020-02-10 18:00:00,151.668704,26.270872,153.9271077123,21.568704,6.290872,22.4674,130.1,19.98,131.625265052,134.32,193.558704,29.640872,195.8150994869,21.568704,6.290872,22.4674,171.99,23.35,173.5678040421,132.29,184.778704,28.670872,186.9898081532,21.568704,6.290872,22.4674,163.21,22.38,164.7372711319,134.54,143.058704,28.500872,145.870122009,21.568704,6.290872,22.4674,121.49,22.21,123.5034582512,134.32,21.568704,6.850872,22.6305863689,21.568704,6.290872,22.4674,0.0,0.56,0.56,133.96
2020-02-10 18:30:00,146.897168,31.055424,150.143988645,24.087168,7.025424,25.0908,122.81,24.03,125.1388708595,136.43,189.727168,27.425424,191.6991188266,24.087168,7.025424,25.0908,165.64,20.4,166.8914904961,134.95,181.197168,26.625424,183.1429138525,24.087168,7.025424,25.0908,157.11,19.6,158.3278626774,136.76,138.877168,26.735424,141.4271921809,24.087168,7.025424,25.0908,114.79,19.71,116.4698596204,136.43,24.087168,7.625424,25.2653666793,24.087168,7.025424,25.0908,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-02-10 19:00:00,141.262272,27.996496,144.0098374379,26.902272,7.846496,28.0232,114.36,20.15,116.1216263234,135.86,180.622272,20.906496,181.8281791072,26.902272,7.846496,28.0232,153.72,13.06,154.2737890894,133.34,172.752272,20.456496,173.9592357702,26.902272,7.846496,28.0232,145.85,12.61,146.3941071218,135.45,133.842272,30.776496,137.3351611211,26.902272,7.846496,28.0232,106.94,22.93,109.3706930581,135.86,26.902272,8.406496,28.1851275278,26.902272,7.846496,28.0232,0.0,0.56,0.56,135.48
2020-02-10 19:30:00,130.024656,24.292608,132.2744947878,27.574656,8.042608,28.7236,102.45,16.25,103.7307331508,135.42,163.434656,13.622608,164.0014092335,27.574656,8.042608,28.7236,135.86,5.58,135.9745417348,132.16,156.554656,13.552608,157.1401714995,27.574656,8.042608,28.7236,128.98,5.51,129.0976394052,134.47,123.444656,34.452608,128.1622615787,27.574656,8.042608,28.7236,95.87,26.41,99.4411635089,135.42,27.574656,8.602608,28.8854031982,27.574656,8.042608,28.7236,0.0,0.56,0.56,135.03
2020-02-10 20:00:00,125.86856,26.56208,128.6407341801,28.97856,8.45208,30.186,96.89,18.11,98.5679674134,135.68,158.21856,11.49208,158.6353700509,28.97856,8.45208,30.186,129.24,3.04,129.2757486925,132.6,151.69856,11.57208,152.1392984787,28.97856,8.45208,30.186,122.72,3.12,122.7596546101,134.85,119.64856,33.25208,124.1832465931,28.97856,8.45208,30.186,90.67,24.8,94.0004728712,135.68,28.97856,9.05208,30.3594646198,28.97856,8.45208,30.186,0.0,0.6000000000000001,0.6000000000000001,135.28
2020-02-10 20:30:00,122.636912,27.872016,125.7643091692,28.806912,8.402016,30.0072,93.83,19.47,95.8287524702,136.01,154.516912,10.022016,154.8415864641,28.806912,8.402016,30.0072,125.71,1.62,125.7204378771,133.15,148.176912,10.092016,148.5201873039,28.806912,8.402016,30.0072,119.37,1.69,119.3819626242,135.27,116.616912,32.212016,120.9839581895,28.806912,8.402016,30.0072,87.81,23.81,90.9808342455,136.01,28.806912,8.962016,30.1687903264,28.806912,8.402016,30.0072,0.0,0.56,0.56,135.62
2020-02-10 21:00:00,117.465664,28.719152,120.9254808159,28.145664,8.209152,29.3184,89.32,20.51,91.6445443002,134.69,148.395664,9.179152,148.6792854618,28.145664,8.209152,29.3184,120.25,0.97,120.2539122025,131.72,142.345664,8.989152,142.6292147958,28.145664,8.209152,29.3184,114.2,0.78,114.2026637167,134.07,111.745664,30.259152,115.7700725687,28.145664,8.209152,29.3184,83.6,22.05,86.4590220856,134.69,28.145664,8.769152,29.4801022522,28.145664,8.209152,29.3184,0.0,0.56,0.56,134.3
2020-02-10 21:30:00,103.619328,34.637304,109.2552422704,28.379328,8.277304,29.5618,75.24,26.36,79.7239437058,135.68,138.449328,12.887304,139.0478300012,28.379328,8.277304,29.5618,110.07,4.61,110.166496722,132.69,132.899328,12.507304,133.4865687483,28.379328,8.277304,29.5618,104.52,4.23,104.6055605597,134.88,98.909328,25.527304,102.1503715848,28.379328,8.277304,29.5618,70.53,17.25,72.608838305,135.68,28.379328,8.837304,29.7234621086,28.379328,8.277304,29.5618,0.0,0.56,0.56,135.29
2020-02-10 22:00:00,97.052512,37.192816,103.9350549503,29.152512,8.502816,30.3672,67.9,28.69,73.7124555282,136.09,130.362512,15.722816,131.3072407673,29.152512,8.502816,30.3672,101.21,7.22,101.4671991335,133.28,125.252512,15.212816,126.1729825793,29.152512,8.502816,30.3672,96.1,6.71,96.3339716819,135.39,92.872512,23.922816,95.9041428227,29.152512,8.502816,30.3672,63.72,15.42,65.5592464874,136.09,29.152512,9.062816,30.5287338381,29.152512,8.502816,30.3672,0.0,0.56,0.56,135.67
2020-02-10 22:30:00,88.091248,57.742864,105.3295130394,29.221248,8.522864,30.4388,58.87,49.22,76.7351633868,135.86,120.741248,16.272864,121.8328981489,29.221248,8.522864,30.4388,91.52,7.75,91.8475524987,133.93,116.131248,15.742864,117.1934491726,29.221248,8.522864,30.4388,86.91,7.22,87.2093830961,135.98,84.751248,29.772864,89.828711826,29.221248,8.522864,30.4388,55.53,21.25,59.4570719091,135.86,29.261248,9.082864,30.6385223691,29.221248,8.522864,30.4388,0.04,0.56,0.5614267539000001,135.45
2020-02-10 23:00:00,81.271216,78.158688,112.755448028,29.241216,8.528688,30.459600000000002,52.03,69.63,86.9221364211,135.07,113.671216,13.588688,114.4805563774,29.241216,8.528688,30.459600000000002,84.43,5.06,84.5814902919,134.02,109.421216,13.208688,110.2155703592,29.241216,8.528688,30.459600000000002,80.18,4.68,80.3164665557,136.05,78.661216,39.438688,87.99430103,29.241216,8.528688,30.459600000000002,49.42,30.91,58.290346542099996,135.07,29.241216,9.128688,30.6330158124,29.241216,8.528688,30.459600000000002,0.0,0.6000000000000001,0.6000000000000001,134.65
2020-02-10 23:30:00,75.131936,79.767648,109.5795851177,29.031936,8.467648,30.2416,46.1,71.3,84.90524129880001,135.36,106.191936,15.397648,107.3024456169,29.031936,8.467648,30.2416,77.16,6.93,77.4705782862,134.53,102.311936,14.927648,103.3951977748,29.031936,8.467648,30.2416,73.28,6.46,73.5641896577,136.45,72.971936,38.377648,82.4484524391,29.031936,8.467648,30.2416,43.94,29.91,53.1538493432,135.36,29.031936,9.027648,30.4031533943,29.031936,8.467648,30.2416,0.0,0.56,0.56,134.94
2020-02-11 00:00:00,72.258848,74.379664,103.6999302364,29.038848,8.469664,30.2488,43.22,65.91,78.816854162,135.53,100.028848,24.619664,103.0140683969,29.038848,8.469664,30.2488,70.99,16.15,72.8038639084,133.2,96.508848,23.729664,99.3833723308,29.038848,8.469664,30.2488,67.47,15.26,69.1741895507,135.34,70.308848,43.529664,82.6932025927,29.038848,8.469664,30.2488,41.27,35.06,54.1517912908,135.53,29.078848,9.069664,30.4604367349,29.038848,8.469664,30.2488,0.04,0.6000000000000001,0.6013318551,135.11
2020-02-11 00:30:00,72.93064,71.19352,101.9185730905,29.36064,8.56352,30.584,43.57,62.63,76.2945725462,135.0,99.76064,26.81352,103.3012591792,29.36064,8.56352,30.584,70.4,18.25,72.7270410508,131.96,96.28064,25.81352,99.6809884261,29.36064,8.56352,30.584,66.92,17.25,69.1075169573,134.31,70.99064,45.92352,84.5496342795,29.36064,8.56352,30.584,41.63,37.36,55.9359142233,135.0,29.36064,9.12352,30.7455004578,29.36064,8.56352,30.584,0.0,0.56,0.56,134.58
2020-02-11 01:00:00,76.36032,70.89676,104.1981240186,29.44032,8.58676,30.667,46.92,62.31,78.0001442306,134.81,103.78032,26.21676,107.0405218793,29.44032,8.58676,30.667,74.34,17.63,76.401914243,131.64,100.10032,25.22676,103.2301481361,29.44032,8.58676,30.667,70.66,16.64,72.5928729284,134.04,74.15032,46.12676,87.3266737269,29.44032,8.58676,30.667,44.71,37.54,58.3800967796,134.81,29.44032,9.14676,30.8284878027,29.44032,8.58676,30.667,0.0,0.56,0.56,134.38
2020-02-11 01:30:00,78.835456,69.787008,105.2865404898,29.475456,8.597008,30.7036,49.36,61.19,78.6169555503,135.22,106.695456,24.907008,109.5640423614,29.475456,8.597008,30.7036,77.22,16.31,78.9236624847,132.11,102.865456,23.987008,105.62517972,29.475456,8.597008,30.7036,73.39,15.39,74.9862934142,134.44,76.465456,47.727008,90.137856941,29.475456,8.597008,30.7036,46.99,39.13,61.149137361,135.22,29.475456,9.197008,30.8769730149,29.475456,8.597008,30.7036,0.0,0.6000000000000001,0.6000000000000001,134.79
2020-02-11 02:00:00,77.451776,70.196768,104.529248745,29.371776,8.566768,30.5956,48.08,61.63,78.1661262952,135.83,104.821776,25.496768,107.8781252258,29.371776,8.566768,30.5956,75.45,16.93,77.3261107259,132.9,101.071776,24.556767999999998,104.0122048531,29.371776,8.566768,30.5956,71.7,15.99,73.461351063,135.13,75.161776,48.066768,89.2171886883,29.371776,8.566768,30.5956,45.79,39.5,60.4729203859,135.83,29.371776,9.126768,30.757098685,29.371776,8.566768,30.5956,0.0,0.56,0.56,135.41
2020-02-11 02:30:00,76.14784,70.57812,103.8256449987,29.06784,8.47812,30.279,47.08,62.1,77.929047216,135.77,103.02784,26.16812,106.2991360238,29.06784,8.47812,30.279,73.96,17.69,76.0461550639,132.85,99.36784,25.18812,102.5105312414,29.06784,8.47812,30.279,70.3,16.71,72.2586610726,135.09,73.95784,47.42812,87.8589134021,29.06784,8.47812,30.279,44.89,38.95,59.4324372712,135.77,29.06784,9.07812,30.4524479312,29.06784,8.47812,30.279,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-02-11 03:00:00,74.682336,70.959848,103.018208772,29.142336,8.499848,30.3566,45.54,62.46,77.2990504469,135.94,101.382336,26.359848,104.7531366566,29.142336,8.499848,30.3566,72.24,17.86,74.4150334274,133.06,97.802336,25.369848,101.0392305721,29.142336,8.499848,30.3566,68.66,16.87,70.7021392887,135.27,72.602336,47.429848,86.7219099995,29.142336,8.499848,30.3566,43.46,38.93,58.3465208903,135.94,29.142336,9.099848,30.5300340838,29.142336,8.499848,30.3566,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-02-11 03:30:00,73.89024,71.58132,102.8768824382,29.01024,8.46132,30.219,44.88,63.12,77.4490077406,136.12,100.51024,26.92132,104.0531874351,29.01024,8.46132,30.219,71.5,18.46,73.8445773229,133.27,96.97024,25.90132,100.3698451897,29.01024,8.46132,30.219,67.96,17.44,70.1620638237,135.46,71.85024,46.93132,85.8196118903,29.01024,8.46132,30.219,42.84,38.47,57.5778299348,136.12,29.01024,9.02132,30.3805569304,29.01024,8.46132,30.219,0.0,0.56,0.56,135.7
2020-02-11 04:00:00,72.171776,72.121768,102.0309495714,29.011776,8.461768,30.2206,43.16,63.66,76.9115153927,136.38,98.721776,27.501768,102.4809070009,29.011776,8.461768,30.2206,69.71,19.04,72.2634464996,133.64,95.271776,26.461768,98.8783923205,29.011776,8.461768,30.2206,66.26,18.0,68.6613981798,135.76,70.251776,46.771768,84.3973359354,29.011776,8.461768,30.2206,41.24,38.31,56.2884863893,136.38,29.011776,9.061768,30.394058399,29.011776,8.461768,30.2206,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-02-11 04:30:00,72.13576,72.01168,101.9276700764,29.04576,8.47168,30.256,43.09,63.54,76.7729099357,135.72,98.32576,27.65168,102.1399553867,29.04576,8.47168,30.256,69.28,19.18,71.885956904,132.8,94.89576,26.60168,98.5538159829,29.04576,8.47168,30.256,65.85,18.13,68.3002152266,135.08,70.23576,45.96168,83.9377031566,29.04576,8.47168,30.256,41.19,37.49,55.6966444232,135.72,29.08576,9.03168,30.455749513,29.04576,8.47168,30.256,0.04,0.56,0.5614267539000001,135.3
2020-02-11 05:00:00,72.88216,71.48188,102.0855935703,29.25216,8.53188,30.471,43.63,62.95,76.591640536,135.22,99.44216,27.13188,103.0770687292,29.25216,8.53188,30.471,70.19,18.6,72.6126442157,132.16,95.97216,26.10188,99.4583512562,29.25216,8.53188,30.471,66.72,17.57,68.9946613877,134.53,70.94216,45.84188,84.4645962957,29.25216,8.53188,30.471,41.69,37.31,55.9472269197,135.22,29.25216,9.13188,30.6444137976,29.25216,8.53188,30.471,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-02-11 05:30:00,74.313456,71.041008,102.8071717358,29.043456,8.471008,30.2536,45.27,62.57,77.2293843042,134.68,101.453456,26.781008,104.9286716005,29.043456,8.471008,30.2536,72.41,18.31,74.6891170118,131.45,97.853456,25.761008,101.1875900707,29.043456,8.471008,30.2536,68.81,17.29,70.948997174,133.95,72.233456,45.341008,85.2846948295,29.043456,8.471008,30.2536,43.19,36.87,56.7870847993,134.68,29.043456,9.031008,30.4151515189,29.043456,8.471008,30.2536,0.0,0.56,0.56,134.27
2020-02-11 06:00:00,79.01984,68.32412,104.4620528584,28.77984,8.394120000000001,29.979,50.24,59.93,78.20270136,134.45,106.65984,24.26412,109.3849577785,28.77984,8.394120000000001,29.979,77.88,15.87,79.4805089314,131.17,102.80984,23.35412,105.4290193533,28.77984,8.394120000000001,29.979,74.03,14.96,75.5264357692,133.68,76.59984,47.40412,90.08155239,28.77984,8.394120000000001,29.979,47.82,39.01,61.7133089374,134.45,28.77984,8.99412,30.152502135,28.77984,8.394120000000001,29.979,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-02-11 06:30:00,89.99352,63.96436,110.4095692963,29.36352,8.56436,30.587,60.63,55.4,82.128904169,134.23,119.69352,18.76436,121.1554370889,29.36352,8.56436,30.587,90.33,10.2,90.9040642656,130.59,115.22352,18.13436,116.6418217185,29.36352,8.56436,30.587,85.86,9.57,86.3916923089,133.21,86.82352,51.48436,100.9403930535,29.36352,8.56436,30.587,57.46,42.92,71.7201366424,134.23,29.36352,9.12436,30.7484999992,29.36352,8.56436,30.587,0.0,0.56,0.56,133.81
2020-02-11 07:00:00,101.503664,42.723152,110.1283865415,29.153664,8.503152,30.3684,72.35,34.22,80.0345606598,135.49,134.763664,11.173152,135.2260494887,29.153664,8.503152,30.3684,105.61,2.67,105.6437456738,132.41,129.533664,11.013152,130.0009985586,29.153664,8.503152,30.3684,100.38,2.51,100.4113763475,134.71,97.183664,36.543152,103.8270990954,29.153664,8.503152,30.3684,68.03,28.04,73.5820800195,135.49,29.153664,9.063152,30.5299336521,29.153664,8.503152,30.3684,0.0,0.56,0.56,135.07
2020-02-11 07:30:00,111.831376,28.359568,115.3712345223,28.901376,8.429568,30.1056,82.93,19.93,85.2912058773,136.07,147.291376,11.559568,147.7442826519,28.901376,8.429568,30.1056,118.39,3.13,118.4313683109,132.77,141.361376,11.559568,141.8332197934,28.901376,8.429568,30.1056,112.46,3.13,112.5035488329,135.03,106.591376,31.879568,111.2565876406,28.901376,8.429568,30.1056,77.69,23.45,81.1519476045,136.07,28.901376,9.029568,30.27907913,28.901376,8.429568,30.1056,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-02-11 08:00:00,114.788288,26.521584,117.8123316119,28.428288,8.291584,29.6128,86.36,18.23,88.2631434972,135.95,149.978288,13.241584,150.5617030265,28.428288,8.291584,29.6128,121.55,4.95,121.6507501004,132.54,143.868288,13.141584,144.4672472295,28.428288,8.291584,29.6128,115.44,4.85,115.5418370115,134.86,109.328288,33.181584,114.252755213,28.428288,8.291584,29.6128,80.9,24.89,84.6423186119,135.95,28.428288,8.851584,29.774453780400002,28.428288,8.291584,29.6128,0.0,0.56,0.56,135.53
2020-02-11 08:30:00,115.155296,25.536128,117.9526855569,29.575296,8.626128,30.8076,85.58,16.91,87.2346519452,135.47,150.195296,15.166128,150.9590619308,29.575296,8.626128,30.8076,120.62,6.54,120.797168841,131.92,144.115296,14.996128,144.8934173666,29.575296,8.626128,30.8076,114.54,6.37,114.7169930743,134.31,109.755296,34.516128,115.0547178179,29.575296,8.626128,30.8076,80.18,25.89,84.2563024349,135.47,29.575296,9.186128,30.96906652,29.575296,8.626128,30.8076,0.0,0.56,0.56,135.04
2020-02-11 09:00:00,111.998192,26.434055999999998,115.0754288625,33.408192,9.744056,34.8002,78.59,16.69,80.3426673692,135.83,148.688192,16.614056,149.6135197668,33.408192,9.744056,34.8002,115.28,6.87,115.4845240714,132.33,142.878192,16.424056,143.8190785838,33.408192,9.744056,34.8002,109.47,6.68,109.6736217146,134.71,107.088192,36.034056,112.9882031791,33.408192,9.744056,34.8002,73.68,26.29,78.2298312666,135.83,33.408192,10.344056,34.9729436456,33.408192,9.744056,34.8002,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-02-11 09:30:00,110.237088,26.614984,113.4044661556,38.417088,11.204984,40.0178,71.82,15.41,73.4546152396,135.83,148.087088,18.974984,149.2978085912,38.417088,11.204984,40.0178,109.67,7.77,109.9449034744,132.33,142.557088,18.724984,143.781599535,38.417088,11.204984,40.0178,104.14,7.52,104.4111584075,134.75,105.797088,38.694984,112.6513453805,38.417088,11.204984,40.0178,67.38,27.49,72.7720035453,135.83,38.417088,11.764984,40.1781968102,38.417088,11.204984,40.0178,0.0,0.56,0.56,135.41
2020-02-11 10:00:00,112.628944,24.107192,115.1800144673,42.058944,12.267192,43.8114,70.57,11.84,71.5563449318,135.54,148.558944,20.907192,150.0228999844,42.058944,12.267192,43.8114,106.5,8.64,106.8498928404,132.49,143.218944,20.617192,144.6953161869,42.058944,12.267192,43.8114,101.16,8.35,101.5040299693,134.78,108.288944,42.947192,116.4944491953,42.058944,12.267192,43.8114,66.23,30.68,72.9909261484,135.54,42.058944,12.827192,43.9714864998,42.058944,12.267192,43.8114,0.0,0.56,0.56,135.1
2020-02-11 10:30:00,115.246096,21.660528,117.2639804735,42.036096,12.260528,43.7876,73.21,9.4,73.8110025674,135.45,151.576096,22.460528,153.2311593529,42.036096,12.260528,43.7876,109.54,10.2,110.0138700346,132.49,146.076096,22.090528,147.7369867363,42.036096,12.260528,43.7876,104.04,9.83,104.5033516209,134.78,110.696096,45.150528,119.5499721803,42.036096,12.260528,43.7876,68.66,32.89,76.1311217571,135.45,42.076096,12.860528,43.9976253341,42.036096,12.260528,43.7876,0.04,0.6000000000000001,0.6013318551,135.0
2020-02-11 11:00:00,115.539616,22.019888,117.6192090305,40.079616,11.689888,41.7496,75.46,10.33,76.1637741974,135.73,149.469616,21.329888,150.9838740703,40.079616,11.689888,41.7496,109.39,9.64,109.8139412825,132.83,143.979616,20.979888,145.5001220756,40.079616,11.689888,41.7496,103.9,9.29,104.3144961163,135.05,110.809616,43.819888,119.1593621265,40.079616,11.689888,41.7496,70.73,32.13,77.685711685,135.73,40.079616,12.249888,41.909848183,40.079616,11.689888,41.7496,0.0,0.56,0.56,135.3
2020-02-11 11:30:00,112.706096,21.840528,114.8027557983,43.476096,12.680528,45.2876,69.23,9.16,69.8333623707,135.66,147.836096,22.850528,149.5916371673,43.476096,12.680528,45.2876,104.36,10.17,104.854368054,132.83,142.626096,22.470528,144.3853451317,43.476096,12.680528,45.2876,99.15,9.79,99.6321564556,135.05,108.436096,45.900528,117.7507765851,43.476096,12.680528,45.2876,64.96,33.22,72.9614281658,135.66,43.476096,13.280528,45.4592493048,43.476096,12.680528,45.2876,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-02-11 12:00:00,111.5908,21.7294,113.6867339183,42.3408,12.3494,44.105,69.25,9.38,69.8823790379,135.66,147.5708,22.6594,149.3003329568,42.3408,12.3494,44.105,105.23,10.31,105.7338592883,132.8,142.3108,22.2794,144.0442135631,42.3408,12.3494,44.105,99.97,9.93,100.4619619558,135.02,107.2608,45.3994,116.4731073553,42.3408,12.3494,44.105,64.92,33.05,72.8485339592,135.66,42.3408,12.9094,44.265064701200004,42.3408,12.3494,44.105,0.0,0.56,0.56,135.25
2020-02-11 12:30:00,110.906672,22.470696,113.1601611559,44.436672,12.960696,46.2882,66.47,9.51,67.1468614307,135.57,145.316672,22.110696,146.9891766041,44.436672,12.960696,46.2882,100.88,9.15,101.2941108851,132.87,140.266672,21.780696,141.9476593403,44.436672,12.960696,46.2882,95.83,8.82,96.2350315634,135.07,106.816672,45.900695999999996,116.2612373512,44.436672,12.960696,46.2882,62.38,32.94,70.5429514551,135.57,44.476672,13.560696,46.498030369,44.436672,12.960696,46.2882,0.04,0.6000000000000001,0.6013318551,135.15
