Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-11 13:00:00,111.849024,24.262632,114.4503363093,43.449024,12.672632,45.2594,68.4,11.59,69.3749818018,136.11,144.799024,20.902632,146.2999568554,43.449024,12.672632,45.2594,101.35,8.23,101.6836043814,133.4,139.719024,20.602632,141.2298626808,43.449024,12.672632,45.2594,96.27,7.93,96.5960547849,135.52,107.609024,43.882632,116.2126819133,43.449024,12.672632,45.2594,64.16,31.21,71.3482284293,136.11,43.449024,13.232632,45.4193817241,43.449024,12.672632,45.2594,0.0,0.56,0.56,135.69
2020-02-11 13:30:00,110.68792,24.42356,113.3504561835,45.09792,13.15356,46.977,65.59,11.27,66.5511908233,136.34,144.02792,20.92356,145.5398127751,45.09792,13.15356,46.977,98.93,7.77,99.2346602755,133.76,139.09792,20.65356,140.6229031453,45.09792,13.15356,46.977,94.0,7.5,94.2987274569,135.84,106.65792,44.84356,115.701585003,45.09792,13.15356,46.977,61.56,31.69,69.2379209682,136.34,45.09792,13.75356,47.1485185451,45.09792,13.15356,46.977,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-02-11 14:00:00,114.835616,22.517888,117.0225362145,40.415616,11.787888,42.0996,74.42,10.73,75.1895557907,136.04,148.405616,20.837888,149.8614174384,40.415616,11.787888,42.0996,107.99,9.05,108.3685498657,133.26,142.995616,20.507888,144.4587126671,40.415616,11.787888,42.0996,102.58,8.72,102.9499626032,135.41,110.175616,43.807888,118.5655827464,40.415616,11.787888,42.0996,69.76,32.02,76.7576575984,136.04,40.415616,12.347888,42.2598196248,40.415616,11.787888,42.0996,0.0,0.56,0.56,135.63
2020-02-11 14:30:00,107.413968,24.217824,110.1102334972,41.923968,12.227824,43.6708,65.49,11.99,66.5785265683,136.22,142.793968,20.147824,144.20836352,41.923968,12.227824,43.6708,100.87,7.92,101.1804491984,133.49,137.733968,19.877824,139.1609637362,41.923968,12.227824,43.6708,95.81,7.65,96.1149239192,135.59,103.403968,43.187824,112.0605583602,41.923968,12.227824,43.6708,61.48,30.96,68.8353978706,136.22,41.923968,12.827824,43.8425838819,41.923968,12.227824,43.6708,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-02-11 15:00:00,111.002944,24.289192,113.6293026674,37.642944,10.979192,39.2114,73.36,13.31,74.5576669431,136.36,144.822944,18.019192,145.9396326882,37.642944,10.979192,39.2114,107.18,7.04,107.4109584726,133.58,139.482944,17.799192,140.6140210035,37.642944,10.979192,39.2114,101.84,6.82,102.0681047145,135.69,106.422944,40.769192,113.9647753736,37.642944,10.979192,39.2114,68.78,29.79,74.954202684,136.36,37.642944,11.539192,39.3718704788,37.642944,10.979192,39.2114,0.0,0.56,0.56,135.96
2020-02-11 15:30:00,112.5332,24.1476,115.0948638646,35.2032,10.2676,36.67,77.33,13.88,78.5657896288,136.43,147.9932,17.4176,149.014630275,35.2032,10.2676,36.67,112.79,7.15,113.0163996949,133.58,142.3632,17.1876,143.3969815163,35.2032,10.2676,36.67,107.16,6.92,107.3832016658,135.66,107.6732,39.4976,114.6890509334,35.2032,10.2676,36.67,72.47,29.23,78.1427782972,136.43,35.2032,10.8676,36.8425029009,35.2032,10.2676,36.67,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-02-11 16:00:00,112.650048,25.781264,115.5625669836,33.090048,9.651264,34.4688,79.56,16.13,81.1786332726,136.24,150.770048,16.941264,151.7188643506,33.090048,9.651264,34.4688,117.68,7.29,117.9055829891,132.98,144.880048,16.721264,145.8417943466,33.090048,9.651264,34.4688,111.79,7.07,112.0133429552,135.17,107.660048,36.731264,113.7535568253,33.090048,9.651264,34.4688,74.57,27.08,79.3348050984,136.24,33.090048,10.211264,34.6297731601,33.090048,9.651264,34.4688,0.0,0.56,0.56,135.89
2020-02-11 16:30:00,118.205792,24.915856,120.8031834951,29.505792,8.605856,30.7352,88.7,16.31,90.1870617106,135.26,156.565792,16.385856,157.4209118937,29.505792,8.605856,30.7352,127.06,7.78,127.2979654197,131.6,150.185792,16.155856,151.0522552025,29.505792,8.605856,30.7352,120.68,7.55,120.9159414635,134.04,112.575792,34.875856,117.8542925657,29.505792,8.605856,30.7352,83.07,26.27,87.1248403155,135.26,29.545792,9.165856,30.9348790384,29.505792,8.605856,30.7352,0.04,0.56,0.5614267539000001,134.92
2020-02-11 17:00:00,131.456288,18.900584,132.8080860877,27.156288,7.920584,28.2878,104.3,10.98,104.8763576789,133.55,164.506288,18.010584,165.4892743581,27.156288,7.920584,28.2878,137.35,10.09,137.7201169038,129.86,157.606288,17.670584,158.5937941914,27.156288,7.920584,28.2878,130.45,9.75,130.8138562997,132.59,124.716288,38.100584,130.4063150068,27.156288,7.920584,28.2878,97.56,30.18,102.1214277221,133.55,27.156288,8.480584,28.4496798386,27.156288,7.920584,28.2878,0.0,0.56,0.56,133.21
2020-02-11 17:30:00,136.127264,25.782952,138.5474381501,24.387264,7.112952,25.4034,111.74,18.67,113.2889954938,133.49,173.067264,24.542952,174.7988397024,24.387264,7.112952,25.4034,148.68,17.43,149.6981873638,131.39,165.567264,24.472952,167.3661981645,24.387264,7.112952,25.4034,141.18,17.36,142.2433197025,133.87,128.837264,30.002952,132.2846087938,24.387264,7.112952,25.4034,104.45,22.89,106.9287360816,133.49,24.387264,7.672952,25.5658529645,24.387264,7.112952,25.4034,0.0,0.56,0.56,133.14
2020-02-11 18:00:00,140.5612,25.8616,142.9205139229,25.4112,7.4116,26.47,115.15,18.45,116.6187163366,134.44,179.2012,29.8216,181.6656211505,25.4112,7.4116,26.47,153.79,22.41,155.4141956193,132.91,171.3612,28.9516,173.7896890152,25.4112,7.4116,26.47,145.95,21.54,147.5309259105,135.1,133.0312,31.1616,136.6321539316,25.4112,7.4116,26.47,107.62,23.75,110.2094682865,134.44,25.4112,7.9716000000000005,26.6322265686,25.4112,7.4116,26.47,0.0,0.56,0.56,134.09
2020-02-11 18:30:00,137.70016,28.85588,140.6911364465,27.62016,8.05588,28.771,110.08,20.8,112.0278822437,135.12,176.93016,28.39588,179.1943289242,27.62016,8.05588,28.771,149.31,20.34,150.6890563379,133.78,169.30016,27.60588,171.5360859604,27.62016,8.05588,28.771,141.68,19.55,143.022462921,135.82,130.55016,30.03588,133.9608090577,27.62016,8.05588,28.771,102.93,21.98,105.2506783826,135.12,27.62016,8.65588,28.9447317659,27.62016,8.05588,28.771,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-02-11 19:00:00,134.91008,30.70544,138.3602317546,26.59008,7.75544,27.698,108.32,22.95,110.724545156,135.6,173.74008,26.17544,175.7007941291,26.59008,7.75544,27.698,147.15,18.42,148.298411657,134.39,166.23008,25.48544,168.1723733221,26.59008,7.75544,27.698,139.64,17.73,140.761083045,136.33,127.88008,28.00544,130.9107311507,26.59008,7.75544,27.698,101.29,20.25,103.2943686752,135.6,26.59008,8.31544,27.8599873798,26.59008,7.75544,27.698,0.0,0.56,0.56,135.25
2020-02-11 19:30:00,131.952848,30.541664,135.4413058679,27.262847999999998,7.951664,28.3988,104.69,22.59,107.099506068,136.0,169.172848,22.821664,170.7052455203,27.262847999999998,7.951664,28.3988,141.91,14.87,142.686947546,134.68,161.932848,22.251664,163.4545313295,27.262847999999998,7.951664,28.3988,134.67,14.3,135.4270981008,136.52,125.162848,28.841664,128.4429060001,27.262847999999998,7.951664,28.3988,97.9,20.89,100.1039564653,136.0,27.262847999999998,8.511664,28.560660096,27.262847999999998,7.951664,28.3988,0.0,0.56,0.56,135.65
2020-02-11 20:00:00,128.843744,24.763592,131.2019277933,27.303744000000002,7.963592,28.4414,101.54,16.8,102.9204139129,134.84,162.583744,13.063592,163.1077289677,27.303744000000002,7.963592,28.4414,135.28,5.1,135.3760998109,131.43,155.743744,12.963592,156.2823358946,27.303744000000002,7.963592,28.4414,128.44,5.0,128.5372848632,133.83,122.283744,33.513592,126.7930396173,27.303744000000002,7.963592,28.4414,94.98,25.55,98.3565091898,134.84,27.303744000000002,8.523592,28.6032525598,27.303744000000002,7.963592,28.4414,0.0,0.56,0.56,134.48
2020-02-11 20:30:00,123.537568,27.307624,126.5197100687,27.557568,8.037624,28.7058,95.98,19.27,97.8953180699,135.26,157.747568,10.717624,158.1112351293,27.557568,8.037624,28.7058,130.19,2.68,130.2175813782,131.99,151.167568,10.757624,151.5498600763,27.557568,8.037624,28.7058,123.61,2.7199999999999998,123.6399227596,134.29,117.377568,31.547624,121.5431859449,27.557568,8.037624,28.7058,89.82,23.51,92.8458534346,135.26,27.557568,8.597624,28.8676062832,27.557568,8.037624,28.7058,0.0,0.56,0.56,134.9
2020-02-11 21:00:00,112.349856,31.641208,116.7204188946,28.049856,8.181208,29.2186,84.3,23.46,87.5034947874,136.04,149.689856,9.031208,149.9620475562,28.049856,8.181208,29.2186,121.64,0.85,121.6429697928,132.77,143.569856,8.981208,143.8504975626,28.049856,8.181208,29.2186,115.52,0.8,115.5227700499,134.96,107.029856,28.351208,110.721186186,28.049856,8.181208,29.2186,78.98,20.17,81.51484098,136.04,28.049856,8.781208,29.3922444798,28.049856,8.181208,29.2186,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-02-11 21:30:00,106.83184,32.92012,111.7889812933,27.53184,8.03012,28.679,79.3,24.89,83.1143916539,136.04,142.78184,10.49012,143.1666736758,27.53184,8.03012,28.679,115.25,2.46,115.2762512402,133.0,136.98184,10.22012,137.3625689284,27.53184,8.03012,28.679,109.45,2.19,109.471907812,135.13,101.85184,26.88012,105.3391577838,27.53184,8.03012,28.679,74.32,18.85,76.6732345737,136.04,27.53184,8.59012,28.8408109352,27.53184,8.03012,28.679,0.0,0.56,0.56,135.67
2020-02-11 22:00:00,99.716688,36.282784,106.1124793815,26.786688,7.812784,27.9028,72.93,28.47,78.2900108571,136.59,133.686688,14.132784,134.4316411118,26.786688,7.812784,27.9028,106.9,6.32,107.086658366,133.79,128.296688,13.682784,129.024256362,26.786688,7.812784,27.9028,101.51,5.87,101.6795800542,135.8,95.166688,23.652784,98.0619839481,26.786688,7.812784,27.9028,68.38,15.84,70.1906688955,136.59,26.786688,8.372784,28.0647495253,26.786688,7.812784,27.9028,0.0,0.56,0.56,136.24
2020-02-11 22:30:00,91.865408,38.890744,99.7584239845,26.025408,7.590744,27.1098,65.84,31.3,72.9012729656,136.85,123.555408,17.570744,124.7985171817,26.025408,7.590744,27.1098,97.53,9.98,98.0392844731,134.42,118.645408,16.940744,119.8487448694,26.025408,7.590744,27.1098,92.62,9.35,93.0907455121,136.24,87.815408,21.040744,90.3009346036,26.025408,7.590744,27.1098,61.79,13.45,63.2369085266,136.85,26.025408,8.150744,27.2718992613,26.025408,7.590744,27.1098,0.0,0.56,0.56,136.49
2020-02-11 23:00:00,84.030704,40.976872,93.4893750842,26.080704,7.606872,27.1674,57.95,33.37,66.8712150331,136.85,114.020704,20.236872,115.8026421503,26.080704,7.606872,27.1674,87.94,12.63,88.8423350661,134.53,109.590704,19.476872,111.3080003689,26.080704,7.606872,27.1674,83.51,11.87,84.3493746272,136.35,80.540704,19.166872,82.7899389001,26.080704,7.606872,27.1674,54.46,11.56,55.6733796352,136.85,26.120704,8.206872,27.3796261019,26.080704,7.606872,27.1674,0.04,0.6000000000000001,0.6013318551,136.49
2020-02-11 23:30:00,78.390384,57.405112,97.1617166759,26.520384,7.735112,27.6254,51.87,49.67,71.8164730407,135.84,106.330384,24.245112,109.0595067726,26.520384,7.735112,27.6254,79.81,16.51,81.4997926378,132.89,102.360384,23.305112,104.9798859685,26.520384,7.735112,27.6254,75.84,15.57,77.4217701942,135.05,75.620384,35.195112,83.409462203,26.520384,7.735112,27.6254,49.1,27.46,56.2571026627,135.84,26.520384,8.295112,27.7874009328,26.520384,7.735112,27.6254,0.0,0.56,0.56,135.46
2020-02-12 00:00:00,74.475968,69.858824,102.1123161044,26.635968,7.768824,27.7458,47.84,62.09,78.3826109542,134.98,100.685968,25.568824,103.8818026068,26.635968,7.768824,27.7458,74.05,17.8,76.1593231325,131.9,97.015968,24.578824,100.0810503352,26.635968,7.768824,27.7458,70.38,16.81,72.3596607234,134.26,72.195968,45.568824,85.3743258609,26.635968,7.768824,27.7458,45.56,37.8,59.1992702658,134.98,26.635968,8.328824000000001,27.9077784949,26.635968,7.768824,27.7458,0.0,0.56,0.56,134.59
2020-02-12 00:30:00,74.824336,69.205848,101.9221794078,24.534336,7.155848,25.5566,50.29,62.05,79.8704363329,133.64,99.514336,25.935848,102.8385690342,24.534336,7.155848,25.5566,74.98,18.78,77.296111157,130.32,95.814336,24.905848,98.998425481,24.534336,7.155848,25.5566,71.28,17.75,73.4567961458,132.95,72.374336,43.135848,84.2540556538,24.534336,7.155848,25.5566,47.84,35.98,59.860053458,133.64,24.534336,7.715848,25.7190192916,24.534336,7.155848,25.5566,0.0,0.56,0.56,133.25
2020-02-12 01:00:00,77.699328,73.552304,106.9912472839,24.419328,7.122304,25.4368,53.28,66.43,85.1569333642,133.64,105.799328,18.612304,107.4239994854,24.419328,7.122304,25.4368,81.38,11.49,82.1871309878,131.65,101.779328,17.272304,103.2345101872,24.419328,7.122304,25.4368,77.36,10.15,78.0230228843,134.03,74.999328,39.082304,84.5714235803,24.419328,7.122304,25.4368,50.58,31.96,59.8312460174,133.64,24.459328,7.682304,25.6374047236,24.419328,7.122304,25.4368,0.04,0.56,0.5614267539000001,133.25
2020-02-12 01:30:00,79.556352,77.108936,110.7926042414,24.956352,7.278936,25.9962,54.6,69.83,88.6419139008,134.77,109.386352,13.948936,110.2721488836,24.956352,7.278936,25.9962,84.43,6.67,84.693056386,133.87,105.156352,13.488936,106.0179690447,24.956352,7.278936,25.9962,80.2,6.21,80.440065266,135.86,76.766352,37.598936,85.4795460196,24.956352,7.278936,25.9962,51.81,30.32,60.0298134263,134.77,24.956352,7.8789359999999995,26.1705394985,24.956352,7.278936,25.9962,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-02-12 02:00:00,78.635296,77.986128,110.7490222866,25.255296,7.366128,26.3076,53.38,70.62,88.5246225634,135.48,107.875296,14.266128,108.8145297982,25.255296,7.366128,26.3076,82.62,6.9,82.9076257048,134.76,103.735296,13.806128,104.649991909,25.255296,7.366128,26.3076,78.48,6.44,78.7437870565,136.6,75.935296,37.956128,84.8930905985,25.255296,7.366128,26.3076,50.68,30.59,59.1963723551,135.48,25.255296,7.926128,26.4698598621,25.255296,7.366128,26.3076,0.0,0.56,0.56,135.08
2020-02-12 02:30:00,78.192368,70.999024,105.6167970656,24.682368,7.199024,25.7108,53.51,63.8,83.2692025902,135.72,104.692368,23.719024,107.3456287743,24.682368,7.199024,25.7108,80.01,16.52,81.6976774456,133.13,100.732368,22.809024,103.2824357707,24.682368,7.199024,25.7108,76.05,15.61,77.6355240853,135.27,75.502368,44.449024,87.6146295327,24.682368,7.199024,25.7108,50.82,37.25,63.0098000314,135.72,24.682368,7.759024,25.8731858015,24.682368,7.199024,25.7108,0.0,0.56,0.56,135.32
2020-02-12 03:00:00,77.389312,70.155216,104.4550618392,24.669312,7.195216,25.6972,52.72,62.96,82.1179639299,135.81,102.769312,25.765216,105.9498836454,24.669312,7.195216,25.6972,78.1,18.57,80.2773623134,132.96,98.919312,24.745216,101.9674261784,24.669312,7.195216,25.6972,74.25,17.55,76.2959042151,135.12,74.759312,45.335216,87.4313247096,24.669312,7.195216,25.6972,50.09,38.14,62.9576659351,135.81,24.669312,7.795216,25.871612764600002,24.669312,7.195216,25.6972,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-02-12 03:30:00,75.689936,70.876648,103.6940964732,25.839936,7.536648,26.9166,49.85,63.34,80.603834276,136.08,101.449936,26.376648,104.8227889064,25.839936,7.536648,26.9166,75.61,18.84,77.9218692024,133.33,97.709936,25.336648,100.941454938,25.839936,7.536648,26.9166,71.87,17.8,74.0414539295,135.41,73.269936,45.776648,86.394357591,25.839936,7.536648,26.9166,47.43,38.24,60.9253846931,136.08,25.839936,8.136648,27.0907241166,25.839936,7.536648,26.9166,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-02-12 04:00:00,74.620208,70.597144,102.7235717006,25.910208,7.557144,26.9898,48.71,63.04,79.6662142944,136.19,100.620208,26.137144,103.9594947777,25.910208,7.557144,26.9898,74.71,18.58,76.9857162076,133.46,96.930208,25.117144,100.1315941431,25.910208,7.557144,26.9898,71.02,17.56,73.1586905296,135.53,72.280208,46.077144,85.7177441824,25.910208,7.557144,26.9898,46.37,38.52,60.2823962696,136.19,25.910208,8.117144,27.1519226818,25.910208,7.557144,26.9898,0.0,0.56,0.56,135.8
2020-02-12 04:30:00,75.016656,69.613608,102.3403786206,25.486656,7.4336079999999995,26.5486,49.53,62.18,79.4957439112,134.93,100.706656,25.583608,103.9054934111,25.486656,7.4336079999999995,26.5486,75.22,18.15,77.3787496668,131.9,97.006656,24.563608,100.0682874155,25.486656,7.4336079999999995,26.5486,71.52,17.13,73.5428262987,134.2,72.626656,45.113608,85.497770664,25.486656,7.4336079999999995,26.5486,47.14,37.68,60.3486702422,134.93,25.486656,8.033608,26.722808452,25.486656,7.4336079999999995,26.5486,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-02-12 05:00:00,75.625328,68.675304,102.1542344428,24.635328,7.185304,25.6618,50.99,61.49,79.881162986,134.67,101.415328,24.525304,104.3386759052,24.635328,7.185304,25.6618,76.78,17.34,78.7136836897,131.54,97.605328,23.565304,100.4097784411,24.635328,7.185304,25.6618,72.97,16.38,74.7858629689,133.9,73.125328,45.195304,85.9646968165,24.635328,7.185304,25.6618,48.49,38.01,61.6120134389,134.67,24.675328,7.745304,25.862357703,24.635328,7.185304,25.6618,0.04,0.56,0.5614267539000001,134.27
2020-02-12 05:30:00,77.14976,67.90868,102.7797367549,24.50976,7.14868,25.531,52.64,60.76,80.3912134502,135.02,103.31976,24.05868,106.0838955252,24.50976,7.14868,25.531,78.81,16.91,80.6037480518,131.97,99.42976,23.10868,102.0798132101,24.50976,7.14868,25.531,74.92,15.96,76.6010965979,134.29,74.54976,46.12868,87.6671080543,24.50976,7.14868,25.531,50.04,38.98,63.4306077537,135.02,24.50976,7.74868,25.7054542267,24.50976,7.14868,25.531,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-02-12 06:00:00,83.218256,65.432408,105.8615990261,22.808256,6.652408,23.7586,60.41,58.78,84.2879380457,133.97,109.028256,21.432408,111.1148447287,22.808256,6.652408,23.7586,86.22,14.78,87.4776359992,130.54,104.778256,20.582408,106.7807026081,22.808256,6.652408,23.7586,81.97,13.93,83.1452091224,133.1,80.068256,46.092408,92.3874217311,22.808256,6.652408,23.7586,57.26,39.44,69.5285639144,133.97,22.808256,7.212408,23.9214416564,22.808256,6.652408,23.7586,0.0,0.56,0.56,133.58
2020-02-12 06:30:00,93.371984,63.713912,113.0388870188,23.361984,6.813912,24.3354,70.01,56.9,90.2164624667,133.72,123.221984,14.103912,124.0265200455,23.361984,6.813912,24.3354,99.86,7.29,100.125739448,130.89,118.321984,13.483912,119.0878154159,23.361984,6.813912,24.3354,94.96,6.67,95.1939625186,133.37,89.481984,45.983912,100.6058925879,23.361984,6.813912,24.3354,66.12,39.17,76.8514365513,133.72,23.361984,7.373912,24.4980994079,23.361984,6.813912,24.3354,0.0,0.56,0.56,133.32
2020-02-12 07:00:00,105.114256,30.120408,109.3446194036,21.944256,6.400408,22.8586,83.17,23.72,86.4863416962,135.68,136.284256,8.420408,136.544138301,21.944256,6.400408,22.8586,114.34,2.02,114.3578418824,132.6,130.534256,8.200408,130.7915849007,21.944256,6.400408,22.8586,108.59,1.8,108.6049174761,134.78,99.884256,26.110408,103.2405831183,21.944256,6.400408,22.8586,77.94,19.71,80.3935799676,135.68,21.944256,6.960408,23.0216778476,21.944256,6.400408,22.8586,0.0,0.56,0.56,135.27
2020-02-12 07:30:00,114.177712,26.601416,117.2355971997,22.427712,6.541416,23.3622,91.75,20.06,93.9173365253,134.94,148.067712,9.461416,148.3696927598,22.427712,6.541416,23.3622,125.64,2.92,125.673927288,131.34,141.757712,9.491416,142.0751065076,22.427712,6.541416,23.3622,119.33,2.95,119.3664584379,133.76,108.347712,29.171416,112.206052453,22.427712,6.541416,23.3622,85.92,22.63,88.8502296002,134.94,22.427712,7.101416,23.5251434589,22.427712,6.541416,23.3622,0.0,0.56,0.56,134.54
2020-02-12 08:00:00,117.620736,24.096048,120.0635542802,21.860736,6.376048,22.7716,95.76,17.72,97.3857073702,134.31,151.150736,11.576048,151.5933701738,21.860736,6.376048,22.7716,129.29,5.2,129.3945288642,130.5,144.620736,11.486048,145.0761406291,21.860736,6.376048,22.7716,122.76,5.11,122.8663082379,133.09,111.530736,30.776048,115.6990501396,21.860736,6.376048,22.7716,89.67,24.4,92.930451952,134.31,21.860736,6.9360479999999995,22.9347016619,21.860736,6.376048,22.7716,0.0,0.56,0.56,133.9
2020-02-12 08:30:00,118.075232,23.467776,120.3847869219,22.895232,6.677776,23.8492,95.18,16.79,96.6495550947,134.39,151.295232,13.117776,151.8628436225,22.895232,6.677776,23.8492,128.4,6.44,128.5614001168,130.5,144.805232,12.957775999999999,145.3838339481,22.895232,6.677776,23.8492,121.91,6.28,122.0716449467,133.14,112.005232,31.927776,116.4669690328,22.895232,6.677776,23.8492,89.11,25.25,92.6183275599,134.39,22.895232,7.237776,24.0120188606,22.895232,6.677776,23.8492,0.0,0.56,0.56,133.97
2020-02-12 09:00:00,118.396352,21.428936,120.319971181,28.796352,8.398935999999999,29.9962,89.6,13.03,90.5424811898,134.74,151.596352,17.258936,152.575636363,28.796352,8.398935999999999,29.9962,122.8,8.86,123.1192088993,130.96,145.406352,16.968936,146.3931418849,28.796352,8.398935999999999,29.9962,116.61,8.57,116.9244927293,133.68,112.716352,37.398936,118.7588161869,28.796352,8.398935999999999,29.9962,83.92,29.0,88.7894498237,134.74,28.796352,8.998936,30.1696989982,28.796352,8.398935999999999,29.9962,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-02-12 09:30:00,116.235584,21.218712,118.1564417489,33.595584,9.798712,34.995400000000004,82.64,11.42,83.4253318843,135.05,150.035584,18.968712,151.229919332,33.595584,9.798712,34.995400000000004,116.44,9.17,116.8005243995,131.47,144.165584,18.648712,145.3667433401,33.595584,9.798712,34.995400000000004,110.57,8.85,110.9236106517,134.16,111.045584,40.548712,118.2172566538,33.595584,9.798712,34.995400000000004,77.45,30.75,83.3310566356,135.05,33.595584,10.358712,35.1563106511,33.595584,9.798712,34.995400000000004,0.0,0.56,0.56,134.59
2020-02-12 10:00:00,112.750064,22.708352,115.0141129712,38.120064,11.118352,39.7084,74.63,11.59,75.5245986418,135.68,146.420064,19.398352,147.6994624299,38.120064,11.118352,39.7084,108.3,8.28,108.616059586,132.57,140.970064,19.098352,142.2578855223,38.120064,11.118352,39.7084,102.85,7.98,103.1591144786,134.97,108.100064,42.078352,116.0009118233,38.120064,11.118352,39.7084,69.98,30.96,76.5226894457,135.68,38.120064,11.678352,39.8688247231,38.120064,11.118352,39.7084,0.0,0.56,0.56,135.23
2020-02-12 10:30:00,113.906816,23.309488,116.2673426293,39.666816,11.569488,41.3196,74.24,11.74,75.162525237,136.02,145.046816,18.829488,146.2639000235,39.666816,11.569488,41.3196,105.38,7.26,105.6297874655,133.38,139.756816,18.599488,140.9890370643,39.666816,11.569488,41.3196,100.09,7.03,100.3365785743,135.47,109.276816,42.629488,117.2974669899,39.666816,11.569488,41.3196,69.61,31.06,76.22516448,136.02,39.666816,12.169488,41.4915983033,39.666816,11.569488,41.3196,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-02-12 11:00:00,110.042464,23.281552,112.4783292315,42.622464,12.431552,44.3984,67.42,10.85,68.2874724968,135.95,142.322464,20.921552,143.8519902439,42.622464,12.431552,44.3984,99.7,8.49,100.0608319973,133.26,137.312464,20.631552,138.853785356,42.622464,12.431552,44.3984,94.69,8.2,95.0443901553,135.37,105.882464,44.371552,114.8038797672,42.622464,12.431552,44.3984,63.26,31.94,70.8660087771,135.95,42.662464,12.991552,44.5967068058,42.622464,12.431552,44.3984,0.04,0.56,0.5614267539000001,135.5
2020-02-12 11:30:00,103.555248,25.774864,106.7147272056,43.525248,12.694863999999999,45.3388,60.03,13.08,61.438483868,136.6,142.135248,20.954864,143.6716222825,43.525248,12.694863999999999,45.3388,98.61,8.26,98.9553419478,133.75,137.205248,20.654864,138.7512287715,43.525248,12.694863999999999,45.3388,93.68,7.96,94.0175728255,135.8,99.925248,42.954864,108.7666103596,43.525248,12.694863999999999,45.3388,56.4,30.26,64.0049029372,136.6,43.525248,13.294864,45.5104451993,43.525248,12.694863999999999,45.3388,0.0,0.6000000000000001,0.6000000000000001,136.16
2020-02-12 12:00:00,106.396176,28.505968,110.1487016675,37.666176,10.985968,39.2356,68.73,17.52,70.9278739284,137.09,139.496176,16.545968,140.4740266942,37.666176,10.985968,39.2356,101.83,5.5600000000000005,101.9816772759,134.21,134.396176,16.385968,135.3914032379,37.666176,10.985968,39.2356,96.73,5.4,96.8806115794,136.19,102.166176,37.325968,108.7711147575,37.666176,10.985968,39.2356,64.5,26.34,69.6709810466,137.09,37.666176,11.545968,39.3960682241,37.666176,10.985968,39.2356,0.0,0.56,0.56,136.67
2020-02-12 12:30:00,104.669712,30.207416,108.9414365224,38.939712,11.357416,40.5622,65.73,18.85,68.3794954646,137.09,136.299712,15.967416,137.2318106891,38.939712,11.357416,40.5622,97.36,4.61,97.4690807385,134.21,131.429712,15.847415999999999,132.3816822309,38.939712,11.357416,40.5622,92.49,4.49,92.59892116,136.16,100.649712,36.537416,107.0763619742,38.939712,11.357416,40.5622,61.71,25.18,66.6495048744,137.09,38.939712,11.957416,40.7342726465,38.939712,11.357416,40.5622,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-02-12 13:00:00,102.857632,29.920976,107.1212269601,41.557632,12.120976,43.2892,61.3,17.8,63.8320452437,137.09,135.587632,16.690976,136.6111072761,41.557632,12.120976,43.2892,94.03,4.57,94.1409889474,134.35,130.887632,16.570976,131.9324427734,41.557632,12.120976,43.2892,89.33,4.45,89.4407703455,136.28,99.157632,38.280976,106.2904939652,41.557632,12.120976,43.2892,57.6,26.16,63.2621972429,137.09,41.557632,12.680976,43.4493259989,41.557632,12.120976,43.2892,0.0,0.56,0.56,136.67
2020-02-12 13:30:00,110.61488,26.25684,113.688492488,39.79488,11.60684,41.453,70.82,14.65,72.3193950472,136.53,139.90488,17.10684,140.9468673742,39.79488,11.60684,41.453,100.11,5.5,100.2609699734,133.92,134.87488,16.95684,135.936631111,39.79488,11.60684,41.453,95.08,5.35,95.2303990331,135.96,106.24488,40.26684,113.6195094594,39.79488,11.60684,41.453,66.45,28.66,72.367106478,136.53,39.83488,12.20684,41.6632284803,39.79488,11.60684,41.453,0.04,0.6000000000000001,0.6013318551,136.12
2020-02-12 14:00:00,110.153296,25.970128,113.1733014805,39.943296,11.650128,41.6076,70.21,14.32,71.6554708309,136.2,139.713296,17.550128,140.8112640097,39.943296,11.650128,41.6076,99.77,5.9,99.944298987,133.5,134.693296,17.360128,135.807429957,39.943296,11.650128,41.6076,94.75,5.71,94.9218973683,135.61,105.833296,40.400128,113.282200211,39.943296,11.650128,41.6076,65.89,28.75,71.8891827746,136.2,39.943296,12.210128,41.767859905899996,39.943296,11.650128,41.6076,0.0,0.56,0.56,135.79
2020-02-12 14:30:00,109.729792,25.992856,112.7663771494,38.169792,11.132856,39.7602,71.56,14.86,73.0866143695,136.11,137.779792,15.512856,138.6503508284,38.169792,11.132856,39.7602,99.61,4.38,99.7062510578,133.56,132.749792,15.412856,133.6415482031,38.169792,11.132856,39.7602,94.58,4.28,94.6767912426,135.64,105.339792,39.322856,112.4400230461,38.169792,11.132856,39.7602,67.17,28.19,72.8456244396,136.11,38.169792,11.732856,39.9323544415,38.169792,11.132856,39.7602,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-02-12 15:00:00,113.782112,24.300616,116.348136853,32.162112,9.380616,33.5022,81.62,14.92,82.9724701332,136.05,139.652112,13.540616,140.3070228738,32.162112,9.380616,33.5022,107.49,4.16,107.5704685311,133.5,134.242112,13.460616,134.9152801477,32.162112,9.380616,33.5022,102.08,4.08,102.1615035128,135.58,108.692112,37.460616,114.9663992744,32.162112,9.380616,33.5022,76.53,28.08,81.518876955,136.05,32.162112,9.940616,33.6632929875,32.162112,9.380616,33.5022,0.0,0.56,0.56,135.65
2020-02-12 15:30:00,116.222896,22.527928,118.3861017797,29.032896,8.467928,30.2426,87.19,14.06,88.3163614513,135.65,142.642896,12.857928,143.2212347793,29.032896,8.467928,30.2426,113.61,4.39,113.6947852806,133.05,136.932896,12.777928,137.5277915584,29.032896,8.467928,30.2426,107.9,4.31,107.9860458578,135.21,110.732896,37.077928,116.7756267434,29.032896,8.467928,30.2426,81.7,28.61,86.5645545244,135.65,29.032896,9.027928,30.404153238,29.032896,8.467928,30.2426,0.0,0.56,0.56,135.27
2020-02-12 16:00:00,121.556192,21.268056,123.4027472124,22.656192,6.6080559999999995,23.6002,98.9,14.66,99.9806261233,135.3,148.886192,12.098056,149.3769096187,22.656192,6.6080559999999995,23.6002,126.23,5.49,126.3493292424,132.34,142.536192,11.978056,143.0385956845,22.656192,6.6080559999999995,23.6002,119.88,5.37,120.0002137498,134.6,115.236192,34.438056,120.2720235455,22.656192,6.6080559999999995,23.6002,92.58,27.83,96.6724640216,135.3,22.656192,7.208056,23.775178385,22.656192,6.6080559999999995,23.6002,0.0,0.6000000000000001,0.6000000000000001,134.94
2020-02-12 16:30:00,123.500256,21.323408,125.3275746227,17.360256,5.063408,18.0836,106.14,16.26,107.3782436064,135.3,153.330256,10.833408,153.7124917953,17.360256,5.063408,18.0836,135.97,5.77,136.0923723065,131.98,146.480256,10.703408,146.8707879077,17.360256,5.063408,18.0836,129.12,5.64,129.2431197395,134.33,116.650256,31.293408,120.774830197,17.360256,5.063408,18.0836,99.29,26.23,102.6962365425,135.3,17.360256,5.6234079999999995,18.2483206329,17.360256,5.063408,18.0836,0.0,0.56,0.56,134.96
2020-02-12 17:00:00,124.80136,22.40748,126.7969818955,12.95136,3.77748,13.491,111.85,18.63,113.3909140981,135.25,157.11136,9.14748,157.3774311374,12.95136,3.77748,13.491,144.16,5.37,144.2599823236,131.56,149.85136,9.05748,150.124841508,12.95136,3.77748,13.491,136.9,5.28,137.0017824702,133.98,117.53136,27.77748,120.7692385444,12.95136,3.77748,13.491,104.58,24.0,107.2985386667,135.25,12.99136,4.33748,13.6963194837,12.95136,3.77748,13.491,0.04,0.56,0.5614267539000001,134.92
2020-02-12 17:30:00,129.988368,21.942024,131.8272666504,11.218368,3.272024,11.6858,118.77,18.67,120.2284566981,134.95,162.838368,9.202024,163.0981647309,11.218368,3.272024,11.6858,151.62,5.93,151.7359196104,131.06,155.198368,9.092024,155.4644600231,11.218368,3.272024,11.6858,143.98,5.82,144.0975808263,133.57,122.238368,27.072024,125.2002919116,11.218368,3.272024,11.6858,111.02,23.8,113.5424167437,134.95,11.218368,3.832024,11.8547960134,11.218368,3.272024,11.6858,0.0,0.56,0.56,134.62
2020-02-12 18:00:00,135.332544,19.051992,136.6670255207,9.812543999999999,2.861992,10.2214,125.52,16.19,126.5598139221,134.33,168.062544,11.101992,168.4288363735,9.812543999999999,2.861992,10.2214,158.25,8.24,158.4643811713,130.25,160.052544,10.901992,160.4234093592,9.812543999999999,2.861992,10.2214,150.24,8.04,150.4549739955,132.9,127.092544,28.551992,130.2602433115,9.812543999999999,2.861992,10.2214,117.28,25.69,120.0607117254,134.33,9.812543999999999,3.461992,10.4053547926,9.812543999999999,2.861992,10.2214,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-02-12 18:30:00,132.682944,20.949192,134.3265881126,11.482944,3.349192,11.9614,121.2,17.6,122.4712211093,134.56,166.572944,10.139192,166.8812418675,11.482944,3.349192,11.9614,155.09,6.79,155.2385654404,130.52,158.742944,10.009192,159.0581849333,11.482944,3.349192,11.9614,147.26,6.66,147.4105260828,133.16,124.742944,27.849192,127.8138473439,11.482944,3.349192,11.9614,113.26,24.5,115.8795823258,134.56,11.482944,3.909192,12.1301189195,11.482944,3.349192,11.9614,0.0,0.56,0.56,134.27
2020-02-12 19:00:00,133.92624,19.42932,135.3282536509,13.02624,3.79932,13.569,120.9,15.63,121.9061397141,134.53,165.98624,10.31932,166.3067053206,13.02624,3.79932,13.569,152.96,6.52,153.0988961423,130.87,158.26624,10.18932,158.5938995226,13.02624,3.79932,13.569,145.24,6.39,145.380499724,133.43,126.01624,30.14932,129.57266008,13.02624,3.79932,13.569,112.99,26.35,116.0218194996,134.53,13.02624,4.35932,13.7363240862,13.02624,3.79932,13.569,0.0,0.56,0.56,134.23
2020-02-12 19:30:00,137.304,17.112,138.366213217,11.664,3.402,12.15,125.64,13.71,126.3858128905,134.32,164.984,9.952,165.2838847559,11.664,3.402,12.15,153.32,6.55,153.459847843,130.96,157.234,9.832,157.5411025098,11.664,3.402,12.15,145.57,6.43,145.7119411716,133.46,129.044,31.432,132.8168835653,11.664,3.402,12.15,117.38,28.03,120.6803434698,134.32,11.664,3.9619999999999997,12.318536439,11.664,3.402,12.15,0.0,0.56,0.56,134.01
2020-02-12 20:00:00,133.642112,19.190616,135.0129395365,11.042112,3.220616,11.5022,122.6,15.97,123.6357589858,134.73,160.472112,7.460616,160.6454466234,11.042112,3.220616,11.5022,149.43,4.24,149.4901418154,131.52,152.912112,7.430616,153.092547338,11.042112,3.220616,11.5022,141.87,4.21,141.932452244,133.92,125.572112,29.340616,128.9543603737,11.042112,3.220616,11.5022,114.53,26.12,117.4707423148,134.73,11.042112,3.780616,11.6713878678,11.042112,3.220616,11.5022,0.0,0.56,0.56,134.42
2020-02-12 20:30:00,130.1124,22.6432,132.067979238,10.9824,3.2032,11.44,119.13,19.44,120.7057185886,134.27,156.6824,4.6732,156.7520758012,10.9824,3.2032,11.44,145.7,1.47,145.7074153913,130.87,149.3324,4.8032,149.4096262628,10.9824,3.2032,11.44,138.35,1.6,138.359251588,133.38,122.2524,25.8332,124.9520048979,10.9824,3.2032,11.44,111.27,22.63,113.547918519,134.27,10.9824,3.7632,11.6092542396,10.9824,3.2032,11.44,0.0,0.56,0.56,133.97
2020-02-12 21:00:00,125.678848,24.039664,127.9573299184,11.038848,3.219664,11.4988,114.64,20.82,116.5152436379,133.82,150.698848,4.089664,150.7543304193,11.038848,3.219664,11.4988,139.66,0.87,139.6627097689,130.52,143.638848,3.879664,143.6912330225,11.038848,3.219664,11.4988,132.6,0.66,132.6016425238,133.07,118.138848,24.359664,120.6241295801,11.038848,3.219664,11.4988,107.1,21.14,109.1664307377,133.82,11.038848,3.779664,11.6679914775,11.038848,3.219664,11.4988,0.0,0.56,0.56,133.49
2020-02-12 21:30:00,117.82768,25.84224,120.6282866595,12.24768,3.57224,12.758,105.58,22.27,107.9031477761,134.56,142.61768,6.7522400000000005,142.7774330684,12.24768,3.57224,12.758,130.37,3.18,130.4087776954,131.62,135.99768,6.42224,136.149234783,12.24768,3.57224,12.758,123.75,2.85,123.7828138313,133.98,110.96768,23.81224,113.4938270498,12.24768,3.57224,12.758,98.72,20.24,100.7734885771,134.56,12.24768,4.13224,12.9259844035,12.24768,3.57224,12.758,0.0,0.56,0.56,134.23
2020-02-12 22:00:00,106.354528,30.890904,110.7498694177,13.374528,3.9009039999999997,13.9318,92.98,26.99,96.8180794067,135.75,132.144528,11.230904,132.620924009,13.374528,3.9009039999999997,13.9318,118.77,7.33,118.9959738815,133.18,126.114528,10.690904,126.5668582252,13.374528,3.9009039999999997,13.9318,112.74,6.79,112.9442858227,135.3,100.414528,21.240904,102.6365112238,13.374528,3.9009039999999997,13.9318,87.04,17.34,88.7504208441,135.75,13.374528,4.500904,14.1115603687,13.374528,3.9009039999999997,13.9318,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-02-12 22:30:00,94.085008,70.708544,117.6931897986,14.155008,4.128544,14.7448,79.93,66.58,104.027406485,133.81,122.385008,7.778544,122.6319531359,14.155008,4.128544,14.7448,108.23,3.65,108.291529678,132.51,116.895008,7.448544,117.1320780275,14.155008,4.128544,14.7448,102.74,3.32,102.7936282072,134.71,89.445008,35.948544,96.3986891604,14.155008,4.128544,14.7448,75.29,31.82,81.7379746507,133.81,14.155008,4.688544,14.9112942537,14.155008,4.128544,14.7448,0.0,0.56,0.56,133.48
2020-02-12 23:00:00,86.226112,73.132616,113.0633535397,14.786112,4.312616,15.4022,71.44,68.82,99.1960987136,134.69,114.076112,9.442616,114.4662497244,14.786112,4.312616,15.4022,99.29,5.13,99.4224371055,133.63,109.046112,9.042616,109.4203977622,14.786112,4.312616,15.4022,94.26,4.73,94.378601918,135.64,82.226112,35.452616,89.543405541,14.786112,4.312616,15.4022,67.44,31.14,74.2822536007,134.69,14.826112,4.872616,15.6062802653,14.786112,4.312616,15.4022,0.04,0.56,0.5614267539000001,134.36
2020-02-12 23:30:00,80.352272,75.641496,110.3545356235,15.022272,4.381496,15.6482,65.33,71.26,96.6746942069,135.26,106.932272,11.281496,107.525731558,15.022272,4.381496,15.6482,91.91,6.9,92.1686394605,134.29,102.282272,10.801496,102.8510353926,15.022272,4.381496,15.6482,87.26,6.42,87.4958513302,136.22,76.822272,33.941496,83.9862287876,15.022272,4.381496,15.6482,61.8,29.56,68.5057194693,135.26,15.022272,4.941496,15.8141404686,15.022272,4.381496,15.6482,0.0,0.56,0.56,134.92
2020-02-13 00:00:00,75.665568,77.271624,108.1488883732,16.085568,4.691624,16.7558,59.58,72.58,93.9022513042,135.65,101.055568,13.861623999999999,102.0018256882,16.085568,4.691624,16.7558,84.97,9.17,85.4633828022,134.76,96.755568,13.301624,97.6656190276,16.085568,4.691624,16.7558,80.67,8.61,81.1281763631,136.62,72.545568,33.611624,79.9537410279,16.085568,4.691624,16.7558,56.46,28.92,63.4357785481,135.65,16.085568,5.291624,16.9335992169,16.085568,4.691624,16.7558,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-02-13 00:30:00,77.096208,68.565144,103.1746299229,15.206208,4.435144,15.8398,61.89,64.13,89.1236725006,135.19,98.286208,24.345144,101.2564305089,15.206208,4.435144,15.8398,83.08,19.91,85.4323972507,131.98,94.176208,23.235144,97.0001549997,15.206208,4.435144,15.8398,78.97,18.8,81.1769727201,134.35,73.816208,40.485144,84.1895447677,15.206208,4.435144,15.8398,58.61,36.05,68.809407787,135.19,15.206208,4.995144,16.0056310504,15.206208,4.435144,15.8398,0.0,0.56,0.56,134.89
2020-02-13 01:00:00,80.947232,68.448776,106.0079681173,15.047232,4.388776,15.6742,65.9,64.06,91.9048072736,135.01,102.667232,24.038776,105.4439342879,15.047232,4.388776,15.6742,87.62,19.65,89.7963635121,131.26,98.327232,22.948776,100.9697522661,15.047232,4.388776,15.6742,83.28,18.56,85.3231035535,133.91,77.377232,40.318776,87.2515886968,15.047232,4.388776,15.6742,62.33,35.93,71.9443799056,135.01,15.047232,4.988776,15.8526678146,15.047232,4.388776,15.6742,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-02-13 01:30:00,81.883952,68.525736,106.7743325406,17.813952,5.195736,18.5562,64.07,63.33,90.0869235794,135.41,105.163952,23.745736,107.8114872286,17.813952,5.195736,18.5562,87.35,18.55,89.2979563036,132.04,100.813952,22.705736,103.3392634247,17.813952,5.195736,18.5562,83.0,17.51,84.8268831209,134.12,78.433952,42.215736,89.0733023546,17.813952,5.195736,18.5562,60.62,37.02,71.0300274532,135.41,17.813952,5.755736,18.7207206795,17.813952,5.195736,18.5562,0.0,0.56,0.56,135.07
2020-02-13 02:00:00,79.88736,69.20048,105.6915167835,19.40736,5.66048,20.216,60.48,63.54,87.7220724789,135.72,103.13736,24.58048,106.0260110765,19.40736,5.66048,20.216,83.73,18.92,85.8410117601,132.45,98.97736,23.53048,101.7359389872,19.40736,5.66048,20.216,79.57,17.87,81.5519576712,134.48,76.69736,42.89048,87.8753566456,19.40736,5.66048,20.216,57.29,37.23,68.3243514422,135.72,19.40736,6.26048,20.3921365237,19.40736,5.66048,20.216,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-02-13 02:30:00,77.537712,69.636416,104.2176914709,21.347712,6.226416,22.2372,56.19,63.41,84.7239293234,135.37,100.997712,25.196416,104.0932140367,21.347712,6.226416,22.2372,79.65,18.97,81.8778565914,131.87,97.047712,24.146416,100.0065388366,21.347712,6.226416,22.2372,75.7,17.92,77.7921358493,134.15,74.677712,43.316416,86.3311795624,21.347712,6.226416,22.2372,53.33,37.09,64.9596567109,135.37,21.387712,6.786416,22.4385754165,21.347712,6.226416,22.2372,0.04,0.56,0.5614267539000001,135.05
2020-02-13 03:00:00,74.955504,70.558272,102.9407466824,23.445504,6.838272,24.4224,51.51,63.72,81.9360634886,135.23,99.015504,26.178272,102.4176349916,23.445504,6.838272,24.4224,75.57,19.34,78.0055158306,131.81,95.275504,25.118272,98.5309557993,23.445504,6.838272,24.4224,71.83,18.28,74.1195473543,133.99,72.415504,43.538272,84.4960729757,23.445504,6.838272,24.4224,48.97,36.7,61.1960039545,135.23,23.445504,7.4382719999999996,24.5971451221,23.445504,6.838272,24.4224,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-02-13 03:30:00,73.174896,71.298928,102.1670325426,25.264896,7.368928,26.3176,47.91,63.93,79.8900056327,135.12,97.794896,27.118928,101.4853582519,25.264896,7.368928,26.3176,72.53,19.75,75.1708946335,131.3,94.204896,26.038928,97.7373429236,25.264896,7.368928,26.3176,68.94,18.67,71.4233330222,133.99,70.914896,43.678928,83.2872812974,25.264896,7.368928,26.3176,45.65,36.31,58.3295688309,135.12,25.264896,7.928928,26.4798578002,25.264896,7.368928,26.3176,0.0,0.56,0.56,134.59
2020-02-13 04:00:00,71.43456,71.64008,101.1691525357,26.67456,7.78008,27.786,44.76,63.86,77.9843394535,134.9,96.74456,27.440080000000002,100.5607671013,26.67456,7.78008,27.786,70.07,19.66,72.7758235955,131.47,93.27456,26.37008,96.9305146092,26.67456,7.78008,27.786,66.6,18.59,69.1458465853,134.08,69.38456,44.19008,82.2616577562,26.67456,7.78008,27.786,42.71,36.41,56.1233659005,134.9,26.67456,8.38008,27.9599336909,26.67456,7.78008,27.786,0.0,0.6000000000000001,0.6000000000000001,134.59
2020-02-13 04:30:00,71.207584,71.659712,101.0229396872,27.187584,7.929712,28.3204,44.02,63.73,77.4549759538,133.85,96.197584,27.679712,100.1006574596,27.187584,7.929712,28.3204,69.01,19.75,71.7805168552,130.23,92.767584,26.589712,96.5030436071,27.187584,7.929712,28.3204,65.58,18.66,68.1830770793,133.28,69.247584,43.429712,81.7396340476,27.187584,7.929712,28.3204,42.06,35.5,55.0390188866,133.85,27.227584,8.489712,28.5204582768,27.187584,7.929712,28.3204,0.04,0.56,0.5614267539000001,133.67
2020-02-13 05:00:00,71.684224,71.366232,101.1521974075,27.484224,8.016232,28.6294,44.2,63.35,77.2454691228,133.89,97.134224,27.266232,100.8885765563,27.484224,8.016232,28.6294,69.65,19.25,72.2612275013,130.21,93.684224,26.206232,97.2805243721,27.484224,8.016232,28.6294,66.2,18.19,68.6535949532,133.32,69.714224,43.796232,82.3297210327,27.484224,8.016232,28.6294,42.23,35.78,55.3496278217,133.89,27.484224,8.576232,28.7912195678,27.484224,8.016232,28.6294,0.0,0.56,0.56,133.64
2020-02-13 05:30:00,74.60824,68.44032,101.2445893744,26.29824,7.67032,27.394,48.31,60.77,77.6327830237,133.2,100.56824,25.22032,103.6823776618,26.29824,7.67032,27.394,74.27,17.55,76.315368046,129.48,96.87824,24.23032,99.8624143149,26.29824,7.67032,27.394,70.58,16.56,72.4966895796,132.6,72.33824,44.70032,85.0349314952,26.29824,7.67032,27.394,46.04,37.03,59.0838598942,133.2,26.29824,8.23032,27.5560446073,26.29824,7.67032,27.394,0.0,0.56,0.56,132.87
2020-02-13 06:00:00,80.274352,47.372936,93.210335555,21.164352,6.172936,22.0462,59.11,41.2,72.0515933203,135.71,106.364352,19.432936,108.1249942333,21.164352,6.172936,22.0462,85.2,13.26,86.2256783099,133.14,102.144352,18.012936,103.7204633081,21.164352,6.172936,22.0462,80.98,11.84,81.840979955,135.71,76.874352,22.722936,80.1623216722,21.164352,6.172936,22.0462,55.71,16.55,58.1163195669,135.71,21.164352,6.732936,22.2095074858,21.164352,6.172936,22.0462,0.0,0.56,0.56,135.48
2020-02-13 06:30:00,93.077824,35.691032,99.6861629606,15.637824,4.561032,16.2894,77.44,31.13,83.4627491759,136.45,117.737824,14.541032,118.632359885,15.637824,4.561032,16.2894,102.1,9.98,102.5865995148,133.61,112.627824,13.881032,113.4799973051,15.637824,4.561032,16.2894,96.99,9.32,97.4367615431,135.87,88.257824,17.961032,90.0668760851,15.637824,4.561032,16.2894,72.62,13.4,73.8459504645,136.45,15.637824,5.161032,16.4674767575,15.637824,4.561032,16.2894,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-02-13 07:00:00,99.373872,33.945296,105.0116639083,19.183872,5.595296,19.9832,80.19,28.35,85.0538570554,136.42,129.413872,11.445296,129.9189942486,19.183872,5.595296,19.9832,110.23,5.85,110.3851230918,133.16,123.873872,11.005296,124.361781526,19.183872,5.595296,19.9832,104.69,5.41,104.8296914047,135.55,94.363872,21.495296,96.7811349849,19.183872,5.595296,19.9832,75.18,15.9,76.8429723527,136.42,19.183872,6.155296,20.1471738405,19.183872,5.595296,19.9832,0.0,0.56,0.56,135.81
2020-02-13 07:30:00,110.812576,29.096168,114.5688177125,18.432576,5.376168,19.2006,92.38,23.72,95.3766365521,135.9,142.012576,6.606168,142.1661464548,18.432576,5.376168,19.2006,123.58,1.23,123.5861209845,132.35,135.832576,6.546168,135.9902239805,18.432576,5.376168,19.2006,117.4,1.17,117.4058299234,134.84,104.922576,25.236168,107.9148327608,18.432576,5.376168,19.2006,86.49,19.86,88.7408569938,135.9,18.432576,5.936168,19.364863762,18.432576,5.376168,19.2006,0.0,0.56,0.56,135.4
2020-02-13 08:00:00,115.666128,24.434704,118.2188983457,18.496128,5.394704,19.2668,97.17,19.04,99.0178292026,135.27,146.236128,8.664704,146.4926012734,18.496128,5.394704,19.2668,127.74,3.27,127.7818473023,131.65,139.796128,8.674704,140.0650130949,18.496128,5.394704,19.2668,121.3,3.2800000000000002,121.3443381456,134.28,109.446128,29.164704,113.2653296186,18.496128,5.394704,19.2668,90.95,23.77,94.0048690228,135.27,18.496128,5.9547039999999996,19.4310383336,18.496128,5.394704,19.2668,0.0,0.56,0.56,134.81
2020-02-13 08:30:00,118.29144,22.42792,120.3988221404,17.82144,5.19792,18.564,100.47,17.23,101.9367146812,134.83,147.58144,10.16792,147.9312949636,17.82144,5.19792,18.564,129.76,4.97,129.8551442955,131.1,141.03144,10.08792,141.3917720322,17.82144,5.19792,18.564,123.21,4.89,123.3069998013,133.82,111.81144,30.39792,115.8698910641,17.82144,5.19792,18.564,93.99,25.2,97.3096094946,134.83,17.82144,5.75792,18.728517464,17.82144,5.19792,18.564,0.0,0.56,0.56,134.36
2020-02-13 09:00:00,116.085536,23.767448,118.4936422465,18.505536,5.397448,19.2766,97.58,18.37,99.2940748484,134.76,148.425536,11.157448,148.8443092052,18.505536,5.397448,19.2766,129.92,5.76,130.0476220467,130.67,141.885536,11.017448,142.3126469659,18.505536,5.397448,19.2766,123.38,5.62,123.5079301098,133.51,109.815536,29.517448,113.7133751298,18.505536,5.397448,19.2766,91.31,24.12,94.4419954258,134.76,18.505536,5.997448,19.4531294439,18.505536,5.397448,19.2766,0.0,0.6000000000000001,0.6000000000000001,134.31
2020-02-13 09:30:00,117.153952,22.540736,119.3026958985,19.613952,5.720736,20.4312,97.54,16.82,98.9796140627,134.35,149.873952,12.770736,150.4170641453,19.613952,5.720736,20.4312,130.26,7.05,130.4506423901,130.17,143.323952,12.570736,143.8741763503,19.613952,5.720736,20.4312,123.71,6.85,123.8995020168,133.11,110.863952,31.030736,115.1248123984,19.613952,5.720736,20.4312,91.25,25.31,94.6950822377,134.35,19.613952,6.280736,20.5950177897,19.613952,5.720736,20.4312,0.0,0.56,0.56,133.9
2020-02-13 10:00:00,114.83064,22.96352,117.1042233807,21.68064,6.32352,22.584,93.15,16.64,94.6245850717,134.4,149.70064,13.95352,150.3495338762,21.68064,6.32352,22.584,128.02,7.63,128.2471726784,129.98,143.26064,13.73352,143.9174087621,21.68064,6.32352,22.584,121.58,7.41,121.8056012669,133.11,108.85064,31.88352,113.4240744992,21.68064,6.32352,22.584,87.17,25.56,90.8400930206,134.4,21.68064,6.88352,22.7471536329,21.68064,6.32352,22.584,0.0,0.56,0.56,133.94
2020-02-13 10:30:00,116.120208,22.217144,118.2264953108,22.550208,6.577144,23.4898,93.57,15.64,94.8680899987,134.59,147.570208,13.647144,148.1999015807,22.550208,6.577144,23.4898,125.02,7.07,125.2197480432,130.38,141.280208,13.437144,141.9177720069,22.550208,6.577144,23.4898,118.73,6.86,118.9280139412,133.55,110.110208,33.157144,114.9941481295,22.550208,6.577144,23.4898,87.56,26.58,91.5054643177,134.59,22.590208,7.137144,23.6908489075,22.550208,6.577144,23.4898,0.04,0.56,0.5614267539000001,134.14
2020-02-13 11:00:00,109.450096,24.097528,112.0714699204,28.620096,8.347528,29.8126,80.83,15.75,82.3501754704,135.01,142.830096,15.207528,143.6374088852,28.620096,8.347528,29.8126,114.21,6.86,114.4158367535,130.98,137.080096,15.007528,137.8991610418,28.620096,8.347528,29.8126,108.46,6.66,108.6642866815,134.0,104.320096,35.107528,110.0691644,28.620096,8.347528,29.8126,75.7,26.76,80.290644536,135.01,28.620096,8.907528,29.9742214264,28.620096,8.347528,29.8126,0.0,0.56,0.56,134.55
2020-02-13 11:30:00,102.196864,26.120752,105.4821913712,34.836864,10.160752,36.2884,67.36,15.96,69.2249319248,135.48,138.196864,16.580752,139.1879828014,34.836864,10.160752,36.2884,103.36,6.42,103.5591908041,131.59,133.016864,16.390752,134.0229191576,34.836864,10.160752,36.2884,98.18,6.23,98.3774633745,134.56,98.046864,37.090752,104.828008777,34.836864,10.160752,36.2884,63.21,26.93,68.707561447,135.48,34.836864,10.720752,36.4491648299,34.836864,10.160752,36.2884,0.0,0.56,0.56,135.02
2020-02-13 12:00:00,104.2892,25.7606,107.4236740621,32.2992,9.4206,33.645,71.99,16.34,73.8211060605,135.66,138.5692,15.4706,139.4301353833,32.2992,9.4206,33.645,106.27,6.05,106.4420753274,132.08,133.2392,15.3006,134.114849204,32.2992,9.4206,33.645,100.94,5.88,101.111117094,134.78,99.8192,36.0606,106.1331218847,32.2992,9.4206,33.645,67.52,26.64,72.5853979806,135.66,32.2992,10.0206,33.8179056862,32.2992,9.4206,33.645,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-02-13 12:30:00,107.975424,26.297832,111.1317603383,26.975424,7.867832,28.0994,81.0,18.43,83.0702407605,135.92,137.455424,11.797832,137.9608003272,26.975424,7.867832,28.0994,110.48,3.93,110.5498769787,132.54,131.945424,11.747832,132.4673788947,26.975424,7.867832,28.0994,104.97,3.88,105.0416836308,135.09,102.865424,32.637832,107.9190600976,26.975424,7.867832,28.0994,75.89,24.77,79.8301008392,135.92,26.975424,8.427832,28.2613137027,26.975424,7.867832,28.0994,0.0,0.56,0.56,135.5
2020-02-13 13:00:00,103.491104,26.874071999999998,106.923450903,28.471104,8.304072,29.6574,75.02,18.57,77.2841853163,136.29,137.731104,12.124072,138.2636978058,28.471104,8.304072,29.6574,109.26,3.8200000000000003,109.3267579324,132.93,132.241104,12.064072,132.7902534841,28.471104,8.304072,29.6574,103.77,3.76,103.8380975365,135.43,98.781104,33.174072,104.2028097535,28.471104,8.304072,29.6574,70.31,24.87,74.578904524,136.29,28.471104,8.904072,29.8309614522,28.471104,8.304072,29.6574,0.0,0.6000000000000001,0.6000000000000001,135.87
