Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-13 13:30:00,111.14976,23.57368,113.6221260882,24.38976,7.1136800000000004,25.406,86.76,16.46,88.3075829134,136.13,144.62976,12.423680000000001,145.1623756433,24.38976,7.1136800000000004,25.406,120.24,5.31,120.3571921407,132.97,138.61976,12.31368,139.1656012727,24.38976,7.1136800000000004,25.406,114.23,5.2,114.3482964456,135.29,105.66976,33.80368,110.9449726666,24.38976,7.1136800000000004,25.406,81.28,26.69,85.5499532437,136.13,24.38976,7.67368,25.5684523896,24.38976,7.1136800000000004,25.406,0.0,0.56,0.56,135.73
2020-02-13 14:00:00,114.088304,23.048672,116.3932231299,22.178304,6.468672,23.1024,91.91,16.58,93.393492814,136.13,141.888304,11.318672,142.3390429497,22.178304,6.468672,23.1024,119.71,4.85,119.8082075653,133.23,135.858304,11.228672,136.3215384326,22.178304,6.468672,23.1024,113.68,4.76,113.7796115304,135.39,108.168304,33.038672,113.1014404761,22.178304,6.468672,23.1024,85.99,26.57,90.0013611008,136.13,22.178304,7.028672,23.2654120617,22.178304,6.468672,23.1024,0.0,0.56,0.56,135.73
2020-02-13 14:30:00,102.59984,26.62912,105.9992320727,31.05984,9.05912,32.354,71.54,17.57,73.6659792577,136.63,139.01984,13.07912,139.6337326494,31.05984,9.05912,32.354,107.96,4.02,108.0348184615,133.77,133.59984,13.00912,134.231719244,31.05984,9.05912,32.354,102.54,3.95,102.6160518632,135.89,98.17984,35.03912,104.2450042582,31.05984,9.05912,32.354,67.12,25.98,71.9725975632,136.63,31.05984,9.65912,32.5271003934,31.05984,9.05912,32.354,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-02-13 15:00:00,108.593216,26.449688,111.7679406472,24.273216,7.079688,25.2846,84.32,19.37,86.5162372044,136.96,141.353216,11.029688,141.7828822211,24.273216,7.079688,25.2846,117.08,3.95,117.1466128405,133.99,135.493216,10.979688,135.9373573768,24.273216,7.079688,25.2846,111.22,3.9,111.2883569831,136.05,103.263216,31.539687999999998,107.9724210056,24.273216,7.079688,25.2846,78.99,24.46,82.6904571278,136.96,24.273216,7.639688,25.4470793554,24.273216,7.079688,25.2846,0.0,0.56,0.56,136.58
2020-02-13 15:30:00,109.215408,25.845744,112.2319376449,22.785408,6.645744,23.7348,86.43,19.2,88.536912641,136.9,142.765408,10.945744,143.1843952151,22.785408,6.645744,23.7348,119.98,4.3,120.0570297817,133.99,136.735408,10.865744,137.1664543305,22.785408,6.645744,23.7348,113.95,4.22,114.0281145157,135.98,103.715408,31.315744,108.3400280546,22.785408,6.645744,23.7348,80.93,24.67,84.6065824862,136.9,22.825408,7.245744,23.9478612089,22.785408,6.645744,23.7348,0.04,0.6000000000000001,0.6013318551,136.54
2020-02-13 16:00:00,111.587248,24.575864,114.2614852326,22.717248,6.625864,23.6638,88.87,17.95,90.6646535316,136.65,144.667248,11.005864,145.0852910749,22.717248,6.625864,23.6638,121.95,4.38,122.0286314764,133.81,138.527248,10.925864,138.9574501155,22.717248,6.625864,23.6638,115.81,4.3,115.8898015358,135.83,105.937248,32.295864,110.7507261616,22.717248,6.625864,23.6638,83.22,25.67,87.0891342247,136.65,22.717248,7.225864,23.8387597672,22.717248,6.625864,23.6638,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-02-13 16:30:00,113.188272,25.829496,116.0980093798,19.918272,5.809496,20.7482,93.27,20.02,95.3944091653,136.51,145.708272,9.209496,145.9990251536,19.918272,5.809496,20.7482,125.79,3.4,125.8359412092,133.51,139.378272,9.199496,139.6815429195,19.918272,5.809496,20.7482,119.46,3.39,119.5080905211,135.57,107.208272,29.489496,111.190125279,19.918272,5.809496,20.7482,87.29,23.68,90.4449362872,136.51,19.958272,6.369496,20.9500143322,19.918272,5.809496,20.7482,0.04,0.56,0.5614267539000001,136.15
2020-02-13 17:00:00,119.322,25.221,121.9583475003,16.872,4.921,17.575,102.45,20.3,104.4418139444,136.08,152.812,8.921,153.0721776973,16.872,4.921,17.575,135.94,4.0,135.9988367597,132.73,145.992,8.881,146.2618755008,16.872,4.921,17.575,129.12,3.96,129.1807106344,134.96,112.672,28.001,116.0992488563,16.872,4.921,17.575,95.8,23.08,98.5409884261,136.08,16.872,5.481,17.7399477169,16.872,4.921,17.575,0.0,0.56,0.56,135.72
2020-02-13 17:30:00,123.050896,25.491928,125.6636836941,18.280896,5.331928,19.0426,104.77,20.16,106.6919795486,135.44,158.960896,9.761928,159.2603582044,18.280896,5.331928,19.0426,140.68,4.43,140.7497328594,131.78,151.880896,9.711928,152.191090788,18.280896,5.331928,19.0426,133.6,4.38,133.6717786221,134.21,116.220896,28.111928,119.5724766111,18.280896,5.331928,19.0426,97.94,22.78,100.5543236266,135.44,18.280896,5.931928,19.2192332927,18.280896,5.331928,19.0426,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-02-13 18:00:00,125.019168,25.951424,127.6842542173,18.759168,5.471424,19.5408,106.26,20.48,108.2156088557,134.94,161.599168,9.971424,161.9065174565,18.759168,5.471424,19.5408,142.84,4.5,142.910865927,131.05,154.409168,9.911424,154.7269449325,18.759168,5.471424,19.5408,135.65,4.44,135.7226440208,133.62,118.079168,27.661424,121.2759015356,18.759168,5.471424,19.5408,99.32,22.19,101.7686518531,134.94,18.759168,6.031424,19.7049349027,18.759168,5.471424,19.5408,0.0,0.56,0.56,134.58
2020-02-13 18:30:00,124.597088,26.424984,127.3684188387,18.017088,5.254984,18.7678,106.58,21.17,108.6621613074,135.13,160.477088,9.064984,160.732914202,18.017088,5.254984,18.7678,142.46,3.81,142.5109388784,131.29,153.327088,9.034984,153.5930559968,18.017088,5.254984,18.7678,135.31,3.7800000000000002,135.3627884612,133.81,117.647088,26.964984,120.6977534049,18.017088,5.254984,18.7678,99.63,21.71,101.9679410403,135.13,18.017088,5.814984,18.9322343879,18.017088,5.254984,18.7678,0.0,0.56,0.56,134.76
2020-02-13 19:00:00,123.175728,26.507504,125.995665547,17.545728,5.117504,18.2768,105.63,21.39,107.7739718114,135.28,158.475728,8.447504,158.7007142043,17.545728,5.117504,18.2768,140.93,3.33,140.9693363821,131.55,151.365728,8.447504,151.601266277,17.545728,5.117504,18.2768,133.82,3.33,133.8614257357,134.01,116.265728,26.747504,119.3027597233,17.545728,5.117504,18.2768,98.72,21.63,101.0618389898,135.28,17.545728,5.677504,18.4414376533,17.545728,5.117504,18.2768,0.0,0.56,0.56,134.91
2020-02-13 19:30:00,119.595344,27.267392,122.6644079306,19.225344,5.607392,20.0264,100.37,21.66,102.6805361303,135.55,155.735344,7.987392,155.9400391232,19.225344,5.607392,20.0264,136.51,2.38,136.5307456216,132.02,148.855344,8.017392,149.0710971712,19.225344,5.607392,20.0264,129.63,2.41,129.652400672,134.39,113.065344,27.127392,116.2741046431,19.225344,5.607392,20.0264,93.84,21.52,96.2759367651,135.55,19.225344,6.1673919999999995,20.1903584911,19.225344,5.607392,20.0264,0.0,0.56,0.56,135.18
2020-02-13 20:00:00,116.302352,28.666936,119.7832638575,19.052352,5.556936,19.8462,97.25,23.11,99.9581642488,136.22,151.162352,6.566936,151.3049282429,19.052352,5.556936,19.8462,132.11,1.01,132.1138607414,132.97,144.502352,6.566936,144.6514928439,19.052352,5.556936,19.8462,125.45,1.01,125.4540656974,135.16,110.002352,26.176936,113.0740882072,19.052352,5.556936,19.8462,90.95,20.62,93.2581733683,136.22,19.052352,6.156936,20.0224867996,19.052352,5.556936,19.8462,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-02-13 20:30:00,112.971488,41.924184,120.4997689002,17.431488,5.084184,18.1578,95.54,36.84,102.3966659613,134.99,147.801488,7.494184,147.9913600479,17.431488,5.084184,18.1578,130.37,2.41,130.3922735441,132.16,141.261488,7.324184,141.4512342231,17.431488,5.084184,18.1578,123.83,2.24,123.8502583768,134.51,106.901488,30.204184,111.086546745,17.431488,5.084184,18.1578,89.47,25.12,92.9295179155,134.99,17.431488,5.644184,18.322488557,17.431488,5.084184,18.1578,0.0,0.56,0.56,134.62
2020-02-13 21:00:00,110.019392,63.780656,127.1701171496,14.299392,4.170656,14.895199999999999,95.72,59.61,112.7637818628,133.15,143.629392,8.730656,143.8944981592,14.299392,4.170656,14.895199999999999,129.33,4.5600000000000005,129.4103647317,131.29,137.129392,8.650656,137.4019796055,14.299392,4.170656,14.895199999999999,122.83,4.48,122.9116727573,133.79,104.159392,41.780656,112.2265661847,14.299392,4.170656,14.895199999999999,89.86,37.61,97.4132008508,133.15,14.299392,4.730656,15.0615974505,14.299392,4.170656,14.895199999999999,0.0,0.56,0.56,132.79
2020-02-13 21:30:00,105.771504,64.781272,124.0331579069,12.381504,3.611272,12.8974,93.39,61.17,111.6398719096,133.57,136.801504,6.381272,136.950254213,12.381504,3.611272,12.8974,124.42,2.77,124.450830853,131.97,130.541504,6.381272,130.6973790821,12.381504,3.611272,12.8974,118.16,2.77,118.1924638037,134.35,100.091504,40.491272,107.9715345874,12.381504,3.611272,12.8974,87.71,36.88,95.1481923107,133.57,12.381504,4.171272,13.0652650719,12.381504,3.611272,12.8974,0.0,0.56,0.56,133.2
2020-02-13 22:00:00,100.687248,66.760864,120.8094982683,11.317248,3.300864,11.7888,89.37,63.46,109.609162482,133.57,129.577248,4.500864,129.655393162,11.317248,3.300864,11.7888,118.26,1.2,118.2660881234,132.06,123.627248,4.440864,123.7069833159,11.317248,3.300864,11.7888,112.31,1.1400000000000001,112.3157856225,134.42,95.287248,38.030864,102.5963266789,11.317248,3.300864,11.7888,83.97,34.73,90.8687724138,133.57,11.317248,3.900864,11.9706659063,11.317248,3.300864,11.7888,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-02-13 22:30:00,92.9572,70.4396,116.6309490658,9.1872,2.6795999999999998,9.57,83.77,67.76,107.744282911,134.21,119.3272,6.8196,119.521912652,9.1872,2.6795999999999998,9.57,110.14,4.14,110.2177807797,132.98,113.7772,6.4996,113.9626958263,9.1872,2.6795999999999998,9.57,104.59,3.8200000000000003,104.6597367663,135.22,87.9772,34.2196,94.3979276467,9.1872,2.6795999999999998,9.57,78.79,31.54,84.8683433325,134.21,9.2272,3.2396,9.7793776898,9.1872,2.6795999999999998,9.57,0.04,0.56,0.5614267539000001,133.83
2020-02-13 23:00:00,86.771856,71.902208,112.6910932992,8.921856,2.602208,9.2936,77.85,69.3,104.2262562889,134.67,111.451856,8.602208,111.7833359152,8.921856,2.602208,9.2936,102.53,6.0,102.7054083289,133.74,106.291856,8.172208,106.6055516168,8.921856,2.602208,9.2936,97.37,5.57,97.5291843501,135.83,82.231856,33.442208,88.7719517478,8.921856,2.602208,9.2936,73.31,30.84,79.532771233,134.67,8.921856,3.162208,9.4656787353,8.921856,2.602208,9.2936,0.0,0.56,0.56,134.3
2020-02-13 23:30:00,82.046896,70.889928,108.4300467356,9.016896,2.629928,9.3926,73.03,68.26,99.964036033,135.39,104.286896,13.449928,105.1506407043,9.016896,2.629928,9.3926,95.27,10.82,95.8824556423,133.92,99.526896,12.819928,100.3491583488,9.016896,2.629928,9.3926,90.51,10.19,91.0818104783,135.96,77.866896,35.529928,85.5898900359,9.016896,2.629928,9.3926,68.85,32.9,76.30683128,135.39,9.016896,3.189928,9.5645205902,9.016896,2.629928,9.3926,0.0,0.56,0.56,135.02
2020-02-14 00:00:00,79.382944,66.984192,103.8678669079,8.242944,2.404192,8.5864,71.14,64.58,96.0805703563,135.43,97.932944,22.494191999999998,100.4830841199,8.242944,2.404192,8.5864,89.69,20.09,91.9124811981,132.57,93.512944,21.394192,95.9290474615,8.242944,2.404192,8.5864,85.27,18.99,87.3589892341,134.85,75.342944,38.674192,84.6891512382,8.242944,2.404192,8.5864,67.1,36.27,76.2753098978,135.43,8.242944,3.004192,8.7733286363,8.242944,2.404192,8.5864,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-02-14 00:30:00,78.767248,67.865864,103.9714136384,7.837248,2.285864,8.1638,70.93,65.58,96.6012489567,135.65,96.897248,23.395864,99.6817090658,7.837248,2.285864,8.1638,89.06,21.11,91.5276772348,132.88,92.517248,22.255864,95.1565271533,7.837248,2.285864,8.1638,84.68,19.97,87.0028924807,135.1,74.777248,37.855864,83.813502836,7.837248,2.285864,8.1638,66.94,35.57,75.8036179875,135.65,7.837248,2.8458639999999997,8.3379492755,7.837248,2.285864,8.1638,0.0,0.56,0.56,135.29
2020-02-14 01:00:00,83.536512,66.309816,106.6552414796,7.576512,2.209816,7.8922,75.96,64.1,99.3918085156,135.25,101.806512,21.799816,104.1143499391,7.576512,2.209816,7.8922,94.23,19.59,96.244797262,132.32,97.166512,20.699816,99.346934712,7.576512,2.209816,7.8922,89.59,18.49,91.4781296267,134.63,79.196512,38.619816,88.1111667205,7.576512,2.209816,7.8922,71.62,36.41,80.3437147511,135.25,7.576512,2.809816,8.0807549177,7.576512,2.209816,7.8922,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-02-14 01:30:00,85.615152,65.747336,107.947517077,7.705152,2.247336,8.0262,77.91,63.5,100.5097910653,135.37,104.845152,20.927336,106.9133260635,7.705152,2.247336,8.0262,97.14,18.68,98.919775576,132.43,100.035152,19.887336,101.9928319483,7.705152,2.247336,8.0262,92.33,17.64,93.9999920213,134.7,81.135152,39.347336,90.1727549782,7.705152,2.247336,8.0262,73.43,37.1,82.270133706,135.37,7.705152,2.807336,8.2006403872,7.705152,2.247336,8.0262,0.0,0.56,0.56,135.01
2020-02-14 02:00:00,83.627936,67.125648,107.2356484526,7.527936,2.195648,7.8416,76.1,64.93,100.0355681745,135.9,103.147936,22.045648,105.4775203387,7.527936,2.195648,7.8416,95.62,19.85,97.6586242991,133.07,98.407936,20.945648,100.6123354163,7.527936,2.195648,7.8416,90.88,18.75,92.7940563829,135.25,79.29793599999999,38.635648,88.2092736068,7.527936,2.195648,7.8416,71.77,36.44,80.4910336621,135.9,7.527936,2.795648,8.0302844383,7.527936,2.195648,7.8416,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-02-14 02:30:00,83.088528,67.267904,106.9049783395,7.1585280000000004,2.087904,7.4568,75.93,65.18,100.0689627207,135.83,101.718528,22.457904,104.1682119966,7.1585280000000004,2.087904,7.4568,94.56,20.37,96.7291605463,133.03,97.028528,21.337904,99.3470754122,7.1585280000000004,2.087904,7.4568,89.87,19.25,91.9085382323,135.22,78.758528,38.177904,87.5240429057,7.1585280000000004,2.087904,7.4568,71.6,36.09,80.1813450872,135.83,7.1585280000000004,2.687904,7.6465254227,7.1585280000000004,2.087904,7.4568,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-02-14 03:00:00,81.410096,67.727528,105.8991113264,7.500096,2.187528,7.8126,73.91,65.54,98.7834991281,135.9,100.080096,22.987528,102.6861824148,7.500096,2.187528,7.8126,92.58,20.8,94.8878095437,133.12,95.490096,21.837528,97.9552758316,7.500096,2.187528,7.8126,87.99,19.65,90.1574323059,135.3,77.230096,37.997528,86.0714811205,7.500096,2.187528,7.8126,69.73,35.81,78.3876839816,135.9,7.500096,2.747528,7.9875121358,7.500096,2.187528,7.8126,0.0,0.56,0.56,135.53
2020-02-14 03:30:00,78.96416,68.81288,104.7403982158,8.20416,2.39288,8.546,70.76,66.42,97.0494410082,135.9,98.08416,24.11288,101.0046208091,8.20416,2.39288,8.546,89.88,21.72,92.4671444352,133.15,93.62416,22.93288,96.3919100381,8.20416,2.39288,8.546,85.42,20.54,87.8548120481,135.33,75.03416,37.39288,83.8352708685,8.20416,2.39288,8.546,66.83,35.0,75.4403665155,135.9,8.20416,2.99288,8.7330162029,8.20416,2.39288,8.546,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-02-14 04:00:00,78.647968,68.119824,104.0471685935,7.987968,2.329824,8.3208,70.66,65.79,96.5461532118,135.85,97.397968,23.419824,100.174110062,7.987968,2.329824,8.3208,89.41,21.09,91.8636827043,133.05,92.987968,22.269824,95.6175049547,7.987968,2.329824,8.3208,85.0,19.94,87.3075231581,135.26,74.727968,37.819824,83.7532583772,7.987968,2.329824,8.3208,66.74,35.49,75.5894681818,135.85,7.987968,2.929824,8.5083195427,7.987968,2.329824,8.3208,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-02-14 04:30:00,79.1492,67.5556,104.0593818548,6.9792000000000005,2.0356,7.27,72.17,65.52,97.475018851,135.33,96.7692,23.2256,99.5173681525,6.9792000000000005,2.0356,7.27,89.79,21.19,92.2564913705,132.43,92.3092,22.0656,94.9098472657,6.9792000000000005,2.0356,7.27,85.33,20.03,87.6493570998,134.74,75.1292,36.9956,83.7440810565,6.9792000000000005,2.0356,7.27,68.15,34.96,76.5938907485,135.33,7.0592,2.5956,7.5212661168,6.9792000000000005,2.0356,7.27,0.08,0.56,0.5656854249000001,134.96
2020-02-14 05:00:00,79.582368,67.279024,104.2104618879,6.442368,1.8790239999999998,6.7108,73.14,65.4,98.1153382504,135.51,97.152368,22.789024,99.7893893301,6.442368,1.8790239999999998,6.7108,90.71,20.91,93.0888403623,132.65,92.652368,21.629024,95.1434494603,6.442368,1.8790239999999998,6.7108,86.21,19.75,88.4433524919,134.9,75.502368,37.309024,84.217402272,6.442368,1.8790239999999998,6.7108,69.06,35.43,77.6180938957,135.51,6.442368,2.479024,6.9028737088,6.442368,1.8790239999999998,6.7108,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-02-14 05:30:00,81.835056,55.959808,99.1386730894,6.925056,2.019808,7.2136,74.91,53.94,92.3094345124,134.16,99.485056,23.409808,102.2022283413,6.925056,2.019808,7.2136,92.56,21.39,94.9993984191,130.51,94.875056,22.249808,97.449115989,6.925056,2.019808,7.2136,87.95,20.23,90.2466365024,133.13,77.505056,32.179808,83.9200437826,6.925056,2.019808,7.2136,70.58,30.16,76.7539054381,134.16,6.925056,2.579808,7.3899803735,6.925056,2.019808,7.2136,0.0,0.56,0.56,133.77
2020-02-14 06:00:00,86.023344,27.866392,90.4242860964,8.353344,2.436392,8.7014,77.67,25.43,81.7270689552,135.83,104.063344,27.116392,107.5382642577,8.353344,2.436392,8.7014,95.71,24.68,98.8408139384,131.15,99.313344,25.746392,102.5963790661,8.353344,2.436392,8.7014,90.96,23.31,93.8992955245,133.68,81.213344,20.626392,83.7917376034,8.353344,2.436392,8.7014,72.86,18.19,75.0963094965,135.83,8.353344,2.996392,8.874498352,8.353344,2.436392,8.7014,0.0,0.56,0.56,135.44
2020-02-14 06:30:00,94.677168,25.565424,98.0681245094,10.887167999999999,3.175424,11.3408,83.79,22.39,86.7299037241,135.88,115.957168,23.865424,118.3875976329,10.887167999999999,3.175424,11.3408,105.07,20.69,107.0877257206,130.94,110.737168,22.715424,113.0429602592,10.887167999999999,3.175424,11.3408,99.85,19.54,101.7439634573,133.51,89.467168,24.175424,92.6759152937,10.887167999999999,3.175424,11.3408,78.58,21.0,81.3376690101,135.88,10.887167999999999,3.735424,11.5101615766,10.887167999999999,3.175424,11.3408,0.0,0.56,0.56,135.47
2020-02-14 07:00:00,104.466976,21.690368,106.6949911597,11.246976,3.280368,11.7156,93.22,18.41,95.0205056817,136.2,127.466976,19.000368,128.8753038977,11.246976,3.280368,11.7156,116.22,15.72,117.2783304792,131.11,121.706976,18.050368,123.0382208584,11.246976,3.280368,11.7156,110.46,14.77,111.4430998313,133.61,98.596976,28.290368,102.5753800769,11.246976,3.280368,11.7156,87.35,25.01,90.8599064494,136.2,11.246976,3.840368,11.8845654325,11.246976,3.280368,11.7156,0.0,0.56,0.56,135.78
2020-02-14 07:30:00,114.0684,19.5312,115.7284219714,12.2784,3.5812,12.79,101.79,15.95,103.0320658824,136.91,139.8284,15.1212,140.6436352488,12.2784,3.5812,12.79,127.55,11.54,128.0709729017,131.6,133.4984,14.3212,134.2643644904,12.2784,3.5812,12.79,121.22,10.74,121.6948478778,134.03,107.5984,31.2012,112.0309357454,12.2784,3.5812,12.79,95.32,27.62,99.2409532401,136.91,12.2784,4.1812,12.9707956579,12.2784,3.5812,12.79,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-02-14 08:00:00,117.714848,15.682663999999999,118.7549215393,12.934848,3.772664,13.4738,104.78,11.91,105.4547130289,136.28,143.584848,11.922664,144.0790008712,12.934848,3.772664,13.4738,130.65,8.15,130.9039533398,130.84,137.084848,11.292664,137.5491905152,12.934848,3.772664,13.4738,124.15,7.52,124.3775417831,133.41,111.024848,34.762664,116.3398456325,12.934848,3.772664,13.4738,98.09,30.99,102.8689856079,136.28,12.934848,4.372664,13.6539548571,12.934848,3.772664,13.4738,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-02-14 08:30:00,119.104848,13.717664,119.8921979226,16.654848,4.857664,17.3488,102.45,8.86,102.8323981049,135.73,144.284848,11.137664,144.7140799016,16.654848,4.857664,17.3488,127.63,6.28,127.7844094559,130.22,137.934848,10.597664,138.3413632109,16.654848,4.857664,17.3488,121.28,5.74,121.4157568028,132.98,112.564848,38.317664,118.907898727,16.654848,4.857664,17.3488,95.91,33.46,101.579031793,135.73,16.654848,5.417664,17.513852949,16.654848,4.857664,17.3488,0.0,0.56,0.56,135.28
2020-02-14 09:00:00,119.270368,12.648024,119.9391228664,21.010368,6.128024,21.8858,98.26,6.52,98.4760783135,135.21,144.060368,10.348024,144.4315451312,21.010368,6.128024,21.8858,123.05,4.22,123.1223411896,129.48,137.930368,9.928024,138.2872086534,21.010368,6.128024,21.8858,116.92,3.8,116.9817353265,132.47,113.010368,41.498024,120.3886592308,21.010368,6.128024,21.8858,92.0,35.37,98.5648867498,135.21,21.010368,6.728024,22.0613206867,21.010368,6.128024,21.8858,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-02-14 09:30:00,119.04304,20.88672,120.8614928122,26.18304,7.63672,27.274,92.86,13.25,93.8005442415,135.42,146.82304,12.90672,147.3892414527,26.18304,7.63672,27.274,120.64,5.27,120.7550516542,131.95,140.81304,12.84672,141.3978445691,26.18304,7.63672,27.274,114.63,5.21,114.7483376786,134.59,113.16304,36.78672,118.9921694499,26.18304,7.63672,27.274,86.98,29.15,91.7346330455,135.42,26.18304,8.19672,27.4360675462,26.18304,7.63672,27.274,0.0,0.56,0.56,134.97
2020-02-14 10:00:00,118.737392,21.849656,120.7310056542,26.707392,7.789656,27.8202,92.03,14.06,93.0978222087,135.53,144.897392,12.689656,145.4519906285,26.707392,7.789656,27.8202,118.19,4.9,118.2915301279,132.48,138.937392,12.669656,139.5138669772,26.707392,7.789656,27.8202,112.23,4.88,112.3360463075,135.01,112.907392,36.279656,118.5929703133,26.707392,7.789656,27.8202,86.2,28.49,90.7861228382,135.53,26.747392,8.389656,28.0322904273,26.707392,7.789656,27.8202,0.04,0.6000000000000001,0.6013318551,135.07
2020-02-14 10:30:00,117.638576,23.139168,119.8926839263,25.848576,7.539168,26.9256,91.79,15.6,93.1061979677,135.36,145.208576,11.999168,145.7035022799,25.848576,7.539168,26.9256,119.36,4.46,119.4432970074,132.16,139.198576,11.989168,139.713935274,25.848576,7.539168,26.9256,113.35,4.45,113.437317493,134.69,111.808576,34.519168,117.0159417625,25.848576,7.539168,26.9256,85.96,26.98,90.0946280308,135.36,25.848576,8.099168,27.087735297,25.848576,7.539168,26.9256,0.0,0.56,0.56,134.91
2020-02-14 11:00:00,103.932896,28.742928,107.8341447824,33.952896,9.902928,35.3676,69.98,18.84,72.4716910248,136.61,137.642896,13.922928,138.3452736575,33.952896,9.902928,35.3676,103.69,4.02,103.7678972515,133.3,132.422896,13.932928,133.1538578776,33.952896,9.902928,35.3676,98.47,4.03,98.5524317305,135.71,99.642896,34.792928,105.5426670218,33.952896,9.902928,35.3676,65.69,24.89,70.2473358925,136.61,33.952896,10.462928,35.5284675876,33.952896,9.902928,35.3676,0.0,0.56,0.56,136.16
2020-02-14 11:30:00,99.32144,24.95792,102.4092096171,39.42144,11.49792,41.064,59.9,13.46,61.3936609106,137.5,135.98144,18.32792,137.211022429,39.42144,11.49792,41.064,96.56,6.83,96.8012525745,132.49,131.20144,17.68792,132.3883694741,39.42144,11.49792,41.064,91.78,6.19,91.9885019989,135.16,95.78144,41.91792,104.5523613583,39.42144,11.49792,41.064,56.36,30.42,64.0454994516,137.5,39.42144,12.09792,41.2360230866,39.42144,11.49792,41.064,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-02-14 12:00:00,104.475104,21.521072,106.6686640764,33.535104,9.781072,34.9324,70.94,11.74,71.9048760516,137.25,136.015104,17.041072,137.078468955,33.535104,9.781072,34.9324,102.48,7.26,102.7368385731,131.76,130.965104,16.491072,131.9992951551,33.535104,9.781072,34.9324,97.43,6.71,97.6607853747,134.4,100.155104,41.591072,108.4475086268,33.535104,9.781072,34.9324,66.62,31.81,73.8247959699,137.25,33.535104,10.381072,35.1051257819,33.535104,9.781072,34.9324,0.0,0.6000000000000001,0.6000000000000001,136.83
2020-02-14 12:30:00,109.649856,18.716208,111.2357288047,31.289856,9.126208,32.5936,78.36,9.59,78.944649597,137.04,138.319856,15.936208,139.2348565887,31.289856,9.126208,32.5936,107.03,6.8100000000000005,107.2464311761,131.82,133.049856,15.406208,133.9388495791,31.289856,9.126208,32.5936,101.76,6.28,101.9535972882,134.37,104.819856,42.856208,113.2424689593,31.289856,9.126208,32.5936,73.53,33.73,80.8973040342,137.04,31.289856,9.726208,32.7666630977,31.289856,9.126208,32.5936,0.0,0.6000000000000001,0.6000000000000001,136.63
2020-02-14 13:00:00,107.791792,18.658856,109.3948048575,36.201792,10.558856,37.7102,71.59,8.1,72.0467771659,136.8,136.101792,18.078856,137.2972789966,36.201792,10.558856,37.7102,99.9,7.52,100.1826352219,131.76,131.161792,17.518856,132.3265883948,36.201792,10.558856,37.7102,94.96,6.96,95.2147215508,134.41,103.371792,45.548856,112.9620540899,36.201792,10.558856,37.7102,67.17,34.99,75.7371045129,136.8,36.201792,11.118856,37.8708159769,36.201792,10.558856,37.7102,0.0,0.56,0.56,136.4
2020-02-14 13:30:00,110.624176,18.674968,112.189405674,33.994176,9.914968,35.4106,76.63,8.76,77.1290768777,137.09,137.694176,17.404968,138.7898375797,33.994176,9.914968,35.4106,103.7,7.49,103.970140425,132.12,132.574176,16.834968,133.6387978457,33.994176,9.914968,35.4106,98.58,6.92,98.8225824394,134.64,105.894176,44.424968,114.8353355571,33.994176,9.914968,35.4106,71.9,34.51,79.7530569947,137.09,33.994176,10.514968,35.5832622726,33.994176,9.914968,35.4106,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-02-14 14:00:00,109.344448,19.160464,111.0105026073,34.424448,10.040464,35.8588,74.92,9.12,75.4730468446,137.04,136.454448,17.850464,137.6170608755,34.424448,10.040464,35.8588,102.03,7.8100000000000005,102.3284759976,132.12,131.424448,17.270464,132.5543453037,34.424448,10.040464,35.8588,97.0,7.23,97.269074736,134.61,104.724448,44.200464,113.6700973287,34.424448,10.040464,35.8588,70.3,34.16,78.1600639713,137.04,34.424448,10.640464,36.0314042779,34.424448,10.040464,35.8588,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-02-14 14:30:00,112.134576,19.337168,113.7896708887,30.024576,8.757168,31.2756,82.11,10.58,82.7888186895,136.76,138.874576,17.257168,139.9426943665,30.024576,8.757168,31.2756,108.85,8.5,109.1813743273,131.68,133.504576,16.637168,134.537233404,30.024576,8.757168,31.2756,103.48,7.88,103.7795972241,134.22,107.014576,41.347168,114.7244863927,30.024576,8.757168,31.2756,76.99,32.59,83.6036374807,136.76,30.024576,9.357168,31.4488752893,30.024576,8.757168,31.2756,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-02-14 15:00:00,110.265392,20.368656,112.1309003806,26.875392,7.838656,27.9952,83.39,12.53,84.3261110214,137.73,137.505392,17.258656,138.5842488741,26.875392,7.838656,27.9952,110.63,9.42,111.0303260375,132.77,132.035392,16.588656,133.0733942172,26.875392,7.838656,27.9952,105.16,8.75,105.5234007223,135.09,105.035392,39.228656,112.1219025176,26.875392,7.838656,27.9952,78.16,31.39,84.2277727356,137.73,26.875392,8.398656,28.1571326267,26.875392,7.838656,27.9952,0.0,0.56,0.56,137.36
2020-02-14 15:30:00,106.599968,22.500824,108.9487964976,27.019968,7.880824,28.1458,79.58,14.62,80.9118087797,137.55,137.069968,18.540824,138.3182499966,27.019968,7.880824,28.1458,110.05,10.66,110.565085357,132.45,131.639968,17.860824,132.8461147682,27.019968,7.880824,28.1458,104.62,9.98,105.0949323231,134.84,101.649968,37.210824,108.2467616936,27.019968,7.880824,28.1458,74.63,29.33,80.1865687007,137.55,27.019968,8.480824,28.3196583037,27.019968,7.880824,28.1458,0.0,0.6000000000000001,0.6000000000000001,137.2
2020-02-14 16:00:00,111.05384,19.81612,112.8079518057,26.04384,7.59612,27.129,85.01,12.22,85.8838081363,135.65,141.13384,16.27612,142.0692538004,26.04384,7.59612,27.129,115.09,8.68,115.4168553548,130.18,135.44384,15.71612,136.3525952148,26.04384,7.59612,27.129,109.4,8.12,109.7009316278,132.94,105.69384,38.05612,112.3363524573,26.04384,7.59612,27.129,79.65,30.46,85.2756360281,135.65,26.08384,8.19612,27.3412342845,26.04384,7.59612,27.129,0.04,0.6000000000000001,0.6013318551,135.28
2020-02-14 16:30:00,110.783792,20.629856,112.6882404179,24.993792,7.289856,26.0352,85.79,13.34,86.8209634823,135.9,143.303792,15.869856,144.179849948,24.993792,7.289856,26.0352,118.31,8.58,118.620708563,130.28,137.453792,15.299856,138.3026772293,24.993792,7.289856,26.0352,112.46,8.01,112.7448965586,133.03,105.393792,36.869856,111.656785166,24.993792,7.289856,26.0352,80.4,29.58,85.6687597669,135.9,24.993792,7.849856,26.1975166335,24.993792,7.289856,26.0352,0.0,0.56,0.56,135.55
2020-02-14 17:00:00,115.780192,18.810056,117.2982142502,24.000192,7.000056,25.0002,91.78,11.81,92.5367197387,135.8,147.670192,14.550056,148.3852746566,24.000192,7.000056,25.0002,123.67,7.55,123.9002477802,130.18,141.570192,14.030056,142.2637049085,24.000192,7.000056,25.0002,117.57,7.03,117.7799889625,132.97,109.970192,37.950056000000004,116.3342162862,24.000192,7.000056,25.0002,85.97,30.95,91.3714583445,135.8,24.000192,7.600056,25.1747903117,24.000192,7.000056,25.0002,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-02-14 17:30:00,128.458016,14.286088,129.2499678337,22.478016,6.556088,23.4146,105.98,7.73,106.2615325506,135.76,155.278016,12.226088,155.7585936014,22.478016,6.556088,23.4146,132.8,5.67,132.9209874324,130.35,148.688016,11.796088,149.155200359,22.478016,6.556088,23.4146,126.21,5.24,126.3187305984,133.17,121.608016,41.246088,128.4124189117,22.478016,6.556088,23.4146,99.13,34.69,105.0245352287,135.76,22.518016,7.116088,23.6156675324,22.478016,6.556088,23.4146,0.04,0.56,0.5614267539000001,135.43
2020-02-14 18:00:00,129.847296,14.522128,130.6568501081,22.327296,6.512128,23.2576,107.52,8.01,107.8179507318,135.24,157.527296,11.432128,157.9415795023,22.327296,6.512128,23.2576,135.2,4.92,135.2894910923,129.48,150.827296,11.032128,151.2302253747,22.327296,6.512128,23.2576,128.5,4.52,128.5794711453,132.49,122.877296,40.632128,129.4210172193,22.327296,6.512128,23.2576,100.55,34.12,106.1813396977,135.24,22.327296,7.112128,23.4326804135,22.327296,6.512128,23.2576,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-02-14 18:30:00,128.510432,15.506376,129.4425696187,22.410432,6.536376,23.3442,106.1,8.97,106.4784997077,135.97,156.370432,12.766376,156.8907019553,22.410432,6.536376,23.3442,133.96,6.23,134.1047892508,130.34,149.720432,12.306376,150.2253462253,22.410432,6.536376,23.3442,127.31,5.77,127.4406881651,133.29,121.630432,40.126376,128.0784448664,22.410432,6.536376,23.3442,99.22,33.59,104.7515942599,135.97,22.410432,7.096376,23.5071481631,22.410432,6.536376,23.3442,0.0,0.56,0.56,135.65
2020-02-14 19:00:00,124.262592,18.163256,125.5830228935,23.702592,6.913256,24.6902,100.56,11.25,101.187331717,135.93,152.162592,15.263256,152.9261958851,23.702592,6.913256,24.6902,128.46,8.35,128.7310922039,130.24,145.812592,14.713256,146.5530343865,23.702592,6.913256,24.6902,122.11,7.8,122.3588660457,133.29,117.762592,38.383256,123.8600113665,23.702592,6.913256,24.6902,94.06,31.47,99.1849005646,135.93,23.702592,7.513256,24.8648724758,23.702592,6.913256,24.6902,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-02-14 19:30:00,120.322848,22.186664,122.3512803786,22.102848,6.446664,23.0238,98.22,15.74,99.4731923686,135.9,149.012848,13.006664,149.5794176265,22.102848,6.446664,23.0238,126.91,6.5600000000000005,127.0794306723,131.13,142.742848,12.136664,143.2578768103,22.102848,6.446664,23.0238,120.64,5.69,120.7741102223,134.05,113.982848,33.686664,118.8565562754,22.102848,6.446664,23.0238,91.88,27.24,95.8329379702,135.9,22.102848,7.006664,23.1868331197,22.102848,6.446664,23.0238,0.0,0.56,0.56,135.58
2020-02-14 20:00:00,111.852048,29.757264,115.7427120926,20.802048,6.067264,21.6688,91.05,23.69,94.08144663,135.67,143.562048,9.247264,143.8595617866,20.802048,6.067264,21.6688,122.76,3.18,122.8011807761,132.42,137.402048,8.937264,137.6924016872,20.802048,6.067264,21.6688,116.6,2.87,116.6353158353,135.12,105.982048,25.807264,109.0789135142,20.802048,6.067264,21.6688,85.18,19.74,87.4374061829,135.67,20.802048,6.667264,21.8443953965,20.802048,6.067264,21.6688,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-02-14 20:30:00,106.990016,31.982088,111.6678891917,20.270016,5.912088,21.1146,86.72,26.07,90.5538696026,135.5,138.720016,11.262088,139.1764256804,20.270016,5.912088,21.1146,118.45,5.35,118.5707594645,132.18,132.800016,10.842088,133.2418670006,20.270016,5.912088,21.1146,112.53,4.93,112.6379412099,134.9,101.390016,23.362088,104.0467322899,20.270016,5.912088,21.1146,81.12,17.45,82.9756404013,135.5,20.270016,6.472088,21.2781923979,20.270016,5.912088,21.1146,0.0,0.56,0.56,135.15
2020-02-14 21:00:00,98.262208,37.613144,105.2150660438,20.102208,5.863144,20.9398,78.16,31.75,84.3625989405,136.53,131.572208,14.433144,132.3614806646,20.102208,5.863144,20.9398,111.47,8.57,111.798952589,133.17,126.002208,13.873144,126.7636404704,20.102208,5.863144,20.9398,105.9,8.01,106.2024957334,135.77,93.272208,18.703144,95.1289250474,20.102208,5.863144,20.9398,73.17,12.84,74.2880508561,136.53,20.102208,6.423144,21.1034486594,20.102208,5.863144,20.9398,0.0,0.56,0.56,136.22
2020-02-14 21:30:00,93.396592,39.375256,101.3574574577,18.566592,5.415256,19.3402,74.83,33.96,82.175486004,136.87,124.636592,16.725256,125.7537842518,18.566592,5.415256,19.3402,106.07,11.31,106.6712754213,133.7,119.336592,16.025256,120.4077697661,18.566592,5.415256,19.3402,100.77,10.61,101.3270200884,136.27,88.646592,16.455256,90.1609323556,18.566592,5.415256,19.3402,70.08,11.04,70.9442598101,136.87,18.566592,5.975256,19.5044103413,18.566592,5.415256,19.3402,0.0,0.56,0.56,136.55
2020-02-14 22:00:00,87.873984,41.209912,97.0571682622,19.233984,5.609912,20.0354,68.64,35.6,77.3227624959,137.11,118.263984,19.469912,119.8559443033,19.233984,5.609912,20.0354,99.03,13.86,99.9952023849,134.15,113.333984,18.649912,114.8582219387,19.233984,5.609912,20.0354,94.1,13.04,94.9992189442,136.65,83.543984,15.309912,84.9352145346,19.233984,5.609912,20.0354,64.31,9.7,65.0374207668,137.11,19.273984,6.169912,20.2374473025,19.233984,5.609912,20.0354,0.04,0.56,0.5614267539000001,136.81
2020-02-14 22:30:00,81.11048,40.36764,90.6005315934,20.70048,6.03764,21.563,60.41,34.33,69.4832138002,137.42,109.17048,26.25764,112.283825023,20.70048,6.03764,21.563,88.47,20.22,90.7512495782,133.84,104.76048,25.15764,107.7388742293,20.70048,6.03764,21.563,84.06,19.12,86.2070646757,136.42,77.40048,17.14764,79.2772089683,20.70048,6.03764,21.563,56.7,11.11,57.7782147526,137.42,20.70048,6.63764,21.7386323627,20.70048,6.03764,21.563,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-02-14 23:00:00,76.089664,43.946152,87.86865905,19.769664,5.766152,20.5934,56.32,38.18,68.0415667074,136.5,101.259664,32.896152,106.4691334134,19.769664,5.766152,20.5934,81.49,27.13,85.8874670717,131.79,97.259664,31.426152,102.2107884272,19.769664,5.766152,20.5934,77.49,25.66,81.6280325623,134.7,73.019664,24.296152,76.9556647212,19.769664,5.766152,20.5934,53.25,18.53,56.3819421446,136.5,19.769664,6.326152,20.7571629516,19.769664,5.766152,20.5934,0.0,0.56,0.56,136.2
2020-02-14 23:30:00,71.896272,60.218496,93.7834803577,17.686272,5.158496,18.4232,54.21,55.06,77.2678956618,135.88,96.196272,29.648496,100.6615917903,17.686272,5.158496,18.4232,78.51,24.49,82.2409885641,131.92,92.326272,28.338496,96.5774862841,17.686272,5.158496,18.4232,74.64,23.18,78.1565224405,134.84,69.746272,33.128496,77.2142454805,17.686272,5.158496,18.4232,52.06,27.97,59.0979229753,135.88,17.686272,5.718496,18.5877759229,17.686272,5.158496,18.4232,0.0,0.56,0.56,135.64
2020-02-15 00:00:00,68.975696,60.748328,91.9130349487,16.725696,4.878328,17.4226,52.25,55.87,76.4952246876,136.16,92.145696,30.588328,97.090036055,16.725696,4.878328,17.4226,75.42,25.71,79.6817450863,132.49,88.435696,29.218328,93.1374415481,16.725696,4.878328,17.4226,71.71,24.34,75.7281962019,135.31,66.965696,32.558328,74.4610580298,16.725696,4.878328,17.4226,50.24,27.68,57.3606136648,136.16,16.725696,5.478328,17.6000279648,16.725696,4.878328,17.4226,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-02-15 00:30:00,68.837968,60.749824,91.8107126342,15.187968,4.429824,15.8208,53.65,56.32,77.7834487536,136.33,91.047968,30.839824,96.1292214744,15.187968,4.429824,15.8208,75.86,26.41,80.3257598781,132.74,87.297968,29.429824,92.1251852514,15.187968,4.429824,15.8208,72.11,25.0,76.3207186811,135.47,66.747968,31.779824,73.9273186691,15.187968,4.429824,15.8208,51.56,27.35,58.3648532937,136.33,15.187968,4.989824,15.9866417837,15.187968,4.429824,15.8208,0.0,0.56,0.56,136.14
2020-02-15 01:00:00,71.2888,60.4734,93.4832878808,15.5088,4.5234,16.155,55.78,55.95,79.0051321118,136.12,94.4288,30.0634,99.0989721894,15.5088,4.5234,16.155,78.92,25.54,82.9497317657,132.34,90.5588,28.7034,94.9988496194,15.5088,4.5234,16.155,75.05,24.18,78.8490640401,135.06,69.0988,31.8934,76.1040940095,15.5088,4.5234,16.155,53.59,27.37,60.174787079,136.12,15.5088,5.1234,16.3331596759,15.5088,4.5234,16.155,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-02-15 01:30:00,73.541328,59.698304,94.7217737613,14.531328,4.238304,15.1368,59.01,55.46,80.9814281178,136.49,96.611328,29.278304,100.9503233429,14.531328,4.238304,15.1368,82.08,25.04,85.8144976097,132.74,92.561328,27.938304,96.6858224949,14.531328,4.238304,15.1368,78.03,23.7,81.5498062536,135.43,71.151328,32.278304,78.1306622606,14.531328,4.238304,15.1368,56.62,28.04,63.1827982919,136.49,14.531328,4.798304,15.3030459295,14.531328,4.238304,15.1368,0.0,0.56,0.56,136.18
2020-02-15 02:00:00,72.722336,59.139848,93.7339840973,11.862335999999999,3.459848,12.3566,60.86,55.68,82.4875869449,136.73,93.902336,29.199848,98.3375809621,11.862335999999999,3.459848,12.3566,82.04,25.74,85.9831913806,133.11,89.842336,27.819848,94.0509929808,11.862335999999999,3.459848,12.3566,77.98,24.36,81.6963279469,135.7,70.232336,31.509848,76.9769546098,11.862335999999999,3.459848,12.3566,58.37,28.05,64.7600138975,136.73,11.862335999999999,4.059848,12.5378379779,11.862335999999999,3.459848,12.3566,0.0,0.6000000000000001,0.6000000000000001,136.4
2020-02-15 02:30:00,71.88892799999999,59.115104,93.0731620282,10.508928,3.065104,10.9468,61.38,56.05,83.1210376499,136.79,91.758928,29.045104,96.2461372424,10.508928,3.065104,10.9468,81.25,25.98,85.3025374769,133.29,87.758928,27.655104,92.0132285107,10.508928,3.065104,10.9468,77.25,24.59,81.0692950506,135.82,69.388928,31.005104,76.0009197513,10.508928,3.065104,10.9468,58.88,27.94,65.1728317629,136.79,10.508928,3.625104,11.1166067988,10.508928,3.065104,10.9468,0.0,0.56,0.56,136.48
2020-02-15 03:00:00,70.993408,59.064744,92.3510041269,9.753408,2.844744,10.1598,61.24,56.22,83.1325808573,137.19,89.843408,29.134744,94.449305286,9.753408,2.844744,10.1598,80.09,26.29,84.2945561706,133.84,85.883408,27.734744,90.2506276678,9.753408,2.844744,10.1598,76.13,24.89,80.0954992493,136.29,68.483408,31.104744,75.2162367485,9.753408,2.844744,10.1598,58.73,28.26,65.1754593386,137.19,9.753408,3.444744,10.3438498075,9.753408,2.844744,10.1598,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-02-15 03:30:00,69.601776,61.366768,92.7916345212,10.411776,3.036768,10.8456,59.19,58.33,83.1014139471,136.95,87.871776,30.746768,93.095718268,10.411776,3.036768,10.8456,77.46,27.71,82.2672212974,133.63,84.051776,29.286768,89.0079537381,10.411776,3.036768,10.8456,73.64,26.25,78.1787189713,136.38,67.221776,29.396768,73.3685023524,10.411776,3.036768,10.8456,56.81,26.36,62.6276751924,136.95,10.451776,3.636768,11.0664223234,10.411776,3.036768,10.8456,0.04,0.6000000000000001,0.6013318551,137.06
2020-02-15 04:00:00,67.719264,61.923952,91.7631437343,11.499264,3.353952,11.9784,56.22,58.57,81.1857949398,137.14,86.349264,31.413952,91.8859715822,11.499264,3.353952,11.9784,74.85,28.06,79.9367631319,134.02,82.649264,29.923952,87.8996231109,11.499264,3.353952,11.9784,71.15,26.57,75.9492422609,136.6,65.509264,29.653952,71.9084177203,11.499264,3.353952,11.9784,54.01,26.3,60.07303971,137.14,11.499264,3.913952,12.1471022388,11.499264,3.353952,11.9784,0.0,0.56,0.56,137.24
2020-02-15 04:30:00,65.620624,62.541432,90.6504109795,14.130624,4.121432,14.7194,51.49,58.42,77.8724373575,137.37,84.920624,32.111432,90.7890766868,14.130624,4.121432,14.7194,70.79,27.99,76.1226917548,133.96,81.420624,30.631432,86.9919688185,14.130624,4.121432,14.7194,67.29,26.51,72.3237457548,136.48,63.680624,30.491432,70.6041733783,14.130624,4.121432,14.7194,49.55,26.37,56.1300222697,137.37,14.130624,4.721432,14.8985386787,14.130624,4.121432,14.7194,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-02-15 05:00:00,63.4124,63.2232,89.5449914401,17.4624,5.0932,18.19,45.95,58.13,74.0979041539,137.63,83.9224,32.7432,90.0837741661,17.4624,5.0932,18.19,66.46,27.65,71.9823179677,134.26,80.6424,31.2732,86.4939865887,17.4624,5.0932,18.19,63.18,26.18,68.3893617458,136.77,61.7924,32.1332,69.6479952332,17.4624,5.0932,18.19,44.33,27.04,51.9260098602,137.63,17.4624,5.6932,18.3670340556,17.4624,5.0932,18.19,0.0,0.6000000000000001,0.6000000000000001,137.41
2020-02-15 05:30:00,63.057744,63.790592,89.6968154735,19.407744,5.660592,20.2164,43.65,58.13,72.694012133,137.36,84.157744,33.360592,90.5287521938,19.407744,5.660592,20.2164,64.75,27.7,70.4262202592,133.92,80.967744,31.900592,87.0254177721,19.407744,5.660592,20.2164,61.56,26.24,66.9191392652,136.44,61.567744,32.300592,69.5263643865,19.407744,5.660592,20.2164,42.16,26.64,49.8713865859,137.36,19.407744,6.220592,20.3802917545,19.407744,5.660592,20.2164,0.0,0.56,0.56,137.07
2020-02-15 06:00:00,62.514432,64.108376,89.542939876,22.794432,6.648376,23.7442,39.72,57.46,69.8522011106,137.59,85.314432,33.398376,91.6187962534,22.794432,6.648376,23.7442,62.52,26.75,68.0023006964,134.12,82.244432,31.988376,88.2462622105,22.794432,6.648376,23.7442,59.45,25.34,64.6252125722,136.61,61.254432,34.278376,70.1933935698,22.794432,6.648376,23.7442,38.46,27.63,47.3559763916,137.59,22.794432,7.248376,23.9191363732,22.794432,6.648376,23.7442,0.0,0.6000000000000001,0.6000000000000001,137.28
2020-02-15 06:30:00,65.8528,63.3204,91.3567968134,25.3728,7.4004,26.43,40.48,55.92,69.0338815365,136.85,90.6828,32.1504,96.2134005012,25.3728,7.4004,26.43,65.31,24.75,69.8423839799,133.05,87.4728,30.8304,92.7469908083,25.3728,7.4004,26.43,62.1,23.43,66.3729982749,135.7,64.5628,35.6104,73.7323248786,25.3728,7.4004,26.43,39.19,28.21,48.2872674729,136.85,25.4128,8.0004,26.6423873555,25.3728,7.4004,26.43,0.04,0.6000000000000001,0.6013318551,136.54
2020-02-15 07:00:00,69.11928,60.96104,92.1613979147,26.84928,7.83104,27.968,42.27,53.13,67.8936653893,135.97,95.64928,30.06104,100.2619114639,26.84928,7.83104,27.968,68.8,22.23,72.3022330222,131.99,92.27928,28.86104,96.6872543162,26.84928,7.83104,27.968,65.43,21.03,68.7266018366,134.8,67.71928,37.61104,77.4628376294,26.84928,7.83104,27.968,40.87,29.78,50.5688174669,135.97,26.84928,8.39104,28.1299375897,26.84928,7.83104,27.968,0.0,0.56,0.56,135.66
2020-02-15 07:30:00,73.330464,59.985552,94.7397667255,27.550464,8.035552,28.6984,45.78,51.95,69.243128901,135.88,100.800464,28.695552,104.8053827205,27.550464,8.035552,28.6984,73.25,20.66,76.1078057758,131.73,97.190464,27.565552,101.0239870011,27.550464,8.035552,28.6984,69.64,19.53,72.3266928596,134.6,71.720464,38.805552,81.5456670976,27.550464,8.035552,28.6984,44.17,30.77,53.8310486615,135.88,27.550464,8.635552,28.8721461786,27.550464,8.035552,28.6984,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-15 08:00:00,76.859344,58.774392,96.7563326872,27.649344,8.064392,28.8014,49.21,50.71,70.662070448,135.02,105.169344,27.464392,108.6962913135,27.649344,8.064392,28.8014,77.52,19.4,79.9106400925,130.76,101.349344,26.394392,104.7299071817,27.649344,8.064392,28.8014,73.7,18.33,75.9452361903,133.87,75.049344,39.174392,84.6583547171,27.649344,8.064392,28.8014,47.4,31.11,56.697372955,135.02,27.649344,8.624392,28.9631897587,27.649344,8.064392,28.8014,0.0,0.56,0.56,134.92
2020-02-15 08:30:00,82.166848,55.808664,99.3277297018,29.206848,8.518664,30.4238,52.96,47.29,71.0007443623,134.24,112.496848,24.518664,115.1377683225,29.206848,8.518664,30.4238,83.29,16.0,84.8128769704,129.84,108.386848,23.618664,110.9303840637,29.206848,8.518664,30.4238,79.18,15.1,80.6069624784,133.01,80.156848,42.118664,90.5488936345,29.206848,8.518664,30.4238,50.95,33.6,61.0316516244,134.24,29.206848,9.078664,30.5853250779,29.206848,8.518664,30.4238,0.0,0.56,0.56,134.04
2020-02-15 09:00:00,84.798944,61.217192,104.5868323446,30.538944,8.907192,31.8114,54.26,52.31,75.3689836737,134.12,119.138944,15.407192,120.1310515344,30.538944,8.907192,31.8114,88.6,6.5,88.8381111911,131.41,114.768944,14.427192,115.6721849706,30.538944,8.907192,31.8114,84.23,5.52,84.4106823808,134.18,82.698944,37.707192,90.8897555682,30.538944,8.907192,31.8114,52.16,28.8,59.582762608,134.12,30.538944,9.467192,31.9727200125,30.538944,8.907192,31.8114,0.0,0.56,0.56,133.98
2020-02-15 09:30:00,87.883344,62.421392,107.7956971861,30.553344,8.911392,31.8264,57.33,53.51,78.4222481188,134.47,124.283344,11.431392,124.8079577546,30.553344,8.911392,31.8264,93.73,2.52,93.7638699073,132.32,119.593344,11.191392,120.1158406872,30.553344,8.911392,31.8264,89.04,2.2800000000000002,89.0691865911,135.0,85.583344,36.911392,93.2038605939,30.553344,8.911392,31.8264,55.03,28.0,61.7438328904,134.47,30.593344,9.471392,32.0259264272,30.553344,8.911392,31.8264,0.04,0.56,0.5614267539000001,134.38
2020-02-15 10:00:00,89.29712,61.86416,108.6330977778,31.31712,9.13416,32.622,57.98,52.73,78.37176341,134.25,126.60712,10.75416,127.063034719,31.31712,9.13416,32.622,95.29,1.62,95.3037696002,131.87,121.85712,10.56416,122.3141822161,31.31712,9.13416,32.622,90.54,1.43,90.5512920946,134.64,86.95712,37.50416,94.7000672439,31.31712,9.13416,32.622,55.64,28.37,62.4553160267,134.25,31.31712,9.69416,32.7832082506,31.31712,9.13416,32.622,0.0,0.56,0.56,134.05
2020-02-15 10:30:00,90.041328,61.368304,108.9656344167,32.051328,9.348304,33.3868,57.99,52.02,77.9032765678,134.51,128.101328,10.038304,128.4940379261,32.051328,9.348304,33.3868,96.05,0.6900000000000001,96.0524783647,132.09,123.291328,9.888304,123.6872269719,32.051328,9.348304,33.3868,91.24,0.54,91.2415979693,134.84,87.701328,38.668304,95.8475908263,32.051328,9.348304,33.3868,55.65,29.32,62.9013902867,134.51,32.051328,9.948304,33.5597434293,32.051328,9.348304,33.3868,0.0,0.6000000000000001,0.6000000000000001,134.22
2020-02-15 11:00:00,90.724736,61.378048,109.5364893474,31.364736,9.148048,32.6716,59.36,52.23,79.0669494795,134.16,128.704736,9.808048,129.0779100946,31.364736,9.148048,32.6716,97.34,0.66,97.3422374923,131.58,123.824736,9.658048,124.2008177777,31.364736,9.148048,32.6716,92.46,0.51,92.4614065435,134.43,88.324736,37.778048,96.0647692974,31.364736,9.148048,32.6716,56.96,28.63,63.7504392142,134.16,31.364736,9.708048,32.8328015911,31.364736,9.148048,32.6716,0.0,0.56,0.56,133.85
2020-02-15 11:30:00,91.070512,61.011816,109.6187933137,31.480512,9.181816,32.7922,59.59,51.83,78.9766864334,133.86,129.070512,9.741816,129.4376299494,31.480512,9.181816,32.7922,97.59,0.56,97.5916067088,131.23,124.180512,9.581816,124.5496317074,31.480512,9.181816,32.7922,92.7,0.4,92.7008629949,134.02,88.640512,37.911816,96.4077079908,31.480512,9.181816,32.7922,57.16,28.73,63.9740455185,133.86,31.480512,9.741816,32.9533854825,31.480512,9.181816,32.7922,0.0,0.56,0.56,133.59
2020-02-15 12:00:00,91.612064,60.899352,110.0068240809,31.472064,9.179352,32.7834,60.14,51.72,79.3207286906,133.97,129.932064,9.799352,130.301068894,31.472064,9.179352,32.7834,98.46,0.62,98.4619520424,131.34,125.002064,9.649352,125.3739446547,31.472064,9.179352,32.7834,93.53,0.47000000000000003,93.5311808971,134.18,89.152064,38.019352,96.9203881645,31.472064,9.179352,32.7834,57.68,28.84,64.4882004711,133.97,31.472064,9.739352,32.944586654,31.472064,9.179352,32.7834,0.0,0.56,0.56,133.71
2020-02-15 12:30:00,92.428384,61.099112,110.7975976998,31.368384,9.149112,32.6754,61.06,51.95,80.1693588599,133.66,130.908384,10.049112,131.2935247965,31.368384,9.149112,32.6754,99.54,0.9,99.5440686329,130.92,125.908384,9.889112,126.2961428455,31.368384,9.149112,32.6754,94.54,0.74,94.5428960843,133.89,89.928384,37.539112,97.4489567856,31.368384,9.149112,32.6754,58.56,28.39,65.0789190138,133.66,31.368384,9.709112,32.8366010817,31.368384,9.149112,32.6754,0.0,0.56,0.56,133.45
2020-02-15 13:00:00,91.443504,61.417272,110.1544176314,32.013504,9.337272,33.3474,59.43,52.08,79.0205751687,133.75,129.933504,10.307272,130.3416867997,32.013504,9.337272,33.3474,97.92,0.97,97.9248043143,131.09,125.043504,10.147272,125.4545536106,32.013504,9.337272,33.3474,93.03,0.81,93.033526215,134.01,89.023504,37.797272,96.7151386034,32.013504,9.337272,33.3474,57.01,28.46,63.7190057989,133.75,32.013504,9.897272,33.5085128199,32.013504,9.337272,33.3474,0.0,0.56,0.56,133.55
2020-02-15 13:30:00,89.892416,62.170288,109.2968030837,32.812416,9.570288,34.1796,57.08,52.6,77.6201417159,134.18,128.512416,10.900288,128.9738630291,32.812416,9.570288,34.1796,95.7,1.33,95.7092414556,131.7,123.712416,10.720288,124.1760300837,32.812416,9.570288,34.1796,90.9,1.15,90.9072741864,134.42,87.622416,38.020288,95.5156012664,32.812416,9.570288,34.1796,54.81,28.45,61.7538549404,134.18,32.812416,10.130288,34.3406083045,32.812416,9.570288,34.1796,0.0,0.56,0.56,133.94
