Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-15 14:00:00,89.820512,62.466816,109.4067067282,31.840512,9.286816,33.1672,57.98,53.18,78.6752362564,134.15,128.400512,11.396816,128.9053098084,31.840512,9.286816,33.1672,96.56,2.11,96.5830507905,131.66,123.560512,11.176816,124.0649883795,31.840512,9.286816,33.1672,91.72,1.8900000000000001,91.7394707855,134.42,87.500512,36.976816,94.992760365,31.840512,9.286816,33.1672,55.66,27.69,62.1672880219,134.15,31.840512,9.846816,33.3283361385,31.840512,9.286816,33.1672,0.0,0.56,0.56,133.92
2020-02-15 14:30:00,89.3432,62.9476,109.2913891027,30.1632,8.7976,31.42,59.18,54.15,80.2153034028,134.46,126.4332,11.8276,126.9852203369,30.1632,8.7976,31.42,96.27,3.03,96.3176712758,132.06,121.5932,11.5676,122.1421944129,30.1632,8.7976,31.42,91.43,2.77,91.4719508921,134.74,86.9432,35.9776,94.0930801281,30.1632,8.7976,31.42,56.78,27.18,62.9501453533,134.46,30.1632,9.3576,31.5813760308,30.1632,8.7976,31.42,0.0,0.56,0.56,134.21
2020-02-15 15:00:00,89.520992,63.219456,109.5933740041,29.140992,8.499456,30.3552,60.38,54.72,81.4863350507,134.82,125.850992,11.839456,126.4066647996,29.140992,8.499456,30.3552,96.71,3.34,96.7676583369,132.44,121.000992,11.559456,121.5518864025,29.140992,8.499456,30.3552,91.86,3.06,91.9109525574,135.05,87.060992,35.659456,94.0808861047,29.140992,8.499456,30.3552,57.92,27.16,63.97180629,134.82,29.140992,9.059456,30.5167356996,29.140992,8.499456,30.3552,0.0,0.56,0.56,134.6
2020-02-15 15:30:00,89.96296,63.02628,109.8437351086,28.51296,8.31628,29.701,61.45,54.71,82.2756744123,134.73,126.61296,11.69628,127.1520530931,28.51296,8.31628,29.701,98.1,3.38,98.1582110676,132.44,121.69296,11.42628,122.2282143705,28.51296,8.31628,29.701,93.18,3.11,93.2318856401,135.07,87.44296,35.56628,94.399319524,28.51296,8.31628,29.701,58.93,27.25,64.9253987281,134.73,28.55296,8.87628,29.9008339583,28.51296,8.31628,29.701,0.04,0.56,0.5614267539000001,134.74
2020-02-15 16:00:00,88.513952,64.045736,109.2546383383,30.533952,8.905736,31.8062,57.98,55.14,80.0131239235,135.1,125.513952,12.685736,126.1533988623,30.533952,8.905736,31.8062,94.98,3.7800000000000002,95.0551881803,132.85,120.763952,12.395736,121.3984611667,30.533952,8.905736,31.8062,90.23,3.49,90.2974695105,135.47,86.203952,35.965736,93.4058644114,30.533952,8.905736,31.8062,55.67,27.06,61.8982431092,135.1,30.533952,9.505736,31.9793877621,30.533952,8.905736,31.8062,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-02-15 16:30:00,91.551024,63.588632,111.467951067,29.001024,8.458632,30.2094,62.55,55.13,83.3775713247,134.71,127.971024,12.408632,128.5712142422,29.001024,8.458632,30.2094,98.97,3.95,99.0487930265,132.35,123.011024,12.098632,123.6045667514,29.001024,8.458632,30.2094,94.01,3.64,94.0804427073,135.09,88.961024,34.958632,95.5833130962,29.001024,8.458632,30.2094,59.96,26.5,65.5549509953,134.71,29.001024,9.018632,30.370958434,29.001024,8.458632,30.2094,0.0,0.56,0.56,134.48
2020-02-15 17:00:00,96.28328,62.55804,114.8215065926,27.11328,7.90804,28.243,69.17,54.65,88.1539074574,134.16,132.49328,11.07804,132.955602422,27.11328,7.90804,28.243,105.38,3.17,105.4276685695,131.57,127.21328,10.79804,127.6707338281,27.11328,7.90804,28.243,100.1,2.89,100.1417100913,134.25,93.33328,34.27804,99.4287945306,27.11328,7.90804,28.243,66.22,26.37,71.2773828083,134.16,27.11328,8.46804,28.4048878505,27.11328,7.90804,28.243,0.0,0.56,0.56,133.95
2020-02-15 17:30:00,102.582464,60.301552,118.9934413904,24.862464,7.251552,25.8984,77.72,53.05,94.0994202958,133.69,139.502464,8.301552,139.7492512598,24.862464,7.251552,25.8984,114.64,1.05,114.6448084302,130.77,133.752464,8.121552,133.9988105655,24.862464,7.251552,25.8984,108.89,0.87,108.8934754703,133.57,99.132464,34.561552,104.9845050251,24.862464,7.251552,25.8984,74.27,27.31,79.1319720467,133.69,24.862464,7.811552,26.0607455918,24.862464,7.251552,25.8984,0.0,0.56,0.56,133.57
2020-02-15 18:00:00,106.58808,58.51944,121.5958208821,20.87808,6.08944,21.748,85.71,52.43,100.4744196301,133.79,142.46808,6.44944,142.6139863239,20.87808,6.08944,21.748,121.59,0.36,121.5905329374,130.82,136.36808,6.32944,136.5148894942,20.87808,6.08944,21.748,115.49,0.24,115.490249372,133.8,102.69808,34.07944,108.2049160916,20.87808,6.08944,21.748,81.82,27.99,86.4751553916,133.79,20.87808,6.64944,21.9113960486,20.87808,6.08944,21.748,0.0,0.56,0.56,133.57
2020-02-15 18:30:00,105.8576,58.8518,121.1171575005,19.6176,5.7218,20.435,86.24,53.13,101.292322019,134.14,141.5776,6.8718,141.7442713375,19.6176,5.7218,20.435,121.96,1.15,121.9654217391,131.28,135.4376,6.6818,135.6023227862,19.6176,5.7218,20.435,115.82,0.96,115.8239785191,134.28,101.9376,33.4018,107.2704737428,19.6176,5.7218,20.435,82.32,27.68,86.8490921081,134.14,19.6176,6.2818,20.5988164951,19.6176,5.7218,20.435,0.0,0.56,0.56,133.89
2020-02-15 19:00:00,104.430608,58.864344,119.8781167762,17.740608,5.174344,18.4798,86.69,53.69,101.9694669987,134.14,138.700608,7.184344,138.8865488745,17.740608,5.174344,18.4798,120.96,2.01,120.9766989961,131.55,132.600608,6.954344,132.7828458139,17.740608,5.174344,18.4798,114.86,1.78,114.873791615,134.48,100.470608,32.474344,105.5884751766,17.740608,5.174344,18.4798,82.73,27.3,87.1179826442,134.14,17.740608,5.734344,18.644352317,17.740608,5.174344,18.4798,0.0,0.56,0.56,134.07
2020-02-15 19:30:00,98.7452,61.5986,116.3829972333,20.8752,6.0886,21.745,77.87,55.51,95.6300005228,134.42,132.8152,10.0586,133.1955434127,20.8752,6.0886,21.745,111.94,3.9699999999999998,112.0103767514,132.02,127.1552,9.7286,127.5268228452,20.8752,6.0886,21.745,106.28,3.64,106.3423151901,134.79,95.2952,32.0886,100.552739361,20.8752,6.0886,21.745,74.42,26.0,78.8310624056,134.42,20.9152,6.6486,21.9465139145,20.8752,6.0886,21.745,0.04,0.56,0.5614267539000001,134.43
2020-02-15 20:00:00,92.710336,63.988848,112.6489195226,23.790336,6.938848,24.7816,68.92,57.05,89.4688152375,134.9,126.920336,12.568848,127.5411605342,23.790336,6.938848,24.7816,103.13,5.63,103.2835601633,132.53,121.730336,12.188848,122.3390482154,23.790336,6.938848,24.7816,97.94,5.25,98.0806102143,135.33,89.770336,31.878848,95.262658872,23.790336,6.938848,24.7816,65.98,24.94,70.5362601787,134.9,23.790336,7.538848,24.9562480385,23.790336,6.938848,24.7816,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-02-15 20:30:00,89.101168,65.702424,110.7060371364,25.071168,7.312424,26.1158,64.03,58.39,86.6558307328,135.01,123.471168,14.202424,124.2853095694,25.071168,7.312424,26.1158,98.4,6.89,98.6409250768,132.77,118.511168,13.732424,119.3041340844,25.071168,7.312424,26.1158,93.44,6.42,93.6602904117,135.44,86.451168,31.122424,91.8825866212,25.071168,7.312424,26.1158,61.38,23.81,65.8363159662,135.01,25.071168,7.872424,26.2780997129,25.071168,7.312424,26.1158,0.0,0.56,0.56,134.72
2020-02-15 21:00:00,83.940928,67.476104,107.6991365078,26.900928,7.846104,28.0218,57.04,59.63,82.5184736892,135.01,118.260928,16.346104,119.3852679664,26.900928,7.846104,28.0218,91.36,8.5,91.7545617395,132.86,113.670928,15.816104,114.7659750018,26.900928,7.846104,28.0218,86.77,7.97,87.1352615191,135.53,81.680928,30.446104,87.1707476607,26.900928,7.846104,28.0218,54.78,22.6,59.258825503,135.01,26.900928,8.406104,28.1837277825,26.900928,7.846104,28.0218,0.0,0.56,0.56,134.75
2020-02-15 21:30:00,79.528336,69.722848,105.7640381234,27.438336,8.002848,28.5816,52.09,61.72,80.7633982693,135.68,113.178336,18.342848,114.6551168177,27.438336,8.002848,28.5816,85.74,10.34,86.3612366748,133.7,108.868336,17.712848,110.2998620474,27.438336,8.002848,28.5816,81.43,9.71,82.0068838574,136.28,77.528336,29.312848,82.8847750845,27.438336,8.002848,28.5816,50.09,21.31,54.4345864318,135.68,27.478336,8.562848,28.7816141868,27.438336,8.002848,28.5816,0.04,0.56,0.5614267539000001,135.41
2020-02-15 22:00:00,74.775536,71.117448,103.1943418707,28.345536,8.267448,29.5266,46.43,62.85,78.1400499104,136.32,107.985536,19.717448,109.7709148219,28.345536,8.267448,29.5266,79.64,11.45,80.4588845312,134.59,103.995536,19.027448,105.7218770422,28.345536,8.267448,29.5266,75.65,10.76,76.4113872404,137.02,73.105536,29.297448,78.7576018754,28.345536,8.267448,29.5266,44.76,21.03,49.4542060901,136.32,28.345536,8.827448,29.6882678734,28.345536,8.267448,29.5266,0.0,0.56,0.56,136.04
2020-02-15 22:30:00,71.1708,65.0294,96.4059419175,28.9008,8.4294,30.105,42.27,56.6,70.6421467681,136.1,101.0308,28.8094,105.0580985788,28.9008,8.4294,30.105,72.13,20.38,74.9538611414,132.71,97.4508,27.7294,101.3191889279,28.9008,8.4294,30.105,68.55,19.3,71.2151142666,135.43,69.7508,35.2694,78.1607617478,28.9008,8.4294,30.105,40.85,26.84,48.878503455,136.1,28.9008,9.0294,30.2784792386,28.9008,8.4294,30.105,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-02-15 23:00:00,67.262416,63.685288,92.6285512885,29.092416,8.485288,30.3046,38.17,55.2,67.1117642444,136.35,95.622416,32.145288,100.8809495508,29.092416,8.485288,30.3046,66.53,23.66,70.6118722312,132.55,92.342416,30.885288,97.3705438393,29.092416,8.485288,30.3046,63.25,22.4,67.0993479849,135.34,66.062416,36.905288,75.671943877,29.092416,8.485288,30.3046,36.97,28.42,46.6312909965,136.35,29.092416,9.045288,30.4661435649,29.092416,8.485288,30.3046,0.0,0.56,0.56,136.08
2020-02-15 23:30:00,63.214128,64.153704,90.0651082036,28.504128,8.313704,29.6918,34.71,55.84,65.7486859184,135.93,90.634128,33.163704,96.5110170982,28.504128,8.313704,29.6918,62.13,24.85,66.9153151379,132.02,87.574128,31.843704,93.1839545169,28.504128,8.313704,29.6918,59.07,23.53,63.5840058505,134.96,62.234128,35.743704,71.7683709134,28.504128,8.313704,29.6918,33.73,27.43,43.4754850462,135.93,28.504128,8.913704,29.8653550463,28.504128,8.313704,29.6918,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-02-16 00:00:00,60.122112,64.715616,88.3333419814,28.442112,8.295616,29.6272,31.68,56.42,64.7057864491,136.35,86.782112,33.975616,93.195908954,28.442112,8.295616,29.6272,58.34,25.68,63.7418073167,132.68,83.912112,32.625616,90.0315131478,28.442112,8.295616,29.6272,55.47,24.33,60.5711961249,135.46,59.292112,35.625616,69.1718082805,28.442112,8.295616,29.6272,30.85,27.33,41.2146988343,136.35,28.442112,8.855616,29.7888514341,28.442112,8.295616,29.6272,0.0,0.56,0.56,136.12
2020-02-16 00:30:00,61.653888,64.862384,89.4892773671,25.413888,7.412384,26.4728,36.24,57.45,67.9252537721,135.78,86.173888,34.412384,92.7909001228,25.413888,7.412384,26.4728,60.76,27.0,66.4889284017,132.07,83.193888,32.982384,89.4933553672,25.413888,7.412384,26.4728,57.78,25.57,63.1850718129,134.89,60.603888,33.142384,69.0742271612,25.413888,7.412384,26.4728,35.19,25.73,43.5932219502,135.78,25.413888,8.012384,26.6470261125,25.413888,7.412384,26.4728,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-02-16 01:00:00,65.40568,64.31624,91.7304840497,24.29568,7.08624,25.308,41.11,57.23,70.4649203505,135.32,90.31568,33.55624,96.3480321377,24.29568,7.08624,25.308,66.02,26.47,71.1287656297,131.38,87.07568,32.15624,92.8234766554,24.29568,7.08624,25.308,62.78,25.07,67.6005421576,134.32,64.05568,32.45624,71.8090360275,24.29568,7.08624,25.308,39.76,25.37,47.1645470666,135.32,24.29568,7.64624,25.4704741377,24.29568,7.08624,25.308,0.0,0.56,0.56,135.07
2020-02-16 01:30:00,67.52088,63.17984,92.470327232,24.17088,7.04984,25.178,43.35,56.13,70.921078672,134.88,92.07088,32.48984,97.6352223698,24.17088,7.04984,25.178,67.9,25.44,72.5093345715,130.76,88.72088,31.13984,94.0270396386,24.17088,7.04984,25.178,64.55,24.09,68.8986981009,133.87,66.04088,33.03984,73.8446264694,24.17088,7.04984,25.178,41.87,25.99,49.2805945581,134.88,24.17088,7.60984,25.3405032468,24.17088,7.04984,25.178,0.0,0.56,0.56,134.69
2020-02-16 02:00:00,65.505072,63.311896,91.1005523191,24.555072,7.161896,25.5782,40.95,56.15,69.4962229189,135.72,89.625072,32.531896,95.3466191764,24.555072,7.161896,25.5782,65.07,25.37,69.8408318965,131.87,86.405072,31.181896,91.8593876829,24.555072,7.161896,25.5782,61.85,24.02,66.3504551605,134.76,64.165072,34.181896,72.7018464616,24.555072,7.161896,25.5782,39.61,27.02,47.9482272874,135.72,24.555072,7.721896,25.7406145762,24.555072,7.161896,25.5782,0.0,0.56,0.56,135.54
2020-02-16 02:30:00,64.519808,63.819944,90.7512582641,23.519808,6.859944,24.4998,41.0,56.96,70.1814904373,136.68,87.589808,33.239944,93.6849419202,23.519808,6.859944,24.4998,64.07,26.38,69.2883056511,133.15,84.429808,31.839944,90.2339986526,23.519808,6.859944,24.4998,60.91,24.98,65.8333388186,135.81,63.199808,34.159944,71.8409180434,23.519808,6.859944,24.4998,39.68,27.3,48.1642232368,136.68,23.519808,7.459944,24.6745239638,23.519808,6.859944,24.4998,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-02-16 03:00:00,62.670416,63.919288,89.516794067,23.380416,6.819288,24.3546,39.29,57.1,69.3117169027,136.4,85.280416,33.539288,91.638600997,23.380416,6.819288,24.3546,61.9,26.72,67.4208306089,132.84,82.230416,32.139288,88.2880238123,23.380416,6.819288,24.3546,58.85,25.32,64.0657857206,135.47,61.440416,33.849288,70.1476943054,23.380416,6.819288,24.3546,38.06,27.03,46.6817362573,136.4,23.380416,7.379288,24.517294788,23.380416,6.819288,24.3546,0.0,0.56,0.56,136.32
2020-02-16 03:30:00,60.576288,64.320584,88.3551028179,23.076288,6.730584,24.0378,37.5,57.59,68.7230536283,136.15,82.866288,34.070584,89.5970221659,23.076288,6.730584,24.0378,59.79,27.34,65.7443510881,132.61,79.916288,32.630584,86.3213073342,23.076288,6.730584,24.0378,56.84,25.9,62.4627537017,135.32,59.456288,32.970584,67.9860985205,23.076288,6.730584,24.0378,36.38,26.24,44.8557911534,136.15,23.116288,7.330584,24.2507779809,23.076288,6.730584,24.0378,0.04,0.6000000000000001,0.6013318551,136.03
2020-02-16 04:00:00,58.84264,64.21952,87.101108094,24.03264,7.00952,25.034,34.81,57.21,66.9680535778,136.24,80.72264,34.11952,87.6372423893,24.03264,7.00952,25.034,56.69,27.11,62.8387476005,132.73,77.92264,32.68952,84.5017310024,24.03264,7.00952,25.034,53.89,25.68,59.6958499395,135.32,57.86264,33.86952,67.046472635,24.03264,7.00952,25.034,33.83,26.86,43.1963945255,136.24,24.03264,7.56952,25.1965358413,24.03264,7.00952,25.034,0.0,0.56,0.56,136.21
2020-02-16 04:30:00,57.808048,64.745264,86.7970023906,24.498048,7.145264,25.5188,33.31,57.6,66.5380800745,136.34,79.708048,34.675264,86.9237990969,24.498048,7.145264,25.5188,55.21,27.53,61.6931519701,132.91,76.988048,33.235264,83.8554846626,24.498048,7.145264,25.5188,52.49,26.09,58.6164499096,135.51,56.938048,33.605264,66.1154677709,24.498048,7.145264,25.5188,32.44,26.46,41.8626946099,136.34,24.498048,7.745264,25.6932572914,24.498048,7.145264,25.5188,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-02-16 05:00:00,56.87336,64.50348,85.9958022801,24.90336,7.26348,25.941,31.97,57.24,65.5629354132,136.43,78.99336,34.37348,86.1480530912,24.90336,7.26348,25.941,54.09,27.11,60.5035552674,133.12,76.33336,32.94348,83.1387678728,24.90336,7.26348,25.941,51.43,25.68,57.4848440896,135.72,56.06336,34.36348,65.7567418004,24.90336,7.26348,25.941,31.16,27.1,41.2959513754,136.43,24.90336,7.82348,26.1033365415,24.90336,7.26348,25.941,0.0,0.56,0.56,136.45
2020-02-16 05:30:00,56.808032,64.528176,85.9711463085,24.748032,7.218176,25.7792,32.06,57.31,65.6679503259,135.81,79.128032,34.598176,86.3613294868,24.748032,7.218176,25.7792,54.38,27.38,60.8838960646,132.41,76.438032,33.168176,83.324069963,24.748032,7.218176,25.7792,51.69,25.95,57.8382105532,135.1,55.998032,33.478176,65.2423777629,24.748032,7.218176,25.7792,31.25,26.26,40.8185019323,135.81,24.748032,7.818176,25.9535925035,24.748032,7.218176,25.7792,0.0,0.6000000000000001,0.6000000000000001,135.9
2020-02-16 06:00:00,58.750432,63.891376,86.7970113965,23.010432,6.711376,23.9692,35.74,57.18,67.4307051721,135.78,80.080432,33.901376,86.9607893478,23.010432,6.711376,23.9692,57.07,27.19,63.2161450897,132.41,77.280432,32.471376,83.8251479536,23.010432,6.711376,23.9692,54.27,25.76,60.0733759664,135.1,57.730432,32.971376,66.4824368855,23.010432,6.711376,23.9692,34.72,26.26,43.5323557828,135.78,23.010432,7.271376,24.1319889309,23.010432,6.711376,23.9692,0.0,0.56,0.56,135.76
2020-02-16 06:30:00,62.75024,62.75632,88.7465397635,21.45024,6.25632,22.344,41.3,56.5,69.9852841675,135.85,84.32024,32.50632,90.3690417876,21.45024,6.25632,22.344,62.87,26.25,68.1300183473,132.27,81.24024,31.11632,86.9954134745,21.45024,6.25632,22.344,59.79,24.86,64.752325827,135.0,61.40024,33.29632,69.8472218317,21.45024,6.25632,22.344,39.95,27.04,48.2406892571,135.85,21.45024,6.81632,22.5072213834,21.45024,6.25632,22.344,0.0,0.56,0.56,135.86
2020-02-16 07:00:00,62.75728,62.17504,88.3414500221,24.97728,7.28504,26.018,37.78,54.89,66.6351296239,135.85,88.00728,31.50504,93.4764616275,24.97728,7.28504,26.018,63.03,24.22,67.5232500699,132.12,84.89728,30.21504,90.1137991298,24.97728,7.28504,26.018,59.92,22.93,64.1575506079,134.9,61.59728,35.635040000000004,71.1623564759,24.97728,7.28504,26.018,36.62,28.35,46.3114122005,135.85,24.97728,7.88504,26.1923342221,24.97728,7.28504,26.018,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-02-16 07:30:00,65.501312,61.156216,89.6130829129,26.181312,7.636216,27.2722,39.32,53.52,66.4112400125,134.76,92.231312,30.486216,97.1392005281,26.181312,7.636216,27.2722,66.05,22.85,69.8908076931,130.62,88.991312,29.266216,93.680120679,26.181312,7.636216,27.2722,62.81,21.63,66.4300609664,133.78,64.291312,36.146216,73.7558250567,26.181312,7.636216,27.2722,38.11,28.51,47.5940353406,134.76,26.181312,8.196216,27.4342678918,26.181312,7.636216,27.2722,0.0,0.56,0.56,134.58
2020-02-16 08:00:00,69.741072,59.884896,91.9239788773,21.891072,6.384896,22.8032,47.85,53.5,71.7765456121,134.53,94.351072,29.054896,98.7234104411,21.891072,6.384896,22.8032,72.46,22.67,75.923517437,130.51,90.781072,27.834896,94.9525379798,21.891072,6.384896,22.8032,68.89,21.45,72.1521628227,133.53,68.051072,34.554896,76.3216171076,21.891072,6.384896,22.8032,46.16,28.17,54.0767463888,134.53,21.931072,6.944896,23.0044234772,21.891072,6.384896,22.8032,0.04,0.56,0.5614267539000001,134.22
2020-02-16 08:30:00,75.550992,58.529456,95.5701292865,21.700992,6.329456,22.6052,53.85,52.2,74.9977499662,135.81,100.070992,27.289456,103.7252035363,21.700992,6.329456,22.6052,78.37,20.96,81.1244630183,131.87,96.200992,26.159456,99.6942726539,21.700992,6.329456,22.6052,74.5,19.83,77.0939615015,134.69,73.500992,36.829456,82.211949583,21.700992,6.329456,22.6052,51.8,30.5,60.112311551,135.81,21.700992,6.929456,22.7804831871,21.700992,6.329456,22.6052,0.0,0.6000000000000001,0.6000000000000001,135.39
2020-02-16 09:00:00,78.073904,58.174472,97.3642833809,25.283904,7.374472,26.3374,52.79,50.8,73.2627060652,134.71,104.853904,26.974472,108.2680161623,25.283904,7.374472,26.3374,79.57,19.6,81.9484282949,130.47,100.933904,25.894472,104.202575097,25.283904,7.374472,26.3374,75.65,18.52,77.8839707514,133.53,76.083904,37.954472,85.0253044257,25.283904,7.374472,26.3374,50.8,30.58,59.2939828313,134.71,25.283904,7.9344719999999995,26.4996537223,25.283904,7.374472,26.3374,0.0,0.56,0.56,134.33
2020-02-16 09:30:00,81.81408,55.79244,99.0269662637,27.81408,8.11244,28.973,54.0,47.68,72.0373680807,134.76,111.43408,24.56244,114.1090164895,27.81408,8.11244,28.973,83.62,16.45,85.2226900538,130.5,107.29408,23.66244,109.8723380556,27.81408,8.11244,28.973,79.48,15.55,80.9868686887,133.53,79.72408,41.77244,90.0048091793,27.81408,8.11244,28.973,51.91,33.66,61.8679537402,134.76,27.85408,8.67244,29.1729495972,27.81408,8.11244,28.973,0.04,0.56,0.5614267539000001,134.41
2020-02-16 10:00:00,85.840576,28.040168,90.304238602,29.760576,8.680168,31.0006,56.08,19.36,59.3277001071,136.02,115.470576,29.410168,119.1570891872,29.760576,8.680168,31.0006,85.71,20.73,88.1812735222,130.48,111.250576,28.290168,114.7912203341,29.760576,8.680168,31.0006,81.49,19.61,83.816300324,133.53,83.320576,27.610168,87.7760773899,29.760576,8.680168,31.0006,53.56,18.93,56.8068525796,136.02,29.760576,9.240168,31.1620376182,29.760576,8.680168,31.0006,0.0,0.56,0.56,135.67
2020-02-16 10:30:00,88.385408,19.745744,90.5642023839,29.985408,8.745744,31.2348,58.4,11.0,59.4269299224,136.02,117.945408,30.245744,121.7617521983,29.985408,8.745744,31.2348,87.96,21.5,90.549498066,129.97,113.605408,29.065744,117.2646843731,29.985408,8.745744,31.2348,83.62,20.32,86.053511259,133.1,85.635408,23.405744,88.7764155366,29.985408,8.745744,31.2348,55.65,14.66,57.5485716591,136.02,29.985408,9.305744,31.3962030239,29.985408,8.745744,31.2348,0.0,0.56,0.56,135.67
2020-02-16 11:00:00,90.513072,19.245896,92.536591226,30.123072,8.785896,31.3782,60.39,10.46,61.2891809376,135.7,120.393072,29.455896,123.9441067367,30.123072,8.785896,31.3782,90.27,20.67,92.6062730057,129.56,115.933072,28.325896,119.3433432059,30.123072,8.785896,31.3782,85.81,19.54,88.006634409,132.76,87.653072,23.815896,90.830930488,30.123072,8.785896,31.3782,57.53,15.03,59.4609266662,135.7,30.123072,9.385896,31.5514581349,30.123072,8.785896,31.3782,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-02-16 11:30:00,90.661776,22.121768,93.321649401,31.171776,9.091768,32.4706,59.49,13.03,60.9002545151,135.64,122.521776,25.841768,125.2173413212,31.171776,9.091768,32.4706,91.35,16.75,92.8729508522,130.28,118.041776,24.251768,120.5072990833,31.171776,9.091768,32.4706,86.87,15.16,88.1828923318,133.35,87.841776,21.661768,90.4732546321,31.171776,9.091768,32.4706,56.67,12.57,58.0473410244,135.64,31.171776,9.611768,32.6200199736,31.171776,9.091768,32.4706,0.0,0.52,0.52,135.3
2020-02-16 12:00:00,92.279488,26.568184,96.027976687,30.919488,9.018184,32.2078,61.36,17.55,63.82046772,136.0,127.179488,18.028184,128.4509150854,30.919488,9.018184,32.2078,96.26,9.01,96.6807514452,132.1,122.369488,17.448184,123.6071628923,30.919488,9.018184,32.2078,91.45,8.43,91.8377231861,134.86,89.349488,17.448184,91.0371909209,30.919488,9.018184,32.2078,58.43,8.43,59.0349879309,136.0,30.919488,9.578184,32.3690646593,30.919488,9.018184,32.2078,0.0,0.56,0.56,135.68
2020-02-16 12:30:00,94.834896,26.228928,98.3951938021,30.304896,8.838928,31.5676,64.53,17.39,66.8321255086,135.66,129.804896,17.338928,130.9578155352,30.304896,8.838928,31.5676,99.5,8.5,99.8624053385,131.66,124.824896,16.788928,125.9488894941,30.304896,8.838928,31.5676,94.52,7.95,94.8537447864,134.53,91.754896,17.308928,93.3732291852,30.304896,8.838928,31.5676,61.45,8.47,62.0309874176,135.66,30.304896,9.398928,31.7289547436,30.304896,8.838928,31.5676,0.0,0.56,0.56,135.45
2020-02-16 13:00:00,95.367808,25.903944,98.823241788,30.527808,8.903944,31.7998,64.84,17.0,67.0315269108,135.7,131.047808,17.053944,132.1528092307,30.527808,8.903944,31.7998,100.52,8.15,100.8498532473,131.75,125.997808,16.513944,127.0754026838,30.527808,8.903944,31.7998,95.47,7.61,95.772819735,134.57,92.277808,17.753944,93.9701887667,30.527808,8.903944,31.7998,61.75,8.85,62.3809666485,135.7,30.527808,9.463944,31.961121653,30.527808,8.903944,31.7998,0.0,0.56,0.56,135.48
2020-02-16 13:30:00,96.473872,25.680296,99.8332889437,29.863872,8.710296,31.1082,66.61,16.97,68.7377116291,136.3,132.133872,16.770296,133.1938548043,29.863872,8.710296,31.1082,102.27,8.06,102.5871166375,132.45,127.013872,16.240296,128.0479242104,29.863872,8.710296,31.1082,97.15,7.53,97.4413844319,135.13,93.273872,17.730296,94.9440814065,29.863872,8.710296,31.1082,63.41,9.02,64.0483294083,136.3,29.863872,9.270296,31.26962166,29.863872,8.710296,31.1082,0.0,0.56,0.56,136.03
2020-02-16 14:00:00,95.403888,26.012384,98.8865307657,30.693888,8.952384,31.9728,64.71,17.06,66.9210557299,136.7,131.263888,17.352384,132.4058666501,30.693888,8.952384,31.9728,100.57,8.4,100.920190745,133.02,126.223888,16.812384,127.3386279084,30.693888,8.952384,31.9728,95.53,7.86,95.8528064274,135.51,92.313888,18.012384,94.0547707192,30.693888,8.952384,31.9728,61.62,9.06,62.2824854995,136.7,30.693888,9.512384,32.1340973099,30.693888,8.952384,31.9728,0.0,0.56,0.56,136.37
2020-02-16 14:30:00,93.787248,26.750864,97.5277222751,30.277248,8.830864,31.5388,63.51,17.92,65.9897454155,137.05,129.317248,18.180864,130.5890288121,30.277248,8.830864,31.5388,99.04,9.35,99.4803704255,133.52,124.357248,17.590864,125.5952372759,30.277248,8.830864,31.5388,94.08,8.76,94.4869514801,135.91,90.747248,17.230864,92.3686402074,30.277248,8.830864,31.5388,60.47,8.4,61.0506420933,137.05,30.277248,9.430864,31.712031506,30.277248,8.830864,31.5388,0.0,0.6000000000000001,0.6000000000000001,136.73
2020-02-16 15:00:00,93.272768,26.851224,97.0607927058,28.392768,8.281224,29.5758,64.88,18.57,67.485252463,137.69,127.512768,19.251224,128.957805613,28.392768,8.281224,29.5758,99.12,10.97,99.7251989218,134.41,122.552768,18.581224,123.9533897471,28.392768,8.281224,29.5758,94.16,10.3,94.721674394,136.66,90.162768,16.271224,91.6191981185,28.392768,8.281224,29.5758,61.77,7.99,62.2846128671,137.69,28.392768,8.841224,29.7374598196,28.392768,8.281224,29.5758,0.0,0.56,0.56,137.36
2020-02-16 15:30:00,92.096704,27.499872,96.114753538,30.376704,8.859872,31.6424,61.72,18.64,64.4733123083,137.75,126.876704,19.869872,128.4231670346,30.376704,8.859872,31.6424,96.5,11.01,97.1260526326,134.48,122.036704,19.199872,123.5378169145,30.376704,8.859872,31.6424,91.66,10.34,92.2413746645,136.72,89.126704,16.819872,90.699930871,30.376704,8.859872,31.6424,58.75,7.96,59.2867953258,137.75,30.376704,9.419872,31.8037440312,30.376704,8.859872,31.6424,0.0,0.56,0.56,137.4
2020-02-16 16:00:00,90.508896,28.310928,94.8333743961,32.128896,9.370928,33.4676,58.38,18.94,61.3754674117,137.88,124.928896,20.880928,126.6619209152,32.128896,9.370928,33.4676,92.8,11.51,93.5110693982,134.71,120.288896,20.190928,121.9716855438,32.128896,9.370928,33.4676,88.16,10.82,88.8214951462,136.88,87.738896,17.140928,89.3975686694,32.128896,9.370928,33.4676,55.61,7.77,56.1502003558,137.88,32.168896,9.930928,33.6669155225,32.128896,9.370928,33.4676,0.04,0.56,0.5614267539000001,137.52
2020-02-16 16:30:00,90.54128,28.30204,94.8616300313,32.20128,9.39204,33.543,58.34,18.91,61.3281640032,137.92,125.54128,20.74204,127.2432521095,32.20128,9.39204,33.543,93.34,11.35,94.0275390511,134.73,120.89128,20.05204,122.5429960797,32.20128,9.39204,33.543,88.69,10.66,89.3283364896,136.88,87.77128,17.18204,89.4372410766,32.20128,9.39204,33.543,55.57,7.79,56.1133584808,137.92,32.20128,9.99204,33.7159205273,32.20128,9.39204,33.543,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-02-16 17:00:00,96.024752,27.185136,99.7987205128,28.474752,8.305136,29.6612,67.55,18.88,70.1388401672,137.22,129.694752,18.975136,131.0754915404,28.474752,8.305136,29.6612,101.22,10.67,101.7808297274,133.83,124.644752,18.315136,125.9831671607,28.474752,8.305136,29.6612,96.17,10.01,96.6895495904,136.07,92.754752,15.825136,94.0950527286,28.474752,8.305136,29.6612,64.28,7.52,64.7183806967,137.22,28.474752,8.865136,29.8228459031,28.474752,8.305136,29.6612,0.0,0.56,0.56,136.85
2020-02-16 17:30:00,100.753008,25.947544,104.0405866029,28.003008,8.167544,29.1698,72.75,17.78,74.8911937413,136.65,136.193008,16.707544,137.2139841802,28.003008,8.167544,29.1698,108.19,8.54,108.5265299362,132.97,130.803008,16.147544,131.7959410569,28.003008,8.167544,29.1698,102.8,7.98,103.1092643752,135.32,97.213008,16.507544,98.6046040169,28.003008,8.167544,29.1698,69.21,8.34,69.7106856945,136.65,28.003008,8.727544,29.3315270881,28.003008,8.167544,29.1698,0.0,0.56,0.56,136.27
2020-02-16 18:00:00,106.271024,23.793632,108.9021003735,27.681024,8.073632,28.8344,78.59,15.72,80.1467809709,135.57,142.841024,14.043632,143.5297242285,27.681024,8.073632,28.8344,115.16,5.97,115.314641308,131.52,137.071024,13.593632,137.7434297938,27.681024,8.073632,28.8344,109.39,5.52,109.5291856082,134.09,102.401024,17.953632,103.9629867705,27.681024,8.073632,28.8344,74.72,9.88,75.3703708363,135.57,27.681024,8.633632,28.99618408,27.681024,8.073632,28.8344,0.0,0.56,0.56,135.18
2020-02-16 18:30:00,106.507392,23.994656,109.1767743946,27.787392,8.104656,28.9452,78.72,15.89,80.3077237879,135.34,143.027392,14.264656,143.7369655764,27.787392,8.104656,28.9452,115.24,6.16,115.4045198422,131.23,137.257392,13.824656,137.9518494699,27.787392,8.104656,28.9452,109.47,5.72,109.6193381662,133.85,102.627392,17.724656,104.1467475202,27.787392,8.104656,28.9452,74.84,9.62,75.4557486213,135.34,27.787392,8.664656,29.1069651073,27.787392,8.104656,28.9452,0.0,0.56,0.56,134.95
2020-02-16 19:00:00,102.916528,25.521904,106.0338593062,28.086528,8.191904,29.2568,74.83,17.33,76.81053183,135.94,139.386528,16.411904,140.3494024953,28.086528,8.191904,29.2568,111.3,8.22,111.6031289884,132.04,133.796528,15.861904,134.7334810036,28.086528,8.191904,29.2568,105.71,7.67,105.9878908178,134.56,99.256528,16.641904,100.6419958037,28.086528,8.191904,29.2568,71.17,8.45,71.6698779126,135.94,28.086528,8.751904,29.4185125171,28.086528,8.191904,29.2568,0.0,0.56,0.56,135.56
2020-02-16 19:30:00,98.756944,26.906192,102.3566175494,28.546944,8.326192,29.7364,70.21,18.58,72.6268579797,136.39,134.756944,17.846192,135.9335150915,28.546944,8.326192,29.7364,106.21,9.52,106.635803087,132.66,129.436944,17.236192,130.5795113589,28.546944,8.326192,29.7364,100.89,8.91,101.2826747277,135.06,95.326944,15.796192,96.6268385806,28.546944,8.326192,29.7364,66.78,7.47,67.1964976766,136.39,28.546944,8.886192,29.8980337146,28.546944,8.326192,29.7364,0.0,0.56,0.56,136.0
2020-02-16 20:00:00,94.591376,28.734568,98.8595155345,28.301376,8.254568,29.4806,66.29,20.48,69.3815141086,136.95,129.871376,19.514568,131.3293290486,28.301376,8.254568,29.4806,101.57,11.26,102.1922330708,133.39,124.791376,18.824568,126.2032166165,28.301376,8.254568,29.4806,96.49,10.57,97.0672189774,135.64,91.371376,14.154568,92.4612359175,28.301376,8.254568,29.4806,63.07,5.9,63.3453621033,136.95,28.301376,8.814568,29.6422754275,28.301376,8.254568,29.4806,0.0,0.56,0.56,136.55
2020-02-16 20:30:00,93.16192,29.63056,97.760490097,28.56192,8.33056,29.752,64.6,21.3,68.0209526543,136.58,128.48192,20.54056,130.113482668,28.56192,8.33056,29.752,99.92,12.21,100.6632529774,133.11,123.47192,19.79056,125.0479159906,28.56192,8.33056,29.752,94.91,11.46,95.5993708138,135.36,90.03192,13.33056,91.0134630085,28.56192,8.33056,29.752,61.47,5.0,61.6730159794,136.58,28.60192,8.89056,29.9518260679,28.56192,8.33056,29.752,0.04,0.56,0.5614267539000001,136.27
2020-02-16 21:00:00,89.62328,30.17304,94.5660862085,28.91328,8.43304,30.118,60.71,21.74,64.4851277428,137.02,123.90328,21.73304,125.7948640541,28.91328,8.43304,30.118,94.99,13.3,95.9165788589,133.84,119.14328,20.93304,120.9682327423,28.91328,8.43304,30.118,90.23,12.5,91.091727945,135.88,86.69328,13.22304,87.6959154351,28.91328,8.43304,30.118,57.78,4.79,57.9782071127,137.02,28.91328,8.99304,30.2795727975,28.91328,8.43304,30.118,0.0,0.56,0.56,136.64
2020-02-16 21:30:00,85.317312,34.799216,92.1413542397,29.037312,8.469216,30.2472,56.28,26.33,62.1345902055,137.39,119.107312,22.839216,121.2772920186,29.037312,8.469216,30.2472,90.07,14.37,91.2091102906,134.61,114.607312,21.989216,116.6977359856,29.037312,8.469216,30.2472,85.57,13.52,86.6314913874,136.48,82.767312,14.239216,83.9832317073,29.037312,8.469216,30.2472,53.73,5.77,54.0389285608,137.39,29.037312,9.029216,30.408752519,29.037312,8.469216,30.2472,0.0,0.56,0.56,137.02
2020-02-16 22:00:00,79.11888,57.90884,98.0470852326,29.13888,8.49884,30.353,49.98,49.41,70.2804987176,136.12,113.74888,20.44884,115.5723269585,29.13888,8.49884,30.353,84.61,11.95,85.4497197187,134.21,109.51888,19.74884,111.285227042,29.13888,8.49884,30.353,80.38,11.25,81.1634579106,136.18,77.80888,24.53884,81.586619463,29.13888,8.49884,30.353,48.67,16.04,51.2450046346,136.12,29.17888,9.05884,30.5527350691,29.13888,8.49884,30.353,0.04,0.56,0.5614267539000001,135.75
2020-02-16 22:30:00,74.71936,58.67148,95.0017122172,28.83936,8.41148,30.041,45.88,50.26,68.0517597127,136.19,107.23936,22.05148,109.4830950576,28.83936,8.41148,30.041,78.4,13.64,79.5776953675,134.42,103.33936,21.26148,105.5039044633,28.83936,8.41148,30.041,74.5,12.85,75.6000826719,136.38,73.56936,23.73148,77.3022242487,28.83936,8.41148,30.041,44.73,15.32,47.2808132333,136.19,28.83936,8.97148,30.2025849655,28.83936,8.41148,30.041,0.0,0.56,0.56,135.82
2020-02-16 23:00:00,71.027872,56.477296,90.7449368523,27.967872,8.157296,29.1332,43.06,48.32,64.722376347,136.64,100.397872,26.457296,103.8254362561,27.967872,8.157296,29.1332,72.43,18.3,74.7060566487,134.33,96.807872,25.477296,100.1042291446,27.967872,8.157296,29.1332,68.84,17.32,70.985406951,136.33,69.997872,25.727296,74.576107729,27.967872,8.157296,29.1332,42.03,17.57,45.5546463053,136.64,27.967872,8.717296,29.2949332438,27.967872,8.157296,29.1332,0.0,0.56,0.56,136.26
2020-02-16 23:30:00,67.239264,50.788952,84.2652732062,27.939264,8.148952,29.1034,39.3,42.64,57.9884436763,136.37,93.479264,34.108952,99.5077554994,27.939264,8.148952,29.1034,65.54,25.96,70.4940649984,132.58,90.259264,32.738952,96.0134038345,27.939264,8.148952,29.1034,62.32,24.59,66.9958991282,134.88,66.389264,30.998952,73.2698396311,27.939264,8.148952,29.1034,38.45,22.85,44.7272288433,136.37,27.939264,8.748952,29.2770666898,27.939264,8.148952,29.1034,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-02-17 00:00:00,63.924096,51.239528,81.9254495202,27.804096,8.109528,28.9626,36.12,43.13,56.2570111186,136.77,89.544096,34.769528,96.0576139918,27.804096,8.109528,28.9626,61.74,26.66,67.2501539032,133.12,86.524096,33.359528,92.7322883197,27.804096,8.109528,28.9626,58.72,25.25,63.9187053999,135.33,63.184096,30.879528,70.3262059039,27.804096,8.109528,28.9626,35.38,22.77,42.0739503731,136.77,27.804096,8.669528,29.124362141,27.804096,8.109528,28.9626,0.0,0.56,0.56,136.38
2020-02-17 00:30:00,64.04896,51.30928,82.0665065127,27.76896,8.09928,28.926,36.28,43.21,56.4211175005,136.91,89.59896,34.97928,96.1848411258,27.76896,8.09928,28.926,61.83,26.88,67.4201994954,133.31,86.58896,33.57928,92.8720412137,27.76896,8.09928,28.926,58.82,25.48,64.1016598849,135.48,63.29896,30.94928,70.4600331365,27.76896,8.09928,28.926,35.53,22.85,42.2433829138,136.91,27.76896,8.69928,29.0997012356,27.76896,8.09928,28.926,0.0,0.6000000000000001,0.6000000000000001,136.52
2020-02-17 01:00:00,67.288288,51.261584,84.5899739695,28.428288,8.291584,29.6128,38.86,42.97,57.9354856716,136.4,93.888288,34.441584,100.0061664699,28.428288,8.291584,29.6128,65.46,26.15,70.4899574408,132.54,90.698288,33.051584,96.5328268054,28.428288,8.291584,29.6128,62.27,24.76,67.0120175789,134.86,66.448288,30.841584,73.2569333358,28.428288,8.291584,29.6128,38.02,22.55,44.2043312358,136.4,28.428288,8.851584,29.774453780400002,28.428288,8.291584,29.6128,0.0,0.56,0.56,136.0
2020-02-17 01:30:00,69.816576,51.093168,86.5151206474,28.776576,8.393168,29.9756,41.04,42.7,59.2247549594,136.62,96.586576,34.383168,102.5239918513,28.776576,8.393168,29.9756,67.81,25.99,72.6200812448,132.77,93.276576,33.023168,98.9497309498,28.776576,8.393168,29.9756,64.5,24.63,69.0426455171,135.08,68.886576,31.253168,75.6447014869,28.776576,8.393168,29.9756,40.11,22.86,46.1669979531,136.62,28.776576,8.953168,30.1371953493,28.776576,8.393168,29.9756,0.0,0.56,0.56,136.23
2020-02-17 02:00:00,68.334912,51.371016,85.4905929499,28.734912,8.381016,29.9322,39.6,42.99,58.4491240311,137.2,94.664912,34.881016,100.886722819,28.734912,8.381016,29.9322,65.93,26.5,71.0564205403,133.59,91.434912,33.491016,97.3755168672,28.734912,8.381016,29.9322,62.7,25.11,67.5411141454,135.69,67.464912,31.491016,74.4526590518,28.734912,8.381016,29.9322,38.73,23.11,45.1008314779,137.2,28.734912,8.981016,30.1057106882,28.734912,8.381016,29.9322,0.0,0.6000000000000001,0.6000000000000001,136.81
2020-02-17 02:30:00,67.299072,51.363896,84.6605864872,28.539072,8.323896,29.7282,38.76,43.04,57.9204557993,137.26,93.299072,34.853896,99.5967414248,28.539072,8.323896,29.7282,64.76,26.53,69.9835587835,133.71,90.129072,33.453896,96.1374681233,28.539072,8.323896,29.7282,61.59,25.13,66.5195084167,135.74,66.469072,31.513896,73.5612885534,28.539072,8.323896,29.7282,37.93,23.19,44.457406582,137.26,28.539072,8.883896,29.8898350407,28.539072,8.323896,29.7282,0.0,0.56,0.56,136.86
2020-02-17 03:00:00,66.134464,51.662552,83.9213119995,28.534464,8.322552,29.7234,37.6,43.34,57.376960533,137.56,91.834464,35.122552,98.3217292218,28.534464,8.322552,29.7234,63.3,26.8,68.7395810287,134.08,88.744464,33.722552,94.9357172198,28.534464,8.322552,29.7234,60.21,25.4,65.3483289763,136.06,65.334464,31.492552,72.5284290306,28.534464,8.322552,29.7234,36.8,23.17,43.4866519751,137.56,28.534464,8.922552,29.8969491748,28.534464,8.322552,29.7234,0.0,0.6000000000000001,0.6000000000000001,137.17
2020-02-17 03:30:00,65.219232,51.739776,83.2499408,28.799232,8.399776,29.999200000000002,36.42,43.34,56.6107057013,137.32,90.399232,35.399776,97.0832904626,28.799232,8.399776,29.999200000000002,61.6,27.0,67.257415948,133.74,87.389232,33.979776,93.7630153449,28.799232,8.399776,29.999200000000002,58.59,25.58,63.9306225529,135.82,64.489232,31.319776,71.6923246425,28.799232,8.399776,29.999200000000002,35.69,22.92,42.4158284135,137.32,28.799232,8.999776,30.1726984514,28.799232,8.399776,29.999200000000002,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-02-17 04:00:00,64.255648,51.757064,82.5080721736,28.755648,8.387064,29.9538,35.5,43.37,56.0464708969,137.66,89.325648,35.467064,96.1092296265,28.755648,8.387064,29.9538,60.57,27.08,66.3479562609,134.18,86.365648,34.047064,92.8344102231,28.755648,8.387064,29.9538,57.61,25.66,63.0662167884,136.2,63.565648,31.577064,70.9767749093,28.755648,8.387064,29.9538,34.81,23.19,41.8271705952,137.66,28.755648,8.947064,30.1153988205,28.755648,8.387064,29.9538,0.0,0.56,0.56,137.28
2020-02-17 04:30:00,64.25776,51.69768,82.472479274,28.51776,8.31768,29.706,35.74,43.38,56.2065120782,137.21,89.27776,35.47768,96.0686432131,28.51776,8.31768,29.706,60.76,27.16,66.5540622351,133.61,86.32776,34.04768,92.7993893299,28.51776,8.31768,29.706,57.81,25.73,63.2773972284,135.73,63.55776,30.99768,70.7138248266,28.51776,8.31768,29.706,35.04,22.68,41.7394777159,137.21,28.557760000000002,8.91768,29.9177317456,28.51776,8.31768,29.706,0.04,0.6000000000000001,0.6013318551,136.82
2020-02-17 05:00:00,64.825536,51.332448,82.6883929906,28.225536,8.232448,29.4016,36.6,43.1,56.5435230597,137.25,90.075536,34.942448,96.6156139447,28.225536,8.232448,29.4016,61.85,26.71,67.3709625877,133.66,87.055536,33.532448,93.2903607942,28.225536,8.232448,29.4016,58.83,25.3,64.0395104603,135.76,64.095536,31.262448,71.3132413376,28.225536,8.232448,29.4016,35.87,23.03,42.626726358,137.25,28.225536,8.792448,29.5632884558,28.225536,8.232448,29.4016,0.0,0.56,0.56,136.86
2020-02-17 05:30:00,67.156688,50.537784,84.0481311795,28.346688,8.267784,29.5278,38.81,42.27,57.384396834,136.46,92.766688,33.887783999999996,98.762545061,28.346688,8.267784,29.5278,64.42,25.62,69.3276337401,132.61,89.606688,32.537784,95.3313480549,28.346688,8.267784,29.5278,61.26,24.27,65.8924919851,134.87,66.346688,31.367784,73.3881521885,28.346688,8.267784,29.5278,38.0,23.1,44.4703271857,136.46,28.346688,8.827784,29.6894676766,28.346688,8.267784,29.5278,0.0,0.56,0.56,136.08
2020-02-17 06:00:00,72.838496,37.243728,81.8079566722,26.378496,7.693728,27.4776,46.46,29.55,55.0611850581,136.98,97.458496,33.963728,103.207040759,26.378496,7.693728,27.4776,71.08,26.27,75.7791481873,132.52,93.988496,32.563728,99.4697630519,26.378496,7.693728,27.4776,67.61,24.87,72.0390796721,134.74,70.268496,25.253728,74.6686835829,26.378496,7.693728,27.4776,43.89,17.56,47.2724623856,136.98,26.378496,8.293728,27.651599869800002,26.378496,7.693728,27.4776,0.0,0.6000000000000001,0.6000000000000001,136.61
2020-02-17 06:30:00,84.87472,31.61096,90.5702538762,24.65472,7.1909600000000005,25.682,60.22,24.42,64.9829577659,137.07,109.40472,29.37096,113.2786213264,24.65472,7.1909600000000005,25.682,84.75,22.18,87.604308684,132.37,105.26472,28.15096,108.9639290114,24.65472,7.1909600000000005,25.682,80.61,20.96,83.2904178162,134.61,81.27472,27.13096,85.6835404357,24.65472,7.1909600000000005,25.682,56.62,19.94,60.0285598694,137.07,24.65472,7.75096,25.8443920261,24.65472,7.1909600000000005,25.682,0.0,0.56,0.56,136.7
2020-02-17 07:00:00,92.289984,28.152912,96.4884842911,24.729984,7.212912,25.7604,67.56,20.94,70.7307373071,136.1,120.019984,24.472912,122.489672957,24.729984,7.212912,25.7604,95.29,17.26,96.8405478093,130.91,115.319984,23.482912,117.686642682,24.729984,7.212912,25.7604,90.59,16.27,92.0394534969,133.39,88.149984,29.832912,93.0613900476,24.729984,7.212912,25.7604,63.42,22.62,67.3332072606,136.1,24.729984,7.772912,25.9227751138,24.729984,7.212912,25.7604,0.0,0.56,0.56,135.71
2020-02-17 07:30:00,98.499728,25.224504,101.6782770218,26.209728,7.6445039999999995,27.3018,72.29,17.58,74.3969118983,136.32,127.729728,21.084504,129.4582547537,26.209728,7.6445039999999995,27.3018,101.52,13.44,102.4057810868,131.02,122.739728,20.304504,124.4078522932,26.209728,7.6445039999999995,27.3018,96.53,12.66,97.3566458954,133.5,94.039728,33.474504,99.8199021256,26.209728,7.6445039999999995,27.3018,67.83,25.83,72.5816629735,136.32,26.209728,8.244504,27.4758382591,26.209728,7.6445039999999995,27.3018,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-02-17 08:00:00,101.603792,27.584856,105.2817877381,27.993792,8.164856,29.1602,73.61,19.42,76.1286312763,135.47,133.773792,13.474856,134.4507313862,27.993792,8.164856,29.1602,105.78,5.31,105.9131932292,131.32,128.553792,12.924856,129.2018937175,27.993792,8.164856,29.1602,100.56,4.76,100.672594086,133.77,97.043792,31.754856,102.1071419898,27.993792,8.164856,29.1602,69.05,23.59,72.9684219372,135.47,27.993792,8.724855999999999,29.3219287012,27.993792,8.164856,29.1602,0.0,0.56,0.56,135.05
2020-02-17 08:30:00,105.645216,28.135688,109.3276204942,28.785216,8.395688,29.9846,76.86,19.74,79.3544403294,134.93,139.275216,11.625688,139.759587912,28.785216,8.395688,29.9846,110.49,3.23,110.5372018824,131.23,133.745216,11.615688,134.2486760106,28.785216,8.395688,29.9846,104.96,3.22,105.0093805334,133.87,100.845216,31.385688,105.6163765773,28.785216,8.395688,29.9846,72.06,22.99,75.6385067277,134.93,28.785216,8.955688,30.1461939176,28.785216,8.395688,29.9846,0.0,0.56,0.56,134.5
2020-02-17 09:00:00,108.267328,26.461304,111.4540933373,30.107328,8.781304,31.3618,78.16,17.68,80.134686622,135.19,143.387328,14.491304,144.117742567,30.107328,8.781304,31.3618,113.28,5.71,113.4238180454,131.56,137.707328,14.341304,138.4520898554,30.107328,8.781304,31.3618,107.6,5.5600000000000005,107.7435547956,134.07,103.377328,33.741304,108.7444138337,30.107328,8.781304,31.3618,73.27,24.96,77.4047446866,135.19,30.147328,9.341304,31.5613901145,30.107328,8.781304,31.3618,0.04,0.56,0.5614267539000001,134.76
2020-02-17 09:30:00,105.8544,27.7292,109.4260596567,35.1744,10.2592,36.64,70.68,17.47,72.8070278201,134.73,140.9644,15.7392,141.8403485754,35.1744,10.2592,36.64,105.79,5.48,105.9318389343,131.04,135.6344,15.5992,136.5284787288,35.1744,10.2592,36.64,100.46,5.34,100.6018250331,133.69,101.4644,35.1892,107.3932226167,35.1744,10.2592,36.64,66.29,24.93,70.8228000011,134.73,35.1744,10.8192,36.8007269493,35.1744,10.2592,36.64,0.0,0.56,0.56,134.3
2020-02-17 10:00:00,100.756288,27.680584,104.4894458887,40.596288,11.840584,42.2878,60.16,15.84,62.2103785554,134.7,138.496288,18.490584,139.72517127,40.596288,11.840584,42.2878,97.9,6.65,98.1255955396,130.82,133.576288,18.280584,134.8213798596,40.596288,11.840584,42.2878,92.98,6.44,93.2027574699,133.71,97.126288,38.400584,104.4419488146,40.596288,11.840584,42.2878,56.53,26.56,62.4585822766,134.7,40.596288,12.440584,42.4597071309,40.596288,11.840584,42.2878,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-02-17 10:30:00,101.722704,27.552872,105.3881837044,41.872704,12.212872,43.6174,59.85,15.34,61.7846105434,134.7,138.552704,19.372872,139.9005359362,41.872704,12.212872,43.6174,96.68,7.16,96.9447677804,130.94,133.742704,19.122872,135.1029056192,41.872704,12.212872,43.6174,91.87,6.91,92.1295012469,133.75,98.142704,39.222872,105.6902267779,41.872704,12.212872,43.6174,56.27,27.01,62.4167685802,134.7,41.912704,12.772872,43.8157621835,41.872704,12.212872,43.6174,0.04,0.56,0.5614267539000001,134.24
2020-02-17 11:00:00,106.174368,26.170024,109.3520305086,36.514368,10.650024,38.0358,69.66,15.52,71.3679619998,134.56,144.364368,18.540024,145.5500025351,36.514368,10.650024,38.0358,107.85,7.89,108.1382198855,130.82,138.964368,18.280024,140.1615312812,36.514368,10.650024,38.0358,102.45,7.63,102.7337305854,133.43,101.904368,37.280024,108.5094484684,36.514368,10.650024,38.0358,65.39,26.63,70.6045961677,134.56,36.514368,11.210024,38.1963834482,36.514368,10.650024,38.0358,0.0,0.56,0.56,134.13
2020-02-17 11:30:00,106.146832,26.421576,109.3857834545,35.936832,10.481576,37.4342,70.21,15.94,71.9967200642,134.43,141.526832,18.131576,142.6835597544,35.936832,10.481576,37.4342,105.59,7.65,105.8667587111,130.71,136.216832,17.871576,137.3842005066,35.936832,10.481576,37.4342,100.28,7.39,100.5519293699,133.31,101.796832,36.741576,108.2244815751,35.936832,10.481576,37.4342,65.86,26.26,70.9022369182,134.43,35.936832,11.041576,37.5948439917,35.936832,10.481576,37.4342,0.0,0.56,0.56,134.0
2020-02-17 12:00:00,100.198912,27.138016,103.808929666,40.518912,11.818016,42.2072,59.68,15.32,61.6149722064,134.96,138.388912,19.028016,139.6909315505,40.518912,11.818016,42.2072,97.87,7.21,98.1352179393,131.62,133.478912,18.788016,134.7946938641,40.518912,11.818016,42.2072,92.96,6.97,93.2209338078,134.02,96.608912,38.988016,104.1793994485,40.518912,11.818016,42.2072,56.09,27.17,62.3241285539,134.96,40.518912,12.378016,42.36741094,40.518912,11.818016,42.2072,0.0,0.56,0.56,134.54
2020-02-17 12:30:00,98.505776,27.163768,102.182475001,40.675776,11.863768,42.3706,57.83,15.3,59.8197199927,135.02,139.175776,18.903768,140.4537257242,40.675776,11.863768,42.3706,98.5,7.04,98.7512612578,131.69,134.235776,18.663768,135.5270445125,40.675776,11.863768,42.3706,93.56,6.8,93.8067886669,134.09,95.055776,39.033768,102.7581412601,40.675776,11.863768,42.3706,54.38,27.17,60.7897466683,135.02,40.675776,12.423768,42.5307978355,40.675776,11.863768,42.3706,0.0,0.56,0.56,134.61
2020-02-17 13:00:00,97.45736,27.74548,101.32990022,41.36736,12.06548,43.091,56.09,15.68,58.2404541534,135.37,135.86736,18.03548,137.0591771907,41.36736,12.06548,43.091,94.5,5.97,94.6883884117,132.22,131.13736,17.86548,132.3487157603,41.36736,12.06548,43.091,89.77,5.8,89.9571725878,134.59,94.12736,39.17548,101.9542943372,41.36736,12.06548,43.091,52.76,27.11,59.3175328212,135.37,41.36736,12.62548,43.2511412404,41.36736,12.06548,43.091,0.0,0.56,0.56,134.96
2020-02-17 13:30:00,104.903776,26.437768,108.183907287,33.523776,9.777768,34.9206,71.38,16.66,73.2984310883,135.6,140.143776,15.347768,140.9816723341,33.523776,9.777768,34.9206,106.62,5.57,106.7653937379,132.48,134.843776,15.197768,135.6975168458,33.523776,9.777768,34.9206,101.32,5.42,101.4648648548,134.75,100.523776,36.067768,106.7984711024,33.523776,9.777768,34.9206,67.0,26.29,71.973356876,135.6,33.523776,10.377768,35.0933273709,33.523776,9.777768,34.9206,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-02-17 14:00:00,102.975312,26.908216,106.4329223962,34.485312,10.058216,35.9222,68.49,16.85,70.5322805529,136.16,140.665312,16.038216,141.5766731228,34.485312,10.058216,35.9222,106.18,5.98,106.348261857,133.08,135.325312,15.888216,136.2548181737,34.485312,10.058216,35.9222,100.84,5.83,101.0083882655,135.27,98.755312,36.498216,105.284051116,34.485312,10.058216,35.9222,64.27,26.44,69.4960898181,136.16,34.485312,10.618216,36.0830050683,34.485312,10.058216,35.9222,0.0,0.56,0.56,135.77
2020-02-17 14:30:00,98.12648,27.93564,102.0255167073,37.11648,10.82564,38.663,61.01,17.11,63.363808282,136.34,135.17648,15.27564,136.0368550158,37.11648,10.82564,38.663,98.06,4.45,98.160919413,133.55,130.25648,15.17564,131.1375256416,37.11648,10.82564,38.663,93.14,4.35,93.2415256203,135.67,94.44648,37.14564,101.4886011107,37.11648,10.82564,38.663,57.33,26.32,63.083050814,136.34,37.11648,11.38564,38.823522326,37.11648,10.82564,38.663,0.0,0.56,0.56,135.96
2020-02-17 15:00:00,99.473344,28.166392,103.3841951405,39.073344,11.396392,40.7014,60.4,16.77,62.6848697853,136.27,136.583344,16.646392,137.5940123146,39.073344,11.396392,40.7014,97.51,5.25,97.6512293829,133.46,131.713344,16.506391999999998,132.7436098821,39.073344,11.396392,40.7014,92.64,5.11,92.7808261442,135.56,95.863344,38.026392,103.1299530272,39.073344,11.396392,40.7014,56.79,26.63,62.7236877105,136.27,39.073344,11.996392,40.8734587766,39.073344,11.396392,40.7014,0.0,0.6000000000000001,0.6000000000000001,135.9
