Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-17 15:30:00,103.001232,27.690776,106.6584870932,35.351232,10.310776,36.8242,67.65,17.38,69.8468818202,136.27,137.731232,15.290776,138.5774155442,35.351232,10.310776,36.8242,102.38,4.98,102.5010477995,133.46,132.601232,15.170776,133.466247315,35.351232,10.310776,36.8242,97.25,4.86,97.3713618062,135.53,98.851232,36.320776,105.3127002653,35.351232,10.310776,36.8242,63.5,26.01,68.6204787217,136.27,35.351232,10.870776,36.9849073915,35.351232,10.310776,36.8242,0.0,0.56,0.56,135.9
2020-02-17 16:00:00,106.73592,27.00756,110.0997952559,30.50592,8.89756,31.777,76.23,18.11,78.3516751576,136.03,141.64592,13.87756,142.3241136428,30.50592,8.89756,31.777,111.14,4.98,111.2515168436,133.04,136.11592,13.76756,136.8104140254,30.50592,8.89756,31.777,105.61,4.87,105.7222256671,135.17,102.00592,34.09756,107.5539460596,30.50592,8.89756,31.777,71.5,25.2,75.8108831237,136.03,30.50592,9.49756,31.9501925033,30.50592,8.89756,31.777,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-02-17 16:30:00,110.97952,25.68236,113.912411416,25.85952,7.54236,26.937,85.12,18.14,87.0314540841,135.79,146.21952,12.74236,146.773688948,25.85952,7.54236,26.937,120.36,5.2,120.4722773089,132.62,140.21952,12.62236,140.7864970833,25.85952,7.54236,26.937,114.36,5.08,114.4727740557,134.84,105.58952,32.47236,110.4699094677,25.85952,7.54236,26.937,79.73,24.93,83.5366853544,135.79,25.89952,8.102360000000001,27.1373059422,25.85952,7.54236,26.937,0.04,0.56,0.5614267539000001,135.45
2020-02-17 17:00:00,118.136464,25.153552,120.7846236267,20.206464,5.893552,21.0484,97.93,19.26,99.8059742701,135.32,150.866464,10.473552,151.2295779646,20.206464,5.893552,21.0484,130.66,4.58,130.7402462901,131.93,144.316464,10.413552,144.6916854789,20.206464,5.893552,21.0484,124.11,4.52,124.1922803559,134.26,111.836464,29.513552,115.6652256803,20.206464,5.893552,21.0484,91.63,23.62,94.6253734471,135.32,20.206464,6.453552,21.2120135961,20.206464,5.893552,21.0484,0.0,0.56,0.56,134.99
2020-02-17 17:30:00,122.49544,25.52492,125.1265533842,19.28544,5.62492,20.089,103.21,19.9,105.1109608937,135.06,156.38544,10.41492,156.7318614788,19.28544,5.62492,20.089,137.1,4.79,137.1836509938,131.44,149.50544,10.33492,149.8622272656,19.28544,5.62492,20.089,130.22,4.71,130.3051514715,133.85,115.82544,28.42492,119.2623520991,19.28544,5.62492,20.089,96.54,22.8,99.1958245089,135.06,19.28544,6.18492,20.2529363649,19.28544,5.62492,20.089,0.0,0.56,0.56,134.73
2020-02-17 18:00:00,125.461088,23.941984,127.7251079467,22.121088,6.451984,23.0428,103.34,17.49,104.8096164481,134.15,162.831088,14.081984,163.4388738723,22.121088,6.451984,23.0428,140.71,7.63,140.9167165385,130.13,155.741088,13.881984,156.3585494023,22.121088,6.451984,23.0428,133.62,7.43,133.8264148066,132.77,118.791088,30.931984,122.7522310282,22.121088,6.451984,23.0428,96.67,24.48,99.7214084337,134.15,22.121088,7.011984,23.2058280163,22.121088,6.451984,23.0428,0.0,0.56,0.56,133.82
2020-02-17 18:30:00,125.735264,24.021952,128.0094168061,21.675264,6.321952,22.5784,104.06,17.7,105.5546000892,134.18,162.795264,13.371952,163.3435247603,21.675264,6.321952,22.5784,141.12,7.05,141.295990389,130.21,155.705264,13.201952,156.2639458542,21.675264,6.321952,22.5784,134.03,6.88,134.2064651945,132.83,119.025264,30.611952,122.8987594548,21.675264,6.321952,22.5784,97.35,24.29,100.3345733035,134.18,21.675264,6.881952,22.7415551975,21.675264,6.321952,22.5784,0.0,0.56,0.56,133.85
2020-02-17 19:00:00,121.613616,25.591888,124.2771754105,23.423616,6.831888,24.3996,98.19,18.76,99.9660627413,134.48,159.543616,12.991888,160.0717169276,23.423616,6.831888,24.3996,136.12,6.16,136.2593116084,130.59,152.673616,12.861888,153.2144287769,23.423616,6.831888,24.3996,129.25,6.03,129.3905846652,133.14,115.263616,30.391888,119.2030537763,23.423616,6.831888,24.3996,91.84,23.56,94.8138133396,134.48,23.423616,7.391888,24.5622839883,23.423616,6.831888,24.3996,0.0,0.56,0.56,134.17
2020-02-17 19:30:00,116.91256,27.78908,120.1697950943,23.00256,6.70908,23.961,93.91,21.08,96.2468415066,134.89,154.05256,10.53908,154.4126401879,23.00256,6.70908,23.961,131.05,3.83,131.1059548609,131.18,147.47256,10.51908,147.8472421014,23.00256,6.70908,23.961,124.47,3.81,124.5282979889,133.6,110.89256,28.37908,114.4662921781,23.00256,6.70908,23.961,87.89,21.67,90.5220470383,134.89,23.00256,7.26908,24.1237909666,23.00256,6.70908,23.961,0.0,0.56,0.56,134.57
2020-02-17 20:00:00,112.361008,29.596544,116.193595071,23.371008,6.816544,24.3448,88.99,22.78,91.8593952734,135.39,148.931008,8.466544,149.171470165,23.371008,6.816544,24.3448,125.56,1.65,125.5708409624,131.94,142.611008,8.496544,142.8638892888,23.371008,6.816544,24.3448,119.24,1.6800000000000002,119.2518343674,134.22,106.701008,27.196544,110.1124748326,23.371008,6.816544,24.3448,83.33,20.38,85.7859737953,135.39,23.371008,7.416544,24.5195664693,23.371008,6.816544,24.3448,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-02-17 20:30:00,108.629312,31.965216,113.2347228527,25.389312,7.405216,26.4472,83.24,24.56,86.7876212371,135.71,145.289312,8.185216,145.5196960635,25.389312,7.405216,26.4472,119.9,0.78,119.9025370874,132.45,139.269312,8.045216,139.5014937749,25.389312,7.405216,26.4472,113.88,0.64,113.8817983701,134.66,103.349312,26.345216,106.6543515144,25.389312,7.405216,26.4472,77.96,18.94,80.2277084304,135.71,25.389312,7.965216,26.6094312183,25.389312,7.405216,26.4472,0.0,0.56,0.56,135.35
2020-02-17 21:00:00,105.082448,32.924464,110.1196676682,23.192448,6.764464,24.1588,81.89,26.16,85.9669570242,135.15,140.322448,9.634464,140.6528076836,23.192448,6.764464,24.1588,117.13,2.87,117.1651560832,131.84,134.452448,9.344464,134.7767776015,23.192448,6.764464,24.1588,111.26,2.58,111.2899096954,134.15,99.892448,23.944464,102.72214232420001,23.192448,6.764464,24.1588,76.7,17.18,78.6005241713,135.15,23.232448,7.324464,24.3596882772,23.192448,6.764464,24.1588,0.04,0.56,0.5614267539000001,134.78
2020-02-17 21:30:00,100.974672,34.934696,106.8471682831,23.604672,6.884696,24.5882,77.37,28.05,82.2977484504,135.94,133.634672,12.354696,134.2045605551,23.604672,6.884696,24.5882,110.03,5.47,110.1658831036,133.03,128.104672,11.934696,128.6594106812,23.604672,6.884696,24.5882,104.5,5.05,104.6219503737,135.13,96.074672,22.774696,98.7371732318,23.604672,6.884696,24.5882,72.47,15.89,74.1915965592,135.94,23.604672,7.444696,24.7508391526,23.604672,6.884696,24.5882,0.0,0.56,0.56,135.58
2020-02-17 22:00:00,94.608944,37.437192,101.746722943,23.578944,6.877192,24.5614,71.03,30.56,77.3251220497,136.7,126.078944,15.067192,126.976062291,23.578944,6.877192,24.5614,102.5,8.19,102.8266799036,134.05,120.938944,14.537192,121.8095157493,23.578944,6.877192,24.5614,97.36,7.66,97.6608683148,135.99,90.148944,20.847192,92.5280363922,23.578944,6.877192,24.5614,66.57,13.97,68.0200396942,136.7,23.578944,7.437192,24.7240454821,23.578944,6.877192,24.5614,0.0,0.56,0.56,136.32
2020-02-17 22:30:00,85.870304,73.379672,112.9525801913,24.410304,7.119672,25.4274,61.46,66.26,90.3754347154,134.92,118.120304,12.239672,118.7527506533,24.410304,7.119672,25.4274,93.71,5.12,93.8497655831,133.71,113.440304,11.829672,114.0554413925,24.410304,7.119672,25.4274,89.03,4.71,89.1545007277,135.69,82.510304,35.939672,89.9978349164,24.410304,7.119672,25.4274,58.1,28.82,64.8552418853,134.92,24.450304,7.679672,25.6280067059,24.410304,7.119672,25.4274,0.04,0.56,0.5614267539000001,134.54
2020-02-17 23:00:00,82.490672,76.322696,112.3826716701,22.020672,6.422696,22.9382,60.47,69.9,92.4263539257,135.2,111.540672,11.662696,112.1487404664,22.020672,6.422696,22.9382,89.52,5.24,89.673229004,134.34,107.090672,11.282696,107.6833843192,22.020672,6.422696,22.9382,85.07,4.86,85.2087114091,136.24,79.220672,37.182696,87.5126719622,22.020672,6.422696,22.9382,57.2,30.76,64.9462670213,135.2,22.020672,7.022696,23.1133782568,22.020672,6.422696,22.9382,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-02-17 23:30:00,77.77528,77.25404,109.6229030604,19.14528,5.58404,19.943,58.63,71.67,92.596251544,135.35,104.67528,12.92404,105.4701145017,19.14528,5.58404,19.943,85.53,7.34,85.8443737236,134.61,100.40528,12.44404,101.1734865634,19.14528,5.58404,19.943,81.26,6.86,81.5490478179,136.47,74.64528,34.93404,82.4154413748,19.14528,5.58404,19.943,55.5,29.35,62.7827404626,135.35,19.14528,6.14404,20.1069881832,19.14528,5.58404,19.943,0.0,0.56,0.56,134.95
2020-02-18 00:00:00,71.920448,79.373464,107.1106793363,20.480448,5.973464,21.3338,51.44,73.4,89.6305394383,135.47,98.800448,15.263464,99.9725055117,20.480448,5.973464,21.3338,78.32,9.29,78.8690465265,134.88,94.890448,14.693464,96.0213257873,20.480448,5.973464,21.3338,74.41,8.72,74.9191998089,136.66,69.330448,34.003464,77.2201177407,20.480448,5.973464,21.3338,48.85,28.03,56.3205415457,135.47,20.480448,6.533464,21.4973231385,20.480448,5.973464,21.3338,0.0,0.56,0.56,135.07
2020-02-18 00:30:00,71.33744,79.39092,106.7330713706,20.91744,6.10092,21.789,50.42,73.29,88.9584200624,135.58,98.68744,15.31092,99.8680884217,20.91744,6.10092,21.789,77.77,9.21,78.3134535058,135.0,94.82744,14.73092,95.9648028237,20.91744,6.10092,21.789,73.91,8.63,74.4121293876,136.77,68.81744,34.31092,76.8965492035,20.91744,6.10092,21.789,47.9,28.21,55.5896941888,135.58,20.91744,6.70092,21.9645538311,20.91744,6.10092,21.789,0.0,0.6000000000000001,0.6000000000000001,135.18
2020-02-18 01:00:00,73.853456,79.626008,108.6031036074,21.723456,6.336008,22.6286,52.13,73.29,89.938651313,135.41,102.323456,15.316008,103.4633739487,21.723456,6.336008,22.6286,80.6,8.98,81.0987077579,134.74,98.323456,14.756008,99.4245531641,21.723456,6.336008,22.6286,76.6,8.42,77.0613807299,136.53,71.233456,34.426008,79.1160873686,21.723456,6.336008,22.6286,49.51,28.09,56.9235294057,135.41,21.723456,6.896008,22.7917411998,21.723456,6.336008,22.6286,0.0,0.56,0.56,135.0
2020-02-18 01:30:00,76.035632,78.929976,109.59634321,21.565632,6.289976,22.4642,54.47,72.64,90.7940003524,135.74,104.975632,14.239976,105.9370578706,21.565632,6.289976,22.4642,83.41,7.95,83.7880098821,135.09,100.825632,13.729976,101.7561806927,21.565632,6.289976,22.4642,79.26,7.44,79.6084241773,136.83,73.235632,35.379976,81.33388283,21.565632,6.289976,22.4642,51.67,29.09,59.2960116703,135.74,21.565632,6.849976,22.627387272100002,21.565632,6.289976,22.4642,0.0,0.56,0.56,135.33
2020-02-18 02:00:00,76.047328,74.336304,106.3441685675,20.147328,5.876304,20.9868,55.9,68.46,88.3831522407,135.91,101.887328,20.096304,103.8503203724,20.147328,5.876304,20.9868,81.74,14.22,82.9676804545,134.09,97.857328,19.306304,99.7436214374,20.147328,5.876304,20.9868,77.71,13.43,78.8619616799,136.01,73.157328,39.046304,82.9253187884,20.147328,5.876304,20.9868,53.01,33.17,62.5324635689,135.91,20.147328,6.476304,21.1626401718,20.147328,5.876304,20.9868,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-02-18 02:30:00,75.0856,70.4508,102.9619470873,20.9856,6.1208,21.86,54.1,64.33,84.0544995821,136.23,99.6956,25.1308,102.8142488569,20.9856,6.1208,21.86,78.71,19.01,80.9731078816,133.48,95.8456,24.0808,98.8244097782,20.9856,6.1208,21.86,74.86,17.96,76.9842919043,135.49,72.3356,43.6108,84.4650276979,20.9856,6.1208,21.86,51.35,37.49,63.5792623424,136.23,20.9856,6.6808,22.0233625044,20.9856,6.1208,21.86,0.0,0.56,0.56,135.83
2020-02-18 03:00:00,74.983424,70.306832,102.7889318003,19.703424,5.7468319999999995,20.5244,55.28,64.56,84.9933644469,136.6,98.753424,25.086832,101.890077493,19.703424,5.7468319999999995,20.5244,79.05,19.34,81.3814358438,133.97,94.883424,24.026832,97.8782550208,19.703424,5.7468319999999995,20.5244,75.18,18.28,77.3704775738,135.89,72.153424,43.426832,84.2140506832,19.703424,5.7468319999999995,20.5244,52.45,37.68,64.58161425669999,136.6,19.703424,6.346832,20.700415304,19.703424,5.7468319999999995,20.5244,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-02-18 03:30:00,74.858704,70.435872,102.7863688869,16.648704,4.855872,17.3424,58.21,65.58,87.6877442976,136.41,96.788704,25.165872,100.0068714415,16.648704,4.855872,17.3424,80.14,20.31,82.6735489743,133.73,92.848704,24.055872,95.914372292,16.648704,4.855872,17.3424,76.2,19.2,78.5816772537,135.69,71.808704,41.405872,82.8911105381,16.648704,4.855872,17.3424,55.16,36.55,66.1704473311,136.41,16.648704,5.455872,17.5198711228,16.648704,4.855872,17.3424,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-02-18 04:00:00,73.594848,70.102664,101.6394861854,16.294848,4.752664,16.9738,57.3,65.35,86.9132469765,136.62,96.144848,24.942664,99.3275806831,16.294848,4.752664,16.9738,79.85,20.19,82.3629686206,133.97,92.244848,23.842664,95.2763591305,16.294848,4.752664,16.9738,75.95,19.09,78.3123911013,135.92,70.624848,41.672664,82.0029272641,16.294848,4.752664,16.9738,54.33,36.92,65.6874059467,136.62,16.294848,5.352664,17.1514746666,16.294848,4.752664,16.9738,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-02-18 04:30:00,73.406896,69.384928,101.0091115391,17.296896,5.044928,18.0176,56.11,64.34,85.3695947044,135.82,96.446896,24.314928,99.4646644376,17.296896,5.044928,18.0176,79.15,19.27,81.4619874543,132.96,92.566896,23.254928,95.4432915996,17.296896,5.044928,18.0176,75.27,18.21,77.4414423936,135.03,70.516896,41.934928,82.0437127868,17.296896,5.044928,18.0176,53.22,36.89,64.7552353096,135.82,17.296896,5.604928,18.1823493839,17.296896,5.044928,18.0176,0.0,0.56,0.56,135.42
2020-02-18 05:00:00,74.443904,69.194472,101.6354750966,16.403904,4.784472,17.0874,58.04,64.41,86.7023050443,135.71,97.063904,23.764472,99.9307339569,16.403904,4.784472,17.0874,80.66,18.98,82.8629953598,132.75,93.093904,22.724472,95.8273269461,16.403904,4.784472,17.0874,76.69,17.94,78.7603942347,134.85,71.423904,41.464472,82.5873870566,16.403904,4.784472,17.0874,55.02,36.68,66.125810392,135.71,16.443904,5.384472,17.3030204727,16.403904,4.784472,17.0874,0.04,0.6000000000000001,0.6013318551,135.31
2020-02-18 05:30:00,76.31944,68.76192,102.7271072502,18.34944,5.35192,19.114,57.97,63.41,85.9147775415,135.71,99.97944,23.46192,102.695424011,18.34944,5.35192,19.114,81.63,18.11,83.6147654425,132.73,95.98944,22.44192,98.577950703,18.34944,5.35192,19.114,77.64,17.09,79.4986647687,134.83,73.27944,42.76192,84.8437276927,18.34944,5.35192,19.114,54.93,37.41,66.459107728,135.71,18.34944,5.91192,19.27829729,18.34944,5.35192,19.114,0.0,0.56,0.56,135.31
2020-02-18 06:00:00,79.226544,68.118992,104.4846512426,18.956544,5.528992,19.7464,60.27,62.59,86.8906266521,134.99,103.796544,22.568992,106.2218524892,18.956544,5.528992,19.7464,84.84,17.04,86.5343122698,131.73,99.636544,21.618992,101.9549984815,18.956544,5.528992,19.7464,80.68,16.09,82.2687698948,133.99,76.026544,42.698992,87.1965556109,18.956544,5.528992,19.7464,57.07,37.17,68.1072228181,134.99,18.956544,6.128992,19.9227283112,18.956544,5.528992,19.7464,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-02-18 06:30:00,88.750048,61.901264,108.2050715299,19.410048,5.661264,20.2188,69.34,56.24,89.2803068991,134.07,115.620048,16.971264,116.8589718476,19.410048,5.661264,20.2188,96.21,11.31,96.8724945482,130.29,110.910048,16.301264,112.1016054986,19.410048,5.661264,20.2188,91.5,10.64,92.1165544297,132.85,84.860048,46.331264,96.684092644,19.410048,5.661264,20.2188,65.45,40.67,77.0568063185,134.07,19.410048,6.221264,20.3826909195,19.410048,5.661264,20.2188,0.0,0.56,0.56,133.67
2020-02-18 07:00:00,97.774416,24.016288,100.6807752922,19.804416,5.776288,20.6296,77.97,18.24,80.0750803933,135.74,123.624416,21.056288,125.4047985353,19.804416,5.776288,20.6296,103.82,15.28,104.93841432,130.46,118.534416,20.176288,120.2393046134,19.804416,5.776288,20.6296,98.73,14.4,99.7746104979,133.01,92.874416,30.516288,97.7594035407,19.804416,5.776288,20.6296,73.07,24.74,77.1446206809,135.74,19.804416,6.336288,20.7933508295,19.804416,5.776288,20.6296,0.0,0.56,0.56,135.34
2020-02-18 07:30:00,104.410544,28.225992,108.1585332868,18.500544,5.395992,19.2714,85.91,22.83,88.8917150245,135.38,132.920544,10.395992,133.326470241,18.500544,5.395992,19.2714,114.42,5.0,114.5291945314,131.57,127.290544,9.515992,127.6457468761,18.500544,5.395992,19.2714,108.79,4.12,108.8679865709,133.89,98.950544,25.685992,102.2300364028,18.500544,5.395992,19.2714,80.45,20.29,82.9691906674,135.38,18.500544,5.955992,19.4356365731,18.500544,5.395992,19.2714,0.0,0.56,0.56,134.96
2020-02-18 08:00:00,107.606624,27.994432,111.1884605149,19.866624,5.794432,20.6944,87.74,22.2,90.5049589802,135.33,137.836624,7.064432,138.0175391579,19.866624,5.794432,20.6944,117.97,1.27,117.976835862,131.83,131.94662399999999,7.034432,132.134003264,19.866624,5.794432,20.6944,112.08,1.24,112.0868591763,134.22,101.986624,26.604432,105.3995601365,19.866624,5.794432,20.6944,82.12,20.81,84.7157039751,135.33,19.866624,6.354432,20.8581292354,19.866624,5.794432,20.6944,0.0,0.56,0.56,134.91
2020-02-18 08:30:00,110.58176,26.75468,113.7723101049,22.78176,6.64468,23.731,87.8,20.11,90.0735926895,135.28,141.22176,9.99468,141.5749947053,22.78176,6.64468,23.731,118.44,3.35,118.4873668371,131.58,135.29176,9.97468,135.6589641896,22.78176,6.64468,23.731,112.51,3.33,112.559268832,134.1,104.97176,29.41468,109.0151081135,22.78176,6.64468,23.731,82.19,22.77,85.2858077291,135.28,22.78176,7.24468,23.9059402032,22.78176,6.64468,23.731,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-02-18 09:00:00,112.334368,26.310024,115.3742934836,24.274368,7.080024,25.2858,88.06,19.23,90.1352123202,134.83,143.924368,11.780024,144.4056531776,24.274368,7.080024,25.2858,119.65,4.7,119.742275325,130.92,137.954368,11.690024,138.4487786562,24.274368,7.080024,25.2858,113.68,4.61,113.7734349486,133.58,106.694368,30.400024,110.9407482493,24.274368,7.080024,25.2858,82.42,23.32,85.6555824217,134.83,24.274368,7.640024,25.4482790876,24.274368,7.080024,25.2858,0.0,0.56,0.56,134.38
2020-02-18 09:30:00,110.517008,25.774544,113.4827571734,29.707008,8.664544,30.9448,80.81,17.11,82.6015024076,134.86,144.587008,15.704544,145.4373940383,29.707008,8.664544,30.9448,114.88,7.04,115.095508166,130.92,138.827008,15.484544,139.6878994513,29.707008,8.664544,30.9448,109.12,6.82,109.3329172756,133.58,105.377008,34.034544,110.7369134495,29.707008,8.664544,30.9448,75.67,25.37,79.809684876,134.86,29.747008,9.224544,31.1444488948,29.707008,8.664544,30.9448,0.04,0.56,0.5614267539000001,134.38
2020-02-18 10:00:00,108.220816,26.186488,111.3439588369,32.730816,9.546488,34.0946,75.49,16.64,77.3021972521,135.23,145.150816,16.836488,146.1240114206,32.730816,9.546488,34.0946,112.42,7.29,112.6561161234,131.29,139.520816,16.606488,140.5056352642,32.730816,9.546488,34.0946,106.79,7.06,107.0231175962,134.0,103.480816,35.546488,109.4158676297,32.730816,9.546488,34.0946,70.75,26.0,75.376140124,135.23,32.730816,10.106488,34.2556187467,32.730816,9.546488,34.0946,0.0,0.56,0.56,134.77
2020-02-18 10:30:00,103.667952,27.617736,107.2836595836,38.597952,11.257736,40.2062,65.07,16.36,67.0951153215,135.77,138.997952,18.167736,140.1802314578,38.597952,11.257736,40.2062,100.4,6.91,100.6375084151,132.11,133.967952,17.947736,135.1648378485,38.597952,11.257736,40.2062,95.37,6.69,95.6043565953,134.74,99.647952,37.937736,106.6254479503,38.597952,11.257736,40.2062,61.05,26.68,66.6252572228,135.77,38.597952,11.817736,40.3665800231,38.597952,11.257736,40.2062,0.0,0.56,0.56,135.31
2020-02-18 11:00:00,98.485536,28.247448,102.4564254682,44.425536,12.957448,46.2766,54.06,15.29,56.1806701633,136.05,135.425536,20.687448,136.9965193194,44.425536,12.957448,46.2766,91.0,7.73,91.3277225162,132.52,130.905536,20.417448,132.4882316973,44.425536,12.957448,46.2766,86.48,7.46,86.8011635867,135.1,95.255536,40.857448,103.6481943679,44.425536,12.957448,46.2766,50.83,27.9,57.9836088908,136.05,44.465536,13.557448,46.486431225,44.425536,12.957448,46.2766,0.04,0.6000000000000001,0.6013318551,135.58
2020-02-18 11:30:00,98.815616,27.847888,102.6646522982,44.255616,12.907888,46.0996,54.56,14.94,56.5685177462,136.05,136.085616,20.777888,137.662687435,44.255616,12.907888,46.0996,91.83,7.87,92.1666197709,132.74,131.525616,20.497888,133.1133016518,44.255616,12.907888,46.0996,87.27,7.59,87.5994349297,135.13,95.565616,41.167888,104.05566762,44.255616,12.907888,46.0996,51.31,28.26,58.5776723675,136.05,44.255616,13.467888,46.2595239353,44.255616,12.907888,46.0996,0.0,0.56,0.56,135.58
2020-02-18 12:00:00,98.989376,27.758568,102.8077558275,44.669376,13.028568,46.5306,54.32,14.73,56.2817492621,135.99,135.479376,20.778568,137.0635261821,44.669376,13.028568,46.5306,90.81,7.75,91.1401042352,132.93,130.959376,20.498568,132.5539492145,44.669376,13.028568,46.5306,86.29,7.47,86.6127300112,135.13,95.739376,41.408568,104.3105824961,44.669376,13.028568,46.5306,51.07,28.38,58.425758874,135.99,44.669376,13.628568,46.702152177,44.669376,13.028568,46.5306,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-18 12:30:00,97.4892,28.9206,101.6884714262,44.7792,13.0606,46.645,52.71,15.86,55.0443793679,135.81,134.1692,19.3306,135.5545879895,44.7792,13.0606,46.645,89.39,6.27,89.609625599,132.77,129.7092,19.1306,131.1123808837,44.7792,13.0606,46.645,84.93,6.07,85.1466370446,135.01,94.3792,40.2906,102.6195197855,44.7792,13.0606,46.645,49.6,27.23,56.5829735875,135.81,44.7792,13.6206,46.8048875332,44.7792,13.0606,46.645,0.0,0.56,0.56,135.39
2020-02-18 13:00:00,100.415008,28.428544,104.3616593659,40.315008,11.758544,41.9948,60.1,16.67,62.3690540252,135.81,137.335008,17.958544,138.5042011094,40.315008,11.758544,41.9948,97.02,6.2,97.2179016437,132.62,132.515008,17.768544,133.7009667172,40.315008,11.758544,41.9948,92.2,6.01,92.3956714354,134.91,96.775008,38.238544,104.0556986457,40.315008,11.758544,41.9948,56.46,26.48,62.3612219252,135.81,40.315008,12.318544,42.1550281262,40.315008,11.758544,41.9948,0.0,0.56,0.56,135.39
2020-02-18 13:30:00,103.045776,28.868768,107.0132595396,37.195776,10.848768,38.7456,65.85,18.02,68.2710985703,135.94,138.525776,15.998768,139.4465890365,37.195776,10.848768,38.7456,101.33,5.15,101.4607874994,132.76,133.495776,15.858768,134.4344551531,37.195776,10.848768,38.7456,96.3,5.01,96.4302343666,135.04,98.985776,36.098768,105.3627301347,37.195776,10.848768,38.7456,61.79,25.25,66.7500307116,135.94,37.195776,11.408768,38.9061144233,37.195776,10.848768,38.7456,0.0,0.56,0.56,135.56
2020-02-18 14:00:00,105.659952,27.503736,109.1809550728,35.669952,10.403736,37.1562,69.99,17.1,72.0486648037,135.66,143.139952,16.853736,144.1287420181,35.669952,10.403736,37.1562,107.47,6.45,107.6633800324,132.33,137.789952,16.653736,138.7927152084,35.669952,10.403736,37.1562,102.12,6.25,102.3110790677,134.67,101.319952,36.353736,107.6444461848,35.669952,10.403736,37.1562,65.65,25.95,70.5926695911,135.66,35.669952,11.003736,37.3286442513,35.669952,10.403736,37.1562,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-02-18 14:30:00,108.04448,26.74464,111.3053701633,32.00448,9.33464,33.338,76.04,17.41,78.0076259093,135.24,143.37448,15.51464,144.2114612976,32.00448,9.33464,33.338,111.37,6.18,111.5413344909,131.81,137.82448,15.34464,138.6760443047,32.00448,9.33464,33.338,105.82,6.01,105.9905302374,134.23,103.29448,34.71464,108.9718120837,32.00448,9.33464,33.338,71.29,25.38,75.6730368097,135.24,32.00448,9.89464,33.4991140301,32.00448,9.33464,33.338,0.0,0.56,0.56,134.85
2020-02-18 15:00:00,108.509856,25.561208,111.479882506,30.209856,8.811208,31.4686,78.3,16.75,80.0715461322,135.09,144.599856,16.181208,145.5024049546,30.209856,8.811208,31.4686,114.39,7.37,114.6271739161,131.51,138.889856,15.941208,139.8016960276,30.209856,8.811208,31.4686,108.68,7.13,108.9136322964,134.0,103.579856,34.711208,109.2412675219,30.209856,8.811208,31.4686,73.37,25.9,77.8072419509,135.09,30.209856,9.371208,31.6299689997,30.209856,8.811208,31.4686,0.0,0.56,0.56,134.72
2020-02-18 15:30:00,110.6476,24.6168,113.3528924554,29.3376,8.5568,30.56,81.31,16.06,82.8808765639,134.81,146.2476,16.3468,147.158344568,29.3376,8.5568,30.56,116.91,7.79,117.169245965,131.18,140.4076,16.0868,141.3261450405,29.3376,8.5568,30.56,111.07,7.53,111.3249558724,133.73,105.5076,34.9168,111.1352175505,29.3376,8.5568,30.56,76.17,26.36,80.6022239147,134.81,29.3376,9.1168,30.7215041298,29.3376,8.5568,30.56,0.0,0.56,0.56,134.44
2020-02-18 16:00:00,111.952384,24.546112,114.6117267019,28.752384,8.386112,29.9504,83.2,16.16,84.7548559081,135.12,147.782384,16.446112,148.6946791941,28.752384,8.386112,29.9504,119.03,8.06,119.3025754123,131.48,141.822384,16.176112,142.7419181701,28.752384,8.386112,29.9504,113.07,7.79,113.3380298047,134.01,106.662384,34.826112,112.2039314712,28.752384,8.386112,29.9504,77.91,26.44,82.2741861096,135.12,28.752384,8.946112,30.1119993624,28.752384,8.386112,29.9504,0.0,0.56,0.56,134.76
2020-02-18 16:30:00,113.245952,25.121736,115.9989106157,28.325952,8.261735999999999,29.5062,84.92,16.86,86.5775144018,135.36,149.525952,15.281736,150.3048295188,28.325952,8.261735999999999,29.5062,121.2,7.02,121.4031317553,131.82,143.475952,15.061736,144.2643569758,28.325952,8.261735999999999,29.5062,115.15,6.8,115.3506068471,134.29,107.855952,34.171736,113.1397981396,28.325952,8.261735999999999,29.5062,79.53,25.91,83.6441809094,135.36,28.325952,8.861736,29.6797897843,28.325952,8.261735999999999,29.5062,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-02-18 17:00:00,118.456064,25.486352,121.1667992341,26.936064000000002,7.856352,28.0584,91.52,17.63,93.2026142337,134.99,154.996064,14.696352,155.6912413002,26.936064000000002,7.856352,28.0584,128.06,6.84,128.2425405238,131.16,148.626064,14.506352,149.33231783,26.936064000000002,7.856352,28.0584,121.69,6.65,121.8715660029,133.69,112.606064,32.776352,117.2792176816,26.936064000000002,7.856352,28.0584,85.67,24.92,89.2208232421,134.99,26.976064,8.416352,28.2585033206,26.936064000000002,7.856352,28.0584,0.04,0.56,0.5614267539000001,134.66
2020-02-18 17:30:00,124.426144,25.391792,126.9905839489,25.926144,7.561792,27.0064,98.5,17.83,100.1007437535,134.26,162.476144,15.261792,163.1913590364,25.926144,7.561792,27.0064,136.55,7.7,136.7669276543,130.0,155.646144,15.031792,156.370319795,25.926144,7.561792,27.0064,129.72,7.47,129.9349040866,132.81,118.056144,31.991792,122.3140543499,25.926144,7.561792,27.0064,92.13,24.43,95.3140168076,134.26,25.926144,8.121792,27.1685194297,25.926144,7.561792,27.0064,0.0,0.56,0.56,134.17
2020-02-18 18:00:00,125.575744,23.994592,127.8475964827,24.975744,7.284592,26.0164,100.6,16.71,101.978351134,133.88,165.105744,15.934592,165.872896894,24.975744,7.284592,26.0164,140.13,8.65,140.3967214717,129.75,158.085744,15.674592,158.8609306608,24.975744,7.284592,26.0164,133.11,8.39,133.3741511688,132.23,119.065744,32.444592,123.407061971,24.975744,7.284592,26.0164,94.09,25.16,97.395860795,133.88,24.975744,7.8445920000000005,26.1787205952,24.975744,7.284592,26.0164,0.0,0.56,0.56,133.51
2020-02-18 18:30:00,125.33808,24.74944,127.7582446592,23.27808,6.78944,24.248,102.06,17.96,103.6282065849,134.07,163.60808,13.85944,164.1940556732,23.27808,6.78944,24.248,140.33,7.07,140.5079848265,130.0,156.55808,13.67944,157.1545719729,23.27808,6.78944,24.248,133.28,6.89,133.4579727854,132.57,118.72808,30.82944,122.6654448131,23.27808,6.78944,24.248,95.45,24.04,98.4308086932,134.07,23.27808,7.34944,24.4107205301,23.27808,6.78944,24.248,0.0,0.56,0.56,133.7
2020-02-18 19:00:00,123.191824,25.288032,125.7605266484,20.941824,6.108032,21.8144,102.25,19.18,104.0333355228,134.07,160.331824,11.848032,160.768994677,20.941824,6.108032,21.8144,139.39,5.74,139.5081348883,130.05,153.331824,11.738032,153.7804592476,20.941824,6.108032,21.8144,132.39,5.63,132.5096562519,132.67,116.571824,29.008032,120.1268332688,20.941824,6.108032,21.8144,95.63,22.9,98.3336509034,134.07,20.941824,6.668032,21.9777761204,20.941824,6.108032,21.8144,0.0,0.56,0.56,133.73
2020-02-18 19:30:00,119.329376,26.268568,122.186487147,19.469376,5.678568,20.2806,99.86,20.59,101.9606183779,134.37,154.909376,9.518568,155.2015396492,19.469376,5.678568,20.2806,135.44,3.84,135.4944249776,130.55,148.089376,9.478568,148.39240727,19.469376,5.678568,20.2806,128.62,3.8,128.6761221051,133.07,112.859376,27.498568,116.1611380504,19.469376,5.678568,20.2806,93.39,21.82,95.9051849485,134.37,19.469376,6.238568,20.4444694849,19.469376,5.678568,20.2806,0.0,0.56,0.56,134.01
2020-02-18 20:00:00,115.234944,28.525192,118.7130106489,18.874944,5.505192,19.6614,96.36,23.02,99.0715398084,135.2,149.764944,6.945192,149.9258955059,18.874944,5.505192,19.6614,130.89,1.44,130.8979209155,131.61,143.224944,7.035192,143.3976237958,18.874944,5.505192,19.6614,124.35,1.53,124.359412189,133.98,109.014944,25.505192,111.9587997179,18.874944,5.505192,19.6614,90.14,20.0,92.3321157561,135.2,18.874944,6.065192,19.825490284,18.874944,5.505192,19.6614,0.0,0.56,0.56,134.84
2020-02-18 20:30:00,112.85208,44.26144,121.2215617421,17.18208,5.01144,17.898,95.67,39.25,103.4084687054,134.23,146.18208,7.43144,146.3708537025,17.18208,5.01144,17.898,129.0,2.42,129.022697228,131.34,139.71208,7.29144,139.9022172633,17.18208,5.01144,17.898,122.53,2.2800000000000002,122.5512109283,133.77,107.16208,30.83144,111.5091434924,17.18208,5.01144,17.898,89.98,25.82,93.6112856444,134.23,17.18208,5.57144,18.0628020196,17.18208,5.01144,17.898,0.0,0.56,0.56,133.88
2020-02-18 21:00:00,108.743328,53.704304,121.2817531727,17.843328,5.204304,18.5868,90.9,48.5,103.029413276,132.96,141.903328,7.664304,142.1101546452,17.843328,5.204304,18.5868,124.06,2.46,124.0843874144,130.44,135.683328,7.694304,135.901316444,17.843328,5.204304,18.5868,117.84,2.49,117.8663043452,133.03,104.483328,35.774304,110.4380670631,17.843328,5.204304,18.5868,86.64,30.57,91.8749938776,132.96,17.843328,5.764304,18.7513080802,17.843328,5.204304,18.5868,0.0,0.56,0.56,132.59
2020-02-18 21:30:00,103.302832,56.579576,117.7825263762,17.552832,5.119576,18.2842,85.75,51.46,100.0059703218,133.87,136.862832,5.719576,136.9822920405,17.552832,5.119576,18.2842,119.31,0.6000000000000001,119.3115086653,131.56,130.872832,5.689576,130.9964481609,17.552832,5.119576,18.2842,113.32,0.5700000000000001,113.3214335419,133.99,99.322832,33.779576,104.9098885293,17.552832,5.119576,18.2842,81.77,28.66,86.6471494049,133.87,17.552832,5.679576,18.4488345095,17.552832,5.119576,18.2842,0.0,0.56,0.56,133.5
2020-02-18 22:00:00,100.457408,56.946744,115.475635847,12.537408,3.6567439999999998,13.0598,87.92,53.29,102.8092918952,134.3,129.957408,6.226744,130.1064957445,12.537408,3.6567439999999998,13.0598,117.42,2.5700000000000003,117.4481217389,132.27,124.077408,5.956744,124.2203122484,12.537408,3.6567439999999998,13.0598,111.54,2.3,111.5637109458,134.6,96.347408,30.986744,101.2077137971,12.537408,3.6567439999999998,13.0598,83.81,27.33,88.1535308425,134.3,12.577408,4.216744,13.2654484266,12.537408,3.6567439999999998,13.0598,0.04,0.56,0.5614267539000001,133.93
2020-02-18 22:30:00,94.11576,59.30668,111.2432405722,13.32576,3.88668,13.881,80.79,55.42,97.971426957,134.65,121.24576,9.31668,121.6031859953,13.32576,3.88668,13.881,107.92,5.43,108.0565190074,132.93,115.83576,8.90668,116.1776753228,13.32576,3.88668,13.881,102.51,5.02,102.6328431838,135.12,90.41576,29.64668,95.1521691366,13.32576,3.88668,13.881,77.09,25.76,81.2800449065,134.65,13.32576,4.44668,14.0480903542,13.32576,3.88668,13.881,0.0,0.56,0.56,134.27
2020-02-18 23:00:00,87.46,61.945,107.1747853975,15.24,4.445,15.875,72.22,57.5,92.3145622315,135.17,113.72,12.005,114.3519060838,15.24,4.445,15.875,98.48,7.5600000000000005,98.7697524549,133.67,108.79,11.505,109.3966595697,15.24,4.445,15.875,93.55,7.06,93.8160226187,135.74,84.25,28.885,89.0640540566,15.24,4.445,15.875,69.01,24.44,73.2099289714,135.17,15.28,5.005,16.078819142,15.24,4.445,15.875,0.04,0.56,0.5614267539000001,134.79
2020-02-18 23:30:00,80.287072,64.892896,103.2332401971,17.187072,5.012896,17.9032,63.1,59.88,86.9897948038,135.89,106.617072,14.612896,107.6138316917,17.187072,5.012896,17.9032,89.43,9.6,89.9437874453,134.63,102.137072,14.012896,103.0938539926,17.187072,5.012896,17.9032,84.95,9.0,85.4254206896,136.53,77.597072,28.132896,82.5394779504,17.187072,5.012896,17.9032,60.41,23.12,64.683092845,135.89,17.187072,5.612896,18.0803773589,17.187072,5.012896,17.9032,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-02-19 00:00:00,75.924752,62.195136,98.1468435984,19.834752,5.785136,20.6612,56.09,56.41,79.549834695,136.17,101.144752,20.205136,103.1431450845,19.834752,5.785136,20.6612,81.31,14.42,82.5787654303,134.16,97.114752,19.395136,99.0325520043,19.834752,5.785136,20.6612,77.28,13.61,78.4692965433,136.15,73.654752,32.535136,80.5205412719,19.834752,5.785136,20.6612,53.82,26.75,60.1012054788,136.17,19.834752,6.345136,20.8249402823,19.834752,5.785136,20.6612,0.0,0.56,0.56,135.79
2020-02-19 00:30:00,75.582416,56.850288,94.5761960225,21.532416,6.280288,22.4296,54.05,50.57,74.0184260843,135.56,99.282416,26.440288,102.7428194879,21.532416,6.280288,22.4296,77.75,20.16,80.3211559927,132.09,95.452416,25.340288,98.758766275,21.532416,6.280288,22.4296,73.92,19.06,76.3377364087,134.43,73.452416,37.870288,82.6402815184,21.532416,6.280288,22.4296,51.92,31.59,60.7751141504,135.56,21.532416,6.880288,22.6049397646,21.532416,6.280288,22.4296,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-02-19 01:00:00,78.175312,56.708216,96.5774361236,22.725312,6.628216,23.6722,55.45,50.08,74.7175273948,135.28,103.045312,25.888216,106.2475225727,22.725312,6.628216,23.6722,80.32,19.26,82.5969127752,131.7,99.105312,24.828216,102.1680144486,22.725312,6.628216,23.6722,76.38,18.2,78.5184335045,134.07,75.975312,38.458216,85.1544620757,22.725312,6.628216,23.6722,53.25,31.83,62.0379835262,135.28,22.725312,7.188216,23.8350635569,22.725312,6.628216,23.6722,0.0,0.56,0.56,134.87
2020-02-19 01:30:00,80.404256,56.880408,98.4897212767,23.624256,6.890408,24.6086,56.78,49.99,75.6503040311,135.81,105.124256,25.880408,108.2631272308,23.624256,6.890408,24.6086,81.5,18.99,83.6831530238,132.36,101.114256,24.830408,104.1184034063,23.624256,6.890408,24.6086,77.49,17.94,79.5395731696,134.6,78.134256,39.380408,87.4973056438,23.624256,6.890408,24.6086,54.51,32.49,63.4581767781,135.81,23.624256,7.450408,24.7712343439,23.624256,6.890408,24.6086,0.0,0.56,0.56,135.4
2020-02-19 02:00:00,79.364624,57.193432,97.8255191992,21.954624,6.403432,22.8694,57.41,50.79,76.6520201952,136.01,102.994624,26.483432,106.3450268861,21.954624,6.403432,22.8694,81.04,20.08,83.4906461827,132.65,99.034624,25.403432,102.2408485303,21.954624,6.403432,22.8694,77.08,19.0,79.3871929218,134.86,77.044624,38.293432,86.0363935881,21.954624,6.403432,22.8694,55.09,31.89,63.654380839,136.01,21.954624,7.003432,23.0445996876,21.954624,6.403432,22.8694,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-02-19 02:30:00,79.923104,56.630072,97.9523741811,19.303104,5.630072,20.1074,60.62,51.0,79.219848523,136.19,102.103104,25.810072,105.3147836872,19.303104,5.630072,20.1074,82.8,20.18,85.2236610338,132.87,98.043104,24.710072,101.1090396562,19.303104,5.630072,20.1074,78.74,19.08,81.0187262304,135.02,77.413104,37.690072,86.1006980127,19.303104,5.630072,20.1074,58.11,32.06,66.3672788353,136.19,19.303104,6.190072,20.2713298873,19.303104,5.630072,20.1074,0.0,0.56,0.56,135.77
2020-02-19 03:00:00,77.001136,58.058248,96.4361711502,20.291136,5.918248,21.1366,56.71,52.14,77.0363790686,136.72,100.201136,27.058248,103.790252146,20.291136,5.918248,21.1366,79.91,21.14,82.6589843877,133.49,96.271136,25.908248,99.6963837918,20.291136,5.918248,21.1366,75.98,19.99,78.5656445274,135.55,74.701136,37.518248,83.5935323615,20.291136,5.918248,21.1366,54.41,31.6,62.9206492338,136.72,20.291136,6.518248,21.312385065,20.291136,5.918248,21.1366,0.0,0.6000000000000001,0.6000000000000001,136.3
2020-02-19 03:30:00,74.600944,58.973192,95.0954164004,20.890944,6.093192,21.761400000000002,53.71,52.88,75.3727968169,136.69,98.270944,28.073192,102.2021650638,20.890944,6.093192,21.761400000000002,77.38,21.98,80.4411884547,133.49,94.470944,26.893192,98.2242487179,20.890944,6.093192,21.761400000000002,73.58,20.8,76.4634317828,135.55,72.490944,36.983192,81.3799327385,20.890944,6.093192,21.761400000000002,51.6,30.89,60.1394388068,136.69,20.890944,6.693192,21.936963335,20.890944,6.093192,21.761400000000002,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-02-19 04:00:00,72.607552,59.345536,93.7749926716,20.967552,6.115536,21.8412,51.64,53.23,74.1628107612,136.89,97.107552,28.355536,101.1628048113,20.967552,6.115536,21.8412,76.14,22.24,79.321606136,133.69,93.377552,27.165536,97.2488229424,20.967552,6.115536,21.8412,72.41,21.05,75.4076295875,135.75,70.627552,36.945536,79.7071121785,20.967552,6.115536,21.8412,49.66,30.83,58.4517279471,136.89,20.967552,6.675536,22.0045681112,20.967552,6.115536,21.8412,0.0,0.56,0.56,136.47
2020-02-19 04:30:00,72.07816,59.27988,93.323980422,19.98816,5.82988,20.821,52.09,53.45,74.6342454909,137.29,96.50816,28.22988,100.552230564,19.98816,5.82988,20.821,76.52,22.4,79.7312385455,134.19,92.76816,27.02988,96.6258036065,19.98816,5.82988,20.821,72.78,21.2,75.8048045971,136.16,70.06816,36.80988,79.1486848368,19.98816,5.82988,20.821,50.08,30.98,58.8877474523,137.29,19.98816,6.42988,20.996902081,19.98816,5.82988,20.821,0.0,0.6000000000000001,0.6000000000000001,136.88
2020-02-19 05:00:00,73.550512,58.246816,93.8209432355,17.680512,5.156816,18.4172,55.87,53.09,77.0714279094,136.94,97.070512,27.246816,100.8219880883,17.680512,5.156816,18.4172,79.39,22.09,82.4059476009,133.76,93.190512,26.056816,96.7648137852,17.680512,5.156816,18.4172,75.51,20.9,78.3490274349,135.8,71.340512,36.026816,79.9212119748,17.680512,5.156816,18.4172,53.66,30.87,61.9059972862,136.94,17.720512,5.756816,18.6321624081,17.680512,5.156816,18.4172,0.04,0.6000000000000001,0.6013318551,136.52
2020-02-19 05:30:00,77.758672,57.121696,96.4847097996,15.468672,4.511696,16.1132,62.29,52.61,81.5343866108,136.29,99.618672,25.901696,102.9309363929,15.468672,4.511696,16.1132,84.15,21.39,86.8260018658,132.89,95.488672,24.751696,98.6444774693,15.468672,4.511696,16.1132,80.02,20.24,82.5400387691,135.08,75.178672,35.091696,82.9654135881,15.468672,4.511696,16.1132,59.71,30.58,67.0851734737,136.29,15.468672,5.071696,16.2788793767,15.468672,4.511696,16.1132,0.0,0.56,0.56,135.86
2020-02-19 06:00:00,82.796736,55.344048,99.5904771616,16.676736,4.864048,17.3716,66.12,50.48,83.1870470686,135.04,105.396736,23.974048,108.0889769447,16.676736,4.864048,17.3716,88.72,19.11,90.7547822431,131.25,101.046736,22.904048,103.6100297801,16.676736,4.864048,17.3716,84.37,18.04,86.277102988,133.71,79.986736,35.924048,87.6836082779,16.676736,4.864048,17.3716,63.31,31.06,70.5186478883,135.04,16.676736,5.424048,17.5366422191,16.676736,4.864048,17.3716,0.0,0.56,0.56,134.61
2020-02-19 06:30:00,93.588656,19.394608,95.5771277627,15.958656,4.654608,16.6236,77.63,14.74,79.0169886797,136.5,115.828656,25.304608,118.5605361695,15.958656,4.654608,16.6236,99.87,20.65,101.9825445848,131.25,110.908656,24.174608,113.5127378213,15.958656,4.654608,16.6236,94.95,19.52,96.9357152963,133.71,89.818656,22.354608,92.5587352143,15.958656,4.654608,16.6236,73.86,17.7,75.9512317214,136.5,15.958656,5.254608,16.8014763208,15.958656,4.654608,16.6236,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-02-19 07:00:00,101.651008,11.931544,102.3488601287,14.131008,4.121544,14.7198,87.52,7.8100000000000005,87.8677785084,135.94,125.251008,21.871544,127.146291499,14.131008,4.121544,14.7198,111.12,17.75,112.5287381072,130.1,119.801008,20.861544,121.6038055979,14.131008,4.121544,14.7198,105.67,16.74,106.9877399518,132.78,97.281008,21.551544,99.6396686379,14.131008,4.121544,14.7198,83.15,17.43,84.9572092291,135.94,14.131008,4.681544,14.8863105342,14.131008,4.121544,14.7198,0.0,0.56,0.56,135.52
2020-02-19 07:30:00,106.409792,14.032856,107.3310993189,16.329792,4.762856,17.0102,90.08,9.27,90.5557248328,136.03,135.409792,11.662856,135.9111252972,16.329792,4.762856,17.0102,119.08,6.9,119.279740107,131.5,129.549792,10.732856,129.9936260174,16.329792,4.762856,17.0102,113.22,5.97,113.377287408,133.97,101.869792,20.802856,103.9721757966,16.329792,4.762856,17.0102,85.54,16.04,87.0308749812,136.03,16.329792,5.322856,17.1754156503,16.329792,4.762856,17.0102,0.0,0.56,0.56,135.61
2020-02-19 08:00:00,109.178256,14.777408,110.1737871292,15.008256,4.377408,15.6336,94.17,10.4,94.7425400757,135.92,139.658256,5.447408,139.7644544327,15.008256,4.377408,15.6336,124.65,1.07,124.6545923743,131.94,133.438256,5.237408,133.5409997225,15.008256,4.377408,15.6336,118.43,0.86,118.4331224785,134.41,104.418256,19.347408,106.1955478464,15.008256,4.377408,15.6336,89.41,14.97,90.6545586278,135.92,15.008256,4.937408,15.7995489151,15.008256,4.377408,15.6336,0.0,0.56,0.56,135.49
2020-02-19 08:30:00,113.919216,13.157688,114.6765561375,14.049216,4.097688,14.6346,99.87,9.06,100.2801101914,135.86,143.909216,5.187688,144.0026894072,14.049216,4.097688,14.6346,129.86,1.09,129.8645744612,131.6,137.419216,5.227688,137.5186156412,14.049216,4.097688,14.6346,123.37,1.13,123.3751749745,134.22,108.869216,20.317688,110.7488809791,14.049216,4.097688,14.6346,94.82,16.22,96.1973014175,135.86,14.049216,4.657688,14.8011664311,14.049216,4.097688,14.6346,0.0,0.56,0.56,135.42
2020-02-19 09:00:00,117.433392,12.002656,118.0451833311,13.723392,4.002656,14.2952,103.71,8.0,104.0180950604,135.78,147.993392,7.022656,148.1599195902,13.723392,4.002656,14.2952,134.27,3.02,134.3039586163,131.39,141.283392,7.022656,141.4578189862,13.723392,4.002656,14.2952,127.56,3.02,127.5957444431,134.02,112.163392,21.152656,114.1405333823,13.723392,4.002656,14.2952,98.44,17.15,99.9227506627,135.78,13.723392,4.562656,14.4619956355,13.723392,4.002656,14.2952,0.0,0.56,0.56,135.34
2020-02-19 09:30:00,117.921664,12.532152,118.5857228939,15.641664,4.562152,16.2934,102.28,7.97,102.5900545862,135.37,149.541664,7.872152,149.7487230296,15.641664,4.562152,16.2934,133.9,3.31,133.940905253,130.8,142.831664,7.852152,143.0473366828,15.641664,4.562152,16.2934,127.19,3.29,127.2325437929,133.56,112.711664,21.602152,114.7631132929,15.641664,4.562152,16.2934,97.07,17.04,98.5542819973,135.37,15.641664,5.122152,16.4589821617,15.641664,4.562152,16.2934,0.0,0.56,0.56,134.93
2020-02-19 10:00:00,119.229824,11.477032,119.7809383608,16.069824,4.687032,16.7394,103.16,6.79,103.3832176903,135.43,151.529824,9.607032,151.8340627966,16.069824,4.687032,16.7394,135.46,4.92,135.5493194376,130.75,144.739824,9.507032,145.0517159809,16.069824,4.687032,16.7394,128.67,4.82,128.7602473592,133.56,113.979824,22.877032,116.2529951107,16.069824,4.687032,16.7394,97.91,18.19,99.585361374,135.43,16.069824,5.287032,16.9172087166,16.069824,4.687032,16.7394,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-02-19 10:30:00,120.52008000000001,11.09544,121.0297420967,15.79008,4.60544,16.448,104.73,6.49,104.930896308,135.33,151.43008,9.82544,151.7485037818,15.79008,4.60544,16.448,135.64,5.22,135.7404066592,130.61,144.64008,9.70544,144.9653348494,15.79008,4.60544,16.448,128.85,5.1,128.9508918155,133.46,115.18008,23.00544,117.4551024792,15.79008,4.60544,16.448,99.39,18.4,101.0788410104,135.33,15.79008,5.16544,16.6135004379,15.79008,4.60544,16.448,0.0,0.56,0.56,134.88
2020-02-19 11:00:00,120.422624,10.927432,120.9173980086,17.202624,5.017432,17.9194,103.22,5.91,103.3890540628,135.33,151.612624,10.917432,152.0051909562,17.202624,5.017432,17.9194,134.41,5.9,134.5394295365,130.61,144.892624,10.777432,145.2928956629,17.202624,5.017432,17.9194,127.69,5.76,127.8198486152,133.46,115.172624,23.997432,117.64612217,17.202624,5.017432,17.9194,97.97,18.98,99.791589325,135.33,17.242624,5.577432,18.1222468287,17.202624,5.017432,17.9194,0.04,0.56,0.5614267539000001,134.88
2020-02-19 11:30:00,118.891664,11.497152,119.4462735827,20.081664,5.857152,20.9184,98.81,5.64,98.970832572,135.24,152.171664,12.337152,152.6709554696,20.081664,5.857152,20.9184,132.09,6.48,132.2488506566,130.41,145.571664,12.157152,146.0784231311,20.081664,5.857152,20.9184,125.49,6.3,125.6480405737,133.32,113.871664,25.057152,116.5959550262,20.081664,5.857152,20.9184,93.79,19.2,95.7350724656,135.24,20.121664,6.417152,21.1201610297,20.081664,5.857152,20.9184,0.04,0.56,0.5614267539000001,134.79
2020-02-19 12:00:00,118.730896,10.696928,119.2117860515,20.800896,6.066928,21.6676,97.93,4.63,98.039389023,135.06,154.700896,14.016928,155.3346113838,20.800896,6.066928,21.6676,133.9,7.95,134.1357987265,130.11,147.990896,13.766928,148.6298543545,20.800896,6.066928,21.6676,127.19,7.7,127.4228633331,133.03,113.760896,26.136928,116.7248065494,20.800896,6.066928,21.6676,92.96,20.07,95.1018743243,135.06,20.800896,6.6269279999999995,21.8310203408,20.800896,6.066928,21.6676,0.0,0.56,0.56,134.63
2020-02-19 12:30:00,119.0484,11.161200000000001,119.5704559162,19.7184,5.7512,20.54,99.33,5.41,99.4772184975,135.1,154.0184,12.0812,154.4914979279,19.7184,5.7512,20.54,134.3,6.33,134.449094084,130.24,147.3184,11.911200000000001,147.7991463575,19.7184,5.7512,20.54,127.6,6.16,127.7486031235,133.18,113.9984,25.0912,116.7270470799,19.7184,5.7512,20.54,94.28,19.34,96.2432023574,135.1,19.7184,6.3112,20.7037809107,19.7184,5.7512,20.54,0.0,0.56,0.56,134.7
2020-02-19 13:00:00,120.600448,10.173464,121.0287875985,17.360448,5.063464,18.0838,103.24,5.11,103.3663857354,134.9,154.140448,11.603464,154.5765767716,17.360448,5.063464,18.0838,136.78,6.54,136.9362625458,130.04,147.300448,11.433464,147.7435145109,17.360448,5.063464,18.0838,129.94,6.37,130.096043368,133.0,115.360448,24.613464,117.9570073071,17.360448,5.063464,18.0838,98.0,19.55,99.9309886872,134.9,17.360448,5.623464,18.2485205461,17.360448,5.063464,18.0838,0.0,0.56,0.56,134.53
2020-02-19 13:30:00,122.747904,9.051472,123.0811808595,17.147904,5.001472,17.8624,105.6,4.05,105.6776348146,135.01,156.487904,12.741472,157.0057617001,17.147904,5.001472,17.8624,139.34,7.74,139.5548035719,130.08,149.517904,12.511472,150.0404630363,17.147904,5.001472,17.8624,132.37,7.51,132.5828684258,133.05,117.357904,25.561472,120.1093938128,17.147904,5.001472,17.8624,100.21,20.56,102.2973983051,135.01,17.147904,5.561472,18.0272178219,17.147904,5.001472,17.8624,0.0,0.56,0.56,134.63
2020-02-19 14:00:00,120.683248,9.958864,121.0934569661,18.853248,5.498864,19.6388,101.83,4.46,101.9276238318,135.39,154.203248,12.368864,154.6985148293,18.853248,5.498864,19.6388,135.35,6.87,135.5242391604,130.69,147.423248,12.178864,147.9254500727,18.853248,5.498864,19.6388,128.57,6.68,128.7434165307,133.52,115.493248,25.828864,118.3461894153,18.853248,5.498864,19.6388,96.64,20.33,98.7552454303,135.39,18.853248,6.058864,19.802898604,18.853248,5.498864,19.6388,0.0,0.56,0.56,135.01
2020-02-19 14:30:00,118.602784,10.088312,119.0310649014,20.942784,6.108312,21.8154,97.66,3.98,97.7410660879,135.51,152.972784,12.938312,153.5189648288,20.942784,6.108312,21.8154,132.03,6.83,132.2065421982,130.93,146.362784,12.738312,146.916061521,20.942784,6.108312,21.8154,125.42,6.63,125.5951165452,133.71,113.662784,26.938312,116.8113912255,20.942784,6.108312,21.8154,92.72,20.83,95.0309807379,135.51,20.942784,6.708312,21.9909447628,20.942784,6.108312,21.8154,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-02-19 15:00:00,118.96288,10.25084,119.4037124155,20.88288,6.09084,21.753,98.08,4.16,98.1681822181,135.3,153.44288,12.80084,153.9759037233,20.88288,6.09084,21.753,132.56,6.71,132.7297167178,130.63,146.81288,12.61084,147.3535035871,20.88288,6.09084,21.753,125.93,6.52,126.0986728717,133.47,114.00288,26.66084,117.0788496604,20.88288,6.09084,21.753,93.12,20.57,95.3648745608,135.3,20.88288,6.6508400000000005,21.9163945438,20.88288,6.09084,21.753,0.0,0.56,0.56,134.91
2020-02-19 15:30:00,119.364672,10.089696,119.7903455502,22.044672,6.429696,22.9632,97.32,3.66,97.3887981238,134.86,154.074672,13.719696,154.684306283,22.044672,6.429696,22.9632,132.03,7.29,132.2311045102,130.1,147.454672,13.519696,148.0731659504,22.044672,6.429696,22.9632,125.41,7.09,125.6102551546,132.99,114.444672,27.379696,117.6742567524,22.044672,6.429696,22.9632,92.4,20.95,94.7452505406,134.86,22.044672,6.989696,23.1262494529,22.044672,6.429696,22.9632,0.0,0.56,0.56,134.47
2020-02-19 16:00:00,118.210016,11.412088,118.7596043916,23.870016,6.962088,24.8646,94.34,4.45,94.4448945153,134.96,154.360016,13.582088,154.9564056564,23.870016,6.962088,24.8646,130.49,6.62,130.6578145386,130.17,147.840016,13.392088,148.4453379257,23.870016,6.962088,24.8646,123.97,6.43,124.1366416494,133.07,113.470016,27.172088,116.6780480524,23.870016,6.962088,24.8646,89.6,20.21,91.850988563,134.96,23.870016,7.522088,25.0271746652,23.870016,6.962088,24.8646,0.0,0.56,0.56,134.58
