Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-19 16:30:00,120.9196,10.4028,121.3662552442,22.3296,6.5128,23.26,98.59,3.89,98.6667127252,135.0,157.1496,13.5028,157.7286352822,22.3296,6.5128,23.26,134.82,6.99,135.001083329,130.17,150.3996,13.3028,150.9867681885,22.3296,6.5128,23.26,128.07,6.79,128.2498693956,133.07,115.9396,27.2228,119.092702077,22.3296,6.5128,23.26,93.61,20.71,95.8735427529,135.0,22.3296,7.0728,23.4229702643,22.3296,6.5128,23.26,0.0,0.56,0.56,134.61
2020-02-19 17:00:00,123.299808,11.879944,123.8708025415,20.639808,6.019944,21.4998,102.66,5.86,102.827113156,134.72,159.089808,11.359944,159.4948755828,20.639808,6.019944,21.4998,138.45,5.34,138.5529433105,129.79,152.169808,11.249944,152.5850966076,20.639808,6.019944,21.4998,131.53,5.23,131.6339386329,132.74,118.099808,24.819944,120.6797177234,20.639808,6.019944,21.4998,97.46,18.8,99.256695492,134.72,20.639808,6.579944,21.6632716209,20.639808,6.019944,21.4998,0.0,0.56,0.56,134.39
2020-02-19 17:30:00,124.988384,16.234112,126.0382581892,22.608384,6.594112,23.5504,102.38,9.64,102.8328449475,134.67,163.858384,15.604112,164.5996911249,22.608384,6.594112,23.5504,141.25,9.01,141.5370714689,130.53,156.788384,15.794112,157.5818877003,22.608384,6.594112,23.5504,134.18,9.2,134.4950274174,133.38,119.798384,21.764112,121.7593092135,22.608384,6.594112,23.5504,97.19,15.17,98.3667880944,134.67,22.648384,7.154112,23.7514339845,22.608384,6.594112,23.5504,0.04,0.56,0.5614267539000001,134.32
2020-02-19 18:00:00,125.125408,22.295744,127.096293918,23.985408,6.995744,24.9848,101.14,15.3,102.2907112107,135.1,168.325408,22.285744,169.7942795385,23.985408,6.995744,24.9848,144.34,15.29,145.147579036,132.28,160.985408,21.675744,162.4381096507,23.985408,6.995744,24.9848,137.0,14.68,137.7842603493,134.82,119.975408,16.915744,121.162044056,23.985408,6.995744,24.9848,95.99,9.92,96.5012253808,135.1,23.985408,7.555744,25.1473470633,23.985408,6.995744,24.9848,0.0,0.56,0.56,134.74
2020-02-19 18:30:00,123.850064,23.403352,126.041878904,23.600064,6.883352,24.5834,100.25,16.52,101.6020319679,136.1,166.610064,20.633352,167.8828420085,23.600064,6.883352,24.5834,143.01,13.75,143.6694908462,133.6,159.350064,20.153352,160.61942751,23.600064,6.883352,24.5834,135.75,13.27,136.3970505546,135.91,118.760064,16.053352,119.840155673,23.600064,6.883352,24.5834,95.16,9.17,95.600808051,136.1,23.600064,7.443352,24.7460402853,23.600064,6.883352,24.5834,0.0,0.56,0.56,135.73
2020-02-19 19:00:00,119.144416,25.131288,121.7660605445,24.004416,7.001288,25.0046,95.14,18.13,96.8520340519,136.63,162.944416,19.461288,164.1024815053,24.004416,7.001288,25.0046,138.94,12.46,139.497581341,134.25,155.894416,19.061288,157.0554094586,24.004416,7.001288,25.0046,131.89,12.06,132.4402344456,136.41,114.334416,14.871288,115.2975016591,24.004416,7.001288,25.0046,90.33,7.87,90.6721886799,136.63,24.004416,7.561288,25.1671425418,24.004416,7.001288,25.0046,0.0,0.56,0.56,136.24
2020-02-19 19:30:00,114.903792,26.809856,117.9900410828,24.513792,7.149856,25.5352,90.39,19.66,92.5033388587,137.07,157.693792,16.829856,158.5893315716,24.513792,7.149856,25.5352,133.18,9.68,133.5313251638,134.64,150.923792,16.299856,151.8014370725,24.513792,7.149856,25.5352,126.41,9.15,126.7407219484,136.76,110.343792,13.759856,111.1984085771,24.513792,7.149856,25.5352,85.83,6.61,86.0841506899,137.07,24.513792,7.709856,25.6976239711,24.513792,7.149856,25.5352,0.0,0.56,0.56,136.69
2020-02-19 20:00:00,112.667696,19.959328,114.4219581032,24.717696,7.209328,25.7476,87.95,12.75,88.8693704265,137.03,150.337696,8.949328,150.6038290026,24.717696,7.209328,25.7476,125.62,1.74,125.6320500509,132.74,144.047696,8.679328,144.3089375522,24.717696,7.209328,25.7476,119.33,1.47,119.3390539597,135.21,108.267696,20.359328,110.1653132059,24.717696,7.209328,25.7476,83.55,13.15,84.57851382,137.03,24.717696,7.769328,25.909977868,24.717696,7.209328,25.7476,0.0,0.56,0.56,136.65
2020-02-19 20:30:00,111.664192,20.692056,113.5651925394,22.224192,6.482056,23.1502,89.44,14.21,90.5617894037,135.41,146.264192,10.132056,146.6147073803,22.224192,6.482056,23.1502,124.04,3.65,124.0936908146,130.87,140.074192,9.802056,140.4167353497,22.224192,6.482056,23.1502,117.85,3.32,117.8967552565,133.68,107.154192,17.672056,108.6016686172,22.224192,6.482056,23.1502,84.93,11.19,85.664000607,135.41,22.224192,7.042056,23.3131993248,22.224192,6.482056,23.1502,0.0,0.56,0.56,135.02
2020-02-19 21:00:00,106.019136,22.282248,108.3353856047,23.219136,6.772248,24.1866,82.8,15.51,84.2401335469,134.99,140.299136,12.632248,140.8666789978,23.219136,6.772248,24.1866,117.08,5.86,117.2265584243,130.5,134.419136,12.202248,134.9718451353,23.219136,6.772248,24.1866,111.2,5.43,111.3324970527,133.42,101.859136,16.542248,103.1936507522,23.219136,6.772248,24.1866,78.64,9.77,79.2445739467,134.99,23.219136,7.332248,24.3493354595,23.219136,6.772248,24.1866,0.0,0.56,0.56,134.62
2020-02-19 21:30:00,100.792944,22.979192,103.3792088631,24.682944,7.199192,25.7114,76.11,15.78,77.7286337201,135.37,135.002944,13.969192,135.7237385788,24.682944,7.199192,25.7114,110.32,6.77,110.5275318642,131.11,129.472944,13.489192,130.173735941,24.682944,7.199192,25.7114,104.79,6.29,104.9786082971,133.91,96.992944,16.909192,98.455837612,24.682944,7.199192,25.7114,72.31,9.71,72.9590309694,135.37,24.682944,7.759192,25.873785672,24.682944,7.199192,25.7114,0.0,0.56,0.56,134.99
2020-02-19 22:00:00,94.299104,25.248072,97.6206236147,26.359104,7.688072,27.4574,67.94,17.56,70.1726242918,136.57,127.799104,17.198072,128.9510940773,26.359104,7.688072,27.4574,101.44,9.51,101.8848060311,132.79,122.729104,16.588072,123.8450527931,26.359104,7.688072,27.4574,96.37,8.9,96.7800955776,135.32,90.929104,16.148072,92.3518390914,26.359104,7.688072,27.4574,64.57,8.46,65.1218588494,136.57,26.359104,8.248072,27.6194325684,26.359104,7.688072,27.4574,0.0,0.56,0.56,136.21
2020-02-19 22:30:00,85.48672,31.72696,91.1843149187,25.80672,7.52696,26.882,59.68,24.2,64.3998633539,137.47,117.20672,21.19696,119.1080447594,25.80672,7.52696,26.882,91.4,13.67,92.4166051097,134.18,112.64672,20.37696,114.4749056588,25.80672,7.52696,26.882,86.84,12.85,87.785580251,136.47,82.58672,13.77696,83.7279579782,25.80672,7.52696,26.882,56.78,6.25,57.1229454773,137.47,25.80672,8.08696,27.0441438984,25.80672,7.52696,26.882,0.0,0.56,0.56,137.11
2020-02-19 23:00:00,77.598144,66.897792,102.4538263157,25.398144,7.407792,26.4564,52.2,59.49,79.1448046305,135.94,110.008144,15.807792,111.138103431,25.398144,7.407792,26.4564,84.61,8.4,85.0259495684,134.12,105.818144,15.267792,106.9139143057,25.398144,7.407792,26.4564,80.42,7.86,80.8031930062,136.41,75.518144,31.057792,81.6552295761,25.398144,7.407792,26.4564,50.12,23.65,55.4196436293,135.94,25.398144,7.967792,26.6186293411,25.398144,7.407792,26.4564,0.0,0.56,0.56,135.57
2020-02-19 23:30:00,73.416384,66.433112,99.0117357167,24.216384,7.063112,25.2254,49.2,59.37,77.1066592455,135.58,104.236384,15.963112,105.4516225296,24.216384,7.063112,25.2254,80.02,8.9,80.5134175153,133.75,100.256384,15.413112,101.4342474428,24.216384,7.063112,25.2254,76.04,8.35,76.4970855654,136.1,71.536384,30.383112,77.7212180206,24.216384,7.063112,25.2254,47.32,23.32,52.7541922505,135.58,24.296384,7.663112,25.4762155942,24.216384,7.063112,25.2254,0.08,0.6000000000000001,0.605309838,135.19
2020-02-20 00:00:00,69.28848,68.12664,97.1706361943,24.46848,7.13664,25.488,44.82,60.99,75.6875980594,136.21,98.88848,17.90664,100.4966627943,24.46848,7.13664,25.488,74.42,10.77,75.1952744526,134.61,95.19848,17.26664,96.7516793198,24.46848,7.13664,25.488,70.73,10.13,71.4517305599,136.89,67.65848,29.56664,73.8366854402,24.46848,7.13664,25.488,43.19,22.43,48.667042236,136.21,24.46848,7.69664,25.6504343199,24.46848,7.13664,25.488,0.0,0.56,0.56,135.85
2020-02-20 00:30:00,67.6428,69.7054,97.1307941952,25.2528,7.3654,26.305,42.39,62.34,75.386919953,136.54,97.1228,19.4254,99.0463752239,25.2528,7.3654,26.305,71.87,12.06,72.8748276156,135.06,93.5528,18.7154,95.4064598704,25.2528,7.3654,26.305,68.3,11.35,69.2366413108,137.27,66.1728,29.0154,72.2546392767,25.2528,7.3654,26.305,40.92,21.65,46.2943722282,136.54,25.2528,7.9254,26.4672603985,25.2528,7.3654,26.305,0.0,0.56,0.56,136.18
2020-02-20 01:00:00,70.203152,69.101336,98.5062291823,25.033152,7.301336,26.0762,45.17,61.8,76.547821001,136.31,101.033152,18.741336,102.7566809415,25.033152,7.301336,26.0762,76.0,11.44,76.8561877795,134.71,97.273152,18.061336,98.9357263991,25.033152,7.301336,26.0762,72.24,10.76,73.0369440763,136.92,68.563152,29.031336,74.4561903546,25.033152,7.301336,26.0762,43.53,21.73,48.6523771259,136.31,25.033152,7.901336,26.2505201785,25.033152,7.301336,26.0762,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-02-20 01:30:00,72.64192,68.79056,100.0449383347,25.44192,7.42056,26.502,47.2,61.37,77.4216823635,136.12,103.04192,18.41056,104.6737120618,25.44192,7.42056,26.502,77.6,10.99,78.3743586896,134.46,99.19192,17.75056,100.7676504321,25.44192,7.42056,26.502,73.75,10.33,74.4699362159,136.69,70.89192,29.34056,76.7237432768,25.44192,7.42056,26.502,45.45,21.92,50.4597750689,136.12,25.44192,7.9805600000000005,26.6642200561,25.44192,7.42056,26.502,0.0,0.56,0.56,135.71
2020-02-20 02:00:00,72.458656,68.379608,99.6294515671,24.958656,7.279608,25.9986,47.5,61.1,77.3916016115,136.66,102.248656,17.999608,103.820872381,24.958656,7.279608,25.9986,77.29,10.72,78.0298820965,135.18,98.418656,17.359608,99.9379199241,24.958656,7.279608,25.9986,73.46,10.08,74.1483512966,137.28,70.698656,29.949608,76.7807201032,24.958656,7.279608,25.9986,45.74,22.67,51.0497453471,136.66,24.958656,7.839608,26.1609243514,24.958656,7.279608,25.9986,0.0,0.56,0.56,136.25
2020-02-20 02:30:00,72.350208,66.047144,97.9631452547,24.950208,7.277144,25.9898,47.4,58.77,75.5028006103,136.57,100.470208,20.827144,102.6062016779,24.950208,7.277144,25.9898,75.52,13.55,76.7259597529,134.48,96.740208,20.067144,98.7995855872,24.950208,7.277144,25.9898,71.79,12.79,72.9204237508,136.75,70.590208,32.187144,77.5821481035,24.950208,7.277144,25.9898,45.64,24.91,51.9953622932,136.57,24.950208,7.8771439999999995,26.1641410492,24.950208,7.277144,25.9898,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-02-20 03:00:00,71.150336,59.558848,92.7880740613,26.430336,7.708848,27.5316,44.72,51.85,68.4711683849,136.16,97.620336,28.318848,101.6449071661,26.430336,7.708848,27.5316,71.19,20.61,74.1133469761,132.35,94.140336,27.208848,97.9934909659,26.430336,7.708848,27.5316,67.71,19.5,70.462004655,134.99,69.570336,38.678848,79.599528477,26.430336,7.708848,27.5316,43.14,30.97,53.1055599726,136.16,26.430336,8.268848,27.6936185487,26.430336,7.708848,27.5316,0.0,0.56,0.56,135.8
2020-02-20 03:30:00,70.287232,60.418776,92.6861557923,25.127232,7.328776,26.1742,45.16,53.09,69.6991657052,136.73,95.457232,29.108776,99.7968134828,25.127232,7.328776,26.1742,70.33,21.78,73.6252490658,133.07,92.017232,27.938776,96.1652025908,25.127232,7.328776,26.1742,66.89,20.61,69.9931725242,135.58,68.677232,37.818776,78.4016709855,25.127232,7.328776,26.1742,43.55,30.49,53.162417176,136.73,25.127232,7.928776,26.3484966713,25.127232,7.328776,26.1742,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-02-20 04:00:00,68.536384,60.373112,91.3353632738,26.856384,7.833112,27.9754,41.68,52.54,67.0647001037,136.64,94.046384,29.653112,98.6104933299,26.856384,7.833112,27.9754,67.19,21.82,70.6442389725,133.02,90.756384,28.483112,95.1210224186,26.856384,7.833112,27.9754,63.9,20.65,67.153797361,135.58,67.106384,38.823112,77.5274196586,26.856384,7.833112,27.9754,40.25,30.99,50.7980570495,136.64,26.856384,8.393112,28.1373362385,26.856384,7.833112,27.9754,0.0,0.56,0.56,136.28
2020-02-20 04:30:00,68.248064,59.972352,90.8541757112,27.368064,7.982352,28.5084,40.88,51.99,66.137239888,135.39,93.858064,29.552352,98.400597999,27.368064,7.982352,28.5084,66.49,21.57,69.9012517771,131.48,90.618064,28.382352,94.95889336,27.368064,7.982352,28.5084,63.25,20.4,66.4584268547,134.29,66.888064,38.052352,76.9544969342,27.368064,7.982352,28.5084,39.52,30.07,49.6591914956,135.39,27.368064,8.542352,28.6702407524,27.368064,7.982352,28.5084,0.0,0.56,0.56,135.02
2020-02-20 05:00:00,67.618224,60.143232,90.4954837123,27.988224,8.163232,29.1544,39.63,51.98,65.364036748,135.2,93.268224,29.693232,97.8807929817,27.988224,8.163232,29.1544,65.28,21.53,68.738775811,131.27,90.088224,28.533231999999998,94.4988541298,27.988224,8.163232,29.1544,62.1,20.37,65.3555422286,134.08,66.328224,38.053232,76.4688287124,27.988224,8.163232,29.1544,38.34,29.89,48.6144803531,135.2,27.988224,8.763232,29.3280568357,27.988224,8.163232,29.1544,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-02-20 05:30:00,70.928576,57.839168,91.5217583328,28.008576,8.169167999999999,29.1756,42.92,49.67,65.6447659757,135.67,97.258576,27.049168,100.949928653,28.008576,8.169167999999999,29.1756,69.25,18.88,71.7775515046,131.77,93.888576,26.019168,97.4272128654,28.008576,8.169167999999999,29.1756,65.88,17.85,68.2553800077,134.54,69.448576,40.859168,80.5765246091,28.008576,8.169167999999999,29.1756,41.44,32.69,52.7817174787,135.67,28.048576,8.729168,29.3755168397,28.008576,8.169167999999999,29.1756,0.04,0.56,0.5614267539000001,135.3
2020-02-20 06:00:00,73.710624,57.736432,93.6309332996,28.170624,8.216432,29.3444,45.54,49.52,67.2764594788,135.1,100.580624,26.636432,104.0478804874,28.170624,8.216432,29.3444,72.41,18.42,74.716159564,131.01,97.050624,25.616432,100.3744250654,28.170624,8.216432,29.3444,68.88,17.4,71.043749901,133.87,72.080624,40.356432,82.6090670568,28.170624,8.216432,29.3444,43.91,32.14,54.4156935084,135.1,28.170624,8.776432,29.5060979325,28.170624,8.216432,29.3444,0.0,0.56,0.56,134.73
2020-02-20 06:30:00,82.702304,47.420672,95.3330541829,28.322304,8.260672,29.5024,54.38,39.16,67.0126107535,135.01,111.242304,23.800672,113.759932256,28.322304,8.260672,29.5024,82.92,15.54,84.3636058973,130.35,107.192304,22.940672,109.6196354156,28.322304,8.260672,29.5024,78.87,14.68,80.2245554678,133.38,80.482304,39.620672,89.7061809848,28.322304,8.260672,29.5024,52.16,31.36,60.8614426382,135.01,28.322304,8.860672,29.6759905001,28.322304,8.260672,29.5024,0.0,0.6000000000000001,0.6000000000000001,134.65
2020-02-20 07:00:00,91.23872,15.85296,92.6057253522,27.19872,7.9329600000000005,28.332,64.04,7.92,64.527885445,136.37,118.82872,26.38296,121.7223285811,27.19872,7.9329600000000005,28.332,91.63,18.45,93.4690290952,130.35,114.35872,25.34296,117.1331825812,27.19872,7.9329600000000005,28.332,87.16,17.41,88.881796224,133.38,88.13872,25.52296,91.75977032669999,27.19872,7.9329600000000005,28.332,60.94,17.59,63.4278464083,136.37,27.19872,8.49296,28.4938719587,27.19872,7.9329600000000005,28.332,0.0,0.56,0.56,136.02
2020-02-20 07:30:00,97.88952,13.56736,98.8252568082,28.13952,8.20736,29.312,69.75,5.36,69.9556438038,136.11,126.74952,23.32736,128.8782624992,28.13952,8.20736,29.312,98.61,15.12,99.7624503508,129.89,121.91952,22.44736,123.968759484,28.13952,8.20736,29.312,93.78,14.24,94.8549735122,132.99,94.47952,28.09736,98.5689674208,28.13952,8.20736,29.312,66.34,19.89,69.2575461592,136.11,28.13952,8.76736,29.4737033167,28.13952,8.20736,29.312,0.0,0.56,0.56,135.75
2020-02-20 08:00:00,100.720784,14.937312,101.8223925242,28.550784,8.327312,29.7404,72.17,6.61,72.4720704824,135.87,131.880784,16.547312,132.9148401153,28.550784,8.327312,29.7404,103.33,8.22,103.6564387773,130.59,126.810784,15.577312,127.7639526151,28.550784,8.327312,29.7404,98.26,7.25,98.5271033777,133.55,97.170784,26.947312,100.8380825244,28.550784,8.327312,29.7404,68.62,18.62,71.1013980172,135.87,28.550784,8.887312,29.902033068,28.550784,8.327312,29.7404,0.0,0.56,0.56,135.51
2020-02-20 08:30:00,103.942784,17.253312,105.3649805231,29.462784,8.593312,30.6904,74.48,8.66,74.9817711181,135.8,138.272784,9.563312,138.6031014499,29.462784,8.593312,30.6904,108.81,0.97,108.8143235057,131.64,132.882784,9.613312,133.2300643669,29.462784,8.593312,30.6904,103.42,1.02,103.4250298525,134.41,100.262784,25.273312,103.3990626402,29.462784,8.593312,30.6904,70.8,16.68,72.7383145254,135.8,29.462784,9.153312,30.8518842472,29.462784,8.593312,30.6904,0.0,0.56,0.56,135.44
2020-02-20 09:00:00,107.28448,15.76464,108.4365414572,29.12448,8.49464,30.338,78.16,7.27,78.4973789371,135.88,142.84448,11.45464,143.3030154742,29.12448,8.49464,30.338,113.72,2.96,113.7585161647,131.55,137.18448,11.43464,137.66020683120001,29.12448,8.49464,30.338,108.06,2.94,108.099987049,134.34,103.39448,26.49464,106.7351134501,29.12448,8.49464,30.338,74.27,18.0,76.420107956,135.88,29.12448,9.09464,30.5114373965,29.12448,8.49464,30.338,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-02-20 09:30:00,108.08984,15.39912,109.181254838,30.81984,8.98912,32.104,77.27,6.41,77.5354177135,135.88,144.16984,12.88912,144.7448519983,30.81984,8.98912,32.104,113.35,3.9,113.4170732297,131.49,138.52984,12.80912,139.1207753199,30.81984,8.98912,32.104,107.71,3.8200000000000003,107.7777180126,134.3,104.24984,27.83912,107.9029459394,30.81984,8.98912,32.104,73.43,18.85,75.8108659758,135.88,30.81984,9.54912,32.2652790225,30.81984,8.98912,32.104,0.0,0.56,0.56,135.52
2020-02-20 10:00:00,109.000352,15.540936,110.1026676692,30.860352,9.000936,32.1462,78.14,6.54,78.4132080711,135.84,145.540352,13.100936,146.1288081946,30.860352,9.000936,32.1462,114.68,4.1,114.7532674916,131.35,139.830352,13.020936,140.4352951176,30.860352,9.000936,32.1462,108.97,4.02,109.0441254722,134.19,105.110352,27.660936,108.6890678861,30.860352,9.000936,32.1462,74.25,18.66,76.5588538315,135.84,30.860352,9.560936,32.307473172,30.860352,9.000936,32.1462,0.0,0.56,0.56,135.46
2020-02-20 10:30:00,109.029888,15.390384,110.1107642193,31.509888,9.190384,32.8228,77.52,6.2,77.7675407866,135.91,145.499888,13.630384,146.1369384379,31.509888,9.190384,32.8228,113.99,4.44,114.0764379703,131.41,139.819888,13.520384,140.4720679133,31.509888,9.190384,32.8228,108.31,4.33,108.3965174717,134.22,105.179888,28.180384,108.8895903293,31.509888,9.190384,32.8228,73.67,18.99,76.0781768972,135.91,31.509888,9.750384,32.983981414,31.509888,9.190384,32.8228,0.0,0.56,0.56,135.55
2020-02-20 11:00:00,107.205312,15.548216,108.3269400556,32.805312,9.568216,34.1722,74.4,5.98,74.6399383708,135.6,144.295312,14.688216,145.0409623329,32.805312,9.568216,34.1722,111.49,5.12,111.607501988,131.02,138.745312,14.558216,139.5070007386,32.805312,9.568216,34.1722,105.94,4.99,106.0574547121,133.86,103.525312,28.728216,107.4374265293,32.805312,9.568216,34.1722,70.72,19.16,73.2695298197,135.6,32.805312,10.128216,34.3332092115,32.805312,9.568216,34.1722,0.0,0.56,0.56,135.24
2020-02-20 11:30:00,108.75224,14.64232,109.7335283311,32.44224,9.46232,33.794,76.31,5.18,76.4856097577,135.44,146.83224,15.83232,147.6833404958,32.44224,9.46232,33.794,114.39,6.37,114.5672248071,130.7,141.14224,15.64232,142.0063874873,32.44224,9.46232,33.794,108.7,6.18,108.8755362788,133.53,104.95224,29.28232,108.9606669657,32.44224,9.46232,33.794,72.51,19.82,75.1700239457,135.44,32.48224,10.02232,33.9932760057,32.44224,9.46232,33.794,0.04,0.56,0.5614267539000001,135.09
2020-02-20 12:00:00,109.807168,14.770424,110.796117122,31.407168,9.160424,32.7158,78.4,5.61,78.6004586501,135.57,147.657168,15.000424,148.4171552819,31.407168,9.160424,32.7158,116.25,5.84,116.396598318,130.79,141.867168,14.830424,142.6402286606,31.407168,9.160424,32.7158,110.46,5.67,110.605427082,133.41,105.907168,28.550424,109.6879890615,31.407168,9.160424,32.7158,74.5,19.39,76.981959575,135.57,31.447168,9.760424,32.9270443842,31.407168,9.160424,32.7158,0.04,0.6000000000000001,0.6013318551,135.24
2020-02-20 12:30:00,112.529488,14.448184,113.4532312913,29.959488,8.738184,31.2078,82.57,5.71,82.7671976087,134.82,150.499488,15.088184,151.2539228737,29.959488,8.738184,31.2078,120.54,6.35,120.7071418765,129.95,144.499488,14.908184,145.266499863,29.959488,8.738184,31.2078,114.54,6.17,114.7060613045,132.95,108.429488,27.958184,111.9759524207,29.959488,8.738184,31.2078,78.47,19.22,80.7895370701,134.82,29.959488,9.298184,31.369206985799998,29.959488,8.738184,31.2078,0.0,0.56,0.56,134.82
2020-02-20 13:00:00,114.596752,13.191136,115.3534639182,28.666752,8.361136,29.8612,85.93,4.83,86.0656365805,135.08,152.046752,15.491136,152.8338643375,28.666752,8.361136,29.8612,123.38,7.13,123.5858458724,130.41,145.876752,15.261136,146.6728640413,28.666752,8.361136,29.8612,117.21,6.9,117.4129213503,133.2,110.276752,28.441136,113.8852942598,28.666752,8.361136,29.8612,81.61,20.08,84.0440271524,135.08,28.666752,8.921136,30.0228136216,28.666752,8.361136,29.8612,0.0,0.56,0.56,134.76
2020-02-20 13:30:00,115.444368,13.475024,116.2281307374,28.234368,8.235024,29.4108,87.21,5.24,87.3672804888,135.3,153.714368,15.115024,154.4557246597,28.234368,8.235024,29.4108,125.48,6.88,125.6684717819,130.72,147.454368,14.905024,148.2057704097,28.234368,8.235024,29.4108,119.22,6.67,119.4064374312,133.49,111.084368,27.895024,114.5332666867,28.234368,8.235024,29.4108,82.85,19.66,85.1506787994,135.3,28.234368,8.795024,29.572486935,28.234368,8.235024,29.4108,0.0,0.56,0.56,134.94
2020-02-20 14:00:00,114.678912,13.003016,115.4137395746,26.958912,7.863016,28.0822,87.72,5.14,87.870461476,135.36,152.828912,14.723016,153.5364567236,26.958912,7.863016,28.0822,125.87,6.86,126.056798706,130.85,146.528912,14.523016,147.2468676938,26.958912,7.863016,28.0822,119.57,6.66,119.755335998,133.59,110.308912,27.673016,113.7270938746,26.958912,7.863016,28.0822,83.35,19.81,85.6718074981,135.36,26.958912,8.423016,28.2441168168,26.958912,7.863016,28.0822,0.0,0.56,0.56,135.06
2020-02-20 14:30:00,116.216704,11.544872,116.7887253039,19.936704,5.814872,20.7674,96.28,5.73,96.4503566608,135.24,150.296704,11.444872,150.7318291814,19.936704,5.814872,20.7674,130.36,5.63,130.4815178483,130.76,143.776704,11.294872,144.2196753103,19.936704,5.814872,20.7674,123.84,5.48,123.9611874741,133.53,111.356704,24.944872,114.1164412556,19.936704,5.814872,20.7674,91.42,19.13,93.4000711991,135.24,19.936704,6.374872,20.9311050688,19.936704,5.814872,20.7674,0.0,0.56,0.56,134.9
2020-02-20 15:00:00,114.471792,12.193856,115.1194218533,21.921792,6.3938559999999995,22.8352,92.55,5.8,92.7315615096,135.64,148.131792,11.363856,148.5670388219,21.921792,6.3938559999999995,22.8352,126.21,4.97,126.3078184437,131.32,141.801792,11.243856,142.2468717131,21.921792,6.3938559999999995,22.8352,119.88,4.85,119.9780684125,134.04,109.821792,25.603856,112.7669430292,21.921792,6.3938559999999995,22.8352,87.9,19.21,89.9746303132,135.64,21.921792,6.953856,22.9982842351,21.921792,6.3938559999999995,22.8352,0.0,0.56,0.56,135.3
2020-02-20 15:30:00,113.190704,13.441872,113.9860491239,26.440704,7.711872,27.5424,86.75,5.73,86.9390326608,136.15,148.010704,12.721872,148.5564354909,26.440704,7.711872,27.5424,121.57,5.01,121.6731893229,131.94,141.910704,12.601872,142.4691373164,26.440704,7.711872,27.5424,115.47,4.89,115.5734960966,134.58,108.860704,27.201872,112.2078193161,26.440704,7.711872,27.5424,82.42,19.49,84.6930723259,136.15,26.440704,8.311872,27.7163858423,26.440704,7.711872,27.5424,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-02-20 16:00:00,108.871136,16.303248,110.0850587014,31.211136,9.103248,32.5116,77.66,7.2,77.9930484082,136.53,144.251136,12.163248,144.7630299462,31.211136,9.103248,32.5116,113.04,3.06,113.0814096127,132.59,138.581136,12.143248,139.1121480211,31.211136,9.103248,32.5116,107.37,3.04,107.4130276084,135.09,105.011136,27.403248,108.5277691882,31.211136,9.103248,32.5116,73.8,18.3,76.0350577037,136.53,31.211136,9.663248,32.6728231459,31.211136,9.103248,32.5116,0.0,0.56,0.56,136.24
2020-02-20 16:30:00,112.225072,15.176896,113.2466553926,24.915072,7.266896,25.9532,87.31,7.91,87.6675778153,136.21,146.405072,9.646896,146.7225535143,24.915072,7.266896,25.9532,121.49,2.38,121.5133099706,132.3,140.355072,9.666896,140.6875798157,24.915072,7.266896,25.9532,115.44,2.4,115.4649453297,134.67,107.895072,24.766896,110.7011549143,24.915072,7.266896,25.9532,82.98,17.5,84.8052498375,136.21,24.915072,7.826896,26.1155339551,24.915072,7.266896,25.9532,0.0,0.56,0.56,135.84
2020-02-20 17:00:00,114.705376,15.516568,115.7501065477,23.405376,6.826568,24.3806,91.3,8.69,91.712627811,136.1,149.435376,8.296568,149.6655091891,23.405376,6.826568,24.3806,126.03,1.47,126.0385726673,132.2,143.115376,8.356568,143.3591401912,23.405376,6.826568,24.3806,119.71,1.53,119.7197769794,134.54,110.135376,23.486568,112.6118107619,23.405376,6.826568,24.3806,86.73,16.66,88.315618664,136.1,23.405376,7.426568,24.5553566042,23.405376,6.826568,24.3806,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-02-20 17:30:00,117.289904,16.707472,118.4738840461,24.059904,7.017472,25.0624,93.23,9.69,93.7322196472,135.79,154.089904,8.117472,154.3035704914,24.059904,7.017472,25.0624,130.03,1.1,130.0346526892,131.67,147.599904,8.207472,147.8279211023,24.059904,7.017472,25.0624,123.54,1.19,123.5457312091,134.12,112.599904,22.577472,114.8411103339,24.059904,7.017472,25.0624,88.54,15.56,89.896858677,135.79,24.099904,7.577472,25.2630848219,24.059904,7.017472,25.0624,0.04,0.56,0.5614267539000001,135.4
2020-02-20 18:00:00,123.245664,14.164152,124.0569099111,22.265664,6.494152,23.1934,100.98,7.67,101.2708709353,135.51,161.595664,11.104152,161.9767292399,22.265664,6.494152,23.1934,139.33,4.61,139.4062444799,131.03,154.605664,11.004152,154.9967828767,22.265664,6.494152,23.1934,132.34,4.51,132.4168255925,133.57,118.185664,23.894152,120.5768703978,22.265664,6.494152,23.1934,95.92,17.4,97.4854163452,135.51,22.265664,7.054152,23.3563878586,22.265664,6.494152,23.1934,0.0,0.56,0.56,135.1
2020-02-20 18:30:00,124.12664,13.88152,124.9004377702,22.01664,6.42152,22.934,102.11,7.46,102.3821454161,135.94,163.41664,11.24152,163.8028388057,22.01664,6.42152,22.934,141.4,4.82,141.4821274932,131.53,156.29664,11.10152,156.6904062845,22.01664,6.42152,22.934,134.28,4.68,134.3615302086,133.99,118.99664,24.21152,121.4347480419,22.01664,6.42152,22.934,96.98,17.79,98.5981972452,135.94,22.01664,6.98152,23.0970573537,22.01664,6.42152,22.934,0.0,0.56,0.56,135.53
2020-02-20 19:00:00,121.662912,14.500016,122.5239348875,23.622912,6.890016,24.6072,98.04,7.61,98.3349058066,135.87,161.152912,10.930016,161.5231447683,23.622912,6.890016,24.6072,137.53,4.04,137.5893255307,131.57,154.202912,10.820016,154.5820520485,23.622912,6.890016,24.6072,130.58,3.93,130.6391262218,133.99,116.752912,24.510016,119.297876531,23.622912,6.890016,24.6072,93.13,17.62,94.7821781771,135.87,23.622912,7.450016,24.7698346737,23.622912,6.890016,24.6072,0.0,0.56,0.56,135.45
2020-02-20 19:30:00,118.215024,16.460632,119.3555373879,23.145024,6.7506319999999995,24.1094,95.07,9.71,95.5645802586,136.47,156.365024,8.020632,156.5705951582,23.145024,6.7506319999999995,24.1094,133.22,1.27,133.226053383,132.47,149.655024,8.060632,149.8719453289,23.145024,6.7506319999999995,24.1094,126.51,1.31,126.516782286,134.73,113.465024,22.600632,115.6939939587,23.145024,6.7506319999999995,24.1094,90.32,15.85,91.7001902942,136.47,23.145024,7.310632,24.2721543378,23.145024,6.7506319999999995,24.1094,0.0,0.56,0.56,136.06
2020-02-20 20:00:00,114.459616,18.554888,115.9538165114,23.639616,6.894888,24.6246,90.82,11.66,91.5654301579,136.98,151.379616,8.224888,151.6028921984,23.639616,6.894888,24.6246,127.74,1.33,127.746923642,133.21,144.959616,8.124888,145.1871346776,23.639616,6.894888,24.6246,121.32,1.23,121.326235003,135.35,109.899616,21.094888,111.9058528258,23.639616,6.894888,24.6246,86.26,14.2,87.4209791755,136.98,23.639616,7.4948879999999996,24.7992901261,23.639616,6.894888,24.6246,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-02-20 20:30:00,110.93984,21.27412,112.9612158265,23.01984,6.71412,23.979,87.92,14.56,89.1174505919,136.23,147.75984,10.62412,148.1412914842,23.01984,6.71412,23.979,124.74,3.91,124.8012648173,132.26,141.50984,10.28412,141.8830431764,23.01984,6.71412,23.979,118.49,3.5700000000000003,118.5437682883,134.58,106.52984000000001,17.81412,108.0090259275,23.01984,6.71412,23.979,83.51,11.1,84.2444662871,136.23,23.01984,7.27412,24.1417864998,23.01984,6.71412,23.979,0.0,0.56,0.56,135.81
2020-02-20 21:00:00,106.631408,22.438744,108.9667582539,23.961408,6.988744,24.9598,82.67,15.45,84.1013162798,136.36,142.621408,12.448744,143.1636729309,23.961408,6.988744,24.9598,118.66,5.46,118.7855513099,132.55,136.671408,12.028744,137.1997246605,23.961408,6.988744,24.9598,112.71,5.04,112.822629379,134.83,102.481408,17.358744,103.941161139,23.961408,6.988744,24.9598,78.52,10.37,79.2018137419,136.36,23.961408,7.548744,25.1223527823,23.961408,6.988744,24.9598,0.0,0.56,0.56,135.93
2020-02-20 21:30:00,100.646176,24.235968,103.5231128218,25.666176,7.485968,26.7356,74.98,16.75,76.8281387253,136.58,135.486176,15.115968,136.3267999173,25.666176,7.485968,26.7356,109.82,7.63,110.0847369075,133.0,129.976176,14.595968,130.7931519975,25.666176,7.485968,26.7356,104.31,7.11,104.5520358482,135.22,96.926176,16.725968,98.3587393144,25.666176,7.485968,26.7356,71.26,9.24,71.8565598954,136.58,25.666176,8.045968,26.8977729844,25.666176,7.485968,26.7356,0.0,0.56,0.56,136.17
2020-02-20 22:00:00,96.080112,25.629616,99.4397563263,24.650112,7.189616,25.6772,71.43,18.44,73.7718001678,136.21,128.590112,17.299616,129.7485784813,24.650112,7.189616,25.6772,103.94,10.11,104.4305304976,132.75,123.380112,16.669616,124.5011170019,24.650112,7.189616,25.6772,98.73,9.48,99.1840879375,134.99,92.560112,14.689616000000001,93.718510187,24.650112,7.189616,25.6772,67.91,7.5,68.3228958695,136.21,24.650112,7.749616,25.8395930649,24.650112,7.189616,25.6772,0.0,0.56,0.56,135.79
2020-02-20 22:30:00,88.271184,27.534512,92.4659465741,23.981184,6.994512,24.9804,64.29,20.54,67.491449088,136.79,119.331184,20.144512,121.0195556039,23.981184,6.994512,24.9804,95.35,13.15,96.2525064609,133.65,114.551184,19.354512,116.1747429115,23.981184,6.994512,24.9804,90.57,12.36,91.4094880196,135.72,85.101184,12.774512,86.0546319209,23.981184,6.994512,24.9804,61.12,5.78,61.3926933763,136.79,23.981184,7.554512,25.142948069,23.981184,6.994512,24.9804,0.0,0.56,0.56,136.36
2020-02-20 23:00:00,80.637584,61.739712,101.5589089701,24.787584,7.229712,25.8204,55.85,54.51,78.0420566105,135.39,112.977584,15.789712,114.0756305769,24.787584,7.229712,25.8204,88.19,8.56,88.6044564342,133.65,108.567584,15.229712,109.6305816057,24.787584,7.229712,25.8204,83.78,8.0,84.1610860196,135.72,78.337584,29.029712,83.5434093496,24.787584,7.229712,25.8204,53.55,21.8,57.8173200693,135.39,24.787584,7.789712,25.9827622396,24.787584,7.229712,25.8204,0.0,0.56,0.56,134.96
2020-02-20 23:30:00,75.763088,66.497984,100.8068816072,23.753087999999998,6.927984,24.7428,52.01,59.57,79.0798646939,135.04,105.563088,16.507984,106.8460531973,23.753087999999998,6.927984,24.7428,81.81,9.58,82.3690020578,133.53,101.483088,15.917984,102.7238987025,23.753087999999998,6.927984,24.7428,77.73,8.99,78.2481501379,135.61,73.743088,29.437984,79.4017501681,23.753087999999998,6.927984,24.7428,49.99,22.51,54.824266525,135.04,23.753087999999998,7.487984,24.9054029062,23.753087999999998,6.927984,24.7428,0.0,0.56,0.56,134.61
2020-02-21 00:00:00,71.96024,67.38132,98.5825462534,22.77024,6.64132,23.719,49.19,60.74,78.160115788,135.67,100.74024,17.75132,102.2922544331,22.77024,6.64132,23.719,77.97,11.11,78.7575583674,134.4,96.85024,17.09132,98.3467447728,22.77024,6.64132,23.719,74.08,10.45,74.8134272708,136.37,70.09024,28.67132,75.7277117956,22.77024,6.64132,23.719,47.32,22.03,52.1967748046,135.67,22.81024,7.20132,23.9199928637,22.77024,6.64132,23.719,0.04,0.56,0.5614267539000001,135.25
2020-02-21 00:30:00,71.64984,67.70912,98.5810554985,21.21984,6.18912,22.104,50.43,61.52,79.5480691155,135.15,99.89984,18.24912,101.5529832787,21.21984,6.18912,22.104,78.68,12.06,79.5989070277,133.71,95.98984,17.53912,97.5790454637,21.21984,6.18912,22.104,74.77,11.35,75.6265522155,135.82,69.73984,26.89912,74.7476283236,21.21984,6.18912,22.104,48.52,20.71,52.755042413,135.15,21.25984,6.74912,22.3054122939,21.21984,6.18912,22.104,0.04,0.56,0.5614267539000001,134.72
2020-02-21 01:00:00,74.83036799999999,67.448024,100.7413515718,22.210368,6.478024,23.1358,52.62,60.97,80.5369809466,134.89,104.160368,17.768024,105.664965522,22.210368,6.478024,23.1358,81.95,11.29,82.7240388279,133.35,100.070368,17.088024,101.5188608874,22.210368,6.478024,23.1358,77.86,10.61,78.5795883166,135.49,72.760368,27.488024,77.7795771068,22.210368,6.478024,23.1358,50.55,21.01,54.742329143,134.89,22.210368,7.038024,23.298803156399998,22.210368,6.478024,23.1358,0.0,0.56,0.56,134.46
2020-02-21 01:30:00,77.298992,66.798456,102.1624583113,21.628992,6.308456,22.5302,55.67,60.49,82.2082051866,134.79,106.808992,17.258456,108.1943393878,21.628992,6.308456,22.5302,85.18,10.95,85.8809344383,133.2,102.558992,16.588456,103.8918847289,21.628992,6.308456,22.5302,80.93,10.28,81.5802874474,135.37,75.088992,27.478456,79.9588785797,21.628992,6.308456,22.5302,53.46,21.17,57.4990478182,134.79,21.628992,6.868456,22.6933686957,21.628992,6.308456,22.5302,0.0,0.56,0.56,134.36
2020-02-21 02:00:00,75.979184,67.158512,101.4056316748,21.389184,6.238512,22.2804,54.59,60.92,81.8004553777,135.68,104.139184,17.648512,105.6240484928,21.389184,6.238512,22.2804,82.75,11.41,83.5329312307,134.39,99.989184,16.968512,101.4187720123,21.389184,6.238512,22.2804,78.6,10.73,79.3290167593,136.37,73.809184,28.028512,78.9518405592,21.389184,6.238512,22.2804,52.42,21.79,56.7684815721,135.68,21.389184,6.798512,22.4436395801,21.389184,6.238512,22.2804,0.0,0.56,0.56,135.26
2020-02-21 02:30:00,72.824336,68.530848,99.9993052048,23.934336,6.980848,24.9316,48.89,61.55,78.6042912315,135.8,101.784336,18.930848,103.5298414031,23.934336,6.980848,24.9316,77.85,11.95,78.7618245091,134.57,97.914336,18.220848,99.5952634223,23.934336,6.980848,24.9316,73.98,11.24,74.8289917078,136.5,70.994336,28.470848,76.4904237792,23.934336,6.980848,24.9316,47.06,21.49,51.7345503508,135.8,23.934336,7.580848,25.1062083191,23.934336,6.980848,24.9316,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-02-21 03:00:00,70.925392,68.948656,98.9157641358,24.235392,7.068656,25.2452,46.69,61.88,77.5183236403,135.83,100.895392,19.268656,102.7188455488,24.235392,7.068656,25.2452,76.66,12.2,77.6247099834,134.57,97.065392,18.548656,98.8217737319,24.235392,7.068656,25.2452,72.83,11.48,73.7292296176,136.52,69.225392,28.368656,74.8126696543,24.235392,7.068656,25.2452,44.99,21.3,49.777405517,135.83,24.235392,7.628656,25.4076881624,24.235392,7.068656,25.2452,0.0,0.56,0.56,135.41
2020-02-21 03:30:00,70.246352,68.603936,98.1888486744,24.116352,7.033936,25.1212,46.13,61.57,76.9340093847,136.05,100.786352,18.753936,102.5163346251,24.116352,7.033936,25.1212,76.67,11.72,77.5606040461,134.84,96.976352,18.053936,98.6425742381,24.116352,7.033936,25.1212,72.86,11.02,73.688669414,136.74,68.576352,28.843936,74.3954884223,24.116352,7.033936,25.1212,44.46,21.81,49.5213862892,136.05,24.116352,7.593936,25.2837160592,24.116352,7.033936,25.1212,0.0,0.56,0.56,135.63
2020-02-21 04:00:00,69.762848,68.326664,97.6493111826,22.582848,6.586664,23.5238,47.18,61.74,77.7031530892,136.44,99.892848,18.396664,101.5727243303,22.582848,6.586664,23.5238,77.31,11.81,78.2068551982,135.28,96.032848,17.706664,97.6515941754,22.582848,6.586664,23.5238,73.45,11.12,74.2869901127,137.15,68.042848,28.576664,73.8001008761,22.582848,6.586664,23.5238,45.46,21.99,50.4992247465,136.44,22.582848,7.146664,23.6867015458,22.582848,6.586664,23.5238,0.0,0.56,0.56,136.04
2020-02-21 04:30:00,68.463504,69.417272,97.4987642582,22.413504,6.537272,23.3474,46.05,62.88,77.9390588858,135.61,97.943504,20.047272,99.9741121013,22.413504,6.537272,23.3474,75.53,13.51,76.7287495011,134.25,94.183504,19.257272,96.1320703543,22.413504,6.537272,23.3474,71.77,12.72,72.8884853732,136.31,66.793504,26.527272,71.8684098639,22.413504,6.537272,23.3474,44.38,19.99,48.6742693833,135.61,22.413504,7.097272,23.5103473262,22.413504,6.537272,23.3474,0.0,0.56,0.56,135.2
2020-02-21 05:00:00,69.038944,68.632192,97.3486187234,22.498944,6.562192,23.4364,46.54,62.07,77.5800006445,135.0,98.568944,19.352192,100.4507046092,22.498944,6.562192,23.4364,76.07,12.79,77.137727475,133.47,94.778944,18.602192,96.5872132995,22.498944,6.562192,23.4364,72.28,12.04,73.2759169168,135.65,67.358944,26.662192,72.4437700499,22.498944,6.562192,23.4364,44.86,20.1,49.1571927596,135.0,22.498944,7.122192,23.5993241429,22.498944,6.562192,23.4364,0.0,0.56,0.56,134.59
2020-02-21 05:30:00,71.863488,67.415184,98.5351101957,21.583488,6.295184,22.4828,50.28,61.12,79.1437477,134.95,101.243488,17.895184,102.8128468276,21.583488,6.295184,22.4828,79.66,11.6,80.5001590061,133.28,97.293488,17.205184,98.8030422795,21.583488,6.295184,22.4828,75.71,10.91,76.4920401088,135.56,69.943488,27.205184,75.0480749259,21.583488,6.295184,22.4828,48.36,20.91,52.6869784672,134.95,21.583488,6.8551839999999995,22.645982026,21.583488,6.295184,22.4828,0.0,0.56,0.56,134.55
2020-02-21 06:00:00,75.602144,66.209792,100.4958742142,20.262144,5.9097919999999995,21.1064,55.34,60.3,81.8450096218,134.72,105.752144,16.379792,107.0131466062,20.262144,5.9097919999999995,21.1064,85.49,10.47,86.1287466529,132.84,101.482144,15.739792,102.6955042981,20.262144,5.9097919999999995,21.1064,81.22,9.83,81.8126964474,135.23,73.422144,27.289792,78.3297132445,20.262144,5.9097919999999995,21.1064,53.16,21.38,57.2982547727,134.72,20.302144,6.469792,21.3081031422,20.262144,5.9097919999999995,21.1064,0.04,0.56,0.5614267539000001,134.3
2020-02-21 06:30:00,83.241728,64.215504,105.1323748158,20.521728,5.985504,21.3768,62.72,58.23,85.5834756247,135.22,115.081728,13.335504,115.8518009631,20.521728,5.985504,21.3768,94.56,7.35,94.845221809,133.25,110.391728,12.855504,111.1377415369,20.521728,5.985504,21.3768,89.87,6.87,90.1322017927,135.6,80.621728,29.795504,85.9513530104,20.521728,5.985504,21.3768,60.1,23.81,64.6446138514,135.22,20.521728,6.545504,21.5403097174,20.521728,5.985504,21.3768,0.0,0.56,0.56,134.81
2020-02-21 07:00:00,90.268096,60.936528,108.9109250726,21.108096,6.156528,21.9876,69.16,54.78,88.2267193088,134.95,123.928096,9.436528,124.2868498228,21.108096,6.156528,21.9876,102.82,3.2800000000000002,102.8723033668,132.75,118.808096,9.146528,119.1596519364,21.108096,6.156528,21.9876,97.7,2.99,97.7457421068,135.19,87.298096,32.936528,93.3047289365,21.108096,6.156528,21.9876,66.19,26.78,71.4022723728,134.95,21.108096,6.756528,22.1630861425,21.108096,6.156528,21.9876,0.0,0.6000000000000001,0.6000000000000001,134.54
2020-02-21 07:30:00,98.229296,56.408128,113.2734368558,20.839296,6.078128,21.7076,77.39,50.33,92.3164178248,134.67,132.409296,7.378128,132.6146991853,20.839296,6.078128,21.7076,111.57,1.3,111.5775734635,132.29,126.849296,7.418128,127.0660163801,20.839296,6.078128,21.7076,106.01,1.34,106.0184686741,134.81,94.789296,36.708128,101.6488922588,20.839296,6.078128,21.7076,73.95,30.63,80.0424849689,134.67,20.839296,6.638128,21.8710082328,20.839296,6.078128,21.7076,0.0,0.56,0.56,134.25
2020-02-21 08:00:00,101.130128,48.291704,112.0686908308,23.320128,6.801704,24.2918,77.81,41.49,88.1805885669,134.53,136.830128,10.351704,137.221141608,23.320128,6.801704,24.2918,113.51,3.55,113.5654991624,131.66,131.160128,10.241704,131.5593846056,23.320128,6.801704,24.2918,107.84,3.44,107.8948525186,134.26,97.580128,36.071704,104.0338849124,23.320128,6.801704,24.2918,74.26,29.27,79.8203013024,134.53,23.320128,7.361704,24.454509926,23.320128,6.801704,24.2918,0.0,0.56,0.56,134.1
2020-02-21 08:30:00,106.271936,16.817648,107.5944127984,25.911936,7.557648,26.9916,80.36,9.26,80.8917622506,136.23,141.811936,8.477648,142.0651108037,25.911936,7.557648,26.9916,115.9,0.92,115.90365136610001,132.16,136.041936,8.447648,136.3039658534,25.911936,7.557648,26.9916,110.13,0.89,110.1335961458,134.71,102.301936,23.787648,105.0311301792,25.911936,7.557648,26.9916,76.39,16.23,78.0951022792,136.23,25.911936,8.117648,27.153722329,25.911936,7.557648,26.9916,0.0,0.56,0.56,135.81
2020-02-21 09:00:00,110.51504,15.45272,111.5901457191,26.85504,7.83272,27.974,83.66,7.62,84.0063092869,135.72,146.08504,10.05272,146.4305162567,26.85504,7.83272,27.974,119.23,2.22,119.2506658262,131.43,140.13504,10.06272,140.4958638879,26.85504,7.83272,27.974,113.28,2.23,113.3019474678,134.13,106.33504,25.41272,109.329534297,26.85504,7.83272,27.974,79.48,17.58,81.4010245636,135.72,26.85504,8.39272,28.1359364941,26.85504,7.83272,27.974,0.0,0.56,0.56,135.29
2020-02-21 09:30:00,112.205072,15.016896,113.2055005201,28.995072,8.456896,30.2032,83.21,6.5600000000000005,83.4681837588,135.48,148.065072,11.916896,148.5438586972,28.995072,8.456896,30.2032,119.07,3.46,119.1202606612,131.03,142.125072,11.856896,142.6187998609,28.995072,8.456896,30.2032,113.13,3.4,113.1810801327,133.86,108.065072,26.966896,111.3789624042,28.995072,8.456896,30.2032,79.07,18.51,81.2076658943,135.48,28.995072,9.016896,30.3647594056,28.995072,8.456896,30.2032,0.0,0.56,0.56,135.05
2020-02-21 10:00:00,112.243088,14.857984,113.2222173088,29.033088,8.467984,30.2428,83.21,6.39,83.4549950572,135.58,148.483088,12.167984,148.9808284869,29.033088,8.467984,30.2428,119.45,3.7,119.5072905726,131.07,142.523088,12.107984,143.036477479,29.033088,8.467984,30.2428,113.49,3.64,113.5483584205,133.96,108.093088,27.147984,111.4501175802,29.033088,8.467984,30.2428,79.06,18.68,81.2368512438,135.58,29.033088,9.027984,30.4043532067,29.033088,8.467984,30.2428,0.0,0.56,0.56,135.15
2020-02-21 10:30:00,111.769808,14.919944,112.7612287505,28.799808,8.399944,29.9998,82.97,6.52,83.2257850669,135.62,147.829808,11.739944,148.2952407141,28.799808,8.399944,29.9998,119.03,3.34,119.0768512348,131.13,141.879808,11.679944,142.3597590963,28.799808,8.399944,29.9998,113.08,3.2800000000000002,113.1275598605,134.03,107.639808,26.989944,110.9720025205,28.799808,8.399944,29.9998,78.84,18.59,81.0020598504,135.62,28.799808,8.999944,30.1732983421,28.799808,8.399944,29.9998,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-02-21 11:00:00,110.211936,15.047648,111.2344485634,30.231936,8.817648,31.4916,79.98,6.23,80.2222743382,135.75,147.851936,12.537648,148.3825717405,30.231936,8.817648,31.4916,117.62,3.7199999999999998,117.6788120266,131.26,141.991936,12.477648,142.5391230106,30.231936,8.817648,31.4916,111.76,3.66,111.8199141477,134.15,106.221936,27.737648,109.7837729547,30.231936,8.817648,31.4916,75.99,18.92,78.3099387051,135.75,30.231936,9.377648,31.6529656797,30.231936,8.817648,31.4916,0.0,0.56,0.56,135.33
2020-02-21 11:30:00,110.609728,15.204504,111.6498493959,31.009728,9.044504,32.3018,79.6,6.16,79.8379959668,135.61,148.329728,13.044504,148.9022071467,31.009728,9.044504,32.3018,117.32,4.0,117.3881697617,131.06,142.499728,12.964504,143.0882624258,31.009728,9.044504,32.3018,111.49,3.92,111.5588925187,133.99,106.659728,27.974504,110.2672682671,31.009728,9.044504,32.3018,75.65,18.93,77.982481366,135.61,31.009728,9.604504,32.4630517315,31.009728,9.044504,32.3018,0.0,0.56,0.56,135.18
2020-02-21 12:00:00,109.874336,16.005848,111.0340347895,32.214336,9.395848,33.5566,77.66,6.61,77.9407961212,135.3,147.174336,12.885848,147.7373691918,32.214336,9.395848,33.5566,114.96,3.49,115.0129631824,130.71,141.434336,12.815848,142.0137928503,32.214336,9.395848,33.5566,109.22,3.42,109.2735320194,133.7,106.014336,27.805848,109.6002035606,32.214336,9.395848,33.5566,73.8,18.41,76.0616072667,135.3,32.254336,9.955848,33.7559046716,32.214336,9.395848,33.5566,0.04,0.56,0.5614267539000001,134.87
2020-02-21 12:30:00,110.58392,15.79156,111.7057596089,32.47392,9.47156,33.827,78.11,6.32,78.3652633505,135.3,148.31392,12.95156,148.8783455449,32.47392,9.47156,33.827,115.84,3.48,115.892260311,130.76,142.55392,12.88156,143.1347431458,32.47392,9.47156,33.827,110.08,3.41,110.1328039233,133.73,106.72392,28.14156,110.3718374378,32.47392,9.47156,33.827,74.25,18.67,76.5612917864,135.3,32.47392,10.03156,33.9880519624,32.47392,9.47156,33.827,0.0,0.56,0.56,134.87
2020-02-21 13:00:00,109.893952,16.595736,111.1399979286,31.973952,9.325736,33.3062,77.92,7.27,78.2584136052,135.58,147.453952,11.795736,147.9250058246,31.973952,9.325736,33.3062,115.48,2.47,115.5064123761,131.13,141.673952,11.795736,142.1641588555,31.973952,9.325736,33.3062,109.7,2.47,109.727803678,134.04,106.023952,27.195736,109.4563221302,31.973952,9.325736,33.3062,74.05,17.87,76.1757139776,135.58,32.013952,9.885736,33.5055353475,31.973952,9.325736,33.3062,0.04,0.56,0.5614267539000001,135.17
2020-02-21 13:30:00,109.097184,17.162512,110.4388852483,32.957184,9.612512,34.3304,76.14,7.55,76.5134112427,136.0,147.257184,11.772512,147.7270126903,32.957184,9.612512,34.3304,114.3,2.16,114.320407627,131.68,141.557184,11.782512,142.0466963046,32.957184,9.612512,34.3304,108.6,2.17,108.6216778548,134.49,105.337184,27.362512,108.8330344886,32.957184,9.612512,34.3304,72.38,17.75,74.5246730956,136.0,32.957184,10.172512,34.4913899053,32.957184,9.612512,34.3304,0.0,0.56,0.56,135.6
2020-02-21 14:00:00,108.526368,17.461024,109.9220628919,32.266368,9.411024,33.6108,76.26,8.05,76.6837016582,136.35,145.366368,10.931024,145.7767753492,32.266368,9.411024,33.6108,113.1,1.52,113.1102135088,132.18,139.736368,10.981024,140.1671695866,32.266368,9.411024,33.6108,107.47,1.57,107.4814672397,134.88,104.736368,26.821024,108.1160215243,32.266368,9.411024,33.6108,72.47,17.41,74.5319327537,136.35,32.266368,9.971024,33.7718791825,32.266368,9.411024,33.6108,0.0,0.56,0.56,135.95
2020-02-21 14:30:00,107.31112,17.54116,108.7353151915,31.10112,9.07116,32.397,76.21,8.47,76.6792344771,136.72,145.02112,10.01116,145.3662566437,31.10112,9.07116,32.397,113.92,0.9400000000000001,113.9238780941,132.74,139.35112,10.09116,139.7160196806,31.10112,9.07116,32.397,108.25,1.02,108.2548054361,135.28,103.54112,26.18116,106.7998907762,31.10112,9.07116,32.397,72.44,17.11,74.4332298103,136.72,31.10112,9.67116,32.5700936597,31.10112,9.07116,32.397,0.0,0.6000000000000001,0.6000000000000001,136.33
2020-02-21 15:00:00,106.458144,18.347792,108.0276718957,31.638144,9.227792,32.9564,74.82,9.12,75.3737805872,137.27,144.218144,10.037792,144.5670444017,31.638144,9.227792,32.9564,112.58,0.81,112.5829138902,133.41,138.628144,10.127792,138.9976060214,31.638144,9.227792,32.9564,106.99,0.9,106.9937853335,135.79,102.768144,25.977792,106.0006466886,31.638144,9.227792,32.9564,71.13,16.75,73.0755732102,137.27,31.638144,9.787792,33.1175637389,31.638144,9.227792,32.9564,0.0,0.56,0.56,136.87
2020-02-21 15:30:00,106.292352,19.276936,108.0262206839,31.052352,9.056936,32.3462,75.24,10.22,75.9309291396,137.27,143.562352,9.216936,143.8579188679,31.052352,9.056936,32.3462,112.51,0.16,112.5101137676,133.41,137.952352,9.236936,138.261246953,31.052352,9.056936,32.3462,106.9,0.18,106.9001515434,135.79,102.582352,24.766936,105.5298065036,31.052352,9.056936,32.3462,71.53,15.71,73.234861917,137.27,31.052352,9.616935999999999,32.5074456511,31.052352,9.056936,32.3462,0.0,0.56,0.56,136.87
2020-02-21 16:00:00,107.23832,19.66576,109.0265994737,30.32832,8.84576,31.592,76.91,10.82,77.6673708838,137.45,144.41832,9.65576,144.7407504914,30.32832,8.84576,31.592,114.09,0.81,114.0928753253,133.73,138.72832,9.47576,139.0515616511,30.32832,8.84576,31.592,108.4,0.63,108.4018307041,135.98,103.43832,23.99576,106.1851333398,30.32832,8.84576,31.592,73.11,15.15,74.6632078068,137.45,30.32832,9.44576,31.7652227444,30.32832,8.84576,31.592,0.0,0.6000000000000001,0.6000000000000001,137.06
2020-02-21 16:30:00,107.95752,19.99636,109.7938091961,29.26752,8.53636,30.487,78.69,11.46,79.5201087776,137.61,145.01752,9.76636,145.3460109346,29.26752,8.53636,30.487,115.75,1.23,115.7565350207,133.96,139.25752,9.57636,139.5864017281,29.26752,8.53636,30.487,109.99,1.04,109.9949167007,136.11,104.04752,23.14636,106.5909958646,29.26752,8.53636,30.487,74.78,14.61,76.1938350525,137.61,29.26752,9.09636,30.6485153344,29.26752,8.53636,30.487,0.0,0.56,0.56,137.23
2020-02-21 17:00:00,109.474336,20.595848,111.3948795838,28.854336,8.415848,30.0566,80.62,12.18,81.5348808793,137.24,146.824336,9.885848,147.1567722958,28.854336,8.415848,30.0566,117.97,1.47,117.9791583289,133.47,140.934336,9.685848,141.2667785264,28.854336,8.415848,30.0566,112.08,1.27,112.087195076,135.67,105.474336,22.245848,107.7947740286,28.854336,8.415848,30.0566,76.62,13.83,77.8581614219,137.24,28.854336,9.015848,30.2300880111,28.854336,8.415848,30.0566,0.0,0.6000000000000001,0.6000000000000001,136.86
