Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-21 17:30:00,111.934496,20.746728,113.8409334004,29.714496,8.666727999999999,30.9526,82.22,12.08,83.1026762505,136.21,149.934496,10.076728,150.2727305201,29.714496,8.666727999999999,30.9526,120.22,1.4100000000000001,120.2282683066,132.16,143.924496,9.856728,144.2616221859,29.714496,8.666727999999999,30.9526,114.21,1.19,114.2161993764,134.61,107.854496,22.186728,110.112865764,29.714496,8.666727999999999,30.9526,78.14,13.52,79.3010088208,136.21,29.714496,9.226728,31.1140447727,29.714496,8.666727999999999,30.9526,0.0,0.56,0.56,135.83
2020-02-21 18:00:00,114.07224,20.10232,115.8299581628,30.04224,8.76232,31.294,84.03,11.34,84.7917242424,135.2,153.64224,9.04232,153.9080942095,30.04224,8.76232,31.294,123.6,0.28,123.6003171517,130.81,147.49224,9.03232,147.7685476169,30.04224,8.76232,31.294,117.45,0.27,117.4503103444,133.49,109.88224,22.57232,112.1767190535,30.04224,8.76232,31.294,79.84,13.81,81.0255620159,135.2,30.08224,9.32232,31.4935995656,30.04224,8.76232,31.294,0.04,0.56,0.5614267539000001,134.83
2020-02-21 18:30:00,114.694768,19.732224,116.3797683043,30.384768,8.862224,31.6508,84.31,10.87,85.0078408148,135.05,155.064768,9.332224,155.345333627,30.384768,8.862224,31.6508,124.68,0.47000000000000003,124.6808858647,130.61,148.834768,9.442224,149.1339792257,30.384768,8.862224,31.6508,118.45,0.58,118.4514199999,133.29,110.504768,23.032224,112.879524685,30.384768,8.862224,31.6508,80.12,14.17,81.3634027066,135.05,30.384768,9.422224,31.8121428313,30.384768,8.862224,31.6508,0.0,0.56,0.56,134.67
2020-02-21 19:00:00,111.786768,20.553224,113.6605319215,30.456768,8.883224,31.7258,81.33,11.67,82.1629953203,135.41,151.696768,9.673224,152.0048705937,30.456768,8.883224,31.7258,121.24,0.79,121.2425737932,131.17,145.616768,9.533224,145.9284944163,30.456768,8.883224,31.7258,115.16,0.65,115.1618343897,133.74,107.736768,22.463224,110.0536578745,30.456768,8.883224,31.7258,77.28,13.58,78.4640987968,135.41,30.456768,9.443224,31.8871321464,30.456768,8.883224,31.7258,0.0,0.56,0.56,135.02
2020-02-21 19:30:00,108.36968,21.78324,110.5373108421,30.31968,8.84324,31.583,78.05,12.94,79.1153973636,135.71,146.86968,11.73324,147.3376117093,30.31968,8.84324,31.583,116.55,2.89,116.5858250389,131.7,141.03968,11.46324,141.5047603644,30.31968,8.84324,31.583,110.72,2.62,110.7509945779,134.2,104.49968,21.38324,106.6650180378,30.31968,8.84324,31.583,74.18,12.54,75.2324663958,135.71,30.31968,9.40324,31.744352534,30.31968,8.84324,31.583,0.0,0.56,0.56,135.33
2020-02-21 20:00:00,104.787264,23.427952,107.3742968849,30.027264,8.757952,31.2784,74.76,14.67,76.1857368541,136.53,141.947264,14.237952,142.6595423876,30.027264,8.757952,31.2784,111.92,5.48,112.0540798008,132.86,136.357264,13.847952,137.0586342416,30.027264,8.757952,31.2784,106.33,5.09,106.4517590273,135.18,101.087264,19.927952,103.0328016406,30.027264,8.757952,31.2784,71.06,11.17,71.9325552167,136.53,30.027264,9.317952,31.4397966406,30.027264,8.757952,31.2784,0.0,0.56,0.56,136.17
2020-02-21 20:30:00,101.454176,25.594968,104.6329403905,30.394176,8.864968,31.6606,71.06,16.73,73.002852684,136.5,138.204176,16.034968,139.1312849887,30.394176,8.864968,31.6606,107.81,7.17,108.0481605582,132.86,132.804176,15.544968,133.7108641553,30.394176,8.864968,31.6606,102.41,6.68,102.6276302952,135.14,97.954176,18.124968,99.6169416356,30.394176,8.864968,31.6606,67.56,9.26,68.1916505153,136.5,30.394176,9.424968,31.8219414323,30.394176,8.864968,31.6606,0.0,0.56,0.56,136.13
2020-02-21 21:00:00,96.88344,27.08392,100.597910857,30.01344,8.75392,31.264,66.87,18.33,69.336756486,136.55,132.84344,18.10392,134.0713670789,30.01344,8.75392,31.264,102.83,9.35,103.2542076624,133.03,127.73344,17.49392,128.9258272465,30.01344,8.75392,31.264,97.72,8.74,98.1100708388,135.28,93.58344,16.52392,95.0310484757,30.01344,8.75392,31.264,63.57,7.77,64.0430933044,136.55,30.01344,9.31392,31.4253987469,30.01344,8.75392,31.264,0.0,0.56,0.56,136.18
2020-02-21 21:30:00,91.369392,29.105656,95.8931958256,30.499392,8.895656,31.7702,60.87,20.21,64.1373604072,136.41,125.979392,20.635656,127.6582841309,30.499392,8.895656,31.7702,95.48,11.74,96.1990540494,132.98,121.219392,19.925656,122.8461345093,30.499392,8.895656,31.7702,90.72,11.03,91.3880697903,135.25,88.399392,14.855656,89.638959282,30.499392,8.895656,31.7702,57.9,5.96,58.2059412775,136.41,30.499392,9.455656,31.9315258445,30.499392,8.895656,31.7702,0.0,0.56,0.56,136.04
2020-02-21 22:00:00,86.335344,31.037392,91.7448163427,30.265344,8.827392,31.5264,56.07,22.21,60.3086146417,137.59,119.265344,23.477392,121.5541451969,30.265344,8.827392,31.5264,89.0,14.65,90.1976856688,134.6,114.825344,22.627392,117.0335784869,30.265344,8.827392,31.5264,84.56,13.8,85.6786647888,136.6,83.635344,13.317392,84.6889821386,30.265344,8.827392,31.5264,53.37,4.49,53.5585380682,137.59,30.265344,9.387392,31.6877606656,30.265344,8.827392,31.5264,0.0,0.56,0.56,137.23
2020-02-21 22:30:00,79.210976,33.477368,85.9948422121,30.710976,8.957368,31.9906,48.5,24.52,54.3459326905,137.74,110.930976,26.567368,114.0679905967,30.710976,8.957368,31.9906,80.22,17.61,82.1301436745,134.94,106.940976,25.567368,109.9548209688,30.710976,8.957368,31.9906,76.23,16.61,78.0186195725,136.89,76.900976,11.347368,77.7336662604,30.710976,8.957368,31.9906,46.19,2.39,46.2517913167,137.74,30.710976,9.517368,32.1518948201,30.710976,8.957368,31.9906,0.0,0.56,0.56,137.39
2020-02-21 23:00:00,74.007536,43.138448,85.66236677,30.817536,8.988448,32.1016,43.19,34.15,55.059954595,136.77,103.707536,30.278448,108.037203946,30.817536,8.988448,32.1016,72.89,21.29,75.9356056142,133.34,100.107536,29.128448,104.2592213997,30.817536,8.988448,32.1016,69.29,20.14,72.1576309201,135.54,72.177536,21.988447999999998,75.4525582633,30.817536,8.988448,32.1016,41.36,13.0,43.3549259024,136.77,30.817536,9.548448,32.2628793557,30.817536,8.988448,32.1016,0.0,0.56,0.56,136.41
2020-02-21 23:30:00,68.73624,61.33432,92.1225786613,30.66624,8.94432,31.944,38.07,52.39,64.7613850995,134.96,97.35624,30.92432,102.1496501923,30.66624,8.94432,31.944,66.69,21.98,70.2187759791,131.36,94.09624,29.73432,98.6824815659,30.66624,8.94432,31.944,63.43,20.79,66.7501985016,133.9,67.51624,38.25432,77.6004875139,30.66624,8.94432,31.944,36.85,29.31,47.0850146013,134.96,30.66624,9.50432,32.1053013442,30.66624,8.94432,31.944,0.0,0.56,0.56,134.59
2020-02-22 00:00:00,64.965424,62.592832,90.212908906,30.455424,8.882832,31.7244,34.51,53.71,63.8412421558,135.96,92.885424,31.762832,98.1660811499,30.455424,8.882832,31.7244,62.43,22.88,66.4905955756,132.61,89.835424,30.542832,94.8855520711,30.455424,8.882832,31.7244,59.38,21.66,63.2071198521,134.93,63.935424,38.152832,74.4538584069,30.455424,8.882832,31.7244,33.48,29.27,44.470701591,135.96,30.455424,9.482832,31.897601065899998,30.455424,8.882832,31.7244,0.0,0.6000000000000001,0.6000000000000001,135.6
2020-02-22 00:30:00,63.738816,63.530488,89.9931084617,30.378816,8.860488,31.6446,33.36,54.67,64.0445040577,135.75,91.518816,32.910488,97.2563309119,30.378816,8.860488,31.6446,61.14,24.05,65.7000920852,132.39,88.548816,31.640488,94.0319801763,30.378816,8.860488,31.6446,58.17,22.78,62.4714118617,134.74,62.798816,37.030488,72.9036921734,30.378816,8.860488,31.6446,32.42,28.17,42.9488684368,135.75,30.418816,9.420488,31.844151127,30.378816,8.860488,31.6446,0.04,0.56,0.5614267539000001,135.37
2020-02-22 01:00:00,66.704928,63.258104,91.9300557008,30.644928,8.938104,31.9218,36.06,54.32,65.1995858883,135.33,94.944928,32.548104,100.3689116556,30.644928,8.938104,31.9218,64.3,23.61,68.4976065275,131.81,91.824928,31.298104,97.0123121887,30.644928,8.938104,31.9218,61.18,22.36,65.1380226903,134.27,65.594928,36.898104000000004,75.260644816,30.644928,8.938104,31.9218,34.95,27.96,44.7578384197,135.33,30.644928,9.498104,32.0831044589,30.644928,8.938104,31.9218,0.0,0.56,0.56,134.95
2020-02-22 01:30:00,68.421968,62.716824,92.8168396232,30.571968,8.916824,31.8458,37.85,53.8,65.7804112179,135.13,96.961968,32.076824,102.1300439457,30.571968,8.916824,31.8458,66.39,23.16,70.3137091896,131.53,93.721968,30.836824,98.6646694628,30.571968,8.916824,31.8458,63.15,21.92,66.8461584536,134.06,67.211968,36.996824,76.7216633587,30.571968,8.916824,31.8458,36.64,28.08,46.1624955998,135.13,30.611968,9.476824,32.045323808,30.571968,8.916824,31.8458,0.04,0.56,0.5614267539000001,134.76
2020-02-22 02:00:00,66.646048,62.389264,91.2913795299,30.546048,8.909264,31.8188,36.1,53.48,64.5237971604,135.67,94.996048,31.899264,100.2088428202,30.546048,8.909264,31.8188,64.45,22.99,68.4276449982,132.22,91.846048,30.669264,96.8312980783,30.546048,8.909264,31.8188,61.3,21.76,65.0475795092,134.66,65.546048,37.909264,75.7191964131,30.546048,8.909264,31.8188,35.0,29.0,45.4532727095,135.67,30.546048,9.509264,31.9919857189,30.546048,8.909264,31.8188,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-02-22 02:30:00,65.444896,62.868928,90.7498568612,30.544896,8.908928,31.8176,34.9,53.96,64.2626765705,136.18,93.244896,32.358928,98.7001056299,30.544896,8.908928,31.8176,62.7,23.45,66.9417097182,132.9,90.184896,31.108928,95.3995852603,30.544896,8.908928,31.8176,59.64,22.2,63.6378000877,135.2,64.424896,38.128928,74.862422984,30.544896,8.908928,31.8176,33.88,29.22,44.7399463567,136.18,30.544896,9.468928,31.9789191362,30.544896,8.908928,31.8176,0.0,0.56,0.56,135.82
2020-02-22 03:00:00,64.472992,63.120456,90.2272611968,29.932992,8.730456,31.1802,34.54,54.39,64.4304563076,136.08,91.182992,32.630456,96.8456746006,29.932992,8.730456,31.1802,61.25,23.9,65.7477946398,132.8,88.202992,31.370456,93.615561246,29.932992,8.730456,31.1802,58.27,22.64,62.5136984988,135.11,63.462992,37.490456,73.709467809,29.932992,8.730456,31.1802,33.53,28.76,44.1746363879,136.08,29.932992,9.330456,31.3534913405,29.932992,8.730456,31.1802,0.0,0.6000000000000001,0.6000000000000001,135.72
2020-02-22 03:30:00,62.56456,63.56008,89.1863663213,30.51456,8.90008,31.786,32.05,54.66,63.3633813807,135.9,89.44456,33.31008,95.4457476434,30.51456,8.90008,31.786,58.93,24.41,63.785523436,132.62,86.55456,32.02008,92.2874714141,30.51456,8.90008,31.786,56.04,23.12,60.6219102305,134.95,61.69456,37.15008,72.0162979998,30.51456,8.90008,31.786,31.18,28.25,42.074397203,135.9,30.51456,9.46008,31.9473236062,30.51456,8.90008,31.786,0.0,0.56,0.56,135.54
2020-02-22 04:00:00,61.286096,63.705528,88.3989811066,30.396096,8.865528,31.6626,30.89,54.84,62.941383048,136.2,87.766096,33.665528,94.0013584083,30.396096,8.865528,31.6626,57.37,24.8,62.5008551941,133.03,84.976096,32.355528,90.9275375426,30.396096,8.865528,31.6626,54.58,23.49,59.4201691347,135.29,60.496096,37.225528,71.0318067215,30.396096,8.865528,31.6626,30.1,28.36,41.3557686424,136.2,30.396096,9.425528,31.8239411469,30.396096,8.865528,31.6626,0.0,0.56,0.56,135.84
2020-02-22 04:30:00,60.146528,63.901904,87.7556731231,30.246528,8.821904,31.5068,29.9,55.08,62.672293719,135.69,86.076528,34.111904,92.5893658421,30.246528,8.821904,31.5068,55.83,25.29,61.290888393,132.42,83.346528,32.771904,89.5580338185,30.246528,8.821904,31.5068,53.1,23.95,58.2512875394,134.8,59.406528,36.451904,69.698471104,30.246528,8.821904,31.5068,29.16,27.63,40.1711650316,135.69,30.246528,9.421904,31.6800367904,30.246528,8.821904,31.5068,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-02-22 05:00:00,59.828224,63.588232,87.3091039691,30.268224,8.828232,31.5294,29.56,54.76,62.2290221681,136.0,85.928224,33.638232,92.2777889412,30.268224,8.828232,31.5294,55.66,24.81,60.9390818769,132.77,83.218224,32.328232,89.2770261039,30.268224,8.828232,31.5294,52.95,23.5,57.9305834599,135.1,59.108224,37.208232,69.8443603521,30.268224,8.828232,31.5294,28.84,28.38,40.4619574415,136.0,30.268224,9.388232,31.6907602339,30.268224,8.828232,31.5294,0.0,0.56,0.56,135.65
2020-02-22 05:30:00,60.114176,63.479968,87.4266577963,30.034176,8.759968,31.2856,30.08,54.72,62.4426520897,135.96,86.284176,33.379968,92.5158434631,30.034176,8.759968,31.2856,56.25,24.62,61.4020105534,132.69,83.544176,32.079968,89.4916403381,30.034176,8.759968,31.2856,53.51,23.32,58.3707332488,135.04,59.374176,37.119968,70.0227448762,30.034176,8.759968,31.2856,29.34,28.36,40.8059456452,135.96,30.034176,9.319968,31.4469955881,30.034176,8.759968,31.2856,0.0,0.56,0.56,135.61
2020-02-22 06:00:00,61.231232,63.350776,88.1055309957,30.071232,8.770776,31.3242,31.16,54.58,62.8484049121,135.65,87.361232,33.280776,93.4858005674,30.071232,8.770776,31.3242,57.29,24.51,62.312793229,132.25,84.581232,31.980776,90.4254103679,30.071232,8.770776,31.3242,54.51,23.21,59.2456259989,134.71,60.431232,36.910776,70.8119988841,30.071232,8.770776,31.3242,30.36,28.14,41.3955214969,135.65,30.071232,9.370776,31.4974671496,30.071232,8.770776,31.3242,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-02-22 06:30:00,66.391408,33.603744,74.411226754,30.321408,8.843744,31.5848,36.07,24.76,43.750457140500004,137.44,91.611408,37.473744,98.9794502163,30.321408,8.843744,31.5848,61.29,28.63,67.6471802812,132.98,88.621408,35.973743999999996,95.644467761,30.321408,8.843744,31.5848,58.3,27.13,64.3033972664,135.14,64.941408,23.283744,68.9892687864,30.321408,8.843744,31.5848,34.62,14.44,37.5107717862,137.44,30.361408,9.403744,31.7843593133,30.321408,8.843744,31.5848,0.04,0.56,0.5614267539000001,137.17
2020-02-22 07:00:00,69.772944,24.409192,73.9193639618,30.442944,8.879192,31.7114,39.33,15.53,42.2851013952,138.23,95.422944,37.859192,102.6589336615,30.442944,8.879192,31.7114,64.98,28.98,71.1494258585,133.31,92.252944,36.339192,99.152118242,30.442944,8.879192,31.7114,61.81,27.46,67.6352548602,135.6,68.032944,20.099192,70.9398265318,30.442944,8.879192,31.7114,37.59,11.22,39.2287713292,138.23,30.442944,9.439192,31.872734194,30.442944,8.879192,31.7114,0.0,0.56,0.56,137.83
2020-02-22 07:30:00,73.671472,24.192096,77.541880913,30.281472,8.832096,31.5432,43.39,15.36,46.0284879178,138.56,100.161472,36.812096,106.7119997241,30.281472,8.832096,31.5432,69.88,27.98,75.2734667728,133.48,96.751472,35.322096,102.9975621071,30.281472,8.832096,31.5432,66.47,26.49,71.5540425133,135.81,71.701472,20.272096,74.5121397035,30.281472,8.832096,31.5432,41.42,11.44,42.9708040418,138.56,30.281472,9.432096,31.7164307803,30.281472,8.832096,31.5432,0.0,0.6000000000000001,0.6000000000000001,138.17
2020-02-22 08:00:00,76.619088,23.425984,80.1202931368,30.569088,8.915984,31.8428,46.05,14.51,48.2819075845,138.24,103.649088,35.605984,109.5943408203,30.569088,8.915984,31.8428,73.08,26.69,77.801301403,133.02,100.079088,34.195984,105.7600547307,30.569088,8.915984,31.8428,69.51,25.28,73.9643055805,135.44,74.519088,21.065984,77.4394612471,30.569088,8.915984,31.8428,43.95,12.15,45.5985197128,138.24,30.569088,9.475984,32.0041155778,30.569088,8.915984,31.8428,0.0,0.56,0.56,137.85
2020-02-22 08:30:00,81.004368,21.420024,83.788573584,30.994368,9.040024,32.2858,50.01,12.38,51.51955454,138.83,109.004368,33.680024,114.0889839543,30.994368,9.040024,32.2858,78.01,24.64,81.808860767,133.64,105.194368,32.360024,110.0591941284,30.994368,9.040024,32.2858,74.2,23.32,77.7782900301,135.99,78.654368,23.430024,82.0699435245,30.994368,9.040024,32.2858,47.66,14.39,49.7850148137,138.83,30.994368,9.640024,32.4589111099,30.994368,9.040024,32.2858,0.0,0.6000000000000001,0.6000000000000001,138.43
2020-02-22 09:00:00,81.363568,22.005624,84.286877302,34.613568,10.095624,36.0558,46.75,11.91,48.2432440866,138.18,111.103568,33.765624,116.1211444417,34.613568,10.095624,36.0558,76.49,23.67,80.0686517933,132.74,107.373568,32.495624,112.183103381,34.613568,10.095624,36.0558,72.76,22.4,76.1300045974,135.36,79.183568,24.685624,82.9422538486,34.613568,10.095624,36.0558,44.57,14.59,46.8972600479,138.18,34.613568,10.655624,36.216590294,34.613568,10.095624,36.0558,0.0,0.56,0.56,137.8
2020-02-22 09:30:00,85.10056,19.74808,87.3618450812,35.89056,10.46808,37.386,49.21,9.28,50.0773651463,137.71,114.66056,31.97808,119.0363037901,35.89056,10.46808,37.386,78.77,21.51,81.6541058368,132.2,110.81056,30.81808,115.0162347775,35.89056,10.46808,37.386,74.92,20.35,77.6345857205,134.95,82.80056,27.36808,87.206333137,35.89056,10.46808,37.386,46.91,16.9,49.8613888695,137.71,35.89056,11.06808,37.5584170593,35.89056,10.46808,37.386,0.0,0.6000000000000001,0.6000000000000001,137.34
2020-02-22 10:00:00,81.587632,20.035976,84.0117969671,41.917632,12.225976,43.6642,39.67,7.8100000000000005,40.4314852559,137.62,112.577632,32.855976,117.2742017054,41.917632,12.225976,43.6642,70.66,20.63,73.610002717,132.24,109.127632,31.735976,113.6486350054,41.917632,12.225976,43.6642,67.21,19.51,69.9844568458,134.95,79.797632,30.525976,85.4370954771,41.917632,12.225976,43.6642,37.88,18.3,42.0688055452,137.62,41.917632,12.785976,43.8242975387,41.917632,12.225976,43.6642,0.0,0.56,0.56,137.24
2020-02-22 10:30:00,85.324608,18.851344,87.3822745238,36.724608,10.711344,38.2548,48.6,8.14,49.2769682509,137.78,115.884608,30.971344,119.951934209,36.724608,10.711344,38.2548,79.16,20.26,81.711524279,132.68,112.034608,29.881344,115.951059111,36.724608,10.711344,38.2548,75.31,19.17,77.7115499781,135.0,83.064608,28.751344,87.8997661203,36.724608,10.711344,38.2548,46.34,18.04,49.7276301466,137.78,36.724608,11.311344,38.427117194,36.724608,10.711344,38.2548,0.0,0.6000000000000001,0.6000000000000001,137.42
2020-02-22 11:00:00,84.354928,19.013104,86.4711050097,37.244928,10.863104,38.7968,47.11,8.15,47.8097751511,138.06,116.184928,30.993104,120.2477026388,37.244928,10.863104,38.7968,78.94,20.13,81.4661923745,133.12,112.324928,29.903104,116.2371931829,37.244928,10.863104,38.7968,75.08,19.04,77.4566201173,135.25,82.144928,28.993104,87.1113613467,37.244928,10.863104,38.7968,44.9,18.13,48.4221736398,138.06,37.244928,11.423104,38.9573095416,37.244928,10.863104,38.7968,0.0,0.56,0.56,137.71
2020-02-22 11:30:00,82.762816,19.182488,84.9567628745,37.722816,11.002488,39.2946,45.04,8.18,45.7767845092,138.13,116.592816,31.142488,120.6803186176,37.722816,11.002488,39.2946,78.87,20.14,81.4008384478,133.17,112.752816,30.042488,116.6865399314,37.722816,11.002488,39.2946,75.03,19.04,77.4081552551,135.29,80.662816,29.132488,85.7624145073,37.722816,11.002488,39.2946,42.94,18.13,46.610519199,138.13,37.722816,11.602488,39.4668034525,37.722816,11.002488,39.2946,0.0,0.6000000000000001,0.6000000000000001,137.78
2020-02-22 12:00:00,80.235248,19.419864,82.5519602396,40.525248,11.819863999999999,42.2138,39.71,7.6,40.430732123,138.42,113.485248,32.189864,117.9622348803,40.525248,11.819863999999999,42.2138,72.96,20.37,75.7502376234,133.65,109.925248,31.089864,114.2372084367,40.525248,11.819863999999999,42.2138,69.4,19.27,72.0256405733,135.7,78.395248,30.609864,84.159245975,40.525248,11.819863999999999,42.2138,37.87,18.79,42.2753001172,138.42,40.525248,12.419864,42.3857139522,40.525248,11.819863999999999,42.2138,0.0,0.6000000000000001,0.6000000000000001,138.1
2020-02-22 12:30:00,76.806864,20.650752,79.5345705695,44.916864,13.100752,46.7884,31.89,7.55,32.7715516874,138.56,110.376864,33.790752,115.4333878356,44.916864,13.100752,46.7884,65.46,20.69,68.6519315096,133.9,107.206864,32.680752,112.0773984352,44.916864,13.100752,46.7884,62.29,19.58,65.2948734588,135.9,75.416864,32.060752,81.94873516050001,44.916864,13.100752,46.7884,30.5,18.96,35.9128333608,138.56,44.956864,13.660752,46.9865487764,44.916864,13.100752,46.7884,0.04,0.56,0.5614267539000001,138.23
2020-02-22 13:00:00,76.517104,21.622072,79.5134026572,42.967104,12.532072,44.7574,33.55,9.09,34.7596116204,138.87,111.197104,34.002072,116.2795632873,42.967104,12.532072,44.7574,68.23,21.47,71.5282727318,134.15,107.907104,32.852072,112.7971707463,42.967104,12.532072,44.7574,64.94,20.32,68.0448822469,136.13,75.017104,30.112072,80.8350343148,42.967104,12.532072,44.7574,32.05,17.58,36.5548751879,138.87,42.967104,13.132072,44.9290923696,42.967104,12.532072,44.7574,0.0,0.6000000000000001,0.6000000000000001,138.56
2020-02-22 13:30:00,79.542496,21.120728,82.2988081394,39.842496,11.620728,41.5026,39.7,9.5,40.8208280171,138.75,114.032496,33.150728,118.7534458907,39.842496,11.620728,41.5026,74.19,21.53,77.2508705453,133.96,110.442496,31.990728,114.9823969166,39.842496,11.620728,41.5026,70.6,20.37,73.4799081382,135.94,77.732496,28.740728,82.8756320058,39.842496,11.620728,41.5026,37.89,17.12,41.5781974116,138.75,39.842496,12.220728,41.6745807461,39.842496,11.620728,41.5026,0.0,0.6000000000000001,0.6000000000000001,138.43
2020-02-22 14:00:00,81.36872,21.33796,84.1200162351,38.35872,11.18796,39.957,43.01,10.15,44.1914312961,139.05,111.90872,33.53796,116.8261801695,38.35872,11.18796,39.957,73.55,22.35,76.8708332204,134.38,108.31872,32.33796,113.0428624876,38.35872,11.18796,39.957,69.96,21.15,73.0870994089,136.31,79.35872,27.78796,84.0831562264,38.35872,11.18796,39.957,41.0,16.6,44.2330193408,139.05,38.39872,11.74796,40.1556504343,38.35872,11.18796,39.957,0.04,0.56,0.5614267539000001,138.76
2020-02-22 14:30:00,80.749136,21.002248,83.4357080979,35.939136,10.482248,37.4366,44.81,10.52,46.0283228024,139.0,114.209136,32.572248,118.7631175308,35.939136,10.482248,37.4366,78.27,22.09,81.3274922766,134.23,110.409136,31.392248,114.7852366237,35.939136,10.482248,37.4366,74.47,20.91,77.3499127343,136.16,78.669136,26.732248,83.086978776,35.939136,10.482248,37.4366,42.73,16.25,45.715592526,139.0,35.939136,11.082248,37.6090111165,35.939136,10.482248,37.4366,0.0,0.6000000000000001,0.6000000000000001,138.7
2020-02-22 15:00:00,83.718816,20.790488,86.2617211961,32.538816,9.490488,33.8946,51.18,11.3,52.4126168017,139.06,113.728816,32.460488,118.270566372,32.538816,9.490488,33.8946,81.19,22.97,84.376756278,134.35,109.778816,31.230488,114.1347091076,32.538816,9.490488,33.8946,77.24,21.74,80.2411689845,136.27,81.288816,24.960488,85.0346844992,32.538816,9.490488,33.8946,48.75,15.47,51.1457075423,139.06,32.538816,10.090488,34.067469744,32.538816,9.490488,33.8946,0.0,0.6000000000000001,0.6000000000000001,138.78
2020-02-22 15:30:00,85.062256,20.569408,87.5139299842,30.752256,8.969408,32.0336,54.31,11.6,55.5349988746,139.1,115.282256,32.129408,119.6758012586,30.752256,8.969408,32.0336,84.53,23.16,87.645344999,134.35,111.152256,30.879408,115.3618734779,30.752256,8.969408,32.0336,80.4,21.91,83.3319152546,136.3,82.462256,24.139408,85.9228414521,30.752256,8.969408,32.0336,51.71,15.17,53.8892660926,139.1,30.752256,9.529408,32.1948888167,30.752256,8.969408,32.0336,0.0,0.56,0.56,138.83
2020-02-22 16:00:00,85.512096,20.928528,88.0359122549,30.372096,8.858528,31.6376,55.14,12.07,56.4455888445,138.71,116.212096,32.188528,120.5875308294,30.372096,8.858528,31.6376,85.84,23.33,88.9538897407,133.88,112.032096,30.938528,116.2255696865,30.372096,8.858528,31.6376,81.66,22.08,84.5924464713,135.89,82.872096,23.478528,86.133765577,30.372096,8.858528,31.6376,52.5,14.62,54.4976549954,138.71,30.372096,9.458528,31.8108152577,30.372096,8.858528,31.6376,0.0,0.6000000000000001,0.6000000000000001,138.45
2020-02-22 16:30:00,88.225936,20.199648,90.5087927353,28.935936,8.439648,30.1416,59.29,11.76,60.4450303995,138.43,119.395936,31.209648,123.407583485,28.935936,8.439648,30.1416,90.46,22.77,93.2817479467,133.44,114.975936,29.969648,118.8176992721,28.935936,8.439648,30.1416,86.04,21.53,88.6928548419,135.54,85.365936,23.219648,88.4674803665,28.935936,8.439648,30.1416,56.43,14.78,58.3334663808,138.43,28.935936,9.039648,30.3150726234,28.935936,8.439648,30.1416,0.0,0.6000000000000001,0.6000000000000001,138.15
2020-02-22 17:00:00,92.967936,19.700648,95.0323768814,27.567936,8.040648,28.7166,65.4,11.66,66.4312847987,137.84,124.247936,29.820648,127.776447937,27.567936,8.040648,28.7166,96.68,21.78,99.10293033,132.58,119.527936,28.640648,122.911407942,27.567936,8.040648,28.7166,91.96,20.6,94.2390662093,134.85,89.787936,22.640648,92.5984470334,27.567936,8.040648,28.7166,62.22,14.6,63.9100023471,137.84,27.567936,8.600648,28.8784044109,27.567936,8.040648,28.7166,0.0,0.56,0.56,137.57
2020-02-22 17:30:00,100.578336,16.417848,101.9095059623,23.958336,6.987848,24.9566,76.62,9.43,77.198117205,136.9,131.148336,26.427848,133.7845924816,23.958336,6.987848,24.9566,107.19,19.44,108.9385592892,131.41,125.888336,25.327848,128.4109536806,23.958336,6.987848,24.9566,101.93,18.34,103.5667924578,133.86,96.818336,23.347848,99.5937357068,23.958336,6.987848,24.9566,72.86,16.36,74.6741534937,136.9,23.958336,7.547848,25.1191535152,23.958336,6.987848,24.9566,0.0,0.56,0.56,136.63
2020-02-22 18:00:00,105.375712,15.290416,106.4792820269,23.555712,6.870416,24.5372,81.82,8.42,82.2521051402,135.85,136.995712,24.220416,139.1202848531,23.555712,6.870416,24.5372,113.44,17.35,114.7591220775,129.96,131.415712,23.240416,133.4548848725,23.555712,6.870416,24.5372,107.86,16.37,109.0951717538,132.66,101.315712,23.750416,104.062268658,23.555712,6.870416,24.5372,77.76,16.88,79.5710500119,135.85,23.555712,7.470416,24.7119137875,23.555712,6.870416,24.5372,0.0,0.6000000000000001,0.6000000000000001,135.56
2020-02-22 18:30:00,105.471616,15.400888,106.5900986623,23.591616,6.880888,24.5746,81.88,8.52,82.3220796627,136.07,136.681616,24.670888,138.8903051587,23.591616,6.880888,24.5746,113.09,17.79,114.4807066715,130.28,131.091616,23.660888,133.2097947091,23.591616,6.880888,24.5746,107.5,16.78,108.8017389567,132.93,101.421616,23.720888,104.1586516789,23.591616,6.880888,24.5746,77.83,16.84,79.6309895706,136.07,23.631616,7.440888,24.7753928122,23.591616,6.880888,24.5746,0.04,0.56,0.5614267539000001,135.78
2020-02-22 19:00:00,102.162784,16.293312,103.4538856233,25.142784,7.333312,26.1904,77.02,8.96,77.5394222315,136.26,134.042784,26.053312,136.551246822,25.142784,7.333312,26.1904,108.9,18.72,110.4972777945,130.57,128.642784,25.003312,131.0501105922,25.142784,7.333312,26.1904,103.5,17.67,104.9975185421,133.17,98.372784,23.873312,101.2281564475,25.142784,7.333312,26.1904,73.23,16.54,75.0746595064,136.26,25.142784,7.893312,26.3526841441,25.142784,7.333312,26.1904,0.0,0.56,0.56,135.97
2020-02-22 19:30:00,97.021968,17.556824,98.5976893419,26.971968,7.866824,28.0958,70.05,9.69,70.7170318947,136.48,129.341968,27.636824,132.2616298362,26.971968,7.866824,28.0958,102.37,19.77,104.2615451641,130.91,124.291968,26.556824,127.0974358918,26.971968,7.866824,28.0958,97.32,18.69,99.0984283427,133.44,93.591968,23.866824,96.5871718292,26.971968,7.866824,28.0958,66.62,16.0,68.5144101631,136.48,26.971968,8.426824,28.2577143541,26.971968,7.866824,28.0958,0.0,0.56,0.56,136.17
2020-02-22 20:00:00,93.610704,19.141872,95.5477637993,25.240704,7.361872,26.2924,68.37,11.78,69.3774120301,137.08,124.280704,29.731872,127.7876269416,25.240704,7.361872,26.2924,99.04,22.37,101.5349127148,131.73,119.410704,28.501872,122.7651128671,25.240704,7.361872,26.2924,94.17,21.14,96.5136700162,134.13,90.270704,21.581872,92.8147466714,25.240704,7.361872,26.2924,65.03,14.22,66.5665779502,137.08,25.240704,7.961872,26.4666685505,25.240704,7.361872,26.2924,0.0,0.6000000000000001,0.6000000000000001,136.78
2020-02-22 20:30:00,92.278704,20.115872,94.4457914268,23.368704,6.815872,24.3424,68.91,13.3,70.1817504769,136.81,121.438704,30.615872,125.2385341958,23.368704,6.815872,24.3424,98.07,23.8,100.9166235067,131.43,116.608704,29.315872,120.2373078528,23.368704,6.815872,24.3424,93.24,22.5,95.916357312,133.87,88.918704,19.505872,91.0330432509,23.368704,6.815872,24.3424,65.55,12.69,66.7670472614,136.81,23.368704,7.375872,24.5050977227,23.368704,6.815872,24.3424,0.0,0.56,0.56,136.51
2020-02-22 21:00:00,88.498048,50.220264,101.7545056302,21.738048,6.340264,22.6438,66.76,43.88,79.8896238569,134.87,118.128048,25.700264,120.8914359827,21.738048,6.340264,22.6438,96.39,19.36,98.3150125871,130.64,113.378048,24.620264,116.0204256488,21.738048,6.340264,22.6438,91.64,18.28,93.4454279245,133.24,85.558048,33.630264,91.9302683249,21.738048,6.340264,22.6438,63.82,27.29,69.4099164385,134.87,21.738048,6.900264,22.8069369736,21.738048,6.340264,22.6438,0.0,0.56,0.56,134.57
2020-02-22 21:30:00,84.77168,56.73424,102.0049592834,21.51168,6.27424,22.408,63.26,50.46,80.9199555116,134.53,113.57168,25.23424,116.3412797179,21.51168,6.27424,22.408,92.06,18.96,93.9921549918,130.7,109.03168,24.18424,111.6816220692,21.51168,6.27424,22.408,87.52,17.91,89.3337478224,133.28,82.10168,36.97424,90.0432134167,21.51168,6.27424,22.408,60.59,30.7,67.9237668272,134.53,21.51168,6.83424,22.5712031757,21.51168,6.27424,22.408,0.0,0.56,0.56,134.23
2020-02-22 22:00:00,80.119984,58.447912,99.1734352199,23.169984,6.757912,24.1354,56.95,51.69,76.9100682616,135.09,108.579984,27.287912,111.956433789,23.169984,6.757912,24.1354,85.41,20.53,87.8427515507,131.46,104.369984,26.157912,107.5980014701,23.169984,6.757912,24.1354,81.2,19.4,83.4853280523,133.92,77.809984,36.827912,86.0853571309,23.169984,6.757912,24.1354,54.64,30.07,62.36773605,135.09,23.169984,7.317912,24.2981479665,23.169984,6.757912,24.1354,0.0,0.56,0.56,134.77
2020-02-22 22:30:00,76.12408,60.09744,96.9875138892,22.41408,6.53744,23.348,53.71,53.56,75.8514185761,135.64,102.15408,28.78744,106.1328071917,22.41408,6.53744,23.348,79.74,22.25,82.7860501534,132.2,98.22408,27.58744,102.0246869027,22.41408,6.53744,23.348,75.81,21.05,78.6781964714,134.52,74.01408,35.63744,82.146887756,22.41408,6.53744,23.348,51.6,29.1,59.2399358541,135.64,22.41408,7.13744,23.5230532032,22.41408,6.53744,23.348,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-02-22 23:00:00,71.03536,61.86948,94.2011407882,22.21536,6.47948,23.141,48.82,55.39,73.8338980415,136.43,96.41536,31.07948,101.3008179681,22.21536,6.47948,23.141,74.2,24.6,78.1716060984,133.29,92.77536,29.75948,97.4314839926,22.21536,6.47948,23.141,70.56,23.28,74.3012247544,135.46,69.19536,34.62948,77.3769909637,22.21536,6.47948,23.141,46.98,28.15,54.7680828585,136.43,22.21536,7.03948,23.3040017722,22.21536,6.47948,23.141,0.0,0.56,0.56,136.1
2020-02-22 23:30:00,66.442416,62.690288,91.3491480718,22.252416,6.490288,23.1796,44.19,56.2,71.4926296901,136.48,90.772416,32.320288,96.3547223694,22.252416,6.490288,23.1796,68.52,25.83,73.2269028431,133.46,87.412416,30.950288,92.7299886673,22.252416,6.490288,23.1796,65.16,24.46,69.5996925281,135.59,64.872416,34.070288,73.2749266945,22.252416,6.490288,23.1796,42.62,27.58,50.7653503878,136.48,22.252416,7.090288,23.3547040606,22.252416,6.490288,23.1796,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-02-23 00:00:00,63.59736,63.09548,89.5860692039,21.44736,6.25548,22.341,42.15,56.84,70.7630419075,136.87,87.19736,32.83548,93.1748267388,21.44736,6.25548,22.341,65.75,26.58,70.919383105,134.0,83.99736,31.43548,89.6869326591,21.44736,6.25548,22.341,62.55,25.18,67.427997894,136.05,62.14736,33.73548,70.7133436192,21.44736,6.25548,22.341,40.7,27.48,49.1084554838,136.87,21.44736,6.81548,22.5042222394,21.44736,6.25548,22.341,0.0,0.56,0.56,136.6
2020-02-23 00:30:00,64.0592,62.7906,89.700839199,18.8592,5.5006,19.645,45.2,57.29,72.9738590181,136.98,87.5192,32.4706,93.3485416758,18.8592,5.5006,19.645,68.66,26.97,73.7670420988,134.14,84.1792,31.0406,89.7198782935,18.8592,5.5006,19.645,65.32,25.54,70.1355402061,136.14,62.4292,32.7006,70.4750612132,18.8592,5.5006,19.645,43.57,27.2,51.3632641097,136.98,18.8592,6.1006,19.8213709163,18.8592,5.5006,19.645,0.0,0.6000000000000001,0.6000000000000001,136.71
2020-02-23 01:00:00,66.946128,62.379704,91.5041612459,19.096128,5.569704,19.8918,47.85,56.81,74.2765009946,136.63,91.296128,31.889704,96.7054094092,19.096128,5.569704,19.8918,72.2,26.32,76.847787216,133.67,87.786128,30.509704,92.9367866208,19.096128,5.569704,19.8918,68.69,24.94,73.0774910626,135.7,65.166128,32.899704,73.0001011081,19.096128,5.569704,19.8918,46.07,27.33,53.5665361957,136.63,19.136128,6.129704,20.0938962364,19.096128,5.569704,19.8918,0.04,0.56,0.5614267539000001,136.33
2020-02-23 01:30:00,68.286128,62.564704,92.6139161457,20.176128,5.884704,21.0168,48.11,56.68,74.3451040755,137.32,93.306128,31.594704,98.5101966458,20.176128,5.884704,21.0168,73.13,25.71,77.5177463553,134.48,89.746128,30.224704,94.6989980036,20.176128,5.884704,21.0168,69.57,24.34,73.7049557357,136.34,66.456128,34.044704,74.6689950327,20.176128,5.884704,21.0168,46.28,28.16,54.1740159117,137.32,20.176128,6.484704,21.1926290733,20.176128,5.884704,21.0168,0.0,0.6000000000000001,0.6000000000000001,137.02
2020-02-23 02:00:00,67.517648,62.853064,92.24500228,18.627648,5.433064,19.4038,48.89,57.42,75.4141134006,137.72,90.917648,31.453064,96.2045422672,18.627648,5.433064,19.4038,72.29,26.02,76.83023168,134.96,87.417648,30.073064,92.445845554,18.627648,5.433064,19.4038,68.79,24.64,73.0697865058,136.7,65.657648,33.473064,73.697847692,18.627648,5.433064,19.4038,47.03,28.04,54.7545660196,137.72,18.627648,6.033064,19.5802740338,18.627648,5.433064,19.4038,0.0,0.6000000000000001,0.6000000000000001,137.39
2020-02-23 02:30:00,67.535984,59.505912,90.0114587028,16.545984,4.825912,17.2354,50.99,54.68,74.7655167841,137.84,88.125984,36.395912,95.345956738,16.545984,4.825912,17.2354,71.58,31.57,78.2327380321,134.16,84.665984,34.795912,91.5373384942,16.545984,4.825912,17.2354,68.12,29.97,74.4213363223,136.06,65.535984,35.695912,74.6268271626,16.545984,4.825912,17.2354,48.99,30.87,57.904896166,137.84,16.585984,5.425912,17.4509422748,16.545984,4.825912,17.2354,0.04,0.6000000000000001,0.6013318551,137.63
2020-02-23 03:00:00,65.913408,53.649744,84.9874836987,17.073408,4.979744,17.7848,48.84,48.67,68.9500870195,137.25,85.323408,42.139744,95.1621877487,17.073408,4.979744,17.7848,68.25,37.16,77.7105404691,132.34,82.063408,40.249744,91.4026521751,17.073408,4.979744,17.7848,64.99,35.27,73.9437150811,134.39,64.053408,41.329744,76.2298289092,17.073408,4.979744,17.7848,46.98,36.35,59.4006978073,137.25,17.073408,5.579744,17.962037853200002,17.073408,4.979744,17.7848,0.0,0.6000000000000001,0.6000000000000001,137.38
2020-02-23 03:30:00,65.150576,53.500168,84.3022273084,16.560576,4.8301680000000005,17.2506,48.59,48.67,68.7732288031,137.43,83.640576,42.340168,93.7466574331,16.560576,4.8301680000000005,17.2506,67.08,37.51,76.8552307914,132.79,80.420576,40.440168,90.0159776486,16.560576,4.8301680000000005,17.2506,63.86,35.61,73.1175197884,134.75,63.330576,41.440168,75.6838779421,16.560576,4.8301680000000005,17.2506,46.77,36.61,59.3946546416,137.43,16.560576,5.430168,17.4281210106,16.560576,4.8301680000000005,17.2506,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-02-23 04:00:00,65.475024,53.030632,84.2569089044,14.745024,4.300632,15.3594,50.73,48.73,70.3430579375,137.73,81.655024,42.140632,91.8878436454,14.745024,4.300632,15.3594,66.91,37.84,76.8688083685,133.01,78.445024,40.210632,88.1505344068,14.745024,4.300632,15.3594,63.7,35.91,73.124675042,134.94,63.515024,41.190632,75.7022221489,14.745024,4.300632,15.3594,48.77,36.89,61.1505110363,137.73,14.745024,4.900632,15.538079893,14.745024,4.300632,15.3594,0.0,0.6000000000000001,0.6000000000000001,137.75
2020-02-23 04:30:00,63.133008,53.262544,82.599487241,18.043008,5.262544,18.7948,45.09,48.0,65.8567240303,137.66,80.903008,42.392544,91.3368736614,18.043008,5.262544,18.7948,62.86,37.13,73.0069619968,132.68,77.893008,40.512544,87.798558739,18.043008,5.262544,18.7948,59.85,35.25,69.4592326476,134.94,61.503008,42.942544,75.0112130167,18.043008,5.262544,18.7948,43.46,37.68,57.5200312935,137.66,18.043008,5.862544,18.9715460582,18.043008,5.262544,18.7948,0.0,0.6000000000000001,0.6000000000000001,137.67
2020-02-23 05:00:00,60.03752,54.79636,81.2843458299,23.98752,6.99636,24.987,36.05,47.8,59.8702137962,137.82,80.51752,43.69636,91.6102772848,23.98752,6.99636,24.987,56.53,36.7,67.3983004237,132.8,77.79752,41.84636,88.3378286093,23.98752,6.99636,24.987,53.81,34.85,64.109582747,134.94,58.89752,44.83636,74.0217335666,23.98752,6.99636,24.987,34.91,37.84,51.4837226704,137.82,23.98752,7.59636,25.1615937691,23.98752,6.99636,24.987,0.0,0.6000000000000001,0.6000000000000001,137.81
2020-02-23 05:30:00,58.051168,55.417424,80.2560215122,28.311168,8.257424,29.4908,29.74,47.16,55.7542213648,137.72,80.041168,44.347424,91.5056423956,28.311168,8.257424,29.4908,51.73,36.09,63.0752011491,132.5,77.581168,42.527424,88.4727043801,28.311168,8.257424,29.4908,49.27,34.27,60.016379431,134.82,57.301168,46.587424,73.84992843,28.311168,8.257424,29.4908,28.99,38.33,48.0583915669,137.72,28.311168,8.857424,29.6643926862,28.311168,8.257424,29.4908,0.0,0.6000000000000001,0.6000000000000001,137.61
2020-02-23 06:00:00,58.254448,55.425464,80.4087232295,29.264448,8.535464,30.4838,28.99,46.89,55.1279620519,138.11,80.714448,44.335464,92.0893885529,29.264448,8.535464,30.4838,51.45,35.8,62.6796817158,132.5,78.274448,42.525464,89.0803249776,29.264448,8.535464,30.4838,49.01,33.99,59.6431068943,134.85,57.554448,47.075464,74.3546487814,29.264448,8.535464,30.4838,28.29,38.54,47.8085316654,138.11,29.264448,9.135464,30.6572115373,29.264448,8.535464,30.4838,0.0,0.6000000000000001,0.6000000000000001,137.61
2020-02-23 06:30:00,61.168688,55.113784,82.3355183286,28.778688,8.393784,29.9778,32.39,46.72,56.8495426543,137.73,83.778688,43.573784,94.4327444009,28.778688,8.393784,29.9778,55.0,35.18,65.2888382497,132.02,81.168688,41.793784,91.2966389999,28.778688,8.393784,29.9778,52.39,33.4,62.1310880317,134.58,60.278688,46.643784,76.217864132,28.778688,8.393784,29.9778,31.5,38.25,49.5511099775,137.73,28.818688,8.993784,30.1894837432,28.778688,8.393784,29.9778,0.04,0.6000000000000001,0.6013318551,137.3
2020-02-23 07:00:00,63.816992,54.362456,83.8324823101,28.636992,8.352456,29.8302,35.18,46.01,57.918498772,137.61,86.796992,42.622456,96.6974227977,28.636992,8.352456,29.8302,58.16,34.27,67.5056923526,131.72,84.016992,40.872456,93.4313256044,28.636992,8.352456,29.8302,55.38,32.52,64.2222297962,134.52,62.756992,47.062456,78.4430673141,28.636992,8.352456,29.8302,34.12,38.71,51.6007606533,137.61,28.636992,8.952456,30.0037294222,28.636992,8.352456,29.8302,0.0,0.6000000000000001,0.6000000000000001,137.19
2020-02-23 07:30:00,66.257216,54.076688,85.5237210201,28.617216,8.346688,29.8096,37.64,45.73,59.2283926846,137.53,89.657216,42.096688,99.0482080678,28.617216,8.346688,29.8096,61.04,33.75,69.7491512493,131.75,86.737216,40.376688,95.6745607426,28.617216,8.346688,29.8096,58.12,32.03,66.3615498613,134.52,65.067216,47.106688,80.3292141896,28.617216,8.346688,29.8096,36.45,38.76,53.2065794804,137.53,28.617216,8.946688,29.9831332212,28.617216,8.346688,29.8096,0.0,0.6000000000000001,0.6000000000000001,137.19
2020-02-23 08:00:00,67.547376,54.262568,86.6433741866,29.357376,8.562568,30.5806,38.19,45.7,59.5564110739,137.08,91.837376,41.972568,100.9742546151,29.357376,8.562568,30.5806,62.48,33.41,70.8518066107,131.18,88.827376,40.252568,97.5221613667,29.357376,8.562568,30.5806,59.47,31.69,67.3864749041,134.07,66.327376,46.782568,81.1660611076,29.357376,8.562568,30.5806,36.97,38.22,53.1747054529,137.08,29.357376,9.162568,30.7539945041,29.357376,8.562568,30.5806,0.0,0.6000000000000001,0.6000000000000001,136.73
2020-02-23 08:30:00,71.494288,51.844584,88.3136122393,29.844288,8.704584,31.0878,41.65,43.14,59.9648405318,135.97,96.534288,40.044584,104.5104658271,29.844288,8.704584,31.0878,66.69,31.34,73.6868488945,129.85,93.324288,38.424584,100.9250780841,29.844288,8.704584,31.0878,63.48,29.72,70.0927157414,133.01,70.074288,48.004584,84.9402491386,29.844288,8.704584,31.0878,40.23,39.3,56.2400471195,135.97,29.844288,9.304584,31.2611069804,29.844288,8.704584,31.0878,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-02-23 09:00:00,74.035472,54.644096,92.0175436638,31.145472,9.084096,32.4432,42.89,45.56,62.5720840311,135.67,101.605472,35.084096,107.4921659121,31.145472,9.084096,32.4432,70.46,26.0,75.1040052194,130.31,98.235472,33.044096,103.6442002213,31.145472,9.084096,32.4432,67.09,23.96,71.2400849241,133.4,72.555472,45.824096,85.8145925316,31.145472,9.084096,32.4432,41.41,36.74,55.3589712693,135.67,31.145472,9.644096,32.6044324251,31.145472,9.084096,32.4432,0.0,0.56,0.56,135.32
2020-02-23 09:30:00,77.882752,59.114136,97.7762963817,31.762752,9.264136,33.0862,46.12,49.85,67.9122735594,135.93,107.802752,27.434136,111.2387754195,31.762752,9.264136,33.0862,76.04,18.17,78.1807553046,131.93,104.102752,26.424136,107.4039940473,31.762752,9.264136,33.0862,72.34,17.16,74.3474357325,134.75,76.202752,42.264136,87.1384909452,31.762752,9.264136,33.0862,44.44,33.0,55.3526295672,135.93,31.762752,9.864136,33.2591881086,31.762752,9.264136,33.0862,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-23 10:00:00,80.747408,58.431744,99.6715235441,31.377408,9.151744,32.6848,49.37,49.28,69.7561129938,135.37,111.367408,26.301744,114.4311203392,31.377408,9.151744,32.6848,79.99,17.15,81.8078394776,131.13,107.457408,25.351744,110.4074520036,31.377408,9.151744,32.6848,76.08,16.2,77.7856439197,134.1,78.867408,42.051744,89.3779459267,31.377408,9.151744,32.6848,47.49,32.9,57.7729183961,135.37,31.377408,9.711744,32.8459998222,31.377408,9.151744,32.6848,0.0,0.56,0.56,135.05
2020-02-23 10:30:00,80.174944,58.650192,99.3371363944,33.634944,9.810192,35.0364,46.54,48.84,67.4634508456,135.25,112.394944,26.570192,115.4928505999,33.634944,9.810192,35.0364,78.76,16.76,80.5235071268,130.84,108.534944,25.630192,111.5201363478,33.634944,9.810192,35.0364,74.9,15.82,76.5524813445,133.95,78.444944,42.700192,89.313580356,33.634944,9.810192,35.0364,44.81,32.89,55.5849637942,135.25,33.634944,10.370192,35.1973058628,33.634944,9.810192,35.0364,0.0,0.56,0.56,134.91
2020-02-23 11:00:00,75.049776,57.440768,94.5087863962,41.659776,12.150768,43.3956,33.39,45.29,56.2678967085,134.43,107.839776,27.440768,111.2762914378,41.659776,12.150768,43.3956,66.18,15.29,67.9233133762,130.21,104.579776,26.590768,107.9073606898,41.659776,12.150768,43.3956,62.92,14.44,64.5557123731,133.37,74.039776,47.530768,87.9833071486,41.659776,12.150768,43.3956,32.38,35.38,47.9604920742,134.43,41.659776,12.750768,43.5674077833,41.659776,12.150768,43.3956,0.0,0.6000000000000001,0.6000000000000001,134.08
2020-02-23 11:30:00,75.699616,55.969888,94.143827335,39.599616,11.549888,41.2496,36.1,44.42,57.2393780539,134.25,109.259616,26.219888,112.3616759184,39.599616,11.549888,41.2496,69.66,14.67,71.1879519301,130.12,105.889616,25.399888,108.8933656705,39.599616,11.549888,41.2496,66.29,13.85,67.7213895309,133.17,74.609616,47.489888,88.4414171185,39.599616,11.549888,41.2496,35.01,35.94,50.1735358531,134.25,39.599616,12.109888,41.4098898178,39.599616,11.549888,41.2496,0.0,0.56,0.56,133.91
2020-02-23 12:00:00,79.611712,55.728416,97.1786038047,37.571712,10.958416,39.1372,42.04,44.77,61.4142857974,134.43,111.291712,25.518416,114.1798349755,37.571712,10.958416,39.1372,73.72,14.56,75.1440749494,130.61,107.691712,24.708416,110.4898667513,37.571712,10.958416,39.1372,70.12,13.75,71.4554189688,133.32,78.131712,46.728416,91.0390536084,37.571712,10.958416,39.1372,40.56,35.77,54.0796311008,134.43,37.571712,11.518416,39.2976774092,37.571712,10.958416,39.1372,0.0,0.56,0.56,134.11
2020-02-23 12:30:00,81.837312,55.699216,98.9936780729,37.437312,10.919216,38.9972,44.4,44.78,63.0603552163,134.38,116.667312,24.629216,119.2386680992,37.437312,10.919216,38.9972,79.23,13.71,80.4074436853,130.43,112.807312,23.849216,115.3008011441,37.437312,10.919216,38.9972,75.37,12.93,76.4710520393,133.12,80.247312,46.609216,92.801131994,37.437312,10.919216,38.9972,42.81,35.69,55.7357353948,134.38,37.477312,11.479216,39.195934926,37.437312,10.919216,38.9972,0.04,0.56,0.5614267539000001,134.06
2020-02-23 13:00:00,84.50536,55.33448,101.0102002057,34.57536,10.08448,36.016,49.93,45.25,67.3837324582,134.41,117.07536,23.94448,119.4988620933,34.57536,10.08448,36.016,82.5,13.86,83.6561390455,130.47,113.04536,23.16448,115.394309007,34.57536,10.08448,36.016,78.47,13.08,79.552669974,133.12,82.59536,45.40448,94.2526407991,34.57536,10.08448,36.016,48.02,35.32,59.6105930184,134.41,34.57536,10.68448,36.1885842774,34.57536,10.08448,36.016,0.0,0.6000000000000001,0.6000000000000001,134.09
2020-02-23 13:30:00,80.45264,55.82452,97.9234615207,36.39264,10.61452,37.909,44.06,45.21,63.1286598939,134.66,115.96264,24.30452,118.4822500132,36.39264,10.61452,37.909,79.57,13.69,80.7390921425,130.75,112.06264,23.52452,114.5051890746,36.39264,10.61452,37.909,75.67,12.91,76.763383198,133.39,78.86264,46.28452,91.4416359182,36.39264,10.61452,37.909,42.47,35.67,55.4621474521,134.66,36.39264,11.17452,38.0695960499,36.39264,10.61452,37.909,0.0,0.56,0.56,134.35
2020-02-23 14:00:00,73.872672,56.708696,93.1291998808,42.852672,12.498696,44.6382,31.02,44.21,54.0070782398,135.0,113.122672,26.258696,116.1303493323,42.852672,12.498696,44.6382,70.27,13.76,71.6045424537,131.34,109.682672,25.488696,112.6053380655,42.852672,12.498696,44.6382,66.83,12.99,68.0807535211,133.86,73.022672,49.548696,88.2461551645,42.852672,12.498696,44.6382,30.17,37.05,47.7800313939,135.0,42.852672,13.058696,44.7982258439,42.852672,12.498696,44.6382,0.0,0.56,0.56,134.67
2020-02-23 14:30:00,71.897056,57.675808,92.1720428868,43.117056,12.575808,44.9136,28.78,45.1,53.5004523345,135.26,106.547056,27.665808,110.0802983034,43.117056,12.575808,44.9136,63.43,15.09,65.200253067,131.81,103.447056,26.835808,106.8712027914,43.117056,12.575808,44.9136,60.33,14.26,61.9923906621,134.21,71.187056,49.275808,86.5777234397,43.117056,12.575808,44.9136,28.07,36.7,46.2040571812,135.26,43.157056,13.175808,45.1235348686,43.117056,12.575808,44.9136,0.04,0.6000000000000001,0.6013318551,134.92
2020-02-23 15:00:00,72.269792,57.932856,92.6236397473,42.729792,12.462856,44.5102,29.54,45.47,54.2229886672,135.38,107.079792,28.332856,110.7647623745,42.729792,12.462856,44.5102,64.35,15.87,66.278046139,131.99,103.959792,27.472856,107.5285830348,42.729792,12.462856,44.5102,61.23,15.01,63.0429456799,134.35,71.529792,48.872856,86.6317909151,42.729792,12.462856,44.5102,28.8,36.41,46.4233572677,135.38,42.729792,13.022856,44.6702350874,42.729792,12.462856,44.5102,0.0,0.56,0.56,135.04
2020-02-23 15:30:00,75.168368,57.257024,94.4915358385,36.778368,10.727024,38.3108,38.39,46.53,60.3227403224,135.22,107.718368,27.577024,111.1923516132,36.778368,10.727024,38.3108,70.94,16.85,72.9136893868,131.75,104.288368,26.647024,107.6388758217,36.778368,10.727024,38.3108,67.51,15.92,69.3617077356,134.16,73.918368,45.797024,86.9556929421,36.778368,10.727024,38.3108,37.14,35.07,51.0811560167,135.22,36.778368,11.327024,38.4831109117,36.778368,10.727024,38.3108,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-02-23 16:00:00,84.098304,55.713672,100.8788282218,29.978304,8.743672,31.2274,54.12,46.97,71.6599979068,135.01,114.138304,25.303672,116.9094874537,29.978304,8.743672,31.2274,84.16,16.56,85.7737675516,131.32,110.048304,24.393672,112.719476786,29.978304,8.743672,31.2274,80.07,15.65,81.5850930011,133.8,81.968304,43.163672,92.6385742613,29.978304,8.743672,31.2274,51.99,34.42,62.3513953332,135.01,29.978304,9.303672,31.3888041091,29.978304,8.743672,31.2274,0.0,0.56,0.56,134.72
2020-02-23 16:30:00,91.338128,53.395704,105.8005426839,22.888128,6.675704,23.8418,68.45,46.72,82.8743681726,134.78,121.488128,22.095704,123.4811134555,22.888128,6.675704,23.8418,98.6,15.42,99.7984789463,130.8,116.658128,21.235704,118.5751827021,22.888128,6.675704,23.8418,93.77,14.56,94.893658903,133.39,88.388128,40.845704,97.3695676616,22.888128,6.675704,23.8418,65.5,34.17,73.8771879541,134.78,22.888128,7.235704,24.004620716,22.888128,6.675704,23.8418,0.0,0.56,0.56,134.54
2020-02-23 17:00:00,98.60112,54.95116,112.8796299188,14.30112,4.17116,14.897,84.3,50.78,98.4128975287,134.17,128.79112,13.69116,129.5167960266,14.30112,4.17116,14.897,114.49,9.52,114.88511870560001,131.07,123.18112,12.54116,123.8178865051,14.30112,4.17116,14.897,108.88,8.37,109.2012422091,133.59,94.76112,33.78116,100.6023689314,14.30112,4.17116,14.897,80.46,29.61,85.7354284995,134.17,14.30112,4.73116,15.0633963036,14.30112,4.17116,14.897,0.0,0.56,0.56,133.94
2020-02-23 17:30:00,103.972176,57.413968,118.771112244,13.522176,3.943968,14.0856,90.45,53.47,105.0725625461,133.83,137.762176,6.013968,137.8933825365,13.522176,3.943968,14.0856,124.24,2.07,124.2572432496,131.52,131.542176,5.773968,131.6688375178,13.522176,3.943968,14.0856,118.02,1.83,118.0341869968,133.94,99.732176,30.773968,104.3721420503,13.522176,3.943968,14.0856,86.21,26.83,90.2884987138,133.83,13.522176,4.503968,14.2525426335,13.522176,3.943968,14.0856,0.0,0.56,0.56,133.6
