Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-23 18:00:00,107.855088,55.688984,121.3836189378,13.985088,4.078984,14.5678,93.87,51.61,107.1222152497,133.06,142.635088,4.768984,142.7147908843,13.985088,4.078984,14.5678,128.65,0.6900000000000001,128.6518503559,130.56,136.205088,4.718984,136.2868108332,13.985088,4.078984,14.5678,122.22,0.64,122.2216756553,133.09,103.415088,31.838984,108.2053664482,13.985088,4.078984,14.5678,89.43,27.76,93.6394281273,133.06,13.985088,4.638984,14.7344107083,13.985088,4.078984,14.5678,0.0,0.56,0.56,132.83
2020-02-23 18:30:00,109.152176,54.168968,121.8543171977,11.962176,3.488968,12.4606,97.19,50.68,109.6100291944,132.74,143.632176,3.698968,143.6797979772,11.962176,3.488968,12.4606,131.67,0.21,131.670167464,130.18,137.022176,3.608968,137.069695286,11.962176,3.488968,12.4606,125.06,0.12,125.0600575724,132.78,104.542176,31.598968,109.2133752865,11.962176,3.488968,12.4606,92.58,28.11,96.7534417992,132.74,11.962176,4.048968,12.6288477907,11.962176,3.488968,12.4606,0.0,0.56,0.56,132.51
2020-02-23 19:00:00,106.412192,54.876056,119.7285936122,12.432192,3.626056,12.9502,93.98,51.25,107.0457981427,133.25,140.032192,4.626056,140.1085835716,12.432192,3.626056,12.9502,127.6,1.0,127.6039184351,130.93,133.622192,4.436056,133.695806919,12.432192,3.626056,12.9502,121.19,0.81,121.1927068763,133.4,102.002192,31.836056,106.8549560593,12.432192,3.626056,12.9502,89.57,28.21,93.9073426309,133.25,12.472192,4.186056,13.1559354711,12.432192,3.626056,12.9502,0.04,0.56,0.5614267539000001,133.01
2020-02-23 19:30:00,104.640736,55.236048,118.3245732267,9.140736,2.666048,9.5216,95.5,52.57,109.0130950849,133.33,136.070736,5.356048,136.1761082046,9.140736,2.666048,9.5216,126.93,2.69,126.9585010939,131.11,129.670736,5.086048,129.7704421625,9.140736,2.666048,9.5216,120.53,2.42,120.5542919186,133.55,100.150736,29.696048,104.4606394206,9.140736,2.666048,9.5216,91.01,27.03,94.9391436658,133.33,9.140736,3.226048,9.6933193654,9.140736,2.666048,9.5216,0.0,0.56,0.56,133.08
2020-02-23 20:00:00,99.673104,57.355072,114.9970953769,11.263104,3.285072,11.7324,88.41,54.07,103.633455023,133.56,130.983104,7.485072,131.1967981176,11.263104,3.285072,11.7324,119.72,4.2,119.7936492474,131.5,124.953104,7.135072,125.1566516478,11.263104,3.285072,11.7324,113.69,3.85,113.7551695529,133.86,95.563104,29.205072,99.9261881422,11.263104,3.285072,11.7324,84.3,25.92,88.1948774023,133.56,11.263104,3.845072,11.9013482598,11.263104,3.285072,11.7324,0.0,0.56,0.56,133.31
2020-02-23 20:30:00,98.88616,58.41388,114.850572555,8.75616,2.55388,9.121,90.13,55.86,106.036580952,133.89,129.20616,8.05388,129.4569301544,8.75616,2.55388,9.121,120.45,5.5,120.5755053898,131.89,123.15616,7.64388,123.3931466792,8.75616,2.55388,9.121,114.4,5.09,114.5131787176,134.18,94.67616,27.17388,98.4987057103,8.75616,2.55388,9.121,85.92,24.62,89.377798138,133.89,8.75616,3.11388,9.2933625023,8.75616,2.55388,9.121,0.0,0.56,0.56,133.63
2020-02-23 21:00:00,94.122064,60.789352,112.0460095148,8.672064,2.529352,9.0334,85.45,58.26,103.4211298527,134.4,123.942064,10.149352,124.356924112,8.672064,2.529352,9.0334,115.27,7.62,115.5215880258,132.54,118.162064,9.629352,118.553775936,8.672064,2.529352,9.0334,109.49,7.1,109.7199621764,134.75,90.162064,25.459352,93.6876533434,8.672064,2.529352,9.0334,81.49,22.93,84.6546218467,134.4,8.672064,3.089352,9.2059105905,8.672064,2.529352,9.0334,0.0,0.56,0.56,134.11
2020-02-23 21:30:00,90.41784,61.51812,109.3611671417,7.94784,2.31812,8.279,82.47,59.2,101.5181801452,134.86,118.77784,11.16812,119.3017274787,7.94784,2.31812,8.279,110.83,8.85,111.1827837392,133.24,113.21784,10.59812,113.7127936593,7.94784,2.31812,8.279,105.27,8.28,105.595129149,135.32,86.63784,24.99812,90.1721759935,7.94784,2.31812,8.279,78.69,22.68,81.8932140046,134.86,7.94784,2.87812,8.4529128352,7.94784,2.31812,8.279,0.0,0.56,0.56,134.56
2020-02-23 22:00:00,85.108976,64.011368,106.4940985642,8.678976,2.531368,9.0406,76.43,61.48,98.088405533,135.7,112.148976,13.481368,112.956363703,8.678976,2.531368,9.0406,103.47,10.95,104.0477938257,134.42,106.958976,12.801368,107.7223169526,8.678976,2.531368,9.0406,98.28,10.27,98.8151369983,136.25,81.678976,24.041368,85.1436579888,8.678976,2.531368,9.0406,73.0,21.51,76.1030886364,135.7,8.678976,3.091368,9.2130983127,8.678976,2.531368,9.0406,0.0,0.56,0.56,135.39
2020-02-23 22:30:00,80.63128,64.41704,103.2034803522,8.08128,2.35704,8.418,72.55,62.06,95.4722268516,136.16,105.24128,18.23704,106.8097216736,8.08128,2.35704,8.418,97.16,15.88,98.4491747045,134.49,100.37128,17.34704,101.8592835514,8.08128,2.35704,8.418,92.29,14.99,93.4994342229,136.31,77.44128,23.92704,81.0534088808,8.08128,2.35704,8.418,69.36,21.57,72.6365920181,136.16,8.08128,2.91704,8.5916359793,8.08128,2.35704,8.418,0.0,0.56,0.56,135.84
2020-02-23 23:00:00,76.772768,58.476224,96.5066146939,8.112768,2.366224,8.4508,68.66,56.11,88.6708954505,136.28,97.602768,26.996224,101.26745001,8.112768,2.366224,8.4508,89.49,24.63,92.8175468325,133.05,93.172768,25.656224,96.6406049584,8.112768,2.366224,8.4508,85.06,23.29,88.1908595037,135.11,73.812768,29.676224,79.5550312093,8.112768,2.366224,8.4508,65.7,27.31,71.1500252987,136.28,8.112768,2.966224,8.6380257837,8.112768,2.366224,8.4508,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-02-23 23:30:00,71.488096,59.101528,92.7552612073,8.508096,2.481528,8.8626,62.98,56.62,84.6894609736,137.28,91.588096,27.991528,95.7700630086,8.508096,2.481528,8.8626,83.08,25.51,86.9082648544,134.37,87.478096,26.621528,91.4391766851,8.508096,2.481528,8.8626,78.97,24.14,82.5772396003,136.23,68.838096,30.511528,75.2969906557,8.508096,2.481528,8.8626,60.33,28.03,66.5236033299,137.28,8.508096,3.081528,9.0489508983,8.508096,2.481528,8.8626,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-02-24 00:00:00,68.84904,59.73472,91.1505736811,7.79904,2.27472,8.124,61.05,57.46,83.8376651631,137.94,87.28904,31.10472,92.6654202516,7.79904,2.27472,8.124,79.49,28.83,84.5566614762,134.79,83.38904,29.61472,88.4916020467,7.79904,2.27472,8.124,75.59,27.34,80.3823593831,136.61,66.31904,30.26472,72.8983425271,7.79904,2.27472,8.124,58.52,27.99,64.8693340493,137.94,7.79904,2.83472,8.2982324865,7.79904,2.27472,8.124,0.0,0.56,0.56,137.62
2020-02-24 00:30:00,70.67488,51.38184,87.3786709947,7.51488,2.19184,7.828,63.16,49.19,80.0552415523,136.83,85.74488,39.64184,94.4651254421,7.51488,2.19184,7.828,78.23,37.45,86.7319744961,131.5,81.95488,37.72184,90.2193968546,7.51488,2.19184,7.828,74.44,35.53,82.4845106672,133.9,68.04488,36.58184,77.2550109184,7.51488,2.19184,7.828,60.53,34.39,69.6171889694,136.83,7.51488,2.79184,8.0167195286,7.51488,2.19184,7.828,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-02-24 01:00:00,74.056096,50.240528,89.4897536508,8.196096,2.3905279999999998,8.5376,65.86,47.85,81.4073835718,136.22,89.796096,38.420528,97.6702402405,8.196096,2.3905279999999998,8.5376,81.6,36.03,89.2004534742,130.73,85.816096,36.560528,93.2795504938,8.196096,2.3905279999999998,8.5376,77.62,34.17,84.8083327274,133.24,71.276096,37.380528,80.4834500662,8.196096,2.3905279999999998,8.5376,63.08,34.99,72.1345028402,136.22,8.236096,2.990528,8.7622220378,8.196096,2.3905279999999998,8.5376,0.04,0.6000000000000001,0.6013318551,135.87
2020-02-24 01:30:00,75.75704,50.02872,90.7854720448,8.80704,2.56872,9.174,66.95,47.46,82.0655475824,136.31,92.09704,37.81872,99.5596321769,8.80704,2.56872,9.174,83.29,35.25,90.4421726851,130.78,88.02704,35.99872,95.1034574177,8.80704,2.56872,9.174,79.22,33.43,85.9847271322,133.28,72.90704,38.07872,82.2522060397,8.80704,2.56872,9.174,64.1,35.51,73.2787151907,136.31,8.80704,3.12872,9.3462742523,8.80704,2.56872,9.174,0.0,0.56,0.56,135.95
2020-02-24 02:00:00,74.63192,50.23056,89.9612841216,8.16192,2.38056,8.502,66.47,47.85,81.9016690917,136.67,90.69192,37.99056,98.3275495596,8.16192,2.38056,8.502,82.53,35.61,89.8847762416,131.23,86.66192,36.16056,93.9035381527,8.16192,2.38056,8.502,78.5,33.78,85.4595717284,133.65,71.82192,37.88056,81.1992919821,8.16192,2.38056,8.502,63.66,35.5,72.8892694435,136.67,8.16192,2.98056,8.6891124978,8.16192,2.38056,8.502,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-02-24 02:30:00,74.015264,49.856952,89.2411058186,8.595264,2.506952,8.9534,65.42,47.35,80.7576553647,137.04,89.685264,38.076952,97.4335714852,8.595264,2.506952,8.9534,81.09,35.57,88.5483653152,131.77,85.715264,36.236952,93.060320077,8.595264,2.506952,8.9534,77.12,33.73,84.1736734377,134.1,71.275264,38.886952,81.1933389763,8.595264,2.506952,8.9534,62.68,36.38,72.4726624321,137.04,8.595264,3.106952,9.1395685872,8.595264,2.506952,8.9534,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-02-24 03:00:00,72.178304,50.513672,88.098459846,10.538304,3.073672,10.9774,61.64,47.44,77.7820236301,137.5,88.268304,38.883672,96.4532707545,10.538304,3.073672,10.9774,77.73,35.81,85.5821768828,132.29,84.478304,37.043672,92.2432516879,10.538304,3.073672,10.9774,73.94,33.97,81.3700467002,134.58,69.628304,39.893672,80.2471543643,10.538304,3.073672,10.9774,59.09,36.82,69.6228446704,137.5,10.578304,3.673672,11.1980525753,10.538304,3.073672,10.9774,0.04,0.6000000000000001,0.6013318551,137.14
2020-02-24 03:30:00,69.240032,51.744176,86.4386590669,14.620032,4.264176,15.2292,54.62,47.48,72.371919969,137.84,86.660032,40.304176,95.5739909666,14.620032,4.264176,15.2292,72.04,36.04,80.5521148077,132.72,83.150032,38.474176,91.6198124888,14.620032,4.264176,15.2292,68.53,34.21,76.5942882988,134.94,67.100032,41.554176,78.9250520268,14.620032,4.264176,15.2292,52.48,37.29,64.379301798,137.84,14.620032,4.864176,15.4079701402,14.620032,4.264176,15.2292,0.0,0.6000000000000001,0.6000000000000001,137.47
2020-02-24 04:00:00,66.890864,53.657752,85.7527960848,17.580864,5.127752,18.3134,49.31,48.53,69.1855259429,138.17,84.800864,41.787752,94.5378376755,17.580864,5.127752,18.3134,67.22,36.66,76.5668596718,133.11,81.550864,39.907752,90.7919164289,17.580864,5.127752,18.3134,63.97,34.78,72.8135241559,135.26,65.050864,41.787752,77.316435021,17.580864,5.127752,18.3134,47.47,36.66,59.9779667878,138.17,17.580864,5.727752,18.4903737647,17.580864,5.127752,18.3134,0.0,0.6000000000000001,0.6000000000000001,137.83
2020-02-24 04:30:00,66.858896,53.880928,85.867726047,17.968896,5.240928,18.7176,48.89,48.64,68.9643509358,137.94,84.738896,42.030928,94.5900597518,17.968896,5.240928,18.7176,66.77,36.79,76.2347492945,132.68,81.508896,40.160928,90.8658366217,17.968896,5.240928,18.7176,63.54,34.92,72.5033654391,135.09,65.028896,41.570928,77.1809521175,17.968896,5.240928,18.7176,47.06,36.33,59.4517661638,137.94,17.968896,5.840928,18.8943817935,17.968896,5.240928,18.7176,0.0,0.6000000000000001,0.6000000000000001,137.72
2020-02-24 05:00:00,67.28624,54.10432,86.3406945536,18.42624,5.37432,19.194,48.86,48.73,69.006612002,137.43,85.74624,42.09432,95.5214606798,18.42624,5.37432,19.194,67.32,36.72,76.6833802072,132.0,82.49624,40.21432,91.7759290185,18.42624,5.37432,19.194,64.07,34.84,72.930038393,134.36,65.46624,40.96432,77.2263173588,18.42624,5.37432,19.194,47.04,35.59,58.9865213417,137.43,18.42624,5.9743200000000005,19.3705658152,18.42624,5.37432,19.194,0.0,0.6000000000000001,0.6000000000000001,137.19
2020-02-24 05:30:00,69.325904,52.095472,86.7180440757,19.355904,5.645472,20.1624,49.97,46.45,68.2246539017,136.02,89.185904,40.115472,97.7925179453,19.355904,5.645472,20.1624,69.83,34.47,77.8743205428,130.16,85.805904,38.345472,93.9841922036,19.355904,5.645472,20.1624,66.45,32.7,74.0600600864,132.59,67.455904,41.625472,79.265243983,19.355904,5.645472,20.1624,48.1,35.98,60.0680480788,136.02,19.355904,6.245472,20.3385579666,19.355904,5.645472,20.1624,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-02-24 06:00:00,72.253952,56.485736,91.712986818,20.213952,5.895736,21.0562,52.04,50.59,72.5776115617,135.78,95.433952,32.465736,100.8050753105,20.213952,5.895736,21.0562,75.22,26.57,79.7747660605,131.19,91.823952,30.385736,96.7208928472,20.213952,5.895736,21.0562,71.61,24.49,75.6819146164,133.52,70.253952,37.855736,79.8039755884,20.213952,5.895736,21.0562,50.04,31.96,59.3754427352,135.78,20.213952,6.455736,21.2198110915,20.213952,5.895736,21.0562,0.0,0.56,0.56,135.5
2020-02-24 06:30:00,83.03776,56.46768,100.4184667798,18.67776,5.44768,19.456,64.36,51.02,82.129470959,135.28,108.78776,23.87768,111.3773779903,18.67776,5.44768,19.456,90.11,18.43,91.9754151934,130.92,104.40776,22.85768,106.8805589581,18.67776,5.44768,19.456,85.73,17.41,87.4799462734,133.39,80.31776,36.26768,88.1265407468,18.67776,5.44768,19.456,61.64,30.82,68.9156150665,135.28,18.67776,6.00768,19.6201666048,18.67776,5.44768,19.456,0.0,0.56,0.56,134.95
2020-02-24 07:00:00,93.892768,31.646224,99.0824675518,18.912768,5.516224,19.7008,74.98,26.13,79.4026277903,135.78,120.662768,22.896224,122.8158811184,18.912768,5.516224,19.7008,101.75,17.38,103.2236741257,130.25,115.702768,21.926224,117.7620050006,18.912768,5.516224,19.7008,96.79,16.41,98.1712391691,133.1,90.352768,28.906224,94.8640736591,18.912768,5.516224,19.7008,71.44,23.39,75.1715750799,135.78,18.952768,6.116224,19.9152105407,18.912768,5.516224,19.7008,0.04,0.6000000000000001,0.6013318551,135.72
2020-02-24 07:30:00,104.972016,18.368088,106.5669310803,17.342016,5.058088,18.0646,87.63,13.31,88.6350551419,137.09,133.312016,14.148088,134.0606653871,17.342016,5.058088,18.0646,115.97,9.09,116.325702233,132.49,127.642016,12.888088,128.2910248647,17.342016,5.058088,18.0646,110.3,7.83,110.5775696061,135.05,100.542016,17.778088,102.1017012311,17.342016,5.058088,18.0646,83.2,12.72,84.166729769,137.09,17.342016,5.618088,18.2293288884,17.342016,5.058088,18.0646,0.0,0.56,0.56,137.08
2020-02-24 08:00:00,108.416384,17.803112,109.8683899787,19.656384,5.733112,20.4754,88.76,12.07,89.5769082967,136.77,140.376384,7.483112,140.575695446,19.656384,5.733112,20.4754,120.72,1.75,120.7326836445,132.23,134.376384,7.203112,134.5693033325,19.656384,5.733112,20.4754,114.72,1.47,114.729417762,135.03,103.936384,19.553112,105.7596147302,19.656384,5.733112,20.4754,84.28,13.82,85.4055665633,136.77,19.656384,6.333112,20.651434322100002,19.656384,5.733112,20.4754,0.0,0.6000000000000001,0.6000000000000001,136.79
2020-02-24 08:30:00,109.918464,16.309552,111.1218710001,22.798464,6.649552,23.7484,87.12,9.66,87.6539217605,136.92,143.128464,7.7495519999999996,143.3381064588,22.798464,6.649552,23.7484,120.33,1.1,120.3350277351,132.34,137.158464,7.899552,137.3857604289,22.798464,6.649552,23.7484,114.36,1.25,114.366831293,135.14,105.508464,22.779552,107.9395384693,22.798464,6.649552,23.7484,82.71,16.13,84.2681493804,136.92,22.798464,7.209552,23.9112442336,22.798464,6.649552,23.7484,0.0,0.56,0.56,136.79
2020-02-24 09:00:00,109.736448,16.096464,110.9107035996,26.456448,7.716464,27.5588,83.28,8.38,83.700554359,136.98,144.776448,10.496464,145.1564523264,26.456448,7.716464,27.5588,118.32,2.7800000000000002,118.3526543851,132.38,138.906448,10.586464,139.3092764894,26.456448,7.716464,27.5588,112.45,2.87,112.4866187597,135.2,105.546448,25.116464,108.4937299998,26.456448,7.716464,27.5588,79.09,17.4,80.9814058905,136.98,26.456448,8.276464,27.7208134282,26.456448,7.716464,27.5588,0.0,0.56,0.56,136.69
2020-02-24 09:30:00,111.482112,15.690616,112.5808897035,28.082112,8.190616,29.2522,83.4,7.5,83.736551159,136.98,147.282112,12.170616,147.784114197,28.082112,8.190616,29.2522,119.2,3.98,119.2664261224,132.45,141.372112,12.180616,141.8958824543,28.082112,8.190616,29.2522,113.29,3.99,113.3602408254,135.09,107.262112,26.420616,110.4681384858,28.082112,8.190616,29.2522,79.18,18.23,81.2514941401,136.98,28.082112,8.790616,29.4258380346,28.082112,8.190616,29.2522,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-02-24 10:00:00,110.600304,15.624672,111.6985121656,30.770304,8.974672,32.0524,79.83,6.65,80.1065003605,137.28,147.830304,13.884672,148.48091762,30.770304,8.974672,32.0524,117.06,4.91,117.1629280105,132.89,142.020304,13.854672,142.6944942332,30.770304,8.974672,32.0524,111.25,4.88,111.3569795747,135.29,106.590304,28.074672,110.2255873866,30.770304,8.974672,32.0524,75.82,19.1,78.1887613407,137.28,30.770304,9.534672,32.213686197,30.770304,8.974672,32.0524,0.0,0.56,0.56,136.6
2020-02-24 10:30:00,110.996496,15.757728,112.1094470417,30.746496,8.967728,32.0276,80.25,6.79,80.536740684,137.25,148.406496,13.947728,149.0604815884,30.746496,8.967728,32.0276,117.66,4.98,117.7653429494,132.89,142.566496,13.907728,143.2432570135,30.746496,8.967728,32.0276,111.82,4.94,111.9290668236,135.33,106.956496,27.957728,110.550108962,30.746496,8.967728,32.0276,76.21,18.99,78.5403348605,137.25,30.746496,9.567728,32.2007520931,30.746496,8.967728,32.0276,0.0,0.6000000000000001,0.6000000000000001,136.57
2020-02-24 11:00:00,110.600672,15.387696,111.6659743836,31.260672,9.117696,32.5632,79.34,6.27,79.5873639468,137.15,148.340672,14.517696,149.049382644,31.260672,9.117696,32.5632,117.08,5.4,117.2044640788,132.62,142.530672,14.447696,143.2610497675,31.260672,9.117696,32.5632,111.27,5.33,111.3975843544,135.27,106.610672,28.527696,110.3615187616,31.260672,9.117696,32.5632,75.35,19.41,77.8098361391,137.15,31.260672,9.677696,32.7244161714,31.260672,9.117696,32.5632,0.0,0.56,0.56,136.45
2020-02-24 11:30:00,110.8268,15.1324,111.8551256224,31.5168,9.1924,32.83,79.31,5.94,79.5321299853,137.28,148.6268,14.8824,149.3700488987,31.5168,9.1924,32.83,117.11,5.69,117.2481479598,132.91,142.8268,14.8124,143.5928340552,31.5168,9.1924,32.83,111.31,5.62,111.4517855398,135.44,106.8468,28.9424,110.6973404739,31.5168,9.1924,32.83,75.33,19.75,77.8760001541,137.28,31.5168,9.7924,33.0030268309,31.5168,9.1924,32.83,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-02-24 12:00:00,110.846688,14.712784,111.8188456996,31.826688,9.282784,33.1528,79.02,5.43,79.2063463366,137.53,149.136688,15.332784,149.9228000432,31.826688,9.282784,33.1528,117.31,6.05,117.4659039892,133.19,143.326688,15.232784,144.1338863746,31.826688,9.282784,33.1528,111.5,5.95,111.65864274649999,135.7,106.876688,29.592784,110.8979679828,31.826688,9.282784,33.1528,75.05,20.31,77.7495890664,137.53,31.826688,9.882784000000001,33.3257781401,31.826688,9.282784,33.1528,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-02-24 12:30:00,112.062064,14.904352,113.0488650827,30.632064,8.934352,31.9084,81.43,5.97,81.6485505076,137.63,148.992064,14.424352,149.6886671248,30.632064,8.934352,31.9084,118.36,5.49,118.4872554328,133.35,143.132064,14.354352,143.8500440259,30.632064,8.934352,31.9084,112.5,5.42,112.6304861039,135.8,107.942064,28.734352,111.7011735186,30.632064,8.934352,31.9084,77.31,19.8,79.8052385499,137.63,30.632064,9.494352,32.069706341,30.632064,8.934352,31.9084,0.0,0.56,0.56,137.14
2020-02-24 13:00:00,109.78896,15.85428,110.9277870157,32.20896,9.39428,33.551,77.58,6.46,77.848493884,137.72,147.08896,14.18428,147.7712961065,32.20896,9.39428,33.551,114.88,4.79,114.9798177943,133.52,141.38896,14.14428,142.094682049,32.20896,9.39428,33.551,109.18,4.75,109.2832782268,135.99,105.89896,28.77428,109.7385480066,32.20896,9.39428,33.551,73.69,19.38,76.1958036902,137.72,32.24896,9.99428,33.7621245451,32.20896,9.39428,33.551,0.04,0.6000000000000001,0.6013318551,137.28
2020-02-24 13:30:00,110.084512,15.368816,111.1521492708,32.224512,9.398816,33.5672,77.86,5.97,78.0885426935,137.55,147.834512,14.968816,148.5904047734,32.224512,9.398816,33.5672,115.61,5.57,115.7441013616,133.29,142.104512,14.898816,142.8834036862,32.224512,9.398816,33.5672,109.88,5.5,110.0175640523,135.83,106.184512,29.208816,110.1285863017,32.224512,9.398816,33.5672,73.96,19.81,76.5670797406,137.55,32.224512,9.958816,33.7282847142,32.224512,9.398816,33.5672,0.0,0.56,0.56,137.13
2020-02-24 14:00:00,108.604496,14.746728,109.6011064639,32.834496,9.576728,34.2026,75.77,5.17,75.946176994,137.76,146.544496,15.546728,147.3668553624,32.834496,9.576728,34.2026,113.71,5.97,113.8666105581,133.66,140.894496,15.446728,141.7387046964,32.834496,9.576728,34.2026,108.06,5.87,108.2193166676,136.12,104.814496,30.196728,109.0775914367,32.834496,9.576728,34.2026,71.98,20.62,74.8752616022,137.76,32.834496,10.176728,34.3754261117,32.834496,9.576728,34.2026,0.0,0.6000000000000001,0.6000000000000001,137.36
2020-02-24 14:30:00,108.408112,14.853616,109.4209699083,31.658112,9.233616,32.9772,76.75,5.62,76.9554864841,138.07,144.958112,13.983616,145.6310260591,31.658112,9.233616,32.9772,113.3,4.75,113.3995260131,134.19,139.348112,13.933616,140.043000442,31.658112,9.233616,32.9772,107.69,4.7,107.7925141186,136.56,104.578112,29.553616,108.6738134426,31.658112,9.233616,32.9772,72.92,20.32,75.6982747492,138.07,31.658112,9.833616,33.1502045098,31.658112,9.233616,32.9772,0.0,0.6000000000000001,0.6000000000000001,137.68
2020-02-24 15:00:00,106.973184,15.055512,108.0274526992,31.013184,9.045512,32.3054,75.96,6.01,76.1973864381,138.34,143.183184,12.885512,143.761818992,31.013184,9.045512,32.3054,112.17,3.84,112.2357095581,134.58,137.613184,12.885512,138.215139656,31.013184,9.045512,32.3054,106.6,3.84,106.6691408046,136.92,103.163184,29.065512,107.1795060673,31.013184,9.045512,32.3054,72.15,20.02,74.8760502431,138.34,31.013184,9.605512,32.4666512378,31.013184,9.045512,32.3054,0.0,0.56,0.56,137.96
2020-02-24 15:30:00,107.863216,13.089688,108.6545594892,30.753216,8.969688,32.0346,77.11,4.12,77.2199876975,138.11,141.043216,14.699688,141.8071564023,30.753216,8.969688,32.0346,110.29,5.73,110.4387477292,132.79,135.643216,14.139688,136.3781977574,30.753216,8.969688,32.0346,104.89,5.17,105.017336664,135.4,104.053216,34.479688,109.6171548824,30.753216,8.969688,32.0346,73.3,25.51,77.6121775239,138.11,30.793216,9.569688,32.2459467227,30.753216,8.969688,32.0346,0.04,0.6000000000000001,0.6013318551,137.73
2020-02-24 16:00:00,111.848944,12.802192,112.5792271865,29.938944,8.732192,31.1864,81.91,4.07,82.011054133,137.27,144.538944,13.402192,145.1589648731,29.938944,8.732192,31.1864,114.6,4.67,114.6951127991,130.89,138.928944,12.972192,139.5332549833,29.938944,8.732192,31.1864,108.99,4.24,109.0724424408,133.86,107.788944,37.892192,114.2553047486,29.938944,8.732192,31.1864,77.85,29.16,83.1319920368,137.27,29.938944,9.332192,31.3596902944,29.938944,8.732192,31.1864,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-02-24 16:30:00,113.906672,11.845696,114.5209607008,29.676672,8.655696,30.9132,84.23,3.19,84.2903849795,137.16,147.366672,13.425696,147.9769756734,29.676672,8.655696,30.9132,117.69,4.77,117.7866248774,130.64,141.596672,12.995696,142.1917917322,29.676672,8.655696,30.9132,111.92,4.34,112.0041159958,133.65,109.706672,36.905696,115.7479342302,29.676672,8.655696,30.9132,80.03,28.25,84.8696848115,137.16,29.676672,9.255696,31.0865367875,29.676672,8.655696,30.9132,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-02-24 17:00:00,115.843328,10.469304,116.3154459578,28.523328,8.319304,29.7118,87.32,2.15,87.3464647253,137.08,150.103328,13.959304,150.7510240258,28.523328,8.319304,29.7118,121.58,5.64,121.7107472658,130.5,144.143328,13.459304,144.7703418214,28.523328,8.319304,29.7118,115.62,5.14,115.7341954653,133.53,111.483328,35.559304,117.0170779114,28.523328,8.319304,29.7118,82.96,27.24,87.3176912201,137.08,28.523328,8.879304,29.873437695,28.523328,8.319304,29.7118,0.0,0.56,0.56,136.71
2020-02-24 17:30:00,118.00312,9.29216,118.3684103433,27.33312,7.97216,28.472,90.67,1.32,90.6796079612,136.58,153.17312,14.23216,153.8328933252,27.33312,7.97216,28.472,125.84,6.26,125.99560786,129.87,146.98312,13.71216,147.6213429583,27.33312,7.97216,28.472,119.65,5.74,119.7876041166,133.01,113.43312,34.21216,118.4801443483,27.33312,7.97216,28.472,86.1,26.24,90.0097083653,136.58,27.33312,8.57216,28.6457915932,27.33312,7.97216,28.472,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-02-24 18:00:00,120.106032,12.107176,120.7147158945,26.356032,7.687176,27.4542,93.75,4.42,93.8541362967,136.18,158.506032,13.077176,159.0445683213,26.356032,7.687176,27.4542,132.15,5.39,132.2598752457,130.71,152.036032,12.907176,152.5829289881,26.356032,7.687176,27.4542,125.68,5.22,125.7883571719,133.66,115.396032,29.927176,119.2135901006,26.356032,7.687176,27.4542,89.04,22.24,91.7754825648,136.18,26.356032,8.247176,27.6162331747,26.356032,7.687176,27.4542,0.0,0.56,0.56,135.82
2020-02-24 18:30:00,120.303824,15.344032,121.2783962091,26.413823999999998,7.704032,27.5144,93.89,7.64,94.2003274941,136.63,160.103824,11.534032,160.5187476702,26.413823999999998,7.704032,27.5144,133.69,3.83,133.7448503682,132.18,153.443824,11.574032,153.87971062,26.413823999999998,7.704032,27.5144,127.03,3.87,127.0889365759,134.88,115.523824,25.454032,118.2948082404,26.413823999999998,7.704032,27.5144,89.11,17.75,90.8606328395,136.63,26.413823999999998,8.264032,27.6764217918,26.413823999999998,7.704032,27.5144,0.0,0.56,0.56,136.27
2020-02-24 19:00:00,117.270016,17.252088,118.5322369358,28.670016,8.362088,29.8646,88.6,8.89,89.0448881183,137.01,156.740016,10.532088,157.0934673795,28.670016,8.362088,29.8646,128.07,2.17,128.0883827675,132.94,150.360016,10.652088,150.7368614184,28.670016,8.362088,29.8646,121.69,2.29,121.7115450563,135.35,112.780016,25.102088,115.5398062614,28.670016,8.362088,29.8646,84.11,16.74,85.7596624294,137.01,28.710016,8.962088,30.0763036299,28.670016,8.362088,29.8646,0.04,0.6000000000000001,0.6013318551,136.65
2020-02-24 19:30:00,114.51856,17.31708,115.8204724744,28.85856,8.41708,30.061,85.66,8.9,86.1211100718,137.01,152.85856,9.75708,153.1696444319,28.85856,8.41708,30.061,124.0,1.34,124.0072401112,133.37,146.67856,9.83708,147.0080545637,28.85856,8.41708,30.061,117.82,1.42,117.8285568103,135.57,110.18856,25.13708,113.0194299481,28.85856,8.41708,30.061,81.33,16.72,83.0308816044,137.01,28.85856,8.97708,30.222581799,28.85856,8.41708,30.061,0.0,0.56,0.56,136.65
2020-02-24 20:00:00,109.30264,21.68452,111.4328744967,27.99264,8.16452,29.159,81.31,13.52,82.4263701736,136.33,147.49264,10.75452,147.884206576,27.99264,8.16452,29.159,119.5,2.59,119.5280640687,132.46,141.54264,10.48452,141.9304199169,27.99264,8.16452,29.159,113.55,2.32,113.5736980995,134.76,105.20264,20.35452,107.153637117,27.99264,8.16452,29.159,77.21,12.19,78.1663623306,136.33,27.99264,8.72452,29.3207289029,27.99264,8.16452,29.159,0.0,0.56,0.56,135.99
2020-02-24 20:30:00,106.515696,21.818328,108.727332953,26.325696,7.678328,27.4226,80.19,14.14,81.4271189469,136.56,144.685696,11.438328,145.1371281735,26.325696,7.678328,27.4226,118.36,3.76,118.4197078193,132.84,138.785696,11.108328,139.2295384075,26.325696,7.678328,27.4226,112.46,3.43,112.5122948837,135.07,102.485696,19.368327999999998,104.299808313,26.325696,7.678328,27.4226,76.16,11.69,77.0519415719,136.56,26.325696,8.238328,27.5846391697,26.325696,7.678328,27.4226,0.0,0.56,0.56,136.23
2020-02-24 21:00:00,103.374304,22.906672,105.8818320091,24.194304,7.056672,25.2024,79.18,15.85,80.7508198101,136.76,138.694304,13.526672,139.3523620806,24.194304,7.056672,25.2024,114.5,6.47,114.6826530038,133.29,132.974304,13.056672,133.6137800079,24.194304,7.056672,25.2024,108.78,6.0,108.9453459309,135.44,99.384304,17.186672,100.8594149101,24.194304,7.056672,25.2024,75.19,10.13,75.869315273,136.76,24.194304,7.656672,25.3769378011,24.194304,7.056672,25.2024,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-02-24 21:30:00,98.305776,24.418768,101.2931479696,23.275776,6.788768,24.2456,75.03,17.63,77.0734571691,137.1,131.055776,16.318768,132.0678560892,23.275776,6.788768,24.2456,107.78,9.53,108.200505082,133.96,125.685776,15.708768,126.6636478268,23.275776,6.788768,24.2456,102.41,8.92,102.79773587,135.98,94.525776,15.378768,95.7686213412,23.275776,6.788768,24.2456,71.25,8.59,71.7659431764,137.1,23.275776,7.348768,24.4083211123,23.275776,6.788768,24.2456,0.0,0.56,0.56,136.77
2020-02-24 22:00:00,91.587648,27.208064,95.5435817457,24.747648,7.218064,25.7788,66.84,19.99,69.7652184115,136.71,123.467648,19.618064,125.0165130603,24.747648,7.218064,25.7788,98.72,12.4,99.495720511,133.57,118.547648,18.858064,120.0382081846,24.747648,7.218064,25.7788,93.8,11.64,94.519466778,135.69,88.267648,13.448064,89.2862145507,24.747648,7.218064,25.7788,63.52,6.23,63.8247859378,136.71,24.747648,7.778064,25.9411711594,24.747648,7.218064,25.7788,0.0,0.56,0.56,136.37
2020-02-24 22:30:00,84.558976,28.166368,89.1266778719,24.158976,7.046368,25.1656,60.4,21.12,63.9860484793,137.77,114.368976,22.856368,116.6305115715,24.158976,7.046368,25.1656,90.21,15.81,91.5849343506,134.9,109.878976,21.976368,112.0551208882,24.158976,7.046368,25.1656,85.72,14.93,87.0104781047,136.79,81.578976,12.656368,82.5549088556,24.158976,7.046368,25.1656,57.42,5.61,57.6934008358,137.77,24.158976,7.606368,25.3281060389,24.158976,7.046368,25.1656,0.0,0.56,0.56,137.42
2020-02-24 23:00:00,80.46872,31.02796,86.2435458466,22.99872,6.70796,23.957,57.47,24.32,62.4040327223,137.0,105.80872,31.26796,110.3320921156,22.99872,6.70796,23.957,82.81,24.56,86.3752840806,132.47,101.73872,29.91796,106.0464590536,22.99872,6.70796,23.957,78.74,23.21,82.0895346558,134.76,77.80872,24.34796,81.5292589455,22.99872,6.70796,23.957,54.81,17.64,57.578691371,137.0,22.99872,7.26796,24.1197919601,22.99872,6.70796,23.957,0.0,0.56,0.56,136.65
2020-02-24 23:30:00,73.858016,57.531088,93.6206847546,23.318016,6.801088,24.2896,50.54,50.73,71.6088297628,135.58,99.178016,26.791088,102.7328635536,23.318016,6.801088,24.2896,75.86,19.99,78.449599744,132.18,95.458016,25.711088,98.8599659357,23.318016,6.801088,24.2896,72.14,18.91,74.5772599389,134.49,71.898016,38.481088,81.5482607932,23.318016,6.801088,24.2896,48.58,31.68,57.9968861233,135.58,23.318016,7.401088,24.4643817367,23.318016,6.801088,24.2896,0.0,0.6000000000000001,0.6000000000000001,135.21
2020-02-25 00:00:00,69.76904,58.21972,90.8694378732,21.83904,6.36972,22.749,47.93,51.85,70.6095418481,136.06,94.61904,27.66972,98.5818245692,21.83904,6.36972,22.749,72.78,21.3,75.8328319397,132.82,91.05904,26.51972,94.8422074532,21.83904,6.36972,22.749,69.22,20.15,72.0932098051,135.03,67.96904,37.53972,77.6467705459,21.83904,6.36972,22.749,46.13,31.17,55.6735646425,136.06,21.83904,6.92972,22.9121078777,21.83904,6.36972,22.749,0.0,0.56,0.56,135.69
2020-02-25 00:30:00,70.225984,58.215912,91.2183163557,21.345984,6.225912,22.2354,48.88,51.99,71.3597540635,135.94,95.135984,27.835912,99.1246359313,21.345984,6.225912,22.2354,73.79,21.61,76.8892463222,132.69,91.545984,26.675912,95.3534030203,21.345984,6.225912,22.2354,70.2,20.45,73.1180039388,134.92,68.385984,37.165912,77.8328196999,21.345984,6.225912,22.2354,47.04,30.94,56.3031544409,135.94,21.345984,6.825912,22.4108033671,21.345984,6.225912,22.2354,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-02-25 01:00:00,74.64696,57.50328,94.22736252280001,20.37696,5.94328,21.226,54.27,51.56,74.8576415605,135.79,99.88696,26.95328,103.4595770376,20.37696,5.94328,21.226,79.51,21.01,82.2390430392,132.42,95.99696,25.81328,99.4069502278,20.37696,5.94328,21.226,75.62,19.87,78.1869637472,134.72,72.51696,37.03328,81.4258762016,20.37696,5.94328,21.226,52.14,31.09,60.7055821157,135.79,20.37696,6.50328,21.3895570221,20.37696,5.94328,21.226,0.0,0.56,0.56,135.41
2020-02-25 01:30:00,76.875504,57.218272,95.8320080449,21.765504,6.348272,22.6724,55.11,50.87,74.9991266616,136.05,102.625504,26.398272,105.9663287834,21.765504,6.348272,22.6724,80.86,20.05,83.3087156305,132.69,98.655504,25.308272,101.8499734959,21.765504,6.348272,22.6724,76.89,18.96,79.1931417485,134.94,74.665504,38.348272,83.9376402632,21.765504,6.348272,22.6724,52.9,32.0,61.8256419295,136.05,21.805504,6.948272,22.8857704367,21.765504,6.348272,22.6724,0.04,0.6000000000000001,0.6013318551,135.66
2020-02-25 02:00:00,74.632928,57.917104,94.4693859279,22.652928,6.607104,23.5968,51.98,51.31,73.0385959613,136.48,100.292928,27.197104,103.9151282191,22.652928,6.607104,23.5968,77.64,20.59,80.3238302125,133.28,96.492928,26.077104,99.9544921804,22.652928,6.607104,23.5968,73.84,19.47,76.3637774079,135.41,72.592928,38.667104,82.248879186,22.652928,6.607104,23.5968,49.94,32.06,59.3451531298,136.48,22.652928,7.167104,23.7596827992,22.652928,6.607104,23.5968,0.0,0.56,0.56,136.08
2020-02-25 02:30:00,73.592464,57.991552,93.6956288253,22.702464,6.621552,23.6484,50.89,51.37,72.309536024,136.81,98.962464,27.591552,102.7368630177,22.702464,6.621552,23.6484,76.26,20.97,79.0906347174,133.75,95.232464,26.461552,98.8404569686,22.702464,6.621552,23.6484,72.53,19.84,75.1945908959,135.79,71.632464,38.931551999999996,81.5283732196,22.702464,6.621552,23.6484,48.93,32.31,58.6351515731,136.81,22.702464,7.221552,23.8233642662,22.702464,6.621552,23.6484,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-02-25 03:00:00,73.187024,58.211632,93.514354952,22.017024,6.421632,22.9344,51.17,51.79,72.8050341666,137.09,97.097024,27.851632,101.012600574,22.017024,6.421632,22.9344,75.08,21.43,78.0784944783,134.17,93.447024,26.711632,97.1898018239,22.017024,6.421632,22.9344,71.43,20.29,74.2558347876,136.1,71.197024,38.801632,81.0838015409,22.017024,6.421632,22.9344,49.18,32.38,58.882398049,137.09,22.017024,7.021632,23.1095794371,22.017024,6.421632,22.9344,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-02-25 03:30:00,73.739872,58.163296,93.9177178394,18.079872,5.273296,18.8332,55.66,52.89,76.781428093,137.43,95.569872,27.673296,99.4957875772,18.079872,5.273296,18.8332,77.49,22.4,80.6626313729,134.56,91.799872,26.463296,95.5380685088,18.079872,5.273296,18.8332,73.72,21.19,76.7049835408,136.46,71.509872,37.083296,80.5532906571,18.079872,5.273296,18.8332,53.43,31.81,62.1823206386,137.43,18.119872,5.833296,19.0356797494,18.079872,5.273296,18.8332,0.04,0.56,0.5614267539000001,137.03
2020-02-25 04:00:00,72.402336,57.559848,92.4945098913,17.862336,5.209848,18.6066,54.54,52.35,75.5985059376,137.59,94.042336,26.969848,97.8331930455,17.862336,5.209848,18.6066,76.18,21.76,79.2268262648,134.74,90.312336,25.809848,93.9279845816,17.862336,5.209848,18.6066,72.45,20.6,75.3217266132,136.61,70.212336,37.739848,79.712409659,17.862336,5.209848,18.6066,52.35,32.53,61.6337845666,137.59,17.862336,5.809848,18.7834336893,17.862336,5.209848,18.6066,0.0,0.6000000000000001,0.6000000000000001,137.18
2020-02-25 04:30:00,71.880928,57.691104,92.1690365084,18.140928,5.291104,18.8968,53.74,52.4,75.0582946782,137.64,93.820928,27.031104,97.637324391,18.140928,5.291104,18.8968,75.68,21.74,78.7406502386,134.8,90.130928,25.861104,93.7676963684,18.140928,5.291104,18.8968,71.99,20.57,74.8711226041,136.65,69.750928,37.751104,79.3116499014,18.140928,5.291104,18.8968,51.61,32.46,60.9692028815,137.64,18.140928,5.891104,19.0734992867,18.140928,5.291104,18.8968,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-02-25 05:00:00,71.601168,58.837424,92.6745365347,17.751168,5.177424,18.4908,53.85,53.66,76.0211687624,137.64,94.141168,27.227424,97.9994496417,17.751168,5.177424,18.4908,76.39,22.05,79.5087076992,134.65,90.421168,26.057424,94.1008871797,17.751168,5.177424,18.4908,72.67,20.88,75.6102063216,136.52,69.451168,36.457424,78.4385651404,17.751168,5.177424,18.4908,51.7,31.28,60.4262227845,137.64,17.751168,5.777424,18.6676884868,17.751168,5.177424,18.4908,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-02-25 05:30:00,74.148336,58.937848,94.7187714154,17.718336,5.167848,18.4566,56.43,53.77,77.9458645471,137.1,96.828336,27.117848,100.5539871546,17.718336,5.167848,18.4566,79.11,21.95,82.0986881747,133.92,92.978336,25.937848,96.5284565514,17.718336,5.167848,18.4566,75.26,20.77,78.0734301795,135.93,71.868336,35.627848,80.2147197995,17.718336,5.167848,18.4566,54.15,30.46,62.1291726969,137.1,17.718336,5.727848,18.6211619756,17.718336,5.167848,18.4566,0.0,0.56,0.56,136.69
2020-02-25 06:00:00,77.720096,56.917528,96.332851696,19.020096,5.547528,19.8126,58.7,51.37,78.0036338897,136.44,101.750096,25.337528,104.8573905891,19.020096,5.547528,19.8126,82.73,19.79,85.0640758487,133.08,97.710096,24.257528,100.6761666185,19.020096,5.547528,19.8126,78.69,18.71,80.8837449677,135.23,75.300096,37.397528,84.0754396844,19.020096,5.547528,19.8126,56.28,31.85,64.6673093611,136.44,19.020096,6.147528,19.9889007292,19.020096,5.547528,19.8126,0.0,0.6000000000000001,0.6000000000000001,136.03
2020-02-25 06:30:00,87.21024,52.13132,101.6036440577,20.85024,6.08132,21.719,66.36,46.05,80.7728425896,134.93,114.62024,19.93132,116.3402636004,20.85024,6.08132,21.719,93.77,13.85,94.7873166621,130.98,110.06024,19.13132,111.7106254293,20.85024,6.08132,21.719,89.21,13.05,90.1594509744,133.47,84.37024,41.29132,93.9324784353,20.85024,6.08132,21.719,63.52,35.21,72.6259905268,134.93,20.85024,6.64132,21.8824047902,20.85024,6.08132,21.719,0.0,0.56,0.56,134.51
2020-02-25 07:00:00,97.805328,46.670304,108.3697349846,18.995328,5.540304,19.7868,78.81,41.13,88.8970921909,134.43,126.945328,14.000304,127.7150140474,18.995328,5.540304,19.7868,107.95,8.46,108.2809960242,130.15,121.665328,13.470304,122.4087461222,18.995328,5.540304,19.7868,102.67,7.93,102.9757923009,132.78,94.275328,44.690304,104.3314944833,18.995328,5.540304,19.7868,75.28,39.15,84.8516405263,134.43,18.995328,6.140304,19.9631114569,18.995328,5.540304,19.7868,0.0,0.6000000000000001,0.6000000000000001,134.01
2020-02-25 07:30:00,104.586032,51.172176,116.4337995862,18.796032,5.482176,19.5792,85.79,45.69,97.1982520419,134.21,138.076032,11.062176,138.5184549102,18.796032,5.482176,19.5792,119.28,5.58,119.4104467792,131.43,132.216032,10.832176,132.6590183694,18.796032,5.482176,19.5792,113.42,5.35,113.5461091363,133.86,100.626032,40.022176,108.2929955622,18.796032,5.482176,19.5792,81.83,34.54,88.8209462908,134.21,18.836032,6.042176,19.781405216,18.796032,5.482176,19.5792,0.04,0.56,0.5614267539000001,133.79
2020-02-25 08:00:00,106.582624,51.312432,118.2912567204,21.642624,6.312432,22.5444,84.94,45.0,96.1238971328,134.01,141.072624,13.252432,141.6937267354,21.642624,6.312432,22.5444,119.43,6.94,119.631469522,131.65,135.082624,13.032432,135.7098360126,21.642624,6.312432,22.5444,113.44,6.72,113.6388665906,134.03,102.642624,41.212432,110.6072909575,21.642624,6.312432,22.5444,81.0,34.9,88.1986961355,134.01,21.642624,6.872432,22.7075647131,21.642624,6.312432,22.5444,0.0,0.56,0.56,133.58
2020-02-25 08:30:00,104.0756,50.7508,115.7902164088,27.7056,8.0808,28.86,76.37,42.67,87.4820312979,133.71,140.4456,17.0108,141.472025065,27.7056,8.0808,28.86,112.74,8.93,113.0931142908,130.95,134.8156,16.7008,135.8460994066,27.7056,8.0808,28.86,107.11,8.62,107.4563004202,133.74,100.6456,44.9408,110.2234653057,27.7056,8.0808,28.86,72.94,36.86,81.7245568969,133.71,27.7056,8.6408,29.0217796835,27.7056,8.0808,28.86,0.0,0.56,0.56,133.26
2020-02-25 09:00:00,99.207472,50.875096,111.491694281,34.097472,9.945096,35.5182,65.11,40.93,76.9062871292,133.99,138.057472,20.845096,139.6222890597,34.097472,9.945096,35.5182,103.96,10.9,104.5298598488,131.18,132.857472,20.405096,134.4153109173,34.097472,9.945096,35.5182,98.76,10.46,99.3123819068,134.04,96.407472,48.775096,108.0435590271,34.097472,9.945096,35.5182,62.31,38.83,73.4186965289,133.99,34.097472,10.545096000000001,35.6908482169,34.097472,9.945096,35.5182,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-02-25 09:30:00,96.125952,53.476736,109.999817914,39.005952,11.376736,40.6312,57.12,42.1,70.9584695438,133.77,135.915952,21.576736,137.6179550222,39.005952,11.376736,40.6312,96.91,10.2,97.4453082503,130.93,131.085952,21.176736,132.7854696846,39.005952,11.376736,40.6312,92.08,9.8,92.6000345572,133.77,93.785952,48.916736,105.7764239017,39.005952,11.376736,40.6312,54.78,37.54,66.4085837825,133.77,39.005952,11.936736,40.7915427235,39.005952,11.376736,40.6312,0.0,0.56,0.56,133.32
2020-02-25 10:00:00,95.021872,53.079296,108.8419396292,41.071872,11.979296,42.7832,53.95,41.1,67.8219175488,133.65,134.831872,22.749296,136.7375741174,41.071872,11.979296,42.7832,93.76,10.77,94.3765357491,131.16,130.171872,22.309296,132.0697578857,41.071872,11.979296,42.7832,89.1,10.33,89.6968165544,133.7,92.871872,50.259296,105.5991545572,41.071872,11.979296,42.7832,51.8,38.28,64.4096141892,133.65,41.071872,12.539296,42.943365189,41.071872,11.979296,42.7832,0.0,0.56,0.56,133.2
2020-02-25 10:30:00,92.869776,54.730768,107.7972738995,41.899776,12.220768,43.6456,50.97,42.51,66.3704828971,133.83,134.809776,21.740768,136.5515898787,41.899776,12.220768,43.6456,92.91,9.52,93.3964587123,131.45,130.209776,21.380768,131.9534880412,41.899776,12.220768,43.6456,88.31,9.16,88.7837918767,133.88,90.879776,49.300768,103.3910025641,41.899776,12.220768,43.6456,48.98,37.08,61.4326199995,133.83,41.899776,12.780768,43.8056989388,41.899776,12.220768,43.6456,0.0,0.56,0.56,133.4
2020-02-25 11:00:00,93.346864,54.195752,107.9389482693,41.676864,12.155752,43.4134,51.67,42.04,66.6119396205,133.8,133.246864,22.155752,135.0762899717,41.676864,12.155752,43.4134,91.57,10.0,92.1144120103,131.5,128.696864,21.755752,130.5227778915,41.676864,12.155752,43.4134,87.02,9.6,87.5479320144,133.88,91.306864,49.795752,104.002693863,41.676864,12.155752,43.4134,49.63,37.64,62.288895479,133.8,41.676864,12.715752,43.5735165186,41.676864,12.155752,43.4134,0.0,0.56,0.56,133.36
2020-02-25 11:30:00,91.710208,53.707144,106.2789704882,41.990208,12.247144,43.7398,49.72,41.46,64.738010473,133.76,132.970208,22.437144,134.8499226787,41.990208,12.247144,43.7398,90.98,10.19,91.5488749248,131.5,128.460208,22.027144,130.3350302574,41.990208,12.247144,43.7398,86.47,9.78,87.021315205,133.88,89.780208,50.337144,102.9286831481,41.990208,12.247144,43.7398,47.79,38.09,61.112455359,133.76,41.990208,12.807144,43.89989186,41.990208,12.247144,43.7398,0.0,0.56,0.56,133.33
2020-02-25 12:00:00,93.290784,53.007312,107.2983946982,38.630784,11.267312,40.2404,54.66,41.74,68.7745825142,133.94,134.930784,21.467312,136.6278227718,38.630784,11.267312,40.2404,96.3,10.2,96.8386802884,131.63,130.160784,21.057312,131.8531003813,38.630784,11.267312,40.2404,91.53,9.79,92.0520776517,134.0,91.100784,49.257312,103.5646446954,38.630784,11.267312,40.2404,52.47,37.99,64.7791710351,133.94,38.630784,11.867312,40.4125050765,38.630784,11.267312,40.2404,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-02-25 12:30:00,96.42416,54.17288,110.5998171753,34.60416,10.09288,36.046,61.82,44.08,75.926008719,134.12,136.34416,19.35288,137.7107981619,34.60416,10.09288,36.046,101.74,9.26,102.1605364121,131.63,131.30416,19.00288,132.6721217197,34.60416,10.09288,36.046,96.7,8.91,97.109618988,134.03,93.85416,45.96288,104.5044960143,34.60416,10.09288,36.046,59.25,35.87,69.2619621437,134.12,34.60416,10.65288,36.206791374,34.60416,10.09288,36.046,0.0,0.56,0.56,133.71
2020-02-25 13:00:00,101.971792,51.803856,114.3760720612,29.121792,8.493856,30.3352,72.85,43.31,84.7518648762,134.12,136.561792,17.893856,137.7291295144,29.121792,8.493856,30.3352,107.44,9.4,107.850422345,131.77,131.211792,17.543856,132.3794592949,29.121792,8.493856,30.3352,102.09,9.05,102.4903439354,134.12,98.761792,45.183856,108.6069629539,29.121792,8.493856,30.3352,69.64,36.69,78.7139485733,134.12,29.121792,9.053856,30.4967388053,29.121792,8.493856,30.3352,0.0,0.56,0.56,133.71
2020-02-25 13:30:00,105.287664,50.290152,116.6815820032,26.777664,7.810152,27.8934,78.51,42.48,89.2657297063,133.85,141.387664,18.020152,142.5313909617,26.777664,7.810152,27.8934,114.61,10.21,115.0638787804,131.41,135.687664,17.630152,136.8282296214,26.777664,7.810152,27.8934,108.91,9.82,109.3518198294,133.79,101.777664,44.880152,111.233632202,26.777664,7.810152,27.8934,75.0,37.07,83.6611313574,133.85,26.817664,8.370152,28.093532119,26.777664,7.810152,27.8934,0.04,0.56,0.5614267539000001,133.45
2020-02-25 14:00:00,109.402208,47.893144,119.4261125445,20.822208,6.073144,21.6898,88.58,41.82,97.9557491932,133.41,141.592208,16.463144,142.5460924637,20.822208,6.073144,21.6898,120.77,10.39,121.2161086655,130.98,135.542208,16.073144,136.491890263,20.822208,6.073144,21.6898,114.72,10.0,115.1550189961,133.5,105.302208,43.333144,113.8697342519,20.822208,6.073144,21.6898,84.48,37.26,92.3318904821,133.41,20.822208,6.633144,21.8532136154,20.822208,6.073144,21.6898,0.0,0.56,0.56,133.1
2020-02-25 14:30:00,108.756208,47.720144,118.764998724,22.286208,6.500144,23.2148,86.47,41.22,95.7922194126,133.12,142.696208,17.560144,143.7726206024,22.286208,6.500144,23.2148,120.41,11.06,120.9168793014,130.55,136.676208,17.140144,137.7467617391,22.286208,6.500144,23.2148,114.39,10.64,114.8837747465,133.18,104.776208,44.340144,113.7721500755,22.286208,6.500144,23.2148,82.49,37.84,90.7549761721,133.12,22.286208,7.100144,23.3898933696,22.286208,6.500144,23.2148,0.0,0.6000000000000001,0.6000000000000001,132.95
2020-02-25 15:00:00,107.616832,46.416576,117.2001751589,22.856832,6.666576,23.8092,84.76,39.75,93.6179475314,133.63,144.126832,18.386576,145.2949065844,22.856832,6.666576,23.8092,121.27,11.72,121.8350167234,131.32,138.046832,17.936576,139.2072145538,22.856832,6.666576,23.8092,115.19,11.27,115.740006048,133.77,103.726832,46.196576,113.5490172167,22.856832,6.666576,23.8092,80.87,39.53,90.0143199719,133.63,22.856832,7.226576,23.9720289037,22.856832,6.666576,23.8092,0.0,0.56,0.56,133.24
2020-02-25 15:30:00,107.929744,47.591592,117.9567262559,18.519744,5.401592,19.2914,89.41,42.19,98.8642716051,134.08,143.139744,15.691592,143.9972651542,18.519744,5.401592,19.2914,124.62,10.29,125.0441062186,131.84,136.909744,15.311592,137.7632855725,18.519744,5.401592,19.2914,118.39,9.91,118.8040411771,134.12,103.799744,43.201592,112.4311540713,18.519744,5.401592,19.2914,85.28,37.8,93.2819296541,134.08,18.519744,5.961592,19.4556289284,18.519744,5.401592,19.2914,0.0,0.56,0.56,133.67
2020-02-25 16:00:00,112.970752,45.313136,121.7196413961,14.170752,4.133136,14.7612,98.8,41.18,107.0384622461,133.74,146.820752,14.993136,147.5843058898,14.170752,4.133136,14.7612,132.65,10.86,133.0938093977,131.41,140.200752,14.593136,140.9581869906,14.170752,4.133136,14.7612,126.03,10.46,126.463324723,133.76,108.290752,42.403136,116.2966590722,14.170752,4.133136,14.7612,94.12,38.27,101.6029886371,133.74,14.210752,4.693136,14.9656606242,14.170752,4.133136,14.7612,0.04,0.56,0.5614267539000001,133.35
2020-02-25 16:30:00,115.653808,45.361944,124.231675785,13.823808,4.031944,14.3998,101.83,41.33,109.8977606687,133.62,150.033808,14.851944,150.7671177132,13.823808,4.031944,14.3998,136.21,10.82,136.6390738405,131.14,143.203808,14.461944,143.9322008793,13.823808,4.031944,14.3998,129.38,10.43,129.7997276576,133.57,110.793808,41.891944,118.4491572922,13.823808,4.031944,14.3998,96.97,37.86,104.0988016261,133.62,13.823808,4.631944,14.5791828591,13.823808,4.031944,14.3998,0.0,0.6000000000000001,0.6000000000000001,133.24
2020-02-25 17:00:00,118.348032,45.343176,126.7369728534,12.868032,3.753176,13.4042,105.48,41.59,113.3832372972,133.51,153.178032,14.433176,153.8565112592,12.868032,3.753176,13.4042,140.31,10.68,140.7158786349,130.96,146.148032,14.053176,146.8221339348,12.868032,3.753176,13.4042,133.28,10.3,133.6774042238,133.4,113.268032,41.363176,120.5842419305,12.868032,3.753176,13.4042,100.4,37.61,107.2132086079,133.51,12.868032,4.313176,13.5716518803,12.868032,3.753176,13.4042,0.0,0.56,0.56,133.11
2020-02-25 17:30:00,122.178608,45.953344,130.5347542902,14.788608,4.313344,15.4048,107.39,41.64,115.1803008331,133.71,158.038608,15.393344,158.7865128343,14.788608,4.313344,15.4048,143.25,11.08,143.6778650315,131.1,150.868608,15.003344,151.6127870961,14.788608,4.313344,15.4048,136.08,10.69,136.4992399246,133.54,116.978608,42.013344,124.2944721365,14.788608,4.313344,15.4048,102.19,37.7,108.9223856698,133.71,14.788608,4.873344,15.5708833507,14.788608,4.313344,15.4048,0.0,0.56,0.56,133.32
2020-02-25 18:00:00,122.687696,47.754328,131.6538893938,19.077696,5.564328,19.8726,103.61,42.19,111.8705868403,133.39,162.257696,16.624328,163.1071065058,19.077696,5.564328,19.8726,143.18,11.06,143.6065318849,130.5,155.077696,16.244328,155.9261683902,19.077696,5.564328,19.8726,136.0,10.68,136.4187025301,133.07,117.717696,42.264328,125.0748950543,19.077696,5.564328,19.8726,98.64,36.7,105.2460906637,133.39,19.077696,6.124328,20.0366134394,19.077696,5.564328,19.8726,0.0,0.56,0.56,133.01
2020-02-25 18:30:00,125.136464,47.333552,133.7893858546,16.366464,4.7735520000000005,17.0484,108.77,42.56,116.8001134417,132.88,164.216464,15.653552,164.9608460783,16.366464,4.7735520000000005,17.0484,147.85,10.88,148.2497787519,129.8,156.786464,15.293552,157.5305939378,16.366464,4.7735520000000005,17.0484,140.42,10.52,140.813517817,132.47,119.886464,40.723552,126.6142643541,16.366464,4.7735520000000005,17.0484,103.52,35.95,109.5846380657,132.88,16.366464,5.333552,17.2135969745,16.366464,4.7735520000000005,17.0484,0.0,0.56,0.56,132.5
