Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-25 19:00:00,124.421056,47.227808,133.0829253685,13.021056,3.797808,13.5636,111.4,43.43,119.5664037261,133.04,162.771056,13.457808,163.3264499936,13.021056,3.797808,13.5636,149.75,9.66,150.061247829,130.01,155.241056,13.157808,155.7976680806,13.021056,3.797808,13.5636,142.22,9.36,142.5276745057,132.74,119.021056,39.147808,125.2939050495,13.021056,3.797808,13.5636,106.0,35.35,111.7390822407,133.04,13.021056,4.397808,13.7436754385,13.021056,3.797808,13.5636,0.0,0.6000000000000001,0.6000000000000001,132.75
2020-02-25 19:30:00,123.192752,47.049136,131.8714349042,11.482752,3.349136,11.9612,111.71,43.7,119.9533830286,133.38,159.222752,11.929136,159.668998369,11.482752,3.349136,11.9612,147.74,8.58,147.9889320186,130.64,151.772752,11.669136,152.2206851405,11.482752,3.349136,11.9612,140.29,8.32,140.5364952601,133.21,117.762752,38.739136,123.970909558,11.482752,3.349136,11.9612,106.28,35.39,112.0173669571,133.38,11.482752,3.909136,12.129919116,11.482752,3.349136,11.9612,0.0,0.56,0.56,133.02
2020-02-25 20:00:00,119.211008,48.641544,128.7527251404,11.731008,3.421544,12.2198,107.48,45.22,116.6053120574,133.52,154.001008,9.781544,154.3113381059,11.731008,3.421544,12.2198,142.27,6.36,142.4120869168,130.93,146.841008,9.631544,147.1565434165,11.731008,3.421544,12.2198,135.11,6.21,135.2526384216,133.48,114.021008,37.441544,120.0110806652,11.731008,3.421544,12.2198,102.29,34.02,107.7989076939,133.52,11.771008,3.981544,12.4261547536,11.731008,3.421544,12.2198,0.04,0.56,0.5614267539000001,133.15
2020-02-25 20:30:00,116.994512,49.853816,127.1735774754,12.904512,3.763816,13.4422,104.09,46.09,113.837674783,133.52,151.634512,9.213816,151.9141851005,12.904512,3.763816,13.4422,138.73,5.45,138.8370101954,130.93,144.654512,9.113816,144.9413311793,12.904512,3.763816,13.4422,131.75,5.35,131.8585795464,133.48,111.984512,37.023816,117.9461482164,12.904512,3.763816,13.4422,99.08,33.26,104.5135110883,133.52,12.904512,4.323816,13.6096221388,12.904512,3.763816,13.4422,0.0,0.56,0.56,133.15
2020-02-25 21:00:00,110.766384,52.398112,122.5347051476,15.456384,4.508112,16.1004,95.31,47.89,106.6651217596,133.73,144.806384,7.948112,145.0243473749,15.456384,4.508112,16.1004,129.35,3.44,129.3957344737,131.37,138.296384,7.918112,138.5228729312,15.456384,4.508112,16.1004,122.84,3.41,122.8873211523,133.8,106.236384,36.418112,112.3051564579,15.456384,4.508112,16.1004,90.78,31.91,96.2250305274,133.73,15.456384,5.068112,16.266086364,15.456384,4.508112,16.1004,0.0,0.56,0.56,133.34
2020-02-25 21:30:00,102.883584,57.442712,117.8333442562,19.003584,5.542712,19.7954,83.88,51.9,98.6380474259,134.37,137.403584,6.332712,137.5494388841,19.003584,5.542712,19.7954,118.4,0.79,118.4026355281,132.21,131.463584,6.262712,131.6126721852,19.003584,5.542712,19.7954,112.46,0.72,112.4623047959,134.5,99.023584,34.442712,104.8425991576,19.003584,5.542712,19.7954,80.02,28.9,85.0788481351,134.37,19.003584,6.102712,19.9594413399,19.003584,5.542712,19.7954,0.0,0.56,0.56,133.97
2020-02-25 22:00:00,97.473152,59.331336,114.1105726581,14.713152000000001,4.291336,15.3262,82.76,55.04,99.391243075,133.83,129.643152,8.501336,129.9215901006,14.713152000000001,4.291336,15.3262,114.93,4.21,115.0070823906,131.66,123.883152,8.151336,124.1510355496,14.713152000000001,4.291336,15.3262,109.17,3.86,109.2382190444,134.07,93.663152,29.551336,98.2143955943,14.713152000000001,4.291336,15.3262,78.95,25.26,82.8925213756,133.83,14.713152000000001,4.851336,15.4923304496,14.713152000000001,4.291336,15.3262,0.0,0.56,0.56,133.45
2020-02-25 22:30:00,91.478688,60.378784,109.6081562454,12.818688,3.738784,13.3528,78.66,56.64,96.9303110487,134.67,120.438688,10.478784,120.8936825532,12.818688,3.738784,13.3528,107.62,6.74,107.8308490183,132.98,115.008688,10.018784,115.4442477923,12.818688,3.738784,13.3528,102.19,6.28,102.3827841973,135.15,87.888688,28.358784,92.3506475793,12.818688,3.738784,13.3528,75.07,24.62,79.0041093868,134.67,12.818688,4.298784,13.5202923755,12.818688,3.738784,13.3528,0.0,0.56,0.56,134.28
2020-02-25 23:00:00,83.690992,63.309456,104.939360399,15.700992,4.579456,16.3552,67.99,58.73,89.8434916953,135.98,111.490992,14.609456,112.4441083461,15.700992,4.579456,16.3552,95.79,10.03,96.3136802329,134.53,106.700992,14.019456,107.61806001,15.700992,4.579456,16.3552,91.0,9.44,91.4883249382,136.44,80.710992,28.829456,85.7053193383,15.700992,4.579456,16.3552,65.01,24.25,69.3856080178,135.98,15.700992,5.179456,16.5332366535,15.700992,4.579456,16.3552,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-25 23:30:00,77.832752,57.454136,96.7414855551,17.362752,5.064136,18.0862,60.47,52.39,80.0083308162,136.32,102.012752,26.344136,105.3594564916,17.362752,5.064136,18.0862,84.65,21.28,87.2837951741,132.98,97.832752,25.184136,101.0222157249,17.362752,5.064136,18.0862,80.47,20.12,82.9471837979,135.14,75.302752,35.754136,83.3598386508,17.362752,5.064136,18.0862,57.94,30.69,65.5661475153,136.32,17.362752,5.624136,18.2509195045,17.362752,5.064136,18.0862,0.0,0.56,0.56,135.91
2020-02-26 00:00:00,72.47296,58.65628,93.2356643919,19.87296,5.79628,20.701,52.6,52.86,74.5717077718,136.91,97.44296,27.94628,101.3712238231,19.87296,5.79628,20.701,77.57,22.15,80.6704865487,133.8,93.63296,26.74628,97.3781017077,19.87296,5.79628,20.701,73.76,20.95,76.6775071321,135.82,70.43296,36.66628,79.4054024825,19.87296,5.79628,20.701,50.56,30.87,59.2390960431,136.91,19.87296,6.39628,20.876947502,19.87296,5.79628,20.701,0.0,0.6000000000000001,0.6000000000000001,136.51
2020-02-26 00:30:00,72.871792,58.833856,93.6574646311,20.001792,5.833856,20.8352,52.87,53.0,74.8614513618,136.86,96.491792,28.353856,100.5714028611,20.001792,5.833856,20.8352,76.49,22.52,79.736255869,133.8,92.741792,27.143856,96.6324422848,20.001792,5.833856,20.8352,72.74,21.31,75.797253908,135.8,70.811792,36.583856,79.7037540275,20.001792,5.833856,20.8352,50.81,30.75,59.3903914788,136.86,20.001792,6.433856,21.0110967405,20.001792,5.833856,20.8352,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-02-26 01:00:00,75.943616,58.491888,95.8578832072,20.543616,5.991888,21.3996,55.4,52.5,76.3243735644,136.57,100.173616,27.961888,104.0029832411,20.543616,5.991888,21.3996,79.63,21.97,82.6051923307,133.4,96.283616,26.771888,99.9363232119,20.543616,5.991888,21.3996,75.74,20.78,78.5388820903,135.47,73.733616,36.971888,82.4837355527,20.543616,5.991888,21.3996,53.19,30.98,61.5543377838,136.57,20.543616,6.551888,21.5631026228,20.543616,5.991888,21.3996,0.0,0.56,0.56,136.15
2020-02-26 01:30:00,77.903088,58.297984,97.3013158102,21.113088,6.157984,21.9928,56.79,52.14,77.0952897394,136.73,103.493088,27.477984,107.0787507794,21.113088,6.157984,21.9928,82.38,21.32,85.0941055538,133.52,99.443088,26.327984,102.8692883833,21.113088,6.157984,21.9928,78.33,20.17,80.8852137291,135.56,75.623088,37.647984,84.4761631345,21.113088,6.157984,21.9928,54.51,31.49,62.9520468293,136.73,21.113088,6.757984,22.1682843865,21.113088,6.157984,21.9928,0.0,0.6000000000000001,0.6000000000000001,136.29
2020-02-26 02:00:00,77.013408,57.959744,96.3867051845,19.953408,5.819744,20.7848,57.06,52.14,77.2943930696,137.11,101.963408,27.099744,105.5032354757,19.953408,5.819744,20.7848,82.01,21.28,84.7259021787,133.99,97.933408,25.949744,101.3130870922,19.953408,5.819744,20.7848,77.98,20.13,80.5363104444,135.95,74.713408,37.689744,83.6815997562,19.953408,5.819744,20.7848,54.76,31.87,63.358933861,137.11,19.993408,6.379744,20.986602797,19.953408,5.819744,20.7848,0.04,0.56,0.5614267539000001,136.68
2020-02-26 02:30:00,76.165344,57.697392,95.5518114441,21.145344,6.1673919999999995,22.0264,55.02,51.53,75.3826326152,137.24,100.845344,26.957392,104.3862270126,21.145344,6.1673919999999995,22.0264,79.7,20.79,82.3669478614,134.18,96.915344,25.837392,100.3003226715,21.145344,6.1673919999999995,22.0264,75.77,19.67,78.2815546601,136.1,73.985344,38.857392,83.5687025138,21.145344,6.1673919999999995,22.0264,52.84,32.69,62.134545142,137.24,21.145344,6.767392,22.2018730597,21.145344,6.1673919999999995,22.0264,0.0,0.6000000000000001,0.6000000000000001,136.8
2020-02-26 03:00:00,74.682704,58.052872,94.591977589,21.472704,6.262872,22.3674,53.21,51.79,74.2530012861,137.39,99.222704,27.502872,102.9638429611,21.472704,6.262872,22.3674,77.75,21.24,80.5990080584,134.4,95.422704,26.362872,98.9974416779,21.472704,6.262872,22.3674,73.95,20.1,76.6329726684,136.28,72.592704,38.792872,82.3078829277,21.472704,6.262872,22.3674,51.12,32.53,60.5925350188,137.39,21.472704,6.862872,22.5427600165,21.472704,6.262872,22.3674,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-02-26 03:30:00,73.144656,59.432608,94.2463558714,19.414656,5.662608,20.2236,53.73,53.77,76.0139842397,137.82,97.494656,28.552608,101.5896617386,19.414656,5.662608,20.2236,78.08,22.89,81.3660770838,134.9,93.674656,27.332608,97.5808005542,19.414656,5.662608,20.2236,74.26,21.67,77.3572006991,136.71,71.024656,36.732608,79.961154634,19.414656,5.662608,20.2236,51.61,31.07,60.2406590269,137.82,19.414656,6.262608,20.3997334924,19.414656,5.662608,20.2236,0.0,0.6000000000000001,0.6000000000000001,137.4
2020-02-26 04:00:00,74.558944,58.757192,94.9286244613,16.858944,4.917192,17.5614,57.7,53.84,78.917904179,137.99,96.358944,27.627192,100.2412481297,16.858944,4.917192,17.5614,79.5,22.71,82.6800707547,135.1,92.478944,26.417192,96.1780802289,16.858944,4.917192,17.5614,75.62,21.5,78.6170108819,136.87,72.218944,36.217192,80.7914653218,16.858944,4.917192,17.5614,55.36,31.3,63.5957514304,137.99,16.858944,5.517192,17.7387541941,16.858944,4.917192,17.5614,0.0,0.6000000000000001,0.6000000000000001,137.55
2020-02-26 04:30:00,74.22248,59.16364,94.9174000666,17.05248,4.97364,17.763,57.17,54.19,78.7716002123,137.87,95.46248,27.96364,99.4738671702,17.05248,4.97364,17.763,78.41,22.99,81.7108817723,134.93,91.62248,26.73364,95.4430005239,17.05248,4.97364,17.763,74.57,21.76,77.6800006437,136.74,71.90248,35.83364,80.3368930554,17.05248,4.97364,17.763,54.85,30.86,62.9353803516,137.87,17.09248,5.53364,17.9659133973,17.05248,4.97364,17.763,0.04,0.56,0.5614267539000001,137.43
2020-02-26 05:00:00,74.253552,59.093536,94.8980293873,17.463552,5.093536,18.1912,56.79,54.0,78.3651969946,137.77,96.513552,27.943536,100.4773950888,17.463552,5.093536,18.1912,79.05,22.85,82.2862382176,134.84,92.653552,26.723536,96.4304312681,17.463552,5.093536,18.1912,75.19,21.63,78.2393315411,136.64,71.96355199999999,35.883536,80.4138108307,17.463552,5.093536,18.1912,54.5,30.79,62.5961188893,137.77,17.463552,5.693536,18.3682334654,17.463552,5.093536,18.1912,0.0,0.6000000000000001,0.6000000000000001,137.33
2020-02-26 05:30:00,77.289056,57.556808,96.3658877639,16.309055999999998,4.7568079999999995,16.9886,60.98,52.8,80.6622613122,136.91,100.329056,26.186808,103.6902521507,16.309055999999998,4.7568079999999995,16.9886,84.02,21.43,86.7098915926,133.71,96.219056,25.026808,99.4205605305,16.309055999999998,4.7568079999999995,16.9886,79.91,20.27,82.4407726795,135.67,74.759056,35.736808,82.8615465704,16.309055999999998,4.7568079999999995,16.9886,58.45,30.98,66.1525728903,136.91,16.309055999999998,5.356808,17.1662663256,16.309055999999998,4.7568079999999995,16.9886,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-02-26 06:00:00,81.446432,55.059376,98.3110175466,17.346432,5.059376,18.0692,64.1,50.0,81.2945877657,135.91,105.386432,23.959376,108.0756760238,17.346432,5.059376,18.0692,88.04,18.9,90.0458305531,132.43,101.076432,22.919376,103.6423798553,17.346432,5.059376,18.0692,83.73,17.86,85.6136233318,134.6,78.736432,37.559376,87.2360730982,17.346432,5.059376,18.0692,61.39,32.5,69.4620911001,135.91,17.346432,5.619376,18.2339268881,17.346432,5.059376,18.0692,0.0,0.56,0.56,135.45
2020-02-26 06:30:00,93.426256,49.801408,105.8708909425,16.256256,4.741408,16.9336,77.17,45.06,89.3622543359,134.39,118.906256,18.271408,120.3018788974,16.256256,4.741408,16.9336,102.65,13.53,103.5378355965,130.33,113.886256,17.481408,115.2201324915,16.256256,4.741408,16.9336,97.63,12.74,98.4577295087,132.87,89.986256,40.031408,98.4887805558,16.256256,4.741408,16.9336,73.73,35.29,81.7404245157,134.39,16.256256,5.341408,17.1112973956,16.256256,4.741408,16.9336,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-02-26 07:00:00,103.4164,50.4852,115.0813069443,15.9264,4.6452,16.59,87.49,45.84,98.7714822203,134.21,132.8764,10.4352,133.2855246304,15.9264,4.6452,16.59,116.95,5.79,117.0932389167,131.17,127.1464,9.9352,127.5339767748,15.9264,4.6452,16.59,111.22,5.29,111.3457340898,133.58,99.3664,38.7952,106.6712191362,15.9264,4.6452,16.59,83.44,34.15,90.1579508418,134.21,15.9264,5.2052,16.755426703,15.9264,4.6452,16.59,0.0,0.56,0.56,133.77
2020-02-26 07:30:00,109.393344,50.886392,120.6496108667,16.513344,4.8163920000000005,17.2014,92.88,46.07,103.6780560196,133.32,142.743344,9.996392,143.0929422065,16.513344,4.8163920000000005,17.2014,126.23,5.18,126.3362390607,130.78,136.423344,9.876392,136.7803783701,16.513344,4.8163920000000005,17.2014,119.91,5.06,120.0167142526,133.25,105.043344,37.796392,111.6363353345,16.513344,4.8163920000000005,17.2014,88.53,32.98,94.4734952249,133.32,16.513344,5.376392,17.3665229968,16.513344,4.8163920000000005,17.2014,0.0,0.56,0.56,132.87
2020-02-26 08:00:00,112.481088,25.851984,115.4136917112,19.241088,5.611984,20.0428,93.24,20.24,95.4115045474,135.12,145.841088,10.061984,146.1877781179,19.241088,5.611984,20.0428,126.6,4.45,126.6781847833,131.57,139.491088,9.971983999999999,139.8470739641,19.241088,5.611984,20.0428,120.25,4.36,120.3290160352,134.08,107.921088,30.221984,112.0728760762,19.241088,5.611984,20.0428,88.68,24.61,92.0314864598,135.12,19.281088,6.171984,20.2448447996,19.241088,5.611984,20.0428,0.04,0.56,0.5614267539000001,134.67
2020-02-26 08:30:00,114.855584,11.928712,115.4733707223,20.155584,5.878712,20.9954,94.7,6.05,94.8930582287,136.0,147.925584,9.208712,148.2119387176,20.155584,5.878712,20.9954,127.77,3.33,127.8133866228,131.82,141.525584,9.178712,141.8229166268,20.155584,5.878712,20.9954,121.37,3.3,121.4148545278,134.4,110.105584,24.918712,112.8901317021,20.155584,5.878712,20.9954,89.95,19.04,91.9430481331,136.0,20.155584,6.438712,21.1590306631,20.155584,5.878712,20.9954,0.0,0.56,0.56,135.55
2020-02-26 09:00:00,114.417328,11.286304,114.9726298066,21.587328,6.296304,22.4868,92.83,4.99,92.9640199217,136.1,147.937328,11.166304,148.3581455829,21.587328,6.296304,22.4868,126.35,4.87,126.4438191451,131.7,141.577328,11.066304,142.0091648023,21.587328,6.296304,22.4868,119.99,4.77,120.0847742222,134.44,109.777328,26.436304,112.9156318319,21.587328,6.296304,22.4868,88.19,20.14,90.4604648451,136.1,21.587328,6.896304,22.6621212388,21.587328,6.296304,22.4868,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-02-26 09:30:00,112.745264,11.366952,113.3168220177,26.355264,7.686952,27.4534,86.39,3.68,86.4683439185,135.97,148.885264,13.606952,149.5057556721,26.355264,7.686952,27.4534,122.53,5.92,122.6729281464,131.55,142.735264,13.446952,143.367276975,26.355264,7.686952,27.4534,116.38,5.76,116.522452772,134.33,108.435264,29.026952,112.2531532794,26.355264,7.686952,27.4534,82.08,21.34,84.8087377574,135.97,26.355264,8.246952,27.6154333263,26.355264,7.686952,27.4534,0.0,0.56,0.56,135.5
2020-02-26 10:00:00,115.253296,10.995128,115.776573963,25.903296,7.555128,26.9826,89.35,3.44,89.4161959602,136.14,147.103296,14.055128,147.7732259821,25.903296,7.555128,26.9826,121.2,6.5,121.3741735296,131.79,141.043296,13.845128,141.7212013634,25.903296,7.555128,26.9826,115.14,6.29,115.3116806746,134.53,110.803296,29.155128,114.5748309759,25.903296,7.555128,26.9826,84.9,21.6,87.6046231657,136.14,25.903296,8.115128,27.1447240936,25.903296,7.555128,26.9826,0.0,0.56,0.56,135.68
2020-02-26 10:30:00,113.287056,12.275808,113.9502194785,24.637056,7.185808,25.6636,88.65,5.09,88.7960055408,136.22,143.707056,11.715807999999999,144.1838343965,24.637056,7.185808,25.6636,119.07,4.53,119.1561404209,131.98,137.747056,11.615808,138.2359520246,24.637056,7.185808,25.6636,113.11,4.43,113.1967181503,134.68,108.877056,27.275808,112.2416278627,24.637056,7.185808,25.6636,84.24,20.09,86.6024578173,136.22,24.637056,7.745808,25.8259960102,24.637056,7.185808,25.6636,0.0,0.56,0.56,135.76
2020-02-26 11:00:00,110.303584,12.752712,111.038337103,27.163584,7.922712,28.2954,83.14,4.83,83.2801807155,135.88,142.343584,12.962712,142.9325988302,27.163584,7.922712,28.2954,115.18,5.04,115.2902164106,131.54,136.553584,12.832712,137.1552397851,27.163584,7.922712,28.2954,109.39,4.91,109.5001378995,134.3,106.183584,28.192712,109.8625619627,27.163584,7.922712,28.2954,79.02,20.27,81.5783874565,135.88,27.163584,8.522712,28.4692275196,27.163584,7.922712,28.2954,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-02-26 11:30:00,108.123056,12.773808,108.8749990108,30.733056,8.963808,32.0136,77.39,3.81,77.4837286145,136.17,143.413056,14.803808,144.175092726,30.733056,8.963808,32.0136,112.68,5.84,112.8312368097,131.84,137.773056,14.633808,138.5480541046,30.733056,8.963808,32.0136,107.04,5.67,107.1900671704,134.61,104.323056,30.283808,108.6296876556,30.733056,8.963808,32.0136,73.59,21.32,76.616124282,136.17,30.733056,9.523808,32.174891607,30.733056,8.963808,32.0136,0.0,0.56,0.56,135.72
2020-02-26 12:00:00,107.619568,13.353624,108.4448739703,31.109568,9.073624,32.4058,76.51,4.28,76.6296189472,136.17,142.649568,14.403624,143.3749058759,31.109568,9.073624,32.4058,111.54,5.33,111.667275869,131.91,137.049568,14.253624,137.7887872293,31.109568,9.073624,32.4058,105.94,5.18,106.0665640058,134.61,103.849568,29.933624000000002,108.0775398478,31.109568,9.073624,32.4058,72.74,20.86,75.6719710329,136.17,31.109568,9.633624,32.5670375153,31.109568,9.073624,32.4058,0.0,0.56,0.56,135.72
2020-02-26 12:30:00,108.4396,14.2128,109.3670449999,31.4496,9.1728,32.76,76.99,5.04,77.1547905188,136.05,138.7996,13.2428,139.4299132611,31.4496,9.1728,32.76,107.35,4.07,107.4271259971,132.08,133.4296,13.1528,134.076300307,31.4496,9.1728,32.76,101.98,3.98,102.0576346973,134.61,104.6696,29.2828,108.6885805409,31.4496,9.1728,32.76,73.22,20.11,75.9314197154,136.05,31.4496,9.7328,32.9211897719,31.4496,9.1728,32.76,0.0,0.56,0.56,135.6
2020-02-26 13:00:00,106.314336,15.160848,107.3898940832,33.294336,9.710848,34.6816,73.02,5.45,73.2231035944,136.41,136.424336,13.350848,137.0760540553,33.294336,9.710848,34.6816,103.13,3.64,103.1942173768,132.58,131.264336,13.280848,131.9344793036,33.294336,9.710848,34.6816,97.97,3.5700000000000003,98.0350233335,134.98,102.724336,29.580848,106.898623822,33.294336,9.710848,34.6816,69.43,19.87,72.2173234065,136.41,33.294336,10.310848,34.854359787,33.294336,9.710848,34.6816,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-02-26 13:30:00,103.372672,16.138696,104.6248862604,35.652672,10.398696,37.1382,67.72,5.74,67.9628280754,136.67,140.452672,14.308696,141.1796439051,35.652672,10.398696,37.1382,104.8,3.91,104.8729140436,132.89,135.202672,14.228696,135.9493225647,35.652672,10.398696,37.1382,99.55,3.83,99.6236487989,135.14,100.112672,30.078696,104.533607266,35.652672,10.398696,37.1382,64.46,19.68,67.3972848118,136.67,35.652672,10.958696,37.2988744972,35.652672,10.398696,37.1382,0.0,0.56,0.56,136.24
2020-02-26 14:00:00,102.127232,16.723776,103.4874688051,37.487232,10.933776,39.0492,64.64,5.79,64.8987958286,136.94,134.107232,14.253776,134.8625960189,37.487232,10.933776,39.0492,96.62,3.32,96.6770231234,133.64,129.257232,14.183776,130.0331170353,37.487232,10.933776,39.0492,91.77,3.25,91.8275307302,135.57,99.007232,30.713776,103.6617963595,37.487232,10.933776,39.0492,61.52,19.78,64.6216589078,136.94,37.527232,11.493776,39.2479302425,37.487232,10.933776,39.0492,0.04,0.56,0.5614267539000001,136.51
2020-02-26 14:30:00,98.00496,16.38728,99.3655631011,39.14496,11.41728,40.776,58.86,4.97,59.0694548815,136.97,133.07496,14.48728,133.8612201528,39.14496,11.41728,40.776,93.93,3.07,93.9801564161,133.77,128.37496,14.43728,129.1842304958,39.14496,11.41728,40.776,89.23,3.02,89.2810915032,135.7,95.20496,32.00728,100.4412782754,39.14496,11.41728,40.776,56.06,20.59,59.7216183639,136.97,39.14496,12.01728,40.9480513822,39.14496,11.41728,40.776,0.0,0.6000000000000001,0.6000000000000001,136.53
2020-02-26 15:00:00,96.079744,16.911592,97.5567483626,40.599744,11.841592,42.2914,55.48,5.07,55.711177514,137.17,133.529744,15.131592,134.3843651961,40.599744,11.841592,42.2914,92.93,3.29,92.988219684,133.97,128.899744,15.071592,129.7778751894,40.599744,11.841592,42.2914,88.3,3.23,88.3590566948,135.86,93.489744,32.421592,98.9519674438,40.599744,11.841592,42.2914,52.89,20.58,56.752872174,137.17,40.599744,12.401592,42.4516041746,40.599744,11.841592,42.2914,0.0,0.56,0.56,136.74
2020-02-26 15:30:00,103.656352,14.793936,104.7067326026,33.476352,9.763936,34.8712,70.18,5.03,70.3600262933,136.8,140.656352,12.923936,141.2488494809,33.476352,9.763936,34.8712,107.18,3.16,107.226573199,133.43,135.316352,12.873936,135.9273826229,33.476352,9.763936,34.8712,101.84,3.11,101.8874756778,135.42,100.306352,30.173936,104.7465066973,33.476352,9.763936,34.8712,66.83,20.41,69.8771564962,136.8,33.476352,10.363936,35.0439340349,33.476352,9.763936,34.8712,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-02-26 16:00:00,108.816832,14.856576,109.8263209662,27.416832,7.996576,28.5592,81.4,6.86,81.6885524416,136.64,144.746832,11.306576,145.1877544247,27.416832,7.996576,28.5592,117.33,3.31,117.3766799667,132.87,138.896832,11.276576,139.3538341988,27.416832,7.996576,28.5592,111.48,3.2800000000000002,111.5282421631,135.0,104.846832,26.566576,108.1602567527,27.416832,7.996576,28.5592,77.43,18.57,79.6256855543,136.64,27.416832,8.556576,28.7210318366,27.416832,7.996576,28.5592,0.0,0.56,0.56,136.21
2020-02-26 16:30:00,111.285344,14.582392,112.2366871644,27.505344,8.022392,28.6514,83.78,6.5600000000000005,84.0364325754,137.05,148.215344,11.962392,148.6972999735,27.505344,8.022392,28.6514,120.71,3.94,120.7742841005,133.28,142.175344,11.892392,142.671852266,27.505344,8.022392,28.6514,114.67,3.87,114.7352857668,135.36,107.115344,27.012392,110.4688473815,27.505344,8.022392,28.6514,79.61,18.99,81.84358374359999,137.05,27.505344,8.582392,28.813215735100002,27.505344,8.022392,28.6514,0.0,0.56,0.56,136.64
2020-02-26 17:00:00,117.233216,13.649688,118.0251706891,18.993216,5.539688,19.7846,98.24,8.11,98.57418374,136.73,152.113216,8.019688,152.324475635,18.993216,5.539688,19.7846,133.12,2.48,133.1430989575,132.83,145.463216,8.039688,145.6852215985,18.993216,5.539688,19.7846,126.47,2.5,126.4947070039,134.99,112.313216,22.919688,114.6279659868,18.993216,5.539688,19.7846,93.32,17.38,94.9246374763,136.73,19.033216,6.099688,19.9867332248,18.993216,5.539688,19.7846,0.04,0.56,0.5614267539000001,136.33
2020-02-26 17:30:00,124.160864,11.952752,124.7348725481,12.420864,3.622752,12.9384,111.74,8.33,112.0500624721,135.34,156.610864,6.252752,156.7356361215,12.420864,3.622752,12.9384,144.19,2.63,144.2139833719,131.06,149.380864,6.272752,149.5125076609,12.420864,3.622752,12.9384,136.96,2.65,136.9856346483,133.52,118.500864,20.182752,120.2073136171,12.420864,3.622752,12.9384,106.08,16.56,107.3647987005,135.34,12.420864,4.222752,13.1190509169,12.420864,3.622752,12.9384,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-02-26 18:00:00,127.99696,14.45828,128.8109608294,12.57696,3.66828,13.101,115.42,10.79,115.9232526286,134.83,164.87696,13.85828,165.4583447983,12.57696,3.66828,13.101,152.3,10.19,152.6405126433,131.39,157.24696,14.14828,157.8821720658,12.57696,3.66828,13.101,144.67,10.48,145.0490927238,133.8,122.12696,17.69828,123.4026882762,12.57696,3.66828,13.101,109.55,14.03,110.4447527047,134.83,12.57696,4.18828,13.2560028742,12.57696,3.66828,13.101,0.0,0.52,0.52,134.45
2020-02-26 18:30:00,127.62032,19.67176,129.1275501913,13.96032,4.07176,14.542,113.66,15.6,114.7255664619,135.85,168.72032,18.89176,169.7746888579,13.96032,4.07176,14.542,154.76,14.82,155.4679709779,133.68,160.84032,18.32176,161.8804973652,13.96032,4.07176,14.542,146.88,14.25,147.5696340715,135.69,121.80032,13.92176,122.5933658629,13.96032,4.07176,14.542,107.84,9.85,108.2889103279,135.85,13.96032,4.63176,14.708627917,13.96032,4.07176,14.542,0.0,0.56,0.56,135.47
2020-02-26 19:00:00,125.514624,20.818432,127.2294303563,13.674624,3.988432,14.2444,111.84,16.83,113.0992241353,136.05,165.974624,17.128432,166.8561026595,13.674624,3.988432,14.2444,152.3,13.14,152.8657895018,134.01,158.244624,16.648432,159.117979226,13.674624,3.988432,14.2444,144.57,12.66,145.1232596795,135.99,119.774624,12.758431999999999,120.4522234807,13.674624,3.988432,14.2444,106.1,8.77,106.4618377636,136.05,13.674624,4.548432,14.4112308704,13.674624,3.988432,14.2444,0.0,0.56,0.56,135.67
2020-02-26 19:30:00,127.867296,17.842128,129.1061072061,12.727295999999999,3.712128,13.2576,115.14,14.13,116.0037779557,135.96,165.487296,16.862128,166.3441507781,12.727295999999999,3.712128,13.2576,152.76,13.15,153.3249493722,134.34,157.727296,16.372128,158.5747346796,12.727295999999999,3.712128,13.2576,145.0,12.66,145.5516252056,136.26,121.947296,14.982128,122.8641817664,12.727295999999999,3.712128,13.2576,109.22,11.27,109.7999148451,135.96,12.727295999999999,4.3121279999999995,13.4379504151,12.727295999999999,3.712128,13.2576,0.0,0.6000000000000001,0.6000000000000001,135.58
2020-02-26 20:00:00,125.83416,18.96788,127.2557122278,14.08416,4.10788,14.671,111.75,14.86,112.7336777543,136.01,161.77416,15.79788,162.5436921452,14.08416,4.10788,14.671,147.69,11.69,148.151922701,134.56,154.24416,15.37788,155.0088387396,14.08416,4.10788,14.671,140.16,11.27,140.612369655,136.44,120.07416,14.717880000000001,120.9728064128,14.08416,4.10788,14.671,105.99,10.61,106.51972681149999,136.01,14.12416,4.66788,14.8755167776,14.08416,4.10788,14.671,0.04,0.56,0.5614267539000001,135.63
2020-02-26 20:30:00,118.595488,22.566184,120.7233301159,12.055488,3.516184,12.5578,106.54,19.05,108.2297283559,136.22,156.055488,12.476184,156.5534110204,12.055488,3.516184,12.5578,144.0,8.96,144.2784862687,134.64,148.735488,12.176184,149.2330554783,12.055488,3.516184,12.5578,136.68,8.66,136.9540725937,136.49,113.155488,10.306184,113.6238614603,12.055488,3.516184,12.5578,101.1,6.79,101.3277558224,136.22,12.055488,4.076184,12.7259603535,12.055488,3.516184,12.5578,0.0,0.56,0.56,135.84
2020-02-26 21:00:00,114.044688,24.401784,116.6260602241,11.354688,3.311784,11.8278,102.69,21.09,104.8333162692,136.22,150.204688,9.411784,150.499269019,11.354688,3.311784,11.8278,138.85,6.1,138.9839289271,134.8,143.154688,9.271784,143.4546293255,11.354688,3.311784,11.8278,131.8,5.96,131.934686872,136.63,108.764688,8.171784,109.0712400657,11.354688,3.311784,11.8278,97.41,4.86,97.5311627122,136.22,11.354688,3.871784,11.9966516545,11.354688,3.311784,11.8278,0.0,0.56,0.56,135.84
2020-02-26 21:30:00,109.781536,21.100448,111.7909412802,10.561536,3.080448,11.0016,99.22,18.02,100.8430899963,136.44,141.041536,9.790448,141.3809313496,10.561536,3.080448,11.0016,130.48,6.71,130.6524186535,133.64,134.461536,9.200448,134.775935934,10.561536,3.080448,11.0016,123.9,6.12,124.0510556182,135.66,104.711536,10.980447999999999,105.2856875827,10.561536,3.080448,11.0016,94.15,7.9,94.4808578496,136.44,10.561536,3.640448,11.1713429954,10.561536,3.080448,11.0016,0.0,0.56,0.56,136.04
2020-02-26 22:00:00,103.259088,52.635984,115.9007595585,10.649088,3.105984,11.0928,92.61,49.53,105.0230117641,133.93,133.679088,5.625984,133.7974224882,10.649088,3.105984,11.0928,123.03,2.52,123.0558056331,131.71,127.499088,5.335984,127.6106976945,10.649088,3.105984,11.0928,116.85,2.23,116.871277053,134.08,98.869088,29.585984,103.200906058,10.649088,3.105984,11.0928,88.22,26.48,92.1084078681,133.93,10.649088,3.665984,11.2624381872,10.649088,3.105984,11.0928,0.0,0.56,0.56,133.53
2020-02-26 22:30:00,96.176752,57.191136,111.8963523187,10.426752,3.041136,10.8612,85.75,54.15,101.4163941382,134.3,124.406752,7.931136,124.6593071593,10.426752,3.041136,10.8612,113.98,4.89,114.0848478107,132.56,118.676752,7.561136,118.9173756979,10.426752,3.041136,10.8612,108.25,4.52,108.3443256474,134.76,92.216752,29.631136,96.8603818394,10.426752,3.041136,10.8612,81.79,26.59,86.0036755029,134.3,10.426752,3.601136,11.0311077304,10.426752,3.041136,10.8612,0.0,0.56,0.56,133.9
2020-02-26 23:00:00,89.313744,58.458592,106.7443293385,10.863744,3.168592,11.3164,78.45,55.29,95.9759688672,134.82,116.703744,9.358592,117.0783801897,10.863744,3.168592,11.3164,105.84,6.19,106.0208550239,133.35,111.383744,8.918592,111.7402331782,10.863744,3.168592,11.3164,100.52,5.75,100.6843230101,135.39,85.773744,29.418592,90.6784909173,10.863744,3.168592,11.3164,74.91,26.25,79.3761336927,134.82,10.863744,3.728592,11.485788262,10.863744,3.168592,11.3164,0.0,0.56,0.56,134.41
2020-02-26 23:30:00,82.191168,59.582424,101.5157788076,11.391168,3.322424,11.8658,70.8,56.26,90.431341912,136.12,106.551168,18.662424,108.1731827752,11.391168,3.322424,11.8658,95.16,15.34,96.3884910142,133.88,101.801168,17.802424,103.3460405939,11.391168,3.322424,11.8658,90.41,14.48,91.5622110917,135.85,79.091168,30.062424,84.6118324607,11.391168,3.322424,11.8658,67.7,26.74,72.7895432051,136.12,11.391168,3.882424,12.0346136008,11.391168,3.322424,11.8658,0.0,0.56,0.56,135.73
2020-02-27 00:00:00,79.079376,55.718568,96.7373068083,12.029376,3.508568,12.5306,67.05,52.21,84.9799188044,136.4,100.629376,24.768568,103.6327808896,12.029376,3.508568,12.5306,88.6,21.26,91.1150240081,133.12,96.239376,23.608567999999998,99.0927947728,12.029376,3.508568,12.5306,84.21,20.1,86.5755976012,135.23,76.219376,34.478568,83.6550352887,12.029376,3.508568,12.5306,64.19,30.97,71.2705900074,136.4,12.029376,4.108568,12.7116567748,12.029376,3.508568,12.5306,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-02-27 00:30:00,79.306304,55.297672,96.6815514085,10.586304,3.087672,11.0274,68.72,52.21,86.3036644645,136.32,100.066304,24.607672,103.0475750199,10.586304,3.087672,11.0274,89.48,21.52,92.0314120287,133.05,95.656304,23.417672,98.4810431344,10.586304,3.087672,11.0274,85.07,20.33,87.4655006274,135.19,76.376304,33.977672,83.5931935461,10.586304,3.087672,11.0274,65.79,30.89,72.6809204675,136.32,10.586304,3.647672,11.1971131726,10.586304,3.087672,11.0274,0.0,0.56,0.56,135.92
2020-02-27 01:00:00,82.960256,54.868408,99.4632910779,11.000256,3.208408,11.4586,71.96,51.66,88.5832783317,135.91,104.030256,24.008408,106.7646843208,11.000256,3.208408,11.4586,93.03,20.8,95.3269159262,132.49,99.450256,22.858408,102.0434232803,11.000256,3.208408,11.4586,88.45,19.65,90.6064291317,134.7,79.840256,34.218408,86.8640657821,11.000256,3.208408,11.4586,68.84,31.01,75.5020906995,135.91,11.000256,3.808408,11.6408592277,11.000256,3.208408,11.4586,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-02-27 01:30:00,85.139376,53.913568,100.7739359168,11.189376,3.263568,11.6556,73.95,50.65,89.6327228193,136.03,107.049376,22.793568,109.4491463839,11.189376,3.263568,11.6556,95.86,19.53,97.8292415385,132.57,102.319376,21.703568,104.5958869601,11.189376,3.263568,11.6556,91.13,18.44,92.9769353119,134.78,81.909376,35.253568,89.1737625843,11.189376,3.263568,11.6556,70.72,31.99,77.6188024901,136.03,11.189376,3.823568,11.824627162,11.189376,3.263568,11.6556,0.0,0.56,0.56,135.61
2020-02-27 02:00:00,83.939664,54.246152,99.9425444905,10.649664,3.106152,11.0934,73.29,51.14,89.3684715098,136.41,105.119664,22.726152,107.5482298515,10.649664,3.106152,11.0934,94.47,19.62,96.4858813506,133.02,100.459664,21.636152,102.7631605409,10.649664,3.106152,11.0934,89.81,18.53,91.7016739215,135.16,80.409664,35.396152,87.8555726235,10.649664,3.106152,11.0934,69.76,32.29,76.8706816673,136.41,10.689664,3.706152,11.3139064465,10.649664,3.106152,11.0934,0.04,0.6000000000000001,0.6013318551,135.98
2020-02-27 02:30:00,82.167232,54.868776,98.8030191557,10.007232,2.918776,10.4242,72.16,51.95,88.9149486869,136.77,102.977232,23.728776,105.67575465,10.007232,2.918776,10.4242,92.97,20.81,95.2705463404,133.52,98.377232,22.578776,100.935033074,10.007232,2.918776,10.4242,88.37,19.66,90.5305059082,135.57,79.037232,34.658776,86.3024611239,10.007232,2.918776,10.4242,69.03,31.74,75.9774209881,136.77,10.007232,3.518776,10.6078497746,10.007232,2.918776,10.4242,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-02-27 03:00:00,81.248016,54.791088,97.9964459976,9.638016,2.811088,10.0396,71.61,51.98,88.4867927998,136.86,101.638016,23.851088,104.3990454707,9.638016,2.811088,10.0396,92.0,21.04,94.3752170858,133.62,97.108016,22.701088,99.7261558862,9.638016,2.811088,10.0396,87.47,19.89,89.7029152258,135.69,78.138016,34.591088,85.4522844249,9.638016,2.811088,10.0396,68.5,31.78,75.5130346364,136.86,9.638016,3.371088,10.2105625075,9.638016,2.811088,10.0396,0.0,0.56,0.56,136.43
2020-02-27 03:30:00,79.561888,56.036384,97.314800282,9.381888,2.736384,9.7728,70.18,53.3,88.1256058135,137.56,99.601888,25.446384,102.8010435348,9.381888,2.736384,9.7728,90.22,22.71,93.0343619315,134.54,95.151888,24.206384,98.1826400965,9.381888,2.736384,9.7728,85.77,21.47,88.4163661321,136.5,76.531888,33.856384,83.6862271727,9.381888,2.736384,9.7728,67.15,31.12,74.0106539628,137.56,9.381888,3.336384,9.9574736073,9.381888,2.736384,9.7728,0.0,0.6000000000000001,0.6000000000000001,137.16
2020-02-27 04:00:00,79.452224,55.015232,96.6402175627,9.172224,2.675232,9.5544,70.28,52.34,87.6284999301,137.7,99.332224,24.295232,102.2602025361,9.172224,2.675232,9.5544,90.16,21.62,92.7159641054,134.73,94.892224,23.105232,97.6646605556,9.172224,2.675232,9.5544,85.72,20.43,88.120958347,136.62,76.412224,35.035232,84.0612601495,9.172224,2.675232,9.5544,67.24,32.36,74.6216268919,137.7,9.172224,3.275232,9.7394475079,9.172224,2.675232,9.5544,0.0,0.6000000000000001,0.6000000000000001,137.3
2020-02-27 04:30:00,80.141664,54.292152,96.8004342835,7.721664,2.252152,8.0434,72.42,52.04,89.1785736598,137.51,99.311664,23.592152,102.0754438758,7.721664,2.252152,8.0434,91.59,21.34,94.0432012428,134.48,94.811664,22.432152,97.4292208416,7.721664,2.252152,8.0434,87.09,20.18,89.3974300525,136.43,76.981664,34.692152,84.4376811773,7.721664,2.252152,8.0434,69.26,32.44,76.480724369,137.51,7.721664,2.852152,8.2315773677,7.721664,2.252152,8.0434,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-02-27 05:00:00,81.120352,53.920936,97.4062567175,6.860352,2.000936,7.1462,74.26,51.92,90.6103415731,137.58,100.040352,23.360936,102.7317154489,6.860352,2.000936,7.1462,93.18,21.36,95.5968723338,134.52,95.450352,22.190936,97.99595572,6.860352,2.000936,7.1462,88.59,20.19,90.8615661322,136.53,77.860352,34.530936,85.1740568166,6.860352,2.000936,7.1462,71.0,32.53,78.097380878,137.58,6.860352,2.600936,7.3368452103,6.860352,2.000936,7.1462,0.0,0.6000000000000001,0.6000000000000001,137.2
2020-02-27 05:30:00,82.961216,53.813688,98.8861788945,6.561216,1.913688,6.8346,76.4,51.9,92.3610848789,136.49,102.221216,22.783688,104.729525156,6.561216,1.913688,6.8346,95.66,20.87,97.9101246041,132.78,97.501216,21.633688,99.8724365276,6.561216,1.913688,6.8346,90.94,19.72,93.0535437262,135.32,79.581216,33.373688,86.2958457329,6.561216,1.913688,6.8346,73.02,31.46,79.5088171211,136.49,6.601216,2.473688,7.0494811866,6.561216,1.913688,6.8346,0.04,0.56,0.5614267539000001,136.11
2020-02-27 06:00:00,86.49752,52.28636,101.0726689476,6.22752,1.81636,6.487,80.27,50.47,94.8182144949,135.63,106.34752,21.61636,108.5221729869,6.22752,1.81636,6.487,100.12,19.8,102.05907309,131.66,101.41752,20.50636,103.4699191234,6.22752,1.81636,6.487,95.19,18.69,97.0074852782,134.48,82.90752,33.45636,89.4034948814,6.22752,1.81636,6.487,76.68,31.64,82.9512627993,135.63,6.22752,2.41636,6.6798803133,6.22752,1.81636,6.487,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-02-27 06:30:00,97.113872,51.705296,110.0206424689,5.983872,1.745296,6.2332,91.13,49.96,103.9263128375,133.95,121.873872,8.675296,122.1822468158,5.983872,1.745296,6.2332,115.89,6.93,116.0970154655,130.98,116.163872,7.665296,116.4165019265,5.983872,1.745296,6.2332,110.18,5.92,110.3389269478,133.86,92.863872,32.215296,98.2930517341,5.983872,1.745296,6.2332,86.88,30.47,92.0682100402,133.95,5.983872,2.3052960000000002,6.4125746592,5.983872,1.745296,6.2332,0.0,0.56,0.56,133.77
2020-02-27 07:00:00,106.024896,43.558928,114.6239886774,6.064896,1.7689279999999998,6.3176,99.96,41.79,108.343923226,134.52,133.974896,3.798928,134.0287454696,6.064896,1.7689279999999998,6.3176,127.91,2.03,127.9261075778,132.0,127.574896,3.758928,127.630261416,6.064896,1.7689279999999998,6.3176,121.51,1.99,121.5262942741,134.65,101.204896,28.888928,105.2473331508,6.064896,1.7689279999999998,6.3176,95.14,27.12,98.9298438288,134.52,6.064896,2.328928,6.4966813928,6.064896,1.7689279999999998,6.3176,0.0,0.56,0.56,134.3
2020-02-27 07:30:00,117.762576,11.591168,118.3316503804,6.072576,1.7711679999999999,6.3256,111.69,9.82,112.1208655871,135.7,145.912576,3.361168,145.9512839453,6.072576,1.7711679999999999,6.3256,139.84,1.5899999999999999,139.849038967,131.85,138.892576,3.281168,138.9313273936,6.072576,1.7711679999999999,6.3256,132.82,1.51,132.8285831438,134.47,112.082576,17.221168,113.3978503768,6.072576,1.7711679999999999,6.3256,106.01,15.45,107.1299332586,135.7,6.072576,2.331168,6.5046539893,6.072576,1.7711679999999999,6.3256,0.0,0.56,0.56,135.47
2020-02-27 08:00:00,122.459408,7.612744,122.6958046509,6.489408,1.892744,6.7598,115.97,5.72,116.1109783784,135.01,151.329408,5.662744,151.4353208312,6.489408,1.892744,6.7598,144.84,3.77,144.8890558324,130.82,144.029408,5.652744,144.1402923667,6.489408,1.892744,6.7598,137.54,3.76,137.5913849047,133.7,116.559408,20.952744,118.427670223,6.489408,1.892744,6.7598,110.07,19.06,111.7080502918,135.01,6.529408,2.492744,6.9890586977,6.489408,1.892744,6.7598,0.04,0.6000000000000001,0.6013318551,134.84
2020-02-27 08:30:00,124.787744,5.590592,124.9129127493,6.687744,1.9505919999999999,6.9664,118.1,3.64,118.1560815193,134.77,153.717744,8.170592,153.9347374509,6.687744,1.9505919999999999,6.9664,147.03,6.22,147.1615075351,130.49,146.297744,8.040592,146.5185347292,6.687744,1.9505919999999999,6.9664,139.61,6.09,139.7427643923,133.42,118.787744,22.900592,120.9750603991,6.687744,1.9505919999999999,6.9664,112.1,20.95,114.040836984,134.77,6.687744,2.510592,7.1434579862,6.687744,1.9505919999999999,6.9664,0.0,0.56,0.56,134.58
2020-02-27 09:00:00,125.932832,5.949576,126.0732946746,7.712832,2.249576,8.0342,118.22,3.7,118.2778863524,134.45,154.982832,9.429576,155.2694275068,7.712832,2.249576,8.0342,147.27,7.18,147.4449229373,130.16,147.562832,9.239576,147.8518148435,7.712832,2.249576,8.0342,139.85,6.99,140.0245785568,132.95,119.942832,22.999576,122.1280616581,7.712832,2.249576,8.0342,112.23,20.75,114.1320962744,134.45,7.712832,2.809576,8.2086231952,7.712832,2.249576,8.0342,0.0,0.56,0.56,134.24
2020-02-27 09:30:00,126.946256,5.646408,127.0717664775,9.656255999999999,2.816408,10.0586,117.29,2.83,117.3241364767,134.67,156.306256,11.176408,156.7053214174,9.656255999999999,2.816408,10.0586,146.65,8.36,146.8880937993,130.16,148.896256,10.926408,149.2966223416,9.656255999999999,2.816408,10.0586,139.24,8.11,139.4759825203,132.85,121.006256,24.396408,123.4410738549,9.656255999999999,2.816408,10.0586,111.35,21.58,113.421862531,134.67,9.656255999999999,3.376408,10.2295362026,9.656255999999999,2.816408,10.0586,0.0,0.56,0.56,134.24
2020-02-27 10:00:00,122.167184,6.557512,122.3430497009,14.837184,4.327512,15.455400000000001,107.33,2.23,107.3531639031,135.18,153.837184,12.687512,154.3594899635,14.837184,4.327512,15.455400000000001,139.0,8.36,139.2511745013,130.73,146.807184,12.437512,147.3330953274,14.837184,4.327512,15.455400000000001,131.97,8.11,132.2189585498,133.41,116.817184,26.647512,119.8179634841,14.837184,4.327512,15.455400000000001,101.98,22.32,104.3939787536,135.18,14.837184,4.887512,15.6214532807,14.837184,4.327512,15.455400000000001,0.0,0.56,0.56,134.72
2020-02-27 10:30:00,114.75392,10.50156,115.233436631,22.87392,6.67156,23.827,91.88,3.83,91.959791757,135.82,148.66392,13.67156,149.2912343797,22.87392,6.67156,23.827,125.79,7.0,125.9846185056,131.34,142.32392,13.47156,142.9600683163,22.87392,6.67156,23.827,119.45,6.8,119.6433972269,134.06,110.20392,27.82156,113.6615290422,22.87392,6.67156,23.827,87.33,21.15,89.8546125694,135.82,22.87392,7.27156,24.0019124446,22.87392,6.67156,23.827,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-02-27 11:00:00,110.897728,10.653504,111.4082726867,29.977728,8.743504,31.2268,80.92,1.9100000000000001,80.9425382602,135.79,143.347728,15.273503999999999,144.1591171144,29.977728,8.743504,31.2268,113.37,6.53,113.5579050529,131.56,137.597728,15.073504,138.420898977,29.977728,8.743504,31.2268,107.62,6.33,107.8059984416,134.38,106.967728,31.673504,111.5585303288,29.977728,8.743504,31.2268,76.99,22.93,80.3320919683,135.79,29.977728,9.303504,31.3882041971,29.977728,8.743504,31.2268,0.0,0.56,0.56,135.34
2020-02-27 11:30:00,112.713312,10.952216,113.2441686681,35.733312,10.422216,37.2222,76.98,0.53,76.9818244782,135.27,144.833312,17.282216,145.8607666741,35.733312,10.422216,37.2222,109.1,6.86,109.315459108,131.2,139.353312,17.062216,140.3939627626,35.733312,10.422216,37.2222,103.62,6.64,103.8325286218,134.06,108.943312,35.022216,114.4342642878,35.733312,10.422216,37.2222,73.21,24.6,77.232532653,135.27,35.733312,10.982216,37.3828657912,35.733312,10.422216,37.2222,0.0,0.56,0.56,134.8
2020-02-27 12:00:00,104.444976,14.714368,105.4763747826,41.294976,12.044368,43.0156,63.15,2.67,63.2064189778,135.81,142.534976,18.324368,143.708043776,41.294976,12.044368,43.0156,101.24,6.28,101.4345897611,131.87,137.434976,18.114368,138.6236017284,41.294976,12.044368,43.0156,96.14,6.07,96.3314304887,134.42,101.484976,34.954368,107.335959473,41.294976,12.044368,43.0156,60.19,22.91,64.4026723048,135.81,41.294976,12.604368000000001,43.1757470754,41.294976,12.044368,43.0156,0.0,0.56,0.56,135.34
2020-02-27 12:30:00,89.301552,19.022536,91.3051152208,42.591552,12.422536,44.3662,46.71,6.6,47.1739769364,135.81,127.831552,15.922536,128.8193806824,42.591552,12.422536,44.3662,85.24,3.5,85.311825675,131.87,123.531552,15.842535999999999,124.543286798,42.591552,12.422536,44.3662,80.94,3.42,81.0122213002,134.3,87.231552,31.062536,92.5971101443,42.591552,12.422536,44.3662,44.64,18.64,48.3753987064,135.81,42.591552,12.982536,44.5262455498,42.591552,12.422536,44.3662,0.0,0.56,0.56,135.34
2020-02-27 13:00:00,79.328208,17.571144,81.2509057547,42.998208,12.541144,44.7898,36.33,5.03,36.676556545,136.25,118.278208,16.801144,119.4655302897,42.998208,12.541144,44.7898,75.28,4.26,75.4004376645,132.56,114.518208,16.691144,115.7281912568,42.998208,12.541144,44.7898,71.52,4.15,71.6403022048,134.9,77.738208,32.861144,84.3983635389,42.998208,12.541144,44.7898,34.74,20.32,40.2463662956,136.25,42.998208,13.141144,44.9614897089,42.998208,12.541144,44.7898,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-02-27 13:30:00,81.554704,15.723872,83.0566667715,45.304704,13.213872,47.1924,36.25,2.51,36.3367940248,135.66,117.174704,17.513872,118.4763561641,45.304704,13.213872,47.1924,71.87,4.3,71.9985201237,132.26,113.594704,17.383872,114.9171692244,45.304704,13.213872,47.1924,68.29,4.17,68.4171981303,134.62,80.004704,35.723872,87.6181927045,45.304704,13.213872,47.1924,34.7,22.51,41.3616984661,135.66,45.304704,13.773872,47.3522518409,45.304704,13.213872,47.1924,0.0,0.56,0.56,135.2
2020-02-27 14:00:00,79.021152,15.020336,80.4360177841,44.161152,12.880336,46.0012,34.86,2.14,34.9256238312,136.12,116.721152,18.340336,118.153270157,44.161152,12.880336,46.0012,72.56,5.46,72.7651372568,132.73,113.131152,18.170336,114.5810571744,44.161152,12.880336,46.0012,68.97,5.29,69.1725740449,134.98,77.521152,35.910336,85.4346606422,44.161152,12.880336,46.0012,33.36,23.03,40.5372729719,136.12,44.161152,13.440336,46.1611305945,44.161152,12.880336,46.0012,0.0,0.56,0.56,135.67
2020-02-27 14:30:00,76.405984,14.360912,77.7438755432,42.105984,12.280912,43.8604,34.3,2.08,34.3630091814,136.6,111.345984,17.540912,112.7191720459,42.105984,12.280912,43.8604,69.24,5.26,69.4395074867,133.42,107.895984,17.360912,109.283780264,42.105984,12.280912,43.8604,65.79,5.08,65.9858356013,135.52,74.955984,35.570912,82.9680017713,42.105984,12.280912,43.8604,32.85,23.29,40.2684318046,136.6,42.145984,12.840912,44.0587447429,42.105984,12.280912,43.8604,0.04,0.56,0.5614267539000001,136.15
2020-02-27 15:00:00,69.870096,16.577528,71.8097817128,41.820096,12.197528,43.5626,28.05,4.38,28.3899084183,137.13,104.280096,16.017528,105.5030787465,41.820096,12.197528,43.5626,62.46,3.8200000000000003,62.5767049308,134.01,101.180096,15.887528,102.4198485281,41.820096,12.197528,43.5626,59.36,3.69,59.4745802844,136.02,68.740096,33.557528,76.4938460503,41.820096,12.197528,43.5626,26.92,21.36,34.3647493807,137.13,41.820096,12.797528,43.7343932433,41.820096,12.197528,43.5626,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-02-27 15:30:00,63.662272,18.211496,66.2158852751,42.622272,12.431496,44.3982,21.04,5.78,21.8194867034,137.91,100.662272,15.231496,101.8081110452,42.622272,12.431496,44.3982,58.04,2.8,58.1075003765,134.94,97.802272,15.161496,98.9704772613,42.622272,12.431496,44.3982,55.18,2.73,55.2474913458,136.81,62.892272,32.771496,70.9183250465,42.622272,12.431496,44.3982,20.27,20.34,28.7156490437,137.91,42.622272,12.991496,44.558243219,42.622272,12.431496,44.3982,0.0,0.56,0.56,137.49
2020-02-27 16:00:00,66.013248,15.533864,67.8162948139,38.413248,11.203864,40.0138,27.6,4.33,27.9375893735,136.98,99.293248,13.923864,100.2647649331,38.413248,11.203864,40.0138,60.88,2.7199999999999998,60.940731863,134.05,96.293248,13.863864,97.2861569567,38.413248,11.203864,40.0138,57.88,2.66,57.9410907733,136.04,64.873248,32.573864,72.5919756031,38.413248,11.203864,40.0138,26.46,21.37,34.0118876277,136.98,38.413248,11.803864,40.1859282242,38.413248,11.203864,40.0138,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-02-27 16:30:00,57.758512,15.320816,59.7559462427,33.088512,9.650816,34.4672,24.67,5.67,25.313194188,137.04,93.198512,13.720816,94.2030967151,33.088512,9.650816,34.4672,60.11,4.07,60.2476306588,133.75,90.238512,13.590816,91.2562289793,33.088512,9.650816,34.4672,57.15,3.94,57.2856535269,135.81,56.808512,29.780816,64.1412818494,33.088512,9.650816,34.4672,23.72,20.13,31.1103728682,137.04,33.088512,10.210816,34.6281733529,33.088512,9.650816,34.4672,0.0,0.56,0.56,136.63
2020-02-27 17:00:00,49.171824,16.493032,51.8641338503,27.301824,7.963032,28.4394,21.87,8.53,23.4746203377,136.48,86.921824,11.583032,87.690193966,27.301824,7.963032,28.4394,59.62,3.62,59.7297982585,132.76,83.991824,11.483032,84.7731474157,27.301824,7.963032,28.4394,56.69,3.52,56.7991769307,134.96,48.371824,25.223032,54.5530448312,27.301824,7.963032,28.4394,21.07,17.26,27.2369693615,136.48,27.301824,8.523032,28.6012529131,27.301824,7.963032,28.4394,0.0,0.56,0.56,136.06
2020-02-27 17:30:00,41.5828,15.9204,44.5262663155,23.9328,6.9804,24.93,17.65,8.94,19.784996841,135.99,79.7928,11.3504,80.5960452628,23.9328,6.9804,24.93,55.86,4.37,56.0306746345,132.0,77.0228,11.2104,77.8343419578,23.9328,6.9804,24.93,53.09,4.23,53.2582481875,134.35,41.0228,23.6604,47.356991543,23.9328,6.9804,24.93,17.09,16.68,23.8807558507,135.99,23.9328,7.5404,25.0925596144,23.9328,6.9804,24.93,0.0,0.56,0.56,135.58
2020-02-27 18:00:00,36.151456,15.420008,39.3027278651,24.171456,7.050008,25.1786,11.98,8.37,14.6142841084,135.11,75.591456,12.450008,76.6098617634,24.171456,7.050008,25.1786,51.42,5.4,51.702769751700004,130.87,73.071456,12.260008,74.0928166432,24.171456,7.050008,25.1786,48.9,5.21,49.176763822,133.42,35.891456,23.990008,43.1707898658,24.171456,7.050008,25.1786,11.72,16.94,20.5990776493,135.11,24.211456,7.610008,25.3792597095,24.171456,7.050008,25.1786,0.04,0.56,0.5614267539000001,134.71
2020-02-27 18:30:00,32.67328,12.26304,34.8987876007,19.07328,5.56304,19.868,13.6,6.7,15.160804728,134.9,71.66328,12.96304,72.8262734623,19.07328,5.56304,19.868,52.59,7.4,53.108079423,130.55,69.05328,12.67304,70.2065625252,19.07328,5.56304,19.868,49.98,7.11,50.4831902716,133.17,32.33328,23.99304,40.2629726175,19.07328,5.56304,19.868,13.26,18.43,22.7044599143,134.9,19.07328,6.12304,20.0320150958,19.07328,5.56304,19.868,0.0,0.56,0.56,134.5
