Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-27 19:00:00,31.33256,9.06908,32.6186684002,17.72256,5.16908,18.461,13.61,3.9,14.1577575908,135.05,68.60256,14.47908,70.1138716389,17.72256,5.16908,18.461,50.88,9.31,51.7247571285,130.93,66.10256,14.09908,67.5894407093,17.72256,5.16908,18.461,48.38,8.93,49.1972489068,133.46,30.97256,26.629080000000002,40.8461427138,17.72256,5.16908,18.461,13.25,21.46,25.2209060107,135.05,17.72256,5.72908,18.6255601419,17.72256,5.16908,18.461,0.0,0.56,0.56,134.64
2020-02-27 19:30:00,44.235632,5.759976,44.6090625541,16.285632,4.749976,16.9642,27.95,1.01,27.9682427049,136.54,75.715632,14.719975999999999,77.1332264501,16.285632,4.749976,16.9642,59.43,9.97,60.2604829055,133.2,72.835632,14.289976,74.2242056402,16.285632,4.749976,16.9642,56.55,9.54,57.3490549181,135.35,43.045632,30.559976,52.790515885,16.285632,4.749976,16.9642,26.76,25.81,37.1786726498,136.54,16.285632,5.309976,17.12943825,16.285632,4.749976,16.9642,0.0,0.56,0.56,136.14
2020-02-27 20:00:00,82.740304,14.339672,83.9737107616,15.770304,4.599672,16.4274,66.97,9.74,67.6745779447,136.35,116.610304,6.459672,116.7890849408,15.770304,4.599672,16.4274,100.84,1.8599999999999999,100.8571524484,132.7,111.720304,6.349672,111.9006016979,15.770304,4.599672,16.4274,95.95,1.75,95.9659575058,134.92,79.340304,20.479672,81.9408372183,15.770304,4.599672,16.4274,63.57,15.88,65.523425582,136.35,15.770304,5.199672,16.6053930143,15.770304,4.599672,16.4274,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-02-27 20:30:00,121.680112,10.564616000000001,122.1378760564,14.210112,4.144616,14.8022,107.47,6.42,107.6615869287,134.9,153.830112,5.164616,153.9167847129,14.210112,4.144616,14.8022,139.62,1.02,139.6237257775,131.04,146.830112,5.244616,146.9237482061,14.210112,4.144616,14.8022,132.62,1.1,132.6245618277,133.53,116.220112,22.434616,118.3656471632,14.210112,4.144616,14.8022,102.01,18.29,103.63669330889999,134.9,14.250112,4.704616,15.0066353231,14.210112,4.144616,14.8022,0.04,0.56,0.5614267539000001,134.5
2020-02-27 21:00:00,119.119136,12.322248,119.7547759263,12.179136,3.552248,12.6866,106.94,8.77,107.2990051212,134.53,148.109136,5.242248,148.2018803213,12.179136,3.552248,12.6866,135.93,1.69,135.9405053691,130.71,141.259136,5.002248,141.3476776906,12.179136,3.552248,12.6866,129.08,1.45,129.0881439172,133.26,113.709136,19.492248,115.3677396067,12.179136,3.552248,12.6866,101.53,15.94,102.7736566441,134.53,12.179136,4.112248,12.8546465265,12.179136,3.552248,12.6866,0.0,0.56,0.56,134.12
2020-02-27 21:30:00,108.166368,17.711024,109.6067677538,14.266368,4.161024,14.8608,93.9,13.55,94.8726119594,135.2,139.066368,9.261024,139.3743924623,14.266368,4.161024,14.8608,124.8,5.1,124.9041632613,131.39,132.786368,8.891024,133.083694848,14.266368,4.161024,14.8608,118.52,4.73,118.61434694,133.82,103.466368,15.861024,104.6750275349,14.266368,4.161024,14.8608,89.2,11.7,89.9640483749,135.2,14.266368,4.681024,15.0147008495,14.266368,4.161024,14.8608,0.0,0.52,0.52,134.79
2020-02-27 22:00:00,101.15088,20.77984,103.2632668242,16.25088,4.73984,16.928,84.9,16.04,86.4019189602,135.72,131.04088,13.26984,131.7110507315,16.25088,4.73984,16.928,114.79,8.53,115.1064941695,132.23,125.25088,12.70984,125.8940942761,16.25088,4.73984,16.928,109.0,7.97,109.290991852,134.52,96.92088,14.31984,97.9730309708,16.25088,4.73984,16.928,80.67,9.58,81.2368469354,135.72,16.25088,5.29984,17.0932561205,16.25088,4.73984,16.928,0.0,0.56,0.56,135.31
2020-02-27 22:30:00,94.853856,22.468208,97.4785841547,16.073856,4.6882079999999995,16.7436,78.78,17.78,80.7614809176,135.78,122.553856,15.688208,123.5539052022,16.073856,4.6882079999999995,16.7436,106.48,11.0,107.0466739324,132.46,117.203856,15.018208,118.1621362061,16.073856,4.6882079999999995,16.7436,101.13,10.33,101.6562137796,134.72,90.993856,12.678208,91.8728403166,16.073856,4.6882079999999995,16.7436,74.92,7.99,75.3448505208,135.78,16.073856,5.248208,16.9089483387,16.073856,4.6882079999999995,16.7436,0.0,0.56,0.56,135.35
2020-02-27 23:00:00,84.032528,58.989904,102.6707092408,18.342528,5.349904,19.1068,65.69,53.64,84.8081700074,134.29,115.292528,12.339904,115.9510251932,18.342528,5.349904,19.1068,96.95,6.99,97.2016594509,132.36,110.432528,11.869904,111.0686178065,18.342528,5.349904,19.1068,92.09,6.52,92.3205204708,134.64,81.232528,28.779904,86.1800816867,18.342528,5.349904,19.1068,62.89,23.43,67.1127186158,134.29,18.342528,5.909904,19.2711000911,18.342528,5.349904,19.1068,0.0,0.56,0.56,133.85
2020-02-27 23:30:00,79.370288,62.492584,101.019630133,16.740288,4.882584,17.4378,62.63,57.61,85.0965863005,135.46,108.770288,12.462584,109.4819234009,16.740288,4.882584,17.4378,92.03,7.58,92.3416336221,134.05,104.160288,11.982584,104.8472599335,16.740288,4.882584,17.4378,87.42,7.1,87.7078468553,136.02,76.740288,29.792584,82.3205312405,16.740288,4.882584,17.4378,60.0,24.91,64.9654377342,135.46,16.740288,5.442584,17.6028112221,16.740288,4.882584,17.4378,0.0,0.56,0.56,135.02
2020-02-28 00:00:00,76.104144,64.135792,99.5250749783,15.174144,4.425792,15.8064,60.93,59.71,85.3097239475,136.22,103.634144,14.185792,104.6005377485,15.174144,4.425792,15.8064,88.46,9.76,88.9967932007,135.07,99.224144,13.595792,100.1512671544,15.174144,4.425792,15.8064,84.05,9.17,84.548751617,136.89,73.564144,28.115792,78.7539271544,15.174144,4.425792,15.8064,58.39,23.69,63.0127621994,136.22,15.174144,5.025792,15.9847812422,15.174144,4.425792,15.8064,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-02-28 00:30:00,76.105968,63.998824,99.438261442,14.635968,4.268824,15.2458,61.47,59.73,85.7101732585,136.09,102.795968,14.188824,103.7705823611,14.635968,4.268824,15.2458,88.16,9.92,88.7163570037,134.95,98.385968,13.588824,99.3199619261,14.635968,4.268824,15.2458,83.75,9.32,84.2669858248,136.77,73.545968,27.808824,78.627858303,14.635968,4.268824,15.2458,58.91,23.54,63.439102295,136.09,14.635968,4.828824,15.411979124,14.635968,4.268824,15.2458,0.0,0.56,0.56,135.65
2020-02-28 01:00:00,78.38568,64.35124,101.4169459144,16.25568,4.74124,16.933,62.13,59.61,86.1016201938,135.89,106.88568,14.30124,107.8381845851,16.25568,4.74124,16.933,90.63,9.56,91.1328179088,134.63,102.35568,13.72124,103.2712818522,16.25568,4.74124,16.933,86.1,8.98,86.5670283653,136.49,75.78568,28.12124,80.8348528309,16.25568,4.74124,16.933,59.53,23.38,63.9565891836,135.89,16.25568,5.30124,17.0982536477,16.25568,4.74124,16.933,0.0,0.56,0.56,135.44
2020-02-28 01:30:00,81.940464,63.510552,103.6717408742,13.270464,3.870552,13.8234,68.67,59.64,90.9532764665,136.15,109.090464,13.290552,109.8970796163,13.270464,3.870552,13.8234,95.82,9.42,96.2819235371,134.91,104.320464,12.700552,105.0907380804,13.270464,3.870552,13.8234,91.05,8.83,91.4771632704,136.75,78.950464,27.470552,83.5931037407,13.270464,3.870552,13.8234,65.68,23.6,69.7912773919,136.15,13.270464,4.470552,14.0032514067,13.270464,3.870552,13.8234,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-02-28 02:00:00,81.393648,61.571064,102.0584237427,12.243648,3.571064,12.7538,69.15,58.0,90.2536564356,136.38,106.953648,15.031064,108.0047022378,12.243648,3.571064,12.7538,94.71,11.46,95.4008160342,134.79,102.213648,14.541064,103.242783669,12.243648,3.571064,12.7538,89.97,10.97,90.6363161211,136.62,78.393648,29.101064,83.620786726,12.243648,3.571064,12.7538,66.15,25.53,70.9055949838,136.38,12.243648,4.131064,12.9217880388,12.243648,3.571064,12.7538,0.0,0.56,0.56,135.92
2020-02-28 02:30:00,81.716496,54.737728,98.3555010415,11.066496,3.227728,11.5276,70.65,51.51,87.4339899581,136.08,103.156496,23.897728,105.8884510726,11.066496,3.227728,11.5276,92.09,20.67,94.3812322446,132.65,98.596496,22.767727999999998,101.1910987279,11.066496,3.227728,11.5276,87.53,19.54,89.6845165009,134.86,78.656496,34.507728,85.8931176214,11.066496,3.227728,11.5276,67.59,31.28,74.4771542152,136.08,11.106496,3.827728,11.7475850727,11.066496,3.227728,11.5276,0.04,0.6000000000000001,0.6013318551,135.62
2020-02-28 03:00:00,78.865104,56.121072,96.7950378447,12.655104,3.691072,13.1824,66.21,52.43,84.4551300988,136.51,100.825104,25.401072,103.9755550856,12.655104,3.691072,13.1824,88.17,21.71,90.8034856159,133.23,96.485104,24.241072,99.4836914554,12.655104,3.691072,13.1824,83.83,20.55,86.3120582538,135.34,76.065104,34.491072,83.5196629198,12.655104,3.691072,13.1824,63.41,30.8,70.4944543918,136.51,12.655104,4.251072,13.3500288539,12.655104,3.691072,13.1824,0.0,0.56,0.56,136.06
2020-02-28 03:30:00,77.482016,56.873088,96.1145719549,11.702016,3.413088,12.1896,65.78,53.46,84.764261337,136.8,98.602016,26.373088,102.0681014319,11.702016,3.413088,12.1896,86.9,22.96,89.8819870719,133.63,94.312016,25.123088,97.6008499586,11.702016,3.413088,12.1896,82.61,21.71,85.4150818064,135.68,74.712016,33.593088,81.9169145913,11.702016,3.413088,12.1896,63.01,30.18,69.8648158947,136.8,11.702016,4.013088,12.3710166826,11.702016,3.413088,12.1896,0.0,0.6000000000000001,0.6000000000000001,136.35
2020-02-28 04:00:00,77.314,55.867,95.3864575556,11.784,3.437,12.275,65.53,52.43,83.9230945569,136.73,98.294,25.407,101.5245097747,11.784,3.437,12.275,86.51,21.97,89.2561538495,133.55,94.024,24.217,97.092613854,11.784,3.437,12.275,82.24,20.78,84.8246780129,135.6,74.574,34.707,82.254831621,11.784,3.437,12.275,62.79,31.27,70.1455415547,136.73,11.784,3.997,12.4434185415,11.784,3.437,12.275,0.0,0.56,0.56,136.26
2020-02-28 04:30:00,77.476832,56.156576,95.6881420282,9.896832,2.886576,10.3092,67.58,53.27,86.0508529882,136.93,97.796832,25.696576,101.1164396493,9.896832,2.886576,10.3092,87.9,22.81,90.81137649,133.77,93.466832,24.476576,96.6185875326,9.896832,2.886576,10.3092,83.57,21.59,86.3138053848,135.82,74.616832,33.416576,81.7578080019,9.896832,2.886576,10.3092,64.72,30.53,71.5594808533,136.93,9.896832,3.486576,10.4930212923,9.896832,2.886576,10.3092,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-02-28 05:00:00,77.94856,56.04708,96.0065267708,9.17856,2.67708,9.561,68.77,53.37,87.0498121767,136.74,98.21856,25.40708,101.4514920669,9.17856,2.67708,9.561,89.04,22.73,91.8954541857,133.52,93.81856,24.17708,96.8837106938,9.17856,2.67708,9.561,84.64,21.5,87.3280000916,135.59,75.01856,32.96708,81.942740424,9.17856,2.67708,9.561,65.84,30.29,72.4733723515,136.74,9.17856,3.27708,9.7460359634,9.17856,2.67708,9.561,0.0,0.6000000000000001,0.6000000000000001,136.27
2020-02-28 05:30:00,79.955888,55.848384,97.5294110578,10.005888,2.918384,10.4228,69.95,52.93,87.7187973014,135.99,100.605888,25.008384,103.6675646987,10.005888,2.918384,10.4228,90.6,22.09,93.2541050035,132.52,96.105888,23.798384,99.0086096725,10.005888,2.918384,10.4228,86.1,20.88,88.5956229167,134.78,76.975888,32.688384,83.6290486728,10.005888,2.918384,10.4228,66.97,29.77,73.2887017213,135.99,10.005888,3.478384,10.5932502057,10.005888,2.918384,10.4228,0.0,0.56,0.56,135.52
2020-02-28 06:00:00,83.198848,54.954664,99.7098962184,11.158848,3.254664,11.6238,72.04,51.7,88.6715940987,135.35,104.728848,24.034664,107.4513688931,11.158848,3.254664,11.6238,93.57,20.78,95.8496390186,131.62,100.108848,22.884664,102.6912328014,11.158848,3.254664,11.6238,88.95,19.63,91.0902815892,134.06,80.088848,33.294664,86.7338355248,11.158848,3.254664,11.6238,68.93,30.04,75.1913991092,135.35,11.158848,3.814664,11.7928601331,11.158848,3.254664,11.6238,0.0,0.56,0.56,134.88
2020-02-28 06:30:00,92.980064,52.348352,106.7035250522,11.000064,3.208352,11.4584,81.98,49.14,95.579600334,134.53,118.450064,14.078352,119.2837694602,11.000064,3.208352,11.4584,107.45,10.87,107.9984231366,131.26,113.160064,12.898352,113.8927898016,11.000064,3.208352,11.4584,102.16,9.69,102.6185251307,133.75,89.290064,34.158352,95.6007768822,11.000064,3.208352,11.4584,78.29,30.95,84.1856674262,134.53,11.000064,3.808352,11.6406594727,11.000064,3.208352,11.4584,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-02-28 07:00:00,101.4984,20.4162,103.5313789389,11.9184,3.4762,12.415,89.58,16.94,91.1676477705,138.21,129.6784,12.536200000000001,130.2829372443,11.9184,3.4762,12.415,117.76,9.06,118.1080065025,135.14,123.7884,11.9262,124.3615785562,11.9184,3.4762,12.415,111.87,8.45,112.1886776818,136.98,97.0084,13.0562,97.8830630344,11.9184,3.4762,12.415,85.09,9.58,85.6275919316,138.21,11.9584,4.0362,12.621182234599999,11.9184,3.4762,12.415,0.04,0.56,0.5614267539000001,137.73
2020-02-28 07:30:00,110.219424,17.304832,111.5696134144,13.559424,3.9548319999999997,14.1244,96.66,13.35,97.5775491596,137.26,141.519424,7.944832,141.7422580771,13.559424,3.9548319999999997,14.1244,127.96,3.99,128.0221922168,133.63,135.139424,7.564832,135.3509903999,13.559424,3.9548319999999997,14.1244,121.58,3.61,121.6335829448,135.75,105.339424,16.534832,106.6292404452,13.559424,3.9548319999999997,14.1244,91.78,12.58,92.6381390141,137.26,13.559424,4.514832,14.2913150969,13.559424,3.9548319999999997,14.1244,0.0,0.56,0.56,136.78
2020-02-28 08:00:00,115.771536,14.595448,116.6879413227,13.081536,3.815448,13.6266,102.69,10.78,103.2542710981,136.53,147.171536,4.975448,147.2556148043,13.081536,3.815448,13.6266,134.09,1.16,134.0950174317,132.57,140.441536,4.855448,140.5254439926,13.081536,3.815448,13.6266,127.36,1.04,127.3642461604,134.88,110.581536,18.535448,112.1242120895,13.081536,3.815448,13.6266,97.5,14.72,98.6049106282,136.53,13.081536,4.415448,13.8066203381,13.081536,3.815448,13.6266,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-02-28 08:30:00,119.853616,10.991888,120.3565987808,13.343616,3.891888,13.8996,106.51,7.1,106.7463821401,135.92,151.313616,6.441888,151.450679457,13.343616,3.891888,13.8996,137.97,2.55,137.9935628933,131.75,144.373616,6.491888,144.5194990537,13.343616,3.891888,13.8996,131.03,2.6,131.0557930807,134.3,114.483616,21.831888,116.546684492,13.343616,3.891888,13.8996,101.14,17.94,102.7187577807,135.92,13.383616,4.451888,14.1046263332,13.343616,3.891888,13.8996,0.04,0.56,0.5614267539000001,135.46
2020-02-28 09:00:00,121.70176,10.23468,122.1313516743,13.90176,4.05468,14.481,107.8,6.18,107.9769994027,135.5,153.48176,8.16468,153.6987724486,13.90176,4.05468,14.481,139.58,4.11,139.6404973494,130.81,146.45176,8.13468,146.6775068843,13.90176,4.05468,14.481,132.55,4.08,132.6127780419,133.78,116.25176,22.80468,118.4674011406,13.90176,4.05468,14.481,102.35,18.75,104.0532796215,135.5,13.90176,4.61468,14.6476688452,13.90176,4.05468,14.481,0.0,0.56,0.56,135.14
2020-02-28 09:30:00,123.221104,9.874072,123.6160902506,17.191104,5.014072,17.9074,106.03,4.86,106.1413232441,135.12,157.051104,11.034072,157.4382418999,17.191104,5.014072,17.9074,139.86,6.02,139.9894996062,130.14,150.031104,10.904072,150.4268292348,17.191104,5.014072,17.9074,132.84,5.89,132.9705144007,133.15,117.881104,24.994072,120.5016942429,17.191104,5.014072,17.9074,100.69,19.98,102.6531855326,135.12,17.191104,5.574072,18.0721978575,17.191104,5.014072,17.9074,0.0,0.56,0.56,134.62
2020-02-28 10:00:00,121.506112,10.597616,121.9673920285,21.626112,6.307616,22.5272,99.88,4.29,99.9720886048,135.72,156.856112,12.787616,157.3765007704,21.626112,6.307616,22.5272,135.23,6.48,135.3851664696,130.71,150.056112,12.627616,150.5864981809,21.626112,6.307616,22.5272,128.43,6.32,128.5854085812,133.61,116.476112,26.947616,119.5527443212,21.626112,6.307616,22.5272,94.85,20.64,97.0697280309,135.72,21.626112,6.907616,22.7025082103,21.626112,6.307616,22.5272,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-02-28 10:30:00,119.84072,11.55396,120.3963959668,23.19072,6.76396,24.157,96.65,4.79,96.7686240473,135.84,154.71072,12.25396,155.1952525646,23.19072,6.76396,24.157,131.52,5.49,131.6345338428,131.14,148.12072,12.13396,148.6168923057,23.19072,6.76396,24.157,124.93,5.37,125.0453589703,133.93,114.99072,27.01396,118.1212077529,23.19072,6.76396,24.157,91.8,20.25,94.0069279362,135.84,23.19072,7.32396,24.3197426837,23.19072,6.76396,24.157,0.0,0.56,0.56,135.24
2020-02-28 11:00:00,119.980016,11.657088,120.5449789083,23.270016,6.787088,24.2396,96.71,4.87,96.832541018,135.48,155.320016,12.657088,155.8348781463,23.270016,6.787088,24.2396,132.05,5.87,132.1804047505,130.43,148.710016,12.507088,149.2350364658,23.270016,6.787088,24.2396,125.44,5.72,125.570346818,133.49,115.130016,26.897088,118.2301735051,23.270016,6.787088,24.2396,91.86,20.11,94.0354810696,135.48,23.270016,7.347088,24.4023225681,23.270016,6.787088,24.2396,0.0,0.56,0.56,134.87
2020-02-28 11:30:00,123.496368,9.731024,123.8791578002,25.786368,7.521024,26.8608,97.71,2.21,97.7349896404,135.36,157.976368,14.531024,158.6432586181,25.786368,7.521024,26.8608,132.19,7.01,132.3757387137,130.34,151.356368,14.351024,152.0351999505,25.786368,7.521024,26.8608,125.57,6.83,125.7556114056,133.53,118.556368,30.041024,122.3032113901,25.786368,7.521024,26.8608,92.77,22.52,95.4642514243,135.36,25.786368,8.081024,27.0229480908,25.786368,7.521024,26.8608,0.0,0.56,0.56,134.61
2020-02-28 12:00:00,126.505472,7.979096,126.7568555105,26.465472,7.719096,27.5682,100.04,0.26,100.0403378643,135.24,159.715472,15.399096,160.4561128589,26.465472,7.719096,27.5682,133.25,7.68,133.4711388278,130.63,153.045472,15.159096,153.7943909616,26.465472,7.719096,27.5682,126.58,7.44,126.7984621358,133.6,121.445472,32.349096,125.6800170326,26.465472,7.719096,27.5682,94.98,24.63,98.121543506,135.24,26.465472,8.319096,27.7421802755,26.465472,7.719096,27.5682,0.0,0.6000000000000001,0.6000000000000001,134.47
2020-02-28 12:30:00,124.08256,9.67408,124.4591078226,26.72256,7.79408,27.836,97.36,1.88,97.3781494998,135.38,159.10256,14.72408,159.7824243476,26.72256,7.79408,27.836,132.38,6.93,132.561266213,130.99,152.45256,14.53408,153.14379691,26.72256,7.79408,27.836,125.73,6.74,125.9105257713,133.86,119.17256,31.16408,123.1799453612,26.72256,7.79408,27.836,92.45,23.37,95.3580589148,135.38,26.72256,8.35408,27.9979618115,26.72256,7.79408,27.836,0.0,0.56,0.56,134.91
2020-02-28 13:00:00,117.916608,13.822344,118.7239808795,27.916608,8.142344,29.0798,90.0,5.68,90.1790574357,136.18,155.566608,12.912344,156.1015635803,27.916608,8.142344,29.0798,127.65,4.77,127.7390911194,131.46,149.176608,12.822344,149.726660552,27.916608,8.142344,29.0798,121.26,4.68,121.3502781208,134.36,113.416608,27.762344,116.7650406355,27.916608,8.142344,29.0798,85.5,19.62,87.7222571529,136.18,27.916608,8.702344,29.2415422528,27.916608,8.142344,29.0798,0.0,0.56,0.56,135.68
2020-02-28 13:30:00,117.256032,14.652176,118.1679453233,28.156032,8.212176,29.3292,89.1,6.44,89.33243308,136.4,155.406032,12.602176,155.9161621575,28.156032,8.212176,29.3292,127.25,4.39,127.3257028255,131.71,149.076032,12.542176,149.6027055092,28.156032,8.212176,29.3292,120.92,4.33,120.9975012139,134.61,112.786032,27.232176,116.0270676351,28.156032,8.212176,29.3292,84.63,19.02,86.7409782052,136.4,28.156032,8.812176000000001,29.5028233198,28.156032,8.212176,29.3292,0.0,0.6000000000000001,0.6000000000000001,135.91
2020-02-28 14:00:00,118.987408,13.391744,119.7386406718,25.617408,7.471744,26.6848,93.37,5.92,93.5574866058,136.23,155.107408,11.561744000000001,155.5377187077,25.617408,7.471744,26.6848,129.49,4.09,129.5545761446,131.63,148.627408,11.521744,149.0733275727,25.617408,7.471744,26.6848,123.01,4.05,123.0766533507,134.51,114.277408,26.921744,117.4057335874,25.617408,7.471744,26.6848,88.66,19.45,90.7683761009,136.23,25.657408,8.031744,26.8851538392,25.617408,7.471744,26.6848,0.04,0.56,0.5614267539000001,135.77
2020-02-28 14:30:00,120.806848,10.833664,121.2916435677,26.446848,7.713664,27.5488,94.36,3.12,94.4115670879,136.4,154.246848,11.923664,154.7070259591,26.446848,7.713664,27.5488,127.8,4.21,127.869324312,132.02,147.856848,11.853664,148.331240306,26.446848,7.713664,27.5488,121.41,4.14,121.4805651123,134.8,116.036848,29.783664,119.7982334387,26.446848,7.713664,27.5488,89.59,22.07,92.2683748638,136.4,26.446848,8.273664,27.7108153096,26.446848,7.713664,27.5488,0.0,0.56,0.56,135.63
2020-02-28 15:00:00,116.047392,14.224656,116.9159442861,24.907392,7.2646560000000004,25.9452,91.14,6.96,91.4053674573,137.43,150.647392,9.384656,150.9394199162,24.907392,7.2646560000000004,25.9452,125.74,2.12,125.757870529,133.03,144.367392,9.434656,144.6753489946,24.907392,7.2646560000000004,25.9452,119.46,2.17,119.4797074821,135.56,111.467392,26.054656,114.4719379523,24.907392,7.2646560000000004,25.9452,86.56,18.79,88.5759431223,137.43,24.907392,7.864656,26.1195518767,24.907392,7.2646560000000004,25.9452,0.0,0.6000000000000001,0.6000000000000001,136.59
2020-02-28 15:30:00,111.416912,17.872016,112.8412036249,24.246912,7.072016,25.2572,87.17,10.8,87.8364895701,137.39,147.466912,7.582016,147.661698153,24.246912,7.072016,25.2572,123.22,0.51,123.2210554248,133.0,141.296912,7.542016,141.4980542131,24.246912,7.072016,25.2572,117.05,0.47000000000000003,117.05094361,135.64,107.056912,22.372016,109.3695090365,24.246912,7.072016,25.2572,82.81,15.3,84.2115556204,137.39,24.246912,7.632016,25.4196854772,24.246912,7.072016,25.2572,0.0,0.56,0.56,136.94
2020-02-28 16:00:00,113.360256,17.978408,114.7770482048,22.520256,6.568408,23.4586,90.84,11.41,91.5537749085,136.85,148.920256,6.738408,149.0726292432,22.520256,6.568408,23.4586,126.4,0.17,126.4001143196,132.18,142.610256,6.728408,142.7688922371,22.520256,6.568408,23.4586,120.09,0.16,120.0901065867,135.01,108.780256,21.078408,110.8036252983,22.520256,6.568408,23.4586,86.26,14.51,87.4718680491,136.85,22.520256,7.168408,23.6336201958,22.520256,6.568408,23.4586,0.0,0.6000000000000001,0.6000000000000001,136.33
2020-02-28 16:30:00,116.062928,17.442104,117.3662227725,21.572928,6.292104,22.4718,94.49,11.15,95.1455863401,136.79,151.472928,6.492104,151.6119894047,21.572928,6.292104,22.4718,129.9,0.2,129.9001539645,132.0,144.982928,6.672104,145.1363716759,21.572928,6.292104,22.4718,123.41,0.38,123.4105850403,134.9,111.282928,20.952104,113.2381593204,21.572928,6.292104,22.4718,89.71,14.66,90.8999433443,136.79,21.572928,6.852104,22.6349851275,21.572928,6.292104,22.4718,0.0,0.56,0.56,136.26
2020-02-28 17:00:00,119.718928,16.120104,120.7993355712,21.908928,6.390104,22.8218,97.81,9.73,98.2927718604,136.68,154.728928,7.390104,154.9053091316,21.908928,6.390104,22.8218,132.82,1.0,132.82376444,131.91,148.078928,7.520104,148.2697571381,21.908928,6.390104,22.8218,126.17,1.13,126.1750601347,134.72,114.768928,22.300104,116.915360294,21.908928,6.390104,22.8218,92.86,15.91,94.2130972848,136.68,21.908928,6.990104,22.9970145897,21.908928,6.390104,22.8218,0.0,0.6000000000000001,0.6000000000000001,136.06
2020-02-28 17:30:00,123.61144,13.99792,124.4014865795,23.82144,6.94792,24.814,99.79,7.05,100.0387255017,136.18,157.53144,8.92792,157.7842271712,23.82144,6.94792,24.814,133.71,1.98,133.7246592817,131.57,150.82144,8.99792,151.089606949,23.82144,6.94792,24.814,127.0,2.05,127.016544198,134.4,118.57144,25.20792,121.221390911,23.82144,6.94792,24.814,94.75,18.26,96.4934717999,136.18,23.82144,7.50792,24.976586364,23.82144,6.94792,24.814,0.0,0.56,0.56,135.49
2020-02-28 18:00:00,123.299216,15.062688,124.2158654762,24.969216,7.282688,26.0096,98.33,7.78,98.6373017676,135.89,158.389216,9.042688,158.6471365999,24.969216,7.282688,26.0096,133.42,1.76,133.4316079495,131.31,151.709216,9.122688,151.9832545239,24.969216,7.282688,26.0096,126.74,1.8399999999999999,126.7533557741,134.04,118.329216,24.742688,120.8883946814,24.969216,7.282688,26.0096,93.36,17.46,94.9786354924,135.89,24.969216,7.842688,26.1719220295,24.969216,7.282688,26.0096,0.0,0.56,0.56,135.21
2020-02-28 18:30:00,126.657696,14.359328,127.46906392,23.997696,6.999328,24.9976,102.66,7.36,102.9234919734,135.98,159.577696,8.329328,159.7949272211,23.997696,6.999328,24.9976,135.58,1.33,135.5865232979,131.47,152.757696,8.429328,152.9900887566,23.997696,6.999328,24.9976,128.76,1.43,128.7679404976,133.93,121.457696,24.719328,123.9476385189,23.997696,6.999328,24.9976,97.46,17.72,99.0578114032,135.98,23.997696,7.559328,25.1601441395,23.997696,6.999328,24.9976,0.0,0.56,0.56,134.97
2020-02-28 19:00:00,123.989472,15.111096,124.9069028884,25.649472,7.481096,26.7182,98.34,7.63,98.6355539347,136.36,156.929472,8.161096,157.1415370617,25.649472,7.481096,26.7182,131.28,0.68,131.2817611095,132.0,150.339472,8.271096,150.5668219439,25.649472,7.481096,26.7182,124.69,0.79,124.6925025814,134.44,119.029472,25.101096,121.6473601234,25.649472,7.481096,26.7182,93.38,17.62,95.0278317126,136.36,25.649472,8.081096,26.8923692976,25.649472,7.481096,26.7182,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-02-28 19:30:00,119.161088,16.806984,120.3405152246,26.081088,7.606984,27.1678,93.08,9.2,93.5335576144,136.99,151.501088,8.946984,151.7650427071,26.081088,7.606984,27.1678,125.42,1.34,125.4271581437,132.89,145.211088,8.726984,145.473091422,26.081088,7.606984,27.1678,119.13,1.12,119.1352647204,135.2,114.471088,24.026984,116.9654904151,26.081088,7.606984,27.1678,88.39,16.42,89.9022163242,136.99,26.081088,8.166984,27.3298880151,26.081088,7.606984,27.1678,0.0,0.56,0.56,136.15
2020-02-28 20:00:00,114.772912,18.775016,116.2984202591,26.382912,7.695016,27.4822,88.39,11.08,89.0817517789,137.62,146.252912,11.415016,146.6977057038,26.382912,7.695016,27.4822,119.87,3.7199999999999998,119.9277086415,133.76,140.232912,11.085016,140.6703493552,26.382912,7.695016,27.4822,113.85,3.39,113.9004591738,135.96,110.322912,22.545016,112.6029424953,26.382912,7.695016,27.4822,83.94,14.85,85.2434519479,137.62,26.462912,8.255016,27.7205880291,26.382912,7.695016,27.4822,0.08,0.56,0.5656854249000001,136.96
2020-02-28 20:30:00,109.069088,21.470984,111.1623547388,26.129088,7.620984,27.2178,82.94,13.85,84.0884421309,137.84,140.979088,14.080984,141.6805468782,26.129088,7.620984,27.2178,114.85,6.46,115.0315352414,134.07,135.239088,13.620984,135.9232950167,26.129088,7.620984,27.2178,109.11,6.0,109.2748466025,136.23,104.909088,19.980984,106.7949271576,26.129088,7.620984,27.2178,78.78,12.36,79.7437019457,137.84,26.129088,8.220984,27.3918567761,26.129088,7.620984,27.2178,0.0,0.6000000000000001,0.6000000000000001,137.22
2020-02-28 21:00:00,97.96912,25.46516,101.2246158175,26.10912,7.61516,27.197,71.86,17.85,74.0437850194,138.21,132.55912,16.86516,133.6276689799,26.10912,7.61516,27.197,106.45,9.25,106.8511347623,134.45,127.25912,16.24516,128.2918112999,26.10912,7.61516,27.197,101.15,8.63,101.5174832233,136.6,94.38912,16.40516,95.804150479,26.10912,7.61516,27.197,68.28,8.79,68.843463742,138.21,26.10912,8.17516,27.3590823713,26.10912,7.61516,27.197,0.0,0.56,0.56,137.66
2020-02-28 21:30:00,99.483856,55.123208,113.7348041052,27.233856,7.943208,28.3686,72.25,47.18,86.2902943557,134.88,130.393856,11.743208,130.9215819362,27.233856,7.943208,28.3686,103.16,3.8,103.2299646421,132.39,125.223856,11.423208,125.7438022032,27.233856,7.943208,28.3686,97.99,3.48,98.0517745887,134.98,96.213856,34.333208,102.1561317688,27.233856,7.943208,28.3686,68.98,26.39,73.8557546844,134.88,27.233856,8.503208,28.5304654522,27.233856,7.943208,28.3686,0.0,0.56,0.56,134.36
2020-02-28 22:00:00,87.225728,64.092504,108.2412892298,26.545728,7.742504,27.6518,60.68,56.35,82.8093285808,135.26,121.405728,13.492504,122.1531761986,26.545728,7.742504,27.6518,94.86,5.75,95.0341101921,132.99,116.675728,13.092504,117.4080029867,26.545728,7.742504,27.6518,90.13,5.35,90.2886449117,135.53,84.695728,33.442504,91.0591424034,26.545728,7.742504,27.6518,58.15,25.7,63.5760371524,135.26,26.545728,8.342504,27.8257623083,26.545728,7.742504,27.6518,0.0,0.6000000000000001,0.6000000000000001,134.77
2020-02-28 22:30:00,79.3964,67.9152,104.4809203826,26.0064,7.5852,27.09,53.39,60.33,80.5617837439,136.38,112.0364,16.3552,113.2238821627,26.0064,7.5852,27.09,86.03,8.77,86.4758567463,134.45,107.7764,15.8052,108.929136341,26.0064,7.5852,27.09,81.77,8.22,82.1821227518,136.75,77.2564,30.9752,83.2346944249,26.0064,7.5852,27.09,51.25,23.39,56.3351985884,136.38,26.0064,8.145199999999999,27.2521031115,26.0064,7.5852,27.09,0.0,0.56,0.56,135.92
2020-02-28 23:00:00,74.629632,61.266976,96.5568450222,26.389632,7.696976,27.4892,48.24,53.57,72.0891288614,136.63,103.559632,27.766976,107.2175467737,26.389632,7.696976,27.4892,77.17,20.07,79.7371544514,132.84,99.789632,26.696976,103.2990763862,26.389632,7.696976,27.4892,73.4,19.0,75.8192587671,135.43,72.799632,37.826976,82.0406395187,26.389632,7.696976,27.4892,46.41,30.13,55.3326756989,136.63,26.389632,8.256976,27.6512265507,26.389632,7.696976,27.4892,0.0,0.56,0.56,136.2
2020-02-28 23:30:00,69.877056,61.990808,93.4112585919,26.437056,7.710808,27.5386,43.44,54.28,69.522312965,137.39,97.337056,30.160808,101.9027811689,26.437056,7.710808,27.5386,70.9,22.45,74.3694325647,133.68,93.867056,28.960808,98.2331542918,26.437056,7.710808,27.5386,67.43,21.25,70.6991329508,136.15,68.337056,37.970808,78.1775893906,26.437056,7.710808,27.5386,41.9,30.26,51.6844038371,137.39,26.437056,8.310808,27.7125866631,26.437056,7.710808,27.5386,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-02-29 00:00:00,66.257232,62.793776,91.2857003952,25.967232,7.573776,27.0492,40.29,55.22,68.3559251272,137.48,92.217232,31.323776,97.3919751347,25.967232,7.573776,27.0492,66.25,23.75,70.3784413013,133.85,88.987232,30.053776,93.9252730147,25.967232,7.573776,27.0492,63.02,22.48,66.9094223559,136.31,64.907232,36.983776,74.7044071867,25.967232,7.573776,27.0492,38.94,29.41,48.7982755843,137.48,25.967232,8.173776,27.2232942871,25.967232,7.573776,27.0492,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-02-29 00:30:00,65.402096,62.933528,90.7637764073,26.412096,7.703528,27.5126,38.99,55.23,67.6060130462,136.69,91.232096,31.903528,96.6495237412,26.412096,7.703528,27.5126,64.82,24.2,69.1901177915,132.91,88.082096,30.623528,93.2537189763,26.412096,7.703528,27.5126,61.67,22.92,65.7914530923,135.51,64.142096,36.243528,73.6736167238,26.412096,7.703528,27.5126,37.73,28.54,47.3083977746,136.69,26.412096,8.263528,27.6746221315,26.412096,7.703528,27.5126,0.0,0.56,0.56,136.26
2020-02-29 01:00:00,68.36512,62.64816,92.7285370531,26.80512,7.81816,27.922,41.56,54.83,68.8008902559,136.45,94.62512,31.77816,99.8186595181,26.80512,7.81816,27.922,67.82,23.96,71.9279778668,132.62,91.32512,30.49816,96.2829959359,26.80512,7.81816,27.922,64.52,22.68,68.3901513377,135.29,66.90512,36.34816,76.1412097198,26.80512,7.81816,27.922,40.1,28.53,49.2135235479,136.45,26.80512,8.41816,28.0959049685,26.80512,7.81816,27.922,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-02-29 01:30:00,69.731056,62.242808,93.469713376,27.301056,7.962808,28.4386,42.43,54.28,68.8957422487,136.41,96.481056,31.152808,101.3858550941,27.301056,7.962808,28.4386,69.18,23.19,72.9633366836,132.54,93.111056,29.922808,97.8010387881,27.301056,7.962808,28.4386,65.81,21.96,69.3772131179,135.24,68.261056,37.052808,77.66905656,27.301056,7.962808,28.4386,40.96,29.09,50.238926143,136.41,27.301056,8.522808,28.6004530545,27.301056,7.962808,28.4386,0.0,0.56,0.56,136.04
2020-02-29 02:00:00,68.14016,62.54088,92.4902323275,27.50016,8.02088,28.646,40.64,54.52,68.000294117,136.73,94.45016,31.60088,99.5964273496,27.50016,8.02088,28.646,66.95,23.58,70.9811165029,132.98,91.19016,30.35088,96.1083825564,27.50016,8.02088,28.646,63.69,22.33,67.4910734838,135.58,66.77016,37.24088,76.4534983477,27.50016,8.02088,28.646,39.27,29.22,48.9483533942,136.73,27.54016,8.62088,28.8579275902,27.50016,8.02088,28.646,0.04,0.6000000000000001,0.6013318551,136.31
2020-02-29 02:30:00,66.775296,62.941128,91.7634227228,27.295296,7.961128,28.4326,39.48,54.98,67.6865629206,136.69,91.975296,32.481128,97.5421895922,27.295296,7.961128,28.4326,64.68,24.52,69.1717630251,133.02,88.825296,31.181128,94.1392370526,27.295296,7.961128,28.4326,61.53,23.22,65.7655631771,135.64,65.475296,36.711128,75.0647807252,27.295296,7.961128,28.4326,38.18,28.75,47.7940885466,136.69,27.295296,8.521128,28.5944541147,27.295296,7.961128,28.4326,0.0,0.56,0.56,136.31
2020-02-29 03:00:00,64.824816,63.273488,90.5858214795,28.194816,8.223488,29.3696,36.63,55.05,66.1230625425,136.93,90.564816,32.813488,96.3260654851,28.194816,8.223488,29.3696,62.37,24.59,67.0424119495,133.32,87.524816,31.513488,93.025229598,28.194816,8.223488,29.3696,59.33,23.29,63.7375321141,135.93,63.684816,37.153488,73.7301665502,28.194816,8.223488,29.3696,35.49,28.93,45.7873890935,136.93,28.194816,8.823488,29.54321563,28.194816,8.223488,29.3696,0.0,0.6000000000000001,0.6000000000000001,136.57
2020-02-29 03:30:00,63.251744,63.282592,89.4732896974,28.431744,8.292591999999999,29.6164,34.82,54.99,65.0871147002,136.29,88.661744,33.072592,94.6292829452,28.431744,8.292591999999999,29.6164,60.23,24.78,65.1283448277,132.58,85.731744,31.762592,91.4264413605,28.431744,8.292591999999999,29.6164,57.3,23.47,61.9203593336,135.27,62.231744,36.652592,72.2232819913,28.431744,8.292591999999999,29.6164,33.8,28.36,44.1217588045,136.29,28.431744,8.892592,29.7899691064,28.431744,8.292591999999999,29.6164,0.0,0.6000000000000001,0.6000000000000001,135.9
2020-02-29 04:00:00,61.7132,63.5176,88.5607394052,28.4832,8.3076,29.67,33.23,55.21,64.4389400906,136.23,86.7932,33.4576,93.0186570748,28.4832,8.3076,29.67,58.31,25.15,63.5025873489,132.55,83.9432,32.1376,89.8848494464,28.4832,8.3076,29.67,55.46,23.83,60.3629066563,135.27,60.7732,36.3876,70.8338850551,28.4832,8.3076,29.67,32.29,28.08,42.7917106459,136.23,28.4832,8.8676,29.8316444736,28.4832,8.3076,29.67,0.0,0.56,0.56,135.84
2020-02-29 04:30:00,60.805728,63.547504,87.9523838349,28.825728,8.407504,30.0268,31.98,55.14,63.7427642953,136.1,85.715728,33.357504,91.977764159,28.825728,8.407504,30.0268,56.89,24.95,62.1206455214,132.4,82.945728,32.047504,88.9215176776,28.825728,8.407504,30.0268,54.12,23.64,59.0578021941,135.13,59.955728,36.517504,70.2012636524,28.825728,8.407504,30.0268,31.13,28.11,41.9434023417,136.1,28.825728,8.967504,30.1883872163,28.825728,8.407504,30.0268,0.0,0.56,0.56,135.71
2020-02-29 05:00:00,60.67264,63.37952,87.7390038694,29.07264,8.47952,30.284,31.6,54.9,63.3448498301,136.42,85.39264,33.27952,91.6484010641,29.07264,8.47952,30.284,56.32,24.8,61.5384627692,132.83,82.66264,31.97952,88.6329608622,29.07264,8.47952,30.284,53.59,23.5,58.5161353816,135.49,59.83264,37.23952,70.4750073374,29.07264,8.47952,30.284,30.76,28.76,42.1107492215,136.42,29.07264,9.07952,30.4574470368,29.07264,8.47952,30.284,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-02-29 05:30:00,60.72896,63.22928,87.6695410733,28.96896,8.44928,30.176,31.76,54.78,63.3209759874,135.97,85.64896,33.35928,91.9161896034,28.96896,8.44928,30.176,56.68,24.91,61.9122806881,132.3,82.89896,32.04928,88.8785346279,28.96896,8.44928,30.176,53.93,23.6,58.8676897797,135.06,59.87896,36.76928,70.267131736,28.96896,8.44928,30.176,30.91,28.32,41.9219572539,135.97,28.96896,9.00928,30.3375636728,28.96896,8.44928,30.176,0.0,0.56,0.56,135.59
2020-02-29 06:00:00,61.79752,62.81636,88.1182646323,29.02752,8.46636,30.237,32.77,54.35,63.4649147167,135.93,87.20752,32.706360000000004,93.1389152234,29.02752,8.46636,30.237,58.18,24.24,63.0276923265,132.19,84.37752,31.42636,90.0398910717,29.02752,8.46636,30.237,55.35,22.96,59.9231516194,134.98,60.88752,37.16636,71.3346227816,29.02752,8.46636,30.237,31.86,28.7,42.8806436519,135.93,29.02752,9.02636,30.3985541136,29.02752,8.46636,30.237,0.0,0.56,0.56,135.56
2020-02-29 06:30:00,67.251952,61.279736,90.9836858565,28.181952,8.219736,29.3562,39.07,53.06,65.89255269,136.56,93.251952,30.769736,98.1972667915,28.181952,8.219736,29.3562,65.07,22.55,68.8665913197,132.83,90.111952,29.569736,94.839512759,28.181952,8.219736,29.3562,61.93,21.35,65.5068500235,135.56,65.961952,38.789736,76.5220408157,28.181952,8.219736,29.3562,37.78,30.57,48.598902251,136.56,28.181952,8.819736,29.5298181782,28.181952,8.219736,29.3562,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-02-29 07:00:00,71.54792,59.65856,93.157118019,25.53792,7.44856,26.602,46.01,52.21,69.5902593759,135.91,98.25792,28.52856,102.3156761127,25.53792,7.44856,26.602,72.72,21.08,75.7137028549,132.03,94.70792,27.39856,98.5914357376,25.53792,7.44856,26.602,69.17,19.95,71.9895228488,134.86,69.84792,38.16856,79.5962995421,25.53792,7.44856,26.602,44.31,30.72,53.9174786132,135.91,25.53792,8.00856,26.764199805,25.53792,7.44856,26.602,0.0,0.56,0.56,135.61
2020-02-29 07:30:00,77.344528,57.170904,96.1804984169,21.294528,6.210904,22.1818,56.05,50.96,75.7530468034,135.3,104.324528,25.690904,107.4412848525,21.294528,6.210904,22.1818,83.03,19.48,85.2845314228,131.39,100.274528,24.630904,103.2553262427,21.294528,6.210904,22.1818,78.98,18.42,81.099548704,134.17,75.094528,37.500904,83.937512093,21.294528,6.210904,22.1818,53.8,31.29,62.2374814722,135.3,21.294528,6.810904,22.3572211162,21.294528,6.210904,22.1818,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-02-29 08:00:00,83.63,55.275,100.2462095293,17.88,5.215,18.625,65.75,50.06,82.6381637018,134.89,108.38,23.675,110.9357022108,17.88,5.215,18.625,90.5,18.46,92.3635295991,131.07,104.08,22.655,106.5171132964,17.88,5.215,18.625,86.2,17.44,87.946538306,133.78,80.64,36.805,88.642075929,17.88,5.215,18.625,62.76,31.59,70.2619790498,134.89,17.92,5.775,18.8275602509,17.88,5.215,18.625,0.04,0.56,0.5614267539000001,134.69
2020-02-29 08:30:00,89.228704,52.500872,103.5282723621,16.768704,4.890872,17.4674,72.46,47.61,86.701578417,134.8,114.608704,20.800872,116.4810341151,16.768704,4.890872,17.4674,97.84,15.91,99.125141614,130.75,109.968704,19.900872,111.7549129381,16.768704,4.890872,17.4674,93.2,15.01,94.4009539147,133.46,85.798704,38.350872,93.9798222558,16.768704,4.890872,17.4674,69.03,33.46,76.711879784,134.8,16.768704,5.450872,17.6323974377,16.768704,4.890872,17.4674,0.0,0.56,0.56,134.41
2020-02-29 09:00:00,93.089408,38.142744,100.6007296278,18.009408,5.252744,18.7598,75.08,32.89,81.9680334033,136.06,120.61940799999999,17.342744,121.8598061533,18.009408,5.252744,18.7598,102.61,12.09,103.3197957799,132.54,115.729408,16.112744,116.8456948083,18.009408,5.252744,18.7598,97.72,10.86,98.3216049503,134.97,89.329408,24.882744,92.7302220562,18.009408,5.252744,18.7598,71.32,19.63,73.9721521926,136.06,18.049408,5.8527439999999995,18.9746078083,18.009408,5.252744,18.7598,0.04,0.6000000000000001,0.6013318551,135.64
2020-02-29 09:30:00,94.877648,25.028064,98.1232494244,20.667648,6.028064,21.5288,74.21,19.0,76.6036820264,137.61,124.467648,16.758064,125.5907166461,20.667648,6.028064,21.5288,103.8,10.73,104.3531163885,134.28,119.447648,16.088064,120.5262063453,20.667648,6.028064,21.5288,98.78,10.06,99.2909462136,136.44,90.997648,13.488064,91.991846443,20.667648,6.028064,21.5288,70.33,7.46,70.7245395885,137.61,20.667648,6.588064,21.6922627017,20.667648,6.028064,21.5288,0.0,0.56,0.56,137.2
2020-02-29 10:00:00,94.528048,25.985264,98.0346153348,26.178048,7.635264,27.2688,68.35,18.35,70.7703680929,137.53,125.998048,17.675264,127.2317690566,26.178048,7.635264,27.2688,99.82,10.04,100.3236462655,134.09,121.098048,17.045264,122.2917750883,26.178048,7.635264,27.2688,94.92,9.41,95.3852949883,136.37,91.088048,15.705264,92.4320713051,26.178048,7.635264,27.2688,64.91,8.07,65.4097316919,137.53,26.178048,8.195264,27.4308685448,26.178048,7.635264,27.2688,0.0,0.56,0.56,137.14
2020-02-29 10:30:00,93.118384,26.459112,96.8045352584,31.128384,9.079112,32.4254,61.99,17.38,64.3803114314,137.46,126.718384,17.929112,127.9804746853,31.128384,9.079112,32.4254,95.59,8.85,95.9988052009,134.05,121.918384,17.379112,123.1508257832,31.128384,9.079112,32.4254,90.79,8.3,91.1686025998,136.29,90.148384,18.159112,91.9591457466,31.128384,9.079112,32.4254,59.02,9.08,59.7143768284,137.46,31.128384,9.639112,32.5866348462,31.128384,9.079112,32.4254,0.0,0.56,0.56,137.06
2020-02-29 11:00:00,87.500272,27.385496,91.6856749511,38.350272,11.185496,39.9482,49.15,16.2,51.7509661746,137.77,124.200272,19.785496,125.7663445316,38.350272,11.185496,39.9482,85.85,8.6,86.2796760541,134.52,119.910272,19.245496,121.4448946947,38.350272,11.185496,39.9482,81.56,8.06,81.9572888766,136.74,85.220272,21.515496,87.8943190876,38.350272,11.185496,39.9482,46.87,10.33,47.9948518073,137.77,38.350272,11.785496,40.1203349742,38.350272,11.185496,39.9482,0.0,0.6000000000000001,0.6000000000000001,137.37
2020-02-29 11:30:00,85.250496,23.109728,88.3272698349,42.650496,12.439728,44.4276,42.6,10.67,43.9159299116,138.11,116.670496,28.819728,120.1772913611,42.650496,12.439728,44.4276,74.02,16.38,75.8107169205,133.47,113.140496,27.959728,116.5440613028,42.650496,12.439728,44.4276,70.49,15.52,72.1783243086,135.86,83.150496,28.089728,87.7669516627,42.650496,12.439728,44.4276,40.5,15.65,43.4185732147,138.11,42.650496,12.999728,44.5876410805,42.650496,12.439728,44.4276,0.0,0.56,0.56,137.7
2020-02-29 12:00:00,78.550096,20.577528,81.2006911313,49.020096,14.297528,51.0626,29.53,6.28,30.1903842307,137.84,112.030096,33.457528,116.9194106624,49.020096,14.297528,51.0626,63.01,19.16,65.858679762,132.82,109.090096,32.437528,113.8105542911,49.020096,14.297528,51.0626,60.07,18.14,62.7492191186,135.14,77.150096,34.067528,84.3370249466,49.020096,14.297528,51.0626,28.13,19.77,34.3824053841,137.84,49.020096,14.897528,51.2338379624,49.020096,14.297528,51.0626,0.0,0.6000000000000001,0.6000000000000001,137.44
2020-02-29 12:30:00,78.72096,20.56028,81.3616288984,47.28096,13.79028,49.251,31.44,6.77,32.1606358768,137.96,114.12096,32.77028,118.732829338,47.28096,13.79028,49.251,66.84,18.98,69.4825589627,132.94,110.97096,31.75028,115.4237161219,47.28096,13.79028,49.251,63.69,17.96,66.1738445309,135.14,77.24096,33.18028,84.0660269229,47.28096,13.79028,49.251,29.96,19.39,35.6871643592,137.96,47.28096,14.35028,49.4107246921,47.28096,13.79028,49.251,0.0,0.56,0.56,137.56
2020-02-29 13:00:00,75.635232,21.242776,78.561720016,47.975232,13.992776,49.9742,27.66,7.25,28.5943718238,137.51,105.145232,34.512776,110.6645901793,47.975232,13.992776,49.9742,57.17,20.52,60.7410841194,132.65,102.325232,33.432776,107.6485188701,47.975232,13.992776,49.9742,54.35,19.44,57.7220590416,134.91,74.515232,32.812776,81.4198874283,47.975232,13.992776,49.9742,26.54,18.82,32.5355805235,137.51,47.975232,14.592776,50.145508241900004,47.975232,13.992776,49.9742,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-02-29 13:30:00,74.347792,21.676856,77.4434003729,48.537792,14.156856,50.5602,25.81,7.52,26.8832010743,137.64,106.977792,34.586856,112.4299719344,48.537792,14.156856,50.5602,58.44,20.43,61.9081456676,132.78,104.177792,33.496856,109.4305794003,48.537792,14.156856,50.5602,55.64,19.34,58.9053919434,134.98,73.267792,32.786856,80.2692174555,48.537792,14.156856,50.5602,24.73,18.63,30.9620703442,137.64,48.537792,14.716856,50.7198491989,48.537792,14.156856,50.5602,0.0,0.56,0.56,137.25
2020-02-29 14:00:00,76.002352,21.011936,78.8534017275,45.332352,13.221936,47.2212,30.67,7.79,31.6438461632,137.87,108.622352,34.141936,113.8617018485,45.332352,13.221936,47.2212,63.29,20.92,66.6578615019,133.12,105.532352,33.011936,110.5751565096,45.332352,13.221936,47.2212,60.2,19.79,63.3694255931,135.19,74.702352,31.621936,81.1195921508,45.332352,13.221936,47.2212,29.37,18.4,34.6577105418,137.87,45.372352,13.821936,47.4309628913,45.332352,13.221936,47.2212,0.04,0.6000000000000001,0.6013318551,137.48
2020-02-29 14:30:00,76.21576,22.21668,79.3878009684,43.32576,12.63668,45.131,32.89,9.58,34.2568022442,137.82,107.24576,34.83668,112.7619054087,43.32576,12.63668,45.131,63.92,22.2,67.6654003166,133.02,104.13576,33.65668,109.4396117473,43.32576,12.63668,45.131,60.81,21.02,64.3404732653,135.12,74.78576,29.36668,80.3449549941,43.32576,12.63668,45.131,31.46,16.73,35.6317905809,137.82,43.32576,13.19668,45.2909907443,43.32576,12.63668,45.131,0.0,0.56,0.56,137.45
2020-02-29 15:00:00,75.982608,22.010344,79.1063332577,42.652608,12.440344,44.4298,33.33,9.57,34.6767039956,137.78,106.632608,34.970344,112.2204885409,42.652608,12.440344,44.4298,63.98,22.53,67.8309759623,132.96,103.512608,33.760344,108.8789274468,42.652608,12.440344,44.4298,60.86,21.32,64.4862931172,135.12,74.542608,29.120344,80.0287126107,42.652608,12.440344,44.4298,31.89,16.68,35.9888107611,137.78,42.652608,13.040344,44.6015194903,42.652608,12.440344,44.4298,0.0,0.6000000000000001,0.6000000000000001,137.45
2020-02-29 15:30:00,77.094496,22.116728,80.2041830014,42.434496,12.376728,44.2026,34.66,9.74,36.0025443545,137.96,108.424496,34.996728,113.9326217708,42.434496,12.376728,44.2026,65.99,22.62,69.7591893588,133.18,105.234496,33.796728,110.5283582248,42.434496,12.376728,44.2026,62.8,21.42,66.3525161542,135.29,75.524496,28.976728,80.8925229032,42.434496,12.376728,44.2026,33.09,16.6,37.0203741202,137.96,42.434496,12.936728,44.3626575187,42.434496,12.376728,44.2026,0.0,0.56,0.56,137.61
2020-02-29 16:00:00,82.539936,21.286648,85.240614838,35.919936,10.476648,37.4166,46.62,10.81,47.8568751592,137.4,113.009936,33.286648,117.8102141998,35.919936,10.476648,37.4166,77.09,22.81,80.3938069754,132.37,109.249936,32.066648,113.8587652751,35.919936,10.476648,37.4166,73.33,21.59,76.4422461732,134.62,80.399936,25.826648,84.4462281912,35.919936,10.476648,37.4166,44.48,15.35,47.054148595,137.4,35.919936,11.036648,37.5772457921,35.919936,10.476648,37.4166,0.0,0.56,0.56,137.05
2020-02-29 16:30:00,85.45544,20.97492,87.9919285764,33.44544,9.75492,34.839,52.01,11.22,53.2064704712,137.06,115.97544,32.28492,120.3852928833,33.44544,9.75492,34.839,82.53,22.53,85.5499959088,131.85,111.94544,31.06492,116.1757754069,33.44544,9.75492,34.839,78.5,21.31,81.3410480631,134.19,82.98544,24.55492,86.5420553731,33.44544,9.75492,34.839,49.54,14.8,51.7034969804,137.06,33.44544,10.35492,35.0117383887,33.44544,9.75492,34.839,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-02-29 17:00:00,91.564752,19.390136,93.5953053466,30.274752,8.830136,31.5362,61.29,10.56,62.1930679417,136.39,122.184752,29.910136,125.792407787,30.274752,8.830136,31.5362,91.91,21.08,94.2964182777,130.89,117.704752,28.760136,121.1674629021,30.274752,8.830136,31.5362,87.43,19.93,89.6727929754,133.41,88.564752,23.960136,91.7485880761,30.274752,8.830136,31.5362,58.29,15.13,60.2215991153,136.39,30.274752,9.390136,31.6975592556,30.274752,8.830136,31.5362,0.0,0.56,0.56,136.04
2020-02-29 17:30:00,99.25432,17.86876,100.8499510292,27.90432,8.13876,29.067,71.35,9.73,72.0103839734,135.85,130.31432,27.13876,133.1102336088,27.90432,8.13876,29.067,102.41,19.0,104.1576118198,130.01,125.29432,26.06876,127.97752487139999,27.90432,8.13876,29.067,97.39,17.93,99.0267489116,132.68,95.74432,23.78876,98.6553592797,27.90432,8.13876,29.067,67.84,15.65,69.6217501935,135.85,27.90432,8.69876,29.2287444171,27.90432,8.13876,29.067,0.0,0.56,0.56,135.5
2020-02-29 18:00:00,103.202896,24.022928,105.961968708,28.432896,8.292928,29.6176,74.77,15.73,76.4067130559,135.98,139.132896,16.402928,140.096462469,28.432896,8.292928,29.6176,110.7,8.11,110.9966760764,132.18,133.662896,15.222928,134.52697612,28.432896,8.292928,29.6176,105.23,6.93,105.457943276,134.48,99.522896,18.332928,101.197347185,28.432896,8.292928,29.6176,71.09,10.04,71.7954713056,135.98,28.432896,8.852928,29.779252998,28.432896,8.292928,29.6176,0.0,0.56,0.56,135.63
2020-02-29 18:30:00,106.885456,23.622008,109.4646059979,27.675456,8.072008,28.8286,79.21,15.55,80.7219090458,136.06,143.305456,14.072008,143.99470521,27.675456,8.072008,28.8286,115.63,6.0,115.7855642988,132.71,137.525456,13.632008,138.1994308603,27.675456,8.072008,28.8286,109.85,5.5600000000000005,109.9906182363,134.62,102.975456,18.282008,104.5857368618,27.675456,8.072008,28.8286,75.3,10.21,75.9890393412,136.06,27.675456,8.632008,28.9903850771,27.675456,8.072008,28.8286,0.0,0.56,0.56,135.7
2020-02-29 19:00:00,104.676752,25.156136,107.6571111805,29.026752,8.466136,30.2362,75.65,16.69,77.4692106582,135.51,141.856752,15.656136,142.7180881404,29.026752,8.466136,30.2362,112.83,7.19,113.0588563537,132.11,136.196752,15.156136,137.0374536899,29.026752,8.466136,30.2362,107.17,6.69,107.3786058766,134.09,100.966752,17.386136,102.4527341482,29.026752,8.466136,30.2362,71.94,8.92,72.4908959801,135.51,29.026752,9.026136,30.3977542388,29.026752,8.466136,30.2362,0.0,0.56,0.56,135.15
2020-02-29 19:30:00,101.208576,26.244168,104.5558808005,29.328575999999998,8.554168,30.5506,71.88,17.69,74.0247965212,135.84,137.438576,17.024168,138.4889326589,29.328575999999998,8.554168,30.5506,108.11,8.47,108.4412882624,132.52,132.038576,16.474168,133.0623303696,29.328575999999998,8.554168,30.5506,102.71,7.92,103.0149042615,134.5,97.668576,16.704168,99.0867295173,29.328575999999998,8.554168,30.5506,68.34,8.15,68.8242551721,135.84,29.328575999999998,9.114168,30.7121055696,29.328575999999998,8.554168,30.5506,0.0,0.56,0.56,135.46
