Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-02-29 20:00:00,96.872512,28.397816,100.9490937788,29.512512,8.607816,30.7422,67.36,19.79,70.2069348426,135.84,132.672512,19.007816,134.027208094,29.512512,8.607816,30.7422,103.16,10.4,103.6829089098,132.52,127.532512,18.367816,128.8484314287,29.512512,8.607816,30.7422,98.02,9.76,98.5047105473,134.5,93.572512,15.157816,94.7922696631,29.512512,8.607816,30.7422,64.06,6.55,64.3939911793,135.84,29.552512,9.167816,30.9418780251,29.512512,8.607816,30.7422,0.04,0.56,0.5614267539000001,135.46
2020-02-29 20:30:00,94.47888,29.44884,98.9620783098,29.37888,8.56884,30.603,65.1,20.88,68.3665444498,137.47,129.93888,20.39884,131.530320493,29.37888,8.56884,30.603,100.56,11.83,101.2534567311,134.54,124.91888,19.67884,126.4594137429,29.37888,8.56884,30.603,95.54,11.11,96.1838016508,136.23,91.29888,14.29884,92.4118083072,29.37888,8.56884,30.603,61.92,5.73,62.1845583726,137.47,29.37888,9.12884,30.7644975548,29.37888,8.56884,30.603,0.0,0.56,0.56,137.09
2020-02-29 21:00:00,89.327328,58.626304,106.8476253752,29.507328,8.606304,30.7368,59.82,50.02,77.9771299805,135.89,125.917328,16.886304,127.0445620774,29.507328,8.606304,30.7368,96.41,8.28,96.7649032449,134.05,121.097328,16.346304,122.195599361,29.507328,8.606304,30.7368,91.59,7.74,91.916460441,135.82,86.757328,27.496304,91.0103329043,29.507328,8.606304,30.7368,57.25,18.89,60.2859403178,135.89,29.547328,9.166304,30.9364788067,29.507328,8.606304,30.7368,0.04,0.56,0.5614267539000001,135.51
2020-02-29 21:30:00,85.061664,68.382152,109.1403014225,29.321664,8.552152,30.5434,55.74,59.83,81.7714895303,135.6,121.181664,16.422152,122.2893403618,29.321664,8.552152,30.5434,91.86,7.87,92.1965102376,134.24,116.591664,15.912152,117.6724806213,29.321664,8.552152,30.5434,87.27,7.36,87.5798064624,135.97,82.821664,31.412152,88.5785037185,29.321664,8.552152,30.5434,53.5,22.86,58.1792884109,135.6,29.321664,9.152152,30.7168010372,29.321664,8.552152,30.5434,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-02-29 22:00:00,80.7948,69.4714,106.5555025562,29.2848,8.5414,30.505,51.51,60.93,79.7856190049,135.21,115.7748,18.1614,117.1906172225,29.2848,8.5414,30.505,86.49,9.62,87.0233560603,133.9,111.4448,17.5714,112.8215296165,29.2848,8.5414,30.505,82.16,9.03,82.6547427556,135.66,78.7848,29.9614,84.2895616373,29.2848,8.5414,30.505,49.5,21.42,53.9357617912,135.21,29.2848,9.1014,30.6665125666,29.2848,8.5414,30.505,0.0,0.56,0.56,134.84
2020-02-29 22:30:00,75.893536,70.666448,103.6994487908,29.233536,8.526448,30.4516,46.66,62.14,77.7080124569,135.28,109.483536,19.886448,111.2749543658,29.233536,8.526448,30.4516,80.25,11.36,81.0500592227,134.05,105.473536,19.226448,107.2115809931,29.233536,8.526448,30.4516,76.24,10.7,76.9871911424,135.84,74.173536,28.896448,79.6035058886,29.233536,8.526448,30.4516,44.94,20.37,49.3410630206,135.28,29.233536,9.086448,30.613120787,29.233536,8.526448,30.4516,0.0,0.56,0.56,134.91
2020-02-29 23:00:00,71.346752,70.556136,100.342051744,29.026752,8.466136,30.2362,42.32,62.09,75.1408710357,136.03,103.416752,22.606136,105.8586887274,29.026752,8.466136,30.2362,74.39,14.14,75.7219367159,134.83,99.716752,21.826135999999998,102.0774747049,29.026752,8.466136,30.2362,70.69,13.36,71.941404629,136.49,69.876752,29.786136,75.9603473391,29.026752,8.466136,30.2362,40.85,21.32,46.0788986414,136.03,29.026752,9.026136,30.3977542388,29.026752,8.466136,30.2362,0.0,0.56,0.56,135.66
2020-02-29 23:30:00,68.0168,63.5074,93.0562998244,29.2368,8.5274,30.455,38.78,54.98,67.2806718159,135.98,96.4868,32.4974,101.812492264,29.2368,8.5274,30.455,67.25,23.97,71.3941412162,132.91,93.1868,31.2174,98.2766796193,29.2368,8.5274,30.455,63.95,22.69,67.856013735,134.9,66.7768,36.4474,76.0759750841,29.2368,8.5274,30.455,37.54,27.92,46.7843777345,135.98,29.2368,9.0874,30.6165202628,29.2368,8.5274,30.455,0.0,0.56,0.56,135.62
2020-03-01 00:00:00,64.65648,64.04564,91.0071668002,28.95648,8.445640000000001,30.163,35.7,55.6,66.0745790755,136.76,92.24648,33.23564,98.0511133981,28.95648,8.445640000000001,30.163,63.29,24.79,67.9718191606,133.89,89.13648,31.92564,94.6813527375,28.95648,8.445640000000001,30.163,60.18,23.48,64.5983188636,135.75,63.57648,36.76564,73.4416849875,28.95648,8.445640000000001,30.163,34.62,28.32,44.7276961177,136.76,28.95648,9.04564,30.3364687629,28.95648,8.445640000000001,30.163,0.0,0.6000000000000001,0.6000000000000001,136.4
2020-03-01 00:30:00,63.811024,64.683632,90.8615376969,28.881024,8.423632,30.0844,34.93,56.26,66.2215410573,136.58,91.071024,33.873632,97.1666319128,28.881024,8.423632,30.0844,62.19,25.45,67.1959716054,133.64,88.031024,32.523632,93.8469382823,28.881024,8.423632,30.0844,59.15,24.1,63.8712180876,135.57,62.771024,35.913632,72.3186726748,28.881024,8.423632,30.0844,33.89,27.49,43.6375090948,136.58,28.881024,8.983632,30.2459780996,28.881024,8.423632,30.0844,0.0,0.56,0.56,136.21
2020-03-01 01:00:00,66.867312,64.349216,92.8011800244,29.037312,8.469216,30.2472,37.83,55.88,67.480984729,136.23,94.717312,33.279216,100.393602436,29.037312,8.469216,30.2472,65.68,24.81,70.2096752592,133.17,91.507312,31.959216,96.9277031441,29.037312,8.469216,30.2472,62.47,23.49,66.7404000587,135.15,65.647312,35.919216,74.8315418181,29.037312,8.469216,30.2472,36.61,27.45,45.7580003934,136.23,29.037312,9.069216,30.4206536261,29.037312,8.469216,30.2472,0.0,0.6000000000000001,0.6000000000000001,135.85
2020-03-01 01:30:00,68.79744,63.98092,93.9502308385,29.07744,8.48092,30.289,39.72,55.5,68.2490175753,136.63,96.92744,32.65092,102.2790848698,29.07744,8.48092,30.289,67.85,24.17,72.0264631924,133.57,93.60744,31.36092,98.7211230011,29.07744,8.48092,30.289,64.53,22.88,68.4661617151,135.52,67.48744,36.78092,76.8595513505,29.07744,8.48092,30.289,38.41,28.3,47.7097275197,136.63,29.07744,9.04092,30.4505459951,29.07744,8.48092,30.289,0.0,0.56,0.56,136.24
2020-03-01 02:00:00,67.03872,64.27796,92.8754333557,28.99872,8.45796,30.207,38.04,55.82,67.5493449265,137.35,94.70872,32.92796,100.2695975548,28.99872,8.45796,30.207,65.71,24.47,70.1183642137,134.52,91.50872,31.63796,96.8235836406,28.99872,8.45796,30.207,62.51,23.18,66.6694270262,136.27,65.81872,37.28796,75.6471801418,28.99872,8.45796,30.207,36.82,28.83,46.7641026857,137.35,28.99872,9.05796,30.3804608425,28.99872,8.45796,30.207,0.0,0.6000000000000001,0.6000000000000001,136.96
2020-03-01 02:30:00,66.353072,63.960896,92.1614148164,29.043072,8.470896,30.2532,37.31,55.49,66.8668542703,137.35,93.273072,33.080896,98.9657094174,29.043072,8.470896,30.2532,64.23,24.61,68.7833191988,134.52,90.133072,31.770896,95.5686167149,29.043072,8.470896,30.2532,61.09,23.3,65.3825519539,136.27,65.183072,37.490896,75.1957456126,29.043072,8.470896,30.2532,36.14,29.02,46.3493257772,137.35,29.083072,9.070896,30.4648359786,29.043072,8.470896,30.2532,0.04,0.6000000000000001,0.6013318551,136.96
2020-03-01 03:00:00,64.8604,64.1222,91.2059648324,28.4304,8.2922,29.615,36.43,55.83,66.6643367926,137.58,91.7204,33.0122,97.4804448338,28.4304,8.2922,29.615,63.29,24.72,67.9463207245,134.72,88.6304,31.7122,94.1329455239,28.4304,8.2922,29.615,60.2,23.42,64.5951731943,136.48,63.7404,37.4522,73.92905976,28.4304,8.2922,29.615,35.31,29.16,45.7941229854,137.58,28.4304,8.8522,29.7766534218,28.4304,8.2922,29.615,0.0,0.56,0.56,137.32
2020-03-01 03:30:00,63.472624,64.892432,90.7733536249,28.602624,8.342432,29.7944,34.87,56.55,66.4365817905,137.49,89.672624,33.702432,95.7968340696,28.602624,8.342432,29.7944,61.07,25.36,66.1262013123,134.75,86.682624,32.352432,92.5232790158,28.602624,8.342432,29.7944,58.08,24.01,62.8471677962,136.31,62.462624,36.762432,72.477967711,28.602624,8.342432,29.7944,33.86,28.42,44.2062891453,137.49,28.602624,8.942432,29.9679360277,28.602624,8.342432,29.7944,0.0,0.6000000000000001,0.6000000000000001,137.1
2020-03-01 04:00:00,61.66744,65.24592,89.7769638203,29.19744,8.51592,30.414,32.47,56.73,65.3650808919,137.9,87.65744,34.22592,94.102286833,29.19744,8.51592,30.414,58.46,25.71,63.8637275768,135.3,84.80744,32.87592,90.9567369424,29.19744,8.51592,30.414,55.61,24.36,60.7114626739,136.78,60.78744,37.15592,71.2437734318,29.19744,8.51592,30.414,31.59,28.64,42.6400949811,137.9,29.19744,9.11592,30.5874238863,29.19744,8.51592,30.414,0.0,0.6000000000000001,0.6000000000000001,137.51
2020-03-01 04:30:00,60.746415999999996,65.682288,89.4666977917,28.636416,8.352288,29.8296,32.11,57.33,65.7098242274,137.3,86.466416,34.582288,93.1255912153,28.636416,8.352288,29.8296,57.83,26.23,63.5005653518,134.52,83.626416,33.202288,89.9764934938,28.636416,8.352288,29.8296,54.99,24.85,60.344201047,136.17,59.886416,35.792288,69.7672609581,28.636416,8.352288,29.8296,31.25,27.44,41.5874512323,137.3,28.636416,8.912288,29.9912186935,28.636416,8.352288,29.8296,0.0,0.56,0.56,136.9
2020-03-01 05:00:00,60.30608,65.81344,89.2649548793,28.84608,8.41344,30.048,31.46,57.4,65.4560279883,137.3,85.86608,34.71344,92.617528639,28.84608,8.41344,30.048,57.02,26.3,62.7930760514,134.52,83.09608,33.33344,89.5325456669,28.84608,8.41344,30.048,54.25,24.92,59.6998232828,136.17,59.48608,35.75344,69.4039061264,28.84608,8.41344,30.048,30.64,27.34,41.0644030761,137.3,28.84608,9.01344,30.2214895728,28.84608,8.41344,30.048,0.0,0.6000000000000001,0.6000000000000001,136.87
2020-03-01 05:30:00,60.83664,65.58652,89.4577462951,28.13664,8.20652,29.309,32.7,57.38,66.0435795517,136.84,86.30664,34.56652,92.9713956709,28.13664,8.20652,29.309,58.17,26.36,63.8639060816,133.93,83.46664,33.17652,89.8184918166,28.13664,8.20652,29.309,55.33,24.97,60.7034578916,135.72,59.94664,35.01652,69.4244648535,28.13664,8.20652,29.309,31.81,26.81,41.6011081583,136.84,28.13664,8.80652,29.4826271726,28.13664,8.20652,29.309,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-03-01 06:00:00,62.064576,64.747168,89.689505284,27.384576,7.987168,28.5256,34.68,56.76,66.5161634492,136.46,87.224576,33.937168,93.5941132243,27.384576,7.987168,28.5256,59.84,25.95,65.2244440375,133.45,84.304576,32.567168,90.3763352105,27.384576,7.987168,28.5256,56.92,24.58,62.0005064495,135.34,61.044576,34.937168,70.3352398651,27.384576,7.987168,28.5256,33.66,26.95,43.1195790796,136.46,27.384576,8.547168,28.6874377301,27.384576,7.987168,28.5256,0.0,0.56,0.56,136.04
2020-03-01 06:30:00,67.103392,62.567656,91.7473530694,25.363392,7.397656,26.4202,41.74,55.17,69.180607832,136.43,91.753392,31.587656,97.0384715207,25.363392,7.397656,26.4202,66.39,24.19,70.6596645902,133.31,88.503392,30.297656,93.5457019569,25.363392,7.397656,26.4202,63.14,22.9,67.1644965737,135.26,65.683392,35.757656,74.7858138101,25.363392,7.397656,26.4202,40.32,28.36,49.2949490313,136.43,25.363392,7.957656,26.5824367348,25.363392,7.397656,26.4202,0.0,0.56,0.56,136.0
2020-03-01 07:00:00,68.153856,62.333208,92.3600395585,26.513856,7.733208,27.6186,41.64,54.6,68.6662187688,136.27,94.343856,30.763208,99.2327472733,26.513856,7.733208,27.6186,67.83,23.03,71.6330217148,132.98,91.033856,29.543208,95.7077012427,26.513856,7.733208,27.6186,64.52,21.81,68.1065819139,135.0,66.743856,36.463208,76.0546372774,26.513856,7.733208,27.6186,40.23,28.73,49.4354710709,136.27,26.513856,8.333208,27.7925694307,26.513856,7.733208,27.6186,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-03-01 07:30:00,70.687456,61.608008,93.7670682355,27.867456,8.128008,29.0286,42.82,53.48,68.5103116326,136.33,97.967456,30.068008,102.4778392639,27.867456,8.128008,29.0286,70.1,21.94,73.4532068735,132.98,94.527456,28.888008,98.8430925459,27.867456,8.128008,29.0286,66.66,20.76,69.8178573146,135.04,69.227456,37.978008,78.9605582293,27.867456,8.128008,29.0286,41.36,29.85,51.0065887901,136.33,27.867456,8.688008,29.1903509215,27.867456,8.128008,29.0286,0.0,0.56,0.56,135.89
2020-03-01 08:00:00,71.286928,61.559104,94.1878409826,30.476928,8.889104,31.7468,40.81,52.67,66.6302108656,136.26,99.356928,30.239104,103.8566442377,30.476928,8.889104,31.7468,68.88,21.35,72.1129454398,132.66,95.976928,29.089104,100.2883177635,30.476928,8.889104,31.7468,65.5,20.2,68.5440734127,135.0,69.946928,39.349104,80.2553719214,30.476928,8.889104,31.7468,39.47,30.46,49.8567197076,136.26,30.476928,9.489104,31.919997416,30.476928,8.889104,31.7468,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-03-01 08:30:00,72.36608,61.54844,95.0003157942,34.48608,10.05844,35.923,37.88,51.49,63.922722876899996,136.3,102.18608,30.13844,106.5378829872,34.48608,10.05844,35.923,67.7,20.08,70.6151286907,132.49,98.85608,29.05844,103.0384272405,34.48608,10.05844,35.923,64.37,19.0,67.1155488691,135.02,71.18608,41.54844,82.4240914551,34.48608,10.05844,35.923,36.7,31.49,48.3581440918,136.3,34.52608,10.61844,36.1220357704,34.48608,10.05844,35.923,0.04,0.56,0.5614267539000001,135.8
2020-03-01 09:00:00,72.920496,60.934728,95.0286262835,39.170496,11.424728,40.8026,33.75,49.51,59.9191338389,135.36,104.220496,29.934728,108.4343106536,39.170496,11.424728,40.8026,65.05,18.51,67.6322600539,131.39,101.020496,28.914728,105.0771245676,39.170496,11.424728,40.8026,61.85,17.49,64.275365421,134.1,71.960496,43.744728,84.2135037411,39.170496,11.424728,40.8026,32.79,32.32,46.0409220151,135.36,39.170496,12.024728,40.9746487521,39.170496,11.424728,40.8026,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-03-01 09:30:00,74.409152,58.549336,94.6823460176,41.689152,12.159336,43.4262,32.72,46.39,56.7682173403,135.32,107.729152,28.019336,111.3133117849,41.689152,12.159336,43.4262,66.04,15.86,67.9177532019,131.47,104.489152,27.159336,107.9611616168,41.689152,12.159336,43.4262,62.8,15.0,64.5665548097,134.1,73.519152,47.339336,87.4418575038,41.689152,12.159336,43.4262,31.83,35.18,47.4423998128,135.32,41.729152,12.719336,43.6245760429,41.689152,12.159336,43.4262,0.04,0.56,0.5614267539000001,134.85
2020-03-01 10:00:00,73.431488,58.379184,93.8099811022,45.871488,13.379184,47.7828,27.56,45.0,52.7688696108,135.16,106.941488,28.059184,110.56129369,45.871488,13.379184,47.7828,61.07,14.68,62.8096115256,131.65,103.961488,27.249184,107.4732944309,45.871488,13.379184,47.7828,58.09,13.87,59.7229018049,133.98,72.811488,49.769184,88.195716794,45.871488,13.379184,47.7828,26.94,36.39,45.2768782051,135.16,45.871488,13.939184,47.9426142583,45.871488,13.379184,47.7828,0.0,0.56,0.56,134.71
2020-03-01 10:30:00,72.888288,57.716584,92.9726120758,46.308288,13.506584,48.2378,26.58,44.21,51.5850802074,134.82,108.988288,27.166584,112.323061779,46.308288,13.506584,48.2378,62.68,13.66,64.1512119917,131.21,105.918288,26.406584,109.1603930526,46.308288,13.506584,48.2378,59.61,12.9,60.9898524346,133.6,72.338288,50.166584,88.031324317,46.308288,13.506584,48.2378,26.03,36.66,44.9612777843,134.82,46.308288,14.106584,48.409226906,46.308288,13.506584,48.2378,0.0,0.6000000000000001,0.6000000000000001,134.39
2020-03-01 11:00:00,74.542304,57.215672,93.969081128,46.202304,13.475672,48.1274,28.34,43.74,52.118549481,134.99,110.832304,26.565672,113.9716391861,46.202304,13.475672,48.1274,64.63,13.09,65.9422853714,131.45,107.692304,25.845672,110.750309715,46.202304,13.475672,48.1274,61.49,12.37,62.7219020758,133.76,73.862304,50.755672,89.6201885312,46.202304,13.475672,48.1274,27.66,37.28,46.4206204181,134.99,46.202304,14.035672,48.2871927471,46.202304,13.475672,48.1274,0.0,0.56,0.56,134.56
2020-03-01 11:30:00,75.303392,56.647656,94.2314054708,46.243392,13.487656,48.1702,29.06,43.16,52.0314251198,134.59,109.763392,25.627656,112.7154779762,46.243392,13.487656,48.1702,63.52,12.14,64.6696992416,130.95,106.663392,24.937656,109.5397913076,46.243392,13.487656,48.1702,60.42,11.45,61.4953567353,133.31,74.583392,51.147656,90.4365251241,46.243392,13.487656,48.1702,28.34,37.66,47.1320612747,134.59,46.243392,14.047656,48.3299900968,46.243392,13.487656,48.1702,0.0,0.56,0.56,134.17
2020-03-01 12:00:00,75.91848,56.17664,94.4427365508,46.54848,13.57664,48.488,29.37,42.6,51.7431821596,134.64,110.46848,25.56664,113.3884392449,46.54848,13.57664,48.488,63.92,11.99,65.0348099098,131.05,107.32848,24.88664,110.1759840873,46.54848,13.57664,48.488,60.78,11.31,61.8233329739,133.41,75.20848,51.76664,91.3022479504,46.54848,13.57664,48.488,28.66,38.19,47.7480020524,134.64,46.54848,14.17664,48.6594092854,46.54848,13.57664,48.488,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-03-01 12:30:00,75.903104,56.335072,94.5247138799,45.823104,13.365072,47.7324,30.08,42.97,52.4521429495,134.74,110.363104,25.505072,113.2719004089,45.823104,13.365072,47.7324,64.54,12.14,65.6718448043,131.13,107.213104,24.825072,110.0496881827,45.823104,13.365072,47.7324,61.39,11.46,62.4504899901,133.5,75.123104,51.325072,90.9821068694,45.823104,13.365072,47.7324,29.3,37.96,47.952597427,134.74,45.823104,13.925072,47.8922174304,45.823104,13.365072,47.7324,0.0,0.56,0.56,134.34
2020-03-01 13:00:00,76.427776,56.219768,94.8781706099,45.427776,13.249768,47.3206,31.0,42.97,52.985100736,134.74,110.457776,25.819768,113.4353591189,45.427776,13.249768,47.3206,65.03,12.57,66.2337210188,131.08,107.297776,25.109768,110.1967022354,45.427776,13.249768,47.3206,61.87,11.86,62.9964800604,133.53,75.607776,50.969768,91.1836226613,45.427776,13.249768,47.3206,30.18,37.72,48.3076681284,134.74,45.427776,13.809768,47.4804436007,45.427776,13.249768,47.3206,0.0,0.56,0.56,134.34
2020-03-01 13:30:00,78.946544,56.078992,96.8370288334,44.396544,12.948992,46.2464,34.55,43.13,55.2620973181,134.63,114.596544,24.998992,117.2915917607,44.396544,12.948992,46.2464,70.2,12.05,71.226697944,130.89,111.156544,24.318992,113.7857225047,44.396544,12.948992,46.2464,66.76,11.37,67.7213001943,133.31,77.906544,50.598992,92.8961118101,44.396544,12.948992,46.2464,33.51,37.65,50.4028034935,134.63,44.396544,13.548992,46.4179739256,44.396544,12.948992,46.2464,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-03-01 14:00:00,78.846912,55.867016,96.6331154868,42.366912,12.357016,44.1322,36.48,43.51,56.7794901351,134.66,112.016912,25.467016,114.8753997946,42.366912,12.357016,44.1322,69.65,13.11,70.8730879813,131.13,108.616912,24.737016,111.3981756269,42.366912,12.357016,44.1322,66.25,12.38,67.3967870154,133.45,77.726912,49.657016,92.2349829895,42.366912,12.357016,44.1322,35.36,37.3,51.3966886093,134.66,42.366912,12.917016,44.2922626963,42.366912,12.357016,44.1322,0.0,0.56,0.56,134.27
2020-03-01 14:30:00,76.332352,56.596936,95.0254761969,43.052352,12.556936,44.8462,33.28,44.04,55.2003623177,134.91,111.042352,26.056936,114.0586158578,43.052352,12.556936,44.8462,67.99,13.5,69.3173145758,131.34,107.722352,25.306936,110.6550772903,43.052352,12.556936,44.8462,64.67,12.75,65.9148799589,133.7,75.392352,49.546936,90.2158833415,43.052352,12.556936,44.8462,32.34,36.99,49.1338549271,134.91,43.092352,13.116936,45.0444759201,43.052352,12.556936,44.8462,0.04,0.56,0.5614267539000001,134.53
2020-03-01 15:00:00,78.50768,57.15224,97.1073342029,42.00768,12.25224,43.758,36.5,44.9,57.864151251,135.18,110.69768,26.48224,113.8212870811,42.00768,12.25224,43.758,68.69,14.23,70.1484782444,131.68,107.33768,25.69224,110.3696912381,42.00768,12.25224,43.758,65.33,13.44,66.6981446519,134.0,77.36768000000001,48.72224,91.4309279139,42.00768,12.25224,43.758,35.36,36.47,50.797544232,135.18,42.00768,12.85224,43.9297763709,42.00768,12.25224,43.758,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-03-01 15:30:00,79.192016,56.778088,97.4429406118,39.902016,11.638088,41.5646,39.29,45.14,59.8441617871,135.11,112.362016,25.928088,115.3147362089,39.902016,11.638088,41.5646,72.46,14.29,73.8556409491,131.61,108.842016,25.128088,111.7049920705,39.902016,11.638088,41.5646,68.94,13.49,70.2474462169,133.89,77.902016,48.048088,91.5278255905,39.902016,11.638088,41.5646,38.0,36.41,52.6278262899,135.11,39.902016,12.198088,41.7248634716,39.902016,11.638088,41.5646,0.0,0.56,0.56,134.75
2020-03-01 16:00:00,84.370224,56.084232,101.3102945255,34.060224,9.934232,35.4794,50.31,46.15,68.2709206031,134.94,117.490224,24.384232,119.9939311207,34.060224,9.934232,35.4794,83.43,14.45,84.6721170162,131.19,113.390224,23.574232,115.81488381529999,34.060224,9.934232,35.4794,79.33,13.64,80.4940898452,133.58,82.440224,45.014232,93.9290775837,34.060224,9.934232,35.4794,48.38,35.08,59.7597757693,134.94,34.060224,10.494232,35.6402548279,34.060224,9.934232,35.4794,0.0,0.56,0.56,134.59
2020-03-01 16:30:00,91.154224,35.836232,97.9455362791,29.164224,8.506232,30.3794,61.99,27.33,67.7472434864,135.28,122.204224,26.146232,124.969987642,29.164224,8.506232,30.3794,93.04,17.64,94.6974719832,130.57,117.644224,25.186232,120.3100566159,29.164224,8.506232,30.3794,88.48,16.68,90.0385073177,133.04,88.354224,33.066232,94.3389876844,29.164224,8.506232,30.3794,59.19,24.56,64.0831467704,135.28,29.164224,9.066232,30.5409319471,29.164224,8.506232,30.3794,0.0,0.56,0.56,134.94
2020-03-01 17:00:00,98.4196,16.9528,99.8689896414,25.6896,7.4928,26.76,72.73,9.46,73.342651302,135.79,129.1796,26.2628,131.8222428879,25.6896,7.4928,26.76,103.49,18.77,105.178386563,130.09,124.0896,25.2128,126.6250927423,25.6896,7.4928,26.76,98.4,17.72,99.9827905192,132.63,94.8696,23.4528,97.7255075812,25.6896,7.4928,26.76,69.18,15.96,70.9971407875,135.79,25.6896,8.0928,26.9341597233,25.6896,7.4928,26.76,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-03-01 17:30:00,101.33296,22.18628,103.7333109594,24.67296,7.19628,25.701,76.66,14.99,78.1118153675,136.24,135.71296,19.02628,137.0401650707,24.67296,7.19628,25.701,111.04,11.83,111.6683952603,131.95,130.25296,17.65628,131.4442003749,24.67296,7.19628,25.701,105.58,10.46,106.0968802557,134.22,97.57296,18.04628,99.2277720449,24.67296,7.19628,25.701,72.9,10.85,73.7030019741,136.24,24.67296,7.75628,25.8633879181,24.67296,7.19628,25.701,0.0,0.56,0.56,135.91
2020-03-01 18:00:00,106.493472,23.683096,109.0951356146,21.473472,6.263096,22.3682,85.02,17.42,86.7862708036,136.65,141.483472,13.253096,142.1028409384,21.473472,6.263096,22.3682,120.01,6.99,120.2133944284,133.12,135.473472,12.753096,136.0724184885,21.473472,6.263096,22.3682,114.0,6.49,114.1845878392,135.14,102.273472,14.963096,103.3622625373,21.473472,6.263096,22.3682,80.8,8.7,81.2670289847,136.65,21.473472,6.823096,22.5314144864,21.473472,6.263096,22.3682,0.0,0.56,0.56,136.32
2020-03-01 18:30:00,109.99592,22.06256,112.1867147678,19.82592,5.78256,20.652,90.17,16.28,91.6278740341,137.43,146.75592,11.02256,147.1692796884,19.82592,5.78256,20.652,126.93,5.24,127.0381143594,133.96,140.37592,10.62256,140.7772627124,19.82592,5.78256,20.652,120.55,4.84,120.6471222201,135.83,105.53592,15.91256,106.7288151157,19.82592,5.78256,20.652,85.71,10.13,86.3065524743,137.43,19.82592,6.34256,20.8157433497,19.82592,5.78256,20.652,0.0,0.56,0.56,137.11
2020-03-01 19:00:00,109.18376,22.51568,111.4811611601,19.49376,5.68568,20.306,89.69,16.83,91.2553834028,137.3,145.12376,11.85568,145.6072211973,19.49376,5.68568,20.306,125.63,6.17,125.7814207266,133.85,138.79376,11.41568,139.2624341479,19.49376,5.68568,20.306,119.3,5.73,119.4375271847,135.75,104.73376,15.25568,105.8390110309,19.49376,5.68568,20.306,85.24,9.57,85.7755355565,137.3,19.49376,6.24568,20.4698607128,19.49376,5.68568,20.306,0.0,0.56,0.56,136.97
2020-03-01 19:30:00,106.165184,23.116512,108.6527469547,17.405184,5.076512,18.1304,88.76,18.04,90.5747161188,137.47,140.985184,13.236512,141.6051812521,17.405184,5.076512,18.1304,123.58,8.16,123.8491098071,134.17,134.765184,12.686512,135.361007699,17.405184,5.076512,18.1304,117.36,7.61,117.606469635,136.05,101.785184,13.536512,102.6813558492,17.405184,5.076512,18.1304,84.38,8.46,84.8030423983,137.47,17.405184,5.676512,18.307463466,17.405184,5.076512,18.1304,0.0,0.6000000000000001,0.6000000000000001,137.14
2020-03-01 20:00:00,101.787872,25.722296,104.9876535494,17.767872,5.182296,18.5082,84.02,20.54,86.4942310215,136.85,136.337872,15.762296,137.246002917,17.767872,5.182296,18.5082,118.57,10.58,119.0410908048,133.4,130.377872,15.102296,131.2496432442,17.767872,5.182296,18.5082,112.61,9.92,113.046090158,135.44,97.637872,10.902296,98.2446645206,17.767872,5.182296,18.5082,79.87,5.72,80.0745608792,136.85,17.767872,5.742296,18.6727405262,17.767872,5.182296,18.5082,0.0,0.56,0.56,136.52
2020-03-01 20:30:00,100.71544,26.03992,104.0272910731,17.96544,5.23992,18.714,82.75,20.8,85.3241026909,137.21,134.37544,16.28992,135.3592271284,17.96544,5.23992,18.714,116.41,11.05,116.9332741353,133.9,128.54544,15.599920000000001,129.4885618454,17.96544,5.23992,18.714,110.58,10.36,111.0642426706,135.84,96.60544,10.86992,97.2150512956,17.96544,5.23992,18.714,78.64,5.63,78.8412740891,137.21,18.00544,5.79992,18.9165256218,17.96544,5.23992,18.714,0.04,0.56,0.5614267539000001,136.86
2020-03-01 21:00:00,95.237808,52.588944,108.7926334991,16.487808,4.808944,17.1748,78.75,47.78,92.1112962671,135.89,128.887808,13.218944,129.5639129215,16.487808,4.808944,17.1748,112.4,8.41,112.7141876606,133.66,123.257808,12.648944,123.9051371707,16.487808,4.808944,17.1748,106.77,7.84,107.057454201,135.6,91.587808,21.898944,94.169476597,16.487808,4.808944,17.1748,75.1,17.09,77.0199850688,135.89,16.487808,5.368944,17.3399357646,16.487808,4.808944,17.1748,0.0,0.56,0.56,135.53
2020-03-01 21:30:00,91.844096,64.729528,112.3621367061,15.564096,4.539528,16.2126,76.28,60.19,97.1672501412,135.01,123.634096,12.479528,124.2623366626,15.564096,4.539528,16.2126,108.07,7.94,108.3612869063,133.27,118.204096,11.959528,118.8075697132,15.564096,4.539528,16.2126,102.64,7.42,102.9078519842,135.27,88.454096,26.389528,92.3067402048,15.564096,4.539528,16.2126,72.89,21.85,76.0945109716,135.01,15.564096,5.099528,16.3782254875,15.564096,4.539528,16.2126,0.0,0.56,0.56,134.65
2020-03-01 22:00:00,87.150976,65.377368,108.9472021869,14.630976,4.267368,15.2406,72.52,61.11,94.8345005786,135.19,117.150976,13.787368,117.9594959896,14.630976,4.267368,15.2406,102.52,9.52,102.9610644856,133.61,112.020976,13.177368,112.7933601388,14.630976,4.267368,15.2406,97.39,8.91,97.7967289842,135.56,83.950976,25.497368,87.7375754525,14.630976,4.267368,15.2406,69.32,21.23,72.4981054925,135.19,14.670976,4.827368,15.4447731806,14.630976,4.267368,15.2406,0.04,0.56,0.5614267539000001,134.82
2020-03-01 22:30:00,81.684656,66.317608,105.2160071314,13.054656,3.807608,13.5986,68.63,62.51,92.8309054141,136.13,109.914656,15.417608,110.9906943849,13.054656,3.807608,13.5986,96.86,11.61,97.5533274676,134.91,105.034656,15.047608,106.1070660586,13.054656,3.807608,13.5986,91.98,11.24,92.6642217903,136.67,78.714656,24.707608,82.5012906704,13.054656,3.807608,13.5986,65.66,20.9,68.9060635939,136.13,13.054656,4.367608,13.7659014569,13.054656,3.807608,13.5986,0.0,0.56,0.56,135.76
2020-03-01 23:00:00,77.532544,58.231992,96.9652529074,12.692544,3.7019919999999997,13.2214,64.84,54.53,84.7215822562,136.33,100.922544,26.971992,104.4645788767,12.692544,3.7019919999999997,13.2214,88.23,23.27,91.2470591307,133.09,96.572544,25.391992,99.8549423532,12.692544,3.7019919999999997,13.2214,83.88,21.69,86.6389664066,135.14,74.802544,32.451992,81.5386557017,12.692544,3.7019919999999997,13.2214,62.11,28.75,68.4413223134,136.33,12.692544,4.301992,13.4017837753,12.692544,3.7019919999999997,13.2214,0.0,0.6000000000000001,0.6000000000000001,135.95
2020-03-01 23:30:00,73.111808,58.610944,93.7047449471,12.791808,3.730944,13.3248,60.32,54.88,81.5494745538,137.08,95.011808,27.870944,99.0153179002,12.791808,3.730944,13.3248,82.22,24.14,85.6905362336,134.14,90.981808,26.580944,94.7852096631,12.791808,3.730944,13.3248,78.19,22.85,81.4604112437,136.0,70.641808,33.100944,78.0124190831,12.791808,3.730944,13.3248,57.85,29.37,64.8784972082,137.08,12.791808,4.330944,13.5050889608,12.791808,3.730944,13.3248,0.0,0.6000000000000001,0.6000000000000001,136.69
2020-03-02 00:00:00,70.369936,58.816648,91.7132813425,10.959936,3.196648,11.4166,59.41,55.62,81.3826302106,136.81,90.619936,28.636648,95.036994951,10.959936,3.196648,11.4166,79.66,25.44,83.6236162815,133.91,86.699936,27.276648,90.8894626924,10.959936,3.196648,11.4166,75.74,24.08,79.4757447276,135.79,67.939936,31.446648,74.8647218262,10.959936,3.196648,11.4166,56.98,28.25,63.5986076892,136.81,10.959936,3.756648,11.5858793935,10.959936,3.196648,11.4166,0.0,0.56,0.56,136.42
2020-03-02 00:30:00,70.691104,58.684072,91.8752006324,10.711104,3.124072,11.1574,59.98,55.56,81.7588771939,136.6,90.701104,28.424072,95.0506082878,10.711104,3.124072,11.1574,79.99,25.3,83.8957096638,133.63,86.781104,27.074072,90.906355037,10.711104,3.124072,11.1574,76.07,23.95,79.7511592392,135.56,68.231104,31.294072,75.0653215233,10.711104,3.124072,11.1574,57.52,28.17,64.0476330554,136.6,10.711104,3.724072,11.340037970000001,10.711104,3.124072,11.1574,0.0,0.6000000000000001,0.6000000000000001,136.2
2020-03-02 01:00:00,74.899888,58.060384,94.7681455587,10.149888,2.960384,10.5728,64.75,55.1,85.0210121088,136.44,95.609888,27.390384,99.4559390838,10.149888,2.960384,10.5728,85.46,24.43,88.8832745796,133.33,91.419888,26.070384,95.064508855,10.149888,2.960384,10.5728,81.27,23.11,84.4919226909,135.3,72.149888,31.340384,78.6627358263,10.149888,2.960384,10.5728,62.0,28.38,68.1866878503,136.44,10.149888,3.520384,10.7430596163,10.149888,2.960384,10.5728,0.0,0.56,0.56,136.03
2020-03-02 01:30:00,78.064944,57.510192,96.9616298625,9.154944,2.670192,9.5364,68.91,54.84,88.0682332059,136.58,99.024944,26.810192,102.5900868958,9.154944,2.670192,9.5364,89.87,24.14,93.0556634494,133.45,94.214944,25.400192,97.5788164847,9.154944,2.670192,9.5364,85.06,22.73,88.0446278884,135.42,75.094944,31.320192,81.3646424516,9.154944,2.670192,9.5364,65.94,28.65,71.8951048403,136.58,9.154944,3.2701919999999998,9.7214790727,9.154944,2.670192,9.5364,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-03-02 02:00:00,77.523072,57.350896,96.431073645,8.163072,2.380896,8.5032,69.36,54.97,88.5014717392,136.96,97.103072,26.680896,100.7019205537,8.163072,2.380896,8.5032,88.94,24.3,92.1998568329,133.93,92.723072,25.370896,96.1314227761,8.163072,2.380896,8.5032,84.56,22.99,87.6295252754,135.83,74.533072,31.330896,80.850503189,8.163072,2.380896,8.5032,66.37,28.95,72.4091113051,136.96,8.163072,2.940896,8.676670661,8.163072,2.380896,8.5032,0.0,0.56,0.56,136.55
2020-03-02 02:30:00,76.779296,57.133128,95.7039947407,7.759296,2.263128,8.0826,69.02,54.87,88.1729964331,137.27,95.709296,26.603128,99.3377861652,7.759296,2.263128,8.0826,87.95,24.34,91.2558935083,134.36,91.389296,25.293128,94.8248160947,7.759296,2.263128,8.0826,83.63,23.03,86.7430562062,136.17,73.829296,31.743128,80.3641158919,7.759296,2.263128,8.0826,66.07,29.48,72.3485680577,137.27,7.799296,2.863128,8.3082200284,7.759296,2.263128,8.0826,0.04,0.6000000000000001,0.6013318551,136.85
2020-03-02 03:00:00,75.637424,57.178832,94.8179241401,7.607424,2.218832,7.9244,68.03,54.96,87.4567464522,137.42,94.157424,26.688832,97.8668189319,7.607424,2.218832,7.9244,86.55,24.47,89.9426672942,134.55,89.897424,25.368832,93.4083747791,7.607424,2.218832,7.9244,82.29,23.15,85.484306162,136.31,72.717424,31.798832,79.3661733345,7.607424,2.218832,7.9244,65.11,29.58,71.514253824,137.42,7.607424,2.818832,8.1128733356,7.607424,2.218832,7.9244,0.0,0.6000000000000001,0.6000000000000001,137.0
2020-03-02 03:30:00,75.292096,57.843528,94.9461608047,6.732096,1.963528,7.0126,68.56,55.88,88.4479960203,138.0,93.052096,26.933528,96.8716031689,6.732096,1.963528,7.0126,86.32,24.97,89.8590190242,135.21,88.812096,25.593528,92.4262791169,6.732096,1.963528,7.0126,82.08,23.63,85.4137184532,136.89,72.372096,31.353528,78.8718200467,6.732096,1.963528,7.0126,65.64,29.39,71.9192721042,138.0,6.732096,2.5235279999999998,7.1895278093,6.732096,1.963528,7.0126,0.0,0.56,0.56,137.57
2020-03-02 04:00:00,75.19376,51.76068,91.28674349,7.13376,2.08068,7.431,68.06,49.68,84.2630761366,137.85,90.01376,36.27068,97.0465827168,7.13376,2.08068,7.431,82.88,34.19,89.6551755338,133.16,85.95376,34.47068,92.6081888269,7.13376,2.08068,7.431,78.82,32.39,85.2156353024,135.21,72.30376,37.02068,81.2303173563,7.13376,2.08068,7.431,65.17,34.94,73.9454697733,137.85,7.13376,2.68068,7.6207989739,7.13376,2.08068,7.431,0.0,0.6000000000000001,0.6000000000000001,137.43
2020-03-02 04:30:00,75.392896,49.567928,90.2278684968,6.472896,1.887928,6.7426,68.92,47.68,83.8054222589,137.78,89.212896,38.217928,97.0543705009,6.472896,1.887928,6.7426,82.74,36.33,90.3646861335,132.58,85.162896,36.347928,92.5953061715,6.472896,1.887928,6.7426,78.69,34.46,85.9046430643,134.74,72.472896,38.557928,82.0916223879,6.472896,1.887928,6.7426,66.0,36.67,75.5029065666,137.78,6.472896,2.487928,6.9345633143,6.472896,1.887928,6.7426,0.0,0.6000000000000001,0.6000000000000001,137.35
2020-03-02 05:00:00,76.119872,48.628296,90.32688462,6.439872,1.878296,6.7082,69.68,46.75,83.9098617565,137.47,90.199872,37.258296,97.5919952129,6.439872,1.878296,6.7082,83.76,35.38,90.9256949382,132.18,86.099872,35.428296,93.1039854994,6.439872,1.878296,6.7082,79.66,33.55,86.4367867288,134.38,73.159872,39.188296,82.9945143635,6.439872,1.878296,6.7082,66.72,37.31,76.4434071716,137.47,6.439872,2.478296,6.9002827797,6.439872,1.878296,6.7082,0.0,0.6000000000000001,0.6000000000000001,137.01
2020-03-02 05:30:00,78.794096,47.919528,92.2214222846,6.444096,1.879528,6.7126,72.35,46.04,85.7566563014,137.3,93.274096,36.269528,100.0776480837,6.444096,1.879528,6.7126,86.83,34.39,93.3922962562,131.87,89.014096,34.489528,95.4622272334,6.444096,1.879528,6.7126,82.57,32.61,88.7762186624,134.16,75.684096,39.519528,85.3807676276,6.444096,1.879528,6.7126,69.24,37.64,78.8095628715,137.3,6.444096,2.479528,6.904667433,6.444096,1.879528,6.7126,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-03-02 06:00:00,83.61632,46.07476,95.4702701337,6.73632,1.96476,7.017,76.88,44.11,88.6353569407,136.33,98.87632,34.05476,104.5765429501,6.73632,1.96476,7.017,92.14,32.09,97.5681695021,130.58,94.33632,32.38476,99.7402323609,6.73632,1.96476,7.017,87.6,30.42,92.7315286189,133.11,80.22632,40.28476,89.7726256105,6.73632,1.96476,7.017,73.49,38.32,82.8806521451,136.33,6.73632,2.56476,7.2080511236,6.73632,1.96476,7.017,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-03-02 06:30:00,93.4012,49.4366,105.6776304664,6.8112,1.9866000000000001,7.095,86.59,47.45,98.7386985938,135.43,114.0612,19.4866,115.7138061123,6.8112,1.9866000000000001,7.095,107.25,17.5,108.6683601606,131.41,108.7612,17.8966,110.2238037676,6.8112,1.9866000000000001,7.095,101.95,15.91,103.1839648395,133.78,89.4312,36.0066,96.4075452286,6.8112,1.9866000000000001,7.095,82.62,34.02,89.3500128707,135.43,6.8112,2.5465999999999998,7.2716997325,6.8112,1.9866000000000001,7.095,0.0,0.56,0.56,134.96
2020-03-02 07:00:00,102.312176,45.788968,112.0910832687,6.922176,2.018968,7.2106,95.39,43.77,104.9526798133,134.98,125.552176,13.468968,126.2725702491,6.922176,2.018968,7.2106,118.63,11.45,119.1812879608,130.77,119.632176,12.778968,120.3127572523,6.922176,2.018968,7.2106,112.71,10.76,113.2224434465,133.22,97.882176,38.958968,105.3504701751,6.922176,2.018968,7.2106,90.96,36.94,98.1747686526,134.98,6.922176,2.6189679999999997,7.4010481663,6.922176,2.018968,7.2106,0.0,0.6000000000000001,0.6000000000000001,134.5
2020-03-02 07:30:00,109.787136,47.636248,119.6763441729,8.387136,2.4462479999999998,8.7366,101.4,45.19,111.0139455204,134.04,138.677136,7.816248,138.8972346088,8.387136,2.4462479999999998,8.7366,130.29,5.37,130.4006173298,131.28,132.127136,7.516248,132.3407497771,8.387136,2.4462479999999998,8.7366,123.74,5.07,123.8438230192,133.66,105.027136,36.946248,111.3360882088,8.387136,2.4462479999999998,8.7366,96.64,34.5,102.6135449149,134.04,8.387136,3.006248,8.9096339611,8.387136,2.4462479999999998,8.7366,0.0,0.56,0.56,133.58
2020-03-02 08:00:00,112.01864,47.53252,121.6861379328,9.84864,2.87252,10.259,102.17,44.66,111.5043698695,133.92,142.66864,9.29252,142.9709472844,9.84864,2.87252,10.259,132.82,6.42,132.9750683399,131.48,135.96864,9.11252,136.2736551363,9.84864,2.87252,10.259,126.12,6.24,126.2742729142,133.83,107.19864,37.70252,113.6355069166,9.84864,2.87252,10.259,97.35,34.83,103.3931883636,133.92,9.84864,3.4325200000000002,10.4296645871,9.84864,2.87252,10.259,0.0,0.56,0.56,133.52
2020-03-02 08:30:00,113.293472,46.503096,122.4661126002,10.433472,3.043096,10.8682,102.86,43.46,111.6644580876,133.7,143.803472,11.193096,144.2384274641,10.433472,3.043096,10.8682,133.37,8.15,133.6187838592,131.11,137.073472,10.933095999999999,137.5087972251,10.433472,3.043096,10.8682,126.64,7.89,126.8855456701,133.51,108.433472,38.823096,115.1740015498,10.433472,3.043096,10.8682,98.0,35.78,104.3274096295,133.7,10.473472,3.603096,11.0759160578,10.433472,3.043096,10.8682,0.04,0.56,0.5614267539000001,133.27
2020-03-02 09:00:00,110.171024,47.708632,120.057353363,16.041024,4.678632,16.7094,94.13,43.03,103.4989748742,133.7,142.021024,13.318632,142.6441629243,16.041024,4.678632,16.7094,125.98,8.64,126.2759280306,130.69,135.671024,13.038632,136.2961212861,16.041024,4.678632,16.7094,119.63,8.36,119.9217515716,133.47,105.841024,40.738632,113.4105748976,16.041024,4.678632,16.7094,89.8,36.06,96.7696419338,133.7,16.041024,5.238632,16.8747656636,16.041024,4.678632,16.7094,0.0,0.56,0.56,133.18
2020-03-02 09:30:00,106.47792,48.96356,117.1963209977,22.29792,6.50356,23.227,84.18,42.46,94.2821510149,133.47,139.87792,16.06356,140.7972672441,22.29792,6.50356,23.227,117.58,9.56,117.9680041367,130.3,133.95792,15.71356,134.8763889589,22.29792,6.50356,23.227,111.66,9.21,112.0391882334,133.22,102.73792,43.09356,111.4097622267,22.29792,6.50356,23.227,80.44,36.59,88.3709324382,133.47,22.29792,7.10356,23.4020896717,22.29792,6.50356,23.227,0.0,0.6000000000000001,0.6000000000000001,132.94
2020-03-02 10:00:00,102.483008,49.617544,113.8624942697,26.563008,7.7475439999999995,27.6698,75.92,41.87,86.7003073812,133.78,137.683008,17.547544,138.7967110286,26.563008,7.7475439999999995,27.6698,111.12,9.8,111.5513083742,130.86,132.093008,17.187544,133.2065104687,26.563008,7.7475439999999995,27.6698,105.53,9.44,105.9513779995,133.72,99.193008,45.227544,109.017354455,26.563008,7.7475439999999995,27.6698,72.63,37.48,81.730455156,133.78,26.563008,8.307544,27.8317926358,26.563008,7.7475439999999995,27.6698,0.0,0.56,0.56,133.3
2020-03-02 10:30:00,98.244784,51.659312,110.998748189,28.934784,8.439312,30.1404,69.31,43.22,81.6813595626,134.22,132.904784,17.129312,134.0040855335,28.934784,8.439312,30.1404,103.97,8.69,104.3325308808,131.85,127.684784,16.819312,128.787784053,28.934784,8.439312,30.1404,98.75,8.38,99.1049287372,134.27,95.314784,45.239312,105.5059401133,28.934784,8.439312,30.1404,66.38,36.8,75.8982503092,134.22,28.974784,8.999312,30.3401668473,28.934784,8.439312,30.1404,0.04,0.56,0.5614267539000001,133.75
2020-03-02 11:00:00,96.086128,55.054704,110.740978985,31.696128,9.244704,33.0168,64.39,45.81,79.0229599547,134.57,127.656128,16.334704,128.6969679935,31.696128,9.244704,33.0168,95.96,7.09,96.2215656701,132.46,122.816128,16.094704,123.866221359,31.696128,9.244704,33.0168,91.12,6.85,91.3771136554,134.64,93.426128,43.904704,103.2282152631,31.696128,9.244704,33.0168,61.73,34.66,70.7948338511,134.57,31.696128,9.804704,33.1779557948,31.696128,9.244704,33.0168,0.0,0.56,0.56,134.14
2020-03-02 11:30:00,94.93152,54.56836,109.4974858278,32.05152,9.34836,33.387,62.88,45.22,77.4515513079,133.95,127.93152,16.39836,128.9782152931,32.05152,9.34836,33.387,95.88,7.05,96.1388417862,131.69,123.10152,16.15836,124.1574678551,32.05152,9.34836,33.387,91.05,6.8100000000000005,91.3043186273,134.01,92.36152,43.86836,102.250102131,32.05152,9.34836,33.387,60.31,34.52,69.4904777649,133.95,32.05152,9.948360000000001,33.5599433998,32.05152,9.34836,33.387,0.0,0.6000000000000001,0.6000000000000001,133.54
2020-03-02 12:00:00,97.595984,51.955912,110.563976433,29.985984,8.745912,31.2354,67.61,43.21,80.2384957486,133.54,129.575984,15.315912,130.4780165007,29.985984,8.745912,31.2354,99.59,6.57,99.8064777457,131.54,124.535984,15.095912,125.4475901321,29.985984,8.745912,31.2354,94.55,6.35,94.762993832,133.87,94.775984,44.765912,104.8163824045,29.985984,8.745912,31.2354,64.79,36.02,74.1295116671,133.54,29.985984,9.305912,31.396802936,29.985984,8.745912,31.2354,0.0,0.56,0.56,133.15
2020-03-02 12:30:00,101.2772,50.1896,113.0312664177,27.4272,7.9996,28.57,73.85,42.19,85.0518582983,132.97,129.6872,13.3796,130.3755480909,27.4272,7.9996,28.57,102.26,5.38,102.4014257713,131.08,124.4972,13.1996,125.194976928,27.4272,7.9996,28.57,97.07,5.2,97.2091811508,133.52,98.0872,44.1996,107.5857957353,27.4272,7.9996,28.57,70.66,36.2,79.393170991,132.97,27.4272,8.5596,28.7318299452,27.4272,7.9996,28.57,0.0,0.56,0.56,132.6
2020-03-02 13:00:00,100.05768,50.26224,111.9724613322,27.36768,7.98224,28.508,72.69,42.28,84.0918218378,133.31,129.55768,12.70224,130.1788744305,27.36768,7.98224,28.508,102.19,4.72,102.2989467199,131.58,124.36768000000001,12.56224,125.0005188085,27.36768,7.98224,28.508,97.0,4.58,97.1080655764,133.95,96.96768,44.48224,106.6836474817,27.36768,7.98224,28.508,69.6,36.5,78.5901393306,133.31,27.36768,8.54224,28.6698408227,27.36768,7.98224,28.508,0.0,0.56,0.56,132.95
2020-03-02 13:30:00,101.519136,48.657248,112.5773634312,25.019136,7.297248,26.0616,76.5,41.36,86.9649331627,133.04,130.749136,12.927248,131.3866443197,25.019136,7.297248,26.0616,105.73,5.63,105.879789384,131.18,125.399136,12.727248,126.0433502855,25.019136,7.297248,26.0616,100.38,5.43,100.5267591241,133.65,98.189136,44.377248,107.7517822056,25.019136,7.297248,26.0616,73.17,37.08,82.029112515,133.04,25.019136,7.857248,26.2239110798,25.019136,7.297248,26.0616,0.0,0.56,0.56,132.69
2020-03-02 14:00:00,100.750976,49.757368,112.3679439842,28.070976,8.187368,29.2406,72.68,41.57,83.7284139346,133.07,129.070976,13.067368,129.73077103,28.070976,8.187368,29.2406,101.0,4.88,101.1178243437,131.36,123.960976,12.907368,124.631150679,28.070976,8.187368,29.2406,95.89,4.72,96.0060961606,133.79,97.690976,45.147368,107.6188256262,28.070976,8.187368,29.2406,69.62,36.96,78.8224967887,133.07,28.070976,8.747368,29.4023152238,28.070976,8.187368,29.2406,0.0,0.56,0.56,132.73
2020-03-02 14:30:00,98.434672,35.609696,104.6777679403,29.484672,8.599696,30.7132,68.95,27.01,74.0516211841,134.06,127.504672,12.139696,128.0812773234,29.484672,8.599696,30.7132,98.02,3.54,98.0839028587,131.68,122.524672,11.979696,123.1089288596,29.484672,8.599696,30.7132,93.04,3.38,93.1013748556,134.09,95.384672,37.479696,102.4839658913,29.484672,8.599696,30.7132,65.9,28.88,71.9504301585,134.06,29.524672,9.159696,30.912882226,29.484672,8.599696,30.7132,0.04,0.56,0.5614267539000001,133.74
2020-03-02 15:00:00,102.258944,16.632192,103.6027096109,25.378944,7.402192,26.4364,76.88,9.23,77.4320818524,135.88,125.658944,9.642192,126.0283383758,25.378944,7.402192,26.4364,100.28,2.24,100.3050148298,132.63,120.558944,9.422192,120.9265755758,25.378944,7.402192,26.4364,95.18,2.02,95.2014327623,134.89,98.598944,23.452192,101.3496771949,25.378944,7.402192,26.4364,73.22,16.05,74.9584611635,135.88,25.378944,7.962192,26.5986334235,25.378944,7.402192,26.4364,0.0,0.56,0.56,135.58
2020-03-02 15:30:00,100.334768,16.182224,101.631343803,25.584768,7.462224,26.6508,74.75,8.72,75.2568993515,136.4,127.674768,9.422224,128.0219695559,25.584768,7.462224,26.6508,102.09,1.96,102.1088130379,133.26,122.504768,9.222224,122.8514045432,25.584768,7.462224,26.6508,96.92,1.76,96.9359788727,135.41,96.734768,24.182224,99.7115605013,25.584768,7.462224,26.6508,71.15,16.72,73.0881720937,136.4,25.584768,8.022224,26.8129899772,25.584768,7.462224,26.6508,0.0,0.56,0.56,136.15
2020-03-02 16:00:00,105.74848,15.65164,106.9004904432,24.58848,7.17164,25.613,81.16,8.48,81.6018137053,136.19,131.69848,8.86164,131.9962813787,24.58848,7.17164,25.613,107.11,1.69,107.1233317256,133.04,126.24848,8.68164,126.5466300436,24.58848,7.17164,25.613,101.66,1.51,101.6712137235,135.2,101.80848,24.06164,104.613235871,24.58848,7.17164,25.613,77.22,16.89,79.0455596476,136.19,24.58848,7.7316400000000005,25.7754069958,24.58848,7.17164,25.613,0.0,0.56,0.56,135.95
2020-03-02 16:30:00,110.267184,14.607512,111.2305321129,21.797184,6.357512,22.7054,88.47,8.25,88.8538316563,136.23,139.787184,6.517512,139.9390394898,21.797184,6.357512,22.7054,117.99,0.16,117.9901084837,132.78,133.797184,6.557512,133.9577821926,21.797184,6.357512,22.7054,112.0,0.2,112.0001785713,134.99,105.947184,23.437512,108.5086299161,21.797184,6.357512,22.7054,84.15,17.08,85.8658773903,136.23,21.797184,6.917512,22.868519904,21.797184,6.357512,22.7054,0.0,0.56,0.56,136.0
2020-03-02 17:00:00,113.761328,15.343304,114.7913617219,20.651328,6.023304,21.5118,93.11,9.32,93.5752878702,135.57,143.171328,6.343304,143.3117813263,20.651328,6.023304,21.5118,122.52,0.32,122.5204178902,131.87,136.931328,6.283304,137.0754117156,20.651328,6.023304,21.5118,116.28,0.26,116.2802906773,134.22,109.151328,21.843304,111.3155080562,20.651328,6.023304,21.5118,88.5,15.82,89.902849788,135.57,20.651328,6.583304,21.6752679273,20.651328,6.023304,21.5118,0.0,0.56,0.56,135.33
2020-03-02 17:30:00,119.801984,13.618912,120.5735880465,16.281984,4.748912,16.9604,103.52,8.87,103.8993132797,135.88,148.581984,5.498912,148.6837045629,16.281984,4.748912,16.9604,132.3,0.75,132.3021258333,132.16,141.871984,5.598912,141.9824202487,16.281984,4.748912,16.9604,125.59,0.85,125.5928763903,134.44,114.651984,21.068912,116.571765398,16.281984,4.748912,16.9604,98.37,16.32,99.7145892034,135.88,16.281984,5.348912,17.1380822311,16.281984,4.748912,16.9604,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-03-02 18:00:00,123.06936,13.62148,123.8208871241,14.91936,4.3514800000000005,15.541,108.15,9.27,108.5465586741,135.31,153.73936,5.95148,153.8545122101,14.91936,4.3514800000000005,15.541,138.82,1.6,138.8292202672,131.24,146.66936,6.03148,146.7933238053,14.91936,4.3514800000000005,15.541,131.75,1.6800000000000002,131.7607107601,133.67,117.64936,19.99148,119.3357917014,14.91936,4.3514800000000005,15.541,102.73,15.64,103.9137262348,135.31,14.91936,4.91148,15.7070028522,14.91936,4.3514800000000005,15.541,0.0,0.56,0.56,135.09
2020-03-02 18:30:00,127.880176,12.567968,128.496277119,13.570176,3.957968,14.1356,114.31,8.61,114.6338004255,135.01,158.790176,6.787968,158.9351959249,13.570176,3.957968,14.1356,145.22,2.83,145.247572441,130.74,151.390176,6.817968,151.5436243362,13.570176,3.957968,14.1356,137.82,2.86,137.8496717443,133.26,122.150176,20.107968,123.7941673663,13.570176,3.957968,14.1356,108.58,16.15,109.774491117,135.01,13.570176,4.517968,14.302507176,13.570176,3.957968,14.1356,0.0,0.56,0.56,134.79
2020-03-02 19:00:00,128.17424,12.62332,128.7943477308,12.11424,3.53332,12.619,116.06,9.09,116.4154272423,135.01,157.32424,5.56332,157.4225746867,12.11424,3.53332,12.619,145.21,2.03,145.2241887566,130.78,149.94424,5.63332,150.0500230037,12.11424,3.53332,12.619,137.83,2.1,137.8459970402,133.31,122.37424,19.18332,123.8686981517,12.11424,3.53332,12.619,110.26,15.65,111.3651206617,135.01,12.11424,4.09332,12.7871059822,12.11424,3.53332,12.619,0.0,0.56,0.56,134.79
2020-03-02 19:30:00,124.28704,13.50372,125.0184736981,12.52704,3.65372,13.049,111.76,9.85,112.1932266226,135.73,153.69704,4.47372,153.762135376,12.52704,3.65372,13.049,141.17,0.8200000000000001,141.1723815057,131.9,146.52704,4.51372,146.596545387,12.52704,3.65372,13.049,134.0,0.86,134.0027596731,134.17,118.70704,18.893720000000002,120.2012229597,12.52704,3.65372,13.049,106.18,15.24,107.2681220121,135.73,12.52704,4.21372,13.2167381528,12.52704,3.65372,13.049,0.0,0.56,0.56,135.5
2020-03-02 20:00:00,119.530368,14.993024,120.4670064494,12.970368,3.783024,13.5108,106.56,11.21,107.1480177138,136.43,148.310368,5.863024,148.4262116566,12.970368,3.783024,13.5108,135.34,2.08,135.3559825054,133.01,141.460368,5.593024,141.5708926021,12.970368,3.783024,13.5108,128.49,1.81,128.5027478305,135.06,114.200368,18.023024,115.6138116552,12.970368,3.783024,13.5108,101.23,14.24,102.2266623734,136.43,12.970368,4.343024,13.6781688658,12.970368,3.783024,13.5108,0.0,0.56,0.56,136.2
2020-03-02 20:30:00,116.786608,16.327344,117.9224065657,12.436608,3.627344,12.9548,104.35,12.7,105.1199909627,136.43,145.146608,7.347344,145.3324508765,12.436608,3.627344,12.9548,132.71,3.7199999999999998,132.7621275063,133.01,138.446608,6.997344,138.6233244795,12.436608,3.627344,12.9548,126.01,3.37,126.0550554321,135.09,111.566608,16.467344,112.7753582971,12.436608,3.627344,12.9548,99.13,12.84,99.9581037235,136.43,12.436608,4.187344,13.122616672,12.436608,3.627344,12.9548,0.0,0.56,0.56,136.2
