Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-02 21:00:00,111.589776,18.050768,113.0402951744,12.859776,3.750768,13.3956,98.73,14.3,99.7602270446,135.92,139.259776,9.720768,139.59863374,12.859776,3.750768,13.3956,126.4,5.97,126.5409060344,132.54,132.869776,9.250768,133.1914189536,12.859776,3.750768,13.3956,120.01,5.5,120.1359650563,134.7,106.659776,14.920768,107.6983617985,12.859776,3.750768,13.3956,93.8,11.17,94.4627381564,135.92,12.899776,4.310768,13.6009904639,12.859776,3.750768,13.3956,0.04,0.56,0.5614267539000001,135.68
2020-03-02 21:30:00,106.614208,19.624144,108.4052414563,12.014208,3.504144,12.5148,94.6,16.12,95.9636097695,135.92,132.764208,12.134144,133.3175621457,12.014208,3.504144,12.5148,120.75,8.63,121.0580001487,132.67,126.674208,11.544144,127.1991439952,12.014208,3.504144,12.5148,114.66,8.04,114.9415381835,134.85,101.894208,12.984144,102.718146495,12.014208,3.504144,12.5148,89.88,9.48,90.3785638301,135.92,12.014208,4.064144,12.6829988694,12.014208,3.504144,12.5148,0.0,0.56,0.56,135.68
2020-03-02 22:00:00,100.57328,22.43304,103.0447763528,12.11328,3.53304,12.618,88.46,18.9,90.4565177309,136.96,124.84328,15.32304,125.7801260772,12.11328,3.53304,12.618,112.73,11.79,113.3448587277,134.06,119.17328,14.58304,120.0622160448,12.11328,3.53304,12.618,107.06,11.05,107.6287419791,135.97,96.16328,10.75304,96.7626182449,12.11328,3.53304,12.618,84.05,7.22,84.3595335454,136.96,12.11328,4.09304,12.7861068664,12.11328,3.53304,12.618,0.0,0.56,0.56,136.68
2020-03-02 22:30:00,91.047184,25.637512,94.5879048075,14.597184,4.257512,15.2054,76.45,21.38,79.383291063,137.34,114.967184,19.707512,116.644071543,14.597184,4.257512,15.2054,100.37,15.45,101.5521511343,134.77,109.937184,18.787512,111.5309599752,14.597184,4.257512,15.2054,95.34,14.53,96.4408445629,136.54,87.297184,9.357512,87.7972742468,14.597184,4.257512,15.2054,72.7,5.1,72.8786662886,137.34,14.597184,4.857512,15.384186802,14.597184,4.257512,15.2054,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-03-02 23:00:00,81.4372,58.8546,100.478263744,17.7072,5.1646,18.445,63.73,53.69,83.3314406452,135.78,107.7272,17.6346,109.1610220592,17.7072,5.1646,18.445,90.02,12.47,90.8795978204,134.77,103.2272,16.9146,104.6038169141,17.7072,5.1646,18.445,85.52,11.75,86.3234203447,136.57,78.7672,26.4146,83.0782937295,17.7072,5.1646,18.445,61.06,21.25,64.6520386376,135.78,17.7472,5.7246,18.6476312973,17.7072,5.1646,18.445,0.04,0.56,0.5614267539000001,135.46
2020-03-02 23:30:00,76.192208,64.373144,99.745447156,16.982208,4.953144,17.6898,59.21,59.42,83.8842088834,136.13,101.312208,17.493144,102.8113494554,16.982208,4.953144,17.6898,84.33,12.54,85.2572606879,135.55,97.092208,16.753144,98.5269744192,16.982208,4.953144,17.6898,80.11,11.8,80.9743916309,137.23,73.782208,28.943144,79.2560395299,16.982208,4.953144,17.6898,56.8,23.99,61.6584146731,136.13,16.982208,5.513144,17.8546953298,16.982208,4.953144,17.6898,0.0,0.56,0.56,135.79
2020-03-03 00:00:00,74.834304,63.041672,97.8489931666,14.954304,4.361672,15.5774,59.88,58.68,83.8388740382,135.92,96.284304,20.191672,98.3787111875,14.954304,4.361672,15.5774,81.33,15.83,82.856247803,134.71,92.224304,19.571672,94.2781660469,14.954304,4.361672,15.5774,77.27,15.21,78.7527586818,136.5,72.374304,28.761672,77.8798668188,14.954304,4.361672,15.5774,57.42,24.4,62.3892330455,135.92,14.954304,4.921672,15.7433815745,14.954304,4.361672,15.5774,0.0,0.56,0.56,135.58
2020-03-03 00:30:00,74.784576,58.342168,94.8500994962,15.264576,4.452168,15.9006,59.52,53.89,80.2917336966,135.42,94.604576,26.872168,98.3470345926,15.264576,4.452168,15.9006,79.34,22.42,82.4469041262,131.99,90.654576,25.652168,94.2140428643,15.264576,4.452168,15.9006,75.39,21.2,78.3140606788,134.23,72.374576,32.782168,79.4528148649,15.264576,4.452168,15.9006,57.11,28.33,63.7506156833,135.42,15.264576,5.052168,16.0789204227,15.264576,4.452168,15.9006,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-03-03 01:00:00,78.316816,57.209488,96.9868505809,14.946816,4.359488,15.5696,63.37,52.85,82.5159342188,134.96,99.326816,25.669488,102.5901505549,14.946816,4.359488,15.5696,84.38,21.31,87.0293082818,131.42,95.126816,24.499488,98.2310339687,14.946816,4.359488,15.5696,80.18,20.14,82.6707445231,133.69,75.676816,33.089488,82.5947619162,14.946816,4.359488,15.5696,60.73,28.73,67.1829278909,134.96,14.946816,4.919488,15.7355861257,14.946816,4.359488,15.5696,0.0,0.56,0.56,134.59
2020-03-03 01:30:00,82.005072,56.161896,99.3931104053,13.275072,3.871896,13.8282,68.73,52.29,86.3600428439,135.17,102.415072,24.521896,105.3098777713,13.275072,3.871896,13.8282,89.14,20.65,91.5006125663,131.79,97.975072,23.371896,100.7241791033,13.275072,3.871896,13.8282,84.7,19.5,86.9157062906,133.88,79.085072,33.341896,85.8261652535,13.275072,3.871896,13.8282,65.81,29.47,72.107121701,135.17,13.275072,4.431896,13.9953291766,13.275072,3.871896,13.8282,0.0,0.56,0.56,134.79
2020-03-03 02:00:00,79.160992,56.619456,97.3253587312,15.700992,4.579456,16.3552,63.46,52.04,82.0690757838,135.65,100.900992,25.239456,104.0098087959,15.700992,4.579456,16.3552,85.2,20.66,87.6691256943,132.43,96.680992,24.099456,99.6393395883,15.700992,4.579456,16.3552,80.98,19.52,83.2994045597,134.41,76.550992,34.849456,84.1102785614,15.700992,4.579456,16.3552,60.85,30.27,67.9631915083,135.65,15.700992,5.139456,16.5207493099,15.700992,4.579456,16.3552,0.0,0.56,0.56,135.28
2020-03-03 02:30:00,78.85,56.68,97.1079033859,15.12,4.41,15.75,63.73,52.27,82.4236968353,136.07,99.22,25.35,102.4071818771,15.12,4.41,15.75,84.1,20.94,86.6677194808,133.11,95.06,24.19,98.0895493924,15.12,4.41,15.75,79.94,19.78,82.3507862743,134.87,76.2,34.95,83.8328247168,15.12,4.41,15.75,61.08,30.54,68.2895160328,136.07,15.12,5.01,15.9284180005,15.12,4.41,15.75,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-03-03 03:00:00,78.460672,57.167696,97.0784348691,14.940672,4.357696,15.5632,63.52,52.81,82.6056081631,136.3,97.480672,25.667696,100.8033334346,14.940672,4.357696,15.5632,82.54,21.31,85.2465113656,133.32,93.400672,24.507696,96.5624807743,14.940672,4.357696,15.5632,78.46,20.15,81.0061361873,135.11,75.820672,34.677696,83.3745578843,14.940672,4.357696,15.5632,60.88,30.32,68.0123282942,136.3,14.980672,4.917696,15.7671895885,14.940672,4.357696,15.5632,0.04,0.56,0.5614267539000001,135.92
2020-03-03 03:30:00,78.02576,56.92668,96.5850201605,14.04576,4.09668,14.631,63.98,52.83,82.9725816159,136.6,95.89576,25.78668,99.3023144312,14.04576,4.09668,14.631,81.85,21.69,84.6751356657,133.7,91.84576,24.59668,95.0822817196,14.04576,4.09668,14.631,77.8,20.5,80.4555156593,135.47,75.35576,34.75668,82.9850430487,14.04576,4.09668,14.631,61.31,30.66,68.5489000641,136.6,14.04576,4.69668,14.810205164,14.04576,4.09668,14.631,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-03-03 04:00:00,76.807056,57.425808,95.9012370923,14.317056000000001,4.175808,14.9136,62.49,53.25,82.1009293492,136.84,94.127056,26.935808,97.9052624931,14.317056000000001,4.175808,14.9136,79.81,22.76,82.9918893628,134.06,90.187056,25.705808,93.7789615792,14.317056000000001,4.175808,14.9136,75.87,21.53,78.8656946967,135.81,74.227056,34.655808,81.9187455382,14.317056000000001,4.175808,14.9136,59.91,30.48,67.2178436131,136.84,14.317056000000001,4.775808,15.0925953553,14.317056000000001,4.175808,14.9136,0.0,0.6000000000000001,0.6000000000000001,136.45
2020-03-03 04:30:00,75.172096,57.568528,94.6835753081,15.732096,4.588528,16.3876,59.44,52.98,79.6240792725,136.8,94.412096,27.038528,98.2075652255,15.732096,4.588528,16.3876,78.68,22.45,81.8201986065,133.98,90.542096,25.818528,94.1513012983,15.732096,4.588528,16.3876,74.81,21.23,77.764059822,135.74,72.752096,35.288528,80.8588132537,15.732096,4.588528,16.3876,57.02,30.7,64.7593267414,136.8,15.732096,5.148528,16.5531321846,15.732096,4.588528,16.3876,0.0,0.56,0.56,136.41
2020-03-03 05:00:00,75.67856,57.31208,94.931127443,15.29856,4.46208,15.936,60.38,52.85,80.242550433,136.62,95.33856,26.55208,98.9669337466,15.29856,4.46208,15.936,80.04,22.09,83.0323412894,133.75,91.37856,25.35208,94.830212422,15.29856,4.46208,15.936,76.08,20.89,78.8958712481,135.5,73.19856,35.13208,81.1929321505,15.29856,4.46208,15.936,57.9,30.67,65.5214384763,136.62,15.29856,5.06208,16.1142977508,15.29856,4.46208,15.936,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-03-03 05:30:00,79.183072,57.045896,97.5919727324,13.083072,3.815896,13.6282,66.1,53.23,84.8683857511,135.85,97.98307199999999,25.365896,101.2131961675,13.083072,3.815896,13.6282,84.9,21.55,87.5923084523,132.56,93.753072,24.185896,96.8224977717,13.083072,3.815896,13.6282,80.67,20.37,83.202078099,134.57,76.393072,33.125896,83.2659980748,13.083072,3.815896,13.6282,63.31,29.31,69.7655516713,135.85,13.083072,4.375896,13.7954789246,13.083072,3.815896,13.6282,0.0,0.56,0.56,135.45
2020-03-03 06:00:00,84.086096,55.265528,100.6218173442,12.636096,3.6855279999999997,13.1626,71.45,51.58,88.1226355711,135.06,102.876096,23.605528,105.549571673,12.636096,3.6855279999999997,13.1626,90.24,19.92,92.4124666915,131.51,98.376096,22.515528,100.9197962013,12.636096,3.6855279999999997,13.1626,85.74,18.83,87.783349788,133.7,81.006096,33.475528,87.6504339067,12.636096,3.6855279999999997,13.1626,68.37,29.79,74.5781536376,135.06,12.636096,4.245528,13.3302449385,12.636096,3.6855279999999997,13.1626,0.0,0.56,0.56,134.65
2020-03-03 06:30:00,94.5752,55.7286,109.7731538811,11.7552,3.4286,12.245,82.82,52.3,97.9512245967,134.23,117.4452,12.2186,118.0790802344,11.7552,3.4286,12.245,105.69,8.79,106.0548923907,132.55,112.1452,10.7186,112.6562659997,11.7552,3.4286,12.245,100.39,7.29,100.6543401945,134.59,90.8452,31.5286,96.1608183253,11.7552,3.4286,12.245,79.09,28.1,83.9335338229,134.23,11.7552,3.9886,12.4134466205,11.7552,3.4286,12.245,0.0,0.56,0.56,133.82
2020-03-03 07:00:00,102.927328,53.296304,115.9074237022,12.707328,3.706304,13.2368,90.22,49.59,102.9505536653,134.23,129.047328,6.056304,129.1893636569,12.707328,3.706304,13.2368,116.34,2.35,116.3637318927,132.94,123.137328,5.846304,123.2760350492,12.707328,3.706304,13.2368,110.43,2.14,110.4507333611,134.89,98.817328,34.366304,104.6226895261,12.707328,3.706304,13.2368,86.11,30.66,91.4055124158,134.23,12.707328,4.306304,13.4171695614,12.707328,3.706304,13.2368,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-03-03 07:30:00,112.412304,48.855672,122.5699913403,13.322304,3.885672,13.8774,99.09,44.97,108.8169518044,134.32,140.912304,7.945672,141.1361439254,13.322304,3.885672,13.8774,127.59,4.06,127.654579628,132.71,134.402304,7.8056719999999995,134.628777889,13.322304,3.885672,13.8774,121.08,3.92,121.1434389474,134.69,107.792304,39.105672,114.6666227993,13.322304,3.885672,13.8774,94.47,35.22,100.8217699706,134.32,13.322304,4.445672,14.0444929919,13.322304,3.885672,13.8774,0.0,0.56,0.56,133.89
2020-03-03 08:00:00,116.606096,45.720528,125.2491449271,13.476096,3.930528,14.0376,103.13,41.79,111.2753386874,134.21,145.786096,11.660528,146.2516793071,13.476096,3.930528,14.0376,132.31,7.73,132.5356140816,132.42,139.056096,11.330528,139.5169477143,13.476096,3.930528,14.0376,125.58,7.4,125.7978394091,134.47,111.806096,41.850528,119.3820329725,13.476096,3.930528,14.0376,98.33,37.92,105.3884021133,134.21,13.476096,4.490528,14.2045769075,13.476096,3.930528,14.0376,0.0,0.56,0.56,133.8
2020-03-03 08:30:00,116.908064,38.882352,123.2044346819,15.608064,4.552352,16.2584,101.3,34.33,106.9590524453,134.03,142.648064,12.132352,143.1630683102,15.608064,4.552352,16.2584,127.04,7.58,127.2659341694,132.04,136.238064,11.832352,136.7509218847,15.608064,4.552352,16.2584,120.63,7.28,120.8494737266,134.19,112.208064,41.162352,119.5198261746,15.608064,4.552352,16.2584,96.6,36.61,103.3046567198,134.03,15.608064,5.112352,16.4240008768,15.608064,4.552352,16.2584,0.0,0.56,0.56,133.56
2020-03-03 09:00:00,113.055056,12.199808,113.7113934591,23.485056,6.849808,24.4636,89.57,5.35,89.7296350154,136.72,137.725056,9.959808,138.0847161188,23.485056,6.849808,24.4636,114.24,3.11,114.2823245301,133.48,131.905056,9.869807999999999,132.2737952443,23.485056,6.849808,24.4636,108.42,3.02,108.4620523501,135.37,108.705056,26.899808,111.9838777253,23.485056,6.849808,24.4636,85.22,20.05,87.5468497434,136.72,23.525056,7.449808,24.6764644761,23.485056,6.849808,24.4636,0.04,0.6000000000000001,0.6013318551,136.22
2020-03-03 09:30:00,113.07304,11.48672,113.6549915807,25.22304,7.35672,26.274,87.85,4.13,87.9470261009,136.84,136.87304,12.90672,137.4802258508,25.22304,7.35672,26.274,111.65,5.55,111.7878571223,0.0,131.18304,12.69672,131.7960419831,25.22304,7.35672,26.274,105.96,5.34,106.0944729946,135.37,108.79304,28.62672,112.4962872738,25.22304,7.35672,26.274,83.57,21.27,86.2343191543,136.84,25.22304,7.91672,26.4362668015,25.22304,7.35672,26.274,0.0,0.56,0.56,136.31
2020-03-03 10:00:00,113.605408,11.875744,114.2244370632,24.465408,7.135744,25.4848,89.14,4.74,89.2659352721,137.18,138.005408,13.315744,138.6463186512,24.465408,7.135744,25.4848,113.54,6.18,113.7080647975,0.0,132.235408,13.085744,132.8812997564,24.465408,7.135744,25.4848,107.77,5.95,107.9341252802,135.65,109.235408,27.965744,112.7584018972,24.465408,7.135744,25.4848,84.77,20.83,87.2917052188,137.18,24.465408,7.735744,25.6592658476,24.465408,7.135744,25.4848,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-03-03 10:30:00,115.478752,11.417136,116.0417733315,23.098752,6.737136,24.0612,92.38,4.68,92.4984691765,137.66,136.288752,12.677136,136.87707514,23.098752,6.737136,24.0612,113.19,5.94,113.3457528979,0.0,130.528752,12.437136,131.1199353667,23.098752,6.737136,24.0612,107.43,5.7,107.5811084717,136.23,110.948752,27.827136,114.3852047615,23.098752,6.737136,24.0612,87.85,21.09,90.3460602351,137.66,23.098752,7.297136,24.2239661856,23.098752,6.737136,24.0612,0.0,0.56,0.56,137.18
2020-03-03 11:00:00,113.569616,13.059888,114.3180578603,27.359616,7.979888,28.4996,86.21,5.08,86.3595420321,137.76,132.089616,13.069888,132.73465496,27.359616,7.979888,28.4996,104.73,5.09,104.8536170096,0.0,126.759616,12.869888,127.4112799779,27.359616,7.979888,28.4996,99.4,4.89,99.5202095054,136.46,109.369616,28.709888,113.0750660975,27.359616,7.979888,28.4996,82.01,20.73,84.5894378749,137.76,27.359616,8.579888,28.6733860184,27.359616,7.979888,28.4996,0.0,0.6000000000000001,0.6000000000000001,137.31
2020-03-03 11:30:00,111.950912,13.614016,112.7756539741,29.430912,8.584016,30.6572,82.52,5.03,82.6731594896,137.45,136.150912,13.834016,136.8519303376,29.430912,8.584016,30.6572,106.72,5.25,106.8490566173,0.0,130.710912,13.634016,131.4200475885,29.430912,8.584016,30.6572,101.28,5.05,101.4058228111,136.09,107.930912,29.254016,111.8252172691,29.430912,8.584016,30.6572,78.5,20.67,81.1757285154,137.45,29.430912,9.184016,30.8305811012,29.430912,8.584016,30.6572,0.0,0.6000000000000001,0.6000000000000001,137.02
2020-03-03 12:00:00,117.803168,10.798424,118.297051323,24.303168,7.088424,25.3158,93.5,3.71,93.5735758641,136.84,138.393168,13.588424,139.0586718471,24.303168,7.088424,25.3158,114.09,6.5,114.2750108291,0.0,132.563168,13.338424,133.2325300555,24.303168,7.088424,25.3158,108.26,6.25,108.4402605124,135.48,113.213168,28.758424,116.8086827233,24.303168,7.088424,25.3158,88.91,21.67,91.5127149636,136.84,24.343168,7.648424,25.516430353,24.303168,7.088424,25.3158,0.04,0.56,0.5614267539000001,136.4
2020-03-03 12:30:00,116.97296,12.00628,117.5875168995,23.23296,6.77628,24.201,93.74,5.23,93.8857843339,136.8,137.89296,12.32628,138.4427881697,23.23296,6.77628,24.201,114.66,5.55,114.7942424514,0.0,132.03296,12.12628,132.5886465464,23.23296,6.77628,24.201,108.8,5.35,108.9314578072,135.39,112.38296,27.02628,115.5869781117,23.23296,6.77628,24.201,89.15,20.25,91.420922113,136.8,23.23296,7.33628,24.3637319514,23.23296,6.77628,24.201,0.0,0.56,0.56,136.37
2020-03-03 13:00:00,113.045824,12.240032,113.7065376625,26.365824,7.690032,27.4644,86.68,4.55,86.799336979,136.9,137.135824,13.010032,137.7515704332,26.365824,7.690032,27.4644,110.77,5.32,110.8976794167,0.0,131.495824,12.820032,132.1192830359,26.365824,7.690032,27.4644,105.13,5.13,105.2550891881,135.58,108.855824,28.610032,112.552762515,26.365824,7.690032,27.4644,82.49,20.92,85.1013895304,136.9,26.365824,8.290032,27.6384027353,26.365824,7.690032,27.4644,0.0,0.6000000000000001,0.6000000000000001,136.49
2020-03-03 13:30:00,111.364288,11.539584,111.9605584152,27.804288,8.109584,28.9628,83.56,3.43,83.6303682881,135.92,138.984288,13.999584,139.6875823509,27.804288,8.109584,28.9628,111.18,5.89,111.3359084034,0.0,133.274288,13.759584,133.9826928889,27.804288,8.109584,28.9628,105.47,5.65,105.6212260864,134.61,107.314288,29.709584,111.3508679373,27.804288,8.109584,28.9628,79.51,21.6,82.3917477664,135.92,27.804288,8.669584,29.1245621069,27.804288,8.109584,28.9628,0.0,0.56,0.56,135.52
2020-03-03 14:00:00,112.912816,9.532488,113.3144842662,24.042816,7.012488,25.0446,88.87,2.52,88.9057214132,135.73,140.942816,13.792488,141.6160658514,24.042816,7.012488,25.0446,116.9,6.78,117.0964491349,0.0,134.962816,13.532488,135.6395588835,24.042816,7.012488,25.0446,110.92,6.52,111.111461155,134.4,108.622816,29.402487999999998,112.5318730687,24.042816,7.012488,25.0446,84.58,22.39,87.4933626054,135.73,24.042816,7.572488,25.2071334292,24.042816,7.012488,25.0446,0.0,0.56,0.56,135.34
2020-03-03 14:30:00,111.993872,11.535296,112.5863687102,23.743872,6.925296,24.7332,88.25,4.61,88.3703264677,135.99,140.473872,9.075296,140.7667208972,23.743872,6.925296,24.7332,116.73,2.15,116.7497982868,134.85,134.553872,9.045296,134.8575613376,23.743872,6.925296,24.7332,110.81,2.12,110.8302779027,134.96,107.763872,27.415296,111.1964503174,23.743872,6.925296,24.7332,84.02,20.49,86.482371036,135.99,23.743872,7.525296,24.9078609567,23.743872,6.925296,24.7332,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-03-03 15:00:00,108.235808,12.052944,108.9048373236,26.135808,7.622944,27.2248,82.1,4.43,82.2194314016,136.49,141.365808,9.732944,141.7004653147,26.135808,7.622944,27.2248,115.23,2.11,115.2493167008,134.98,135.495808,9.692944,135.8420669342,26.135808,7.622944,27.2248,109.36,2.07,109.3795890466,135.45,104.285808,28.512944,108.1134484038,26.135808,7.622944,27.2248,78.15,20.89,80.8938477265,136.49,26.175808,8.182943999999999,27.4250523602,26.135808,7.622944,27.2248,0.04,0.56,0.5614267539000001,136.12
2020-03-03 15:30:00,113.34296,11.16628,113.89166954,20.59296,6.00628,21.451,92.75,5.16,92.8934233409,136.56,141.91296,8.06628,142.1420173242,20.59296,6.00628,21.451,121.32,2.06,121.3374880241,134.89,135.74296,8.04628,135.981225952,20.59296,6.00628,21.451,115.15,2.04,115.1680689254,135.48,108.82296,26.16628,111.9245765335,20.59296,6.00628,21.451,88.23,20.16,90.50391428,136.56,20.59296,6.56628,21.6144866837,20.59296,6.00628,21.451,0.0,0.56,0.56,136.2
2020-03-03 16:00:00,117.085616,9.967888,117.5091497088,21.215616,6.187888,22.0996,95.87,3.7800000000000002,95.9444907225,136.44,145.715616,9.427888,146.0202924884,21.215616,6.187888,22.0996,124.5,3.24,124.5421519005,134.79,139.385616,9.347888,139.698722105,21.215616,6.187888,22.0996,118.17,3.16,118.2122434437,135.36,112.395616,27.627888,115.7414130351,21.215616,6.187888,22.0996,91.18,21.44,93.6667817318,136.44,21.215616,6.787888,22.2750485019,21.215616,6.187888,22.0996,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-03-03 16:30:00,117.83840000000001,11.6762,118.415464197,22.4784,6.5562000000000005,23.415,95.36,5.12,95.4973507486,137.48,146.9284,9.2562,147.2196724796,22.4784,6.5562000000000005,23.415,124.45,2.7,124.4792854253,135.78,140.5884,9.2062,140.8895039845,22.4784,6.5562000000000005,23.415,118.11,2.65,118.1397249023,136.33,113.1484,27.1562,116.3615899728,22.4784,6.5562000000000005,23.415,90.67,20.6,92.9806910063,137.48,22.4784,7.1162,23.5779297013,22.4784,6.5562000000000005,23.415,0.0,0.56,0.56,137.12
2020-03-03 17:00:00,121.0488,12.3134,121.6734638325,17.1888,5.0134,17.905,103.86,7.3,104.1162312034,137.27,148.3888,6.1334,148.5155027632,17.1888,5.0134,17.905,131.2,1.12,131.2047804007,135.29,141.7088,6.1634,141.8427703374,17.1888,5.0134,17.905,124.52,1.15,124.5253102787,136.06,115.8788,23.4034,118.2185071002,17.1888,5.0134,17.905,98.69,18.39,100.3887852302,137.27,17.1888,5.6134,18.0821764453,17.1888,5.0134,17.905,0.0,0.6000000000000001,0.6000000000000001,136.92
2020-03-03 17:30:00,124.83376,12.14068,125.4227401495,12.17376,3.55068,12.681000000000001,112.66,8.59,112.9870067751,137.14,152.04376,4.42068,152.108012171,12.17376,3.55068,12.681000000000001,139.87,0.87,139.8727057006,134.84,144.92376,4.48068,144.9930091618,12.17376,3.55068,12.681000000000001,132.75,0.93,132.7532575871,135.78,119.19376,20.58068,120.9575000246,12.17376,3.55068,12.681000000000001,107.02,17.03,108.3665137393,137.14,12.17376,4.11068,12.849051428,12.17376,3.55068,12.681000000000001,0.0,0.56,0.56,136.79
2020-03-03 18:00:00,128.287728,11.088504,128.7660517231,10.657728,3.108504,11.1018,117.63,7.98,117.9003702284,136.57,155.547728,4.938504,155.62610484020001,10.657728,3.108504,11.1018,144.89,1.83,144.9015562373,133.98,148.187728,4.948504,148.2703288647,10.657728,3.108504,11.1018,137.53,1.8399999999999999,137.5423080365,135.12,122.357728,20.528504,124.067856747,10.657728,3.108504,11.1018,111.7,17.42,113.0501941617,136.57,10.657728,3.708504,11.284510093,10.657728,3.108504,11.1018,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-03-03 18:30:00,132.353424,10.051832,132.734577903,10.943424,3.191832,11.3994,121.41,6.86,121.6036500275,136.22,160.993424,7.431832,161.1648680641,10.943424,3.191832,11.3994,150.05,4.24,150.1098934115,133.33,153.363424,7.351832,153.5395364548,10.943424,3.191832,11.3994,142.42,4.16,142.4807425584,134.56,126.243424,21.531832,128.0664745065,10.943424,3.191832,11.3994,115.3,18.34,116.7494993565,136.22,10.943424,3.751832,11.5686979475,10.943424,3.191832,11.3994,0.0,0.56,0.56,135.89
2020-03-03 19:00:00,131.037712,9.796416,131.403393155,10.787711999999999,3.146416,11.2372,120.25,6.65,120.4337369677,136.32,160.057712,6.896416,160.2062162474,10.787711999999999,3.146416,11.2372,149.27,3.75,149.3170968108,133.5,152.477712,6.826416,152.6304445783,10.787711999999999,3.146416,11.2372,141.69,3.68,141.7377807785,134.75,124.977712,21.686416,126.8452960723,10.787711999999999,3.146416,11.2372,114.19,18.54,115.6852959542,136.32,10.787711999999999,3.706416,11.4066756665,10.787711999999999,3.146416,11.2372,0.0,0.56,0.56,136.0
2020-03-03 19:30:00,127.613312,10.812216,128.070532967,10.053312,2.932216,10.4722,117.56,7.88,117.8238006517,136.52,155.463312,3.882216,155.5117776218,10.053312,2.932216,10.4722,145.41,0.9500000000000001,145.413103261,133.98,148.103312,4.002216,148.1573783457,10.053312,2.932216,10.4722,138.05,1.07,138.0541466237,135.17,121.673312,20.362216,123.3653707224,10.053312,2.932216,10.4722,111.62,17.43,112.9726927182,136.52,10.053312,3.532216,10.6557792789,10.053312,2.932216,10.4722,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-03-03 20:00:00,124.413184,12.480512,125.0376084736,9.293184,2.710512,9.6804,115.12,9.77,115.5338361693,135.73,151.263184,3.210512,151.2972512015,9.293184,2.710512,9.6804,141.97,0.5,141.970880465,132.95,144.073184,3.130512,144.1071908451,9.293184,2.710512,9.6804,134.78,0.42,134.7806543982,134.31,118.543184,18.060512,119.911086087,9.293184,2.710512,9.6804,109.25,15.35,110.323093684,135.73,9.293184,3.270512,9.8518788868,9.293184,2.710512,9.6804,0.0,0.56,0.56,135.4
2020-03-03 20:30:00,122.18432,13.99876,122.9836303554,8.22432,2.3987600000000002,8.567,113.96,11.6,114.5488611903,135.46,147.69432,4.66876,147.7680935798,8.22432,2.3987600000000002,8.567,139.47,2.27,139.4884719251,132.67,140.66432,4.36876,140.7321462389,8.22432,2.3987600000000002,8.567,132.44,1.97,132.45465073,134.08,116.35432,15.908760000000001,117.4368614507,8.22432,2.3987600000000002,8.567,108.13,13.51,108.9707162498,135.46,8.22432,2.95876,8.7403489747,8.22432,2.3987600000000002,8.567,0.0,0.56,0.56,135.13
2020-03-03 21:00:00,117.333072,15.705896,118.379579971,9.963072,2.905896,10.3782,107.37,12.8,108.1302774435,135.54,141.823072,7.495896,142.0210273458,9.963072,2.905896,10.3782,131.86,4.59,131.9398639532,132.99,135.183072,7.095896,135.3691792669,9.963072,2.905896,10.3782,125.22,4.19,125.2900814111,134.34,111.893072,15.335896,112.9391396626,9.963072,2.905896,10.3782,101.93,12.43,102.685100185,135.54,10.003072,3.465896,10.5864953842,9.963072,2.905896,10.3782,0.04,0.56,0.5614267539000001,135.2
2020-03-03 21:30:00,111.380576,16.620168,112.6137766636,9.840576,2.870168,10.2506,101.54,13.75,102.4667463131,135.98,135.250576,9.970168,135.6175599186,9.840576,2.870168,10.2506,125.41,7.1,125.6108199957,133.71,128.930576,9.450168,129.2764445014,9.840576,2.870168,10.2506,119.09,6.58,119.2716416421,134.99,106.250576,14.580168,107.2462875779,9.840576,2.870168,10.2506,96.41,11.71,97.1185471473,135.98,9.840576,3.430168,10.4212757626,9.840576,2.870168,10.2506,0.0,0.56,0.56,135.64
2020-03-03 22:00:00,102.09368,29.86524,106.3722334832,10.30368,3.00524,10.733,91.79,26.86,95.6392372408,135.59,127.52368,12.41524,128.1266059216,10.30368,3.00524,10.733,117.22,9.41,117.5970939267,133.71,121.63368,11.80524,122.2052200268,10.30368,3.00524,10.733,111.33,8.8,111.6772532793,134.99,99.66368,15.82524,100.9122754287,10.30368,3.00524,10.733,89.36,12.82,90.2749245361,135.59,10.30368,3.56524,10.9030618544,10.30368,3.00524,10.733,0.0,0.56,0.56,135.23
2020-03-03 22:30:00,94.545872,36.811296,101.4593190665,10.255872,2.991296,10.6832,84.29,33.82,90.8217842811,135.72,118.375872,14.531296,119.2644357518,10.255872,2.991296,10.6832,108.12,11.54,108.7341068846,134.36,112.925872,13.831296,113.7697557174,10.255872,2.991296,10.6832,102.67,10.84,103.2406630161,135.53,93.065872,16.811296,94.5720688381,10.255872,2.991296,10.6832,82.81,13.82,83.9552767847,135.72,10.255872,3.551296,10.853322706,10.255872,2.991296,10.6832,0.0,0.56,0.56,135.36
2020-03-03 23:00:00,88.274624,37.203432,95.7940739029,10.434624,3.043432,10.8694,77.84,34.16,85.0057127492,136.32,111.434624,16.063432,112.5864524427,10.434624,3.043432,10.8694,101.0,13.02,101.8357520717,135.24,106.384624,15.283432,107.4768417722,10.434624,3.043432,10.8694,95.95,12.24,96.7275560531,136.31,86.924624,16.943432,88.5605450835,10.434624,3.043432,10.8694,76.49,13.9,77.7427173438,136.32,10.434624,3.6034319999999997,11.039297994,10.434624,3.043432,10.8694,0.0,0.56,0.56,135.96
2020-03-03 23:30:00,83.035664,33.169152,89.4154021426,10.385664,3.029152,10.8184,72.65,30.14,78.6539388715,136.92,102.205664,25.079152,105.2376435441,10.385664,3.029152,10.8184,91.82,22.05,94.4304765423,133.75,97.665664,23.859152,100.5377593679,10.385664,3.029152,10.8184,87.28,20.83,89.7311946872,135.09,81.785664,21.279152,84.5085625588,10.385664,3.029152,10.8184,71.4,18.25,73.695471367,136.92,10.385664,3.629152,11.0014890338,10.385664,3.029152,10.8184,0.0,0.6000000000000001,0.6000000000000001,136.55
2020-03-04 00:00:00,79.567168,32.710424,86.0285188865,10.287168,3.000424,10.7158,69.28,29.71,75.3817119731,136.67,96.897168,27.300424,100.6696295662,10.287168,3.000424,10.7158,86.61,24.3,89.9543334142,133.02,92.657168,25.980424,96.2306251305,10.287168,3.000424,10.7158,82.37,22.98,85.5154798852,134.53,78.387168,21.580424,81.3035227225,10.287168,3.000424,10.7158,68.1,18.58,70.5891379746,136.67,10.287168,3.560424,10.8858828085,10.287168,3.000424,10.7158,0.0,0.56,0.56,136.29
2020-03-04 00:30:00,77.737168,34.080424,84.8795769822,11.247168,3.280424,11.7158,66.49,30.8,73.2772822913,136.86,95.857168,28.430424,99.9844271164,11.247168,3.280424,11.7158,84.61,25.15,88.2687634444,133.22,91.697168,27.090424,95.6151750075,11.247168,3.280424,11.7158,80.45,23.81,83.8994553022,134.68,76.607168,20.940424,79.4176274279,11.247168,3.280424,11.7158,65.36,17.66,67.7038049152,136.86,11.287168,3.840424,11.922626303,11.247168,3.280424,11.7158,0.04,0.56,0.5614267539000001,136.46
2020-03-04 01:00:00,81.516496,33.712728,88.2127380219,11.426496,3.332728,11.9026,70.09,30.38,76.3907880572,136.92,100.146496,27.872728,103.9529202439,11.426496,3.332728,11.9026,88.72,24.54,92.0513443682,133.31,95.766496,26.552728,99.3794200041,11.426496,3.332728,11.9026,84.34,23.22,87.4780200965,134.68,80.306496,21.382728,83.1044785587,11.426496,3.332728,11.9026,68.88,18.05,71.2057364262,136.92,11.426496,3.932728,12.0843353297,11.426496,3.332728,11.9026,0.0,0.6000000000000001,0.6000000000000001,136.51
2020-03-04 01:30:00,85.662464,32.091552,91.4763655177,9.742464,2.841552,10.1484,75.92,29.25,81.3597498767,136.92,103.302464,26.231552,106.5809241319,9.742464,2.841552,10.1484,93.56,23.39,96.4394405832,133.23,98.682464,24.961552,101.7905092794,9.742464,2.841552,10.1484,88.94,22.12,91.6494298946,134.7,84.322464,21.951552,87.1329361966,9.742464,2.841552,10.1484,74.58,19.11,76.9894051152,136.92,9.742464,3.401552,10.3192131871,9.742464,2.841552,10.1484,0.0,0.56,0.56,136.51
2020-03-04 02:00:00,85.122192,31.731056,90.8440833833,9.432192,2.751056,9.8252,75.69,28.98,81.0482356378,137.31,101.742192,26.261056,105.0767181406,9.432192,2.751056,9.8252,92.31,23.51,95.256790834,133.73,97.192192,24.991056,100.3537496348,9.432192,2.751056,9.8252,87.76,22.24,90.5341659265,135.15,83.782192,22.361056,86.7148921568,9.432192,2.751056,9.8252,74.35,19.61,76.8926173309,137.31,9.432192,3.351056,10.0097863234,9.432192,2.751056,9.8252,0.0,0.6000000000000001,0.6000000000000001,136.91
2020-03-04 02:30:00,83.764416,32.006288,89.6709532645,9.004416,2.6262879999999997,9.3796,74.76,29.38,80.3258488906,137.56,100.054416,26.796288,103.5805349073,9.004416,2.6262879999999997,9.3796,91.05,24.17,94.2034574737,134.1,95.564416,25.486288,98.904542269,9.004416,2.6262879999999997,9.3796,86.56,22.86,89.5277230806,135.44,82.474416,22.046288,85.3701827872,9.004416,2.6262879999999997,9.3796,73.47,19.42,75.9932714127,137.56,9.004416,3.186288,9.5515411699,9.004416,2.6262879999999997,9.3796,0.0,0.56,0.56,137.16
2020-03-04 03:00:00,82.762176,31.608968,88.5929152601,7.882176,2.298968,8.2106,74.88,29.31,80.4120047008,137.63,98.532176,26.598968,102.0592710436,7.882176,2.298968,8.2106,90.65,24.3,93.8504794873,134.2,94.062176,25.288968,97.4023862971,7.882176,2.298968,8.2106,86.18,22.99,89.1937918243,135.53,81.452176,21.888968,84.342064803,7.882176,2.298968,8.2106,73.57,19.59,76.1335208696,137.63,7.922176,2.898968,8.4359284042,7.882176,2.298968,8.2106,0.04,0.6000000000000001,0.6013318551,137.22
2020-03-04 03:30:00,82.30608,32.77844,88.592984676,6.16608,1.79844,6.423,76.14,30.98,82.2013381886,138.16,96.63608,27.70844,100.5300432955,6.16608,1.79844,6.423,90.47,25.91,94.1071145026,134.8,92.16608,26.30844,95.8473803387,6.16608,1.79844,6.423,86.0,24.51,89.4244938482,136.07,80.97608,20.04844,83.4210134115,6.16608,1.79844,6.423,74.81,18.25,77.0038869149,138.16,6.16608,2.35844,6.6017256683,6.16608,1.79844,6.423,0.0,0.56,0.56,137.76
2020-03-04 04:00:00,81.522672,33.543696,88.1539879493,6.732672,1.963696,7.0132,74.79,31.58,81.1839916486,138.46,96.072672,27.823695999999998,100.020579704,6.732672,1.963696,7.0132,89.34,25.86,93.0073932545,135.03,91.662672,26.443696,95.4008097257,6.732672,1.963696,7.0132,84.93,24.48,88.3876422358,136.3,80.222672,19.803696,82.6308869496,6.732672,1.963696,7.0132,73.49,17.84,75.6243723941,138.46,6.732672,2.563696,7.2042632823,6.732672,1.963696,7.0132,0.0,0.6000000000000001,0.6000000000000001,138.05
2020-03-04 04:30:00,80.053952,34.455736,87.1540760614,7.733952,2.2557359999999997,8.0562,72.32,32.2,79.1645274097,138.66,95.503952,28.255736,99.5961418154,7.733952,2.2557359999999997,8.0562,87.77,26.0,91.5400071007,135.26,91.183952,26.855736,95.0565287523,7.733952,2.2557359999999997,8.0562,83.45,24.6,87.0003591947,136.45,78.813952,19.665736,81.2304142688,7.733952,2.2557359999999997,8.0562,71.08,17.41,73.1811075347,138.66,7.733952,2.855736,8.2443460408,7.733952,2.2557359999999997,8.0562,0.0,0.6000000000000001,0.6000000000000001,138.25
2020-03-04 05:00:00,80.366896,34.524928,87.4689009082,8.176896,2.384928,8.5176,72.19,32.14,79.0213623016,138.63,96.306896,28.204928,100.3520611679,8.176896,2.384928,8.5176,88.13,25.82,91.8344668412,135.22,91.946896,26.824928,95.7800002414,8.176896,2.384928,8.5176,83.77,24.44,87.2624002649,136.4,79.126896,19.804928,81.5677684118,8.176896,2.384928,8.5176,70.95,17.42,73.0572303061,138.63,8.176896,2.944928,8.6910430398,8.176896,2.384928,8.5176,0.0,0.56,0.56,138.21
2020-03-04 05:30:00,83.450176,33.672968,89.9877805503,7.690176,2.242968,8.0106,75.76,31.43,82.0208662476,138.35,99.390176,27.042968,103.0035397623,7.690176,2.242968,8.0106,91.7,24.8,94.9943682541,134.84,94.840176,25.712968,98.264010233,7.690176,2.242968,8.0106,87.15,23.47,90.2549909977,136.07,82.170176,20.072968,84.5864165703,7.690176,2.242968,8.0106,74.48,17.83,76.5844586062,138.35,7.690176,2.842968,8.1988580888,7.690176,2.242968,8.0106,0.0,0.6000000000000001,0.6000000000000001,137.93
2020-03-04 06:00:00,88.173504,31.862272,93.7537795752,7.173504,2.092272,7.4724,81.0,29.77,86.2974675179,137.84,104.213504,24.952272,107.1590887136,7.173504,2.092272,7.4724,97.04,22.86,99.6962446635,134.11,99.383504,23.722272,102.1754718911,7.173504,2.092272,7.4724,92.21,21.63,94.7129399818,135.51,86.763504,21.212272,89.3189011898,7.173504,2.092272,7.4724,79.59,19.12,81.8543981714,137.84,7.173504,2.692272,7.6620811899,7.173504,2.092272,7.4724,0.0,0.6000000000000001,0.6000000000000001,137.41
2020-03-04 06:30:00,100.34328,26.20304,103.7081151425,6.83328,1.9930400000000001,7.118,93.51,24.21,96.5931892009,136.23,117.54328,18.59304,119.0047217954,6.83328,1.9930400000000001,7.118,110.71,16.6,111.9475953292,132.01,111.98328,17.65304,113.3661537709,6.83328,1.9930400000000001,7.118,105.15,15.66,106.3097272125,133.75,98.67328,25.41304,101.8932715541,6.83328,1.9930400000000001,7.118,91.84,23.42,94.7791221736,136.23,6.83328,2.55304,7.2946369889,6.83328,1.9930400000000001,7.118,0.0,0.56,0.56,135.79
2020-03-04 07:00:00,108.427632,23.970976,111.0457521543,6.997632,2.040976,7.2892,101.43,21.93,103.7736469437,135.23,129.437632,10.870976,129.8933358451,6.997632,2.040976,7.2892,122.44,8.83,122.7579834471,131.78,123.287632,9.940976,123.6877649891,6.997632,2.040976,7.2892,116.29,7.9,116.5580288955,133.54,106.597632,26.920976,109.944504623,6.997632,2.040976,7.2892,99.6,24.88,102.660481199,135.23,6.997632,2.600976,7.4653820907,6.997632,2.040976,7.2892,0.0,0.56,0.56,134.79
2020-03-04 07:30:00,115.744576,24.557168,118.3210098571,7.944576,2.317168,8.2756,107.8,22.24,110.0702393929,134.51,141.354576,3.8571679999999997,141.4071918296,7.944576,2.317168,8.2756,133.41,1.54,133.4188880931,132.32,134.574576,3.8571679999999997,134.6298416049,7.944576,2.317168,8.2756,126.63,1.54,126.6393639434,134.0,113.754576,26.367168,116.7704205237,7.944576,2.317168,8.2756,105.81,24.05,108.5087950352,134.51,7.944576,2.877168,8.4495197213,7.944576,2.317168,8.2756,0.0,0.56,0.56,134.06
2020-03-04 08:00:00,117.84104,22.81072,120.0284951801,10.63104,3.10072,11.074,107.21,19.71,109.0067346543,134.27,143.83104,6.59072,143.9819629593,10.63104,3.10072,11.074,133.2,3.49,133.2457132519,131.93,137.08104,6.55072,137.2374710493,10.63104,3.10072,11.074,126.45,3.45,126.4970553017,133.73,115.89104,29.45072,119.5745711295,10.63104,3.10072,11.074,105.26,26.35,108.5080185977,134.27,10.63104,3.70072,11.2567464216,10.63104,3.10072,11.074,0.0,0.6000000000000001,0.6000000000000001,133.8
2020-03-04 08:30:00,118.023392,21.817656,120.0230443395,12.403392,3.617656,12.9202,105.62,18.2,107.1766037902,134.24,145.163392,8.837655999999999,145.4321647385,12.403392,3.617656,12.9202,132.76,5.22,132.8625831451,131.64,138.433392,8.707656,138.7069835792,12.403392,3.617656,12.9202,126.03,5.09,126.132743568,133.63,116.113392,31.407656,120.2861615364,12.403392,3.617656,12.9202,103.71,27.79,107.3687487121,134.24,12.403392,4.177656,13.0880457961,12.403392,3.617656,12.9202,0.0,0.56,0.56,133.75
2020-03-04 09:00:00,118.363232,19.936776,120.0305366428,12.263232,3.5767759999999997,12.7742,106.1,16.36,107.3538988579,133.93,144.743232,10.096776,145.0949623364,12.263232,3.5767759999999997,12.7742,132.48,6.52,132.6403437873,131.34,138.043232,9.886776,138.3968288679,12.263232,3.5767759999999997,12.7742,125.78,6.31,125.9381772935,133.35,116.433232,32.936776,121.0021848036,12.263232,3.5767759999999997,12.7742,104.17,29.36,108.2284551308,133.93,12.303232,4.136776,12.9800783249,12.263232,3.5767759999999997,12.7742,0.04,0.56,0.5614267539000001,133.44
2020-03-04 09:30:00,116.075456,19.402008,117.6858079806,14.955456,4.362008,15.5786,101.12,15.04,102.232362782,133.67,144.495456,11.722008,144.970142706,14.955456,4.362008,15.5786,129.54,7.36,129.7489159878,130.86,137.945456,11.472008,138.4216594273,14.955456,4.362008,15.5786,122.99,7.11,123.1953416327,133.09,114.285456,34.902008,119.4960903777,14.955456,4.362008,15.5786,99.33,30.54,103.9189131006,133.67,14.955456,4.922008,15.7445808747,14.955456,4.362008,15.5786,0.0,0.56,0.56,133.16
2020-03-04 10:00:00,114.818656,19.794608,116.5124468523,15.718656,4.584608,16.3736,99.1,15.21,100.2604313775,133.67,144.008656,12.144608,144.5198412205,15.718656,4.584608,16.3736,128.29,7.5600000000000005,128.5125585303,130.68,137.488656,11.884608,138.0013566455,15.718656,4.584608,16.3736,121.77,7.3,121.9886179117,133.04,113.058656,34.964608,118.341807951,15.718656,4.584608,16.3736,97.34,30.38,101.9706820611,133.67,15.718656,5.144608,16.5391395762,15.718656,4.584608,16.3736,0.0,0.56,0.56,133.16
2020-03-04 10:30:00,114.13336,20.28348,115.9217124865,15.78336,4.60348,16.441,98.35,15.68,99.5920925576,134.3,141.92336,11.50348,142.388799299,15.78336,4.60348,16.441,126.14,6.9,126.3285779228,131.57,135.54336,11.27348,136.0113737575,15.78336,4.60348,16.441,119.76,6.67,119.9455980851,133.78,112.39336,34.90348,117.6882334314,15.78336,4.60348,16.441,96.61,30.3,101.2500967901,134.3,15.78336,5.16348,16.6065041053,15.78336,4.60348,16.441,0.0,0.56,0.56,133.78
2020-03-04 11:00:00,110.944816,20.653488,112.850869575,18.594816,5.423488,19.3696,92.35,15.23,93.59741128900001,134.3,138.864816,12.603488,139.4355945678,18.594816,5.423488,19.3696,120.27,7.18,120.4841288303,131.57,132.794816,12.363488,133.3691080873,18.594816,5.423488,19.3696,114.2,6.94,114.4106795714,133.83,109.354816,36.213488,115.1950194041,18.594816,5.423488,19.3696,90.76,30.79,95.8405013551,134.3,18.594816,5.9834879999999995,19.5337991881,18.594816,5.423488,19.3696,0.0,0.56,0.56,133.78
2020-03-04 11:30:00,108.24648,20.29564,110.1327082905,21.03648,6.13564,21.913,87.21,14.16,88.352078074,134.17,136.54648,13.09564,137.173018438,21.03648,6.13564,21.913,115.51,6.96,115.7194957645,131.57,130.70648,12.85564,131.3371668409,21.03648,6.13564,21.913,109.67,6.72,109.875690214,133.9,106.78648,37.94564,113.3279484761,21.03648,6.13564,21.913,85.75,31.81,91.4600382681,134.17,21.03648,6.69564,22.0763467494,21.03648,6.13564,21.913,0.0,0.56,0.56,133.69
2020-03-04 12:00:00,110.478944,19.392192,112.167973049,20.578944,6.002192,21.4364,89.9,13.39,90.8917053421,134.01,141.328944,13.452192,141.9677142232,20.578944,6.002192,21.4364,120.75,7.45,120.9796057193,131.76,135.228944,13.192192,135.8708991106,20.578944,6.002192,21.4364,114.65,7.19,114.8752305765,133.74,108.878944,38.452192,115.4694570705,20.578944,6.002192,21.4364,88.3,32.45,94.0738672533,134.01,20.578944,6.602192,21.6120770719,20.578944,6.002192,21.4364,0.0,0.6000000000000001,0.6000000000000001,133.55
2020-03-04 12:30:00,120.268784,16.326312,121.37186193,14.558784,4.246312,15.1654,105.71,12.08,106.3979816538,133.59,143.628784,11.916312,144.1222608933,14.558784,4.246312,15.1654,129.07,7.67,129.2976944883,131.76,137.088784,11.646312,137.5825980341,14.558784,4.246312,15.1654,122.53,7.4,122.7532520954,133.51,118.308784,37.626312,124.1479267901,14.558784,4.246312,15.1654,103.75,33.38,108.9875538766,133.59,14.558784,4.806312,15.3316283088,14.558784,4.246312,15.1654,0.0,0.56,0.56,133.15
2020-03-04 13:00:00,121.612,15.801,122.6342127834,12.312,3.591,12.825,109.3,12.21,109.9798804327,133.59,143.972,10.821,144.3780829108,12.312,3.591,12.825,131.66,7.23,131.8583653016,131.76,137.322,10.591,137.7298114607,12.312,3.591,12.825,125.01,7.0,125.2058309345,133.56,119.602,36.821,125.1416175579,12.312,3.591,12.825,107.29,33.23,112.3181953203,133.59,12.312,4.151,12.9929267296,12.312,3.591,12.825,0.0,0.56,0.56,133.15
2020-03-04 13:30:00,114.062576,19.796168,115.76769632,14.112576,4.116168,14.7006,99.95,15.68,101.1724512899,134.32,144.482576,11.276168,144.9219332343,14.112576,4.116168,14.7006,130.37,7.16,130.5664677473,131.98,137.892576,11.046168,138.3343064587,14.112576,4.116168,14.7006,123.78,6.93,123.9738411924,133.82,112.252576,34.426168,117.4129544037,14.112576,4.116168,14.7006,98.14,30.31,102.7139508538,134.32,14.152576,4.676168,14.9050982754,14.112576,4.116168,14.7006,0.04,0.56,0.5614267539000001,133.9
2020-03-04 14:00:00,119.452832,16.729576,120.6186460957,10.832832,3.159576,11.2842,108.62,13.57,109.46437457,134.03,144.902832,11.069576,145.3250365025,10.832832,3.159576,11.2842,134.07,7.91,134.3031384592,131.91,138.112832,10.799576,138.5344188454,10.832832,3.159576,11.2842,127.28,7.64,127.5090898721,133.77,117.462832,35.319576,122.6580178801,10.832832,3.159576,11.2842,106.63,32.16,111.3742452275,134.03,10.832832,3.719576,11.4536236519,10.832832,3.159576,11.2842,0.0,0.56,0.56,133.66
2020-03-04 14:30:00,124.02712,13.40416,124.7493406828,10.67712,3.11416,11.122,113.35,10.29,113.8161087017,133.44,146.50712,11.66416,146.9707074189,10.67712,3.11416,11.122,135.83,8.55,136.0988295321,131.56,139.61712,11.36416,140.0788504008,10.67712,3.11416,11.122,128.94,8.25,129.2036613258,133.52,121.89712,38.07416,127.7049314788,10.67712,3.11416,11.122,111.22,34.96,116.585119119,133.44,10.67712,3.67416,11.2916049878,10.67712,3.11416,11.122,0.0,0.56,0.56,133.09
2020-03-04 15:00:00,120.578208,15.946144,121.6280549584,9.518208,2.776144,9.9148,111.06,13.17,111.83815315,133.94,145.108208,10.766144,145.5070509824,9.518208,2.776144,9.9148,135.59,7.99,135.8252119454,131.8,138.268208,10.506143999999999,138.66678191,9.518208,2.776144,9.9148,128.75,7.73,128.9818413576,133.75,118.528208,35.306144,123.6748151235,9.518208,2.776144,9.9148,109.01,32.53,113.7601907523,133.94,9.558208,3.376144,10.136946704,9.518208,2.776144,9.9148,0.04,0.6000000000000001,0.6013318551,133.58
2020-03-04 15:30:00,119.519232,15.799776,120.5590301036,9.599232,2.799776,9.9992,109.92,13.0,110.6860713911,133.94,146.989232,11.659776,147.4509569325,9.599232,2.799776,9.9992,137.39,8.86,137.6753852364,131.65,140.029232,11.349776,140.4884451824,9.599232,2.799776,9.9992,130.43,8.55,130.7099361181,133.64,117.489232,35.549776,122.749770711,9.599232,2.799776,9.9992,107.89,32.75,112.7511179545,133.94,9.599232,3.359776,10.1702187666,9.599232,2.799776,9.9992,0.0,0.56,0.56,133.58
2020-03-04 16:00:00,124.245616,15.627888,125.2246141082,7.535616,2.197888,7.8496,116.71,13.43,117.4801642832,133.82,151.535616,11.557888,151.9757470504,7.535616,2.197888,7.8496,144.0,9.36,144.3038793657,131.3,144.235616,11.237888,144.6727446674,7.535616,2.197888,7.8496,136.7,9.04,136.9985824744,133.4,122.055616,34.387888,126.8073351121,7.535616,2.197888,7.8496,114.52,32.19,118.9580871568,133.82,7.535616,2.757888,8.0244286226,7.535616,2.197888,7.8496,0.0,0.56,0.56,133.47
2020-03-04 16:30:00,127.55488,15.91184,128.5435103924,7.03488,2.05184,7.328,120.52,13.86,121.3143437521,133.72,155.04488,11.21184,155.4497351892,7.03488,2.05184,7.328,148.01,9.16,148.2931748261,131.0,147.54488,10.90184,147.9470909805,7.03488,2.05184,7.328,140.51,8.85,140.7884320532,133.27,125.28488,33.67184,129.7308520191,7.03488,2.05184,7.328,118.25,31.62,122.4046032631,133.72,7.03488,2.61184,7.5040818759,7.03488,2.05184,7.328,0.0,0.56,0.56,133.37
2020-03-04 17:00:00,129.093968,18.972824,130.4807289393,7.483968,2.182824,7.7958,121.61,16.79,122.7635784751,134.89,156.393968,7.802824,156.5884966693,7.483968,2.182824,7.7958,148.91,5.62,149.0160142401,131.29,148.843968,7.722824,149.0441841218,7.483968,2.182824,7.7958,141.36,5.54,141.4685166389,133.53,126.733968,22.942824,128.7939121936,7.483968,2.182824,7.7958,119.25,20.76,121.0435462964,134.89,7.483968,2.7428239999999997,7.970750311,7.483968,2.182824,7.7958,0.0,0.56,0.56,134.58
2020-03-04 17:30:00,136.290624,23.076432,138.230444925,7.770624,2.266432,8.0944,128.52,20.81,130.1938804245,135.73,159.490624,5.046432,159.5704409339,7.770624,2.266432,8.0944,151.72,2.7800000000000002,151.7454671481,131.56,151.760624,5.086432,151.8458388872,7.770624,2.266432,8.0944,143.99,2.8200000000000003,144.0176117702,133.73,133.690624,14.506432,134.4753490974,7.770624,2.266432,8.0944,125.92,12.24,126.5134933515,135.73,7.770624,2.826432,8.268694890999999,7.770624,2.266432,8.0944,0.0,0.56,0.56,135.41
2020-03-04 18:00:00,133.88216,20.56688,135.4526829531,8.01216,2.33688,8.346,125.87,18.23,127.1832921417,135.63,160.91216,5.02688,160.9906604695,8.01216,2.33688,8.346,152.9,2.69,152.9236610208,131.08,153.16216,5.08688,153.246610416,8.01216,2.33688,8.346,145.15,2.75,145.1760483,133.21,131.40216,12.11688,131.9596394115,8.01216,2.33688,8.346,123.39,9.78,123.7769788773,135.63,8.01216,2.93688,8.5334619001,8.01216,2.33688,8.346,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-03-04 18:30:00,134.637872,19.572296,136.0530460791,7.447872,2.1722960000000002,7.7582,127.19,17.4,128.3746707883,135.63,163.027872,5.4122959999999996,163.1176875659,7.447872,2.1722960000000002,7.7582,155.58,3.24,155.6137333271,130.82,155.137872,5.462296,155.2340040271,7.447872,2.1722960000000002,7.7582,147.69,3.29,147.7266401161,132.98,132.127872,11.122296,132.5951734701,7.447872,2.1722960000000002,7.7582,124.68,8.95,125.0008195973,135.63,7.447872,2.732296,7.9332363358,7.447872,2.1722960000000002,7.7582,0.0,0.56,0.56,135.22
2020-03-04 19:00:00,132.353888,19.107384,133.7260026773,8.013888,2.337384,8.3478,124.34,16.77,125.4658060987,135.83,160.703888,4.427384,160.7648635349,8.013888,2.337384,8.3478,152.69,2.09,152.7043031483,131.15,152.963888,4.517384,153.0305779584,8.013888,2.337384,8.3478,144.95,2.18,144.9663923121,133.23,129.883888,10.667384,130.3212087244,8.013888,2.337384,8.3478,121.87,8.33,122.154352358,135.83,8.013888,2.8973839999999997,8.5215746737,8.013888,2.337384,8.3478,0.0,0.56,0.56,135.41
2020-03-04 19:30:00,128.492352,18.151936,129.7681675259,8.132352,2.371936,8.4712,120.36,15.78,121.3900243018,136.57,157.122352,3.061936,157.1521840449,8.132352,2.371936,8.4712,148.99,0.6900000000000001,148.9915977497,132.11,149.572352,3.121936,149.604929622,8.132352,2.371936,8.4712,141.44,0.75,141.4419884617,134.04,126.082352,9.661936,126.4520165641,8.132352,2.371936,8.4712,117.95,7.29,118.1750675904,136.57,8.132352,2.931936,8.6447323706,8.132352,2.371936,8.4712,0.0,0.56,0.56,136.16
2020-03-04 20:00:00,123.948576,16.379168,125.0261038216,9.048576,2.6391679999999997,9.4256,114.9,13.74,115.7186138873,136.75,151.788576,4.309168,151.8497307635,9.048576,2.6391679999999997,9.4256,142.74,1.67,142.7497688264,132.39,144.568576,4.029168,144.6247121395,9.048576,2.6391679999999997,9.4256,135.52,1.3900000000000001,135.5271282807,134.23,121.638576,7.909168,121.8954392492,9.048576,2.6391679999999997,9.4256,112.59,5.27,112.7132689616,136.75,9.048576,3.199168,9.597468599599999,9.048576,2.6391679999999997,9.4256,0.0,0.56,0.56,136.32
2020-03-04 20:30:00,120.476304,14.612672,121.3592600854,9.266304,2.7026719999999997,9.6524,111.21,11.91,111.8459306367,137.28,148.436304,6.892672,148.5962491871,9.266304,2.7026719999999997,9.6524,139.17,4.19,139.2330600109,133.09,141.396304,6.492672,141.5452916015,9.266304,2.7026719999999997,9.6524,132.13,3.79,132.1843447614,134.83,118.236304,6.152672,118.3962793179,9.266304,2.7026719999999997,9.6524,108.97,3.45,109.0245999763,137.28,9.266304,3.262672,9.8239207244,9.266304,2.7026719999999997,9.6524,0.0,0.56,0.56,136.85
2020-03-04 21:00:00,115.674256,19.310408,117.2749988628,8.744256,2.550408,9.1086,106.93,16.76,108.2354955641,136.17,143.074256,6.860408,143.2386397865,8.744256,2.550408,9.1086,134.33,4.31,134.3991257412,132.77,136.304256,6.490408,136.4586955812,8.744256,2.550408,9.1086,127.56,3.94,127.6208337224,134.54,113.574256,12.450408,114.2546466684,8.744256,2.550408,9.1086,104.83,9.9,105.2964334629,136.17,8.784256,3.110408,9.3186797026,8.744256,2.550408,9.1086,0.04,0.56,0.5614267539000001,135.74
