Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-04 21:30:00,109.88208,28.23144,113.4508074436,8.54208,2.49144,8.898,101.34,25.74,104.5578461905,134.98,136.98208,5.03144,137.07445287,8.54208,2.49144,8.898,128.44,2.54,128.4651127739,132.7,130.50208,4.74144,130.588185291,8.54208,2.49144,8.898,121.96,2.25,121.98075299,134.47,108.02208,23.46144,110.5405307315,8.54208,2.49144,8.898,99.48,20.97,101.6661757912,134.98,8.54208,3.05144,9.0707451072,8.54208,2.49144,8.898,0.0,0.56,0.56,134.54
2020-03-04 22:00:00,102.198496,31.653728,106.9882754369,8.618496,2.513728,8.9776,93.58,29.14,98.0120196711,136.18,127.918496,9.293728,128.2556626393,8.618496,2.513728,8.9776,119.3,6.78,119.4925035306,134.42,121.918496,8.823728,122.2373831637,8.618496,2.513728,8.9776,113.3,6.31,113.4755749049,135.84,100.488496,20.973728,102.6539580073,8.618496,2.513728,8.9776,91.87,18.46,93.7062884763,136.18,8.618496,3.073728,9.1502063977,8.618496,2.513728,8.9776,0.0,0.56,0.56,135.73
2020-03-04 22:30:00,95.105792,34.615856,101.209530967,8.145792,2.3758559999999997,8.4852,86.96,32.24,92.7440521004,137.15,118.195792,12.995856,118.9081053574,8.145792,2.3758559999999997,8.4852,110.05,10.62,110.5612359736,135.86,112.685792,12.325856,113.3579042008,8.145792,2.3758559999999997,8.4852,104.54,9.95,105.0124473574,136.98,93.535792,18.545856,95.3566629022,8.145792,2.3758559999999997,8.4852,85.39,16.17,86.9075428257,137.15,8.145792,2.975856,8.6723495225,8.145792,2.3758559999999997,8.4852,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-03-04 23:00:00,90.271008,31.701544,95.6757167589,7.651008,2.231544,7.9698,82.62,29.47,87.7185573297,137.23,108.571008,21.161544,110.6140801282,7.651008,2.231544,7.9698,100.92,18.93,102.6800433385,134.17,103.561008,20.081544,105.490050656,7.651008,2.231544,7.9698,95.91,17.85,97.5569095451,135.5,88.821008,21.171544,91.3093956692,7.651008,2.231544,7.9698,81.17,18.94,83.350419915,137.23,7.651008,2.791544,8.1443625484,7.651008,2.231544,7.9698,0.0,0.56,0.56,136.78
2020-03-04 23:30:00,85.079696,30.840328,90.4968535508,7.269696,2.1203279999999998,7.5725999999999996,77.81,28.72,82.9411508239,137.23,100.859696,24.840328,103.8735778356,7.269696,2.1203279999999998,7.5725999999999996,93.59,22.72,96.3082888437,133.46,96.249696,23.600328,99.1008550003,7.269696,2.1203279999999998,7.5725999999999996,88.98,21.48,91.535953592,134.92,83.729696,21.850328,86.5338016382,7.269696,2.1203279999999998,7.5725999999999996,76.46,19.73,78.9645775016,137.23,7.269696,2.720328,7.7620013115,7.269696,2.1203279999999998,7.5725999999999996,0.0,0.6000000000000001,0.6000000000000001,136.78
2020-03-05 00:00:00,81.595152,31.552336,87.483248322,6.385152,1.862336,6.6512,75.21,29.69,80.8581486308,137.36,95.995152,25.802336,99.4023629023,6.385152,1.862336,6.6512,89.61,23.94,92.7527665356,133.64,91.585152,24.502336,94.8061418702,6.385152,1.862336,6.6512,85.2,22.64,88.1567331518,135.07,80.285152,20.742336,82.921349087,6.385152,1.862336,6.6512,73.9,18.88,76.2736153594,137.36,6.385152,2.422336,6.8291930534,6.385152,1.862336,6.6512,0.0,0.56,0.56,136.89
2020-03-05 00:30:00,80.465408,32.150744,86.6507485505,6.585408,1.920744,6.8598,73.88,30.23,79.8254802679,137.58,95.405408,26.410744,98.993531477,6.585408,1.920744,6.8598,88.82,24.49,92.1344262477,133.87,91.015408,25.080744,94.407882155,6.585408,1.920744,6.8598,84.43,23.16,87.5489034769,135.3,79.195408,20.380744,81.7758361271,6.585408,1.920744,6.8598,72.61,18.46,74.9198485049,137.58,6.585408,2.520744,7.0513650338,6.585408,1.920744,6.8598,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-03-05 01:00:00,83.64664,32.21152,89.6344933828,7.13664,2.08152,7.434,76.51,30.13,82.2289304321,137.41,99.18664,25.69152,102.4599617138,7.13664,2.08152,7.434,92.05,23.61,95.0296511622,133.57,94.61664,24.40152,97.7125516154,7.13664,2.08152,7.434,87.48,22.32,90.2825165799,135.02,82.27664,20.59152,84.8142451809,7.13664,2.08152,7.434,75.14,18.51,77.3863017594,137.41,7.13664,2.64152,7.6098132960000004,7.13664,2.08152,7.434,0.0,0.56,0.56,136.94
2020-03-05 01:30:00,85.790848,31.630664,91.4361444159,7.270848,2.120664,7.5738,78.52,29.51,83.8822418632,137.64,101.770848,25.250664,104.8565760221,7.270848,2.120664,7.5738,94.5,23.13,97.2895004613,133.86,97.100848,23.990664,100.0206310792,7.270848,2.120664,7.5738,89.83,21.87,92.4539117615,135.26,84.410848,21.330664,87.0642779029,7.270848,2.120664,7.5738,77.14,19.21,79.4959351162,137.64,7.270848,2.720664,7.7631980034,7.270848,2.120664,7.5738,0.0,0.6000000000000001,0.6000000000000001,137.17
2020-03-05 02:00:00,84.43496,31.55228,90.1377215343,7.58496,2.21228,7.901,76.85,29.34,82.260306953,137.83,99.96496,25.68228,103.211301386,7.58496,2.21228,7.901,92.38,23.47,95.3147695795,134.12,95.39496,24.41228,98.4690703125,7.58496,2.21228,7.901,87.81,22.2,90.5728220826,135.51,83.09496,21.74228,85.8923693759,7.58496,2.21228,7.901,75.51,19.53,77.9947498233,137.83,7.58496,2.7722800000000003,8.0757138756,7.58496,2.21228,7.901,0.0,0.56,0.56,137.36
2020-03-05 02:30:00,83.104656,31.822608,88.9891129791,7.654656,2.232608,7.9736,75.45,29.59,81.0448678202,138.15,98.584656,26.502608,102.0848795338,7.654656,2.232608,7.9736,90.93,24.27,94.1132179877,134.6,94.114656,25.192608,97.428106683,7.654656,2.232608,7.9736,86.46,22.96,89.456655426,135.9,81.754656,21.732608,84.593912477,7.654656,2.232608,7.9736,74.1,19.5,76.6228425471,138.15,7.734656,2.832608,8.2370244336,7.654656,2.232608,7.9736,0.08,0.6000000000000001,0.605309838,137.68
2020-03-05 03:00:00,81.84888,32.91884,88.2206845598,8.01888,2.3388400000000003,8.353,73.83,30.58,79.9124852573,138.47,97.13888,27.11884,100.8533266214,8.01888,2.3388400000000003,8.353,89.12,24.78,92.5009340493,134.89,92.77888,25.79884,96.2990172297,8.01888,2.3388400000000003,8.353,84.76,23.46,87.9467407014,136.16,80.53888,21.08884,83.254131214,8.01888,2.3388400000000003,8.353,72.52,18.75,74.9046921094,138.47,8.01888,2.93884,8.5404459485,8.01888,2.3388400000000003,8.353,0.0,0.6000000000000001,0.6000000000000001,137.99
2020-03-05 03:30:00,79.710912,34.639016,86.9119722554,10.110912,2.949016,10.5322,69.6,31.69,76.4749377247,138.92,96.340912,28.429016,100.4478983141,10.110912,2.949016,10.5322,86.23,25.48,89.9157566837,135.43,92.110912,27.069016,96.0059984411,10.110912,2.949016,10.5322,82.0,24.12,85.4738228933,136.55,78.500912,20.959016,81.2506832988,10.110912,2.949016,10.5322,68.39,18.01,70.7216529784,138.92,10.110912,3.509016,10.7025106755,10.110912,2.949016,10.5322,0.0,0.56,0.56,138.44
2020-03-05 04:00:00,78.522016,34.638088,85.8225153267,9.182016,2.678088,9.5646,69.34,31.96,76.3510130909,139.15,94.372016,28.478088,98.5752448642,9.182016,2.678088,9.5646,85.19,25.8,89.0111009931,135.74,90.202016,27.098088,94.1844470373,9.182016,2.678088,9.5646,81.02,24.42,84.6201914439,136.78,77.292016,20.578088,79.9844575094,9.182016,2.678088,9.5646,68.11,17.9,70.4228805148,139.15,9.182016,3.278088,9.749629673,9.182016,2.678088,9.5646,0.0,0.6000000000000001,0.6000000000000001,138.66
2020-03-05 04:30:00,78.935952,34.396736,86.1047035045,8.045952,2.346736,8.3812,70.89,32.05,77.7984228632,139.15,94.115952,27.746736,98.120812163,8.045952,2.346736,8.3812,86.07,25.4,89.7396506568,135.71,89.895952,26.396736,93.6913542299,8.045952,2.346736,8.3812,81.85,24.05,85.3101693821,136.74,77.665952,20.186736,80.2465227309,8.045952,2.346736,8.3812,69.62,17.84,71.8693954337,139.15,8.045952,2.946736,8.5685819504,8.045952,2.346736,8.3812,0.0,0.6000000000000001,0.6000000000000001,138.66
2020-03-05 05:00:00,79.608448,34.492464,86.7596396129,7.9284479999999995,2.312464,8.2588,71.68,32.18,78.5720993738,138.95,94.718448,27.612464,98.661200883,7.9284479999999995,2.312464,8.2588,86.79,25.3,90.4024009637,135.45,90.458448,26.262464,94.1936719208,7.9284479999999995,2.312464,8.2588,82.53,23.95,85.9348788328,136.51,78.328448,19.812464,80.7952937728,7.9284479999999995,2.312464,8.2588,70.4,17.5,72.5424703191,138.95,7.9284479999999995,2.912464,8.4464628242,7.9284479999999995,2.312464,8.2588,0.0,0.6000000000000001,0.6000000000000001,138.46
2020-03-05 05:30:00,81.682128,34.112704,88.5191878002,7.552128,2.2027039999999998,7.8668,74.13,31.91,80.7062884787,137.74,96.852128,26.682704,100.4604468977,7.552128,2.2027039999999998,7.8668,89.3,24.48,92.5946024345,133.96,92.442128,25.372704,95.8609468837,7.552128,2.2027039999999998,7.8668,84.89,23.17,87.9952328254,135.22,80.402128,19.182704,82.6588066674,7.552128,2.2027039999999998,7.8668,72.85,16.98,74.8026931333,137.74,7.552128,2.762704,8.0415900617,7.552128,2.2027039999999998,7.8668,0.0,0.56,0.56,137.25
2020-03-05 06:00:00,85.398624,32.770432,91.4703569172,8.538624,2.490432,8.894400000000001,76.86,30.28,82.6095515059,137.58,101.588624,25.250432,104.6796677603,8.538624,2.490432,8.894400000000001,93.05,22.76,95.7931109214,133.65,96.978624,24.020432,99.9091320471,8.538624,2.490432,8.894400000000001,88.44,21.53,91.0229339233,135.0,84.078624,20.850432,86.6253746215,8.538624,2.490432,8.894400000000001,75.54,18.36,77.7391870295,137.58,8.538624,3.090432,9.0806866348,8.538624,2.490432,8.894400000000001,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-03-05 06:30:00,95.43568,27.33124,99.2721798743,10.73568,3.13124,11.183,84.7,24.2,88.0893296603,136.28,114.55568,19.43124,116.1919829773,10.73568,3.13124,11.183,103.82,16.3,105.0917808394,131.96,109.37568,18.53124,110.9344231129,10.73568,3.13124,11.183,98.64,15.4,99.8349117293,133.59,93.92568,26.50124,97.5927716842,10.73568,3.13124,11.183,83.19,23.37,86.4102598075,136.28,10.73568,3.69124,11.3525361836,10.73568,3.13124,11.183,0.0,0.56,0.56,135.76
2020-03-05 07:00:00,103.087648,25.103064,106.1000800771,13.107648,3.823064,13.6538,89.98,21.28,92.4620938547,135.65,126.547648,13.493064,127.2649597904,13.107648,3.823064,13.6538,113.44,9.67,113.8514053493,131.64,120.917648,12.573064,121.569566653,13.107648,3.823064,13.6538,107.81,8.75,108.1644978725,133.33,101.487648,29.683064,105.7394296608,13.107648,3.823064,13.6538,88.38,25.86,92.0856340587,135.65,13.107648,4.383064,13.8210595151,13.107648,3.823064,13.6538,0.0,0.56,0.56,135.15
2020-03-05 07:30:00,112.0652,24.9486,114.8087178441,13.1952,3.8486000000000002,13.745,98.87,21.1,101.0964237745,135.85,139.6852,5.1286,139.7793176296,13.1952,3.8486000000000002,13.745,126.49,1.28,126.4964762355,133.46,133.3052,5.0986,133.4026688976,13.1952,3.8486000000000002,13.745,120.11,1.25,120.1165042781,134.84,110.1652,24.6186,112.8824466292,13.1952,3.8486000000000002,13.745,96.97,20.77,99.1694196817,135.85,13.1952,4.4486,13.9249181326,13.1952,3.8486000000000002,13.745,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-03-05 08:00:00,118.046688,18.757784,119.527716486,13.466688,3.927784,14.0278,104.58,14.83,105.626252892,137.21,143.856688,5.317784,143.9549426348,13.466688,3.927784,14.0278,130.39,1.3900000000000001,130.3974087166,133.12,137.286688,5.127784,137.3824183466,13.466688,3.927784,14.0278,123.82,1.2,123.8258147561,134.66,115.886688,10.327784,116.3459822167,13.466688,3.927784,14.0278,102.42,6.4,102.6197661272,137.21,13.466688,4.4877839999999996,14.1947839335,13.466688,3.927784,14.0278,0.0,0.56,0.56,136.7
2020-03-05 08:30:00,119.867104,20.707072,121.6425314278,14.287104,4.167072,14.8824,105.58,16.54,106.867712617,137.03,146.777104,5.277072,146.8719365554,14.287104,4.167072,14.8824,132.49,1.11,132.4946497033,132.68,140.087104,5.357072,140.189496495,14.287104,4.167072,14.8824,125.8,1.19,125.8056282525,134.35,117.707104,12.277072,118.3456329104,14.287104,4.167072,14.8824,103.42,8.11,103.7374980419,137.03,14.327104,4.727072,15.086786229,14.287104,4.167072,14.8824,0.04,0.56,0.5614267539000001,136.48
2020-03-05 09:00:00,118.858176,21.106968,120.7177290219,15.658176,4.566968,16.3106,103.2,16.54,104.5170397591,137.23,146.708176,6.146968,146.8368963198,15.658176,4.566968,16.3106,131.05,1.58,131.0595242628,132.83,140.128176,6.186968,140.2646936407,15.658176,4.566968,16.3106,124.47,1.62,124.4805418529,134.5,116.688176,12.676968,117.3747670323,15.658176,4.566968,16.3106,101.03,8.11,101.3549850772,137.23,15.658176,5.126968,16.4761729938,15.658176,4.566968,16.3106,0.0,0.56,0.56,136.69
2020-03-05 09:30:00,122.327392,23.414656,124.5481310543,16.507392,4.814656,17.1952,105.82,18.6,107.4422281973,136.55,148.887392,7.584656,149.0804564764,16.507392,4.814656,17.1952,132.38,2.77,132.4089774147,132.2,142.207392,7.564656,142.4084490465,16.507392,4.814656,17.1952,125.7,2.75,125.7300779448,133.97,120.147392,14.974656,121.0769842981,16.507392,4.814656,17.1952,103.64,10.16,104.1368100145,136.55,16.507392,5.374656,17.3603259693,16.507392,4.814656,17.1952,0.0,0.56,0.56,136.02
2020-03-05 10:00:00,129.38136,28.98748,132.5888770305,17.75136,5.17748,18.491,111.63,23.81,114.141022424,136.14,153.55136,10.50748,153.9104521915,17.75136,5.17748,18.491,135.8,5.33,135.9045580545,132.08,146.71136,10.35748,147.0765125538,17.75136,5.17748,18.491,128.96,5.18,129.06399188,133.97,127.09136,20.49748,128.7336804143,17.75136,5.17748,18.491,109.34,15.32,110.4080522426,136.14,17.75136,5.73748,18.6555476628,17.75136,5.17748,18.491,0.0,0.56,0.56,135.64
2020-03-05 10:30:00,124.62608,27.80844,127.6909125639,20.32608,5.92844,21.173,104.3,21.88,106.57027915890001,136.58,151.01608,9.95844,151.3440680892,20.32608,5.92844,21.173,130.69,4.03,130.7521204417,132.46,144.43608,9.86844,144.7728127578,20.32608,5.92844,21.173,124.11,3.94,124.1725239334,134.31,122.53608,19.33844,124.0526749546,20.32608,5.92844,21.173,102.21,13.41,103.0859456958,136.58,20.32608,6.52844,21.3487717914,20.32608,5.92844,21.173,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-03-05 11:00:00,116.765552,24.769536,119.3638305665,22.455552,6.549536,23.3912,94.31,18.22,96.0538624939,136.95,146.855552,9.119536,147.1384351218,22.455552,6.549536,23.3912,124.4,2.5700000000000003,124.4265441938,132.54,140.605552,9.109536,140.900336761,22.455552,6.549536,23.3912,118.15,2.56,118.1777309818,134.41,114.855552,16.369536,116.0162037565,22.455552,6.549536,23.3912,92.4,9.82,92.9203551435,136.95,22.455552,7.109536,23.554135895,22.455552,6.549536,23.3912,0.0,0.56,0.56,136.46
2020-03-05 11:30:00,118.502832,25.474576,121.2100458477,21.992832,6.414576,22.9092,96.51,19.06,98.3741007583,136.75,147.642832,9.724576,147.9627426731,21.992832,6.414576,22.9092,125.65,3.31,125.6935901309,132.32,141.302832,9.664576,141.6329564772,21.992832,6.414576,22.9092,119.31,3.25,119.3542567318,134.27,116.492832,17.084576,117.7389597562,21.992832,6.414576,22.9092,94.5,10.67,95.1004674016,136.75,21.992832,6.974576,23.0722640796,21.992832,6.414576,22.9092,0.0,0.56,0.56,136.28
2020-03-05 12:00:00,123.237568,27.482624,126.2647725555,20.717568,6.042624,21.5808,102.52,21.44,104.737882354,136.43,149.827568,10.212624,150.175223728,20.717568,6.042624,21.5808,129.11,4.17,129.1773238614,132.26,143.317568,10.112624,143.6739032031,20.717568,6.042624,21.5808,122.6,4.07,122.6675380857,134.18,121.127568,19.042624,122.61528966,20.717568,6.042624,21.5808,100.41,13.0,101.2480523269,136.43,20.717568,6.602624,21.744246768300002,20.717568,6.042624,21.5808,0.0,0.56,0.56,135.98
2020-03-05 12:30:00,124.850384,28.405112,128.040887113,21.240384,6.195112,22.1254,103.61,22.21,105.9637494618,136.49,153.040384,10.995112,153.4348448781,21.240384,6.195112,22.1254,131.8,4.8,131.88737619649999,132.37,146.400384,10.865112,146.8030077829,21.240384,6.195112,22.1254,125.16,4.67,125.2470937787,134.26,122.750384,19.965112,124.3634289867,21.240384,6.195112,22.1254,101.51,13.77,102.4397042167,136.49,21.240384,6.7551120000000004,22.2886843622,21.240384,6.195112,22.1254,0.0,0.56,0.56,136.06
2020-03-05 13:00:00,121.454416,27.391288,124.5048506051,22.564416,6.581288,23.5046,98.89,20.81,101.0558667273,136.78,152.694416,11.421288,153.1209668764,22.564416,6.581288,23.5046,130.13,4.84,130.219977346,132.42,146.134416,11.291288,146.5699857555,22.564416,6.581288,23.5046,123.57,4.71,123.659730713,134.33,119.424416,18.941288,120.9171763152,22.564416,6.581288,23.5046,96.86,12.36,97.6454259041,136.78,22.564416,7.181288,23.6796065584,22.564416,6.581288,23.5046,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-03-05 13:30:00,123.746496,28.257728,126.9318496832,22.586496,6.587728,23.5276,101.16,21.67,103.4549877966,136.74,153.206496,11.107728,153.6086326933,22.586496,6.587728,23.5276,130.62,4.52,130.6981820838,132.57,146.626496,10.997728,147.0383601323,22.586496,6.587728,23.5276,124.04,4.41,124.1183697121,134.45,121.676496,19.787728,123.2749928341,22.586496,6.587728,23.5276,99.09,13.2,99.9653344915,136.74,22.586496,7.147728,23.6905005671,22.586496,6.587728,23.5276,0.0,0.56,0.56,136.3
2020-03-05 14:00:00,123.84248,29.33864,127.2702465213,23.17248,6.75864,24.138,100.67,22.58,103.1712426018,136.69,152.62248,11.60864,153.0633265155,23.17248,6.75864,24.138,129.45,4.85,129.5408236812,132.62,146.10248,11.46864,146.5519169632,23.17248,6.75864,24.138,122.93,4.71,123.0201975287,134.49,121.77248,20.84864,123.5443348568,23.17248,6.75864,24.138,98.6,14.09,99.6016470747,136.69,23.17248,7.31864,24.3007473301,23.17248,6.75864,24.138,0.0,0.56,0.56,136.26
2020-03-05 14:30:00,125.44368,30.22024,129.0324755928,22.42368,6.54024,23.358,103.02,23.68,105.7064936511,136.45,152.42368,11.48024,152.855402702,22.42368,6.54024,23.358,130.0,4.94,130.093826141,132.46,145.87368,11.33024,146.3130372017,22.42368,6.54024,23.358,123.45,4.79,123.5428937657,134.41,123.31368,21.73024,125.2136853766,22.42368,6.54024,23.358,100.89,15.19,102.0270954208,136.45,22.46368,7.14024,23.5711676928,22.42368,6.54024,23.358,0.04,0.6000000000000001,0.6013318551,136.01
2020-03-05 15:00:00,125.850512,29.666816,129.2999278509,22.480512,6.5568159999999995,23.4172,103.37,23.11,105.9218060647,137.05,152.360512,10.746815999999999,152.7390574511,22.480512,6.5568159999999995,23.4172,129.88,4.19,129.9475682727,133.2,145.840512,10.636816,146.227893355,22.480512,6.5568159999999995,23.4172,123.36,4.08,123.4274523759,135.04,123.710512,21.136816,125.5032101977,22.480512,6.5568159999999995,23.4172,101.23,14.58,102.2745779752,137.05,22.480512,7.116816,23.5801291294,22.480512,6.5568159999999995,23.4172,0.0,0.56,0.56,136.62
2020-03-05 15:30:00,126.324096,28.929528,129.5943471781,22.284096,6.499528,23.2126,104.04,22.43,106.4303833499,137.12,151.444096,9.489528,151.7411129356,22.284096,6.499528,23.2126,129.16,2.99,129.1946039895,133.36,144.944096,9.439528,145.2511468255,22.284096,6.499528,23.2126,122.66,2.94,122.6952289211,135.17,124.154096,20.379528,125.8155980595,22.284096,6.499528,23.2126,101.87,13.88,102.8112411169,137.12,22.324096,7.059528,23.4137181541,22.284096,6.499528,23.2126,0.04,0.56,0.5614267539000001,136.68
2020-03-05 16:00:00,128.773264,28.215952,131.8282726447,21.963264,6.405952,22.8784,106.81,21.81,109.0140000183,136.57,153.883264,9.375952,154.1686330458,21.963264,6.405952,22.8784,131.92,2.9699999999999998,131.9534285269,132.63,147.233264,9.315952,147.5276956702,21.963264,6.405952,22.8784,125.27,2.91,125.3037948348,134.55,126.553264,19.725952,128.0813874509,21.963264,6.405952,22.8784,104.59,13.32,105.4347689332,136.57,21.963264,6.965952,23.0414724529,21.963264,6.405952,22.8784,0.0,0.56,0.56,136.13
2020-03-05 16:30:00,132.140128,28.991704,135.2831561159,21.160128,6.171704,22.0418,110.98,22.82,113.3018658275,136.24,157.680128,10.001704,157.9970153167,21.160128,6.171704,22.0418,136.52,3.83,136.5737137959,132.32,150.780128,9.921704,151.1062116856,21.160128,6.171704,22.0418,129.62,3.75,129.6742337552,134.24,129.880128,20.491704,131.486720174,21.160128,6.171704,22.0418,108.72,14.32,109.6590206048,136.24,21.160128,6.771704,22.2172678797,21.160128,6.171704,22.0418,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-03-05 17:00:00,131.961072,26.844896,134.6639259959,20.451072,5.9648959999999995,21.3032,111.51,20.88,113.4480255447,136.47,159.981072,8.964896,160.2320590848,20.451072,5.9648959999999995,21.3032,139.53,3.0,139.5622474024,132.37,152.921072,8.924896,153.1812913846,20.451072,5.9648959999999995,21.3032,132.47,2.96,132.5030660023,134.28,129.711072,18.364896,131.0047006961,20.451072,5.9648959999999995,21.3032,109.26,12.4,109.9613914063,136.47,20.451072,6.524896,21.4667327221,20.451072,5.9648959999999995,21.3032,0.0,0.56,0.56,136.03
2020-03-05 17:30:00,126.689216,21.392688,128.482701367,18.249216,5.322688,19.0096,108.44,16.07,109.6242605448,136.97,159.589216,6.662688,159.7282356845,18.249216,5.322688,19.0096,141.34,1.34,141.3463519161,132.46,152.429216,6.712688,152.5769513084,18.249216,5.322688,19.0096,134.18,1.3900000000000001,134.187199464,134.34,124.499216,12.962688,125.1722256126,18.249216,5.322688,19.0096,106.25,7.64,106.5243263297,136.97,18.249216,5.882688,19.1739381119,18.249216,5.322688,19.0096,0.0,0.56,0.56,136.53
2020-03-05 18:00:00,128.851744,20.597592,130.4876727053,16.311744,4.757592,16.9914,112.54,15.84,113.6492727649,136.86,161.071744,6.447592,161.2007387012,16.311744,4.757592,16.9914,144.76,1.69,144.7698646128,132.31,153.731744,6.487592,153.86857367,16.311744,4.757592,16.9914,137.42,1.73,137.4308891771,134.17,126.571744,12.147592,127.1533340916,16.311744,4.757592,16.9914,110.26,7.39,110.5073739621,136.86,16.311744,5.317592,17.156624872,16.311744,4.757592,16.9914,0.0,0.56,0.56,136.42
2020-03-05 18:30:00,135.719184,23.588512,137.7538195623,15.389184,4.488512,16.0304,120.33,19.1,121.8364432344,136.26,164.819184,7.468512,164.9883089371,15.389184,4.488512,16.0304,149.43,2.98,149.4597112937,131.89,157.249184,7.448512,157.4254941224,15.389184,4.488512,16.0304,141.86,2.96,141.8908777899,133.83,133.329184,15.098512,134.181356271,15.389184,4.488512,16.0304,117.94,10.61,118.4162813974,136.26,15.389184,5.048512,16.1961247711,15.389184,4.488512,16.0304,0.0,0.56,0.56,135.83
2020-03-05 19:00:00,128.449696,18.885328,129.8305819757,14.589696,4.255328,15.1976,113.86,14.63,114.796064828,137.34,160.769696,5.135328,160.851691771,14.589696,4.255328,15.1976,146.18,0.88,146.1826487652,132.81,153.329696,5.175328,153.4170124053,14.589696,4.255328,15.1976,138.74,0.92,138.7430502764,134.6,126.169696,10.415328,126.5988595765,14.589696,4.255328,15.1976,111.58,6.16,111.7499082774,137.34,14.589696,4.855328,15.3763922739,14.589696,4.255328,15.1976,0.0,0.6000000000000001,0.6000000000000001,136.91
2020-03-05 19:30:00,125.590048,17.226264,126.7659430921,13.770048,4.016264,14.3438,111.82,13.21,112.5975865638,137.95,156.580048,5.696264,156.6836266342,13.770048,4.016264,14.3438,142.81,1.6800000000000002,142.8198813191,133.68,149.350048,5.466264,149.4500481088,13.770048,4.016264,14.3438,135.58,1.45,135.587753503,135.34,123.330048,8.686264,123.6355609117,13.770048,4.016264,14.3438,109.56,4.67,109.6594843139,137.95,13.770048,4.576264,14.5105621573,13.770048,4.016264,14.3438,0.0,0.56,0.56,137.53
2020-03-05 20:00:00,125.40016,17.26588,126.5832166608,12.50016,3.64588,13.021,112.9,13.62,113.7185754395,137.83,152.46016,7.23588,152.6317737124,12.50016,3.64588,13.021,139.96,3.59,140.0060345128,133.95,145.37016,6.93588,145.5355277924,12.50016,3.64588,13.021,132.87,3.29,132.910725677,135.56,123.14016,8.75588,123.4510609084,12.50016,3.64588,13.021,110.64,5.11,110.7579419274,137.83,12.50016,4.20588,13.1887613747,12.50016,3.64588,13.021,0.0,0.56,0.56,137.4
2020-03-05 20:30:00,119.361248,14.052864,120.1856501864,12.661248,3.692864,13.1888,106.7,10.36,107.2017705078,137.63,147.851248,9.602864,148.1627703985,12.661248,3.692864,13.1888,135.19,5.91,135.3191198612,133.57,141.011248,9.172864,141.3092831221,12.661248,3.692864,13.1888,128.35,5.48,128.4669330995,135.25,117.171248,5.652864,117.3075284425,12.661248,3.692864,13.1888,104.51,1.96,104.5283774867,137.63,12.701248,4.252864,13.394347799,12.661248,3.692864,13.1888,0.04,0.56,0.5614267539000001,137.2
2020-03-05 21:00:00,116.4696,13.4078,117.238802557,12.6096,3.6778,13.135,103.86,9.73,104.3147760387,137.58,143.0396,11.3778,143.4913987004,12.6096,3.6778,13.135,130.43,7.7,130.6570889772,133.73,136.4596,10.8578,136.8908844774,12.6096,3.6778,13.135,123.85,7.18,124.0579497654,135.38,114.3396,5.6178,114.477525327,12.6096,3.6778,13.135,101.73,1.94,101.7484963034,137.58,12.6096,4.2778,13.3154641301,12.6096,3.6778,13.135,0.0,0.6000000000000001,0.6000000000000001,137.16
2020-03-05 21:30:00,112.739136,12.457248,113.4252873647,11.339136,3.307248,11.8116,101.4,9.15,101.8119958551,137.56,136.069136,13.347248,136.7221957144,11.339136,3.307248,11.8116,124.73,10.04,125.1334267892,133.98,129.799136,12.727248,130.4216184074,11.339136,3.307248,11.8116,118.46,9.42,118.8339513775,135.61,110.619136,5.407248,110.7512148029,11.339136,3.307248,11.8116,99.28,2.1,99.3022074276,137.56,11.339136,3.867248,11.9804679508,11.339136,3.307248,11.8116,0.0,0.56,0.56,137.13
2020-03-05 22:00:00,103.5532,15.0226,104.6372005598,9.8832,2.8826,10.295,93.67,12.14,94.4534197369,138.36,126.9532,16.1226,127.9728612675,9.8832,2.8826,10.295,117.07,13.24,117.8163082939,135.47,121.0832,15.342600000000001,122.0513690911,9.8832,2.8826,10.295,111.2,12.46,111.8958962608,136.85,101.6032,7.6326,101.8894834269,9.8832,2.8826,10.295,91.72,4.75,91.8429142613,138.36,9.8832,3.4426,10.4656168953,9.8832,2.8826,10.295,0.0,0.56,0.56,137.92
2020-03-05 22:30:00,94.490592,35.227256,100.8435994092,9.590592000000001,2.797256,9.9902,84.9,32.43,90.8829736529,136.93,118.170592,15.047256,119.1247611824,9.590592000000001,2.797256,9.9902,108.58,12.25,109.2688377352,135.21,112.750592,14.337256,113.6584924498,9.590592000000001,2.797256,9.9902,103.16,11.54,103.8034546631,136.64,92.920592,18.727256,94.7889578744,9.590592000000001,2.797256,9.9902,83.33,15.93,84.8389874999,136.93,9.590592000000001,3.357256,10.1612313604,9.590592000000001,2.797256,9.9902,0.0,0.56,0.56,136.5
2020-03-05 23:00:00,88.854944,31.680192,94.3336400146,8.914944,2.600192,9.2864,79.94,29.08,85.064975166,136.29,107.864944,24.820192,110.6837299473,8.914944,2.600192,9.2864,98.95,22.22,101.4141553236,131.96,102.984944,23.610192,105.6567075815,8.914944,2.600192,9.2864,94.07,21.01,96.3876807481,133.93,87.414944,21.330192,89.9797172994,8.914944,2.600192,9.2864,78.5,18.73,80.7035494882,136.29,8.914944,3.200192,9.4719298646,8.914944,2.600192,9.2864,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-03-05 23:30:00,83.537488,31.722184,89.3577576883,8.887488,2.592184,9.2578,74.65,29.13,80.1322619174,136.57,101.957488,25.332184,105.0573600729,8.887488,2.592184,9.2578,93.07,22.74,95.8077893493,132.37,97.367488,24.102184,100.3062460318,8.887488,2.592184,9.2578,88.48,21.51,91.0570727621,134.28,82.217488,21.512184,84.9852304432,8.887488,2.592184,9.2578,73.33,18.92,75.7314683603,136.57,8.887488,3.152184,9.42993674,8.887488,2.592184,9.2578,0.0,0.56,0.56,136.14
2020-03-06 00:00:00,80.36528,32.73904,86.7780097121,9.18528,2.67904,9.568,71.18,30.06,77.2670434273,136.6,97.57528,26.71904,101.1673977406,9.18528,2.67904,9.568,88.39,24.04,91.60083897,132.5,93.21528,25.42904,96.6215529828,9.18528,2.67904,9.568,84.03,22.75,87.0551744585,134.38,79.14528,20.73904,81.8173766776,9.18528,2.67904,9.568,69.96,18.06,72.253478809,136.6,9.18528,3.23904,9.7396482893,9.18528,2.67904,9.568,0.0,0.56,0.56,136.17
2020-03-06 00:30:00,80.449728,32.729504,86.8526290181,8.569728,2.499504,8.9268,71.88,30.23,77.9781206493,136.67,96.899728,26.799504,100.537409461,8.569728,2.499504,8.9268,88.33,24.3,91.6115653179,132.66,92.549728,25.499504,95.9983169494,8.569728,2.499504,8.9268,83.98,23.0,87.0726156722,134.46,79.179728,20.469504,81.7828216691,8.569728,2.499504,8.9268,70.61,17.97,72.8607782006,136.67,8.569728,3.099504,9.1130216196,8.569728,2.499504,8.9268,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-03-06 01:00:00,83.362048,33.212264,89.7345280634,7.962048,2.322264,8.2938,75.4,30.89,81.4822195329,136.6,99.942048,26.672264,103.4399469515,7.962048,2.322264,8.2938,91.98,24.35,95.1485307296,132.56,95.372048,25.372264,98.6893070206,7.962048,2.322264,8.2938,87.41,23.05,90.3980674572,134.3,82.022048,19.612264,84.3341998084,7.962048,2.322264,8.2938,74.06,17.29,76.0514805905,136.6,7.962048,2.882264,8.4676829251,7.962048,2.322264,8.2938,0.0,0.56,0.56,136.16
2020-03-06 01:30:00,86.257264,32.282952,92.1005134763,7.8272639999999996,2.282952,8.1534,78.43,30.0,83.9718101508,136.67,102.377264,26.032952,105.6353102611,7.8272639999999996,2.282952,8.1534,94.55,23.75,97.4872555773,132.61,97.707264,24.752952,100.7939386624,7.8272639999999996,2.282952,8.1534,89.88,22.47,92.6461834076,134.41,84.867264,20.442952,87.2947122415,7.8272639999999996,2.282952,8.1534,77.04,18.16,79.151419444,136.67,7.8272639999999996,2.842952,8.3275709424,7.8272639999999996,2.282952,8.1534,0.0,0.56,0.56,136.23
2020-03-06 02:00:00,83.608752,33.582136,90.1009615338,8.338752,2.432136,8.6862,75.27,31.15,81.4610053952,137.09,99.858752,27.272136,103.5158913066,8.338752,2.432136,8.6862,91.52,24.84,94.8310919477,133.12,95.338752,25.942136,98.805222803,8.338752,2.432136,8.6862,87.0,23.51,90.1205864384,134.84,82.278752,19.702136,84.6047705135,8.338752,2.432136,8.6862,73.94,17.27,75.9300763861,137.09,8.378752,3.032136,8.9105181555,8.338752,2.432136,8.6862,0.04,0.6000000000000001,0.6013318551,136.66
2020-03-06 02:30:00,82.364752,33.900136,89.0683534867,8.914752,2.600136,9.286200000000001,73.45,31.3,79.8410452086,137.38,98.314752,27.990136,102.2215152212,8.914752,2.600136,9.286200000000001,89.4,25.39,92.9355265762,133.54,93.904752,26.630136,97.6077178893,8.914752,2.600136,9.286200000000001,84.99,24.03,88.3218036501,135.19,81.084752,19.980136,83.5101361601,8.914752,2.600136,9.286200000000001,72.17,17.38,74.2332358179,137.38,8.914752,3.160136,9.4582906891,8.914752,2.600136,9.286200000000001,0.0,0.56,0.56,136.95
2020-03-06 03:00:00,80.210416,34.249288,87.2165383594,9.220416,2.689288,9.6046,70.99,31.56,77.6892122498,137.57,96.530416,28.829288,100.7434814751,9.220416,2.689288,9.6046,87.31,26.14,91.1391008294,133.8,92.240416,27.439288,96.2351748053,9.220416,2.689288,9.6046,83.02,24.75,86.6307272277,135.43,78.960416,19.989288,81.4513285935,9.220416,2.689288,9.6046,69.74,17.3,71.8537236335,137.57,9.220416,3.249288,9.7761927006,9.220416,2.689288,9.6046,0.0,0.56,0.56,137.13
2020-03-06 03:30:00,78.998608,34.418344,86.1707750321,9.388608,2.738344,9.7798,69.61,31.68,76.4798960512,137.82,95.348608,29.278344,99.7425610004,9.388608,2.738344,9.7798,85.96,26.54,89.9638438485,134.13,91.128608,27.868344,95.29463675,9.388608,2.738344,9.7798,81.74,25.13,85.5157558582,135.72,77.778608,20.078344,80.3283994625,9.388608,2.738344,9.7798,68.39,17.34,70.554005556,137.82,9.388608,3.338344,9.9644618942,9.388608,2.738344,9.7798,0.0,0.6000000000000001,0.6000000000000001,137.38
2020-03-06 04:00:00,79.0024,33.5582,85.834328756,9.4224,2.7482,9.815,69.58,30.81,76.0962055559,137.82,95.0924,28.6482,99.3140669845,9.4224,2.7482,9.815,85.67,25.9,89.49949106,134.13,90.8924,27.2782,94.8974634698,9.4224,2.7482,9.815,81.47,24.53,85.0827937952,135.72,77.7924,20.9382,80.5609441169,9.4224,2.7482,9.815,68.37,18.19,70.7483780733,137.82,9.4224,3.3082000000000003,9.9862810395,9.4224,2.7482,9.815,0.0,0.56,0.56,137.38
2020-03-06 04:30:00,79.973568,32.535624,86.3385105716,8.693567999999999,2.535624,9.0558,71.28,30.0,77.3358804178,137.71,95.453568,27.695624,99.3902974776,8.693567999999999,2.535624,9.0558,86.76,25.16,90.3345072494,133.97,91.183568,26.365624,94.9188558829,8.693567999999999,2.535624,9.0558,82.49,23.83,85.8630828703,135.64,78.733568,21.505624,81.6178080669,8.693567999999999,2.535624,9.0558,70.04,18.97,72.5635066683,137.71,8.733568,3.135624,9.2794045003,8.693567999999999,2.535624,9.0558,0.04,0.6000000000000001,0.6013318551,137.25
2020-03-06 05:00:00,79.739808,33.144944,86.354063556,8.519808,2.484944,8.8748,71.22,30.66,77.5391771945,137.76,95.629808,28.134944,99.6826727772,8.519808,2.484944,8.8748,87.11,25.65,90.8078994361,134.05,91.349808,26.764944,95.190071168,8.519808,2.484944,8.8748,82.83,24.28,86.3152784853,135.67,78.489808,20.794944,81.1977811017,8.519808,2.484944,8.8748,69.97,18.31,72.326046484,137.76,8.519808,3.084944,9.0611261905,8.519808,2.484944,8.8748,0.0,0.6000000000000001,0.6000000000000001,137.3
2020-03-06 05:30:00,83.347376,31.617568,89.1428947944,8.357376,2.4375679999999997,8.7056,74.99,29.18,80.4672138203,137.43,99.137376,26.367568,102.5839556773,8.357376,2.4375679999999997,8.7056,90.78,23.93,93.8810593251,133.55,94.667376,25.097568,97.937735313,8.357376,2.4375679999999997,8.7056,86.31,22.66,89.2350362806,135.29,82.017376,21.947568,84.9031548709,8.357376,2.4375679999999997,8.7056,73.66,19.51,76.1999717848,137.43,8.357376,2.9975680000000002,8.8786906422,8.357376,2.4375679999999997,8.7056,0.0,0.56,0.56,136.96
2020-03-06 06:00:00,86.11992,31.60456,91.7359734979,8.44992,2.46456,8.802,77.67,29.14,82.9564253087,137.29,102.88992,25.55456,106.0159005735,8.44992,2.46456,8.802,94.44,23.09,97.2217141384,133.25,98.20992,24.31456,101.1750276224,8.44992,2.46456,8.802,89.76,21.85,92.3811674531,135.02,84.71992,21.85456,87.4933519623,8.44992,2.46456,8.802,76.27,19.39,78.6961561958,137.29,8.44992,3.02456,8.9749156653,8.44992,2.46456,8.802,0.0,0.56,0.56,136.81
2020-03-06 06:30:00,95.726736,28.819048,99.9707232786,8.636735999999999,2.5190479999999997,8.9966,87.09,26.3,90.9744914798,136.25,114.926736,20.809048,116.7954242523,8.636735999999999,2.5190479999999997,8.9966,106.29,18.29,107.8521589955,131.62,109.636736,19.799048,111.4101260319,8.636735999999999,2.5190479999999997,8.9966,101.0,17.28,102.4675480335,133.69,94.126736,23.889048,97.1109110469,8.636735999999999,2.5190479999999997,8.9966,85.49,21.37,88.1204686778,136.25,8.636735999999999,3.119048,9.1826831133,8.636735999999999,2.5190479999999997,8.9966,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-03-06 07:00:00,104.359248,24.341864,107.1605290493,8.749248,2.551864,9.1138,95.61,21.79,98.0615939091,135.48,125.209248,16.121864,126.2429019136,8.749248,2.551864,9.1138,116.46,13.57,117.247927487,130.56,119.389248,15.341864,120.3709488581,8.749248,2.551864,9.1138,110.64,12.79,111.3768095251,132.83,102.609248,27.761864,106.2985365275,8.749248,2.551864,9.1138,93.86,25.21,97.1866436297,135.48,8.749248,3.111864,9.2861745687,8.749248,2.551864,9.1138,0.0,0.56,0.56,134.97
2020-03-06 07:30:00,111.380848,26.510664,114.4923954109,9.910848,2.890664,10.3238,101.47,23.62,104.1828455169,135.15,137.500848,5.360664,137.6053048368,9.910848,2.890664,10.3238,127.59,2.47,127.6139059821,132.2,131.110848,4.830664,131.1998086049,9.910848,2.890664,10.3238,121.2,1.94,121.2155254083,134.22,109.530848,26.130664,112.6046991234,9.910848,2.890664,10.3238,99.62,23.24,102.2948776821,135.15,9.910848,3.4506639999999997,10.4943789773,9.910848,2.890664,10.3238,0.0,0.56,0.56,134.64
2020-03-06 08:00:00,111.752496,26.635728,114.8829072069,13.082496,3.815728,13.6276,98.67,22.82,101.2744849407,135.35,139.322496,4.595728,139.3982733305,13.082496,3.815728,13.6276,126.24,0.78,126.2424096728,132.72,132.962496,4.665728,133.0443323119,13.082496,3.815728,13.6276,119.88,0.85,119.8830133922,134.85,109.972496,27.955728,113.4701397042,13.082496,3.815728,13.6276,96.89,24.14,99.8519489044,135.35,13.122496,4.375728,13.8328195535,13.082496,3.815728,13.6276,0.04,0.56,0.5614267539000001,134.85
2020-03-06 08:30:00,113.583984,24.519912,116.2004625886,17.073984,4.979912,17.7854,96.51,19.54,98.4682268552,134.89,139.453984,7.349912,139.6475379657,17.073984,4.979912,17.7854,122.38,2.37,122.4029464515,132.38,133.283984,7.329912,133.4853849709,17.073984,4.979912,17.7854,116.21,2.35,116.2337584353,134.58,111.853984,32.049912,116.3551055858,17.073984,4.979912,17.7854,94.78,27.07,98.5699411585,134.89,17.073984,5.579912,17.9626375446,17.073984,4.979912,17.7854,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-03-06 09:00:00,107.221424,27.050832,110.5811072312,20.951424,6.110832,21.8244,86.27,20.94,88.7749767671,135.51,135.821424,8.430832,136.0828356024,20.951424,6.110832,21.8244,114.87,2.32,114.8934258346,132.98,130.041424,8.410832,130.3131384431,20.951424,6.110832,21.8244,109.09,2.3,109.1142433416,135.05,105.741424,32.210832,110.5386197113,20.951424,6.110832,21.8244,84.79,26.1,88.7161434013,135.51,20.951424,6.670832,21.9877731296,20.951424,6.110832,21.8244,0.0,0.56,0.56,134.98
2020-03-06 09:30:00,109.201184,24.829512,111.9884067802,24.101184,7.029512,25.1054,85.1,17.8,86.9416470973,136.65,135.811184,9.849512,136.1678764838,24.101184,7.029512,25.1054,111.71,2.8200000000000003,111.7455882798,134.83,130.201184,9.789512,130.5686901987,24.101184,7.029512,25.1054,106.1,2.76,106.1358921383,136.6,107.741184,37.089512,113.9464551012,24.101184,7.029512,25.1054,83.64,30.06,88.8777429956,136.65,24.101184,7.629512,25.2799628868,24.101184,7.029512,25.1054,0.0,0.6000000000000001,0.6000000000000001,136.16
2020-03-06 10:00:00,101.089632,30.656976,105.6359970624,27.589632,8.046976,28.7392,73.5,22.61,76.8990383555,137.57,131.799632,9.626975999999999,132.150753544,27.589632,8.046976,28.7392,104.21,1.58,104.221977049,135.81,126.579632,9.636976,126.9459512693,27.589632,8.046976,28.7392,98.99,1.5899999999999999,99.0027686482,137.16,99.91963200000001,34.076976,105.5707021494,27.589632,8.046976,28.7392,72.33,26.03,76.8712547055,137.57,27.589632,8.606976,28.9010004976,27.589632,8.046976,28.7392,0.0,0.56,0.56,137.11
2020-03-06 10:30:00,104.608896,20.895928,106.6754935743,29.848896,8.705928,31.0926,74.76,12.19,75.7473016021,136.53,128.498896,14.535928,129.3184421343,29.848896,8.705928,31.0926,98.65,5.83,98.8221199935,132.59,123.598896,14.025928,124.3921772005,29.848896,8.705928,31.0926,93.75,5.32,93.90082481,134.42,103.398896,44.155928,112.4325472075,29.848896,8.705928,31.0926,73.55,35.45,81.6474433158,136.53,29.848896,9.305928,31.2659061657,29.848896,8.705928,31.0926,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-03-06 11:00:00,97.43112,22.88616,100.0829629058,30.74112,8.96616,32.022,66.69,13.92,68.1272522563,137.08,124.54112,15.66616,125.5225841831,30.74112,8.96616,32.022,93.8,6.7,94.038981279,132.77,119.90112,15.30616,120.8741374786,30.74112,8.96616,32.022,89.16,6.34,89.385128517,134.57,96.41112,43.11616,105.6130073088,30.74112,8.96616,32.022,65.67,34.15,74.018723307,137.08,30.74112,9.56616,32.1951529892,30.74112,8.96616,32.022,0.0,0.6000000000000001,0.6000000000000001,136.64
2020-03-06 11:30:00,100.85976,21.05368,103.0337256863,30.38976,8.86368,31.656,70.47,12.19,71.516550532,136.46,123.51976,15.54368,124.4939239417,30.38976,8.86368,31.656,93.13,6.68,93.3692631437,132.3,118.89976,15.15368,119.8615323847,30.38976,8.86368,31.656,88.51,6.29,88.7332192586,134.17,99.75976,44.21368,109.1185557749,30.38976,8.86368,31.656,69.37,35.35,77.8576868395,136.46,30.38976,9.423680000000001,31.8173420889,30.38976,8.86368,31.656,0.0,0.56,0.56,136.03
2020-03-06 12:00:00,100.371408,19.393744,102.2278672879,29.361408,8.563744,30.5848,71.01,10.83,71.8311144282,136.64,122.641408,15.083744,123.5655060657,29.361408,8.563744,30.5848,93.28,6.52,93.507586858,132.61,118.021408,14.603744,118.9214954713,29.361408,8.563744,30.5848,88.66,6.04,88.8655006175,134.46,99.251408,45.233744,109.0730653564,29.361408,8.563744,30.5848,69.89,36.67,78.9259209639,136.64,29.361408,9.163744,30.7581937675,29.361408,8.563744,30.5848,0.0,0.6000000000000001,0.6000000000000001,136.22
2020-03-06 12:30:00,97.243696,23.202328,99.973418649,29.013696,8.462328,30.2226,68.23,14.74,69.8040149275,137.39,120.763696,16.242328,121.851070945,29.013696,8.462328,30.2226,91.75,7.78,92.0792642238,133.08,116.233696,15.682328,117.2868598664,29.013696,8.462328,30.2226,87.22,7.22,87.518322653,134.93,96.183696,41.842328,104.8908184193,29.013696,8.462328,30.2226,67.17,33.38,75.0068883503,137.39,29.013696,9.062328,30.3960580398,29.013696,8.462328,30.2226,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-03-06 13:00:00,96.45432,21.94876,98.9200885169,31.98432,9.32876,33.317,64.47,12.62,65.6935712228,136.76,119.95432,17.51876,121.2268362971,31.98432,9.32876,33.317,87.97,8.19,88.3504216176,132.68,115.61432,16.98876,116.8558469029,31.98432,9.32876,33.317,83.63,7.66,83.9800720409,134.61,95.49432,44.39876,105.3110395058,31.98432,9.32876,33.317,63.51,35.07,72.5494658836,136.76,31.98432,9.92876,33.4899537324,31.98432,9.32876,33.317,0.0,0.6000000000000001,0.6000000000000001,136.37
2020-03-06 13:30:00,95.510128,23.461704,98.3495607777,31.960128,9.321704,33.2918,63.55,14.14,65.1040866613,135.99,118.440128,19.221704,119.9897405003,31.960128,9.321704,33.2918,86.48,9.9,87.0448183409,131.81,114.130128,18.641704,115.6425494588,31.960128,9.321704,33.2918,82.17,9.32,82.6968639067,133.87,94.520128,42.481704,103.6279391471,31.960128,9.321704,33.2918,62.56,33.16,70.8049376809,135.99,31.960128,9.881704,33.4529199879,31.960128,9.321704,33.2918,0.0,0.56,0.56,135.6
2020-03-06 14:00:00,91.155392,24.998656,94.5210997211,30.955392,9.028656,32.2452,60.2,15.97,62.282267942,136.43,117.685392,19.478656,119.2865018758,30.955392,9.028656,32.2452,86.73,10.45,87.3572859011,132.08,113.405392,18.878656,114.9660236202,30.955392,9.028656,32.2452,82.45,9.85,83.0362872484,134.15,90.295392,40.718656,99.0518387658,30.955392,9.028656,32.2452,59.34,31.69,67.2717749134,136.43,30.995392,9.628656,32.456514625,30.955392,9.028656,32.2452,0.04,0.6000000000000001,0.6013318551,136.06
2020-03-06 14:30:00,95.190464,22.485552,97.8101451041,28.750464,8.385552,29.9484,66.44,14.1,67.9196849227,136.18,118.210464,18.795552,119.6953907804,28.750464,8.385552,29.9484,89.46,10.41,90.063642498,132.08,113.780464,18.215552,115.2293379427,28.750464,8.385552,29.9484,85.03,9.83,85.5963188461,134.15,94.140464,41.745552,102.9811539745,28.750464,8.385552,29.9484,65.39,33.36,73.4080492862,136.18,28.750464,8.945552,30.1099996812,28.750464,8.385552,29.9484,0.0,0.56,0.56,135.83
2020-03-06 15:00:00,92.030736,26.506048,95.7717440025,25.940736,7.566048,27.0216,66.09,18.94,68.7503578173,137.13,117.540736,19.776048,119.1927711479,25.940736,7.566048,27.0216,91.6,12.21,92.4101947839,132.8,113.000736,19.066048,114.5979080214,25.940736,7.566048,27.0216,87.06,11.5,87.8162490659,134.74,90.980736,36.776048,98.1324208893,25.940736,7.566048,27.0216,65.04,29.21,71.2981465397,137.13,25.940736,8.166048,27.1957004719,25.940736,7.566048,27.0216,0.0,0.6000000000000001,0.6000000000000001,136.82
2020-03-06 15:30:00,94.247856,25.785208,97.7114901749,23.057856,6.725208,24.0186,71.19,19.06,73.6973520556,136.9,117.187856,19.695208,118.8313713295,23.057856,6.725208,24.0186,94.13,12.97,95.0193548705,132.61,112.537856,18.975208,114.126366593,23.057856,6.725208,24.0186,89.48,12.25,90.3146328122,134.6,93.087856,35.695208,99.6970250752,23.057856,6.725208,24.0186,70.03,28.97,75.7856305641,136.9,23.057856,7.285208,24.1813766961,23.057856,6.725208,24.0186,0.0,0.56,0.56,136.62
2020-03-06 16:00:00,100.048192,24.109056,102.9120367288,20.568192,5.9990559999999995,21.4252,79.48,18.11,81.5171301016,136.25,121.548192,18.549056,122.9554002757,20.568192,5.9990559999999995,21.4252,100.98,12.55,101.7568813398,131.91,116.518192,17.839056,117.8758710929,20.568192,5.9990559999999995,21.4252,95.95,11.84,96.6777539044,134.0,98.728192,35.439056,104.896056102,20.568192,5.9990559999999995,21.4252,78.16,29.44,83.5206513385,136.25,20.568192,6.599056,21.6008810524,20.568192,5.9990559999999995,21.4252,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-03-06 16:30:00,103.908688,23.423784,106.5161447798,15.578688,4.543784,16.2278,88.33,18.88,90.3252085522,135.58,127.448688,16.213784,128.475892153,15.578688,4.543784,16.2278,111.87,11.67,112.4770456582,130.87,121.848688,15.533784,122.8348534117,15.578688,4.543784,16.2278,106.27,10.99,106.8367586554,133.09,102.358688,32.723784,107.462305244,15.578688,4.543784,16.2278,86.78,28.18,91.2407847402,135.58,15.578688,5.103784,16.3934173045,15.578688,4.543784,16.2278,0.0,0.56,0.56,135.32
2020-03-06 17:00:00,113.171552,22.647536,115.4153848885,10.551552,3.077536,10.9912,102.62,19.57,104.4693701522,134.82,135.861552,8.327536,136.1165279005,10.551552,3.077536,10.9912,125.31,5.25,125.4199290384,131.84,129.551552,7.587536,129.77355404,10.551552,3.077536,10.9912,119.0,4.51,119.0854319386,133.9,111.301552,29.977536,115.2678972752,10.551552,3.077536,10.9912,100.75,26.9,104.27930043879999,134.82,10.551552,3.637536,11.1609550559,10.551552,3.077536,10.9912,0.0,0.56,0.56,134.58
2020-03-06 17:30:00,123.374352,22.587936,125.4250596339,7.124352,2.077936,7.4212,116.25,20.51,118.045426002,134.74,143.834352,3.227936,143.8705681718,7.124352,2.077936,7.4212,136.71,1.15,136.7148367954,132.57,136.894352,3.037936,136.9280565284,7.124352,2.077936,7.4212,129.77,0.96,129.7735508492,134.4,121.154352,24.307936,123.5688179158,7.124352,2.077936,7.4212,114.03,22.23,116.1766491168,134.74,7.164352,2.677936,7.6484822547,7.124352,2.077936,7.4212,0.04,0.6000000000000001,0.6013318551,134.51
2020-03-06 18:00:00,120.414688,11.201784,120.9345982377,6.314688,1.841784,6.5778,114.1,9.36,114.4832721405,136.46,144.784688,8.021784,145.0067408702,6.314688,1.841784,6.5778,138.47,6.18,138.6078399659,132.2,137.734688,7.571784,137.9426554457,6.314688,1.841784,6.5778,131.42,5.73,131.5448566079,134.12,118.184688,2.891784,118.220061294,6.314688,1.841784,6.5778,111.87,1.05,111.874927486,136.46,6.314688,2.401784,6.7560233067,6.314688,1.841784,6.5778,0.0,0.56,0.56,136.24
2020-03-06 18:30:00,123.562736,11.422048,124.0895358534,6.212736,1.8120479999999999,6.4716000000000005,117.35,9.61,117.7428324782,136.96,149.792736,6.672048,149.9412551064,6.212736,1.8120479999999999,6.4716000000000005,143.58,4.86,143.6622288564,132.54,142.502736,6.282048,142.6411367543,6.212736,1.8120479999999999,6.4716000000000005,136.29,4.47,136.3632831814,134.47,121.252736,3.122048,121.2929230054,6.212736,1.8120479999999999,6.4716000000000005,115.04,1.31,115.0474584682,136.96,6.212736,2.372048,6.6501654355,6.212736,1.8120479999999999,6.4716000000000005,0.0,0.56,0.56,136.74
2020-03-06 19:00:00,122.724128,10.813704,123.1996257606,6.184128,1.803704,6.4418,116.54,9.01,116.8877739543,137.68,149.144128,7.413704,149.3282757012,6.184128,1.803704,6.4418,142.96,5.61,143.0700307542,133.37,141.884128,6.963704,142.0549152677,6.184128,1.803704,6.4418,135.7,5.16,135.7980692057,135.18,120.414128,2.713704,120.4447027121,6.184128,1.803704,6.4418,114.23,0.91,114.233624647,137.68,6.184128,2.363704,6.6204634067,6.184128,1.803704,6.4418,0.0,0.56,0.56,137.45
2020-03-06 19:30:00,121.511072,11.229896,122.0288948682,6.411072,1.869896,6.6782,115.1,9.36,115.4799532386,136.23,146.061072,8.499896,146.3081849583,6.411072,1.869896,6.6782,139.65,6.63,139.8072938011,131.89,138.971072,8.019896,139.202290156,6.411072,1.869896,6.6782,132.56,6.15,132.7025851293,133.95,119.231072,3.309896,119.277005084,6.411072,1.869896,6.6782,112.82,1.44,112.8291894857,136.23,6.411072,2.429896,6.8561095936,6.411072,1.869896,6.6782,0.0,0.56,0.56,135.99
2020-03-06 20:00:00,119.167184,12.172512,119.7872605534,7.037184,2.052512,7.3304,112.13,10.12,112.5857508746,136.69,141.837184,10.322512,142.2123096607,7.037184,2.052512,7.3304,134.8,8.27,135.0534446062,132.82,134.997184,9.742512,135.3482775214,7.037184,2.052512,7.3304,127.96,7.69,128.1908643391,134.71,116.947184,3.812512,117.0093119939,7.037184,2.052512,7.3304,109.91,1.76,109.9240906262,136.69,7.077184,2.6125119999999997,7.5439878261,7.037184,2.052512,7.3304,0.04,0.56,0.5614267539000001,136.44
2020-03-06 20:30:00,117.019392,12.710656,117.7076840312,8.779392,2.560656,9.145199999999999,108.24,10.15,108.7148568504,136.84,138.439392,12.690656,139.0198475292,8.779392,2.560656,9.145199999999999,129.66,10.13,130.0551133174,133.25,131.859392,12.020656,132.4061759484,8.779392,2.560656,9.145199999999999,123.08,9.46,123.4430151932,135.1,114.859392,4.340656,114.9413816914,8.779392,2.560656,9.145199999999999,106.08,1.78,106.094932961,136.84,8.779392,3.120656,9.3175220826,8.779392,2.560656,9.145199999999999,0.0,0.56,0.56,136.57
2020-03-06 21:00:00,114.5636,10.6398,115.0566112355,10.1136,2.9498,10.535,104.45,7.69,104.7327007195,136.99,134.3936,15.2598,135.2571669709,10.1136,2.9498,10.535,124.28,12.31,124.8881679744,133.41,128.1036,14.479800000000001,128.9193427729,10.1136,2.9498,10.535,117.99,11.53,118.5520181186,135.23,112.4436,3.9898,112.5143621277,10.1136,2.9498,10.535,102.33,1.04,102.3352847262,136.99,10.1136,3.5098000000000003,10.7053071418,10.1136,2.9498,10.535,0.0,0.56,0.56,136.71
