Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-06 21:30:00,105.851984,8.908912,106.2262266569,11.481984,3.348912,11.9604,94.37,5.5600000000000005,94.5336474489,137.78,127.101984,18.828912,128.4890744921,11.481984,3.348912,11.9604,115.62,15.48,116.6516815138,134.46,121.281984,17.898912,122.5956389671,11.481984,3.348912,11.9604,109.8,14.55,110.7598415492,136.11,103.931984,6.138912,104.1131285608,11.481984,3.348912,11.9604,92.45,2.79,92.4920893915,137.78,11.481984,3.908912,12.1291199021,11.481984,3.348912,11.9604,0.0,0.56,0.56,137.5
2020-03-06 22:00:00,97.654192,6.307056,97.8576525907,11.784192000000001,3.437056,12.2752,85.87,2.87,85.9179480667,138.35,119.864192,22.427056,121.9442387513,11.784192000000001,3.437056,12.2752,108.08,18.99,109.7356209259,135.12,114.424192,21.327056,116.394755176,11.784192000000001,3.437056,12.2752,102.64,17.89,104.1874354229,136.6,95.884192,10.257056,96.4312473905,11.784192000000001,3.437056,12.2752,84.1,6.82,84.3760771783,138.35,11.784192000000001,3.9970559999999997,12.4436183548,11.784192000000001,3.437056,12.2752,0.0,0.56,0.56,138.06
2020-03-06 22:30:00,86.061744,38.447592,94.2594351294,11.991744,3.497592,12.4914,74.07,34.95,81.9015714135,137.43,110.501744,21.847592,112.6408127778,11.991744,3.497592,12.4914,98.51,18.35,100.2045038908,135.39,105.591744,20.797592,107.6204266576,11.991744,3.497592,12.4914,93.6,17.3,95.1853455107,136.84,84.751744,12.917591999999999,85.7305213685,11.991744,3.497592,12.4914,72.76,9.42,73.367254276,137.43,11.991744,4.057592,12.659619939,11.991744,3.497592,12.4914,0.0,0.56,0.56,137.13
2020-03-06 23:00:00,82.574432,36.698376,90.3620917263,10.794432,3.148376,11.2442,71.78,33.55,79.2336475243,137.4,102.744432,29.188376,106.8100163867,10.794432,3.148376,11.2442,91.95,26.04,95.5661242282,133.22,98.214432,27.778376,102.0671976018,10.794432,3.148376,11.2442,87.42,24.63,90.8234182356,135.01,81.374432,18.418376,83.4328158329,10.794432,3.148376,11.2442,70.58,15.27,72.2129441305,137.4,10.794432,3.748376,11.4267267772,10.794432,3.148376,11.2442,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-03-06 23:30:00,77.744784,37.204312,86.188237426,9.854784,2.8743119999999998,10.2654,67.89,34.33,76.0762840838,138.52,97.014784,30.584312,101.7215240501,9.854784,2.8743119999999998,10.2654,87.16,27.71,91.4587868933,134.68,92.714784,29.094312,97.1725792748,9.854784,2.8743119999999998,10.2654,82.86,26.22,86.9095391772,136.26,76.634784,18.154312,78.7557563796,9.854784,2.8743119999999998,10.2654,66.78,15.28,68.5058158115,138.52,9.854784,3.434312,10.4360560846,9.854784,2.8743119999999998,10.2654,0.0,0.56,0.56,138.19
2020-03-07 00:00:00,73.855376,38.601568,83.3348523498,9.845376,2.871568,10.2556,64.01,35.73,73.3069778398,138.65,92.085376,32.091568,97.5171021399,9.845376,2.871568,10.2556,82.24,29.22,87.2767208367,134.85,88.045376,30.541568,93.1921435041,9.845376,2.871568,10.2556,78.2,27.67,82.9510030078,136.44,72.845376,16.921568,74.7849468019,9.845376,2.871568,10.2556,63.0,14.05,64.5476761782,138.65,9.845376,3.471568,10.4395025245,9.845376,2.871568,10.2556,0.0,0.6000000000000001,0.6000000000000001,138.31
2020-03-07 00:30:00,72.822272,39.861496,83.0182038025,10.462272,3.051496,10.8982,62.36,36.81,72.4137120993,138.17,91.002272,33.221496,96.8766293057,10.462272,3.051496,10.8982,80.54,30.17,86.0053515777,134.27,87.012272,31.611496,92.5765745638,10.462272,3.051496,10.8982,76.55,28.56,81.7041987905,135.98,71.872272,15.621496,73.550354314,10.462272,3.051496,10.8982,61.41,12.57,62.6832752814,138.17,10.462272,3.651496,11.0811803721,10.462272,3.051496,10.8982,0.0,0.6000000000000001,0.6000000000000001,137.84
2020-03-07 01:00:00,75.730752,39.533136,85.4284240782,11.530752,3.363136,12.0112,64.2,36.17,73.6879155629,138.04,94.540752,32.593136,100.0013315063,11.530752,3.363136,12.0112,83.01,29.23,88.0059827512,134.05,90.420752,31.043136,95.6011960436,11.530752,3.363136,12.0112,78.89,27.68,83.6051104897,135.78,74.730752,16.543136,76.5399284243,11.530752,3.363136,12.0112,63.2,13.18,64.5596809162,138.04,11.530752,3.923136,12.1798701865,11.530752,3.363136,12.0112,0.0,0.56,0.56,137.68
2020-03-07 01:30:00,78.130624,38.416432,87.0644396653,10.890624,3.176432,11.3444,67.24,35.24,75.9149207995,138.34,96.730624,31.636432,101.772675356,10.890624,3.176432,11.3444,85.84,28.46,90.4349335158,134.35,92.480624,30.126432,97.2639075941,10.890624,3.176432,11.3444,81.59,26.95,85.92572723,136.11,77.070624,17.406432,79.0118026545,10.890624,3.176432,11.3444,66.18,14.23,67.692579357,138.34,10.890624,3.776432,11.5268004997,10.890624,3.176432,11.3444,0.0,0.6000000000000001,0.6000000000000001,137.98
2020-03-07 02:00:00,76.777632,38.275976,85.7895979375,9.997632,2.915976,10.4142,66.78,35.36,75.5638670265,138.7,94.847632,31.905976,100.0702982933,9.997632,2.915976,10.4142,84.85,28.99,89.6657270087,134.85,90.637632,30.355976,95.5859069815,9.997632,2.915976,10.4142,80.64,27.44,85.1807677824,136.54,75.727632,17.185976,77.6532808026,9.997632,2.915976,10.4142,65.73,14.27,67.261176023,138.7,10.037632,3.475976,10.6224510034,9.997632,2.915976,10.4142,0.04,0.56,0.5614267539000001,138.35
2020-03-07 02:30:00,75.022624,38.862432,84.4907257206,10.362624,3.022432,10.7944,64.66,35.84,73.9284870669,139.26,92.732624,32.652432,98.3133809277,10.362624,3.022432,10.7944,82.37,29.63,87.5371566822,135.56,88.662624,31.082432,93.9530652698,10.362624,3.022432,10.7944,78.3,28.06,83.1760398192,137.11,74.032624,17.242432,76.0140176389,10.362624,3.022432,10.7944,63.67,14.22,65.2386181644,139.26,10.362624,3.622432,10.9775220228,10.362624,3.022432,10.7944,0.0,0.6000000000000001,0.6000000000000001,138.89
2020-03-07 03:00:00,72.938864,39.136752,82.7753782155,10.548864,3.076752,10.9884,62.39,36.06,72.0613329047,139.44,90.448864,32.906752,96.2489029864,10.548864,3.076752,10.9884,79.9,29.83,85.2868037858,135.77,86.488864,31.316752,91.9840342225,10.548864,3.076752,10.9884,75.94,28.24,81.0208689166,137.27,71.998864,17.266752,74.0403750795,10.548864,3.076752,10.9884,61.45,14.19,63.0670960169,139.44,10.548864,3.676752,11.1712594169,10.548864,3.076752,10.9884,0.0,0.6000000000000001,0.6000000000000001,139.05
2020-03-07 03:30:00,73.37448,32.14464,80.1067549961,9.68448,2.82464,10.088,63.69,29.32,70.1147523707,139.1,86.70448,40.80464,95.8263298765,9.68448,2.82464,10.088,77.02,37.98,85.8752630273,132.63,82.94448,38.81464,91.5770879686,9.68448,2.82464,10.088,73.26,35.99,81.6229606177,134.66,72.42448,23.38464,76.1061540954,9.68448,2.82464,10.088,62.74,20.56,66.0228839116,139.1,9.68448,3.42464,10.2721619925,9.68448,2.82464,10.088,0.0,0.6000000000000001,0.6000000000000001,138.71
2020-03-07 04:00:00,72.5348,31.8614,79.2240242666,9.1248,2.6614,9.505,63.41,29.2,69.8102291931,139.22,85.3348,40.9914,94.6695461329,9.1248,2.6614,9.505,76.21,38.33,85.306230722,132.68,81.5948,39.0014,90.4368320376,9.1248,2.6614,9.505,72.47,36.34,81.0709349891,134.7,71.5748,23.3914,75.3001300729,9.1248,2.6614,9.505,62.45,20.73,65.80072492,139.22,9.1248,3.2614,9.690134416,9.1248,2.6614,9.505,0.0,0.6000000000000001,0.6000000000000001,138.83
2020-03-07 04:30:00,71.543248,31.928864,78.3446787645,9.253248,2.698864,9.6388,62.29,29.23,68.807245258,139.22,84.293248,41.258864,93.8490570915,9.253248,2.698864,9.6388,75.04,38.56,84.3675008519,132.68,80.603248,39.248864,89.6513073716,9.253248,2.698864,9.6388,71.35,36.55,80.1668572416,134.7,70.613248,23.358864,74.3765239876,9.253248,2.698864,9.6388,61.36,20.66,64.7447696729,139.22,9.253248,3.258864,9.8103411317,9.253248,2.698864,9.6388,0.0,0.56,0.56,138.83
2020-03-07 05:00:00,71.976112,31.547616,78.586339614,8.666112,2.527616,9.0272,63.31,29.02,69.6442136864,139.02,84.126112,40.947616,93.5623320376,8.666112,2.527616,9.0272,75.46,38.42,84.6776712009,132.46,80.426112,38.957616,89.3647320582,8.666112,2.527616,9.0272,71.76,36.43,80.4775900484,134.51,71.036112,23.287616,74.7558844977,8.666112,2.527616,9.0272,62.37,20.76,65.7342718831,139.02,8.666112,3.127616,9.2132230539,8.666112,2.527616,9.0272,0.0,0.6000000000000001,0.6000000000000001,138.62
2020-03-07 05:30:00,72.775584,31.538712,79.3156729856,9.115584,2.658712,9.4954,63.66,28.88,69.9045778186,138.41,84.985584,40.598712,94.1849505169,9.115584,2.658712,9.4954,75.87,37.94,84.8274749123,131.7,81.255584,38.628712,89.9702579854,9.115584,2.658712,9.4954,72.14,35.97,80.6103002103,133.88,71.845584,23.178712,75.4919905042,9.115584,2.658712,9.4954,62.73,20.52,66.0009340843,138.41,9.115584,3.258712,9.6805514078,9.115584,2.658712,9.4954,0.0,0.6000000000000001,0.6000000000000001,138.0
2020-03-07 06:00:00,73.248848,31.919664,79.9015562001,10.318848,3.009664,10.7488,62.93,28.91,69.2529638355,138.01,86.408848,40.819664,95.5653388094,10.318848,3.009664,10.7488,76.09,37.81,84.9663709946,131.19,82.668848,38.849664,91.3424042959,10.318848,3.009664,10.7488,72.35,35.84,80.7404985122,133.5,72.308848,23.129664,75.9180535567,10.318848,3.009664,10.7488,61.99,20.12,65.1734186613,138.01,10.318848,3.609664,10.9319851006,10.318848,3.009664,10.7488,0.0,0.6000000000000001,0.6000000000000001,137.61
2020-03-07 06:30:00,77.07088,36.75484,85.3864087979,10.13088,2.95484,10.553,66.94,33.8,74.9893565781,136.76,94.48088,31.33484,99.5414932749,10.13088,2.95484,10.553,84.35,28.38,88.9963308232,132.0,90.33088,29.21484,94.9377414825,10.13088,2.95484,10.553,80.2,26.26,84.3897363428,134.19,76.04088,17.38484,78.0028723381,10.13088,2.95484,10.553,65.91,14.43,67.4711271582,136.76,10.17088,3.51484,10.7610826686,10.13088,2.95484,10.553,0.04,0.56,0.5614267539000001,136.35
2020-03-07 07:00:00,78.72848,36.26664,86.680117328,11.74848,3.42664,12.238,66.98,32.84,74.5974932555,136.54,98.22848,29.53664,102.5731318894,11.74848,3.42664,12.238,86.48,26.11,90.3356103649,131.95,93.93848,28.13664,98.0617587809,11.74848,3.42664,12.238,82.19,24.71,85.8241236483,134.19,77.68848,18.60664,79.8855867901,11.74848,3.42664,12.238,65.94,15.18,67.6647323205,136.54,11.74848,3.98664,12.4064531918,11.74848,3.42664,12.238,0.0,0.56,0.56,136.12
2020-03-07 07:30:00,83.837376,35.102568,90.8894707585,13.277376,3.8725680000000002,13.8306,70.56,31.23,77.1623386115,135.86,104.847376,27.492568,108.3919441163,13.277376,3.8725680000000002,13.8306,91.57,23.62,94.5672739377,130.93,100.277376,26.212568,103.6467600005,13.277376,3.8725680000000002,13.8306,87.0,22.34,89.8224671227,133.37,82.717376,20.182568,85.1439976945,13.277376,3.8725680000000002,13.8306,69.44,16.31,71.3297252203,135.86,13.317376,4.432568,14.03567464,13.277376,3.8725680000000002,13.8306,0.04,0.56,0.5614267539000001,135.43
2020-03-07 08:00:00,87.53776,33.81768,93.8429267787,14.11776,4.11768,14.706,73.42,29.7,79.1996616154,135.4,109.05776,25.70768,112.0467751754,14.11776,4.11768,14.706,94.94,21.59,97.3639137463,130.31,104.32776,24.53768,107.1745270407,14.11776,4.11768,14.706,90.21,20.42,92.4922726502,132.82,86.36776,21.62768,89.0345242566,14.11776,4.11768,14.706,72.25,17.51,74.3415267532,135.4,14.11776,4.6776800000000005,14.8725195444,14.11776,4.11768,14.706,0.0,0.56,0.56,134.97
2020-03-07 08:30:00,93.192864,11.493752,93.8989682348,15.852864,4.623752,16.5134,77.34,6.87,77.6445265296,137.17,114.692864,26.653752,117.7492061468,15.852864,4.623752,16.5134,98.84,22.03,101.2653272349,131.16,109.772864,25.433752,112.6807765839,15.852864,4.623752,16.5134,93.92,20.81,96.1978300171,133.49,90.752864,13.453752,91.7446770504,15.852864,4.623752,16.5134,74.9,8.83,75.4186906542,137.17,15.852864,5.183752,16.6788663224,15.852864,4.623752,16.5134,0.0,0.56,0.56,136.73
2020-03-07 09:00:00,98.068048,6.100264,98.2575964463,16.458048,4.800264,17.1438,81.61,1.3,81.6203534665,137.02,119.098048,25.770264,121.8542225121,16.458048,4.800264,17.1438,102.64,20.97,104.7602524816,130.5,113.988048,24.590264,116.6102747207,16.458048,4.800264,17.1438,97.53,19.79,99.5175612643,133.03,95.218048,11.900264,95.9588086014,16.458048,4.800264,17.1438,78.76,7.1,79.0793753137,137.02,16.458048,5.360264,17.3089506938,16.458048,4.800264,17.1438,0.0,0.56,0.56,136.59
2020-03-07 09:30:00,99.647456,6.268008,99.8443959948,19.707456,5.7480080000000005,20.5286,79.94,0.52,79.9416912506,137.22,121.267456,25.458008,123.9108794902,19.707456,5.7480080000000005,20.5286,101.56,19.71,103.4549066019,130.62,116.227456,24.358008,118.7524066365,19.707456,5.7480080000000005,20.5286,96.52,18.61,98.2977237783,133.24,96.897456,14.328008,97.9510530445,19.707456,5.7480080000000005,20.5286,77.19,8.58,77.6653880438,137.22,19.707456,6.308008,20.6923847567,19.707456,5.7480080000000005,20.5286,0.0,0.56,0.56,136.79
2020-03-07 10:00:00,92.899712,8.932416,93.3281551585,27.299712,7.962416,28.4372,65.6,0.97,65.6071711019,137.52,120.489712,27.302416,123.544294151,27.299712,7.962416,28.4372,93.19,19.34,95.1756885975,130.81,115.899712,26.212416,118.8269077029,27.299712,7.962416,28.4372,88.6,18.25,90.4600602476,133.55,90.709712,17.382416,92.3601658569,27.299712,7.962416,28.4372,63.41,9.42,64.1058850653,137.52,27.299712,8.562416,28.6109986376,27.299712,7.962416,28.4372,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-03-07 10:30:00,89.960704,10.566872,90.5791755761,31.360704,9.146872,32.6674,58.6,1.42,58.6172022533,137.34,119.460704,28.006872,122.6998153193,31.360704,9.146872,32.6674,88.1,18.86,90.0961131237,130.66,115.090704,26.946872,118.2032320108,31.360704,9.146872,32.6674,83.73,17.8,85.6011267449,133.38,87.950704,19.036872,89.9873815023,31.360704,9.146872,32.6674,56.59,9.89,57.4477171,137.34,31.360704,9.706872,32.8286021542,31.360704,9.146872,32.6674,0.0,0.56,0.56,136.9
2020-03-07 11:00:00,91.483616,9.371888,91.9624068906,29.183616,8.511888,30.3996,62.3,0.86,62.3059355118,137.84,117.263616,27.991888,120.558290595,29.183616,8.511888,30.3996,88.08,19.48,90.2084075904,131.29,112.913616,26.911888,116.0764161831,29.183616,8.511888,30.3996,83.73,18.4,85.7279003592,133.93,89.353616,17.891888,91.1273194409,29.183616,8.511888,30.3996,60.17,9.38,60.8967429342,137.84,29.183616,9.071888,30.5611288195,29.183616,8.511888,30.3996,0.0,0.56,0.56,137.42
2020-03-07 11:30:00,87.39984,10.60912,88.0413849232,33.45984,9.75912,34.854,53.94,0.85,53.9466968405,138.21,113.83984,29.63912,117.6349718647,33.45984,9.75912,34.854,80.38,19.88,82.8019250984,131.78,109.90984,28.53912,113.5546313419,33.45984,9.75912,34.854,76.45,18.78,78.7228740583,134.36,85.57984,19.22912,87.7135569362,33.45984,9.75912,34.854,52.12,9.47,52.9733451842,138.21,33.45984,10.35912,35.0267363595,33.45984,9.75912,34.854,0.0,0.6000000000000001,0.6000000000000001,137.79
2020-03-07 12:00:00,84.534496,11.306728,85.2872974835,34.994496,10.206728,36.4526,49.54,1.1,49.5522108488,138.27,114.864496,30.086728,118.739478031,34.994496,10.206728,36.4526,79.87,19.88,82.3069334868,131.87,110.934496,28.986728,114.6590284405,34.994496,10.206728,36.4526,75.94,18.78,78.2276933061,134.44,82.824496,19.916728,85.1855221964,34.994496,10.206728,36.4526,47.83,9.71,48.8056656547,138.27,34.994496,10.766728,36.6133470489,34.994496,10.206728,36.4526,0.0,0.56,0.56,137.86
2020-03-07 12:30:00,81.115904,11.140472,81.8773472831,36.755904,10.720472000000001,38.2874,44.36,0.42,44.3619882332,137.31,113.155904,31.780472,117.5340674468,36.755904,10.720472000000001,38.2874,76.4,21.06,79.2495022066,130.88,109.415904,30.630472,113.6224707665,36.755904,10.720472000000001,38.2874,72.66,19.91,75.3384609612,133.58,79.665904,19.470472,82.0107038138,36.755904,10.720472000000001,38.2874,42.91,8.75,43.7930428265,137.31,36.755904,11.280472,38.4479586896,36.755904,10.720472000000001,38.2874,0.0,0.56,0.56,136.9
2020-03-07 13:00:00,80.439488,11.228184,81.2193532703,36.199488,10.558184,37.7078,44.24,0.67,44.245073172,137.2,116.459488,31.018184,120.5194593577,36.199488,10.558184,37.7078,80.26,20.46,82.8268024253,130.73,112.519488,29.898184,116.4239519441,36.199488,10.558184,37.7078,76.32,19.34,78.73231865,133.45,78.929488,19.708184,81.3527909326,36.199488,10.558184,37.7078,42.73,9.15,43.6986887675,137.2,36.199488,11.118184,37.8684162188,36.199488,10.558184,37.7078,0.0,0.56,0.56,136.81
2020-03-07 13:30:00,87.144816,10.993488,87.8355038357,29.634816,8.643488,30.8696,57.51,2.35,57.5579933632,136.77,119.734816,27.293488,122.8061914146,29.634816,8.643488,30.8696,90.1,18.65,92.0099587001,130.8,115.284816,25.643488,118.1024016562,29.634816,8.643488,30.8696,85.65,17.0,87.320802218,133.45,85.154816,14.853488,86.4405506331,29.634816,8.643488,30.8696,55.52,6.21,55.8662196681,136.77,29.674816,9.203488,31.0692596629,29.634816,8.643488,30.8696,0.04,0.56,0.5614267539000001,136.39
2020-03-07 14:00:00,88.920064,16.223352,90.3879136383,27.440064,8.003352,28.5834,61.48,8.22,62.0270811823,137.93,120.580064,21.523352,122.4859441551,27.440064,8.003352,28.5834,93.14,13.52,94.1161516425,134.53,115.930064,20.733352,117.7694851148,27.440064,8.003352,28.5834,88.49,12.73,89.4009675563,136.38,86.790064,8.653352,87.2203858623,27.440064,8.003352,28.5834,59.35,0.65,59.3535592867,137.93,27.440064,8.603352,28.7571691576,27.440064,8.003352,28.5834,0.0,0.6000000000000001,0.6000000000000001,137.56
2020-03-07 14:30:00,87.517408,17.316744,89.2141598952,27.657408,8.066744,28.8098,59.86,9.25,60.5704721791,138.01,117.727408,23.106744,119.9735979817,27.657408,8.066744,28.8098,90.07,15.04,91.3170657654,134.71,113.237408,22.246744,115.4020285314,27.657408,8.066744,28.8098,85.58,14.18,86.7468085868,136.55,85.467408,8.366744,85.8759584249,27.657408,8.066744,28.8098,57.81,0.30000000000000004,57.8107784068,138.01,27.657408,8.626744,28.971588312,27.657408,8.066744,28.8098,0.0,0.56,0.56,137.65
2020-03-07 15:00:00,84.444768,18.282224,86.4011490488,28.944768,8.442224,30.1508,55.5,9.84,56.3655533105,138.45,115.814768,23.862224,118.2474787094,28.944768,8.442224,30.1508,86.87,15.42,88.2279621209,135.23,111.474768,22.982224,113.8191834474,28.944768,8.442224,30.1508,82.53,14.54,83.80102923,136.97,82.514768,9.252224,83.0318648896,28.944768,8.442224,30.1508,53.57,0.81,53.5761234133,138.45,28.944768,9.002224,30.312367633,28.944768,8.442224,30.1508,0.0,0.56,0.56,138.1
2020-03-07 15:30:00,84.786496,15.442728,86.181365457,26.786496,7.812728,27.9026,58.0,7.63,58.4997170933,138.72,114.596496,26.712728,117.6687160323,26.786496,7.812728,27.9026,87.81,18.9,89.8209669287,134.57,110.256496,25.322728,113.1270766155,26.786496,7.812728,27.9026,83.47,17.51,85.2868160972,136.41,82.766496,10.122728,83.3832266243,26.786496,7.812728,27.9026,55.98,2.31,56.0276405,138.72,26.786496,8.372728,28.064549562,26.786496,7.812728,27.9026,0.0,0.56,0.56,138.38
2020-03-07 16:00:00,87.314544,11.547992,88.0748869608,26.084544,7.607992,27.1714,61.23,3.94,61.3566337082,138.17,112.764544,31.947992,117.2028863824,26.084544,7.607992,27.1714,86.68,24.34,90.0325385625,132.22,108.504544,30.627992,112.7444453736,26.084544,7.607992,27.1714,82.42,23.02,85.5743933662,134.44,85.204544,12.427992,86.1061513679,26.084544,7.607992,27.1714,59.12,4.82,59.3161596869,138.17,26.084544,8.167992,27.3334873187,26.084544,7.607992,27.1714,0.0,0.56,0.56,137.83
2020-03-07 16:30:00,88.571888,11.161384,89.2723688309,26.781888,7.811384,27.8978,61.79,3.35,61.8807449858,137.36,114.541888,31.521384,118.8000073901,26.781888,7.811384,27.8978,87.76,23.71,90.906444766,131.26,110.201888,30.231384,114.273324522,26.781888,7.811384,27.8978,83.42,22.42,86.380280157,133.68,86.451888,13.081384,87.4359854186,26.781888,7.811384,27.8978,59.67,5.27,59.9022687383,137.36,26.781888,8.411384,28.0717100591,26.781888,7.811384,27.8978,0.0,0.6000000000000001,0.6000000000000001,137.03
2020-03-07 17:00:00,93.125504,10.488272,93.7142643614,25.125504,7.328272,26.1724,68.0,3.16,68.0733839323,136.55,119.505504,29.058272,122.9875955449,25.125504,7.328272,26.1724,94.38,21.73,96.8492503843,130.41,114.865504,27.248272,118.0531758834,25.125504,7.328272,26.1724,89.74,19.92,91.9242840603,132.98,90.775504,12.688272,91.6579749547,25.125504,7.328272,26.1724,65.65,5.36,65.8684454045,136.55,25.125504,7.888272,26.3346878926,25.125504,7.328272,26.1724,0.0,0.56,0.56,136.22
2020-03-07 17:30:00,94.69592,16.16756,96.0661608528,25.22592,7.35756,26.277,69.47,8.81,70.0264021638,137.73,125.64592,21.06756,127.399918748,25.22592,7.35756,26.277,100.42,13.71,101.3515688088,134.32,120.61592,20.26756,122.306885112,25.22592,7.35756,26.277,95.39,12.91,96.2596499059,136.18,92.24592,7.58756,92.5574460722,25.22592,7.35756,26.277,67.02,0.23,67.0203946571,137.73,25.22592,7.91756,26.4392661812,25.22592,7.35756,26.277,0.0,0.56,0.56,137.4
2020-03-07 18:00:00,99.511056,15.507808,100.7121759034,23.581056,6.877808,24.5636,75.93,8.63,76.4188576204,137.21,130.461056,19.407808,131.8967404601,23.581056,6.877808,24.5636,106.88,12.53,107.611966342,133.6,125.091056,18.657808,126.4748437064,23.581056,6.877808,24.5636,101.51,11.78,102.191234947,135.53,96.821056,7.017808,97.0750560859,23.581056,6.877808,24.5636,73.24,0.14,73.2401338065,137.21,23.581056,7.437808,24.726244962,23.581056,6.877808,24.5636,0.0,0.56,0.56,136.89
2020-03-07 18:30:00,102.92976,14.99368,104.0160849754,22.94976,6.6936800000000005,23.906,79.98,8.3,80.4095168497,136.56,134.84976,17.73368,136.010812726,22.94976,6.6936800000000005,23.906,111.9,11.04,112.4432817024,132.63,129.22976,17.04368,130.3488315928,22.94976,6.6936800000000005,23.906,106.28,10.35,106.7827743599,134.73,100.11976,7.05368,100.3679268691,22.94976,6.6936800000000005,23.906,77.17,0.36,77.1708397,136.56,22.94976,7.21368,24.056779984,22.94976,6.6936800000000005,23.906,0.0,0.52,0.52,136.24
2020-03-07 19:00:00,102.59864,15.13252,103.7086018197,22.56864,6.58252,23.509,80.03,8.55,80.485423525,137.13,133.60864,18.22252,134.8455743352,22.56864,6.58252,23.509,111.04,11.64,111.648426769,133.37,128.05864,17.50252,129.2491914288,22.56864,6.58252,23.509,105.49,10.92,106.0536963052,135.35,99.77864,6.72252,100.0048462596,22.56864,6.58252,23.509,77.21,0.14,77.2101269265,137.13,22.56864,7.14252,23.6719053606,22.56864,6.58252,23.509,0.0,0.56,0.56,136.8
2020-03-07 19:30:00,100.656912,15.267016,101.8081318507,21.486912,6.267016,22.3822,79.17,9.0,79.6799152861,137.2,131.676912,18.847016,133.0188677067,21.486912,6.267016,22.3822,110.19,12.58,110.9057820855,133.5,126.156912,18.087016,127.446877534,21.486912,6.267016,22.3822,104.67,11.82,105.3352804145,135.47,97.896912,6.5370159999999995,98.1149221949,21.486912,6.267016,22.3822,76.41,0.27,76.4104770303,137.2,21.566912,6.827016,22.6216675044,21.486912,6.267016,22.3822,0.08,0.56,0.5656854249000001,136.87
2020-03-07 20:00:00,93.491616,17.865887999999998,95.1833610266,23.471616,6.845888,24.4496,70.02,11.02,70.8818792076,137.17,126.021616,21.495888,127.8417807298,23.471616,6.845888,24.4496,102.55,14.65,103.59114344380001,133.5,120.911616,20.635888,122.6599313439,23.471616,6.845888,24.4496,97.44,13.79,98.410963312,135.47,91.041616,9.015888,91.486950328,23.471616,6.845888,24.4496,67.57,2.17,67.6048356259,137.17,23.471616,7.405888,24.6122720349,23.471616,6.845888,24.4496,0.0,0.56,0.56,136.84
2020-03-07 20:30:00,91.29504,19.23772,93.2999153236,24.09504,7.02772,25.099,67.2,12.21,68.3002496335,137.32,122.72504,23.32772,124.9224477962,24.09504,7.02772,25.099,98.63,16.3,99.9678293252,133.71,117.79504,22.39772,119.9055015827,24.09504,7.02772,25.099,93.7,15.37,94.9522348342,135.7,88.93504,10.31772,89.5315401733,24.09504,7.02772,25.099,64.84,3.29,64.9234141123,137.32,24.09504,7.58772,25.2615210825,24.09504,7.02772,25.099,0.0,0.56,0.56,137.0
2020-03-07 21:00:00,86.116752,20.721136,88.5746038781,27.226752,7.941136,28.3612,58.89,12.78,60.2607708215,137.1,118.116752,25.601136,120.8593615221,27.226752,7.941136,28.3612,90.89,17.66,92.5897818336,133.6,113.596752,24.591136,116.2279916144,27.226752,7.941136,28.3612,86.37,16.65,87.9602148701,135.58,84.056752,11.771136,84.8769532884,27.226752,7.941136,28.3612,56.83,3.83,56.9589132621,137.1,27.226752,8.501136,28.5230667664,27.226752,7.941136,28.3612,0.0,0.56,0.56,136.77
2020-03-07 21:30:00,81.494208,22.219144,84.4689072833,27.974208,8.159144,29.1398,53.52,14.06,55.3360099754,137.3,113.604208,27.359144,116.8522093746,27.974208,8.159144,29.1398,85.63,19.2,87.7561217238,133.87,109.344208,26.269144,112.4554300585,27.974208,8.159144,29.1398,81.37,18.11,83.3609560886,135.83,79.644208,13.169144,80.7256230799,27.974208,8.159144,29.1398,51.67,5.01,51.9123203103,137.3,27.974208,8.719144,29.3015321326,27.974208,8.159144,29.1398,0.0,0.56,0.56,136.96
2020-03-07 22:00:00,77.193824,23.479032,80.6855092777,28.213824,8.229032,29.3894,48.98,15.25,51.2991510651,138.46,108.583824,29.289032,112.4646354636,28.213824,8.229032,29.3894,80.37,21.06,83.0834550317,135.36,104.603824,28.109032,108.3147158765,28.213824,8.229032,29.3894,76.39,19.88,78.9344443193,137.07,75.493824,14.259032,76.8286239348,28.213824,8.229032,29.3894,47.28,6.03,47.6629761975,138.46,28.213824,8.789032,29.551090474,28.213824,8.229032,29.3894,0.0,0.56,0.56,138.13
2020-03-07 22:30:00,72.079488,24.048184,75.9853126863,28.519488,8.318184,29.7078,43.56,15.73,46.3131352858,138.38,101.729488,32.118184,106.6792691773,28.519488,8.318184,29.7078,73.21,23.8,76.9814529611,135.09,98.109488,30.918184,102.8659600523,28.519488,8.318184,29.7078,69.59,22.6,73.1678078119,136.8,70.569488,14.788184,72.1023094124,28.519488,8.318184,29.7078,42.05,6.47,42.5448398751,138.38,28.519488,8.878184,29.8694383429,28.519488,8.318184,29.7078,0.0,0.56,0.56,138.04
2020-03-07 23:00:00,68.763744,18.683592,71.2567828275,28.503744,8.313592,29.6914,40.26,10.37,41.5740844758,139.07,95.283744,39.993592,103.3367276031,28.503744,8.313592,29.6914,66.78,31.68,73.9134006794,133.44,92.033744,38.303592,99.6863841994,28.503744,8.313592,29.6914,63.53,29.99,70.2528362417,135.5,67.393744,9.503592,68.0605244708,28.503744,8.313592,29.6914,38.89,1.19,38.9082022201,139.07,28.503744,8.873592,29.8530410009,28.503744,8.313592,29.6914,0.0,0.56,0.56,138.73
2020-03-07 23:30:00,64.245376,26.101568,69.3452247054,27.845376,8.121568,29.0056,36.4,17.98,40.5985270669,138.37,90.185376,40.011568,98.6626961829,27.845376,8.121568,29.0056,62.34,31.89,70.0231940146,133.02,87.145376,38.321568,95.1990500591,27.845376,8.121568,29.0056,59.3,30.2,66.5472012935,135.14,63.105376,13.001568,64.4308097928,27.845376,8.121568,29.0056,35.26,4.88,35.5960952915,138.37,27.845376,8.721568,29.1792856828,27.845376,8.121568,29.0056,0.0,0.6000000000000001,0.6000000000000001,138.02
2020-03-08 00:00:00,59.397264,54.532952,80.6342224153,28.467264,8.302952,29.6534,30.93,46.23,55.6226374779,136.38,86.737264,35.882952,93.8666032753,28.467264,8.302952,29.6534,58.27,27.58,64.4674282099,132.59,83.917264,34.422952,90.7030695271,28.467264,8.302952,29.6534,55.45,26.12,61.2940200998,134.79,58.887264,27.722952,65.0866493914,28.467264,8.302952,29.6534,30.42,19.42,36.0903421984,136.38,28.467264,8.862952,29.8150471708,28.467264,8.302952,29.6534,0.0,0.56,0.56,136.02
2020-03-08 00:30:00,59.68432,54.43376,80.7790336758,28.26432,8.24376,29.442,31.42,46.19,55.8635167171,137.39,86.56432,36.17376,93.8185611145,28.26432,8.24376,29.442,58.3,27.93,64.6449912986,133.87,83.72432,34.71376,90.6355718954,28.26432,8.24376,29.442,55.46,26.47,61.453010504,135.86,59.12432,28.55376,65.6582243561,28.26432,8.24376,29.442,30.86,20.31,36.9436828159,137.39,28.26432,8.80376,29.6036817845,28.26432,8.24376,29.442,0.0,0.56,0.56,137.05
2020-03-08 01:00:00,62.51952,54.05236,82.6459194552,28.73952,8.38236,29.937,33.78,45.67,56.8052576792,136.97,89.85952,35.46236,96.6038938729,28.73952,8.38236,29.937,61.12,27.08,66.8504360494,133.26,86.88952,34.03236,93.3166127386,28.73952,8.38236,29.937,58.15,25.65,63.5558415883,135.31,61.85952,28.91236,68.2826828369,28.73952,8.38236,29.937,33.12,20.53,38.9668487307,136.97,28.73952,8.98236,30.1105098097,28.73952,8.38236,29.937,0.0,0.6000000000000001,0.6000000000000001,136.63
2020-03-08 01:30:00,64.613808,53.771944,84.061680603,28.223808,8.231944,29.3998,36.39,45.54,58.2934275884,137.6,91.543808,35.221944,98.0859527266,28.223808,8.231944,29.3998,63.32,26.99,68.8322780387,133.98,88.463808,33.801944,94.7017251376,28.223808,8.231944,29.3998,60.24,25.57,65.4422073283,135.92,63.863808,29.271944,70.252634668,28.223808,8.231944,29.3998,35.64,21.04,41.3870897745,137.6,28.263808,8.791944,29.5996811125,28.223808,8.231944,29.3998,0.04,0.56,0.5614267539000001,137.24
2020-03-08 02:00:00,62.693312,54.582216,83.1244228431,28.293312,8.252216,29.4722,34.4,46.33,57.7046696551,138.44,89.263312,35.652216,96.1198178053,28.293312,8.252216,29.4722,60.97,27.4,66.8438546166,134.92,86.303312,34.202216,92.8334704806,28.293312,8.252216,29.4722,58.01,25.95,63.5496860732,136.68,62.013312,29.322216,68.596233252,28.293312,8.252216,29.4722,33.72,21.07,39.761580703,138.44,28.293312,8.852216,29.6457961951,28.293312,8.252216,29.4722,0.0,0.6000000000000001,0.6000000000000001,138.08
2020-03-08 02:30:00,61.138832,54.992576,82.2322332996,28.328832,8.262576,29.5092,32.81,46.73,57.0980647658,138.8,86.998832,36.362576,94.2922780652,28.328832,8.262576,29.5092,58.67,28.1,65.0521244849,135.42,84.158832,34.892576,91.1054381666,28.328832,8.262576,29.5092,55.83,26.63,61.8558469346,137.02,60.518832,29.242576,67.2135200518,28.328832,8.262576,29.5092,32.19,20.98,38.4233848067,138.8,28.328832,8.862576,29.6827892193,28.328832,8.262576,29.5092,0.0,0.6000000000000001,0.6000000000000001,138.6
2020-03-08 03:00:00,59.439808,55.614944,81.4009383926,28.439808,8.294944,29.6248,31.0,47.32,56.5701546754,138.99,85.449808,36.934944,93.0905998236,28.439808,8.294944,29.6248,57.01,28.64,63.7996057982,135.58,82.709808,35.434944,89.9808179318,28.439808,8.294944,29.6248,54.27,27.14,60.6779408022,137.39,58.899808,28.984944,65.645368162,28.439808,8.294944,29.6248,30.46,20.69,36.8223804228,138.99,28.439808,8.894944,29.7983675365,28.439808,8.294944,29.6248,0.0,0.6000000000000001,0.6000000000000001,138.86
2020-03-08 03:30:00,58.165456,55.762008,80.5768068856,28.155456,8.212008,29.3286,30.01,47.55,56.2281299707,138.38,83.215456,36.982008,91.0630607491,28.155456,8.212008,29.3286,55.06,28.77,62.1233973636,134.78,80.565456,35.472008,88.0287228809,28.155456,8.212008,29.3286,52.41,27.26,59.0755084616,136.56,57.655456,28.412008,64.2759193257,28.155456,8.212008,29.3286,29.5,20.2,35.7531816766,138.38,28.155456,8.772008,29.4903005566,28.155456,8.212008,29.3286,0.0,0.56,0.56,138.27
2020-03-08 04:00:00,56.337184,56.207512,79.5811705511,28.517184,8.317512,29.7054,27.82,47.89,55.3841538709,138.46,81.507184,37.457512,89.7022087177,28.517184,8.317512,29.7054,52.99,29.14,60.4737934977,135.04,78.957184,35.937512,86.7510326968,28.517184,8.317512,29.7054,50.44,27.62,57.5070256577,136.87,55.917184,28.577512,62.7965417726,28.517184,8.317512,29.7054,27.4,20.26,34.0767897549,138.46,28.517184,8.917512,29.8789525178,28.517184,8.317512,29.7054,0.0,0.6000000000000001,0.6000000000000001,138.57
2020-03-08 04:30:00,55.65736,56.34048,79.1959052527,28.28736,8.25048,29.466,27.37,48.09,55.3332178714,138.07,80.31736,37.82048,88.7765004086,28.28736,8.25048,29.466,52.03,29.57,59.8456832194,134.39,77.80736,36.27048,85.8459841204,28.28736,8.25048,29.466,49.52,28.02,56.8977222743,136.54,55.26736,27.94048,61.9286000488,28.28736,8.25048,29.466,26.98,19.69,33.4008457977,138.07,28.28736,8.850480000000001,29.6395973657,28.28736,8.25048,29.466,0.0,0.6000000000000001,0.6000000000000001,138.12
2020-03-08 05:00:00,55.566448,55.976464,78.8732823286,26.936448,7.856464,28.0588,28.63,48.12,55.9929575929,137.9,79.476448,37.596464,87.9204179471,26.936448,7.856464,28.0588,52.54,29.74,60.3731662247,134.11,76.946448,36.046464,84.9711917459,26.936448,7.856464,28.0588,50.01,28.19,57.4079802815,136.44,55.116448,27.416464,61.5587957842,26.936448,7.856464,28.0588,28.18,19.56,34.3031485435,137.9,26.936448,8.416464,28.2207210595,26.936448,7.856464,28.0588,0.0,0.56,0.56,137.96
2020-03-08 05:30:00,55.651792,55.763856,78.7828000823,26.961792,7.863856,28.0852,28.69,47.9,55.8348108262,138.67,79.751792,37.523856,88.1384598023,26.961792,7.863856,28.0852,52.79,29.66,60.5516283844,135.14,77.191792,35.973856,85.162732857,26.961792,7.863856,28.0852,50.23,28.11,57.560620219,137.09,55.191792,27.933856,61.8581782402,26.961792,7.863856,28.0852,28.23,20.07,34.6372314136,138.67,26.961792,8.463856,28.2590708665,26.961792,7.863856,28.0852,0.0,0.6000000000000001,0.6000000000000001,138.19
2020-03-08 06:00:00,56.462416,55.585288,79.2321188824,27.652416,8.065288,28.8046,28.81,47.52,55.5712740541,138.73,80.712416,37.235288,88.8873487567,27.652416,8.065288,28.8046,53.06,29.17,60.5495871167,135.26,78.152416,35.715288,85.9266077741,27.652416,8.065288,28.8046,50.5,27.65,57.5740609997,137.15,56.012416,28.475288,62.8349645726,27.652416,8.065288,28.8046,28.36,20.41,34.9407741757,138.73,27.652416,8.665288,28.97832512,27.652416,8.065288,28.8046,0.0,0.6000000000000001,0.6000000000000001,138.28
2020-03-08 06:30:00,60.378512,47.505816,76.826865517,28.408512,8.285816,29.5922,31.97,39.22,50.5993013786,138.35,83.288512,43.485816,93.9573968582,28.408512,8.285816,29.5922,54.88,35.2,65.1985766716,131.97,80.668512,41.645815999999996,90.7842652589,28.408512,8.285816,29.5922,52.26,33.36,61.9999774194,134.49,59.788512,36.205816,69.8965469777,28.408512,8.285816,29.5922,31.38,27.92,42.0027475292,138.35,28.408512,8.885816,29.7657736342,28.408512,8.285816,29.5922,0.0,0.6000000000000001,0.6000000000000001,137.97
2020-03-08 07:00:00,62.25952,46.19236,77.5240733772,28.97952,8.45236,30.187,33.28,37.74,50.3176509786,138.11,85.90952,42.47236,95.8349987771,28.97952,8.45236,30.187,56.93,34.02,66.3203234311,131.53,83.17952,40.72236,92.6128670942,28.97952,8.45236,30.187,54.2,32.27,63.0792588733,134.17,61.63952,37.65236,72.2297074575,28.97952,8.45236,30.187,32.66,29.2,43.8099942935,138.11,29.01952,9.05236,30.3986473811,28.97952,8.45236,30.187,0.04,0.6000000000000001,0.6013318551,137.74
2020-03-08 07:30:00,64.090544,45.750992,78.7448480804,30.860544,9.000992,32.1464,33.23,36.75,49.545891858,137.85,88.990544,42.490992,98.6144072768,30.860544,9.000992,32.1464,58.13,33.49,67.0870851953,131.2,86.200544,40.760992,95.3519389143,30.860544,9.000992,32.1464,55.34,31.76,63.8060592734,133.95,63.460544,38.850992,74.4086031596,30.860544,9.000992,32.1464,32.6,29.85,44.2016119616,137.85,30.860544,9.560992,32.3076731443,30.860544,9.000992,32.1464,0.0,0.56,0.56,137.49
2020-03-08 08:00:00,64.898528,45.707904,79.3790364305,33.078528,9.647904,34.4568,31.82,36.06,48.0919535889,137.46,91.008528,42.467904,100.4294530448,33.078528,9.647904,34.4568,57.93,32.82,66.5810581172,130.68,88.228528,40.767904,97.1920529138,33.078528,9.647904,34.4568,55.15,31.12,63.324378402,133.54,64.338528,39.817904,75.6631460102,33.078528,9.647904,34.4568,31.26,30.17,43.4444070048,137.46,33.078528,10.247904,34.6295906854,33.078528,9.647904,34.4568,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-03-08 08:30:00,65.73112,48.27116,81.5517321962,36.38112,10.61116,37.897,29.35,37.66,47.7461841407,136.64,95.16112,37.01116,102.1051650221,36.38112,10.61116,37.897,58.78,26.4,64.4363903396,131.14,92.34112,35.15116,98.8052958712,36.38112,10.61116,37.897,55.96,24.54,61.1042813557,133.91,65.26112,38.54116,75.7920497005,36.38112,10.61116,37.897,28.88,27.93,40.1763524975,136.64,36.42112,11.21116,38.1075857357,36.38112,10.61116,37.897,0.04,0.6000000000000001,0.6013318551,136.23
2020-03-08 09:00:00,66.146672,50.970696,83.506850422,38.916672,11.350696,40.5382,27.23,39.62,48.0751214247,136.29,98.016672,32.910696,103.3943030402,38.916672,11.350696,40.5382,59.1,21.56,62.9098052771,132.12,95.156672,31.750696,100.3140016279,38.916672,11.350696,40.5382,56.24,20.4,59.825559755,134.69,65.746672,36.990696,75.4382957763,38.916672,11.350696,40.5382,26.83,25.64,37.1114335482,136.29,38.916672,11.910696,40.6985508189,38.916672,11.350696,40.5382,0.0,0.56,0.56,135.9
2020-03-08 09:30:00,68.35576,49.97168,84.6739554243,40.32576,11.76168,42.006,28.03,38.21,47.3886589808,136.55,100.86576,31.76168,105.7483137303,40.32576,11.76168,42.006,60.54,20.0,63.7580708617,132.56,97.92576,30.68168,102.6197834689,40.32576,11.76168,42.006,57.6,18.92,60.6277692151,134.93,67.92576,38.98168,78.3165387846,40.32576,11.76168,42.006,27.6,27.22,38.7645250197,136.55,40.32576,12.32168,42.1662272156,40.32576,11.76168,42.006,0.0,0.56,0.56,136.18
2020-03-08 10:00:00,69.096384,49.023112,84.7205747858,41.496384,12.103112,43.2254,27.6,36.92,46.0960562304,136.31,105.406384,30.753112,109.8010003854,41.496384,12.103112,43.2254,63.91,18.65,66.5756006357,132.49,102.316384,29.733112,106.5490515398,41.496384,12.103112,43.2254,60.82,17.63,63.3236867215,134.67,68.656384,40.263112,79.5915652056,41.496384,12.103112,43.2254,27.16,28.16,39.1235376724,136.31,41.496384,12.703112,43.3972227171,41.496384,12.103112,43.2254,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-03-08 10:30:00,71.892544,48.616992,86.7879588072,40.892544,11.926992,42.5964,31.0,36.69,48.0328647907,135.97,106.372544,30.026992,110.5293552211,40.892544,11.926992,42.5964,65.48,18.1,67.9355606439,132.08,103.202544,29.046992,107.2123725711,40.892544,11.926992,42.5964,62.31,17.12,64.6191186879,134.29,71.332544,39.976992,81.7709711504,40.892544,11.926992,42.5964,30.44,28.05,41.3931890533,135.97,40.892544,12.486992,42.7565798913,40.892544,11.926992,42.5964,0.0,0.56,0.56,135.61
2020-03-08 11:00:00,71.530288,47.857584,86.0635256522,42.540288,12.407584,44.3128,28.99,35.45,45.79435118,135.51,106.670288,29.487584,110.6709896593,42.540288,12.407584,44.3128,64.13,17.08,66.3655279494,131.56,103.570288,28.557584,107.4352835912,42.540288,12.407584,44.3128,61.03,16.15,63.1306850905,133.84,71.050288,41.307584,82.1855213575,42.540288,12.407584,44.3128,28.51,28.9,40.5959369888,135.51,42.540288,13.007584,44.484529273,42.540288,12.407584,44.3128,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-03-08 11:30:00,71.140032,47.464176,85.520477994,43.900032,12.804176,45.7292,27.24,34.66,44.083253056,135.66,107.300032,29.254176,111.2164721642,43.900032,12.804176,45.7292,63.4,16.45,65.4993320577,131.73,104.230032,28.354176,108.0178636493,43.900032,12.804176,45.7292,60.33,15.55,62.3017768607,133.99,70.730032,42.694176,82.6167664039,43.900032,12.804176,45.7292,26.83,29.89,40.1654204509,135.66,43.900032,13.364176,45.8891491505,43.900032,12.804176,45.7292,0.0,0.56,0.56,135.3
2020-03-08 12:00:00,76.490576,48.155168,90.3865500056,40.920576,11.935168,42.6256,35.57,36.22,50.7652765185,135.66,109.330576,28.495168,112.9829608739,40.920576,11.935168,42.6256,68.41,16.56,70.3858060975,131.54,106.000576,27.575168,109.5285898867,40.920576,11.935168,42.6256,65.08,15.64,66.9329216455,133.86,75.740576,40.175168,85.7361007781,40.920576,11.935168,42.6256,34.82,28.24,44.8322428616,135.66,40.920576,12.495168,42.7857775846,40.920576,11.935168,42.6256,0.0,0.56,0.56,135.34
2020-03-08 12:30:00,83.541808,47.255944,95.9810289966,34.991808,10.205944,36.4498,48.55,37.05,61.0721294864,135.4,110.891808,26.645944,114.0482328366,34.991808,10.205944,36.4498,75.9,16.44,77.6600515066,131.16,107.171808,25.735944,110.2185793937,34.991808,10.205944,36.4498,72.18,15.53,73.8317905783,133.6,82.241808,37.505944,90.3903248055,34.991808,10.205944,36.4498,47.25,27.3,54.5697031328,135.4,34.991808,10.765944,36.6105473507,34.991808,10.205944,36.4498,0.0,0.56,0.56,135.17
2020-03-08 13:00:00,80.887104,46.547072,93.3239171128,35.407104,10.327072,36.8824,45.48,36.22,58.1405091137,135.08,113.187104,26.327072,116.2085850185,35.407104,10.327072,36.8824,77.78,16.0,79.4086166609,130.77,109.407104,25.427072,112.3229735903,35.407104,10.327072,36.8824,74.0,15.1,75.5248965574,133.22,79.737104,38.147072,88.3923348288,35.407104,10.327072,36.8824,44.33,27.82,52.3364242187,135.08,35.407104,10.927072,37.0548770901,35.407104,10.327072,36.8824,0.0,0.6000000000000001,0.6000000000000001,134.78
2020-03-08 13:30:00,81.561232,44.805776,93.0580041067,32.831232,9.575776,34.1992,48.73,35.23,60.1312381379,134.72,112.331232,25.735776,115.241641124,32.831232,9.575776,34.1992,79.5,16.16,81.1258010746,130.48,108.431232,24.835776,111.2391470776,32.831232,9.575776,34.1992,75.6,15.26,77.1247534842,132.97,80.311232,38.055776,88.8714581422,32.831232,9.575776,34.1992,47.48,28.48,55.3666036524,134.72,32.871232,10.135776,34.398427992,32.831232,9.575776,34.1992,0.04,0.56,0.5614267539000001,134.41
2020-03-08 14:00:00,83.836944,44.726192,95.0213945913,29.026944,8.466192,30.2364,54.81,36.26,65.7185186991,135.5,112.096944,25.066192,114.8653073627,29.026944,8.466192,30.2364,83.07,16.6,84.7123656853,131.34,108.036944,24.126192,110.6980325448,29.026944,8.466192,30.2364,79.01,15.66,80.5469782177,133.7,82.336944,36.636192,90.1198252968,29.026944,8.466192,30.2364,53.31,28.17,60.2951490586,135.5,29.026944,9.026192,30.3979542075,29.026944,8.466192,30.2364,0.0,0.56,0.56,135.17
2020-03-08 14:30:00,80.379136,46.722248,92.9718987774,30.899136,9.012248,32.1866,49.48,37.71,62.2118517648,135.85,111.279136,26.612248,114.4170348004,30.899136,9.012248,32.1866,80.38,17.6,82.2842901166,131.65,107.349136,25.642248,110.3692071297,30.899136,9.012248,32.1866,76.45,16.63,78.2378386716,134.02,79.099136,35.992248,86.9029069251,30.899136,9.012248,32.1866,48.2,26.98,55.2373098548,135.85,30.899136,9.572248,32.3478675854,30.899136,9.012248,32.1866,0.0,0.56,0.56,135.52
2020-03-08 15:00:00,80.906384,46.203112,93.1695794261,29.496384,8.603112,30.7254,51.41,37.6,63.6926063213,135.95,110.366384,26.313112,113.4597663507,29.496384,8.603112,30.7254,80.87,17.71,82.7864783645,131.81,106.396384,25.323112,109.3684165088,29.496384,8.603112,30.7254,76.9,16.72,78.6966860802,134.11,79.536384,35.903112,87.2643674765,29.496384,8.603112,30.7254,50.04,27.3,57.0025578373,135.95,29.496384,9.203112,30.898769224,29.496384,8.603112,30.7254,0.0,0.6000000000000001,0.6000000000000001,135.6
2020-03-08 15:30:00,81.558912,45.763016,93.5206381503,28.878912,8.423016,30.0822,52.68,37.34,64.5713403918,136.23,109.678912,26.223016,112.7701658491,28.878912,8.423016,30.0822,80.8,17.8,82.7374159616,132.17,105.738912,25.233016,108.7079693831,28.878912,8.423016,30.0822,76.86,16.81,78.676779929,134.45,80.148912,36.213016,87.9501598782,28.878912,8.423016,30.0822,51.27,27.79,58.3172101527,136.23,28.878912,8.983016,30.2437784471,28.878912,8.423016,30.0822,0.0,0.56,0.56,135.89
2020-03-08 16:00:00,83.161664,45.297152,94.6979109514,29.201664,8.517152,30.4184,53.96,36.78,65.3027564502,136.28,112.351664,26.147152,115.3541068245,29.201664,8.517152,30.4184,83.15,17.63,84.998467045,132.55,108.281664,25.167152,111.1679103806,29.201664,8.517152,30.4184,79.08,16.65,80.813791521,134.52,81.691664,36.847152,89.6171890744,29.201664,8.517152,30.4184,52.49,28.33,59.6472044609,136.28,29.201664,9.117152,30.5918231062,29.201664,8.517152,30.4184,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-03-08 16:30:00,90.140784,44.822312,100.669760073,25.310784,7.382312,26.3654,64.83,37.44,74.8644274673,135.92,118.080784,24.592312,120.614482379,25.310784,7.382312,26.3654,92.77,17.21,94.3528324959,132.11,113.510784,23.612312,115.9406717346,25.310784,7.382312,26.3654,88.2,16.23,89.6808390906,134.02,88.200784,34.702312,94.782006501,25.310784,7.382312,26.3654,62.89,27.32,68.5677365822,135.92,25.310784,7.942312,26.5276479658,25.310784,7.382312,26.3654,0.0,0.56,0.56,135.58
2020-03-08 17:00:00,95.671808,43.395944,105.0538090773,19.871808,5.795944,20.6998,75.8,37.6,84.613237735,135.67,121.291808,22.785944,123.4135403101,19.871808,5.795944,20.6998,101.42,16.99,102.8332460832,131.71,116.271808,21.835944,118.3044453347,19.871808,5.795944,20.6998,96.4,16.04,97.7253375538,133.7,93.291808,32.605944,98.8256496262,19.871808,5.795944,20.6998,73.42,26.81,78.1618353162,135.67,19.871808,6.355944,20.8635274419,19.871808,5.795944,20.6998,0.0,0.56,0.56,135.33
2020-03-08 17:30:00,99.445552,40.954536,107.5485556926,18.735552,5.464536,19.5162,80.71,35.49,88.1682720711,135.08,128.245552,19.674536,129.7459401084,18.735552,5.464536,19.5162,109.51,14.21,110.428095157,130.66,122.835552,18.834536,124.2711252926,18.735552,5.464536,19.5162,104.1,13.37,104.9550708637,132.95,96.885552,33.784536,102.6070419566,18.735552,5.464536,19.5162,78.15,28.32,83.1230708047,135.08,18.735552,6.064536,19.6926256665,18.735552,5.464536,19.5162,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-03-08 18:00:00,103.12944,39.49692,110.4340893212,17.74944,5.17692,18.489,85.38,34.32,92.0196000861,134.77,131.75944,18.30692,133.0251605863,17.74944,5.17692,18.489,114.01,13.13,114.7635700037,130.17,126.12944,17.52692,127.3413858861,17.74944,5.17692,18.489,108.38,12.35,109.0813774207,132.62,100.38944,34.20692,106.0573101648,17.74944,5.17692,18.489,82.64,29.03,87.5905845397,134.77,17.74944,5.73692,18.6535484935,17.74944,5.17692,18.489,0.0,0.56,0.56,134.46
2020-03-08 18:30:00,106.242528,43.729904,114.8902922778,16.662528000000002,4.859904,17.3568,89.58,38.87,97.6496456727,134.66,136.572528,11.009904,137.0155954277,16.662528000000002,4.859904,17.3568,119.91,6.15,120.0676084546,132.19,130.622528,10.079904,131.0108746851,16.662528000000002,4.859904,17.3568,113.96,5.22,114.0794898306,134.22,103.332528,29.579904,107.4829384764,16.662528000000002,4.859904,17.3568,86.67,24.72,90.1263962444,134.66,16.662528000000002,5.419904,17.521849181,16.662528000000002,4.859904,17.3568,0.0,0.56,0.56,134.33
2020-03-08 19:00:00,105.379872,45.873296,114.9316175325,17.599872,5.133296,18.3332,87.78,40.74,96.7733227703,134.94,137.839872,9.553296,138.1705315089,17.599872,5.133296,18.3332,120.24,4.42,120.3212117625,133.16,131.839872,9.183296,132.159315882,17.599872,5.133296,18.3332,114.24,4.05,114.3117671108,135.03,102.539872,28.273296,106.3663697626,17.599872,5.133296,18.3332,84.94,23.14,88.0355791712,134.94,17.599872,5.693296,18.4978137562,17.599872,5.133296,18.3332,0.0,0.56,0.56,134.61
2020-03-08 19:30:00,102.343824,47.434032,112.8017983133,18.733824,5.464032,19.5144,83.61,41.97,93.5527284477,135.1,135.343824,11.164032,135.8034841432,18.733824,5.464032,19.5144,116.61,5.7,116.7492274064,133.39,129.523824,10.744032,129.9686700986,18.733824,5.464032,19.5144,110.79,5.28,110.91574505,135.22,99.663824,27.474032,103.3813341404,18.733824,5.464032,19.5144,80.93,22.01,83.8695713593,135.1,18.773824,6.024032,19.7166282391,18.733824,5.464032,19.5144,0.04,0.56,0.5614267539000001,134.77
2020-03-08 20:00:00,97.31896,49.14928,109.0258304256,19.36896,5.64928,20.176,77.95,43.5,89.2661890079,134.2,130.22896,13.53928,130.9308753717,19.36896,5.64928,20.176,110.86,7.89,111.1404143415,132.42,124.70896,12.99928,125.3846321716,19.36896,5.64928,20.176,105.34,7.35,105.5961083563,134.35,94.84896,25.42928,98.1986430375,19.36896,5.64928,20.176,75.48,19.78,78.0287049745,134.2,19.36896,6.20928,20.3399058405,19.36896,5.64928,20.176,0.0,0.56,0.56,133.88
2020-03-08 20:30:00,95.185344,49.992392,107.5150639226,18.865344,5.502392,19.6514,76.32,44.49,88.3408314428,133.67,128.105344,13.802392,128.8467507789,18.865344,5.502392,19.6514,109.24,8.3,109.5548611427,131.66,122.665344,13.262392,123.3802158379,18.865344,5.502392,19.6514,103.8,7.76,104.0896613502,133.72,92.755344,23.952392,95.7980736919,18.865344,5.502392,19.6514,73.89,18.45,76.1586147458,133.67,18.865344,6.062392,19.8154939631,18.865344,5.502392,19.6514,0.0,0.56,0.56,133.34
2020-03-08 21:00:00,91.601968,50.661824,104.6782735456,17.251968,5.031824,17.9708,74.35,45.63,87.2354251437,134.73,122.871968,15.511824,123.847233332,17.251968,5.031824,17.9708,105.62,10.48,106.1386583673,133.13,117.631968,14.851824,118.565832227,17.251968,5.031824,17.9708,100.38,9.82,100.8591929375,135.0,89.241968,23.311824,92.2364894753,17.251968,5.031824,17.9708,71.99,18.28,74.2746154483,134.73,17.291968,5.591824,18.1736252014,17.251968,5.031824,17.9708,0.04,0.56,0.5614267539000001,134.4
2020-03-08 21:30:00,88.682848,51.561664,102.582906587,15.742848,4.591664,16.3988,72.94,46.97,86.7549681574,135.37,117.722848,16.661664,118.8960890378,15.742848,4.591664,16.3988,101.98,12.07,102.6917976277,134.01,112.662848,15.921664,113.7823215794,15.742848,4.591664,16.3988,96.92,11.33,97.5799943636,135.74,86.392848,22.221664,89.2049692365,15.742848,4.591664,16.3988,70.65,17.63,72.8164775308,135.37,15.742848,5.151664,16.5643262803,15.742848,4.591664,16.3988,0.0,0.56,0.56,135.03
2020-03-08 22:00:00,83.763248,53.573864,99.4305819122,14.413248,4.203864,15.0138,69.35,49.37,85.1282526545,136.11,111.573248,18.363864,113.0744054607,14.413248,4.203864,15.0138,97.16,14.16,98.186410465,134.97,106.763248,17.533864,108.1934725863,14.413248,4.203864,15.0138,92.35,13.33,93.3070811889,136.52,81.633248,20.203864,84.0962739933,14.413248,4.203864,15.0138,67.22,16.0,69.0979623433,136.11,14.413248,4.763864,15.1801224672,14.413248,4.203864,15.0138,0.0,0.56,0.56,135.77
