Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-08 22:30:00,79.012288,53.613584,95.4848576703,14.172288,4.133584,14.7628,64.84,49.48,81.5628346736,136.4,104.042288,21.583584,106.2574646345,14.172288,4.133584,14.7628,89.87,17.45,91.5484538373,134.97,99.602288,20.583584,101.7069304675,14.172288,4.133584,14.7628,85.43,16.45,86.9993528712,136.52,77.082288,20.363584,79.7267500695,14.172288,4.133584,14.7628,62.91,16.23,64.9698468522,136.4,14.172288,4.7335840000000005,14.9419063255,14.172288,4.133584,14.7628,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-03-08 23:00:00,74.432992,48.680456,88.9385017551,14.812992,4.320456,15.4302,59.62,44.36,74.3125426829,136.35,96.422992,29.480456,100.8290170149,14.812992,4.320456,15.4302,81.61,25.16,85.4003378213,132.72,92.432992,28.110456,96.6129170794,14.812992,4.320456,15.4302,77.62,23.79,81.1839177424,134.67,72.722992,25.510456,77.0676127226,14.812992,4.320456,15.4302,57.91,21.19,61.6650970971,136.35,14.812992,4.880456,15.5962682319,14.812992,4.320456,15.4302,0.0,0.56,0.56,136.01
2020-03-08 23:30:00,69.783728,49.361504,85.4770540597,15.193728,4.431504,15.8268,54.59,44.93,70.7020013861,137.4,90.873728,30.961504,96.0033810371,15.193728,4.431504,15.8268,75.68,26.53,80.1954069757,134.16,87.173728,29.531503999999998,92.0400379287,15.193728,4.431504,15.8268,71.98,25.1,76.2307706901,135.86,68.283728,26.041504,73.0809649646,15.193728,4.431504,15.8268,53.09,21.61,57.31963189,137.4,15.193728,4.991504,15.9926383915,15.193728,4.431504,15.8268,0.0,0.56,0.56,137.06
2020-03-09 00:00:00,66.247104,50.947072,83.5720224343,15.007104,4.377072,15.6324,51.24,46.57,69.2409019294,137.47,85.807104,32.447072,91.7369695283,15.007104,4.377072,15.6324,70.8,28.07,76.1614397185,134.24,82.357104,30.947072,87.9796217578,15.007104,4.377072,15.6324,67.35,26.57,72.401570425,135.95,64.867104,24.497072,69.3386451982,15.007104,4.377072,15.6324,49.86,20.12,53.7664765444,137.47,15.007104,4.977072,15.8108954889,15.007104,4.377072,15.6324,0.0,0.6000000000000001,0.6000000000000001,137.12
2020-03-09 00:30:00,66.058992,51.383456,83.6902023809,15.028992,4.383456,15.6552,51.03,47.0,69.3762271964,137.23,85.948992,32.493456,91.8860920305,15.028992,4.383456,15.6552,70.92,28.11,76.2877349251,133.95,82.478992,31.003456,88.1135540384,15.028992,4.383456,15.6552,67.45,26.62,72.5129429826,135.66,64.678992,23.863456,68.9408191016,15.028992,4.383456,15.6552,49.65,19.48,53.334725086,137.23,15.028992,4.943456,15.8211364244,15.028992,4.383456,15.6552,0.0,0.56,0.56,136.88
2020-03-09 01:00:00,70.635312,50.773216,86.9900383051,14.685312,4.283216,15.2972,55.95,46.49,72.7442272624,137.23,90.295312,31.443216,95.6133840087,14.685312,4.283216,15.2972,75.61,27.16,80.3401375403,133.95,86.595312,29.993216,91.6424632275,14.685312,4.283216,15.2972,71.91,25.71,76.3678741357,135.57,69.065312,24.243216,73.196658692,14.685312,4.283216,15.2972,54.38,19.96,57.9274201048,137.23,14.685312,4.883216,15.4759228171,14.685312,4.283216,15.2972,0.0,0.6000000000000001,0.6000000000000001,136.88
2020-03-09 01:30:00,72.752624,50.002432,88.279032079,14.442624,4.212432,15.0444,58.31,45.79,74.1402738058,137.69,93.282624,30.632432,98.1834702512,14.442624,4.212432,15.0444,78.84,26.42,83.1490348711,134.39,89.422624,29.222432,94.0763318537,14.442624,4.212432,15.0444,74.98,25.01,79.0411316974,136.04,71.102624,25.202432,75.4370314792,14.442624,4.212432,15.0444,56.66,20.99,60.42297328,137.69,14.482624,4.812432,15.2612548527,14.442624,4.212432,15.0444,0.04,0.6000000000000001,0.6013318551,137.34
2020-03-09 02:00:00,70.129632,50.086976,86.1792924622,16.309632,4.756976,16.9892,53.82,45.33,70.3661942981,138.09,91.489632,31.206976,96.6655477125,16.309632,4.756976,16.9892,75.18,26.45,79.6971448673,134.94,87.829632,29.786976,92.7432380095,16.309632,4.756976,16.9892,71.52,25.03,75.7734208018,136.49,68.649632,26.556976,73.6073702016,16.309632,4.756976,16.9892,52.34,21.8,56.6984620603,138.09,16.309632,5.316976,17.1544259525,16.309632,4.756976,16.9892,0.0,0.56,0.56,137.73
2020-03-09 02:30:00,68.203056,51.573808,85.5073945303,17.773056,5.183808,18.5136,50.43,46.39,68.5216535119,138.46,90.023056,32.613808,95.7486871129,17.773056,5.183808,18.5136,72.25,27.43,77.2817404048,135.38,86.503056,31.153808,91.9420385365,17.773056,5.183808,18.5136,68.73,25.97,73.4728099367,136.86,66.863056,26.273808,71.839969686,17.773056,5.183808,18.5136,49.09,21.09,53.4286084415,138.46,17.773056,5.783808,18.690477644,17.773056,5.183808,18.5136,0.0,0.6000000000000001,0.6000000000000001,138.09
2020-03-09 03:00:00,66.482608,50.620344,83.56049541,19.132608,5.580344,19.9298,47.35,45.04,65.3500122418,138.58,88.272608,34.520344,94.7824217511,19.132608,5.580344,19.9298,69.14,28.94,74.9524062322,135.13,84.922608,32.970344,91.0982597693,19.132608,5.580344,19.9298,65.79,27.39,71.2638491804,136.64,65.272608,28.070344,71.0524986711,19.132608,5.580344,19.9298,46.14,22.49,51.3293259258,138.58,19.132608,6.180344,20.1060523435,19.132608,5.580344,19.9298,0.0,0.6000000000000001,0.6000000000000001,138.21
2020-03-09 03:30:00,67.262352,43.996936,80.3738413538,19.052352,5.556936,19.8462,48.21,38.44,61.6590439433,138.18,85.702352,40.676936,94.8657275347,19.052352,5.556936,19.8462,66.65,35.12,75.3368230018,132.29,82.492352,38.836936,91.1772764254,19.052352,5.556936,19.8462,63.44,33.28,71.6393188131,134.26,66.012352,34.096936,74.2982614949,19.052352,5.556936,19.8462,46.96,28.54,54.9524630931,138.18,19.052352,6.156936,20.0224867996,19.052352,5.556936,19.8462,0.0,0.6000000000000001,0.6000000000000001,137.8
2020-03-09 04:00:00,66.072496,44.075728,79.4244579862,19.082496,5.565728,19.8776,46.99,38.51,60.7542607559,138.27,84.132496,40.855728,93.527896339,19.082496,5.565728,19.8776,65.05,35.29,74.0059902981,132.4,81.002496,39.015728,89.9090172875,19.082496,5.565728,19.8776,61.92,33.45,70.3774743792,134.37,64.882496,34.155728,73.3236117659,19.082496,5.565728,19.8776,45.8,28.59,53.991000176,138.27,19.082496,6.165728,20.0538738243,19.082496,5.565728,19.8776,0.0,0.6000000000000001,0.6000000000000001,137.89
2020-03-09 04:30:00,65.533136,44.264248,79.0817018342,17.843136,5.204248,18.5866,47.69,39.06,61.6442998176,137.64,84.053136,40.884248,93.4689863322,17.843136,5.204248,18.5866,66.21,35.68,75.2118773865,131.56,80.863136,39.024248,89.7871855875,17.843136,5.204248,18.5866,63.02,33.82,71.5214149748,133.71,64.323136,32.644248,72.1326053346,17.843136,5.204248,18.5866,46.48,27.44,53.9754018049,137.64,17.843136,5.764248,18.7511081625,17.843136,5.204248,18.5866,0.0,0.56,0.56,137.25
2020-03-09 05:00:00,67.301296,43.764128,80.2792833979,17.191296,5.014128,17.9076,50.11,38.75,63.3448861393,137.43,85.201296,40.204128,94.2105766266,17.191296,5.014128,17.9076,68.01,35.19,76.57477522,131.23,81.901296,38.374128,90.4455415498,17.191296,5.014128,17.9076,64.71,33.36,72.8029786479,133.47,65.991296,32.604128,73.6062518432,17.191296,5.014128,17.9076,48.8,27.59,56.0593266103,137.43,17.191296,5.614128,18.0847751261,17.191296,5.014128,17.9076,0.0,0.6000000000000001,0.6000000000000001,137.04
2020-03-09 05:30:00,70.982256,43.124408,83.0553744932,16.952256,4.944408,17.6586,54.03,38.18,66.158546689,137.22,88.282256,39.244408,96.6120090036,16.952256,4.944408,17.6586,71.33,34.3,79.1483347898,130.89,84.802256,37.454408,92.7052064413,16.952256,4.944408,17.6586,67.85,32.51,75.2364446263,133.24,69.532256,32.734408,76.8523004962,16.952256,4.944408,17.6586,52.58,27.79,59.472182573,137.22,16.952256,5.544408,17.8359032168,16.952256,4.944408,17.6586,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-03-09 06:00:00,74.692032,44.475176,86.930667342,19.012032,5.545176,19.8042,55.68,38.93,67.939732852,136.65,94.642032,34.845176,100.8528656586,19.012032,5.545176,19.8042,75.63,29.3,81.1072555324,131.01,90.972032,32.785176,96.6994228088,19.012032,5.545176,19.8042,71.96,27.24,76.943220624,133.4,73.162032,31.965176,79.8401866423,19.012032,5.545176,19.8042,54.15,26.42,60.2514638826,136.65,19.012032,6.105176,19.9682381486,19.012032,5.545176,19.8042,0.0,0.56,0.56,136.27
2020-03-09 06:30:00,84.7768,44.5674,95.7776537664,18.6768,5.4474,19.455,66.1,39.12,76.8087521055,135.6,108.5868,24.6574,111.3511585436,18.6768,5.4474,19.455,89.91,19.21,91.9392854007,131.34,104.1268,23.6174,106.7715882667,18.6768,5.4474,19.455,85.45,18.17,87.3604681764,133.69,82.7968,30.7474,88.3216434233,18.6768,5.4474,19.455,64.12,25.3,68.930866816,135.6,18.6768,6.0074,19.6191669803,18.6768,5.4474,19.455,0.0,0.56,0.56,135.21
2020-03-09 07:00:00,94.56624,14.91432,95.7351068773,18.90624,5.51432,19.694,75.66,9.4,76.2416920064,137.11,118.89624,24.17432,121.3289480446,18.90624,5.51432,19.694,99.99,18.66,101.716250914,131.31,113.93624,23.11432,116.2572086986,18.90624,5.51432,19.694,95.03,17.6,96.64605993,133.69,91.95624,19.02432,93.9035400099,18.90624,5.51432,19.694,73.05,13.51,74.2887784258,137.11,18.90624,6.11432,19.8703502737,18.90624,5.51432,19.694,0.0,0.6000000000000001,0.6000000000000001,136.72
2020-03-09 07:30:00,103.832784,9.058312,104.2271560078,18.782784,5.478312,19.5654,85.05,3.58,85.1253129216,137.35,130.052784,21.208312,131.7707066234,18.782784,5.478312,19.5654,111.27,15.73,112.3763578338,130.87,124.542784,20.288312,126.1844707176,18.782784,5.478312,19.5654,105.76,14.81,106.7919177653,133.32,100.822784,17.318312,102.2993533901,18.782784,5.478312,19.5654,82.04,11.84,82.8899704428,137.35,18.822784,6.038312,19.7676101064,18.782784,5.478312,19.5654,0.04,0.56,0.5614267539000001,136.96
2020-03-09 08:00:00,95.877008,11.654544,96.5827575651,20.347008,5.934544,21.1948,75.53,5.72,75.746282417,137.49,125.927008,19.084544,127.3649526499,20.347008,5.934544,21.1948,105.58,13.15,106.3957654233,130.87,120.757008,18.284544,122.1334496786,20.347008,5.934544,21.1948,100.41,12.35,101.1666476661,133.37,93.257008,19.924544,95.3617166095,20.347008,5.934544,21.1948,72.91,13.99,74.2400713901,137.49,20.347008,6.494544,21.3583668926,20.347008,5.934544,21.1948,0.0,0.56,0.56,137.11
2020-03-09 08:30:00,93.01256,11.52408,93.7237469247,20.00256,5.83408,20.836,73.01,5.69,73.2313880792,137.35,122.72256,18.24408,124.0712423892,20.00256,5.83408,20.836,102.72,12.41,103.4669343317,130.59,117.68256,17.48408,118.9742744529,20.00256,5.83408,20.836,97.68,11.65,98.3722770907,133.16,90.44256,19.79408,92.5832720441,20.00256,5.83408,20.836,70.44,13.96,71.8099937335,137.35,20.00256,6.43408,21.0118964399,20.00256,5.83408,20.836,0.0,0.6000000000000001,0.6000000000000001,136.97
2020-03-09 09:00:00,92.400256,12.963408,93.305183435,22.640256,6.603408,23.5836,69.76,6.36,70.0493197683,137.43,122.990256,18.343408,124.3506481205,22.640256,6.603408,23.5836,100.35,11.74,101.0344005772,130.5,118.060256,17.623408,119.3683733504,22.640256,6.603408,23.5836,95.42,11.02,96.0542388445,133.25,89.970256,21.213408,92.4373065579,22.640256,6.603408,23.5836,67.33,14.61,68.8968867221,137.43,22.640256,7.163408,23.7464861805,22.640256,6.603408,23.5836,0.0,0.56,0.56,137.05
2020-03-09 09:30:00,91.28536,16.05948,92.687236706,26.77536,7.80948,27.891,64.51,8.25,65.0353949784,137.12,123.91536,17.57948,125.1561207492,26.77536,7.80948,27.891,97.14,9.77,97.6300798934,130.02,119.15536,16.95948,120.3562369742,26.77536,7.80948,27.891,92.38,9.15,92.8320359574,132.9,89.01536,24.23948,92.2566350275,26.77536,7.80948,27.891,62.24,16.43,64.3720630398,137.12,26.81536,8.40948,28.1030760914,26.77536,7.80948,27.891,0.04,0.6000000000000001,0.6013318551,136.71
2020-03-09 10:00:00,86.179072,16.723896,87.7867937004,30.459072,8.883896,31.7282,55.72,7.84,56.2688546178,137.4,123.329072,19.213896,124.816800952,30.459072,8.883896,31.7282,92.87,10.33,93.442740756,130.25,118.789072,18.563896,120.2308690034,30.459072,8.883896,31.7282,88.33,9.68,88.8588279238,133.18,84.269072,24.993896,87.8975047029,30.459072,8.883896,31.7282,53.81,16.11,56.1698157376,137.4,30.459072,9.443896,31.8895318053,30.459072,8.883896,31.7282,0.0,0.56,0.56,137.0
2020-03-09 10:30:00,88.44776,15.19268,89.7430987575,28.39776,8.28268,29.581,60.05,6.91,60.4462620846,137.54,118.59776,20.33268,120.328078822,28.39776,8.28268,29.581,90.2,12.05,91.0013324078,130.73,114.19776,19.60268,115.8680001217,28.39776,8.28268,29.581,85.8,11.32,86.543528932,133.47,86.37776,23.48268,89.51286881,28.39776,8.28268,29.581,57.98,15.2,59.9393059686,137.54,28.39776,8.84268,29.7426589699,28.39776,8.28268,29.581,0.0,0.56,0.56,137.12
2020-03-09 11:00:00,85.13768,17.73724,86.9657072564,32.28768,9.41724,33.633,52.85,8.32,53.5008869085,137.0,116.65768,20.19724,118.393170439,32.28768,9.41724,33.633,84.37,10.78,85.0558951514,130.57,112.52768,19.53724,114.2111313008,32.28768,9.41724,33.633,80.24,10.12,80.875657648,132.97,83.33768,25.94724,87.2836076901,32.28768,9.41724,33.633,51.05,16.53,53.659513602,137.0,32.28768,10.01724,33.8059074275,32.28768,9.41724,33.633,0.0,0.6000000000000001,0.6000000000000001,136.59
2020-03-09 11:30:00,89.875824,19.380032,91.9415541526,33.085824,9.650032,34.4644,56.79,9.73,57.6175060203,137.0,121.435824,18.140032,122.7832240639,33.085824,9.650032,34.4644,88.35,8.49,88.7569862039,130.57,117.085824,17.610032,118.4027170668,33.085824,9.650032,34.4644,84.0,7.96,84.3763094713,132.89,87.905824,27.510032,92.1099112678,33.085824,9.650032,34.4644,54.82,17.86,57.6559797419,137.0,33.085824,10.210032,34.6253736904,33.085824,9.650032,34.4644,0.0,0.56,0.56,136.59
2020-03-09 12:00:00,89.080832,13.568576,90.108273119,28.040832,8.178576,29.2092,61.04,5.39,61.2775138203,137.24,127.130832,11.888576,127.6854991153,28.040832,8.178576,29.2092,99.09,3.71,99.1594281952,131.86,122.310832,11.218576,122.8242487134,28.040832,8.178576,29.2092,94.27,3.04,94.3190039176,133.92,86.930832,21.868576,89.6393003569,28.040832,8.178576,29.2092,58.89,13.69,60.4603026787,137.24,28.040832,8.738576,29.3709204786,28.040832,8.178576,29.2092,0.0,0.56,0.56,136.85
2020-03-09 12:30:00,95.016832,10.196576,95.5623802835,24.296832,7.086576,25.3092,70.72,3.11,70.7883500302,137.6,125.006832,10.176576,125.4203761187,24.296832,7.086576,25.3092,100.71,3.09,100.7573927809,132.06,120.036832,9.916576,120.4457534169,24.296832,7.086576,25.3092,95.74,2.83,95.781817168,134.16,92.496832,18.316576,94.2929524747,24.296832,7.086576,25.3092,68.2,11.23,69.1183976955,137.6,24.296832,7.686576,25.4837104017,24.296832,7.086576,25.3092,0.0,0.6000000000000001,0.6000000000000001,137.22
2020-03-09 13:00:00,98.810496,13.644728,99.7481464588,27.170496,7.924728,28.3026,71.64,5.72,71.8679900929,137.33,125.660496,11.694728,126.2035138891,27.170496,7.924728,28.3026,98.49,3.77,98.562127615,132.19,120.780496,11.384727999999999,121.3158697188,27.170496,7.924728,28.3026,93.61,3.46,93.6739221982,134.31,96.290496,21.874728,98.7439281424,27.170496,7.924728,28.3026,69.12,13.95,70.5136646332,137.33,27.170496,8.484728,28.4644771974,27.170496,7.924728,28.3026,0.0,0.56,0.56,136.96
2020-03-09 13:30:00,97.287168,13.740424,98.2526961928,27.327168,7.9704239999999995,28.4658,69.96,5.77,70.1975391307,137.79,128.947168,10.920424,129.4087624373,27.327168,7.9704239999999995,28.4658,101.62,2.95,101.6628098176,132.59,123.927168,10.660424,124.38483673,27.327168,7.9704239999999995,28.4658,96.6,2.69,96.6374466757,134.64,94.787168,22.030424,97.3136516583,27.327168,7.9704239999999995,28.4658,67.46,14.06,68.9096161649,137.79,27.327168,8.530424,28.6276482534,27.327168,7.9704239999999995,28.4658,0.0,0.56,0.56,137.43
2020-03-09 14:00:00,99.307808,13.663944,100.2434242003,24.287808,7.083944,25.2998,75.02,6.58,75.3080128539,137.46,131.567808,9.063944,131.8796541653,24.287808,7.083944,25.2998,107.28,1.98,107.2982702563,132.11,126.237808,8.833944,126.5465239951,24.287808,7.083944,25.2998,101.95,1.75,101.9650185113,134.28,96.637808,21.863944,99.0802603059,24.287808,7.083944,25.2998,72.35,14.78,73.8442340335,137.46,24.327808,7.683944,25.5124525963,24.287808,7.083944,25.2998,0.04,0.6000000000000001,0.6013318551,137.1
2020-03-09 14:30:00,95.1324,10.0782,95.6647460928,22.1424,6.4582,23.065,72.99,3.62,73.0797133273,137.62,131.4824,8.5782,131.7619331408,22.1424,6.4582,23.065,109.34,2.12,109.3605504741,131.89,126.0624,8.3582,126.3391792003,22.1424,6.4582,23.065,103.92,1.9,103.9373676788,134.1,92.5524,18.4082,94.3652932651,22.1424,6.4582,23.065,70.41,11.95,71.4168789573,137.62,22.1424,7.0182,23.2280220639,22.1424,6.4582,23.065,0.0,0.56,0.56,137.28
2020-03-09 15:00:00,96.890416,9.339288,97.33948332,20.260416,5.909288,21.1046,76.63,3.43,76.7067259111,137.52,129.180416,8.299288,129.4467383105,20.260416,5.909288,21.1046,108.92,2.39,108.9462183832,131.81,123.780416,8.059288,124.0425068604,20.260416,5.909288,21.1046,103.52,2.15,103.5423241964,134.02,94.150416,17.399288,95.7446398285,20.260416,5.909288,21.1046,73.89,11.49,74.7780194977,137.52,20.260416,6.509288,21.2803967717,20.260416,5.909288,21.1046,0.0,0.6000000000000001,0.6000000000000001,137.17
2020-03-09 15:30:00,96.548416,9.223288,96.9879666435,21.508416,6.273288,22.4046,75.04,2.95,75.0979633545,137.31,131.468416,8.943287999999999,131.7722535506,21.508416,6.273288,22.4046,109.96,2.67,109.9924111019,131.53,126.008416,8.683288,126.3072460048,21.508416,6.273288,22.4046,104.5,2.41,104.527786258,133.8,93.908416,17.473288,95.5201883853,21.508416,6.273288,22.4046,72.4,11.2,73.2611766217,137.31,21.508416,6.833288,22.5678041404,21.508416,6.273288,22.4046,0.0,0.56,0.56,136.98
2020-03-09 16:00:00,101.195424,11.462832,101.8425763421,21.575423999999998,6.292832,22.4744,79.62,5.17,79.7876763667,136.07,138.085424,7.492832,138.2885637088,21.575423999999998,6.292832,22.4744,116.51,1.2,116.5161795632,131.53,132.315424,7.402832,132.5223503788,21.575423999999998,6.292832,22.4744,110.74,1.11,110.7455628908,133.86,98.345424,19.522832,100.2644672406,21.575423999999998,6.292832,22.4744,76.77,13.23,77.9016418312,136.07,21.575423999999998,6.852832,22.6375843941,21.575423999999998,6.292832,22.4744,0.0,0.56,0.56,135.79
2020-03-09 16:30:00,102.182992,7.850456,102.4841134688,16.732992,4.880456,17.4302,85.45,2.9699999999999998,85.5015988155,136.17,140.442992,6.400456,140.5887614247,16.732992,4.880456,17.4302,123.71,1.52,123.7193376154,134.53,134.202992,6.230456,134.3475405198,16.732992,4.880456,17.4302,117.47,1.35,117.4777570436,136.33,99.202992,15.900456,100.4691899179,16.732992,4.880456,17.4302,82.47,11.02,83.2030125657,136.17,16.732992,5.440456,17.5952147688,16.732992,4.880456,17.4302,0.0,0.56,0.56,135.99
2020-03-09 17:00:00,107.006256,6.776408,107.2206068278,16.376256,4.776408,17.0586,90.63,2.0,90.652065062,137.12,142.926256,5.586408,143.035389357,16.376256,4.776408,17.0586,126.55,0.81,126.5525922295,133.19,136.606256,5.386408,136.7124082499,16.376256,4.776408,17.0586,120.23,0.61,120.2315474408,135.25,103.796256,15.076408,104.8854653315,16.376256,4.776408,17.0586,87.42,10.3,88.0246919904,137.12,16.376256,5.336408,17.2237920018,16.376256,4.776408,17.0586,0.0,0.56,0.56,136.9
2020-03-09 17:30:00,104.96728,7.59004,105.2413349298,20.29728,5.92004,21.143,84.67,1.67,84.6864676321,136.32,146.91728,6.37004,147.0553112682,20.29728,5.92004,21.143,126.62,0.45,126.6207996342,132.03,140.53728,6.29004,140.6779715272,20.29728,5.92004,21.143,120.24,0.37,120.2405692768,134.18,102.07728,14.87004,103.1546856997,20.29728,5.92004,21.143,81.78,8.95,82.2682861132,136.32,20.29728,6.52004,21.3187827279,20.29728,5.92004,21.143,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-03-09 18:00:00,104.599904,8.907472,104.9784881499,22.859904,6.667472,23.8124,81.74,2.24,81.7706866793,136.32,150.919904,7.407472,151.1015819401,22.859904,6.667472,23.8124,128.06,0.74,128.0621380424,131.83,144.449904,7.447472,144.6417630036,22.859904,6.667472,23.8124,121.59,0.78,121.5925018247,134.05,101.759904,16.167472,103.0362325251,22.859904,6.667472,23.8124,78.9,9.5,79.4698685037,136.32,22.859904,7.227472,23.975228099,22.859904,6.667472,23.8124,0.0,0.56,0.56,136.09
2020-03-09 18:30:00,99.547392,10.449656,100.0943483146,24.067392,7.019656,25.0702,75.48,3.43,75.5578936975,137.0,152.267392,7.929656,152.4737292479,24.067392,7.019656,25.0702,128.2,0.91,128.2032296785,131.94,145.807392,7.979656,146.0255815661,24.067392,7.019656,25.0702,121.74,0.96,121.743785057,134.19,96.987392,13.109656,97.8693889191,24.067392,7.019656,25.0702,72.92,6.09,73.1738648699,137.0,24.067392,7.579656,25.2327276124,24.067392,7.019656,25.0702,0.0,0.56,0.56,136.82
2020-03-09 19:00:00,103.095552,9.209536,103.5060790269,24.855552,7.249536,25.8912,78.24,1.96,78.2645462518,137.05,149.945552,8.059536,150.1619948093,24.855552,7.249536,25.8912,125.09,0.81,125.0926224843,132.77,143.655552,7.9795359999999995,143.8769982144,24.855552,7.249536,25.8912,118.8,0.73,118.8022428239,134.75,100.395552,16.179536,101.6909250944,24.855552,7.249536,25.8912,75.54,8.93,76.0660009465,137.05,24.855552,7.809536,26.0535471243,24.855552,7.249536,25.8912,0.0,0.56,0.56,136.82
2020-03-09 19:30:00,92.13336,11.75348,92.8800318529,25.62336,7.47348,26.691,66.51,4.28,66.647569348,137.13,145.21336,10.36348,145.5826969121,25.62336,7.47348,26.691,119.59,2.89,119.624914629,132.29,139.23336,10.08348,139.5980125424,25.62336,7.47348,26.691,113.61,2.61,113.6399762408,134.6,89.85336,11.93348,90.6423424686,25.62336,7.47348,26.691,64.23,4.46,64.3846604402,137.13,25.62336,8.03348,26.8531819083,25.62336,7.47348,26.691,0.0,0.56,0.56,137.04
2020-03-09 20:00:00,94.674432,10.488376,95.2536304066,26.874432,7.838376,27.9942,67.8,2.65,67.8517685842,135.99,141.084432,13.098376,141.6911585336,26.874432,7.838376,27.9942,114.21,5.26,114.3310618336,131.61,135.354432,12.688376,135.9478471604,26.874432,7.838376,27.9942,108.48,4.85,108.588364478,133.98,92.314432,13.638376,93.3164490077,26.874432,7.838376,27.9942,65.44,5.8,65.6965265444,135.99,26.914432,8.398376,28.1943144857,26.874432,7.838376,27.9942,0.04,0.56,0.5614267539000001,135.86
2020-03-09 20:30:00,83.00248,15.19864,84.3825239253,27.73248,8.08864,28.888,55.27,7.11,55.725443022,137.22,137.64248,15.288640000000001,138.488970007,27.73248,8.08864,28.888,109.91,7.2,110.1455768517,132.57,132.13248,14.76864,132.9552744287,27.73248,8.08864,28.888,104.4,6.68,104.6134905258,134.88,81.14248,9.788640000000001,81.7307747033,27.73248,8.08864,28.888,53.41,1.7000000000000002,53.4370480098,137.22,27.73248,8.64864,29.0497748838,27.73248,8.08864,28.888,0.0,0.56,0.56,137.1
2020-03-09 21:00:00,77.89568,16.98124,79.725149574,28.01568,8.17124,29.183,49.88,8.81,50.6520532654,137.16,131.64568,17.83124,132.8478008196,28.01568,8.17124,29.183,103.63,9.66,104.0792606622,132.57,126.46568,17.22124,127.6328301222,28.01568,8.17124,29.183,98.45,9.05,98.8650848379,134.84,76.20568,8.68124,76.6985631691,28.01568,8.17124,29.183,48.19,0.51,48.1926986171,137.16,28.01568,8.73124,29.3447248718,28.01568,8.17124,29.183,0.0,0.56,0.56,136.89
2020-03-09 21:30:00,74.210528,16.703904,76.0672260233,27.750528,8.093904,28.9068,46.46,8.61,47.2510708873,137.19,125.250528,20.013904,126.8394698727,27.750528,8.093904,28.9068,97.5,11.92,98.2259456559,133.0,120.390528,19.303904,121.928339371,27.750528,8.093904,28.9068,92.64,11.21,93.3157741221,135.12,72.620528,8.783904,73.1498329218,27.750528,8.093904,28.9068,44.87,0.6900000000000001,44.8753050129,137.19,27.750528,8.653904,29.0685716663,27.750528,8.093904,28.9068,0.0,0.56,0.56,136.89
2020-03-09 22:00:00,72.109664,18.421152,74.4254155729,26.849664,7.831152,27.9684,45.26,10.59,46.4824235599,136.9,117.039664,23.151152,119.307412964,26.849664,7.831152,27.9684,90.19,15.32,91.4819025819,133.66,112.569664,22.271152,114.7516163916,26.849664,7.831152,27.9684,85.72,14.44,86.9277401064,135.68,70.609664,12.021152,71.6256430729,26.849664,7.831152,27.9684,43.76,4.19,43.9601376249,136.9,26.889664,8.391152,28.168518987,26.849664,7.831152,27.9684,0.04,0.56,0.5614267539000001,136.63
2020-03-09 22:30:00,62.532896,46.472928,77.9108215785,26.992896000000002,7.872928,28.1176,35.54,38.6,52.4695302056,134.11,108.602896,26.172928,111.7121800865,26.992896000000002,7.872928,28.1176,81.61,18.3,83.6366074157,133.51,104.562896,25.152928,107.5456601025,26.992896000000002,7.872928,28.1176,77.57,17.28,79.4713992578,135.97,61.822896,32.912928,70.0380703572,26.992896000000002,7.872928,28.1176,34.83,25.04,42.8967423006,134.11,26.992896000000002,8.432928,28.2795104116,26.992896000000002,7.872928,28.1176,0.0,0.56,0.56,133.94
2020-03-09 23:00:00,58.357648,46.593064,74.6761587992,27.027648,7.883064,28.1538,31.33,38.71,49.7999297188,135.0,101.477648,28.333064,105.3587944086,27.027648,7.883064,28.1538,74.45,20.45,77.2075449681,134.65,97.837648,26.703064,101.41626592,27.027648,7.883064,28.1538,70.81,18.82,73.268332177,136.86,57.827647999999996,33.613064,66.8870312144,27.027648,7.883064,28.1538,30.8,25.73,40.1331895069,135.0,27.027648,8.483064,28.3276566493,27.027648,7.883064,28.1538,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-03-09 23:30:00,52.744944,49.405192,72.269648637,27.274944,7.955192,28.4114,25.47,41.45,48.6500092497,135.5,94.984944,28.795192,99.253728741,27.274944,7.955192,28.4114,67.71,20.84,70.8445460145,133.06,91.674944,27.665192,95.7583323048,27.274944,7.955192,28.4114,64.4,19.71,67.3486755623,135.48,52.444944,31.505192,61.180464808,27.274944,7.955192,28.4114,25.17,23.55,34.4692819769,135.5,27.274944,8.515192,28.5732578647,27.274944,7.955192,28.4114,0.0,0.56,0.56,135.1
2020-03-10 00:00:00,50.458704,48.750872,70.1621573936,27.808704,8.110872,28.9674,22.65,40.64,46.5256069278,135.69,90.868704,29.950872,95.6774586839,27.808704,8.110872,28.9674,63.06,21.84,66.7349173971,133.65,87.788704,28.770872,92.3830050693,27.808704,8.110872,28.9674,59.98,20.66,63.4384426038,135.74,50.258704,32.530872,59.8681464624,27.808704,8.110872,28.9674,22.45,24.42,33.1713566198,135.69,27.808704,8.670872,29.1291613233,27.808704,8.110872,28.9674,0.0,0.56,0.56,135.14
2020-03-10 00:30:00,50.533872,49.550296,70.7736112757,27.223872,7.940296,28.3582,23.31,41.61,47.6943204166,135.79,89.553872,30.420296,94.5795453516,27.223872,7.940296,28.3582,62.33,22.48,66.2599373679,133.65,86.503872,29.220296,91.3057805909,27.223872,7.940296,28.3582,59.28,21.28,62.9837820395,135.7,50.283872,31.280296,59.2192933186,27.223872,7.940296,28.3582,23.06,23.34,32.8103520249,135.79,27.223872,8.540296,28.532014693,27.223872,7.940296,28.3582,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-03-10 01:00:00,52.4224,50.5082,72.7955100882,27.4224,7.9982,28.565,25.0,42.51,49.3163269111,135.56,92.5724,29.4982,97.1585973808,27.4224,7.9982,28.565,65.15,21.5,68.6059217561,133.07,89.3724,28.3382,93.7575568208,27.4224,7.9982,28.565,61.95,20.34,65.203666308,135.26,52.1024,30.4582,60.3519844993,27.4224,7.9982,28.565,24.68,22.46,33.3699565478,135.56,27.4224,8.5582,28.726830820700002,27.4224,7.9982,28.565,0.0,0.56,0.56,135.07
2020-03-10 01:30:00,53.12024,50.63632,73.3879881234,27.69024,8.07632,28.844,25.43,42.56,49.578609298800004,135.56,94.77024,28.84632,99.063154438,27.69024,8.07632,28.844,67.08,20.77,70.2219289111,132.97,91.49024,27.73632,95.6021310557,27.69024,8.07632,28.844,63.8,19.66,66.7604343904,135.22,52.81024,30.39632,60.9332234368,27.69024,8.07632,28.844,25.12,22.32,33.6035236248,135.56,27.69024,8.63632,29.0057824304,27.69024,8.07632,28.844,0.0,0.56,0.56,135.16
2020-03-10 02:00:00,51.286688,50.297784,71.8344725137,27.626688,8.057784,28.7778,23.66,42.24,48.4150100692,136.11,92.706688,29.927784,97.4176691113,27.626688,8.057784,28.7778,65.08,21.87,68.6564148496,133.86,89.526688,28.757784,94.0321115622,27.626688,8.057784,28.7778,61.9,20.7,65.2694415481,135.98,51.026688,31.227784,59.8238863816,27.626688,8.057784,28.7778,23.4,23.17,32.9303644073,136.11,27.666688,8.617784,28.9777815914,27.626688,8.057784,28.7778,0.04,0.56,0.5614267539000001,135.74
2020-03-10 02:30:00,50.47128,50.50204,71.3989226039,26.68128,7.78204,27.793,23.79,42.72,48.8974692597,136.58,90.51128,30.48204,95.5062645579,26.68128,7.78204,27.793,63.83,22.7,67.7462832929,134.53,87.41128,29.26204,92.1791671485,26.68128,7.78204,27.793,60.73,21.48,64.4167936178,136.55,50.22128,30.93204,58.9827776847,26.68128,7.78204,27.793,23.54,23.15,33.0159673491,136.58,26.68128,8.38204,27.9669322057,26.68128,7.78204,27.793,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-03-10 03:00:00,50.007504,50.664272,71.1872103232,25.317504,7.384272,26.3724,24.69,43.28,49.8272465625,136.8,88.347504,30.724272,93.537491697,25.317504,7.384272,26.3724,63.03,23.34,67.2126215826,134.8,85.257504,29.494272,90.2150434746,25.317504,7.384272,26.3724,59.94,22.11,63.8878368706,136.83,49.707504,30.144272,58.1335796964,25.317504,7.384272,26.3724,24.39,22.76,33.3600014988,136.8,25.317504,7.944272,26.5346465286,25.317504,7.384272,26.3724,0.0,0.56,0.56,136.45
2020-03-10 03:30:00,49.304192,51.957056,71.6270829851,23.544192,6.867056,24.5252,25.76,45.09,51.9296225675,136.68,85.914192,30.767056,91.2571099801,23.544192,6.867056,24.5252,62.37,23.9,66.7924164857,134.56,82.874192,29.487056,87.9637321355,23.544192,6.867056,24.5252,59.33,22.62,63.4957738751,136.63,48.964192,27.797056,56.3042486894,23.544192,6.867056,24.5252,25.42,20.93,32.9278195452,136.68,23.544192,7.427056,24.6878540534,23.544192,6.867056,24.5252,0.0,0.56,0.56,136.34
2020-03-10 04:00:00,52.71704,49.99372,72.6529995651,21.16704,6.17372,22.049,31.55,43.82,53.9962489438,136.62,82.78704,30.19372,88.1212501012,21.16704,6.17372,22.049,61.62,24.02,66.1361081407,134.68,79.77704,28.91372,84.8550488504,21.16704,6.17372,22.049,58.61,22.74,62.8668410213,136.77,52.15704,28.28372,59.332332152,21.16704,6.17372,22.049,30.99,22.11,38.0687824864,136.62,21.16704,6.77372,22.2244654604,21.16704,6.17372,22.049,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-03-10 04:30:00,50.933312,50.197216,71.5119763777,23.133312,6.747216,24.0972,27.8,43.45,51.5823855594,136.49,83.453312,30.517216,88.8580652285,23.133312,6.747216,24.0972,60.32,23.77,64.8345224398,134.51,80.513312,29.257216,85.6643338694,23.133312,6.747216,24.0972,57.38,22.51,61.6373628573,136.65,50.543312,29.137216,58.3404126156,23.133312,6.747216,24.0972,27.41,22.39,35.392374885,136.49,23.133312,7.307216,24.2599573322,23.133312,6.747216,24.0972,0.0,0.56,0.56,136.15
2020-03-10 05:00:00,48.883616,50.991888,70.6383787685,25.103616,7.321888,26.1496,23.78,43.67,49.7248157362,136.59,84.983616,31.011888,90.4651987549,25.103616,7.321888,26.1496,59.88,23.69,64.3958888439,134.57,82.053616,29.761888,87.2843965208,25.103616,7.321888,26.1496,56.95,22.44,61.2115683511,136.73,48.653616,29.491888,56.8941632128,25.103616,7.321888,26.1496,23.55,22.17,32.3436454346,136.59,25.103616,7.881888,26.311892648,25.103616,7.321888,26.1496,0.0,0.56,0.56,136.27
2020-03-10 05:30:00,49.686032,50.637176,70.9424088198,26.116032,7.617176,27.2042,23.57,43.02,49.0536981277,136.33,88.256032,30.407176,93.3473274212,26.116032,7.617176,27.2042,62.14,22.79,66.1873379129,134.23,85.216032,29.187176,90.075875531,26.116032,7.617176,27.2042,59.1,21.57,62.9132331072,136.43,49.446032,30.127176,57.9012678124,26.116032,7.617176,27.2042,23.33,22.51,32.4189605015,136.33,26.116032,8.217176,27.3782597847,26.116032,7.617176,27.2042,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-03-10 06:00:00,52.897808,48.963944,72.0808289578,25.727808,7.503944,26.7998,27.17,41.46,49.5695521465,135.56,92.487808,27.773944,96.568041266,25.727808,7.503944,26.7998,66.76,20.27,69.7694094858,132.86,89.197808,26.693944,93.106474524,25.727808,7.503944,26.7998,63.47,19.19,66.3075938336,135.28,52.477808,28.933944,59.9257327688,25.727808,7.503944,26.7998,26.75,21.43,34.2754635271,135.56,25.727808,8.063944,26.9619601906,25.727808,7.503944,26.7998,0.0,0.56,0.56,135.24
2020-03-10 06:30:00,63.061744,18.707591999999998,65.778093274,24.231744,7.067592,25.2414,38.83,11.64,40.5371249597,138.97,102.721744,23.587592,105.3951193688,24.231744,7.067592,25.2414,78.49,16.52,80.2096658764,133.03,98.841744,22.667592,101.4076431244,24.231744,7.067592,25.2414,74.61,15.6,76.2234353726,135.46,61.671744,9.457592,62.3927083435,24.231744,7.067592,25.2414,37.44,2.39,37.5162058316,138.97,24.231744,7.627592,25.4038890133,24.231744,7.067592,25.2414,0.0,0.56,0.56,138.67
2020-03-10 07:00:00,72.222272,18.496496,74.5531819383,23.062272,6.726496,24.0232,49.16,11.77,50.5493669594,139.14,111.272272,19.626496,112.9899015898,23.062272,6.726496,24.0232,88.21,12.9,89.1482703141,133.46,106.902272,18.896496,108.5595381339,23.062272,6.726496,24.0232,83.84,12.17,84.718678578,135.81,70.242272,10.826496,71.0717228675,23.062272,6.726496,24.0232,47.18,4.1,47.3578124495,139.14,23.062272,7.326496,24.198056398,23.062272,6.726496,24.0232,0.0,0.6000000000000001,0.6000000000000001,138.83
2020-03-10 07:30:00,80.858896,22.265928,83.8685436385,23.608896,6.885928,24.5926,57.25,15.38,59.2799030026,138.38,118.928896,16.225928,120.0306754261,23.608896,6.885928,24.5926,95.32,9.34,95.7765002493,133.16,114.228896,15.655928,115.2967855706,23.608896,6.885928,24.5926,90.62,8.77,91.0433814179,135.58,78.108896,18.355928,80.2367729104,23.608896,6.885928,24.5926,54.5,11.47,55.6939036161,138.38,23.608896,7.445928,24.7552381148,23.608896,6.885928,24.5926,0.0,0.56,0.56,138.07
2020-03-10 08:00:00,82.623984,20.859912,85.2165398305,26.433984,7.709912,27.5354,56.19,13.15,57.7082195185,138.03,120.633984,15.209912,121.5890600291,26.433984,7.709912,27.5354,94.2,7.5,94.4980952189,132.79,115.993984,14.739912,116.9267690906,26.433984,7.709912,27.5354,89.56,7.03,89.8354857503,135.28,79.953984,21.139912,82.7014838854,26.433984,7.709912,27.5354,53.52,13.43,55.1793013729,138.03,26.473984,8.309912,27.7475488337,26.433984,7.709912,27.5354,0.04,0.6000000000000001,0.6013318551,137.72
2020-03-10 08:30:00,85.970896,16.031928,87.4529454875,29.080896,8.481928,30.2926,56.89,7.55,57.3888020436,136.96,122.110896,14.221928,122.9363012212,29.080896,8.481928,30.2926,93.03,5.74,93.2069122973,131.94,117.500896,13.831928,118.3122258814,29.080896,8.481928,30.2926,88.42,5.35,88.5817074796,134.61,83.240896,26.861928,87.4677651639,29.080896,8.481928,30.2926,54.16,18.38,57.1937933696,136.96,29.080896,9.041928,30.4541454341,29.080896,8.481928,30.2926,0.0,0.56,0.56,136.64
2020-03-10 09:00:00,91.359152,10.084336,91.9140276928,29.329152,8.554336,30.5512,62.03,1.53,62.0488662265,136.44,124.409152,12.914336,125.077644588,29.329152,8.554336,30.5512,95.08,4.36,95.1799138474,131.91,119.709152,12.604336,120.3708866735,29.329152,8.554336,30.5512,90.38,4.05,90.4706963608,134.61,88.399152,32.394336,94.1477725663,29.329152,8.554336,30.5512,59.07,23.84,63.6993759781,136.44,29.329152,9.114336,30.7127054777,29.329152,8.554336,30.5512,0.0,0.56,0.56,136.12
2020-03-10 09:30:00,80.487136,17.306248,82.3266984721,32.387136,9.446248,33.7366,48.1,7.86,48.7379687718,136.75,123.927136,12.906248,124.5973766762,32.387136,9.446248,33.7366,91.54,3.46,91.605366655,131.3,119.407136,12.636248,120.0738892984,32.387136,9.446248,33.7366,87.02,3.19,87.0784502618,134.13,78.267136,27.516248,82.9631754554,32.387136,9.446248,33.7366,45.88,18.07,49.3102352458,136.75,32.387136,10.046248,33.9094924344,32.387136,9.446248,33.7366,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-03-10 10:00:00,77.254144,17.045792,79.1123365227,36.294144,10.585792,37.8064,40.96,6.46,41.4662899233,136.68,123.964144,13.695792,124.7184177103,36.294144,10.585792,37.8064,87.67,3.11,87.725144628,131.33,119.644144,13.445792,120.3973027771,36.294144,10.585792,37.8064,83.35,2.86,83.3990533519,134.18,75.414144,29.965792,81.1495028046,36.294144,10.585792,37.8064,39.12,19.38,43.6572880514,136.68,36.294144,11.145792,37.9670063081,36.294144,10.585792,37.8064,0.0,0.56,0.56,136.35
2020-03-10 10:30:00,82.615376,13.201568,83.6635030899,36.245376,10.571568,37.7556,46.37,2.63,46.4445238968,136.64,122.325376,14.121568,123.1377939396,36.245376,10.571568,37.7556,86.08,3.55,86.1531711546,131.97,118.095376,13.851568,118.9049358464,36.245376,10.571568,37.7556,81.85,3.2800000000000002,81.9156938565,134.67,80.495376,33.561568,87.2117217122,36.245376,10.571568,37.7556,44.25,22.99,49.8658460271,136.64,36.285376,11.131568,37.9544505638,36.245376,10.571568,37.7556,0.04,0.56,0.5614267539000001,136.31
2020-03-10 11:00:00,75.604032,16.436176,77.3700041112,35.884032,10.466176,37.3792,39.72,5.97,40.166146193,137.27,123.324032,13.756176,124.0888764027,35.884032,10.466176,37.3792,87.44,3.29,87.5018725514,132.24,119.014032,13.506176,119.7779470647,35.884032,10.466176,37.3792,83.13,3.04,83.1855666567,134.89,73.834032,30.556176,79.9070971386,35.884032,10.466176,37.3792,37.95,20.09,42.9396157412,137.27,35.884032,11.066176,37.5516178592,35.884032,10.466176,37.3792,0.0,0.6000000000000001,0.6000000000000001,136.96
2020-03-10 11:30:00,78.528912,16.918016,80.3306248281,34.278912,9.998016,35.7072,44.25,6.92,44.7878208892,138.27,122.808912,14.028016,123.607500175,34.278912,9.998016,35.7072,88.53,4.03,88.6216779349,133.4,118.438912,13.718016,119.2307000681,34.278912,9.998016,35.7072,84.16,3.7199999999999998,84.2421747108,135.89,76.478912,29.478016,81.9632686513,34.278912,9.998016,35.7072,42.2,19.48,46.4791394068,138.27,34.278912,10.558016,35.8680290755,34.278912,9.998016,35.7072,0.0,0.56,0.56,137.97
2020-03-10 12:00:00,82.461584,12.551712,83.4113799785,36.691584,10.701712,38.2204,45.77,1.85,45.807372769,137.55,121.991584,14.761712,122.8814660883,36.691584,10.701712,38.2204,85.3,4.06,85.3965666757,133.27,117.791584,14.471712,118.6772417502,36.691584,10.701712,38.2204,81.1,3.77,81.1875784834,135.79,80.381584,35.051712,87.6916276533,36.691584,10.701712,38.2204,43.69,24.35,50.0173829783,137.55,36.691584,11.301712,38.3927210622,36.691584,10.701712,38.2204,0.0,0.6000000000000001,0.6000000000000001,137.26
2020-03-10 12:30:00,74.536176,18.275968,76.7440716866,36.226176,10.565968,37.7356,38.31,7.71,39.0781294332,138.35,121.756176,15.575968,122.748430431,36.226176,10.565968,37.7356,85.53,5.01,85.6766070757,133.52,117.536176,15.225968,118.518280321,36.226176,10.565968,37.7356,81.31,4.66,81.4434263768,136.0,72.826176,29.385968,78.5314397301,36.226176,10.565968,37.7356,36.6,18.82,41.1552232408,138.35,36.226176,11.165968,37.9079763237,36.226176,10.565968,37.7356,0.0,0.6000000000000001,0.6000000000000001,138.06
2020-03-10 13:00:00,82.668224,13.878232,83.8250593961,35.548224,10.368232,37.0294,47.12,3.51,47.2505502613,137.86,120.118224,16.278232,121.2162059048,35.548224,10.368232,37.0294,84.57,5.91,84.7762525711,133.67,115.958224,15.908232,117.0443572267,35.548224,10.368232,37.0294,80.41,5.54,80.600618484,136.11,80.488224,32.908232,86.9557699985,35.548224,10.368232,37.0294,44.94,22.54,50.2757913911,137.86,35.548224,10.928232,37.1900858321,35.548224,10.368232,37.0294,0.0,0.56,0.56,137.57
2020-03-10 13:30:00,84.104192,13.397056,85.1645244303,35.784192,10.437056,37.2752,48.32,2.96,48.4105773566,137.72,121.094192,15.817056000000001,122.122817674,35.784192,10.437056,37.2752,85.31,5.38,85.4794741444,133.67,116.884192,15.457056,117.9018020205,35.784192,10.437056,37.2752,81.1,5.02,81.2552176786,135.98,81.844192,33.487056,88.429942235,35.784192,10.437056,37.2752,46.06,23.05,51.5055929002,137.72,35.784192,11.037056,37.4476301285,35.784192,10.437056,37.2752,0.0,0.6000000000000001,0.6000000000000001,137.44
2020-03-10 14:00:00,85.441632,11.112976,86.1613063643,35.461632,10.342976,36.9392,49.98,0.77,49.9859310206,138.02,121.951632,15.732976,122.9622994307,35.461632,10.342976,36.9392,86.49,5.39,86.6577878785,134.55,117.691632,15.372976,118.6914008424,35.461632,10.342976,36.9392,82.23,5.03,82.3836986303,136.55,83.121632,35.712976,90.4689027297,35.461632,10.342976,36.9392,47.66,25.37,53.991781782,138.02,35.501632,10.942976,37.1498936526,35.461632,10.342976,36.9392,0.04,0.6000000000000001,0.6013318551,137.76
2020-03-10 14:30:00,80.162592,11.533256,80.9880062115,37.382592,10.903256,38.9402,42.78,0.63,42.7846385985,138.61,121.882592,17.183256,123.0878975342,37.382592,10.903256,38.9402,84.5,6.28,84.7330419612,135.44,117.722592,16.853256000000002,118.9228359273,37.382592,10.903256,38.9402,80.34,5.95,80.5600279295,137.25,78.222592,36.713256,86.4097046941,37.382592,10.903256,38.9402,40.84,25.81,48.312127877,138.61,37.382592,11.503256,39.1124415403,37.382592,10.903256,38.9402,0.0,0.6000000000000001,0.6000000000000001,138.34
2020-03-10 15:00:00,78.673296,14.630128,80.0220478918,34.183296,9.970128,35.6076,44.49,4.66,44.7333846249,138.25,122.773296,15.220128,123.713113723,34.183296,9.970128,35.6076,88.59,5.25,88.7454257976,131.95,118.403296,15.100128,119.3622820211,34.183296,9.970128,35.6076,84.22,5.13,84.3760943633,134.33,76.623296,31.600128,82.8836387927,34.183296,9.970128,35.6076,42.44,21.63,47.6341316705,138.25,34.183296,10.530128,35.7684402948,34.183296,9.970128,35.6076,0.0,0.56,0.56,137.99
2020-03-10 15:30:00,72.833056,19.533808,75.4070533921,33.133056,9.663808,34.5136,39.7,9.87,40.9085186728,137.31,123.313056,14.293808,124.1387237215,33.133056,9.663808,34.5136,90.18,4.63,90.2987779541,130.12,118.883056,13.963808,119.7003297312,33.133056,9.663808,34.5136,85.75,4.3,85.8577457193,132.73,71.023056,25.953808,75.6166293436,33.133056,9.663808,34.5136,37.89,16.29,41.2433776502,137.31,33.133056,10.263808,34.6863828405,33.133056,9.663808,34.5136,0.0,0.6000000000000001,0.6000000000000001,137.06
2020-03-10 16:00:00,74.975696,19.933328,77.5802330226,32.205696,9.393328,33.5476,42.77,10.54,44.0495686699,137.17,128.945696,12.763328,129.5758274469,32.205696,9.393328,33.5476,96.74,3.37,96.7986802596,132.5,124.095696,12.643328,124.7381076842,32.205696,9.393328,33.5476,91.89,3.25,91.9474556472,134.73,72.975696,25.003328,77.1402529018,32.205696,9.393328,33.5476,40.77,15.61,43.6562137616,137.17,32.205696,9.953327999999999,33.7086872055,32.205696,9.393328,33.5476,0.0,0.56,0.56,136.92
2020-03-10 16:30:00,90.314768,16.187224,91.7539292876,27.624768,8.057224,28.7758,62.69,8.13,63.2149744918,136.7,130.854768,11.087224,131.3236339901,27.624768,8.057224,28.7758,103.23,3.03,103.2744586042,134.22,125.724768,10.837223999999999,126.1909771445,27.624768,8.057224,28.7758,98.1,2.7800000000000002,98.1393825128,136.1,87.214768,25.677224,90.9160909281,27.624768,8.057224,28.7758,59.59,17.62,62.1404256503,136.7,27.624768,8.617224,28.937594173,27.624768,8.057224,28.7758,0.0,0.56,0.56,136.46
2020-03-10 17:00:00,88.873696,18.302328,90.7386855256,27.093696,7.902328,28.2226,61.78,10.4,62.6492489979,136.53,135.403696,11.482328,135.889678588,27.093696,7.902328,28.2226,108.31,3.58,108.3691492077,133.68,130.003696,11.182328,130.4837362784,27.093696,7.902328,28.2226,102.91,3.2800000000000002,102.9622576481,135.66,85.893696,23.332328,89.0063174299,27.093696,7.902328,28.2226,58.8,15.43,60.7908290781,136.53,27.093696,8.502328,28.3964424596,27.093696,7.902328,28.2226,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-03-10 17:30:00,88.075184,20.416512,90.4105745966,26.045184,7.596512,27.1304,62.03,12.82,63.3409291059,136.42,138.365184,11.116512,138.8110261557,26.045184,7.596512,27.1304,112.32,3.52,112.375143159,133.21,132.745184,10.826512,133.1859498494,26.045184,7.596512,27.1304,106.7,3.23,106.7488777459,135.27,85.055184,20.706512,87.5393852188,26.045184,7.596512,27.1304,59.01,13.11,60.448756811,136.42,26.045184,8.156512,27.2924952615,26.045184,7.596512,27.1304,0.0,0.56,0.56,136.19
2020-03-10 18:00:00,97.301424,14.780832,98.4176818821,25.991424,7.580832,27.0744,71.31,7.2,71.6725616955,135.29,139.661424,10.980832,140.0924409992,25.991424,7.580832,27.0744,113.67,3.4,113.7208375805,132.61,133.991424,10.680832,134.4164494315,25.991424,7.580832,27.0744,108.0,3.1,108.0444815805,134.76,93.781424,25.540832,97.1971686147,25.991424,7.580832,27.0744,67.79,17.96,70.128779399,135.29,25.991424,8.140832,27.2365061489,25.991424,7.580832,27.0744,0.0,0.56,0.56,135.05
2020-03-10 18:30:00,102.345216,13.835688,103.2761807026,23.505216,6.855688,24.4846,78.84,6.98,79.1483796423,135.03,140.835216,9.305688,141.1423178743,23.505216,6.855688,24.4846,117.33,2.45,117.3555767742,132.21,134.955216,9.055688,135.2586995751,23.505216,6.855688,24.4846,111.45,2.2,111.4717116582,134.41,98.435216,24.905688,101.5371116574,23.505216,6.855688,24.4846,74.93,18.05,77.073389701,135.03,23.505216,7.415688,24.6472636964,23.505216,6.855688,24.4846,0.0,0.56,0.56,134.79
2020-03-10 19:00:00,102.271504,14.151272,103.245915317,23.181504,6.761272,24.1474,79.09,7.39,79.4345025792,135.5,141.321504,9.441272,141.6365246319,23.181504,6.761272,24.1474,118.14,2.68,118.1703939234,132.71,135.421504,9.171272,135.7317058602,23.181504,6.761272,24.1474,112.24,2.41,112.265870593,134.85,98.341504,24.561272,101.3622587122,23.181504,6.761272,24.1474,75.16,17.8,77.2390160476,135.5,23.181504,7.3212720000000004,24.3101450304,23.181504,6.761272,24.1474,0.0,0.56,0.56,135.25
2020-03-10 19:30:00,100.319424,13.304832,101.197852676,21.959424,6.404832,22.8744,78.36,6.9,78.6632035961,135.76,138.059424,10.934832,138.4917871431,21.959424,6.404832,22.8744,116.1,4.53,116.1883423584,133.34,132.259424,10.574832,132.6815070333,21.959424,6.404832,22.8744,110.3,4.17,110.3787973299,135.39,96.429424,24.774832,99.5611676991,21.959424,6.404832,22.8744,74.47,18.37,76.7022672416,135.76,21.959424,6.9648319999999995,23.037473542,21.959424,6.404832,22.8744,0.0,0.56,0.56,135.5
2020-03-10 20:00:00,96.532112,15.020616,97.6937436697,21.842112,6.370616,22.7522,74.69,8.65,75.189218642,136.26,135.402112,12.490616,135.9770106383,21.842112,6.370616,22.7522,113.56,6.12,113.7247906131,133.91,129.742112,12.050616,130.3005486259,21.842112,6.370616,22.7522,107.9,5.68,108.0493979622,135.87,92.852112,23.290616,95.7286137815,21.842112,6.370616,22.7522,71.01,16.92,72.9979896983,136.26,21.842112,6.970616,22.9274364908,21.842112,6.370616,22.7522,0.0,0.6000000000000001,0.6000000000000001,136.0
2020-03-10 20:30:00,92.362336,19.779848,94.456569376,21.702336,6.329848,22.6066,70.66,13.45,71.9287015036,136.81,132.422336,13.529848,133.1117269763,21.702336,6.329848,22.6066,110.72,7.2,110.9538570758,134.65,126.902336,13.039848,127.5705315428,21.702336,6.329848,22.6066,105.2,6.71,105.4137756652,136.47,88.892336,22.479848,91.6907354406,21.702336,6.329848,22.6066,67.19,16.15,69.1036800757,136.81,21.742336,6.889848,22.8078753986,21.702336,6.329848,22.6066,0.04,0.56,0.5614267539000001,136.56
2020-03-10 21:00:00,79.822304,51.575672,95.0349943869,20.522304,5.985672,21.3774,59.3,45.59,74.7993188472,133.35,126.842304,15.355672,127.7684105975,20.522304,5.985672,21.3774,106.32,9.37,106.7320912378,133.37,121.552304,14.745672,122.4434459268,20.522304,5.985672,21.3774,101.03,8.76,101.4090651766,135.37,77.392304,40.085672,87.1575000681,20.522304,5.985672,21.3774,56.87,34.1,66.3099306288,133.35,20.522304,6.545672,21.5409095305,20.522304,5.985672,21.3774,0.0,0.56,0.56,133.08
2020-03-10 21:30:00,81.472416,47.845288,94.4824118695,19.972416,5.825288,20.8046,61.5,42.02,74.4844305879,132.87,120.642416,17.315288,121.8786763008,19.972416,5.825288,20.8046,100.67,11.49,101.3235856057,133.55,115.642416,16.615288,116.8299455347,19.972416,5.825288,20.8046,95.67,10.79,96.2765443917,135.54,78.872416,42.695288,89.6869311722,19.972416,5.825288,20.8046,58.9,36.87,69.4881781312,132.87,19.972416,6.385288,20.9682928184,19.972416,5.825288,20.8046,0.0,0.56,0.56,132.6
2020-03-10 22:00:00,83.5384,44.2412,94.5301436157,17.0784,4.9812,17.79,66.46,39.26,77.1898905298,133.65,112.2484,19.9512,114.007691337,17.0784,4.9812,17.79,95.17,14.97,96.3401774962,134.11,107.5584,18.7712,109.1840984759,17.0784,4.9812,17.79,90.48,13.79,91.5248299643,136.05,80.6984,45.2412,92.5148525373,17.0784,4.9812,17.79,63.62,40.26,75.2885914332,133.65,17.0784,5.5412,17.9548501525,17.0784,4.9812,17.79,0.0,0.56,0.56,133.39
2020-03-10 22:30:00,69.873696,52.767328,87.5598326686,17.613696,5.137328,18.3476,52.26,47.63,70.7087300126,134.81,103.053696,22.227328,105.4235190519,17.613696,5.137328,18.3476,85.44,17.09,87.1324377026,131.5,98.903696,21.257328,101.1623204368,17.613696,5.137328,18.3476,81.29,16.12,82.8729057051,133.82,67.863696,38.927328,78.2356574715,17.613696,5.137328,18.3476,50.25,33.79,60.5543276736,134.81,17.653696,5.737328,18.5625945126,17.613696,5.137328,18.3476,0.04,0.6000000000000001,0.6013318551,134.54
2020-03-10 23:00:00,63.097312,53.964216,83.0265462977,18.837312,5.494216,19.6222,44.26,48.47,65.6375540373,134.73,96.617312,24.164216,99.5932443141,18.837312,5.494216,19.6222,77.78,18.67,79.9893574171,131.55,92.817312,23.134216,95.6569148407,18.837312,5.494216,19.6222,73.98,17.64,76.053993978,133.86,61.507312,38.614216,72.6237365244,18.837312,5.494216,19.6222,42.67,33.12,54.0153987304,134.73,18.837312,6.054216,19.7863047273,18.837312,5.494216,19.6222,0.0,0.56,0.56,134.46
