Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-10 23:30:00,57.658464,56.589552,80.7890825941,17.998464,5.2495519999999996,18.7484,39.66,51.34,64.8745805381,136.0,90.928464,25.389552,94.4066465677,17.998464,5.2495519999999996,18.7484,72.93,20.14,75.659794475,132.97,87.388464,24.269552,90.6959469577,17.998464,5.2495519999999996,18.7484,69.39,19.02,71.9495135494,135.07,56.328464,37.009552,67.3988337869,17.998464,5.2495519999999996,18.7484,38.33,31.76,49.7783738184,136.0,17.998464,5.849552,18.9251675015,17.998464,5.2495519999999996,18.7484,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-03-11 00:00:00,56.414752,56.755136,80.0235571916,16.474752,4.805136,17.1612,39.94,51.95,65.5286662462,136.19,86.384752,26.125136,90.2488122311,16.474752,4.805136,17.1612,69.91,21.32,73.0886482294,133.32,82.984752,24.965136,86.6586815039,16.474752,4.805136,17.1612,66.51,20.16,69.4982424238,135.42,55.054752,36.245136,65.9146084069,16.474752,4.805136,17.1612,38.58,31.44,49.7683634451,136.19,16.474752,5.365136,17.3263423076,16.474752,4.805136,17.1612,0.0,0.56,0.56,135.99
2020-03-11 00:30:00,55.6144,57.0842,79.6967212437,15.3744,4.4842,16.015,40.24,52.6,66.2270156356,136.25,84.7444,27.1342,88.9824597379,15.3744,4.4842,16.015,69.37,22.65,72.9741008852,133.53,81.3544,25.9142,85.3819896758,15.3744,4.4842,16.015,65.98,21.43,69.3729435731,135.53,54.2544,35.3642,64.7623853869,15.3744,4.4842,16.015,38.88,30.88,49.6510704819,136.25,15.3744,5.0842,16.1932475125,15.3744,4.4842,16.015,0.0,0.6000000000000001,0.6000000000000001,135.99
2020-03-11 01:00:00,57.24816,57.09488,80.8528116122,15.78816,4.60488,16.446,41.46,52.49,66.8889505075,135.98,89.21816,25.56488,92.8086373308,15.78816,4.60488,16.446,73.43,20.96,76.3628607374,132.95,85.61816,24.43488,89.0366928991,15.78816,4.60488,16.446,69.83,19.83,72.5910311264,135.05,55.80816,35.44488,66.1127086179,15.78816,4.60488,16.446,40.02,30.84,50.52431098,135.98,15.78816,5.16488,16.6115014854,15.78816,4.60488,16.446,0.0,0.56,0.56,135.74
2020-03-11 01:30:00,59.114128,57.428704,82.4168439842,15.184128,4.428704,15.8168,43.93,53.0,68.83926859,136.33,90.654128,25.228704,94.0991946244,15.184128,4.428704,15.8168,75.47,20.8,78.2838482703,133.28,86.984128,24.088704,90.2579868173,15.184128,4.428704,15.8168,71.8,19.66,74.4429687748,135.34,57.524128,35.028704,67.3500958134,15.184128,4.428704,15.8168,42.34,30.6,52.2401722815,136.33,15.184128,5.028704,15.9951744923,15.184128,4.428704,15.8168,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-03-11 02:00:00,58.732864,58.028752,82.5644316417,15.012864,4.378752,15.6384,43.72,53.65,69.2080985146,136.73,87.742864,25.928752,91.4937722646,15.012864,4.378752,15.6384,72.73,21.55,75.855490243,133.78,84.192864,24.758752,87.7578153165,15.012864,4.378752,15.6384,69.18,20.38,72.1194620058,135.77,57.162864,34.848752,66.9479539392,15.012864,4.378752,15.6384,42.15,30.47,52.0100317247,136.73,15.012864,4.938752,15.8043461364,15.012864,4.378752,15.6384,0.0,0.56,0.56,136.48
2020-03-11 02:30:00,60.656496,57.167728,83.3508226215,12.986496,3.787728,13.5276,47.67,53.38,71.5671244357,136.9,84.186496,26.377728,88.2221663937,12.986496,3.787728,13.5276,71.2,22.59,74.6977114777,134.23,80.706496,25.167728,84.539653591,12.986496,3.787728,13.5276,67.72,21.38,71.0148069067,136.13,58.866496,34.617728,68.2909323644,12.986496,3.787728,13.5276,45.88,30.83,55.2762453501,136.9,13.026496,4.387728,13.7456085729,12.986496,3.787728,13.5276,0.04,0.6000000000000001,0.6013318551,136.65
2020-03-11 03:00:00,61.34072,57.26396,83.915702017,11.43072,3.3339600000000003,11.907,49.91,53.93,73.4809703257,137.07,81.73072,26.29396,85.856175807,11.43072,3.3339600000000003,11.907,70.3,22.96,73.954388646,134.44,78.30072,25.05396,82.2113353754,11.43072,3.3339600000000003,11.907,66.87,21.72,70.3089987128,136.3,59.44072,33.83396,68.3954387617,11.43072,3.3339600000000003,11.907,48.01,30.5,56.8789073383,137.07,11.43072,3.93396,12.0887303304,11.43072,3.3339600000000003,11.907,0.0,0.6000000000000001,0.6000000000000001,136.82
2020-03-11 03:30:00,59.718736,57.765048,83.0850660461,10.748736,3.135048,11.1966,48.97,54.63,73.3655082447,137.07,80.588736,26.285048,84.767022588,10.748736,3.135048,11.1966,69.84,23.15,73.5768176806,134.37,77.178736,25.055048,81.1437780784,10.748736,3.135048,11.1966,66.43,21.92,69.9530649793,136.24,57.868736,32.935048,66.5845927599,10.748736,3.135048,11.1966,47.12,29.8,55.7524385117,137.07,10.748736,3.735048,11.3791875439,10.748736,3.135048,11.1966,0.0,0.6000000000000001,0.6000000000000001,136.82
2020-03-11 04:00:00,59.314416,57.056288,82.3020045063,10.684416,3.116288,11.1296,48.63,53.94,72.6250679862,137.28,79.324416,26.556288,83.6516551305,10.684416,3.116288,11.1296,68.64,23.44,72.5319460652,134.76,75.984416,25.296288,80.0845407144,10.684416,3.116288,11.1296,65.3,22.18,68.9640660054,136.56,57.484416,33.746288,66.6578580262,10.684416,3.116288,11.1296,46.8,30.63,55.9324315581,137.28,10.684416,3.676288,11.299196375,10.684416,3.116288,11.1296,0.0,0.56,0.56,137.01
2020-03-11 04:30:00,59.562112,56.505616,82.1007297497,10.442112,3.045616,10.8772,49.12,53.46,72.5999035812,136.94,79.142112,26.015616,83.3083799367,10.442112,3.045616,10.8772,68.7,22.97,72.4383248012,134.34,75.782112,24.785616,79.7323978047,10.442112,3.045616,10.8772,65.34,21.74,68.8617687836,136.18,57.722112,33.965616,66.973914952,10.442112,3.045616,10.8772,47.28,30.92,56.4928738869,136.94,10.442112,3.645616,11.0602088154,10.442112,3.045616,10.8772,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-03-11 05:00:00,59.175344,57.172392,82.2824631651,10.465344,3.052392,10.9014,48.71,54.12,72.8123512874,136.7,80.265344,25.972392,84.3628507913,10.465344,3.052392,10.9014,69.8,22.92,73.4667707198,133.91,76.855344,24.742392,80.7398901612,10.465344,3.052392,10.9014,66.39,21.69,69.8433117771,135.85,57.355344,33.032392,66.1874187939,10.465344,3.052392,10.9014,46.89,29.98,55.6549413799,136.7,10.465344,3.652392,11.0843760474,10.465344,3.052392,10.9014,0.0,0.6000000000000001,0.6000000000000001,136.41
2020-03-11 05:30:00,61.513712,57.224416,84.0152995029,10.163712,2.964416,10.5872,51.35,54.26,74.70589066470001,136.49,82.593712,24.984416,86.2898737095,10.163712,2.964416,10.5872,72.43,22.02,75.7032713956,133.5,79.043712,23.804416,82.550339962,10.163712,2.964416,10.5872,68.88,20.84,71.963601911,135.5,59.533712,32.514416,67.8339893587,10.163712,2.964416,10.5872,49.37,29.55,57.5378084393,136.49,10.163712,3.524416,10.7574415992,10.163712,2.964416,10.5872,0.0,0.56,0.56,136.2
2020-03-11 06:00:00,64.997376,56.812568,86.3268600705,10.877376,3.172568,11.3306,54.12,53.64,76.198582664,135.92,88.327376,22.932568,91.2558383125,10.877376,3.172568,11.3306,77.45,19.76,79.9309708436,132.48,84.507376,21.862568,87.2895668334,10.877376,3.172568,11.3306,73.63,18.69,75.9650775028,134.69,62.867376,32.502568,70.7723384644,10.877376,3.172568,11.3306,51.99,29.33,59.6926209845,135.92,10.877376,3.7725679999999997,11.5130177608,10.877376,3.172568,11.3306,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-03-11 06:30:00,75.767328,34.076304,83.0775690939,10.547328,3.076304,10.9868,65.22,31.0,72.2125224598,136.98,98.407328,18.826304,100.1919753593,10.547328,3.076304,10.9868,87.86,15.75,89.2605293509,131.69,94.057328,17.936304,95.7522425413,10.547328,3.076304,10.9868,83.51,14.86,84.8218114638,134.01,72.737328,21.566304,75.8671493652,10.547328,3.076304,10.9868,62.19,18.49,64.8804762621,136.98,10.547328,3.636304,11.1565601652,10.547328,3.076304,10.9868,0.0,0.56,0.56,136.68
2020-03-11 07:00:00,82.502272,19.691496,84.8196905198,12.382272,3.611496,12.8982,70.12,16.08,71.940119544,137.78,108.482272,15.501496,109.5842128982,12.382272,3.611496,12.8982,96.1,11.89,96.8327532398,130.87,103.732272,14.801496,104.7829591972,12.382272,3.611496,12.8982,91.35,11.19,92.0328126268,133.4,79.042272,14.021496,80.2762923471,12.382272,3.611496,12.8982,66.66,10.41,67.4679457224,137.78,12.382272,4.171496,13.0660643945,12.382272,3.611496,12.8982,0.0,0.56,0.56,137.48
2020-03-11 07:30:00,86.598768,19.954224,88.8679789044,13.968768,4.074224,14.5508,72.63,15.88,74.3457550907,137.15,116.778768,12.144224,117.4085296397,13.968768,4.074224,14.5508,102.81,8.07,103.1262381744,132.8,111.628768,12.194224,112.292835676,13.968768,4.074224,14.5508,97.66,8.12,97.9969897497,135.26,83.018768,14.404224,84.2591093549,13.968768,4.074224,14.5508,69.05,10.33,69.818417341,137.15,13.968768,4.674224,14.7300661723,13.968768,4.074224,14.5508,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-03-11 08:00:00,88.77928,18.21104,90.6278242881,17.72928,5.17104,18.468,71.05,13.04,72.2367226554,136.49,117.65928,12.48104,118.3194089302,17.72928,5.17104,18.468,99.93,7.31,100.1970109335,133.26,112.68928,12.00104,113.3265140556,17.72928,5.17104,18.468,94.96,6.83,95.2053071,135.76,85.28928,17.98104,87.1640928502,17.72928,5.17104,18.468,67.56,12.81,68.7637237212,136.49,17.72928,5.73104,18.6325572265,17.72928,5.17104,18.468,0.0,0.56,0.56,136.15
2020-03-11 08:30:00,87.48048,15.92264,88.9177420181,22.98048,6.70264,23.938,64.5,9.22,65.1556474912,136.16,119.50048,12.54264,120.1569079928,22.98048,6.70264,23.938,96.52,5.84,96.696514932,133.12,114.71048,12.14264,115.3513672567,22.98048,6.70264,23.938,91.73,5.44,91.8911666048,135.65,84.36048,23.04264,87.450865313,22.98048,6.70264,23.938,61.38,16.34,63.5177140647,136.16,23.02048,7.26264,24.1389403081,22.98048,6.70264,23.938,0.04,0.56,0.5614267539000001,135.79
2020-03-11 09:00:00,88.449344,10.909392,89.1195898096,28.969344,8.449392,30.1764,59.48,2.46,59.5308491456,135.34,117.599344,14.389392,118.4764124683,28.969344,8.449392,30.1764,88.63,5.94,88.8288269651,133.12,113.199344,13.999392,114.0617133766,28.969344,8.449392,30.1764,84.23,5.55,84.412649526,135.65,85.609344,31.169392,91.1070292445,28.969344,8.449392,30.1764,56.64,22.72,61.0269448686,135.34,28.969344,9.009392,30.33796361,28.969344,8.449392,30.1764,0.0,0.56,0.56,134.96
2020-03-11 09:30:00,86.909088,13.280984,87.9179965252,25.889088,7.550984,26.9678,61.02,5.73,61.2884434457,135.44,121.089088,12.120984,121.694229468,25.889088,7.550984,26.9678,95.2,4.57,95.3096264813,132.82,116.349088,11.780984,116.944011657,25.889088,7.550984,26.9678,90.46,4.23,90.5588455094,135.17,83.959088,27.070984,88.2154557463,25.889088,7.550984,26.9678,58.07,19.52,61.2630010692,135.44,25.889088,8.110984,27.1299269981,25.889088,7.550984,26.9678,0.0,0.56,0.56,135.08
2020-03-11 10:00:00,85.790864,12.337752,86.6734819324,30.060864,8.767752,31.3134,55.73,3.5700000000000003,55.8442279918,135.66,121.220864,12.447752,121.8582963887,30.060864,8.767752,31.3134,91.16,3.68,91.2342479555,133.52,116.680864,12.157752,117.3125524293,30.060864,8.767752,31.3134,86.62,3.39,86.6863109147,135.6,83.150864,30.617752,88.6087632319,30.060864,8.767752,31.3134,53.09,21.85,57.4105443277,135.66,30.060864,9.367752,31.4866689562,30.060864,8.767752,31.3134,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-03-11 10:30:00,80.032976,12.098368,80.9422495096,34.382976,10.028368,35.8156,45.65,2.07,45.6969079917,135.93,125.662976,13.848368,126.4237352456,34.382976,10.028368,35.8156,91.28,3.8200000000000003,91.3598971103,133.98,121.132976,13.548368,121.8882937368,34.382976,10.028368,35.8156,86.75,3.52,86.8213850385,135.99,77.922976,33.408368,84.782717821,34.382976,10.028368,35.8156,43.54,23.38,49.4201982999,135.93,34.382976,10.588368,35.9764169355,34.382976,10.028368,35.8156,0.0,0.56,0.56,135.6
2020-03-11 11:00:00,72.11576,17.19668,74.1377679958,36.36576,10.60668,37.881,35.75,6.59,36.3523121686,136.69,126.12576,13.80668,126.8792014012,36.36576,10.60668,37.881,89.76,3.2,89.8170228854,134.21,121.70576,13.55668,122.4584647536,36.36576,10.60668,37.881,85.34,2.95,85.3909720052,136.14,70.49576,29.73668,76.5109293853,36.36576,10.60668,37.881,34.13,19.13,39.1256156501,136.69,36.40576,11.16668,38.0798385422,36.36576,10.60668,37.881,0.04,0.56,0.5614267539000001,136.37
2020-03-11 11:30:00,80.503744,13.593592,81.6433618948,37.863744,11.043592,39.4414,42.64,2.55,42.716180775,136.1,118.743744,14.103592,119.5783761658,37.863744,11.043592,39.4414,80.88,3.06,80.9378650571,134.18,114.773744,13.853591999999999,115.6068091553,37.863744,11.043592,39.4414,76.91,2.81,76.9613162569,136.14,78.533744,34.123592,85.6269144466,37.863744,11.043592,39.4414,40.67,23.08,46.7625416332,136.1,37.863744,11.643592,39.6135878754,37.863744,11.043592,39.4414,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-03-11 12:00:00,75.32512,13.17816,76.4691938234,40.96512,11.94816,42.672,34.36,1.23,34.3820083765,135.97,123.64512,16.27816,124.7120450991,40.96512,11.94816,42.672,82.68,4.33,82.793304681,134.6,119.56512,15.95816,120.6253737453,40.96512,11.94816,42.672,78.6,4.01,78.7022242379,136.42,73.79512,37.89816,82.9577619467,40.96512,11.94816,42.672,32.83,25.95,41.8474778212,135.97,40.96512,12.50816,42.8321739257,40.96512,11.94816,42.672,0.0,0.56,0.56,135.65
2020-03-11 12:30:00,68.557984,16.376912,70.4868811681,39.897984,11.636912,41.5604,28.66,4.74,29.0493235722,136.49,120.607984,16.286912,121.7027087087,39.897984,11.636912,41.5604,80.71,4.65,80.8438408291,134.52,116.637984,15.946912,117.7230789349,39.897984,11.636912,41.5604,76.74,4.31,76.860937413,136.34,67.287984,32.536912,74.7417114688,39.897984,11.636912,41.5604,27.39,20.9,34.4531870804,136.49,39.897984,12.196912,41.7206638202,39.897984,11.636912,41.5604,0.0,0.56,0.56,136.17
2020-03-11 13:00:00,77.628624,12.995432,78.7088592028,41.298624,12.045432,43.0194,36.33,0.9500000000000001,36.3424187417,136.16,120.838624,17.085432,122.0405057218,41.298624,12.045432,43.0194,79.54,5.04,79.6995181918,134.91,116.918624,16.725432,118.1088680567,41.298624,12.045432,43.0194,75.62,4.68,75.7646804256,136.68,75.958624,37.865432,84.8734558064,41.298624,12.045432,43.0194,34.66,25.82,43.2202267463,136.16,41.298624,12.645432,43.1912409495,41.298624,12.045432,43.0194,0.0,0.6000000000000001,0.6000000000000001,135.85
2020-03-11 13:30:00,85.407408,12.901744,86.3763876272,38.337408,11.181744,39.9348,47.07,1.72,47.1014150531,135.89,123.507408,16.511744,124.6062499267,38.337408,11.181744,39.9348,85.17,5.33,85.3366146505,134.77,119.297408,16.131744,120.3831579582,38.337408,11.181744,39.9348,80.96,4.95,81.1111835692,136.54,83.197408,37.771744,91.3701994237,38.337408,11.181744,39.9348,44.86,26.59,52.1483240383,135.89,38.337408,11.741744,40.0952042559,38.337408,11.181744,39.9348,0.0,0.56,0.56,135.59
2020-03-11 14:00:00,75.514128,15.488704,77.0862080998,37.504128,10.938704,39.0668,38.01,4.55,38.2813609998,136.75,121.584128,16.288704,122.6703797154,37.504128,10.938704,39.0668,84.08,5.35,84.2500379822,135.04,117.434128,15.918704,118.5081413075,37.504128,10.938704,39.0668,79.93,4.98,80.0849879815,136.8,73.774128,32.738704,80.7121100069,37.504128,10.938704,39.0668,36.27,21.8,42.3172884292,136.75,37.504128,11.498704,39.227284009,37.504128,10.938704,39.0668,0.0,0.56,0.56,136.46
2020-03-11 14:30:00,73.331152,17.360336,75.3580726909,36.481152,10.640336,38.0012,36.85,6.72,37.4577215004,137.26,119.311152,16.310336,120.4208372833,36.481152,10.640336,38.0012,82.83,5.67,83.0238387453,135.3,115.241152,15.910336,116.3342679778,36.481152,10.640336,38.0012,78.76,5.27,78.9361165754,137.04,71.671152,29.820336,77.6273564419,36.481152,10.640336,38.0012,35.19,19.18,40.0775311116,137.26,36.481152,11.240336,38.1735458746,36.481152,10.640336,38.0012,0.0,0.6000000000000001,0.6000000000000001,136.98
2020-03-11 15:00:00,83.43048,14.92264,84.7545289504,35.70048,10.41264,37.188,47.73,4.51,47.9426010976,137.26,116.50048,16.99264,117.7332223903,35.70048,10.41264,37.188,80.8,6.58,81.0674805332,134.64,112.54048,16.62264,113.7614688689,35.70048,10.41264,37.188,76.84,6.21,77.0905292497,136.39,81.13048,31.71264,87.1082448497,35.70048,10.41264,37.188,45.43,21.3,50.1754412038,137.26,35.74048,10.97264,37.3869059859,35.70048,10.41264,37.188,0.04,0.56,0.5614267539000001,136.98
2020-03-11 15:30:00,80.352304,13.975672,81.558642497,37.562304,10.955672,39.1274,42.79,3.02,42.8964392462,137.48,118.032304,18.365672,119.4525960185,37.562304,10.955672,39.1274,80.47,7.41,80.8104510568,134.03,114.092304,17.895672,115.4872672997,37.562304,10.955672,39.1274,76.53,6.94,76.8440270938,135.93,78.322304,33.715672,85.2709202617,37.562304,10.955672,39.1274,40.76,22.76,46.683992974,137.48,37.562304,11.555672,39.2996213361,37.562304,10.955672,39.1274,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-03-11 16:00:00,85.73352,13.96436,86.8633398034,33.44352,9.75436,34.837,52.29,4.21,52.4592051026,137.38,122.12352,15.86436,123.1496327863,33.44352,9.75436,34.837,88.68,6.11,88.8902384967,133.61,117.78352,15.46436,118.7943770294,33.44352,9.75436,34.837,84.34,5.71,84.5330686773,135.54,83.16352,31.37436,88.8848779276,33.44352,9.75436,34.837,49.72,21.62,54.2171817785,137.38,33.44352,10.31436,34.9979292559,33.44352,9.75436,34.837,0.0,0.56,0.56,137.11
2020-03-11 16:30:00,87.538704,14.655872,88.75708018,29.848704,8.705872,31.0924,57.69,5.95,57.9960222774,137.5,126.638704,14.165872,127.428541859,29.848704,8.705872,31.0924,96.79,5.46,96.943879126,133.33,121.868704,13.765872,122.6437126255,29.848704,8.705872,31.0924,92.02,5.06,92.1590147517,135.34,84.688704,28.675872,89.4118684525,29.848704,8.705872,31.0924,54.84,19.97,58.3628863234,137.5,29.848704,9.305872,31.2657061996,29.848704,8.705872,31.0924,0.0,0.6000000000000001,0.6000000000000001,137.23
2020-03-11 17:00:00,84.41544,17.43492,86.1971168068,26.24544,7.65492,27.339,58.17,9.78,58.9864162329,137.63,130.98544,12.56492,131.5867117402,26.24544,7.65492,27.339,104.74,4.91,104.8550222927,132.86,125.83544,12.20492,126.4259389216,26.24544,7.65492,27.339,99.59,4.55,99.6938844664,134.94,81.52544,24.05492,85.0002149609,26.24544,7.65492,27.339,55.28,16.4,57.6614117066,137.63,26.24544,8.21492,27.5010550961,26.24544,7.65492,27.339,0.0,0.56,0.56,137.37
2020-03-11 17:30:00,100.27152,15.18336,101.4145558783,24.25152,7.07336,25.262,76.02,8.11,76.4513734344,137.01,134.23152,10.39336,134.6332904359,24.25152,7.07336,25.262,109.98,3.32,110.0300995183,132.23,128.80152,10.09336,129.1963910889,24.25152,7.07336,25.262,104.55,3.02,104.5936083133,134.4,96.39152,24.77336,99.5240900164,24.25152,7.07336,25.262,72.14,17.7,74.2796715125,137.01,24.25152,7.67336,25.4365224824,24.25152,7.07336,25.262,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-03-11 18:00:00,105.567504,15.119272,106.6446917882,22.797504,6.649272,23.7474,82.77,8.47,83.2022463639,136.4,136.827504,9.779272,137.1765286473,22.797504,6.649272,23.7474,114.03,3.13,114.0729494666,131.41,131.197504,9.489272,131.5402270749,22.797504,6.649272,23.7474,108.4,2.84,108.4371965702,133.74,101.357504,23.719272,104.0958571765,22.797504,6.649272,23.7474,78.56,17.07,80.3931495838,136.4,22.797504,7.209272,23.9102444864,22.797504,6.649272,23.7474,0.0,0.56,0.56,136.15
2020-03-11 18:30:00,105.726384,13.628112,106.601096197,24.096384,7.028112,25.1004,81.63,6.6,81.8963790408,135.64,141.406384,9.168112,141.7032805322,24.096384,7.028112,25.1004,117.31,2.14,117.3295175989,130.58,135.616384,8.928112,135.9099510452,24.096384,7.028112,25.1004,111.52,1.9,111.5361842632,133.01,101.586384,25.628112,104.7692394688,24.096384,7.028112,25.1004,77.49,18.6,79.6910289807,135.64,24.096384,7.588112,25.2629207654,24.096384,7.028112,25.1004,0.0,0.56,0.56,135.39
2020-03-11 19:00:00,105.206432,14.059376,106.1416948597,25.026432,7.299376,26.0692,80.18,6.76,80.4644642063,135.45,141.776432,9.699376,142.107827249,25.026432,7.299376,26.0692,116.75,2.4,116.7746654887,130.32,136.026432,9.429376,136.3528633157,25.026432,7.299376,26.0692,111.0,2.13,111.0204346055,132.82,101.146432,25.689376,104.3577728087,25.026432,7.299376,26.0692,76.12,18.39,78.3099387051,135.45,25.026432,7.859376,26.2315094831,25.026432,7.299376,26.0692,0.0,0.56,0.56,135.19
2020-03-11 19:30:00,92.11624,18.00932,93.8602007168,25.50624,7.43932,26.569,66.61,10.57,67.443435559,136.17,139.37624,11.14932,139.8214705008,25.50624,7.43932,26.569,113.87,3.71,113.9304217494,130.84,133.77624,10.81932,134.2130398799,25.50624,7.43932,26.569,108.27,3.38,108.3227459955,133.24,88.80624,22.55932,91.6268038393,25.50624,7.43932,26.569,63.3,15.12,65.0807529151,136.17,25.50624,7.99932,26.7312064711,25.50624,7.43932,26.569,0.0,0.56,0.56,135.92
2020-03-11 20:00:00,90.577872,17.192296,92.1950429134,24.727872,7.212296,25.7582,65.85,9.98,66.6019736945,136.15,134.367872,13.002296,134.9954989141,24.727872,7.212296,25.7582,109.64,5.79,109.792776174,131.19,128.987872,12.572296,129.5991271182,24.727872,7.212296,25.7582,104.26,5.36,104.3976877139,133.54,87.257872,22.862296,90.2032194789,24.727872,7.212296,25.7582,62.53,15.65,64.4586953017,136.15,24.727872,7.812296,25.9325976801,24.727872,7.212296,25.7582,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-03-11 20:30:00,89.537184,16.762512,91.0927501352,24.797184,7.232512,25.8304,64.74,9.53,65.4376688154,136.15,131.337184,14.682512,132.1553330732,24.797184,7.232512,25.8304,106.54,7.45,106.8001596441,131.53,126.117184,14.162512,126.9098926256,24.797184,7.232512,25.8304,101.32,6.93,101.5567196201,133.83,86.297184,23.302512,89.3879803544,24.797184,7.232512,25.8304,61.5,16.07,63.56488732,136.15,24.797184,7.792512,25.9927600997,24.797184,7.232512,25.8304,0.0,0.56,0.56,135.89
2020-03-11 21:00:00,88.35168,33.73424,94.5728201293,23.91168,6.97424,24.908,64.44,26.76,69.7754340725,134.81,124.43168,16.85424,125.5679433359,23.91168,6.97424,24.908,100.52,9.88,101.004380103,131.91,119.49168,16.23424,120.5894362604,23.91168,6.97424,24.908,95.58,9.26,96.0275168897,134.19,85.36168,33.96424,91.870484984,23.91168,6.97424,24.908,61.45,26.99,67.1160383217,134.81,23.95168,7.5342400000000005,25.1087185495,23.91168,6.97424,24.908,0.04,0.56,0.5614267539000001,134.59
2020-03-11 21:30:00,81.480944,47.973192,94.5545947366,25.930944,7.563192,27.0114,55.55,40.41,68.6933082622,133.27,119.990944,19.553192,121.573656519,25.930944,7.563192,27.0114,94.06,11.99,94.8211142099,132.1,115.380944,18.823192,116.9062649964,25.930944,7.563192,27.0114,89.45,11.26,90.1559210479,134.31,79.200944,46.413192,91.7985507626,25.930944,7.563192,27.0114,53.27,38.85,65.9318997148,133.27,25.930944,8.123192,27.1735184509,25.930944,7.563192,27.0114,0.0,0.56,0.56,133.03
2020-03-11 22:00:00,72.798224,50.543232,88.6239229472,26.788224,7.813232,27.9044,46.01,42.73,62.7915042024,133.08,113.638224,22.623232,115.8682725339,26.788224,7.813232,27.9044,86.85,14.81,88.1036809674,131.97,109.388224,21.773232,111.5341077052,26.788224,7.813232,27.9044,82.6,13.96,83.771365036,134.19,71.098224,44.333232,83.7877850019,26.788224,7.813232,27.9044,44.31,36.52,57.4202621032,133.08,26.788224,8.373232,28.0663492318,26.788224,7.813232,27.9044,0.0,0.56,0.56,132.84
2020-03-11 22:30:00,63.609776,53.345768,83.0179171401,27.619776,8.055768,28.7706,35.99,45.29,57.8486317902,133.73,106.579776,25.035768,109.4807669482,27.619776,8.055768,28.7706,78.96,16.98,80.7651038506,132.75,102.729776,24.085768,105.5155490777,27.619776,8.055768,28.7706,75.11,16.03,76.8015169121,134.86,62.469776,42.845768,75.7511237474,27.619776,8.055768,28.7706,34.85,34.79,49.2429345186,133.73,27.619776,8.615768,28.9323950706,27.619776,8.055768,28.7706,0.0,0.56,0.56,133.47
2020-03-11 23:00:00,58.485248,54.394864,79.8706796215,27.925248,8.144864,29.0888,30.56,46.25,55.4344306366,134.52,100.375248,26.914864,103.921125452,27.925248,8.144864,29.0888,72.45,18.77,74.8419361054,133.87,96.855248,25.864864,100.2493404212,27.925248,8.144864,29.0888,68.93,17.72,71.1712252248,135.82,57.665248,42.984864,71.9234270596,27.925248,8.144864,29.0888,29.74,34.84,45.8071304493,134.52,27.965248,8.744864,29.3006440557,27.925248,8.144864,29.0888,0.04,0.6000000000000001,0.6013318551,134.26
2020-03-11 23:30:00,52.846224,55.882232,76.9125948357,27.436224,8.002232,28.5794,25.41,47.88,54.2048198964,134.76,93.406224,28.922232,97.7814818143,27.436224,8.002232,28.5794,65.97,20.92,69.2075667828,134.32,90.206224,27.782232,94.3875800264,27.436224,8.002232,28.5794,62.77,19.78,65.8127745958,136.16,52.316224,41.682232,66.890924333,27.436224,8.002232,28.5794,24.88,33.68,41.8731035391,134.76,27.436224,8.562232,28.7412283001,27.436224,8.002232,28.5794,0.0,0.56,0.56,134.48
2020-03-12 00:00:00,50.729584,56.540712,75.9627725026,27.259584,7.950712,28.3954,23.47,48.59,53.9613658093,135.43,89.039584,29.740712,93.8752228714,27.259584,7.950712,28.3954,61.78,21.79,65.510094642,134.92,86.019584,28.870712,90.7352568901,27.259584,7.950712,28.3954,58.76,20.92,62.3729428518,136.66,50.309584,41.640712,65.3069914949,27.259584,7.950712,28.3954,23.05,33.69,40.8205658951,135.43,27.259584,8.510712,28.5572606985,27.259584,7.950712,28.3954,0.0,0.56,0.56,135.14
2020-03-12 00:30:00,49.117424,59.388832,77.0685065816,27.287424,7.958832,28.4244,21.83,51.43,55.8712251521,136.09,88.517424,29.548832,93.3191717932,27.287424,7.958832,28.4244,61.23,21.59,64.9248873699,133.27,85.557424,28.388832,90.1443208629,27.287424,7.958832,28.4244,58.27,20.43,61.7476946938,135.27,48.777424,39.748832,62.9222276897,27.287424,7.958832,28.4244,21.49,31.79,38.3721800267,136.09,27.287424,8.558832,28.5982012329,27.287424,7.958832,28.4244,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-03-12 01:00:00,53.349536,58.284448,79.0142384009,27.649536,8.064448,28.8016,25.7,50.22,56.4139911724,135.5,92.289536,28.854448,96.6950754924,27.649536,8.064448,28.8016,64.64,20.79,67.9010581655,132.5,89.139536,27.734448,93.3544668677,27.649536,8.064448,28.8016,61.49,19.67,64.5594996883,134.66,52.789536,40.244448,66.3803487933,27.649536,8.064448,28.8016,25.14,32.18,40.8359155646,135.5,27.649536,8.624448,28.9633897243,27.649536,8.064448,28.8016,0.0,0.56,0.56,135.18
2020-03-12 01:30:00,56.122512,57.112816,80.072530275,26.512512,7.732816,27.6172,29.61,49.38,57.5772220587,135.74,93.532512,28.252816,97.7064604464,26.512512,7.732816,27.6172,67.02,20.52,70.0910179695,132.89,90.282512,27.142816,94.2744102789,26.512512,7.732816,27.6172,63.77,19.41,66.6585403381,134.95,55.352512,40.952816,68.8551648247,26.512512,7.732816,27.6172,28.84,33.22,43.9922038548,135.74,26.512512,8.332816,27.7911697314,26.512512,7.732816,27.6172,0.0,0.6000000000000001,0.6000000000000001,135.42
2020-03-12 02:00:00,55.042896,59.127928,80.7826235625,25.432896,7.417928,26.4926,29.61,51.71,59.5875507132,136.55,91.032896,28.727928,95.4582736138,25.432896,7.417928,26.4926,65.6,21.31,68.9744597659,133.71,87.852896,27.587928,92.0827079691,25.432896,7.417928,26.4926,62.42,20.17,65.5979062166,135.63,54.272896,39.277928,66.9947973219,25.432896,7.417928,26.4926,28.84,31.86,42.9744714918,136.55,25.432896,7.977928,26.6548219675,25.432896,7.417928,26.4926,0.0,0.56,0.56,136.23
2020-03-12 02:30:00,51.229968,59.075824,78.1950292702,25.939968,7.565824,27.0208,25.29,51.51,57.3834836865,136.75,90.199968,30.075824,95.0820141587,25.939968,7.565824,27.0208,64.26,22.51,68.0885284024,134.1,87.089968,28.865824,91.7491052896,25.939968,7.565824,27.0208,61.15,21.3,64.7534748102,135.97,50.709968,39.875824,64.5103262605,25.939968,7.565824,27.0208,24.77,32.31,40.7122708775,136.75,25.939968,8.165824,27.1949006514,25.939968,7.565824,27.0208,0.0,0.6000000000000001,0.6000000000000001,136.42
2020-03-12 03:00:00,50.24248,59.24364,77.6795705253,26.17248,7.63364,27.263,24.07,51.61,56.9469665566,137.13,89.60248,30.38364,94.6137939298,26.17248,7.63364,27.263,63.43,22.75,67.3864036731,134.6,86.53248,29.17364,91.3179684717,26.17248,7.63364,27.263,60.36,21.54,64.0882298086,136.39,49.78248,40.37364,64.0962254879,26.17248,7.63364,27.263,23.61,32.74,40.3650802055,137.13,26.17248,8.23364,27.4370467981,26.17248,7.63364,27.263,0.0,0.6000000000000001,0.6000000000000001,136.81
2020-03-12 03:30:00,49.6312,59.6616,77.6064593188,26.1312,7.6216,27.22,23.5,52.04,57.1000140105,137.1,87.6012,30.7516,92.8419686564,26.1312,7.6216,27.22,61.47,23.13,65.6776811406,134.6,84.6312,29.5216,89.6323874501,26.1312,7.6216,27.22,58.5,21.9,62.4648701271,136.35,49.2112,40.0016,63.4182166889,26.1312,7.6216,27.22,23.08,32.38,39.7636869518,137.1,26.1712,8.1816,27.4202532446,26.1312,7.6216,27.22,0.04,0.56,0.5614267539000001,136.77
2020-03-12 04:00:00,48.893968,58.652824,76.3595041233,25.483968,7.432824,26.5458,23.41,51.22,56.3162188006,137.14,87.423968,30.662824,92.6453396374,25.483968,7.432824,26.5458,61.94,23.23,66.1528268481,134.74,84.413968,29.432824,89.3980375742,25.483968,7.432824,26.5458,58.93,22.0,62.9026621058,136.48,48.483968,40.562824,63.2142218483,25.483968,7.432824,26.5458,23.0,33.13,40.3310909845,137.14,25.483968,8.032824,26.7200091025,25.483968,7.432824,26.5458,0.0,0.6000000000000001,0.6000000000000001,136.81
2020-03-12 04:30:00,51.9492,57.6906,77.6332706319,24.1392,7.0406,25.145,27.81,50.65,57.782511195,136.88,86.3792,30.3906,91.5693986056,24.1392,7.0406,25.145,62.24,23.35,66.4758610324,134.44,83.3592,29.1506,88.3091937739,24.1392,7.0406,25.145,59.22,22.11,63.2128191113,136.27,51.2892,40.3106,65.2343966708,24.1392,7.0406,25.145,27.15,33.27,42.9420004192,136.88,24.1392,7.6406,25.3195526224,24.1392,7.0406,25.145,0.0,0.6000000000000001,0.6000000000000001,136.54
2020-03-12 05:00:00,52.845104,58.486072,78.8240168652,22.375104,6.526072,23.3074,30.47,51.96,60.2350603884,136.44,86.705104,29.146072,91.4727750354,22.375104,6.526072,23.3074,64.33,22.62,68.1910060052,133.64,83.575104,27.956072,88.1268402377,22.375104,6.526072,23.3074,61.2,21.43,64.8435416985,135.58,52.025104,38.176072,64.5292485588,22.375104,6.526072,23.3074,29.65,31.65,43.3687099186,136.44,22.375104,7.086072,23.470357803,22.375104,6.526072,23.3074,0.0,0.56,0.56,136.08
2020-03-12 05:30:00,54.587664,58.235152,79.8194587143,21.377664,6.235152,22.2684,33.21,52.0,61.7001142625,136.44,90.337664,26.955152,94.2733989857,21.377664,6.235152,22.2684,68.96,20.72,72.0055553412,133.36,86.977664,25.835152,90.7335060149,21.377664,6.235152,22.2684,65.6,19.6,68.4654657473,135.35,53.627664,37.805152,65.6136865588,21.377664,6.235152,22.2684,32.25,31.57,45.1301163305,136.44,21.377664,6.835152,22.4437924817,21.377664,6.235152,22.2684,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-03-12 06:00:00,58.11184,58.51512,82.4682073092,21.89184,6.38512,22.804,36.22,52.13,63.4777543711,136.22,94.25184,26.05512,97.7869041416,21.89184,6.38512,22.804,72.36,19.67,74.9858553329,132.84,90.71184,24.99512,94.0924754696,21.89184,6.38512,22.804,68.82,18.61,71.2918263197,134.96,56.97184,37.52512,68.2196832593,21.89184,6.38512,22.804,35.08,31.14,46.9074194558,136.22,21.89184,6.94512,22.9670927721,21.89184,6.38512,22.804,0.0,0.56,0.56,135.87
2020-03-12 06:30:00,68.34816000000001,53.72488,86.9358022129,21.54816,6.28488,22.446,46.8,47.44,66.639279708,134.96,104.02816,22.37488,106.4072052448,21.54816,6.28488,22.446,82.48,16.09,84.0347457901,131.33,99.96816,21.49488,102.2529358014,21.54816,6.28488,22.446,78.42,15.21,79.8814152353,133.7,66.57816,40.21488,77.7810257222,21.54816,6.28488,22.446,45.03,33.93,56.3821407894,134.96,21.54816,6.88488,22.6213344434,21.54816,6.28488,22.446,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-03-12 07:00:00,78.533392,23.067656,81.8511478989,20.563392,5.997656,21.4202,57.97,17.07,60.4310003227,137.32,112.083392,17.737656,113.4782410976,20.563392,5.997656,21.4202,91.52,11.74,92.2699192587,130.79,107.533392,17.677656,108.9767402553,20.563392,5.997656,21.4202,86.97,11.68,87.7508022755,133.13,75.733392,18.147656,77.8773656599,20.563392,5.997656,21.4202,55.17,12.15,56.4920472279,137.32,20.563392,6.557656,21.5836962256,20.563392,5.997656,21.4202,0.0,0.56,0.56,136.96
2020-03-12 07:30:00,80.843312,21.417216,83.6321602993,25.533312,7.447216,26.5972,55.31,13.97,57.0469718741,136.48,122.183312,16.187216,123.250913559,25.533312,7.447216,26.5972,96.65,8.74,97.04437181,133.75,117.373312,15.617215999999999,118.4077354122,25.533312,7.447216,26.5972,91.84,8.17,92.2026816313,135.64,78.193312,19.437216,80.5729446363,25.533312,7.447216,26.5972,52.66,11.99,54.0077374086,136.48,25.533312,8.007216,26.7594007736,25.533312,7.447216,26.5972,0.0,0.56,0.56,136.1
2020-03-12 08:00:00,79.663184,20.045512,82.146487669,32.693184,9.535512,34.0554,46.97,10.51,48.131496964,136.2,124.533184,17.125512,125.7051990907,32.693184,9.535512,34.0554,91.84,7.59,92.1530992425,133.66,120.003184,16.645512,121.1521243721,32.693184,9.535512,34.0554,87.31,7.11,87.5990194009,135.61,77.463184,24.715512,81.3105245884,32.693184,9.535512,34.0554,44.77,15.18,47.2735158413,136.2,32.693184,10.095512,34.2164235799,32.693184,9.535512,34.0554,0.0,0.56,0.56,135.81
2020-03-12 08:30:00,77.409184,19.453512,79.8161693937,37.109184,10.823512,38.6554,40.3,8.63,41.2136737018,136.07,124.489184,17.403512,125.6997977839,37.109184,10.823512,38.6554,87.38,6.58,87.6273975421,133.66,120.169184,16.963512,121.3605929559,37.109184,10.823512,38.6554,83.06,6.14,83.286632781,135.61,75.549184,27.813512,80.506339209,37.109184,10.823512,38.6554,38.44,16.99,42.0272970818,136.07,37.109184,11.383512,38.8159230548,37.109184,10.823512,38.6554,0.0,0.56,0.56,135.67
2020-03-12 09:00:00,75.057872,19.727296,77.6070251758,39.007872,11.377296,40.6332,36.05,8.35,37.0043916313,136.22,125.477872,17.167296,126.6468018293,39.007872,11.377296,40.6332,86.47,5.79,86.6636313571,133.79,121.207872,16.767296,122.3621283319,39.007872,11.377296,40.6332,82.2,5.39,82.3765263895,135.67,73.437872,28.657296,78.8312226083,39.007872,11.377296,40.6332,34.43,17.28,38.5230229863,136.22,39.007872,11.937296,40.7935425498,39.007872,11.377296,40.6332,0.0,0.56,0.56,135.83
2020-03-12 09:30:00,76.093968,17.222824,78.0187005308,39.163968,11.422824,40.7958,36.93,5.8,37.3826818193,135.84,128.703968,16.142824,129.7123823914,39.163968,11.422824,40.7958,89.54,4.72,89.6643184327,133.55,124.283968,15.802824,125.2846117773,39.163968,11.422824,40.7958,85.12,4.38,85.2326158228,135.44,74.403968,31.022824,80.6124435995,39.163968,11.422824,40.7958,35.24,19.6,40.3239085407,135.84,39.203968,12.022824,41.0060898389,39.163968,11.422824,40.7958,0.04,0.6000000000000001,0.6013318551,135.45
2020-03-12 10:00:00,74.153296,16.710128,76.0127600172,44.743296,13.050128,46.6076,29.41,3.66,29.6368638692,136.27,123.303296,18.640128,124.7042789014,44.743296,13.050128,46.6076,78.56,5.59,78.7586293685,134.5,119.443296,18.250128,120.8295002529,44.743296,13.050128,46.6076,74.7,5.2,74.8807718977,136.26,72.893296,34.820128,80.7828813282,44.743296,13.050128,46.6076,28.15,21.77,35.5858876523,136.27,44.743296,13.610128,46.7674900024,44.743296,13.050128,46.6076,0.0,0.56,0.56,135.88
2020-03-12 10:30:00,74.295904,14.735472,75.7430887028,44.795904,13.065472,46.6624,29.5,1.67,29.5472316808,136.21,124.105904,18.055472,125.4124215411,44.795904,13.065472,46.6624,79.31,4.99,79.4668245245,134.66,120.215904,17.695472,121.5112887918,44.795904,13.065472,46.6624,75.42,4.63,75.5619831661,136.34,72.985904,36.855472,81.763488178,44.795904,13.065472,46.6624,28.19,23.79,36.8868567379,136.21,44.795904,13.625472,46.8222863859,44.795904,13.065472,46.6624,0.0,0.56,0.56,135.81
2020-03-12 11:00:00,73.819984,15.987912,75.5314726977,48.849984,14.247912,50.8854,24.97,1.74,25.0305513323,136.03,120.199984,19.047912,121.6998730696,48.849984,14.247912,50.8854,71.35,4.8,71.5112753347,134.87,116.699984,18.717912,118.1915669379,48.849984,14.247912,50.8854,67.85,4.47,67.997083761,136.55,72.809984,40.997912,83.5590962041,48.849984,14.247912,50.8854,23.96,26.75,35.9116151127,136.03,48.889984,14.807912,51.0833122783,48.849984,14.247912,50.8854,0.04,0.56,0.5614267539000001,135.63
2020-03-12 11:30:00,79.667696,14.169328,80.9179315227,43.677696,12.739328,45.4976,35.99,1.43,36.0183980765,135.88,124.437696,16.869328,125.5759308664,43.677696,12.739328,45.4976,80.76,4.13,80.8655334491,134.34,120.417696,16.549328,121.5495856315,43.677696,12.739328,45.4976,76.74,3.81,76.8345215382,136.1,78.007696,37.939328,86.744413332,43.677696,12.739328,45.4976,34.33,25.2,42.5862524766,135.88,43.677696,13.339328,45.6692325243,43.677696,12.739328,45.4976,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-03-12 12:00:00,84.588608,13.038344,85.5875634519,40.108608,11.698344,41.7798,44.48,1.34,44.5001797749,136.01,120.918608,15.908344,121.9605885911,40.108608,11.698344,41.7798,80.81,4.21,80.919590953,134.5,116.968608,15.598344,118.0040829505,40.108608,11.698344,41.7798,76.86,3.9,76.9588825283,136.25,82.518608,36.318344,90.1573223713,40.108608,11.698344,41.7798,42.41,24.62,49.0382758669,136.01,40.108608,12.258344,41.9400457,40.108608,11.698344,41.7798,0.0,0.56,0.56,135.67
2020-03-12 12:30:00,76.800512,15.811816,78.4113012816,48.520512,14.151816,50.5422,28.28,1.6600000000000001,28.3286780489,135.9,121.100512,18.931816,122.5713982286,48.520512,14.151816,50.5422,72.58,4.78,72.7372311818,134.7,117.550512,18.591816,119.0116737704,48.520512,14.151816,50.5422,69.03,4.44,69.1726427137,136.43,75.560512,40.831816,85.8872992448,48.520512,14.151816,50.5422,27.04,26.68,37.9866292266,135.9,48.520512,14.711816,50.7018502104,48.520512,14.151816,50.5422,0.0,0.56,0.56,135.53
2020-03-12 13:00:00,78.902912,16.915016,80.695646031,49.422912,14.415016,51.4822,29.48,2.5,29.5858141683,136.14,116.412912,20.565016,118.215421851,49.422912,14.415016,51.4822,66.99,6.15,67.2717072773,135.27,113.132912,20.155016,114.9142308313,49.422912,14.415016,51.4822,63.71,5.74,63.9680521823,136.94,77.622912,41.915016,88.2166936222,49.422912,14.415016,51.4822,28.2,27.5,39.3889578435,136.14,49.422912,15.015016,51.6534116593,49.422912,14.415016,51.4822,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-03-12 13:30:00,71.355456,16.292008,73.19173878,48.795456,14.232008,50.8286,22.56,2.06,22.6538561839,136.45,122.625456,19.772008,124.2092378189,48.795456,14.232008,50.8286,73.83,5.54,74.0375614131,135.27,119.005456,19.402008,120.576682954,48.795456,14.232008,50.8286,70.21,5.17,70.4000923295,136.94,70.455456,40.362008,81.1976783533,48.795456,14.232008,50.8286,21.66,26.13,33.9401311135,136.45,48.795456,14.792008,50.9882342008,48.795456,14.232008,50.8286,0.0,0.56,0.56,136.1
2020-03-12 14:00:00,68.635008,14.938544,70.2418993194,47.995008,13.998544,49.9948,20.64,0.9400000000000001,20.661393951,136.66,118.345008,19.418544,119.927564678,47.995008,13.998544,49.9948,70.35,5.42,70.5584785834,135.42,114.915008,19.038544,116.4814372391,47.995008,13.998544,49.9948,66.92,5.04,67.1095224242,137.02,67.795008,38.988544,78.2065833096,47.995008,13.998544,49.9948,19.8,24.99,31.8832259974,136.66,47.995008,14.558544,50.1544813184,47.995008,13.998544,49.9948,0.0,0.56,0.56,136.32
2020-03-12 14:30:00,71.971552,15.302536,73.5803771757,47.871552,13.962536,49.8662,24.1,1.34,24.137224364,136.57,116.201552,19.682536,117.8567049879,47.871552,13.962536,49.8662,68.33,5.72,68.5689966384,135.62,112.861552,19.302536,114.5002961388,47.871552,13.962536,49.8662,64.99,5.34,65.209015481,137.2,70.961552,40.632536,81.7712959665,47.871552,13.962536,49.8662,23.09,26.67,35.2765786323,136.57,47.871552,14.562536,50.0375153824,47.871552,13.962536,49.8662,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-03-12 15:00:00,72.050928,15.891104,73.7825413767,46.460928,13.551104,48.3968,25.59,2.34,25.696764387800002,136.78,117.940928,20.041104,119.6315524727,46.460928,13.551104,48.3968,71.48,6.49,71.7740238526,132.41,114.440928,19.691104,116.1226316367,46.460928,13.551104,48.3968,67.98,6.14,68.2567212808,134.57,70.940928,41.191104,82.0324467162,46.460928,13.551104,48.3968,24.48,27.64,36.9220801147,136.78,46.460928,14.111104,48.5565761429,46.460928,13.551104,48.3968,0.0,0.56,0.56,136.46
2020-03-12 15:30:00,77.491168,13.357424,78.633974171,42.231168,12.317424,43.9908,35.26,1.04,35.2753341586,136.95,123.201168,17.937424,124.5001163707,42.231168,12.317424,43.9908,80.97,5.62,81.1648033325,131.12,119.271168,17.557424,120.5565205769,42.231168,12.317424,43.9908,77.04,5.24,77.217997902,133.51,75.851168,38.397424,85.0162446642,42.231168,12.317424,43.9908,33.62,26.08,42.5496274954,136.95,42.231168,12.917424,44.162556464,42.231168,12.317424,43.9908,0.0,0.6000000000000001,0.6000000000000001,136.65
2020-03-12 16:00:00,84.702384,12.141112,85.5681041971,40.392384,11.781112,42.0754,44.31,0.36,44.3114623997,136.85,123.802384,17.371112,125.0151423476,40.392384,11.781112,42.0754,83.41,5.59,83.5971064093,130.89,119.742384,17.001112,120.9432773462,40.392384,11.781112,42.0754,79.35,5.22,79.5215121838,133.35,82.592384,37.151112,90.563276319,40.392384,11.781112,42.0754,42.2,25.37,49.2389774467,136.85,40.432384,12.341112,42.2738775288,40.392384,11.781112,42.0754,0.04,0.56,0.5614267539000001,136.55
2020-03-12 16:30:00,79.101136,16.648248,80.8341133307,35.891136,10.468247999999999,37.3866,43.21,6.18,43.6497021754,136.97,129.021136,14.958248,129.885344508,35.891136,10.468247999999999,37.3866,93.13,4.49,93.2381735128,130.6,124.441136,14.738248,125.3108625901,35.891136,10.468247999999999,37.3866,88.55,4.27,88.6528927898,133.09,77.061136,30.058248,82.7158809083,35.891136,10.468247999999999,37.3866,41.17,19.59,45.5931683479,136.97,35.891136,11.068248,37.5590169887,35.891136,10.468247999999999,37.3866,0.0,0.6000000000000001,0.6000000000000001,136.67
2020-03-12 17:00:00,85.076272,17.383496,86.834083116,32.206272,9.393496,33.5482,52.87,7.99,53.4703375714,136.76,133.426272,14.073496,134.1664389834,32.206272,9.393496,33.5482,101.22,4.68,101.3281342965,131.95,128.446272,13.713496,129.1762546416,32.206272,9.393496,33.5482,96.24,4.32,96.3369088148,134.18,82.456272,27.133496,86.8058949457,32.206272,9.393496,33.5482,50.25,17.74,53.2894933359,136.76,32.206272,9.953496,33.7092871292,32.206272,9.393496,33.5482,0.0,0.56,0.56,136.47
2020-03-12 17:30:00,96.765984,15.390912,97.9823240778,29.145984,8.500912,30.3604,67.62,6.89,67.9701147564,136.45,137.605984,12.780912,138.1982581083,29.145984,8.500912,30.3604,108.46,4.28,108.5444148724,131.68,132.245984,12.430912,132.828942092,29.145984,8.500912,30.3604,103.1,3.93,103.1748753331,133.96,93.385984,27.070912,97.230531646,29.145984,8.500912,30.3604,64.24,18.57,66.8701914159,136.45,29.145984,9.060912,30.5219348928,29.145984,8.500912,30.3604,0.0,0.56,0.56,136.17
2020-03-12 18:00:00,101.04952,14.75236,102.1207012207,27.77952,8.102360000000001,28.937,73.27,6.65,73.5711587512,135.78,140.42952,11.66236,140.9129544371,27.77952,8.102360000000001,28.937,112.65,3.56,112.7062380705,130.8,134.86952,11.36236,135.3472964259,27.77952,8.102360000000001,28.937,107.09,3.26,107.1396084555,133.24,97.37952,26.66236,100.9636189734,27.77952,8.102360000000001,28.937,69.6,18.56,72.0321705906,135.78,27.77952,8.70236,29.1106990813,27.77952,8.102360000000001,28.937,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-03-12 18:30:00,98.073376,16.940568,99.5257249368,27.053376,7.890568,28.1806,71.02,9.05,71.594293767,135.41,145.303376,10.080568,145.6526310377,27.053376,7.890568,28.1806,118.25,2.19,118.270277754,131.95,139.343376,10.020568,139.7032147737,27.053376,7.890568,28.1806,112.29,2.13,112.310199893,134.19,94.553376,24.080568,97.5715874023,27.053376,7.890568,28.1806,67.5,16.19,69.4144516653,135.41,27.053376,8.450568,28.3424990521,27.053376,7.890568,28.1806,0.0,0.56,0.56,135.15
2020-03-12 19:00:00,93.620752,18.413136,95.4143007227,26.410752,7.703136,27.5112,67.21,10.71,68.0579767551,136.06,146.470752,9.433136,146.7741981625,26.410752,7.703136,27.5112,120.06,1.73,120.0724635376,132.61,140.490752,9.193136,140.7912111854,26.410752,7.703136,27.5112,114.08,1.49,114.0897300374,134.7,90.320752,22.603136,93.1060685395,26.410752,7.703136,27.5112,63.91,14.9,65.6239140863,136.06,26.410752,8.263136,27.6732223957,26.410752,7.703136,27.5112,0.0,0.56,0.56,135.8
2020-03-12 19:30:00,95.809568,16.883624,97.2858164365,25.829568,7.533624,26.9058,69.98,9.35,70.6018618735,135.77,143.919568,10.273624,144.285790719,25.829568,7.533624,26.9058,118.09,2.74,118.1217833424,132.61,138.039568,9.993624,138.4008484594,25.829568,7.533624,26.9058,112.21,2.46,112.2369622718,134.72,92.319568,23.563624,95.2793105124,25.829568,7.533624,26.9058,66.49,16.03,68.3950363696,135.77,25.829568,8.093624,27.0679391997,25.829568,7.533624,26.9058,0.0,0.56,0.56,135.49
2020-03-12 20:00:00,98.012832,14.959576,99.1478902991,25.232832,7.359576,26.2842,72.78,7.6,73.1757364158,135.22,139.462832,12.039576,139.981544854,25.232832,7.359576,26.2842,114.23,4.68,114.32582954,132.5,133.802832,11.659576,134.3098788761,25.232832,7.359576,26.2842,108.57,4.3,108.6551190695,134.66,94.402832,24.839576,97.616080773,25.232832,7.359576,26.2842,69.17,17.48,71.3445113516,135.22,25.232832,7.919576,26.446464693,25.232832,7.359576,26.2842,0.0,0.56,0.56,134.93
2020-03-12 20:30:00,94.162672,16.878696,95.6634683505,26.532672,7.738696,27.6382,67.63,9.14,68.2448276428,135.33,137.172672,14.568696,137.9441511872,26.532672,7.738696,27.6382,110.64,6.83,110.8506134399,132.71,131.672672,14.088696,132.4242572439,26.532672,7.738696,27.6382,105.14,6.35,105.3315816837,134.85,90.802672,23.838696,93.8797564405,26.532672,7.738696,27.6382,64.27,16.1,66.2558895495,135.33,26.532672,8.298696,27.8001985381,26.532672,7.738696,27.6382,0.0,0.56,0.56,135.03
2020-03-12 21:00:00,92.047968,16.894824,93.5855944626,26.107968,7.614824,27.1958,65.94,9.28,66.5898040243,135.97,132.137968,16.564824,133.1722042369,26.107968,7.614824,27.1958,106.03,8.95,106.4070646151,133.84,126.897968,15.974824,127.899528085,26.107968,7.614824,27.1958,100.79,8.36,101.1361147168,135.75,88.787968,23.824824,91.9289154739,26.107968,7.614824,27.1958,62.68,16.21,64.7421539648,135.97,26.107968,8.174824,27.357882603,26.107968,7.614824,27.1958,0.0,0.56,0.56,135.67
2020-03-12 21:30:00,88.451568,19.759624,90.6317969715,23.621568,6.8896239999999995,24.6058,64.83,12.87,66.0951269006,136.31,123.501568,18.189624,124.8338885068,23.621568,6.8896239999999995,24.6058,99.88,11.3,100.5171846004,134.2,118.561568,17.489624,119.8446175441,23.621568,6.8896239999999995,24.6058,94.94,10.6,95.5299094525,136.03,85.241568,19.859624,87.5244513294,23.621568,6.8896239999999995,24.6058,61.62,12.97,62.9701937428,136.31,23.621568,7.449624,24.7684350034,23.621568,6.8896239999999995,24.6058,0.0,0.56,0.56,136.0
2020-03-12 22:00:00,74.46176,25.56468,78.7280545028,24.46176,7.13468,25.481,50.0,18.43,53.2885062654,136.34,117.16176,20.93468,119.0173887842,24.46176,7.13468,25.481,92.7,13.8,93.7215556849,134.14,112.59176,20.10468,114.3726478569,24.46176,7.13468,25.481,88.13,12.97,89.079278174,136.03,72.09176,17.70468,74.2339380189,24.46176,7.13468,25.481,47.63,10.57,48.7887466533,136.34,24.50176,7.69468,25.6815954216,24.46176,7.13468,25.481,0.04,0.56,0.5614267539000001,136.0
2020-03-12 22:30:00,64.679824,51.932032,82.9482705083,26.269824,7.662032,27.3644,38.41,44.27,58.6102465444,133.62,110.249824,25.342032,113.1248968084,26.269824,7.662032,27.3644,83.98,17.68,85.8208762481,134.99,106.099824,24.342032,108.856360286,26.269824,7.662032,27.3644,79.83,16.68,81.5539778306,136.73,63.409824,43.282032,76.7733031318,26.269824,7.662032,27.3644,37.14,35.62,51.4603148067,133.62,26.269824,8.222032,27.526450247,26.269824,7.662032,27.3644,0.0,0.56,0.56,133.29
2020-03-12 23:00:00,57.186672,55.330696,79.5726169878,27.396672,7.990696,28.5382,29.79,47.34,55.933171732,134.66,102.616672,27.160696,106.150293356,27.396672,7.990696,28.5382,75.22,19.17,77.6243344577,132.82,98.966672,26.100696,102.3506155255,27.396672,7.990696,28.5382,71.57,18.11,73.8257204503,134.92,56.406672,42.010696,70.3321492955,27.396672,7.990696,28.5382,29.01,34.02,44.7095124107,134.66,27.436672,8.590696,28.7501483161,27.396672,7.990696,28.5382,0.04,0.6000000000000001,0.6013318551,134.33
2020-03-12 23:30:00,52.816672,56.155696,77.0912643196,27.756672000000002,8.095696,28.9132,25.06,48.06,54.201173419,135.39,96.796672,28.195696,100.8196061448,27.756672000000002,8.095696,28.9132,69.04,20.1,71.9064086156,132.46,93.456672,27.105696,97.3081101294,27.756672000000002,8.095696,28.9132,65.7,19.01,68.3949566854,134.65,52.296672,42.335696,67.2848650001,27.756672000000002,8.095696,28.9132,24.54,34.24,42.1258732847,135.39,27.756672000000002,8.655696,29.074970572,27.756672000000002,8.095696,28.9132,0.0,0.56,0.56,135.04
2020-03-13 00:00:00,49.595904,58.325472,76.5611806179,27.035904,7.885472,28.1624,22.56,50.44,55.2552911494,135.89,92.645904,28.905472,97.0504499707,27.035904,7.885472,28.1624,65.61,21.02,68.8949381305,132.91,89.475904,27.775472,93.6878553572,27.035904,7.885472,28.1624,62.44,19.89,65.531410026,135.03,49.215904,40.395472,63.6710245295,27.035904,7.885472,28.1624,22.18,32.51,39.3554634073,135.89,27.035904,8.445472,28.3243023286,27.035904,7.885472,28.1624,0.0,0.56,0.56,135.54
