Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-13 00:30:00,49.951968,58.841824,77.1852275939,27.091968,7.9018239999999995,28.2208,22.86,50.94,55.8342475547,135.58,91.201968,29.501824,95.854872523,27.091968,7.9018239999999995,28.2208,64.11,21.6,67.6509578646,132.54,88.101968,28.341824,92.5484508413,27.091968,7.9018239999999995,28.2208,61.01,20.44,64.3429382295,134.74,49.521968,39.541824,63.3717694233,27.091968,7.9018239999999995,28.2208,22.43,31.64,38.7839464212,135.58,27.091968,8.501824,28.3946428299,27.091968,7.9018239999999995,28.2208,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-03-13 01:00:00,54.719328,58.787304,80.3128381292,24.779328,7.227304,25.8118,29.94,51.56,59.6224555013,135.21,92.959328,28.697304,97.2880872413,24.779328,7.227304,25.8118,68.18,21.47,71.4805798801,132.0,89.639328,27.547304,93.7766659781,24.779328,7.227304,25.8118,64.86,20.32,67.9685368387,134.26,53.889328,37.817304,65.834703266,24.779328,7.227304,25.8118,29.11,30.59,42.2272447598,135.21,24.779328,7.787304,25.9741640813,24.779328,7.227304,25.8118,0.0,0.56,0.56,134.85
2020-03-13 01:30:00,55.002464,57.951552,79.8977685876,24.142464,7.041552,25.1484,30.86,50.91,59.5329127458,135.52,95.582464,28.371552,99.7043248169,24.142464,7.041552,25.1484,71.44,21.33,74.5563042271,132.39,92.122464,27.221552,96.0601960581,24.142464,7.041552,25.1484,67.98,20.18,70.9120074458,134.62,54.132464,38.481552,66.4165152883,24.142464,7.041552,25.1484,29.99,31.44,43.4496685833,135.52,24.142464,7.641552,25.3229517426,24.142464,7.041552,25.1484,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-03-13 02:00:00,53.646128,59.139704,79.8461748527,24.136128,7.039704,25.1418,29.51,52.1,59.8769580056,135.89,93.526128,28.689704,97.8275816643,24.136128,7.039704,25.1418,69.39,21.65,72.6890266822,132.73,90.166128,27.519704,94.2722904504,24.136128,7.039704,25.1418,66.03,20.48,69.13314183520001,134.92,52.846128,37.779704,64.9616754627,24.136128,7.039704,25.1418,28.71,30.74,42.0619982882,135.89,24.136128,7.599704,25.3043114058,24.136128,7.039704,25.1418,0.0,0.56,0.56,135.53
2020-03-13 02:30:00,52.906688,59.577784,79.6782905281,24.026688,7.007784,25.0278,28.88,52.57,59.980490995,136.37,90.986688,29.627784,95.6889908922,24.026688,7.007784,25.0278,66.96,22.62,70.6774787326,133.41,87.756688,28.427784,92.2462746775,24.026688,7.007784,25.0278,63.73,21.42,67.2333942323,135.5,52.136688,37.837784,64.4199668864,24.026688,7.007784,25.0278,28.11,30.83,41.721229608,136.37,24.026688,7.567784,25.190337253,24.026688,7.007784,25.0278,0.0,0.56,0.56,136.02
2020-03-13 03:00:00,55.0512,58.0766,80.0220350216,23.3712,6.8166,24.345,31.68,51.26,60.2595220691,136.59,88.1212,30.4966,93.2490670248,23.3712,6.8166,24.345,64.75,23.68,68.944215856,133.99,84.9912,29.2266,89.8760158496,23.3712,6.8166,24.345,61.62,22.41,65.5685328492,136.0,54.1312,39.1066,66.7795850317,23.3712,6.8166,24.345,30.76,32.29,44.5962072378,136.59,23.3712,7.4166,24.5197664141,23.3712,6.8166,24.345,0.0,0.6000000000000001,0.6000000000000001,136.24
2020-03-13 03:30:00,48.489712,60.012416,77.1540163828,25.139712,7.332416,26.1872,23.35,52.68,57.6229546275,136.98,89.219712,30.882416,94.4133498366,25.139712,7.332416,26.1872,64.08,23.55,68.270410135,134.3,86.129712,29.632416,91.0846165233,25.139712,7.332416,26.1872,60.99,22.3,64.93897212,136.22,48.059712,39.002416,61.8944615564,25.139712,7.332416,26.1872,22.92,31.67,39.0936734012,136.98,25.139712,7.932416,26.3614935662,25.139712,7.332416,26.1872,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-03-13 04:00:00,47.750288,59.792584,76.5195602802,24.420288,7.122584,25.4378,23.33,52.67,57.6057097864,137.08,88.050288,30.882584,93.309095009,24.420288,7.122584,25.4378,63.63,23.76,67.9213847032,134.44,84.980288,29.622584,89.9952600496,24.420288,7.122584,25.4378,60.56,22.5,64.6046716577,136.35,47.290288,38.872584,61.2164122271,24.420288,7.122584,25.4378,22.87,31.75,39.1292652627,137.08,24.460288,7.682584,25.6384045128,24.420288,7.122584,25.4378,0.04,0.56,0.5614267539000001,136.72
2020-03-13 04:30:00,48.7216,58.7088,76.2923161531,23.9616,6.9888,24.96,24.76,51.72,57.3412242632,136.99,87.7716,30.4488,92.9030849219,23.9616,6.9888,24.96,63.81,23.46,67.9859375165,134.44,84.7016,29.1988,89.5931412777,23.9616,6.9888,24.96,60.74,22.21,64.6732688211,136.31,48.2116,39.5688,62.3702517872,23.9616,6.9888,24.96,24.25,32.58,40.6142696598,136.99,23.9616,7.5888,25.1346008522,23.9616,6.9888,24.96,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-03-13 05:00:00,49.163312,59.127216,76.8964168133,23.373312,6.817216,24.3472,25.79,52.31,58.3220387161,137.09,88.123312,30.147216,93.1373864267,23.373312,6.817216,24.3472,64.75,23.33,68.8247876858,134.48,84.993312,28.917216,89.7778840579,23.373312,6.817216,24.3472,61.62,22.1,65.4632293734,136.34,48.563312,38.907216,62.2267364505,23.373312,6.817216,24.3472,25.19,32.09,40.7958845964,137.09,23.373312,7.417216,24.521965807,23.373312,6.817216,24.3472,0.0,0.6000000000000001,0.6000000000000001,136.73
2020-03-13 05:30:00,51.798992,58.713456,78.2969059905,21.508992,6.273456,22.4052,30.29,52.44,60.5593733455,136.94,90.008992,28.823456,94.5114292382,21.508992,6.273456,22.4052,68.5,22.55,72.1162429693,134.13,86.698992,27.623456,90.9932444481,21.508992,6.273456,22.4052,65.19,21.35,68.5970742816,136.07,50.948992,38.053456,63.5913932805,21.508992,6.273456,22.4052,29.44,31.78,43.3206878985,136.94,21.508992,6.833456,22.5684039702,21.508992,6.273456,22.4052,0.0,0.56,0.56,136.58
2020-03-13 06:00:00,57.22144,58.07792,81.5312086701,21.18144,6.17792,22.064,36.04,51.9,63.1861662075,137.03,93.02144,27.41792,96.9779904762,21.18144,6.17792,22.064,71.84,21.24,74.9141054809,134.13,89.52144,26.28792,93.3013556043,21.18144,6.17792,22.064,68.34,20.11,71.2374037988,136.07,56.04144,38.51792,68.002008488,21.18144,6.17792,22.064,34.86,32.34,47.5509747534,137.03,21.18144,6.77792,22.2394604251,21.18144,6.17792,22.064,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-03-13 06:30:00,65.031328,56.448304,86.1132083128,20.531328,5.988304,21.3868,44.5,50.46,67.2789833455,136.24,102.551328,22.788304,105.0527566214,20.531328,5.988304,21.3868,82.02,16.8,83.7228785936,132.65,98.561328,21.868304,100.958199751,20.531328,5.988304,21.3868,78.03,15.88,79.6294876286,134.85,63.331328,38.748304,74.2447854675,20.531328,5.988304,21.3868,42.8,32.76,53.8985862523,136.24,20.531328,6.588304,21.5624947314,20.531328,5.988304,21.3868,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-03-13 07:00:00,71.606048,53.929264,89.6425770812,21.426048,6.249264,22.3188,50.18,47.68,69.2200462294,135.63,113.046048,19.429264,114.7035538595,21.426048,6.249264,22.3188,91.62,13.18,92.5631503353,131.68,108.576048,18.689264,110.172804213,21.426048,6.249264,22.3188,87.15,12.44,88.0333806008,134.02,69.576048,40.869264,80.6915311244,21.426048,6.249264,22.3188,48.15,34.62,59.3040209429,135.63,21.426048,6.809264,22.4820285811,21.426048,6.249264,22.3188,0.0,0.56,0.56,135.25
2020-03-13 07:30:00,79.2544,49.1192,93.2413842025,21.4944,6.2692,22.39,57.76,42.85,71.9189828905,134.65,121.4744,14.8792,122.382271788,21.4944,6.2692,22.39,99.98,8.61,100.3500498256,131.29,116.5244,14.8292,117.4642114348,21.4944,6.2692,22.39,95.03,8.56,95.414749908,133.86,76.7044,40.9492,86.950571936,21.4944,6.2692,22.39,55.21,34.68,65.1985160874,134.65,21.4944,6.8292,22.5532082862,21.4944,6.2692,22.39,0.0,0.56,0.56,134.27
2020-03-13 08:00:00,80.615584,27.793712,85.2722862975,26.275584,7.663712,27.3704,54.34,20.13,57.9487057664,136.36,125.895584,14.903712,126.774676896,26.275584,7.663712,27.3704,99.62,7.24,99.8827412519,134.62,120.965584,14.413712,121.8212937301,26.275584,7.663712,27.3704,94.69,6.75,94.9302828396,136.69,77.295584,31.383712,83.4238855772,26.275584,7.663712,27.3704,51.02,23.72,56.2643652768,136.36,26.275584,8.263712,27.5444232207,26.275584,7.663712,27.3704,0.0,0.6000000000000001,0.6000000000000001,135.96
2020-03-13 08:30:00,82.031344,25.090392,85.782685719,28.561344,8.330392,29.7514,53.47,16.76,56.0351541445,135.92,129.681344,13.710392,130.4040867091,28.561344,8.330392,29.7514,101.12,5.38,101.2630179286,134.21,124.691344,13.320392,125.4008138393,28.561344,8.330392,29.7514,96.13,4.99,96.2594255125,136.37,78.761344,34.890392,86.143419729,28.561344,8.330392,29.7514,50.2,26.56,56.7932531204,135.92,28.561344,8.890392,29.9130312907,28.561344,8.330392,29.7514,0.0,0.56,0.56,135.5
2020-03-13 09:00:00,90.73568,21.65624,93.2842771103,29.09568,8.48624,30.308,61.64,13.17,63.0312501859,135.54,123.72568,14.07624,124.5238307474,29.09568,8.48624,30.308,94.63,5.59,94.7949629464,134.12,119.07568,13.67624,119.858487843,29.09568,8.48624,30.308,89.98,5.19,90.1295539765,136.49,86.85568,38.10624,94.8472175406,29.09568,8.48624,30.308,57.76,29.62,64.9119557555,135.54,29.09568,9.04624,30.4695430356,29.09568,8.48624,30.308,0.0,0.56,0.56,135.11
2020-03-13 09:30:00,98.543968,22.592824,101.1006890455,26.923968,7.852824,28.0458,71.62,14.74,73.1210776726,135.51,121.243968,13.332824,121.9748497527,26.923968,7.852824,28.0458,94.32,5.48,94.4790601139,134.3,116.583968,12.942824,117.3002058298,26.923968,7.852824,28.0458,89.66,5.09,89.8043634797,136.36,93.983968,35.932824,100.6188554976,26.923968,7.852824,28.0458,67.06,28.08,72.7016506002,135.51,26.923968,8.452824,28.2196790634,26.923968,7.852824,28.0458,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-03-13 10:00:00,97.609328,22.242304,100.1114429016,27.059328,7.892304,28.1868,70.55,14.35,71.9946178544,135.72,121.799328,12.972304,122.4881911546,27.059328,7.892304,28.1868,94.74,5.08,94.8760981491,134.75,117.109328,12.592304,117.7843827706,27.059328,7.892304,28.1868,90.05,4.7,90.1725706631,136.57,93.129328,36.482304,100.0201491645,27.059328,7.892304,28.1868,66.07,28.59,71.9905063185,135.72,27.099328,8.452304,28.3868811418,27.059328,7.892304,28.1868,0.04,0.56,0.5614267539000001,135.32
2020-03-13 10:30:00,86.760224,26.134232,90.610896424,26.140224,7.624232,27.2294,60.62,18.51,63.3829985091,136.53,123.740224,12.774232,124.3978457963,26.140224,7.624232,27.2294,97.6,5.15,97.7357790167,135.08,118.910224,12.384232,119.5533796007,26.140224,7.624232,27.2294,92.77,4.76,92.8920367954,136.86,83.020224,32.844232,89.2810235642,26.140224,7.624232,27.2294,56.88,25.22,62.2204371569,136.53,26.140224,8.224232,27.4034542122,26.140224,7.624232,27.2294,0.0,0.6000000000000001,0.6000000000000001,136.15
2020-03-13 11:00:00,84.912816,29.387488,89.8543864928,26.562816,7.747488,27.6696,58.35,21.64,62.2335287446,136.98,122.172816,12.467488,122.8073093362,26.562816,7.747488,27.6696,95.61,4.72,95.7264357427,135.22,117.442816,12.107488,118.0652628663,26.562816,7.747488,27.6696,90.88,4.36,90.9845261569,136.93,81.302816,30.347488,86.78201379,26.562816,7.747488,27.6696,54.74,22.6,59.2218506972,136.98,26.562816,8.307488,27.8315926731,26.562816,7.747488,27.6696,0.0,0.56,0.56,136.59
2020-03-13 11:30:00,84.88936,28.84648,89.6566943937,23.43936,6.83648,24.416,61.45,22.01,65.2728320207,136.98,121.66936,11.58648,122.2198006937,23.43936,6.83648,24.416,98.23,4.75,98.344778204,135.22,116.83936,11.21648,117.3765115719,23.43936,6.83648,24.416,93.4,4.38,93.5026438129,136.93,81.05936,29.07648,86.1165578318,23.43936,6.83648,24.416,57.62,22.24,61.7631119682,136.98,23.47936,7.43648,24.6288769699,23.43936,6.83648,24.416,0.04,0.6000000000000001,0.6013318551,136.62
2020-03-13 12:00:00,82.264592,29.529256,87.4038903988,27.254592,7.949256,28.3902,55.01,21.58,59.0914249278,137.28,124.784592,12.589256,125.4180360524,27.254592,7.949256,28.3902,97.53,4.64,97.6403118594,134.96,119.934592,12.489256,120.5831160389,27.254592,7.949256,28.3902,92.68,4.54,92.7911310417,136.77,78.894592,30.749256,84.6751049093,27.254592,7.949256,28.3902,51.64,22.8,56.4493542921,137.28,27.254592,8.509256,28.5520616201,27.254592,7.949256,28.3902,0.0,0.56,0.56,136.92
2020-03-13 12:30:00,87.05696,29.42828,91.8963434974,22.89696,6.67828,23.851,64.16,22.75,68.0739898934,137.2,121.23696,11.94828,121.8243073652,22.89696,6.67828,23.851,98.34,5.27,98.4811073252,133.05,116.40696,11.54828,116.9783873517,22.89696,6.67828,23.851,93.51,4.87,93.6367289048,135.18,83.06696,28.35828,87.7742096985,22.89696,6.67828,23.851,60.17,21.68,63.9566360904,137.2,22.89696,7.27828,24.0259055396,22.89696,6.67828,23.851,0.0,0.6000000000000001,0.6000000000000001,136.85
2020-03-13 13:00:00,86.170384,29.615112,91.1174513333,21.960384,6.405112,22.8754,64.21,23.21,68.2761173471,137.55,118.270384,13.305112,119.016426332,21.960384,6.405112,22.8754,96.31,6.9,96.5568542362,133.65,113.520384,12.845112,114.2448006948,21.960384,6.405112,22.8754,91.56,6.44,91.7862037563,135.69,82.140384,27.855112,86.7349407575,21.960384,6.405112,22.8754,60.18,21.45,63.8884567039,137.55,21.960384,6.9651119999999995,23.0384732697,21.960384,6.405112,22.8754,0.0,0.56,0.56,137.2
2020-03-13 13:30:00,89.354192,27.787056,93.5750613632,17.544192,5.117056,18.2752,71.81,22.67,75.3034195771,137.61,117.804192,11.667056,118.3805214065,17.544192,5.117056,18.2752,100.26,6.55,100.473728407,133.77,112.864192,11.217056,113.4202282713,17.544192,5.117056,18.2752,95.32,6.1,95.5149852117,135.78,84.804192,27.087056,89.0250503146,17.544192,5.117056,18.2752,67.26,21.97,70.7572505119,137.61,17.544192,5.7170559999999995,18.4521923424,17.544192,5.117056,18.2752,0.0,0.6000000000000001,0.6000000000000001,137.26
2020-03-13 14:00:00,84.738848,27.894664,89.2120207149,19.558848,5.704664,20.3738,65.18,22.19,68.853674557,137.8,117.038848,13.194664,117.7802661707,19.558848,5.704664,20.3738,97.48,7.49,97.7673283874,134.13,112.248848,12.694664,112.9644119685,19.558848,5.704664,20.3738,92.69,6.99,92.9531935976,136.12,80.678848,28.204664,85.466833251,19.558848,5.704664,20.3738,61.12,22.5,65.129904038,137.8,19.558848,6.264664,20.5376374036,19.558848,5.704664,20.3738,0.0,0.56,0.56,137.44
2020-03-13 14:30:00,83.817888,28.149384,88.418471873,17.757888,5.179384,18.4978,66.06,22.97,69.9395774937,137.74,114.977888,13.129384,115.7250856693,17.757888,5.179384,18.4978,97.22,7.95,97.5445072774,134.1,110.197888,12.599384,110.9158194165,17.757888,5.179384,18.4978,92.44,7.42,92.7373171922,136.05,79.697888,26.979384,84.1405996691,17.757888,5.179384,18.4978,61.94,21.8,65.6643251698,137.74,17.757888,5.779384,18.674685155,17.757888,5.179384,18.4978,0.0,0.6000000000000001,0.6000000000000001,137.4
2020-03-13 15:00:00,90.87256000000001,24.30408,94.066521492,18.08256,5.27408,18.836,72.79,19.03,75.236460576,136.78,117.49256,12.67408,118.1741679014,18.08256,5.27408,18.836,99.41,7.4,99.6850445152,133.4,112.57256,12.18408,113.2300007525,18.08256,5.27408,18.836,94.49,6.91,94.7423252828,135.45,86.28256,30.07408,91.3735763118,18.08256,5.27408,18.836,68.2,24.8,72.5691394465,136.78,18.08256,5.87408,19.0127271058,18.08256,5.27408,18.836,0.0,0.6000000000000001,0.6000000000000001,136.44
2020-03-13 15:30:00,92.450384,25.090112,95.794505176,15.360384,4.480112,16.0004,77.09,20.61,79.7974949481,136.94,119.370384,11.880112,119.9601001894,15.360384,4.480112,16.0004,104.01,7.4,104.272911631,133.34,114.220384,11.380112,114.7859010081,15.360384,4.480112,16.0004,98.86,6.9,99.1005025214,135.45,87.550384,27.880112,91.8823725405,15.360384,4.480112,16.0004,72.19,23.4,75.8877862373,136.94,15.360384,5.040112,16.166141333,15.360384,4.480112,16.0004,0.0,0.56,0.56,136.61
2020-03-13 16:00:00,88.738688,28.493784,93.2011291487,12.698688,3.7037839999999997,13.2278,76.04,24.79,79.9789078445,137.09,120.228688,10.613784,120.6962709822,12.698688,3.7037839999999997,13.2278,107.53,6.91,107.7517934886,132.95,114.89868799999999,10.133784,115.3447098149,12.698688,3.7037839999999997,13.2278,102.2,6.43,102.402074686,135.07,83.918688,23.403784,87.1210841367,12.698688,3.7037839999999997,13.2278,71.22,19.7,73.8943732635,137.09,12.698688,4.303784,13.4081778643,12.698688,3.7037839999999997,13.2278,0.0,0.6000000000000001,0.6000000000000001,136.77
2020-03-13 16:30:00,89.276352,29.343936,93.9751754795,14.756352,4.303936,15.3712,74.52,25.04,78.6144515977,136.7,122.116352,11.603936,122.6664369601,14.756352,4.303936,15.3712,107.36,7.3,107.6078974797,132.43,116.776352,11.093936,117.3021389507,14.756352,4.303936,15.3712,102.02,6.79,102.2457065113,134.68,84.596352,23.403936,87.7740678788,14.756352,4.303936,15.3712,69.84,19.1,72.4046655955,136.7,14.796352,4.863936,15.57529794,14.756352,4.303936,15.3712,0.04,0.56,0.5614267539000001,136.4
2020-03-13 17:00:00,104.618368,22.762024,107.0659266973,11.458368,3.342024,11.9358,93.16,19.42,95.162608203,135.16,125.168368,9.032024,125.4938158051,11.458368,3.342024,11.9358,113.71,5.69,113.8522735829,131.17,119.498368,8.602024,119.8075739324,11.458368,3.342024,11.9358,108.04,5.26,108.167967532,133.58,98.588368,26.712024,102.1430297724,11.458368,3.342024,11.9358,87.13,23.37,90.2097212056,135.16,11.458368,3.902024,12.1045441269,11.458368,3.342024,11.9358,0.0,0.56,0.56,134.83
2020-03-13 17:30:00,108.735728,22.442504,111.0275845431,9.265728,2.7025040000000002,9.6518,99.47,19.74,101.4098047528,134.42,126.305728,8.282504,126.576999483,9.265728,2.7025040000000002,9.6518,117.04,5.58,117.1729405622,130.19,120.465728,7.8625039999999995,120.7220385502,9.265728,2.7025040000000002,9.6518,111.2,5.16,111.319655048,132.81,102.295728,25.342504,105.3881325199,9.265728,2.7025040000000002,9.6518,93.03,22.64,95.7452374795,134.42,9.265728,3.262504,9.8233216236,9.265728,2.7025040000000002,9.6518,0.0,0.56,0.56,134.09
2020-03-13 18:00:00,110.537648,20.508064,112.4239846047,7.227648,2.108064,7.5288,103.31,18.4,104.935771308,133.75,129.447648,7.258064,129.6509663125,7.227648,2.108064,7.5288,122.22,5.15,122.328454989,133.79,123.237648,7.108064,123.4424661873,7.227648,2.108064,7.5288,116.01,5.0,116.1176993399,135.78,103.837648,25.528064,106.9295992406,7.227648,2.108064,7.5288,96.61,23.42,99.4081913124,133.75,7.227648,2.668064,7.7043793468,7.227648,2.108064,7.5288,0.0,0.56,0.56,133.44
2020-03-13 18:30:00,107.825728,21.632504,109.9743281318,6.625728,1.932504,6.9018,101.2,19.7,103.0996120264,133.16,132.565728,6.412504,132.7207310397,6.625728,1.932504,6.9018,125.94,4.48,126.0196571968,133.09,126.185728,6.012504,126.3288888388,6.625728,1.932504,6.9018,119.56,4.08,119.6295950006,135.21,101.275728,23.802504,104.0352453671,6.625728,1.932504,6.9018,94.65,21.87,97.1438078315,133.16,6.625728,2.492504,7.0790428534,6.625728,1.932504,6.9018,0.0,0.56,0.56,132.85
2020-03-13 19:00:00,103.387648,24.953064,106.356293476,6.867648,2.003064,7.1538,96.52,22.95,99.2109515124,133.53,134.557648,6.073064,134.6946277386,6.867648,2.003064,7.1538,127.69,4.07,127.7548472662,132.96,128.107648,5.693064,128.2340846023,6.867648,2.003064,7.1538,121.24,3.69,121.2961404992,135.12,97.177648,21.053064,99.4320208715,6.867648,2.003064,7.1538,90.31,19.05,92.2973379898,133.53,6.867648,2.563064,7.3303401094,6.867648,2.003064,7.1538,0.0,0.56,0.56,133.22
2020-03-13 19:30:00,99.958224,24.958232,103.0269862211,6.7482240000000004,1.968232,7.0294,93.21,22.99,96.0033551497,134.24,131.308224,7.868232,131.5437522836,6.7482240000000004,1.968232,7.0294,124.56,5.9,124.6996535681,134.14,125.018224,7.408232,125.2375272571,6.7482240000000004,1.968232,7.0294,118.27,5.44,118.3950442375,136.08,93.988224,21.418232,96.3977536703,6.7482240000000004,1.968232,7.0294,87.24,19.45,89.3818779172,134.24,6.7482240000000004,2.528232,7.2062808854,6.7482240000000004,1.968232,7.0294,0.0,0.56,0.56,133.92
2020-03-13 20:00:00,95.304128,27.363704,99.1546726606,7.624128,2.223704,7.9418,87.68,25.14,91.2129486422,134.76,126.944128,10.133704,127.3479626474,7.624128,2.223704,7.9418,119.32,7.91,119.5818987138,134.79,120.924128,9.573704,121.3025166303,7.624128,2.223704,7.9418,113.3,7.35,113.5381543799,136.64,89.724128,20.063704,91.9400422208,7.624128,2.223704,7.9418,82.1,17.84,84.015924681,134.76,7.624128,2.783704,8.1164238258,7.624128,2.223704,7.9418,0.0,0.56,0.56,134.43
2020-03-13 20:30:00,90.625696,37.548328,98.0963491221,8.325696,2.428328,8.6726,82.3,35.12,89.4801899864,134.56,124.545696,11.878328,125.1108511209,8.325696,2.428328,8.6726,116.22,9.45,116.6035629816,135.21,118.705696,11.248328,119.2374402008,8.325696,2.428328,8.6726,110.38,8.82,110.7318237906,136.99,86.965696,23.508328,90.0870343952,8.325696,2.428328,8.6726,78.64,21.08,81.4163128617,134.56,8.325696,2.988328,8.8457514164,8.325696,2.428328,8.6726,0.0,0.56,0.56,134.22
2020-03-13 21:00:00,87.444832,42.490576,97.2216420985,7.784832,2.270576,8.1092,79.66,40.22,89.2376826234,134.66,119.324832,13.340576,120.0682576697,7.784832,2.270576,8.1092,111.54,11.07,112.0879855292,133.55,113.744832,12.650576,114.4461614902,7.784832,2.270576,8.1092,105.96,10.38,106.4672062186,135.6,84.954832,25.600576,88.728309866,7.784832,2.270576,8.1092,77.17,23.33,80.6194629106,134.66,7.784832,2.8305759999999998,8.283463633,7.784832,2.270576,8.1092,0.0,0.56,0.56,134.33
2020-03-13 21:30:00,82.617664,43.095152,93.1819216947,7.697664,2.245152,8.0184,74.92,40.85,85.3330469396,135.43,112.947664,16.115152,114.0915111962,7.697664,2.245152,8.0184,105.25,13.87,106.1599707988,132.46,107.717664,15.275152,108.7953372449,7.697664,2.245152,8.0184,100.02,13.03,100.8651639566,134.74,80.337664,25.675152,84.3407000635,7.697664,2.245152,8.0184,72.64,23.43,76.325189158,135.43,7.697664,2.805152,8.1928571817,7.697664,2.245152,8.0184,0.0,0.56,0.56,135.09
2020-03-13 22:00:00,78.260352,44.865936,90.208840522,7.940352,2.3159359999999998,8.2712,70.32,42.55,82.1912702177,136.06,106.910352,18.775936,108.54657589,7.940352,2.3159359999999998,8.2712,98.97,16.46,100.3294199126,133.42,102.010352,17.835936,103.5578704308,7.940352,2.3159359999999998,8.2712,94.07,15.52,95.3416766163,135.53,76.170352,24.795936,80.1046875402,7.940352,2.3159359999999998,8.2712,68.23,22.48,71.8378959881,136.06,7.940352,2.875936,8.4451286408,7.940352,2.3159359999999998,8.2712,0.0,0.56,0.56,135.72
2020-03-13 22:30:00,71.713472,47.733096,86.1467963423,8.513472,2.4830959999999997,8.8682,63.2,45.25,77.7290325425,136.61,99.583472,22.043096,101.9939506875,8.513472,2.4830959999999997,8.8682,91.07,19.56,93.1468652183,134.21,95.063472,20.943096,97.3430890139,8.513472,2.4830959999999997,8.8682,86.55,18.46,88.4967462679,136.2,69.903472,22.843096,73.5411614847,8.513472,2.4830959999999997,8.8682,61.39,20.36,64.6781392744,136.61,8.553472,3.083096,9.0921594905,8.513472,2.4830959999999997,8.8682,0.04,0.6000000000000001,0.6013318551,136.27
2020-03-13 23:00:00,65.281008,49.041544,81.6497583793,10.051008,2.9315439999999997,10.4698,55.23,46.11,71.9477935728,137.06,94.521008,24.061544,97.5355261072,10.051008,2.9315439999999997,10.4698,84.47,21.13,87.0727155888,134.92,90.341008,22.901544,93.1985967922,10.051008,2.9315439999999997,10.4698,80.29,19.97,82.7362375262,136.75,63.811008,23.041544,67.8436252855,10.051008,2.9315439999999997,10.4698,53.76,20.11,57.3981680892,137.06,10.051008,3.491544,10.64018991,10.051008,2.9315439999999997,10.4698,0.0,0.56,0.56,136.72
2020-03-13 23:30:00,60.236928,59.264104,84.5027900001,10.916928,3.184104,11.3718,49.32,56.08,74.6821852921,137.45,89.016928,25.914104,92.7122120148,10.916928,3.184104,11.3718,78.1,22.73,81.3404136945,134.1,85.186928,24.994104,88.7779135644,10.916928,3.184104,11.3718,74.27,21.81,77.4061302482,136.05,58.546928,28.354104,65.0515026105,10.916928,3.184104,11.3718,47.63,25.17,53.8715676401,137.45,10.916928,3.784104,11.5541663498,10.916928,3.184104,11.3718,0.0,0.6000000000000001,0.6000000000000001,137.11
2020-03-14 00:00:00,57.691968,72.381824,92.5607455527,10.771968,3.141824,11.2208,46.92,69.24,83.6400860832,136.34,84.311968,26.521824,88.3850388715,10.771968,3.141824,11.2208,73.54,23.38,77.1670655137,133.85,80.721968,25.261824,84.5824796846,10.771968,3.141824,11.2208,69.95,22.12,73.3641390599,135.85,55.461968,36.471824,66.3793931904,10.771968,3.141824,11.2208,44.69,33.33,55.7502017934,136.34,10.811968,3.7018240000000002,11.4281298978,10.771968,3.141824,11.2208,0.04,0.56,0.5614267539000001,135.99
2020-03-14 00:30:00,57.165456,71.712008,91.7087861171,10.635456,3.102008,11.0786,46.53,68.61,82.8997768393,135.4,83.705456,26.112008,87.6837517785,10.635456,3.102008,11.0786,73.07,23.01,76.6073429901,132.64,80.125456,24.872008,83.8969932784,10.635456,3.102008,11.0786,69.49,21.77,72.820278769,134.86,54.945456,35.622008,65.4822921789,10.635456,3.102008,11.0786,44.31,32.52,54.9629557065,135.4,10.635456,3.702008,11.261340398,10.635456,3.102008,11.0786,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-03-14 01:00:00,60.163296,71.530128,93.4675419452,10.663296,3.110128,11.1076,49.5,68.42,84.4484837046,135.25,86.153296,25.460128,89.8365656592,10.663296,3.110128,11.1076,75.49,22.35,78.7290454661,132.36,82.443296,24.250128,85.9358235159,10.663296,3.110128,11.1076,71.78,21.14,74.8282566949,134.62,57.713296,35.670128,67.8467579676,10.663296,3.110128,11.1076,47.05,32.56,57.2176205377,135.25,10.663296,3.670128,11.2772213386,10.663296,3.110128,11.1076,0.0,0.56,0.56,134.88
2020-03-14 01:30:00,60.010672,71.402696,93.2717843185,10.980672,3.202696,11.4382,49.03,68.2,83.9951242633,135.42,87.670672,25.652696,91.3466339883,10.980672,3.202696,11.4382,76.69,22.45,79.9084388535,132.57,83.920672,24.442696,87.4078061541,10.980672,3.202696,11.4382,72.94,21.24,75.9696070807,134.82,57.610672,36.062696,67.9669594073,10.980672,3.202696,11.4382,46.63,32.86,57.0450392234,135.42,10.980672,3.802696,11.6204842601,10.980672,3.202696,11.4382,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-03-14 02:00:00,58.729888,71.425384,92.4704559524,11.229888,3.275384,11.6978,47.5,68.15,83.0702865049,135.62,85.579888,26.495384,89.5875136579,11.229888,3.275384,11.6978,74.35,23.22,77.891532916,132.91,81.949888,25.245384,85.7502977051,11.229888,3.275384,11.6978,70.72,21.97,74.0540296,135.12,56.429888,36.385384,67.1433423991,11.229888,3.275384,11.6978,45.2,33.11,56.0295645173,135.62,11.229888,3.835384,11.8667836805,11.229888,3.275384,11.6978,0.0,0.56,0.56,135.26
2020-03-14 02:30:00,57.973184,71.070512,91.7164529353,12.173184,3.550512,12.6804,45.8,67.52,81.5879304799,135.77,83.683184,27.750512,88.1644270703,12.173184,3.550512,12.6804,71.51,24.2,75.4938414707,133.31,80.203184,26.460512,84.4553693914,12.173184,3.550512,12.6804,68.03,22.91,71.7840441881,135.46,55.823184,37.520512,67.2608109722,12.173184,3.550512,12.6804,43.65,33.97,55.3107891826,135.77,12.173184,4.110512,12.8484519534,12.173184,3.550512,12.6804,0.0,0.56,0.56,135.4
2020-03-14 03:00:00,55.230272,70.510496,89.5662491755,13.030272,3.800496,13.5732,42.2,66.71,78.937089508,136.03,82.590272,28.960496,87.5206453221,13.030272,3.800496,13.5732,69.56,25.16,73.9703940776,133.41,79.220272,27.620496,83.8972186371,13.030272,3.800496,13.5732,66.19,23.82,70.3456359698,135.64,53.330272,38.920496,66.0221396236,13.030272,3.800496,13.5732,40.3,35.12,53.4556301993,136.03,13.030272,4.400496,13.7532670097,13.030272,3.800496,13.5732,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-03-14 03:30:00,54.479296,70.858128,89.3804676443,13.159296,3.838128,13.7076,41.32,67.02,78.7338732694,135.88,80.819296,29.148128,85.9149112311,13.159296,3.838128,13.7076,67.66,25.31,72.2389901646,133.22,77.509296,27.808128,82.3467239742,13.159296,3.838128,13.7076,64.35,23.97,68.6693774546,135.42,52.649296,38.578128,65.2703633304,13.159296,3.838128,13.7076,39.49,34.74,52.5958905239,135.88,13.159296,4.438128,13.8875502289,13.159296,3.838128,13.7076,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-03-14 04:00:00,53.311392,70.951656,88.7481943823,12.931392,3.771656,13.4702,40.38,67.18,78.3817376689,136.1,78.831392,29.441656,84.1498631768,12.931392,3.771656,13.4702,65.9,25.67,70.7231143262,133.93,75.641392,28.081656,80.6858078438,12.931392,3.771656,13.4702,62.71,24.31,67.2571200692,135.99,51.541392,38.491656,64.3282416278,12.931392,3.771656,13.4702,38.61,34.72,51.9250469427,136.1,12.931392,4.331656,13.63760033,12.931392,3.771656,13.4702,0.0,0.56,0.56,135.71
2020-03-14 04:30:00,52.170048,71.181264,88.252400834,13.650048,3.981264,14.2188,38.52,67.2,77.4572811297,135.78,78.220048,29.801264,83.7047862737,13.650048,3.981264,14.2188,64.57,25.82,69.5410475906,133.52,75.070048,28.431264,80.2735876821,13.650048,3.981264,14.2188,61.42,24.45,66.1076311783,135.66,50.540048,38.261264,63.3894374066,13.650048,3.981264,14.2188,36.89,34.28,50.3586189247,135.78,13.690048,4.581264,14.4362527714,13.650048,3.981264,14.2188,0.04,0.6000000000000001,0.6013318551,135.41
2020-03-14 05:00:00,51.666896,71.289928,88.0438639345,13.816896,4.029928,14.3926,37.85,67.26,77.1785598466,135.95,77.506896,30.099928,83.1464045715,13.816896,4.029928,14.3926,63.69,26.07,68.819045329,133.66,74.416896,28.729928,79.7701897526,13.816896,4.029928,14.3926,60.6,24.7,65.4404309277,135.86,50.076896,38.429928,63.1233307033,13.816896,4.029928,14.3926,36.26,34.4,49.9814725673,135.95,13.816896,4.5899280000000005,14.5593287661,13.816896,4.029928,14.3926,0.0,0.56,0.56,135.59
2020-03-14 05:30:00,52.96088,71.08984,88.6488587721,13.13088,3.82984,13.678,39.83,67.26,78.1686414107,135.8,77.44088,29.62984,82.9157241638,13.13088,3.82984,13.678,64.31,25.8,69.2922513706,133.12,74.32088,28.25984,79.512337161,13.13088,3.82984,13.678,61.19,24.43,65.8865767816,135.48,51.24088,38.18984,63.9068983945,13.13088,3.82984,13.678,38.11,34.36,51.3125881242,135.8,13.13088,4.42984,13.8579757541,13.13088,3.82984,13.678,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-03-14 06:00:00,53.712944,71.109192,89.1156413883,12.922944,3.769192,13.4614,40.79,67.34,78.7305512492,135.74,79.302944,28.809192,84.3737309283,12.922944,3.769192,13.4614,66.38,25.04,70.9457962109,132.58,76.072944,27.479192,80.8838599586,12.922944,3.769192,13.4614,63.15,23.71,67.454329735,135.11,51.912944,37.989192,64.3283177423,12.922944,3.769192,13.4614,38.99,34.22,51.8770517667,135.74,12.922944,4.329192,13.6288071745,12.922944,3.769192,13.4614,0.0,0.56,0.56,135.17
2020-03-14 06:30:00,58.483088,70.297984,91.4443991531,12.233088,3.567984,12.7428,46.25,66.73,81.1908578597,135.61,82.933088,27.297984,87.3102343124,12.233088,3.567984,12.7428,70.7,23.73,74.5761550363,132.66,79.463088,26.027984,83.6172129744,12.233088,3.567984,12.7428,67.23,22.46,70.882469624,135.11,56.273088,38.047984,67.9287090965,12.233088,3.567984,12.7428,44.04,34.48,55.9320301795,135.61,12.233088,4.167984,12.9236423906,12.233088,3.567984,12.7428,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-03-14 07:00:00,60.739904,69.887472,92.5937075642,11.819904,3.447472,12.3124,48.92,66.44,82.507211806,135.22,88.139904,24.357472,91.4435843532,11.819904,3.447472,12.3124,76.32,20.91,79.1326133778,131.9,84.399904,23.227472,87.5377589999,11.819904,3.447472,12.3124,72.58,19.78,75.2270217409,134.43,58.359904,37.837472,69.55251744,11.819904,3.447472,12.3124,46.54,34.39,57.8674666803,135.22,11.819904,4.007472,12.4807837254,11.819904,3.447472,12.3124,0.0,0.56,0.56,134.89
2020-03-14 07:30:00,65.062176,68.683968,94.6074743669,12.322176,3.593968,12.8356,52.74,65.09,83.7747915545,135.41,93.832176,22.473968,96.4860429832,12.322176,3.593968,12.8356,81.51,18.88,83.6680016494,131.9,89.822176,21.443968,92.3464512851,12.322176,3.593968,12.8356,77.5,17.85,79.5290670133,134.47,62.382176,39.393968,73.779540506,12.322176,3.593968,12.8356,50.06,35.8,61.5438347846,135.41,12.322176,4.193968,13.0163508312,12.322176,3.593968,12.8356,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-03-14 08:00:00,69.398208,67.371144,96.7211575483,11.798208,3.441144,12.2898,57.6,63.93,86.0511760524,135.41,96.958208,20.491144,99.0998540917,11.798208,3.441144,12.2898,85.16,17.05,86.8500322395,131.79,92.788208,19.531144,94.8215014108,11.798208,3.441144,12.2898,80.99,16.09,82.5728054507,134.41,66.358208,40.441144,77.7103461387,11.798208,3.441144,12.2898,54.56,37.0,65.9226334425,135.41,11.798208,4.001144,12.458204739,11.798208,3.441144,12.2898,0.0,0.56,0.56,135.13
2020-03-14 08:30:00,72.965632,66.694976,98.8544550175,14.005632,4.084976,14.5892,58.96,62.61,86.0017075412,135.04,98.525632,19.814976,100.4984250368,14.005632,4.084976,14.5892,84.52,15.73,85.9712934647,131.37,94.395632,18.944976,96.2779697351,14.005632,4.084976,14.5892,80.39,14.86,81.7518911096,134.1,69.835632,41.824976,81.4023593899,14.005632,4.084976,14.5892,55.83,37.74,67.3891423005,135.04,14.005632,4.684976,14.7684368787,14.005632,4.084976,14.5892,0.0,0.6000000000000001,0.6000000000000001,134.79
2020-03-14 09:00:00,74.0152,64.3036,98.0469418391,15.7152,4.5836,16.37,58.3,59.72,83.4587826415,134.25,105.1752,18.0836,106.7185048808,15.7152,4.5836,16.37,89.46,13.5,90.4728777038,130.23,100.7752,17.2936,102.2482740001,15.7152,4.5836,16.37,85.06,12.71,86.0043469832,133.33,70.9352,43.9136,83.4278542454,15.7152,4.5836,16.37,55.22,39.33,67.7945226401,134.25,15.7152,5.1436,16.5355414789,15.7152,4.5836,16.37,0.0,0.56,0.56,133.99
2020-03-14 09:30:00,77.65536,63.95948,100.6040258568,15.49536,4.51948,16.141,62.16,59.44,86.0056928348,134.21,109.07536,16.29948,110.2864778992,15.49536,4.51948,16.141,93.58,11.78,94.3185284024,130.13,104.48536,15.60948,105.6449067405,15.49536,4.51948,16.141,88.99,11.09,89.6783597085,133.15,74.27536,43.98948,86.3244082158,15.49536,4.51948,16.141,58.78,39.47,70.8023255268,134.21,15.49536,5.07948,16.3066642389,15.49536,4.51948,16.141,0.0,0.56,0.56,133.95
2020-03-14 10:00:00,77.293424,63.551832,100.0655222552,15.983424,4.661832,16.6494,61.31,58.89,85.0114592276,134.12,111.453424,15.251832,112.4921512848,15.983424,4.661832,16.6494,95.47,10.59,96.0555516355,129.89,106.763424,14.611832,107.7586856759,15.983424,4.661832,16.6494,90.78,9.95,91.3236601325,132.99,73.983424,44.551832,86.3621025758,15.983424,4.661832,16.6494,58.0,39.89,70.3932674338,134.12,16.023424,5.261832,16.8652599351,15.983424,4.661832,16.6494,0.04,0.6000000000000001,0.6013318551,133.86
2020-03-14 10:30:00,77.013664,63.863152,100.0480216,16.433664,4.793152,17.1184,60.58,59.07,84.6120635607,134.12,113.513664,15.063152,114.5087353126,16.433664,4.793152,17.1184,97.08,10.27,97.6217153097,129.79,108.743664,14.433152,109.6973123499,16.433664,4.793152,17.1184,92.31,9.64,92.8119911434,132.95,73.733664,44.423152,86.0817613695,16.433664,4.793152,17.1184,57.3,39.63,69.6694115089,134.12,16.433664,5.353152,17.283562966,16.433664,4.793152,17.1184,0.0,0.56,0.56,133.86
2020-03-14 11:00:00,75.44256,64.31908,99.138912196,17.24256,5.02908,17.961,58.2,59.29,83.0815509003,134.23,111.11256,15.57908,112.1994149869,17.24256,5.02908,17.961,93.87,10.55,94.4609940663,129.93,106.52256,14.94908,107.5664017331,17.24256,5.02908,17.961,89.28,9.92,89.8294205703,133.1,72.37256000000001,44.46908,84.9428426473,17.24256,5.02908,17.961,55.13,39.44,67.7851790586,134.23,17.24256,5.58908,18.1257742069,17.24256,5.02908,17.961,0.0,0.56,0.56,133.92
2020-03-14 11:30:00,72.312464,65.196552,97.3636628442,21.382464,6.236552,22.2734,50.93,58.96,77.9111449024,134.23,107.742464,17.446552,109.1458690262,21.382464,6.236552,22.2734,86.36,11.21,87.0845204385,130.08,103.542464,16.776552,104.8927764348,21.382464,6.236552,22.2734,82.16,10.54,82.833309725,133.21,69.742464,46.046552,83.572102019,21.382464,6.236552,22.2734,48.36,39.81,62.6380531307,134.23,21.382464,6.836552,22.4487908351,21.382464,6.236552,22.2734,0.0,0.6000000000000001,0.6000000000000001,133.89
2020-03-14 12:00:00,70.167008,65.094544,95.7115910966,22.507008,6.564544,23.4448,47.66,58.53,75.480040408,133.96,110.577008,17.794544,111.9996450637,22.507008,6.564544,23.4448,88.07,11.23,88.7830941114,129.75,106.287008,17.124544,107.6576893529,22.507008,6.564544,23.4448,83.78,10.56,84.4428919448,132.95,67.837008,46.394544,82.1846297513,22.507008,6.564544,23.4448,45.33,39.83,60.3426698117,133.96,22.507008,7.124544,23.6077219638,22.507008,6.564544,23.4448,0.0,0.56,0.56,133.62
2020-03-14 12:30:00,69.903584,65.727712,95.9512541909,22.243584,6.487712,23.1704,47.66,59.24,76.0319222432,133.81,108.923584,18.517712,110.486437218,22.243584,6.487712,23.1704,86.68,12.03,87.5108181884,129.58,104.683584,17.817712,106.1890936961,22.243584,6.487712,23.1704,82.44,11.33,83.2149175329,132.8,67.543584,45.467712,81.4214257679,22.243584,6.487712,23.1704,45.3,38.98,59.7622824196,133.81,22.243584,7.047712,23.333393958,22.243584,6.487712,23.1704,0.0,0.56,0.56,133.46
2020-03-14 13:00:00,68.163456,65.206008,94.3296359219,22.443456,6.546008,23.3786,45.72,58.66,74.3728041693,133.84,108.663456,18.936008,110.3010383851,22.443456,6.546008,23.3786,86.22,12.39,87.1056858075,129.73,104.463456,18.206008,106.0380703651,22.443456,6.546008,23.3786,82.02,11.66,82.8446497971,132.94,65.983456,46.046008,80.4614896608,22.443456,6.546008,23.3786,43.54,39.5,58.7875973314,133.84,22.483456,7.146008,23.5917617833,22.443456,6.546008,23.3786,0.04,0.6000000000000001,0.6013318551,133.5
2020-03-14 13:30:00,73.895232,64.682776,98.2057372224,20.375232,5.942776,21.2242,53.52,58.74,79.4655774534,133.92,105.395232,18.902776,107.0769343455,20.375232,5.942776,21.2242,85.02,12.96,86.0021046254,130.03,101.225232,18.152776,102.8400256221,20.375232,5.942776,21.2242,80.85,12.21,81.7667817637,133.14,71.145232,45.302776,84.3444458731,20.375232,5.942776,21.2242,50.77,39.36,64.2401938042,133.92,20.375232,6.502776,21.3877575907,20.375232,5.942776,21.2242,0.0,0.56,0.56,133.6
2020-03-14 14:00:00,69.413872,64.280296,94.6057190654,21.703872,6.330296,22.6082,47.71,57.95,75.0629509145,133.86,112.153872,18.700296,113.7022078725,21.703872,6.330296,22.6082,90.45,12.37,91.2919459755,129.93,107.713872,17.980296,109.2042547957,21.703872,6.330296,22.6082,86.01,11.65,86.7954065605,133.01,67.093872,46.410296,81.5812676707,21.703872,6.330296,22.6082,45.39,40.08,60.5529396479,133.86,21.703872,6.890296,22.7713468807,21.703872,6.330296,22.6082,0.0,0.56,0.56,133.53
2020-03-14 14:30:00,71.508064,65.002352,96.636995931,18.968064,5.5323519999999995,19.7584,52.54,59.47,79.3544737239,134.0,107.588064,18.532352,109.1725221194,18.968064,5.5323519999999995,19.7584,88.62,13.0,89.5684341719,130.34,103.258064,17.772352,104.776353614,18.968064,5.5323519999999995,19.7584,84.29,12.24,85.1740670627,133.15,68.858064,44.512352,81.9925756297,18.968064,5.5323519999999995,19.7584,49.89,38.98,63.3123408191,134.0,18.968064,6.092352,19.9224547885,18.968064,5.5323519999999995,19.7584,0.0,0.56,0.56,133.7
2020-03-14 15:00:00,67.569824,65.862032,94.3582978575,22.429824,6.542032,23.3644,45.14,59.32,74.5418137692,134.05,106.779824,20.012032,108.6389075711,22.429824,6.542032,23.3644,84.35,13.47,85.4187532103,130.53,102.649824,19.232032,104.4359010211,22.429824,6.542032,23.3644,80.22,12.69,81.2175135054,133.27,65.459824,45.712032,79.8409570814,22.429824,6.542032,23.3644,43.03,39.17,58.1882273317,134.05,22.429824,7.142032,23.5394482892,22.429824,6.542032,23.3644,0.0,0.6000000000000001,0.6000000000000001,133.74
2020-03-14 15:30:00,67.404256,65.975408,94.3190764781,21.344256,6.225408,22.2336,46.06,59.75,75.4426013602,134.08,104.764256,20.485408,106.7483080717,21.344256,6.225408,22.2336,83.42,14.26,84.6300419473,130.7,100.674256,19.675408,102.5788842848,21.344256,6.225408,22.2336,79.33,13.45,80.4621115805,133.36,65.214256,45.095408,79.28742024,21.344256,6.225408,22.2336,43.87,38.87,58.612744348,134.08,21.344256,6.785408,22.3968530361,21.344256,6.225408,22.2336,0.0,0.56,0.56,133.77
2020-03-14 16:00:00,68.076192,66.153056,94.9241525396,21.576192,6.293056,22.4752,46.5,59.86,75.7988759811,133.88,107.436192,20.653056,109.4033092443,21.576192,6.293056,22.4752,85.86,14.36,87.052565729,130.5,103.226192,19.833056,105.1142084835,21.576192,6.293056,22.4752,81.65,13.54,82.7650536156,133.14,65.876192,44.643056,79.5781070486,21.576192,6.293056,22.4752,44.3,38.35,58.5936216665,133.88,21.616192,6.853056,22.6765106028,21.576192,6.293056,22.4752,0.04,0.56,0.5614267539000001,133.58
2020-03-14 16:30:00,68.824304,66.811672,95.9196764826,21.914304,6.391672,22.8274,46.91,60.42,76.4926434371,133.45,110.114304,20.211672,111.9538817122,21.914304,6.391672,22.8274,88.2,13.82,89.2761580715,130.72,105.744304,20.041672,107.6267924125,21.914304,6.391672,22.8274,83.83,13.65,84.9340414675,133.26,66.554304,43.731672,79.6362638302,21.914304,6.391672,22.8274,44.64,37.34,58.1979827829,133.45,21.914304,6.951672,22.9904863672,21.914304,6.391672,22.8274,0.0,0.56,0.56,133.16
2020-03-14 17:00:00,68.782544,66.606992,95.7472179356,22.172544,6.466992,23.0964,46.61,60.14,76.087526573,133.15,114.852544,19.466992,116.4906461515,22.172544,6.466992,23.0964,92.68,13.0,93.5872982835,131.7,110.272544,18.696992,111.8463744163,22.172544,6.466992,23.0964,88.1,12.23,88.9448306536,134.05,66.542544,43.806992,79.6678273212,22.172544,6.466992,23.0964,44.37,37.34,57.9911415649,133.15,22.172544,7.026992,23.2594136641,22.172544,6.466992,23.0964,0.0,0.56,0.56,132.86
2020-03-14 17:30:00,75.507936,62.625648,98.0990325457,19.287936,5.625648,20.0916,56.22,57.0,80.060529601,132.96,119.057936,17.225648,120.2976104235,19.287936,5.625648,20.0916,99.77,11.6,100.4420872941,131.02,114.127936,16.525648,115.3181807758,19.287936,5.625648,20.0916,94.84,10.9,95.4643158463,133.5,72.507936,40.975648,83.2850797682,19.287936,5.625648,20.0916,53.22,35.35,63.8904601643,132.96,19.287936,6.185648,20.2555354489,19.287936,5.625648,20.0916,0.0,0.56,0.56,132.68
2020-03-14 18:00:00,78.838656,36.144608,86.729270534,18.118656,5.284608,18.8736,60.72,30.86,68.1120987784,135.65,121.968656,16.424608,123.0695770465,18.118656,5.284608,18.8736,103.85,11.14,104.4457854583,130.95,116.808656,15.744608,117.8649854605,18.118656,5.284608,18.8736,98.69,10.46,99.2427715252,133.46,75.098656,18.444608,77.3305353485,18.118656,5.284608,18.8736,56.98,13.16,58.4799623803,135.65,18.118656,5.844608,19.0379919613,18.118656,5.284608,18.8736,0.0,0.56,0.56,135.38
2020-03-14 18:30:00,80.531152,35.885336,88.164753628,18.121152,5.285336,18.8762,62.41,30.6,69.5080434194,135.17,126.481152,14.505336,127.3101982707,18.121152,5.285336,18.8762,108.36,9.22,108.7515425178,131.83,120.971152,15.625336,121.976107256,18.121152,5.285336,18.8762,102.85,10.34,103.368457955,134.17,76.691152,18.415336,78.8711442486,18.121152,5.285336,18.8762,58.57,13.13,60.023676995,135.17,18.121152,5.845336,19.0405909247,18.121152,5.285336,18.8762,0.0,0.56,0.56,134.89
2020-03-14 19:00:00,83.639136,34.727248,90.5620606241,17.339136,5.057248,18.0616,66.3,29.67,72.6360716173,135.39,127.149136,15.397248,128.0780154106,17.339136,5.057248,18.0616,109.81,10.34,110.2957465182,132.98,121.679136,14.747247999999999,122.569545407,17.339136,5.057248,18.0616,104.34,9.69,104.7889865396,135.15,79.539136,19.127248,81.806636477,17.339136,5.057248,18.0616,62.2,14.07,63.7715053923,135.39,17.339136,5.617248,18.2263301934,17.339136,5.057248,18.0616,0.0,0.56,0.56,135.12
2020-03-14 19:30:00,79.92896,36.35428,87.8081563467,18.52896,5.40428,19.301,61.4,30.95,68.7594538954,135.89,124.10896,17.10428,125.2820431929,18.52896,5.40428,19.301,105.58,11.7,106.2262980622,133.62,118.85896,16.38428,119.9829029629,18.52896,5.40428,19.301,100.33,10.98,100.9290310069,135.69,76.16896,18.64428,78.4175977967,18.52896,5.40428,19.301,57.64,13.24,59.1410787862,135.89,18.52896,5.9642800000000005,19.4652252646,18.52896,5.40428,19.301,0.0,0.56,0.56,135.64
2020-03-14 20:00:00,74.288128,38.690704,83.7597548812,21.088128,6.150704,21.9668,53.2,32.54,62.3625817298,136.72,119.608128,19.850704,121.2441946361,21.088128,6.150704,21.9668,98.52,13.7,99.4679868098,134.75,114.728128,19.040704,116.2974280163,21.088128,6.150704,21.9668,93.64,12.89,94.5230220634,136.64,71.118128,18.500704,73.4851289631,21.088128,6.150704,21.9668,50.03,12.35,51.5317707827,136.72,21.088128,6.710704,22.1301308338,21.088128,6.150704,21.9668,0.0,0.56,0.56,136.46
2020-03-14 20:30:00,69.991072,50.609896,86.3719383413,21.771072,6.349896,22.6782,48.22,44.26,65.4531588237,135.7,117.471072,21.839896,119.4840316282,21.771072,6.349896,22.6782,95.7,15.49,96.9455006692,135.17,112.721072,20.939896,114.6495500092,21.771072,6.349896,22.6782,90.95,14.59,92.1128145265,136.98,67.341072,28.409896,73.0885912358,21.771072,6.349896,22.6782,45.57,22.06,50.6287319612,135.7,21.771072,6.949896,22.8534599227,21.771072,6.349896,22.6782,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-03-14 21:00:00,65.684768,67.617224,94.2686465835,22.344768,6.517224,23.2758,43.34,61.1,74.9103837929,134.28,113.494768,23.857224,115.9751244895,22.344768,6.517224,23.2758,91.15,17.34,92.7846867754,134.76,109.034768,22.577224,111.3477062016,22.344768,6.517224,23.2758,86.69,16.06,88.165070748,136.63,63.694768,44.667224,77.7957863283,22.344768,6.517224,23.2758,41.35,38.15,56.2605101292,134.28,22.344768,7.077224,23.4387661049,22.344768,6.517224,23.2758,0.0,0.56,0.56,134.05
2020-03-14 21:30:00,61.603344,68.301392,91.9785417427,22.153344,6.461392,23.0764,39.45,61.84,73.3518104753,134.68,109.043344,25.441392,111.9719397778,22.153344,6.461392,23.0764,86.89,18.98,88.938813237,134.41,104.773344,24.391392,107.5750603841,22.153344,6.461392,23.0764,82.62,17.93,84.5431800916,136.24,59.893344,44.551392,74.646092896,22.153344,6.461392,23.0764,37.74,38.09,53.6204783641,134.68,22.153344,7.021392,23.2394190117,22.153344,6.461392,23.0764,0.0,0.56,0.56,134.47
2020-03-14 22:00:00,57.802768,69.341224,90.2738352696,22.872768,6.671224,23.8258,34.93,62.67,71.7470124814,134.21,104.182768,27.171224,107.6676579192,22.872768,6.671224,23.8258,81.31,20.5,83.8544339913,133.98,100.202768,26.041224,103.5313482105,22.872768,6.671224,23.8258,77.33,19.37,79.7190428944,135.85,56.402768,43.271224,71.0891768451,22.872768,6.671224,23.8258,33.53,36.6,49.636890515,134.21,22.872768,7.271224,24.0007127902,22.872768,6.671224,23.8258,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-03-14 22:30:00,52.67136,70.57248,88.0610418835,24.59136,7.17248,25.616,28.08,63.4,69.3400778771,134.04,98.51136,29.36248,102.7941792165,24.59136,7.17248,25.616,73.92,22.19,77.1787697492,133.84,94.91136,28.15248,98.9986282087,24.59136,7.17248,25.616,70.32,20.98,73.3829871292,135.81,51.78136,42.88248,67.2325541267,24.59136,7.17248,25.616,27.19,35.71,44.8831839334,134.04,24.63136,7.73248,25.8165672079,24.59136,7.17248,25.616,0.04,0.56,0.5614267539000001,133.83
2020-03-14 23:00:00,49.814048,70.868264,86.6241895807,24.714048,7.208264,25.7438,25.1,63.66,68.4295667091,134.32,93.354048,30.368264,98.1692912084,24.714048,7.208264,25.7438,68.64,23.16,72.4419436515,134.31,90.004048,29.118264,94.5970504549,24.714048,7.208264,25.7438,65.29,21.91,68.8682234416,136.22,49.154048,43.228264,65.4584084991,24.714048,7.208264,25.7438,24.44,36.02,43.5287720939,134.32,24.714048,7.768264,25.9061786862,24.714048,7.208264,25.7438,0.0,0.56,0.56,134.11
2020-03-14 23:30:00,45.107712,71.471416,84.5154955432,25.067712,7.311416,26.1122,20.04,64.16,67.2168669309,134.76,89.517712,31.631416,94.9419150843,25.067712,7.311416,26.1122,64.45,24.32,68.8858831692,134.99,86.367712,30.331416,91.5389341902,25.067712,7.311416,26.1122,61.3,23.02,65.4798472814,136.8,44.817712,43.461416,62.4301368703,25.067712,7.311416,26.1122,19.75,36.15,41.1932640125,134.76,25.067712,7.871416,26.2745004664,25.067712,7.311416,26.1122,0.0,0.56,0.56,134.55
2020-03-15 00:00:00,41.83064,72.48852,83.6922217091,26.12064,7.61852,27.209,15.71,64.87,66.7451945836,135.31,85.65064,32.90852,91.755124222,26.12064,7.61852,27.209,59.53,25.29,64.6792470581,134.78,82.78064,31.23852,88.4786951226,26.12064,7.61852,27.209,56.66,23.62,61.3861547908,136.64,41.88064,43.91852,60.6862785628,26.12064,7.61852,27.209,15.76,36.3,39.5735719894,135.31,26.12064,8.21852,27.3830587225,26.12064,7.61852,27.209,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-03-15 00:30:00,39.139888,74.110384,83.8109769021,27.429888,8.000384,28.5728,11.71,66.11,67.1390810184,135.11,86.59988799999999,32.250384,92.4101069676,27.429888,8.000384,28.5728,59.17,24.25,63.9464729285,132.81,83.729888,30.970384,89.2740658288,27.429888,8.000384,28.5728,56.3,22.97,60.8055170194,135.05,39.459888,42.840384,58.244152172,27.429888,8.000384,28.5728,12.03,34.84,36.8584657847,135.11,27.429888,8.560383999999999,28.7346294551,27.429888,8.000384,28.5728,0.0,0.56,0.56,134.89
2020-03-15 01:00:00,41.13304,73.94672,84.6170454365,28.10304,8.19672,29.274,13.03,65.75,67.0286759529,134.97,89.26304,32.19672,94.8921445052,28.10304,8.19672,29.274,61.16,24.0,65.7004231341,132.63,86.29304,30.91672,91.6642369084,28.10304,8.19672,29.274,58.19,22.72,62.4681879039,134.89,41.34304,43.21672,59.8074564248,28.10304,8.19672,29.274,13.24,35.02,37.4392574713,134.97,28.10304,8.79672,29.4476338608,28.10304,8.19672,29.274,0.0,0.6000000000000001,0.6000000000000001,134.74
