Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-15 01:30:00,42.616864,73.590752,85.0399663518,27.876864,8.130752,29.0384,14.74,65.46,67.0990253282,135.62,90.536864,32.150752,96.0759834564,27.876864,8.130752,29.0384,62.66,24.02,67.1061547103,133.5,87.496864,30.880752,92.7864324884,27.876864,8.130752,29.0384,59.62,22.75,63.8130621425,135.62,42.716864,44.280752,61.5265427899,27.876864,8.130752,29.0384,14.84,36.15,39.0774628143,135.62,27.916864,8.690752,29.2383389733,27.876864,8.130752,29.0384,0.04,0.56,0.5614267539000001,135.39
2020-03-15 02:00:00,41.562688,73.460784,84.4034585765,27.842688,8.120784,29.0028,13.72,65.34,66.7649159364,136.14,87.692688,33.230784,93.7778893659,27.842688,8.120784,29.0028,59.85,25.11,64.9040414766,134.36,84.792688,31.900784,90.5950327451,27.842688,8.120784,29.0028,56.95,23.78,61.7154024535,136.32,41.732688,45.130784,61.4687311742,27.842688,8.120784,29.0028,13.89,37.01,39.5306488689,136.14,27.842688,8.720784,29.1764862285,27.842688,8.120784,29.0028,0.0,0.6000000000000001,0.6000000000000001,135.92
2020-03-15 02:30:00,40.702736,73.552048,84.0631695981,27.812736,8.112048,28.9716,12.89,65.44,66.6974189905,136.17,85.522736,33.842048,91.9751193843,27.812736,8.112048,28.9716,57.71,25.73,63.1860506758,134.43,82.742736,32.492048,88.8937204981,27.812736,8.112048,28.9716,54.93,24.38,60.0973318875,136.42,40.942736,44.972048,60.8177008155,27.812736,8.112048,28.9716,13.13,36.86,39.1287170758,136.17,27.812736,8.672048,29.1333606081,27.812736,8.112048,28.9716,0.0,0.56,0.56,135.94
2020-03-15 03:00:00,38.932096,73.488528,83.1641259592,27.732096,8.088528,28.8876,11.2,65.4,66.3520911502,136.25,83.782096,34.058528,90.4401622051,27.732096,8.088528,28.8876,56.05,25.97,61.7741321266,134.59,81.082096,32.688528,87.423373045,27.732096,8.088528,28.8876,53.35,24.6,58.7484680651,136.54,39.292096,45.228528,59.9123405745,27.732096,8.088528,28.8876,11.56,37.14,38.8974703548,136.25,27.732096,8.688528,29.0613087689,27.732096,8.088528,28.8876,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-03-15 03:30:00,38.317728,73.713504,83.0778487386,27.337728,7.973504,28.4768,10.98,65.74,66.6506414073,136.57,81.907728,34.843504,89.0109300992,27.337728,7.973504,28.4768,54.57,26.87,60.8266536972,135.12,79.277728,33.443504,86.0431642645,27.337728,7.973504,28.4768,51.94,25.47,57.8488072479,136.96,38.697728,44.983503999999996,59.3382657691,27.337728,7.973504,28.4768,11.36,37.01,38.7142054032,136.57,27.337728,8.573504,28.6505906229,27.337728,7.973504,28.4768,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-03-15 04:00:00,36.547424,74.388832,82.8819191824,28.007424,8.168832,29.1744,8.54,66.22,66.7684057021,136.65,80.237424,35.188832,87.6144857183,28.007424,8.168832,29.1744,52.23,27.02,58.8052149048,135.16,77.727424,33.778832,84.7499966546,28.007424,8.168832,29.1744,49.72,25.61,55.9280832856,136.99,37.097424,44.798832,58.1648881715,28.007424,8.168832,29.1744,9.09,36.63,37.7410254233,136.65,28.007424,8.768832,29.3480529807,28.007424,8.168832,29.1744,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-03-15 04:30:00,35.074192,74.312056,82.1734787593,27.984192,8.162056,29.1502,7.09,66.15,66.5288704248,135.9,80.114192,35.062056,87.4507377371,27.984192,8.162056,29.1502,52.13,26.9,58.661289621,134.16,77.594192,33.652056,84.5772989942,27.984192,8.162056,29.1502,49.61,25.49,55.7753727016,136.14,35.724192,43.822056,56.5383983335,27.984192,8.162056,29.1502,7.74,35.66,36.4903165237,135.9,28.024192,8.722056,29.3501209217,27.984192,8.162056,29.1502,0.04,0.56,0.5614267539000001,135.64
2020-03-15 05:00:00,35.966208,74.400144,82.6374584866,27.326208,7.970144,28.4648,8.64,66.43,66.9895103729,135.93,78.716208,35.000144,86.1466858441,27.326208,7.970144,28.4648,51.39,27.03,58.0650755618,134.23,76.246208,33.590144,83.3173571852,27.326208,7.970144,28.4648,48.92,25.62,55.2227380705,136.2,36.506208,43.500144,56.7887819077,27.326208,7.970144,28.4648,9.18,35.53,36.6967750627,135.93,27.326208,8.570143999999999,28.6385930492,27.326208,7.970144,28.4648,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-03-15 05:30:00,37.08296,74.24128,82.9874302434,26.71296,7.79128,27.826,10.37,66.45,67.2542890826,135.93,78.64296,34.67128,85.9465695325,26.71296,7.79128,27.826,51.93,26.88,58.4744328745,134.19,76.14296,33.27128,83.0946955611,26.71296,7.79128,27.826,49.43,25.48,55.6107480619,136.2,37.48296,43.27128,57.2483708345,26.71296,7.79128,27.826,10.77,35.48,37.0786097366,135.93,26.71296,8.35128,27.9879636558,26.71296,7.79128,27.826,0.0,0.56,0.56,135.69
2020-03-15 06:00:00,38.32904,73.99972,83.3371097855,26.39904,7.69972,27.499,11.93,66.3,67.3647897644,135.72,79.30904,34.15972,86.352824483,26.39904,7.69972,27.499,52.91,26.46,59.1574145818,133.87,76.74904,32.77972,83.4561273017,26.39904,7.69972,27.499,50.35,25.08,56.2505902191,135.93,38.62904,43.04972,57.8401341924,26.39904,7.69972,27.499,12.23,35.35,37.4058204027,135.72,26.39904,8.29972,27.67299523,26.39904,7.69972,27.499,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-03-15 06:30:00,39.898944,73.202192,83.3695786598,26.818944,7.822192,27.9364,13.08,65.38,66.6755637396,136.13,83.188944,33.052192,89.5145116718,26.818944,7.822192,27.9364,56.37,25.23,61.7586415006,134.34,80.458944,31.722192,86.4866413666,26.818944,7.822192,27.9364,53.64,23.9,58.7235864027,136.3,40.098944,44.702192,60.0517383555,26.818944,7.822192,27.9364,13.28,36.88,39.198122404,136.13,26.818944,8.382192,28.0983433675,26.818944,7.822192,27.9364,0.0,0.56,0.56,135.89
2020-03-15 07:00:00,40.574592,72.669256,83.2293114447,27.014592,7.879256,28.1402,13.56,64.79,66.1937889836,135.86,86.144592,32.189256,91.9621603306,27.014592,7.879256,28.1402,59.13,24.31,63.932253206,133.97,83.274592,30.899256,88.8224166195,27.014592,7.879256,28.1402,56.26,23.02,60.7874000102,135.97,40.754592,45.029256,60.7336040837,27.014592,7.879256,28.1402,13.74,37.15,39.6094698273,135.86,27.014592,8.479256,28.3140594624,27.014592,7.879256,28.1402,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-03-15 07:30:00,43.457344,72.813392,84.7958183054,27.337344,7.973392,28.4764,16.12,64.84,66.8137710356,135.22,89.307344,30.683392,94.4313096222,27.337344,7.973392,28.4764,61.97,22.71,66.0001893937,132.89,86.297344,29.483392,91.1948572304,27.337344,7.973392,28.4764,58.96,21.51,62.7611480137,135.08,43.437344,44.133392,61.9238172531,27.337344,7.973392,28.4764,16.1,36.16,39.5822637048,135.22,27.337344,8.533392,28.6382463849,27.337344,7.973392,28.4764,0.0,0.56,0.56,134.97
2020-03-15 08:00:00,45.522656,72.571608,85.6676747496,28.222656,8.231608,29.3986,17.3,64.34,66.625262476,134.62,92.922656,29.801608,97.5846086096,28.222656,8.231608,29.3986,64.7,21.57,68.2008423702,131.98,89.782656,28.641608,94.2404744642,28.222656,8.231608,29.3986,61.56,20.41,64.8552364887,134.34,45.412656,43.871608,63.1429118229,28.222656,8.231608,29.3986,17.19,35.64,39.5689992292,134.62,28.222656,8.831608,29.572210123,28.222656,8.231608,29.3986,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-03-15 08:30:00,50.805104,71.171072,87.4441540761,28.255104,8.241072,29.4324,22.55,62.93,66.8482415625,134.81,97.525104,28.491072,101.6016097014,28.255104,8.241072,29.4324,69.27,20.25,72.1692136579,132.18,94.145104,27.411072,98.0544107899,28.255104,8.241072,29.4324,65.89,19.17,68.6220154178,134.53,50.295104,45.431072,67.7759528848,28.255104,8.241072,29.4324,22.04,37.19,43.2302868369,134.81,28.255104,8.801072,29.5940833681,28.255104,8.241072,29.4324,0.0,0.56,0.56,134.56
2020-03-15 09:00:00,55.434304,69.726672,89.0773307198,28.514304,8.316672,29.7024,26.92,61.41,67.0512826126,133.58,102.614304,26.506672000000002,105.9825412317,28.514304,8.316672,29.7024,74.1,18.19,76.299974443,130.48,99.004304,25.506672000000002,102.2371875936,28.514304,8.316672,29.7024,70.49,17.19,72.5557454651,133.11,54.584304,45.226672,70.8865156667,28.514304,8.316672,29.7024,26.07,36.91,45.1884166574,133.58,28.514304,8.876672,29.8640392178,28.514304,8.316672,29.7024,0.0,0.56,0.56,133.33
2020-03-15 09:30:00,58.375232,68.677776,90.1349245707,29.135232,8.497776,30.3492,29.24,60.18,66.9074734241,133.14,108.245232,24.997776,111.0941900177,29.135232,8.497776,30.3492,79.11,16.5,80.812388283,132.76,104.325232,24.707776,107.2111385385,29.135232,8.497776,30.3492,75.19,16.21,76.9174895586,135.0,57.355232,45.887776,73.4527781912,29.135232,8.497776,30.3492,28.22,37.39,46.8442152245,133.14,29.135232,9.057776,30.5107366309,29.135232,8.497776,30.3492,0.0,0.56,0.56,132.9
2020-03-15 10:00:00,61.87536,57.59948,84.5355562553,28.69536,8.36948,29.891,33.18,49.23,59.3675441635,134.09,111.53536,24.26948,114.1452766863,28.69536,8.36948,29.891,82.84,15.9,84.3520930386,134.27,107.44536,23.37948,109.9595628884,28.69536,8.36948,29.891,78.75,15.01,80.1677154471,136.26,60.37536,37.25948,70.9468318179,28.69536,8.36948,29.891,31.68,28.89,42.8748702622,134.09,28.69536,8.92948,30.0526088485,28.69536,8.36948,29.891,0.0,0.56,0.56,133.84
2020-03-15 10:30:00,65.608752,39.837136,76.756144664,25.738752,7.507136,26.8112,39.87,32.33,51.3307490691,136.19,113.898752,22.387136,116.0780322259,25.738752,7.507136,26.8112,88.16,14.88,89.4069348541,134.27,109.538752,21.537136,111.6359548568,25.738752,7.507136,26.8112,83.8,14.03,84.9663515752,136.22,63.298752,19.857136,66.3403184713,25.738752,7.507136,26.8112,37.56,12.35,39.5382865081,136.19,25.778752,8.067136,27.011529722,25.738752,7.507136,26.8112,0.04,0.56,0.5614267539000001,135.94
2020-03-15 11:00:00,71.721184,39.364512,81.8137704751,18.461184,5.384512,19.2304,53.26,33.98,63.1764829664,135.9,112.721184,19.054512,114.3203383039,18.461184,5.384512,19.2304,94.26,13.67,95.246083909,133.7,108.041184,18.264512,109.5741294226,18.461184,5.384512,19.2304,89.58,12.88,90.5012198813,135.77,68.461184,16.184512,70.3482206126,18.461184,5.384512,19.2304,50.0,10.8,51.1531035227,135.9,18.461184,5.944512,19.3946522939,18.461184,5.384512,19.2304,0.0,0.56,0.56,135.86
2020-03-15 11:30:00,79.073856,36.513208,87.0970094846,14.993856,4.373208,15.6186,64.08,32.14,71.6883951557,135.93,110.513856,17.813208,111.9402641914,14.993856,4.373208,15.6186,95.52,13.44,96.4608936305,134.05,105.793856,17.043208,107.1578784144,14.993856,4.373208,15.6186,90.8,12.67,91.6797082238,135.96,75.083856,16.893208,76.9608076124,14.993856,4.373208,15.6186,60.09,12.52,61.3804406957,135.93,14.993856,4.933208,15.7845576093,14.993856,4.373208,15.6186,0.0,0.56,0.56,135.75
2020-03-15 12:00:00,80.534224,36.521232,88.4282851925,14.884224,4.341232,15.5044,65.65,32.18,73.1127547012,136.02,110.294224,17.621232,111.6929884324,14.884224,4.341232,15.5044,95.41,13.28,96.3297799229,134.05,105.564224,16.851232,106.90074559440001,14.884224,4.341232,15.5044,90.68,12.51,91.5388578692,135.99,76.434224,16.801232,78.2590058409,14.884224,4.341232,15.5044,61.55,12.46,62.798519887,136.02,14.884224,4.941232,15.6829811503,14.884224,4.341232,15.5044,0.0,0.6000000000000001,0.6000000000000001,135.83
2020-03-15 12:30:00,79.583856,36.478208,87.5457011778,16.553856,4.828208,17.2436,63.03,31.65,70.5301595064,136.12,110.593856,18.828208,112.1851255802,16.553856,4.828208,17.2436,94.04,14.0,95.0763987538,134.3,105.943856,18.018208,107.4651405977,16.553856,4.828208,17.2436,89.39,13.19,90.3578895283,136.26,75.693856,17.788208,77.7559012551,16.553856,4.828208,17.2436,59.14,12.96,60.5433827928,136.12,16.553856,5.388208,17.4087028213,16.553856,4.828208,17.2436,0.0,0.56,0.56,136.02
2020-03-15 13:00:00,80.013696,34.952328,87.31469968,15.093696,4.402328,15.7226,64.92,30.55,71.7489296087,136.27,114.413696,16.872328,115.6510669407,15.093696,4.402328,15.7226,99.32,12.47,100.099766733,133.9,109.493696,16.132328,110.6757492427,15.093696,4.402328,15.7226,94.4,11.73,95.1259843576,136.26,75.943696,18.412328,78.1438339507,15.093696,4.402328,15.7226,60.85,14.01,62.4419938823,136.27,15.093696,4.962328,15.8884976672,15.093696,4.402328,15.7226,0.0,0.56,0.56,136.02
2020-03-15 13:30:00,83.532512,33.282816,89.9189991154,14.272512,4.162816,14.8672,69.26,29.12,75.1326959452,137.01,115.552512,16.692816,116.7520155523,14.272512,4.162816,14.8672,101.28,12.53,102.0521401049,135.13,110.522512,15.952816,111.6678915227,14.272512,4.162816,14.8672,96.25,11.79,96.9694106407,137.26,79.212512,19.912816,81.6770610294,14.272512,4.162816,14.8672,64.94,15.75,66.8226466103,137.01,14.272512,4.722816,15.0336153257,14.272512,4.162816,14.8672,0.0,0.56,0.56,136.81
2020-03-15 14:00:00,82.59336,33.42848,89.101775466,15.90336,4.63848,16.566,66.69,28.79,72.6389716337,137.35,116.01336,17.79848,117.3707186175,15.90336,4.63848,16.566,100.11,13.16,100.9712716568,134.93,111.08336,16.71848,112.3344134377,15.90336,4.63848,16.566,95.18,12.08,95.9435188014,137.08,78.46336,20.92848,81.2065276785,15.90336,4.63848,16.566,62.56,16.29,64.6460957831,137.35,15.94336,5.23848,16.7819069477,15.90336,4.63848,16.566,0.04,0.6000000000000001,0.6013318551,137.2
2020-03-15 14:30:00,79.34024,33.98632,86.3130559672,15.93024,4.64632,16.594,63.41,29.34,69.8689036697,137.67,116.97024,18.12632,118.3663825687,15.93024,4.64632,16.594,101.04,13.48,101.9352343402,133.7,111.99024,17.35632,113.3272063505,15.93024,4.64632,16.594,96.06,12.71,96.897201714,135.91,75.39024,20.63632,78.1635848103,15.93024,4.64632,16.594,59.46,15.99,61.5724914227,137.67,15.93024,5.20632,16.7594246441,15.93024,4.64632,16.594,0.0,0.56,0.56,137.51
2020-03-15 15:00:00,81.109376,40.298568,90.568788542,13.709376,3.9985679999999997,14.2806,67.4,36.3,76.5535760105,137.92,114.519376,17.258568,115.8125452999,13.709376,3.9985679999999997,14.2806,100.81,13.26,101.6783344671,134.69,109.569376,16.488568,110.8030732052,13.709376,3.9985679999999997,14.2806,95.86,12.49,96.6702627492,136.58,76.469376,23.378568,79.9632597357,13.709376,3.9985679999999997,14.2806,62.76,19.38,65.6841076669,137.92,13.709376,4.598568,14.4600766927,13.709376,3.9985679999999997,14.2806,0.0,0.6000000000000001,0.6000000000000001,137.7
2020-03-15 15:30:00,83.345024,45.985632,95.1896600267,12.225024,3.565632,12.7344,71.12,42.42,82.8100887573,137.4,111.645024,16.875632,112.9132336768,12.225024,3.565632,12.7344,99.42,13.31,100.3069912818,134.57,106.735024,16.095632,107.9418117217,12.225024,3.565632,12.7344,94.51,12.53,95.3369865267,136.47,77.995024,25.925632,82.1910102345,12.225024,3.565632,12.7344,65.77,22.36,69.4669885629,137.4,12.225024,4.125632,12.9024048611,12.225024,3.565632,12.7344,0.0,0.56,0.56,137.18
2020-03-15 16:00:00,83.06632,44.85976,94.4055696747,12.37632,3.60976,12.892,70.69,41.25,81.8452112222,137.26,112.41632,17.10976,113.7109180756,12.37632,3.60976,12.892,100.04,13.5,100.9467760753,134.48,107.44632,16.32976,108.6801395987,12.37632,3.60976,12.892,95.07,12.72,95.9171689532,136.43,77.78632,26.80976,82.2768181835,12.37632,3.60976,12.892,65.41,23.2,69.4025078798,137.26,12.37632,4.20976,13.0726958199,12.37632,3.60976,12.892,0.0,0.6000000000000001,0.6000000000000001,137.0
2020-03-15 16:30:00,86.831232,43.335776,97.0445894018,10.031232,2.925776,10.4492,76.8,40.41,86.7825333809,136.94,115.171232,15.755776000000001,116.2439553601,10.031232,2.925776,10.4492,105.14,12.83,105.9199155022,134.09,109.961232,14.995776,110.9790333387,10.031232,2.925776,10.4492,99.93,12.07,100.6562953819,136.07,80.981232,26.555776,85.2242288038,10.031232,2.925776,10.4492,70.95,23.63,74.7815445147,136.94,10.071232,3.525776,10.670558111,10.031232,2.925776,10.4492,0.04,0.6000000000000001,0.6013318551,136.65
2020-03-15 17:00:00,90.185472,43.349096,100.0627977016,9.425472,2.7490959999999998,9.818200000000001,80.76,40.6,90.3910261033,136.33,117.625472,13.799096,118.4321185897,9.425472,2.7490959999999998,9.818200000000001,108.2,11.05,108.7627808582,133.17,112.255472,13.119096,113.0194747546,9.425472,2.7490959999999998,9.818200000000001,102.83,10.37,103.3515640907,135.23,84.005472,25.709096,87.8514481558,9.425472,2.7490959999999998,9.818200000000001,74.58,22.96,78.0342104464,136.33,9.425472,3.309096,9.9894764007,9.425472,2.7490959999999998,9.818200000000001,0.0,0.56,0.56,136.03
2020-03-15 17:30:00,90.76272,43.32996,100.5751300044,9.70272,2.82996,10.107,81.06,40.5,90.6144226931,136.19,119.44272,13.18996,120.1687913137,9.70272,2.82996,10.107,109.74,10.36,110.227932939,132.85,114.00272,12.54996,114.6914193103,9.70272,2.82996,10.107,104.3,9.72,104.7519374522,134.98,84.55272,25.77996,88.3955247566,9.70272,2.82996,10.107,74.85,22.95,78.2893670941,136.19,9.70272,3.38996,10.2778696333,9.70272,2.82996,10.107,0.0,0.56,0.56,135.88
2020-03-15 18:00:00,91.387424,43.588832,101.2504199521,9.527424,2.778832,9.9244,81.86,40.81,91.46865966,135.98,121.687424,12.768832,122.3555157335,9.527424,2.778832,9.9244,112.16,9.99,112.6040216866,132.4,116.127424,12.128832,116.759098877,9.527424,2.778832,9.9244,106.6,9.35,107.0092636177,134.62,85.097424,25.198832,88.7499448203,9.527424,2.778832,9.9244,75.57,22.42,78.8256385956,135.98,9.527424,3.378832,10.1088235596,9.527424,2.778832,9.9244,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-03-15 18:30:00,94.342336,42.359848,103.4158260834,8.502336,2.479848,8.8566,85.84,39.88,94.6515715665,134.92,124.442336,11.369848,124.9606675426,8.502336,2.479848,8.8566,115.94,8.89,116.2803323869,131.09,118.692336,10.799848,119.1826637643,8.502336,2.479848,8.8566,110.19,8.32,110.5036583105,133.49,87.682336,24.819848,91.1274761044,8.502336,2.479848,8.8566,79.18,22.34,82.2711857214,134.92,8.502336,3.039848,9.029418216,8.502336,2.479848,8.8566,0.0,0.56,0.56,134.62
2020-03-15 19:00:00,94.603296,41.700128,103.386093307,8.743296,2.550128,9.1076,85.86,39.15,94.3645171661,134.41,126.383296,10.700128,126.8354455467,8.743296,2.550128,9.1076,117.64,8.15,117.9219746273,130.45,120.553296,10.150128,120.979842432,8.743296,2.550128,9.1076,111.81,7.6,112.0679976621,132.92,87.953296,25.080128,91.4592537569,8.743296,2.550128,9.1076,79.21,22.53,82.3518366523,134.41,8.743296,3.110128,9.2799849741,8.743296,2.550128,9.1076,0.0,0.56,0.56,134.11
2020-03-15 19:30:00,91.597216,41.461688,100.5441273808,8.577216,2.501688,8.9346,83.02,38.96,91.7071534832,134.51,123.957216,11.661688,124.5045636331,8.577216,2.501688,8.9346,115.38,9.16,115.7430343476,130.79,118.217216,11.061688,118.7336140282,8.577216,2.501688,8.9346,109.64,8.56,109.9736477525,133.18,88.82721599999999,25.261688,92.3494839342,8.577216,2.501688,8.9346,80.25,22.76,83.4151071449,134.51,8.577216,3.061688,9.1072810278,8.577216,2.501688,8.9346,0.0,0.56,0.56,134.2
2020-03-15 20:00:00,87.1248,42.5214,96.947409625,9.3648,2.7314,9.755,77.76,39.79,87.3490795601,135.05,119.3348,14.6314,120.228417427,9.3648,2.7314,9.755,109.97,11.9,110.611983528,132.06,113.9048,13.9114,114.7511678067,9.3648,2.7314,9.755,104.54,11.18,105.1361212904,134.19,84.6548,27.0314,88.8658075359,9.3648,2.7314,9.755,75.29,24.3,79.1143103364,135.05,9.3648,3.2914,9.9263685706,9.3648,2.7314,9.755,0.0,0.56,0.56,134.74
2020-03-15 20:30:00,84.14576,43.39168,94.6749534946,9.84576,2.87168,10.256,74.3,40.52,84.6307296436,135.09,118.40576,15.54168,119.4213876088,9.84576,2.87168,10.256,108.56,12.67,109.296854941,132.13,113.04576,14.78168,114.0080782997,9.84576,2.87168,10.256,103.2,11.91,103.8849753333,134.19,81.83576,26.56168,86.0384475639,9.84576,2.87168,10.256,71.99,23.69,75.7877048076,135.09,9.84576,3.43168,10.426668576299999,9.84576,2.87168,10.256,0.0,0.56,0.56,134.77
2020-03-15 21:00:00,79.35816,44.90988,91.1845100892,10.38816,3.02988,10.821,68.97,41.88,80.6894993168,135.5,113.40816,17.89988,114.8120919529,10.38816,3.02988,10.821,103.02,14.87,104.0876423981,132.77,108.32816,17.03988,109.6601466322,10.38816,3.02988,10.821,97.94,14.01,98.9369683182,134.77,77.24816,25.74988,81.4268662261,10.38816,3.02988,10.821,66.86,22.72,70.6148567937,135.5,10.38816,3.58988,10.9909556727,10.38816,3.02988,10.821,0.0,0.56,0.56,135.17
2020-03-15 21:30:00,73.90976,47.71868,87.9757071253,11.30976,3.29868,11.781,62.6,44.42,76.7586894104,136.07,108.92976,19.66868,110.6912353649,11.30976,3.29868,11.781,97.62,16.37,98.9830354152,133.36,104.11976,18.73868,105.7925448725,11.30976,3.29868,11.781,92.81,15.44,94.0855445858,135.28,72.06976,24.11868,75.9984278219,11.30976,3.29868,11.781,60.76,20.82,64.2281091112,136.07,11.30976,3.89868,11.9628749471,11.30976,3.29868,11.781,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-03-15 22:00:00,70.410672,49.012696,85.7899009248,10.740672,3.132696,11.1882,59.67,45.88,75.269404807,136.66,102.710672,21.512696,104.9394026659,10.740672,3.132696,11.1882,91.97,18.38,93.7886203118,134.19,98.180672,20.472696,100.2924505428,10.740672,3.132696,11.1882,87.44,17.34,89.1427461996,135.98,68.690672,23.082696,72.4652970355,10.740672,3.132696,11.1882,57.95,19.95,61.2878862419,136.66,10.740672,3.6926959999999998,11.3577303525,10.740672,3.132696,11.1882,0.0,0.56,0.56,136.35
2020-03-15 22:30:00,66.773664,49.243152,82.96752511,10.433664,3.043152,10.8684,56.34,46.2,72.8603842976,136.88,95.813664,23.833152,98.7333648943,10.433664,3.043152,10.8684,85.38,20.79,87.874731863,134.84,91.623664,22.683152,94.3897303177,10.433664,3.043152,10.8684,81.19,19.64,83.5317047593,136.49,65.173664,22.973152,69.1040678397,10.433664,3.043152,10.8684,54.74,19.93,58.2552358162,136.88,10.473664,3.6431519999999997,11.0891926703,10.433664,3.043152,10.8684,0.04,0.6000000000000001,0.6013318551,136.57
2020-03-15 23:00:00,61.890912,49.994016,79.5605846132,11.190912,3.264016,11.6572,50.7,46.73,68.9505830287,137.3,90.350912,25.494016,93.8788163061,11.190912,3.264016,11.6572,79.16,22.23,82.2221290165,135.47,86.450912,24.284016,89.796846374,11.190912,3.264016,11.6572,75.26,21.02,78.1403096999,137.05,60.550912,23.064016,64.7947665948,11.190912,3.264016,11.6572,49.36,19.8,53.1831702703,137.3,11.190912,3.824016,11.8262255077,11.190912,3.264016,11.6572,0.0,0.56,0.56,136.99
2020-03-15 23:30:00,57.189728,52.224504,77.4471678421,11.809728,3.444504,12.3018,45.38,48.78,66.6245660399,137.52,85.089728,26.544504,89.1340142915,11.809728,3.444504,12.3018,73.28,23.1,76.834682273,135.18,81.519728,24.664504,85.1692656465,11.809728,3.444504,12.3018,69.71,21.22,72.8681857878,136.79,56.079728,21.594504,60.093747558,11.809728,3.444504,12.3018,44.27,18.15,47.8461639006,137.52,11.809728,4.044504,12.4830960919,11.809728,3.444504,12.3018,0.0,0.6000000000000001,0.6000000000000001,137.2
2020-03-16 00:00:00,54.480576,53.050168,76.0424452929,12.240576,3.570168,12.7506,42.24,49.48,65.0575745014,137.89,81.260576,27.260168,85.7111309647,12.240576,3.570168,12.7506,69.02,23.69,72.9724365771,133.73,77.900576,25.990168,82.121791102,12.240576,3.570168,12.7506,65.66,22.42,69.3822167418,135.61,53.490576,21.330168,57.5866111845,12.240576,3.570168,12.7506,41.25,17.76,44.9108015961,137.89,12.240576,4.130168,12.9185908101,12.240576,3.570168,12.7506,0.0,0.56,0.56,137.57
2020-03-16 00:30:00,54.611744,54.512592,77.16258983,11.631744,3.392592,12.1164,42.98,51.12,66.7872353074,137.41,81.221744,26.292592,85.3713774779,11.631744,3.392592,12.1164,69.59,22.9,73.2610271563,132.81,77.801744,25.072592,81.7419490778,11.631744,3.392592,12.1164,66.17,21.68,69.6311087087,134.86,53.571744,19.102592,56.8756606671,11.631744,3.392592,12.1164,41.94,15.71,44.7857979721,137.41,11.631744,3.992592,12.2978965421,11.631744,3.392592,12.1164,0.0,0.6000000000000001,0.6000000000000001,137.09
2020-03-16 01:00:00,57.779696,54.515328,79.4381158941,11.469696,3.345328,11.9476,46.31,51.17,69.014382559,137.24,84.829696,25.135328,88.4752057761,11.469696,3.345328,11.9476,73.36,21.79,76.5277315749,132.41,81.209696,23.955328,84.6691943035,11.469696,3.345328,11.9476,69.74,20.61,72.7216590845,134.53,56.599696,18.905328,59.6735872399,11.469696,3.345328,11.9476,45.13,15.56,47.7370977333,137.24,11.469696,3.905328,12.1163324946,11.469696,3.345328,11.9476,0.0,0.56,0.56,136.9
2020-03-16 01:30:00,59.222272,54.021496,80.1598373933,11.662272,3.401496,12.1482,47.56,50.62,69.4574546035,137.56,87.162272,25.031496,90.6853761761,11.662272,3.401496,12.1482,75.5,21.63,78.5372962356,132.82,83.452272,23.861496,86.7966168311,11.662272,3.401496,12.1482,71.79,20.46,74.6486148565,134.89,58.002272,19.691496,61.2537229226,11.662272,3.401496,12.1482,46.34,16.29,49.1198503662,137.56,11.662272,3.961496,12.3167381542,11.662272,3.401496,12.1482,0.0,0.56,0.56,137.23
2020-03-16 02:00:00,57.327504,53.819272,78.6317795391,12.717504,3.709272,13.2474,44.61,50.11,67.0899709346,137.87,86.177504,25.709272,89.9306892136,12.717504,3.709272,13.2474,73.46,22.0,76.6835810327,133.3,82.587504,24.519272,86.1503947545,12.717504,3.709272,13.2474,69.87,20.81,72.9031755138,135.31,56.227504,20.769272,59.9407613021,12.717504,3.709272,13.2474,43.51,17.06,46.7350371777,137.87,12.717504,4.309272,13.4277597968,12.717504,3.709272,13.2474,0.0,0.6000000000000001,0.6000000000000001,137.54
2020-03-16 02:30:00,57.372976,53.198368,78.2414515009,11.822976,3.448368,12.3156,45.55,49.75,67.4526871222,138.02,84.522976,25.868368,88.3929065869,11.822976,3.448368,12.3156,72.7,22.42,76.0785541398,133.6,80.952976,24.658368,84.6251702254,11.822976,3.448368,12.3156,69.13,21.21,72.3105870533,135.54,56.222976,21.068368,60.0408124569,11.822976,3.448368,12.3156,44.4,17.62,47.7684456519,138.02,11.862976,4.048368,12.5347310717,11.822976,3.448368,12.3156,0.04,0.6000000000000001,0.6013318551,137.68
2020-03-16 03:00:00,56.029376,62.548568,83.9738907864,11.789376,3.438568,12.2806,44.24,59.11,73.8320370842,137.43,83.369376,26.868568,87.5920818396,11.789376,3.438568,12.2806,71.58,23.43,75.31707177,134.02,79.859376,25.618568,83.8679376251,11.789376,3.438568,12.2806,68.07,22.18,71.5924388466,135.92,54.469376,28.568568,61.5067150757,11.789376,3.438568,12.2806,42.68,25.13,49.5287724459,137.43,11.789376,3.9985679999999997,12.4490133151,11.789376,3.438568,12.2806,0.0,0.56,0.56,137.1
2020-03-16 03:30:00,55.859952,63.163736,84.3207672102,11.429952,3.333736,11.9062,44.43,59.83,74.5228407939,137.31,81.969952,26.763736,86.2285949993,11.429952,3.333736,11.9062,70.54,23.43,74.3293784449,133.91,78.529952,25.503736,82.5675112322,11.429952,3.333736,11.9062,67.1,22.17,70.6676651659,135.8,54.249952,28.583736,61.3195503548,11.429952,3.333736,11.9062,42.82,25.25,49.7103097959,137.31,11.429952,3.933736,12.087931239,11.429952,3.333736,11.9062,0.0,0.6000000000000001,0.6000000000000001,136.97
2020-03-16 04:00:00,54.849792,63.082856,83.5939376005,11.529792,3.362856,12.0102,43.32,59.72,73.7773732251,137.52,80.719792,26.972856,85.1071077015,11.529792,3.362856,12.0102,69.19,23.61,73.107374457,134.22,77.339792,25.702856,81.498958479,11.529792,3.362856,12.0102,65.81,22.34,69.4984294787,136.05,53.309792,28.962856,60.669440007,11.529792,3.362856,12.0102,41.78,25.6,48.9992693823,137.52,11.529792,3.922856,12.1788711612,11.529792,3.362856,12.0102,0.0,0.56,0.56,137.18
2020-03-16 04:30:00,55.026256,62.851408,83.5355513357,11.696256,3.4114079999999998,12.1836,43.33,59.44,73.5567977824,137.63,80.726256,27.031408,85.1318120695,11.696256,3.4114079999999998,12.1836,69.03,23.62,72.9592029836,134.34,77.346256,25.771408,81.5267366422,11.696256,3.4114079999999998,12.1836,65.65,22.36,69.3533856419,136.18,53.486256,29.261408,60.9672828576,11.696256,3.4114079999999998,12.1836,41.79,25.85,49.1388502104,137.63,11.736256000000001,4.011408,12.4028665654,11.696256,3.4114079999999998,12.1836,0.04,0.6000000000000001,0.6013318551,137.28
2020-03-16 05:00:00,56.259872,62.773296,84.2950762984,11.359872,3.313296,11.8332,44.9,59.46,74.5083995265,137.54,80.759872,26.953296,85.1389281746,11.359872,3.313296,11.8332,69.4,23.64,73.3158209393,134.2,77.369872,25.693296,81.5244905083,11.359872,3.313296,11.8332,66.01,22.38,69.700677902,136.08,54.629872,28.953296,61.8281187163,11.359872,3.313296,11.8332,43.27,25.64,50.2961479638,137.54,11.359872,3.913296,12.0150146667,11.359872,3.313296,11.8332,0.0,0.6000000000000001,0.6000000000000001,137.19
2020-03-16 05:30:00,58.975552,62.214536,85.724933499,11.295552,3.294536,11.7662,47.68,58.92,75.7954404961,137.57,82.865552,26.344536,86.9524829164,11.295552,3.294536,11.7662,71.57,23.05,75.1902081391,134.2,79.355552,25.104536,83.2318530432,11.295552,3.294536,11.7662,68.06,21.81,71.4691520868,136.08,57.185552,29.514536,64.3528957611,11.295552,3.294536,11.7662,45.89,26.22,52.852440814,137.57,11.295552,3.894536,11.9480921339,11.295552,3.294536,11.7662,0.0,0.6000000000000001,0.6000000000000001,137.22
2020-03-16 06:00:00,65.137248,60.690864,89.0294448488,9.637248,2.810864,10.0388,55.5,57.88,80.1894282309,137.19,86.417248,24.320864,89.774412711,9.637248,2.810864,10.0388,76.78,21.51,79.736117914,133.68,82.657248,23.170864,85.8435180164,9.637248,2.810864,10.0388,73.02,20.36,75.8053428196,135.62,62.887248,29.560864,69.4884928707,9.637248,2.810864,10.0388,53.25,26.75,59.5913164815,137.19,9.637248,3.370864,10.2097636172,9.637248,2.810864,10.0388,0.0,0.56,0.56,136.83
2020-03-16 06:30:00,75.795648,55.827064,94.1362912516,8.595648,2.5070639999999997,8.9538,67.2,53.32,85.7838119927,135.99,95.825648,20.017064,97.8940124104,8.595648,2.5070639999999997,8.9538,87.23,17.51,88.9700680004,132.13,91.505648,19.047064,93.4669688335,8.595648,2.5070639999999997,8.9538,82.91,16.54,84.5437147279,134.37,72.885648,32.027064,79.611874195,8.595648,2.5070639999999997,8.9538,64.29,29.52,70.7434413921,135.99,8.595648,3.107064,9.1399677921,8.595648,2.5070639999999997,8.9538,0.0,0.6000000000000001,0.6000000000000001,135.63
2020-03-16 07:00:00,83.518208,51.796144,98.2757935648,8.798208,2.566144,9.1648,74.72,49.23,89.4800050291,135.39,106.188208,15.806144,107.3581375882,8.798208,2.566144,9.1648,97.39,13.24,98.2858570701,131.22,101.388208,15.056144,102.5000302127,8.798208,2.566144,9.1648,92.59,12.49,93.4286262341,133.65,80.168208,35.206144,87.5580615893,8.798208,2.566144,9.1648,71.37,32.64,78.4795928889,135.39,8.798208,3.126144,9.3370894994,8.798208,2.566144,9.1648,0.0,0.56,0.56,135.02
2020-03-16 07:30:00,91.783376,48.010568,103.5818649651,9.773376,2.850568,10.1806,82.01,45.16,93.6219295892,134.41,115.313376,11.710568,115.9064799198,9.773376,2.850568,10.1806,105.54,8.86,105.9112420851,130.27,110.173376,10.630568,110.6850566031,9.773376,2.850568,10.1806,100.4,7.78,100.7009850995,132.89,88.023376,38.210568,95.9591695948,9.773376,2.850568,10.1806,78.25,35.36,85.8684581205,134.41,9.773376,3.410568,10.3513695963,9.773376,2.850568,10.1806,0.0,0.56,0.56,134.04
2020-03-16 08:00:00,94.53184,46.32512,105.2724347434,11.57184,3.37512,12.054,82.96,42.95,93.4187566819,134.05,119.08184,8.58512,119.3909079587,11.57184,3.37512,12.054,107.51,5.21,107.6361658552,131.41,113.74184,8.19512,114.0366877737,11.57184,3.37512,12.054,102.17,4.82,102.2836316328,133.93,90.73184,40.51512,99.3667033689,11.57184,3.37512,12.054,79.16,37.14,87.4396088738,134.05,11.57184,3.97512,12.2355653731,11.57184,3.37512,12.054,0.0,0.6000000000000001,0.6000000000000001,133.68
2020-03-16 08:30:00,95.851648,45.550064,106.1242043773,13.131648,3.830064,13.6788,82.72,41.72,92.6453279988,134.05,119.701648,7.880064,119.9607433395,13.131648,3.830064,13.6788,106.57,4.05,106.6469286946,131.2,114.431648,7.570064,114.6817680931,13.131648,3.830064,13.6788,101.3,3.74,101.3690169628,133.96,92.071648,42.090064,101.2361686995,13.131648,3.830064,13.6788,78.94,38.26,87.7231508782,134.05,13.131648,4.390064,13.8460406297,13.131648,3.830064,13.6788,0.0,0.56,0.56,133.68
2020-03-16 09:00:00,93.739152,45.444336,104.1739712796,16.849152,4.914336,17.5512,76.89,40.53,86.9180821233,133.96,119.179152,7.764336,119.4318013971,16.849152,4.914336,17.5512,102.33,2.85,102.3696800816,130.94,114.149152,7.504336,114.3955591844,16.849152,4.914336,17.5512,97.3,2.59,97.334465119,133.84,90.289152,44.244336,100.5469653294,16.849152,4.914336,17.5512,73.44,39.33,83.308357924,133.96,16.849152,5.474336,17.7161586626,16.849152,4.914336,17.5512,0.0,0.56,0.56,133.58
2020-03-16 09:30:00,89.820432,45.831376,100.8376171412,23.490432,6.851376,24.4692,66.33,38.98,76.9357478679,133.96,116.670432,10.321376,117.1260880658,23.490432,6.851376,24.4692,93.18,3.47,93.2445885829,131.27,112.080432,10.041376,112.5293404818,23.490432,6.851376,24.4692,88.59,3.19,88.6474150779,134.1,86.990432,47.561376,99.1434301735,23.490432,6.851376,24.4692,63.5,40.71,75.429132966,133.96,23.490432,7.451376,24.6439323128,23.490432,6.851376,24.4692,0.0,0.6000000000000001,0.6000000000000001,133.58
2020-03-16 10:00:00,83.95192,45.77556,95.6207444282,28.68192,8.36556,29.877,55.27,37.41,66.7404000587,134.13,115.63192,12.23556,116.2774692337,28.68192,8.36556,29.877,86.95,3.87,87.0360810239,131.91,111.34192,11.93556,111.9798229227,28.68192,8.36556,29.877,82.66,3.5700000000000003,82.7370563895,134.49,81.73192,50.73556,96.1987723175,28.68192,8.36556,29.877,53.05,42.37,67.8934415095,134.13,28.68192,8.92556,30.0386110897,28.68192,8.36556,29.877,0.0,0.56,0.56,133.73
2020-03-16 10:30:00,79.521328,45.048304,91.3947006131,29.411328,8.578304,30.6368,50.11,36.47,61.9763906661,134.4,113.961328,12.598304,114.6555778983,29.411328,8.578304,30.6368,84.55,4.02,84.6455131711,132.64,109.801328,12.298304,110.4879174925,29.411328,8.578304,30.6368,80.39,3.7199999999999998,80.4760243799,134.9,77.601328,52.148304,93.4955170981,29.411328,8.578304,30.6368,48.19,43.57,64.966306652,134.4,29.451328,9.138304,30.8364933311,29.411328,8.578304,30.6368,0.04,0.56,0.5614267539000001,133.99
2020-03-16 11:00:00,81.673936,44.778648,93.1437552305,26.703936,7.788648,27.8166,54.97,36.99,66.2567807851,134.44,117.183936,11.138648,117.7121248458,26.703936,7.788648,27.8166,90.48,3.35,90.5419952287,132.69,112.713936,10.868648,113.236738199,26.703936,7.788648,27.8166,86.01,3.08,86.0651294079,134.77,79.443936,50.848648,94.3235069884,26.703936,7.788648,27.8166,52.74,43.06,68.0857635633,134.44,26.703936,8.388648,27.990527204,26.703936,7.788648,27.8166,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-03-16 11:30:00,84.751696,45.421328,96.1558475193,22.941696,6.691328,23.8976,61.81,38.73,72.9416821852,134.36,119.501696,10.031328,119.921986676,22.941696,6.691328,23.8976,96.56,3.34,96.617747852,132.34,114.751696,9.761328,115.166120275,22.941696,6.691328,23.8976,91.81,3.07,91.8613139466,134.47,82.161696,47.971328,95.1409091804,22.941696,6.691328,23.8976,59.22,41.28,72.1875806493,134.36,22.941696,7.251328,24.060406753,22.941696,6.691328,23.8976,0.0,0.56,0.56,133.97
2020-03-16 12:00:00,88.182496,44.790728,98.9058234664,21.842496,6.370728,22.7526,66.34,38.42,76.6621940724,134.08,115.532496,10.040728,115.9679863185,21.842496,6.370728,22.7526,93.69,3.67,93.7618525841,132.07,110.962496,9.740728,111.389215369,21.842496,6.370728,22.7526,89.12,3.37,89.1836941374,134.3,85.322496,47.460728,97.6342615374,21.842496,6.370728,22.7526,63.48,41.09,75.6181096035,134.08,21.842496,6.930728,22.9157068868,21.842496,6.370728,22.7526,0.0,0.56,0.56,133.72
2020-03-16 12:30:00,84.152608,46.680344,96.23261375,27.292608,7.960344,28.4298,56.86,38.72,68.7917000808,134.05,110.302608,12.160344,110.9708939218,27.292608,7.960344,28.4298,83.01,4.2,83.1161843446,132.11,106.422608,11.880344000000001,107.0836778743,27.292608,7.960344,28.4298,79.13,3.92,79.2270364207,134.35,81.652608,48.930344,95.1910025011,27.292608,7.960344,28.4298,54.36,40.97,68.0701880415,134.05,27.292608,8.520344,28.5916546097,27.292608,7.960344,28.4298,0.0,0.56,0.56,133.69
2020-03-16 13:00:00,79.178624,47.295432,92.2285876862,30.978624,9.035432,32.2694,48.2,38.26,61.5391550153,134.12,108.988624,14.175432,109.90661051,30.978624,9.035432,32.2694,78.01,5.14,78.1791513129,132.37,105.368624,13.865432,106.2769830594,30.978624,9.035432,32.2694,74.39,4.83,74.5466364097,134.58,77.178624,50.505432,92.2352354799,30.978624,9.035432,32.2694,46.2,41.47,62.0822108176,134.12,30.978624,9.595432,32.430656179,30.978624,9.035432,32.2694,0.0,0.56,0.56,133.76
2020-03-16 13:30:00,73.981552,47.757536,88.0570967107,34.791552,10.147536,36.2412,39.19,37.61,54.317291906,133.99,110.821552,15.547536000000001,111.906846365,34.791552,10.147536,36.2412,76.03,5.4,76.221525175,132.27,107.211552,15.197536,108.2833412059,34.791552,10.147536,36.2412,72.42,5.05,72.5958600748,134.53,72.551552,52.127536,89.3364858669,34.791552,10.147536,36.2412,37.76,41.98,56.4635988934,133.99,34.791552,10.747536,36.413755926,34.791552,10.147536,36.2412,0.0,0.6000000000000001,0.6000000000000001,133.64
2020-03-16 14:00:00,72.992144,47.699792,87.1958900554,34.422144,10.039792,35.8564,38.57,37.66,53.9065905062,133.9,109.842144,16.059792,111.0099703522,34.422144,10.039792,35.8564,75.42,6.02,75.6598757599,132.27,106.262144,15.679791999999999,107.41275122,34.422144,10.039792,35.8564,71.84,5.64,72.0610518935,134.53,71.592144,51.879792,88.4135051928,34.422144,10.039792,35.8564,37.17,41.84,55.9660120073,133.9,34.422144,10.599792,36.0172123852,34.422144,10.039792,35.8564,0.0,0.56,0.56,133.55
2020-03-16 14:30:00,73.876528,47.666904,87.9197084065,32.766528,9.556904,34.1318,41.11,38.11,56.0571511941,133.48,108.556528,16.396904,109.7878783482,32.766528,9.556904,34.1318,75.79,6.84,76.0980269127,131.9,104.956528,15.986904,106.1671035176,32.766528,9.556904,34.1318,72.19,6.43,72.4757959598,134.13,72.316528,50.406904,88.1506448805,32.766528,9.556904,34.1318,39.55,40.85,56.8588163788,133.48,32.766528,10.116904,34.2928141703,32.766528,9.556904,34.1318,0.0,0.56,0.56,133.16
2020-03-16 15:00:00,73.603248,48.073864,87.912084016,31.213248,9.103864,32.5138,42.39,38.97,57.5810124954,133.75,108.863248,15.813864,110.0058410255,31.213248,9.103864,32.5138,77.65,6.71,77.939377724,132.17,105.193248,15.413864,106.3165397678,31.213248,9.103864,32.5138,73.98,6.31,74.2486127817,134.31,71.973248,49.633864,87.4280783458,31.213248,9.103864,32.5138,40.76,40.53,57.4809403194,133.75,31.253248,9.663864,32.7132355165,31.213248,9.103864,32.5138,0.04,0.56,0.5614267539000001,133.44
2020-03-16 15:30:00,74.299728,47.874504,88.3878821679,29.329728,8.554504,30.5518,44.97,39.32,59.7357790608,134.12,110.799728,15.834503999999999,111.9254718185,29.329728,8.554504,30.5518,81.47,7.28,81.794616571,132.65,106.909728,15.394504,108.0124099094,29.329728,8.554504,30.5518,77.58,6.84,77.8809476059,134.72,72.519728,49.074504,87.5637932712,29.329728,8.554504,30.5518,43.19,40.52,59.2220102665,134.12,29.329728,9.154504,30.7251995606,29.329728,8.554504,30.5518,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-03-16 16:00:00,80.861312,47.106216,93.5817683323,24.261312,7.076216,25.2722,56.6,40.03,69.3250380454,133.53,116.661312,12.936216,117.3763494149,24.261312,7.076216,25.2722,92.4,5.86,92.5856338748,131.57,112.231312,12.566216,112.9326222922,24.261312,7.076216,25.2722,87.97,5.49,88.1411424932,133.84,78.431312,46.376216,91.1165413771,24.261312,7.076216,25.2722,54.17,39.3,66.9244267813,133.53,24.261312,7.636216,25.4346821242,24.261312,7.076216,25.2722,0.0,0.56,0.56,133.26
2020-03-16 16:30:00,85.060016,45.677088,96.5484473727,21.590016,6.297088,22.4896,63.47,39.38,74.6942119578,132.78,120.010016,12.417088,120.6506859273,21.590016,6.297088,22.4896,98.42,6.12,98.6100948179,130.7,115.270016,12.037088,115.896799249,21.590016,6.297088,22.4896,93.68,5.74,93.8556870946,133.12,82.200016,45.317088,93.8641629974,21.590016,6.297088,22.4896,60.61,39.02,72.0842042337,132.78,21.630016,6.857088,22.6909067249,21.590016,6.297088,22.4896,0.04,0.56,0.5614267539000001,132.53
2020-03-16 17:00:00,90.865088,46.598984,102.1172342314,16.145088,4.708984,16.8178,74.72,41.89,85.6612543686,132.29,125.685088,10.548984,126.1270090385,16.145088,4.708984,16.8178,109.54,5.84,109.6955659997,131.72,120.495088,9.518984,120.8704980072,16.145088,4.708984,16.8178,104.35,4.8100000000000005,104.460799346,133.99,87.345088,40.708984,96.3658952952,16.145088,4.708984,16.8178,71.2,36.0,79.78370761,132.29,16.145088,5.268984,16.9831109906,16.145088,4.708984,16.8178,0.0,0.56,0.56,132.05
2020-03-16 17:30:00,93.88728,24.62504,97.0629380392,13.69728,3.99504,14.268,80.19,20.63,82.8011654507,134.73,126.26728,9.61504,126.6328353659,13.69728,3.99504,14.268,112.57,5.62,112.7102005144,132.02,120.80728,9.23504,121.1597493593,13.69728,3.99504,14.268,107.11,5.24,107.2380981741,134.26,89.76728,20.67504,92.1174350359,13.69728,3.99504,14.268,76.07,16.68,77.8772579127,134.73,13.69728,4.55504,14.4348144706,13.69728,3.99504,14.268,0.0,0.56,0.56,134.49
2020-03-16 18:00:00,97.573952,18.970736,99.4010308462,11.693952,3.410736,12.1812,85.88,15.56,87.2782217967,134.84,131.713952,7.430736,131.9233906059,11.693952,3.410736,12.1812,120.02,4.02,120.0873049077,130.89,125.923952,7.070736,126.1223096636,11.693952,3.410736,12.1812,114.23,3.66,114.2886192934,133.33,93.053952,13.170736,93.9814144903,11.693952,3.410736,12.1812,81.36,9.76,81.9433169941,134.84,11.693952,3.930736,12.3369039422,11.693952,3.410736,12.1812,0.0,0.52,0.52,134.61
2020-03-16 18:30:00,100.081136,20.133248,102.0861472389,11.771136,3.433248,12.2616,88.31,16.7,89.8751695409,134.41,136.911136,5.623248,137.026567055,11.771136,3.433248,12.2616,125.14,2.19,125.1591614705,132.26,130.851136,5.413248,130.9630598543,11.771136,3.433248,12.2616,119.08,1.98,119.0964600649,134.45,95.431136,11.943248,96.1755836532,11.771136,3.433248,12.2616,83.66,8.51,84.0917100552,134.41,11.771136,3.993248,12.4300310667,11.771136,3.433248,12.2616,0.0,0.56,0.56,134.19
2020-03-16 19:00:00,100.50032,17.66176,102.0404433859,13.48032,3.93176,14.042,87.02,13.73,88.0964999305,133.47,140.31032,5.35176,140.4123471551,13.48032,3.93176,14.042,126.83,1.42,126.8379489743,131.37,134.14032,5.18176,134.2403668291,13.48032,3.93176,14.042,120.66,1.25,120.6664746315,133.68,95.92032,14.93176,97.0755646164,13.48032,3.93176,14.042,82.44,11.0,83.1706294313,133.47,13.48032,4.49176,14.208973756,13.48032,3.93176,14.042,0.0,0.56,0.56,133.25
2020-03-16 19:30:00,95.65904,18.55472,97.4419292091,15.71904,4.58472,16.374,79.94,13.97,81.1514910522,133.91,138.84904,7.96472,139.0772902871,15.71904,4.58472,16.374,123.13,3.38,123.1763828824,132.16,132.87904,7.68472,133.101067587,15.71904,4.58472,16.374,117.16,3.1,117.2010051151,134.33,91.46904,15.53472,92.7788381259,15.71904,4.58472,16.374,75.75,10.95,76.5373438264,133.91,15.71904,5.10472,16.5271408538,15.71904,4.58472,16.374,0.0,0.52,0.52,133.69
2020-03-16 20:00:00,93.853664,17.183152,95.4136832896,16.913664,4.933152,17.6184,76.94,12.25,77.9090886868,134.06,134.623664,11.283152,135.0956713882,16.913664,4.933152,17.6184,117.71,6.35,117.8811545583,133.08,128.933664,10.873152,129.3913256246,16.913664,4.933152,17.6184,112.02,5.94,112.1773773985,135.07,89.813664,17.583152,91.5186400432,16.913664,4.933152,17.6184,72.9,12.65,73.9894080257,134.06,16.913664,5.493152,17.7833278326,16.913664,4.933152,17.6184,0.0,0.56,0.56,133.85
2020-03-16 20:30:00,93.380896,17.781928,95.0588696606,17.080896,4.981928,17.7926,76.3,12.8,77.3662070933,134.26,131.840896,12.601928000000001,132.4418002271,17.080896,4.981928,17.7926,114.76,7.62,115.0127036462,133.44,126.310896,12.121928,126.891227383,17.080896,4.981928,17.7926,109.23,7.14,109.4631102244,135.37,89.340896,17.161928,90.9743231399,17.080896,4.981928,17.7926,72.26,12.18,73.2793285995,134.26,17.080896,5.541928,17.957448987,17.080896,4.981928,17.7926,0.0,0.56,0.56,134.03
2020-03-16 21:00:00,85.52368,21.33024,88.1435135401,17.14368,5.00024,17.858,68.38,16.33,70.3028683625,134.38,127.12368,14.49024,127.9468525287,17.14368,5.00024,17.858,109.98,9.49,110.3886792203,133.37,121.82368,13.92024,122.6164022079,17.14368,5.00024,17.858,104.68,8.92,105.0593584599,135.3,81.94368,13.96024,83.1243345405,17.14368,5.00024,17.858,64.8,8.96,65.4165239064,134.38,17.14368,5.52024,18.0105195261,17.14368,5.00024,17.858,0.0,0.52,0.52,134.14
2020-03-16 21:30:00,86.33840000000001,19.3362,88.477160584,18.1584,5.2962,18.915,68.18,14.04,69.6105882751,134.62,121.33840000000001,17.2762,122.5621246593,18.1584,5.2962,18.915,103.18,11.98,103.873157264,133.87,116.4284,16.6062,117.6067098639,18.1584,5.2962,18.915,98.27,11.31,98.9186989401,135.68,82.7184,16.4962,84.3472484021,18.1584,5.2962,18.915,64.56,11.2,65.5242977833,134.62,18.1584,5.8562,19.0793754877,18.1584,5.2962,18.915,0.0,0.56,0.56,134.39
2020-03-16 22:00:00,74.258592,25.176256,78.41034595,20.078592,5.856256,20.9152,54.18,19.32,57.5216028984,137.03,114.938592,20.496256,116.751772753,20.078592,5.856256,20.9152,94.86,14.64,95.9830672567,132.36,110.488592,19.726256,112.235707945,20.078592,5.856256,20.9152,90.41,13.87,91.4677265488,134.45,71.428592,13.046256,72.610251003,20.078592,5.856256,20.9152,51.35,7.19,51.8509267034,137.03,20.078592,6.416256,21.0788566521,20.078592,5.856256,20.9152,0.0,0.56,0.56,136.8
2020-03-16 22:30:00,66.737872,26.497296,71.8056422184,20.767872,6.057296,21.6332,45.97,20.44,50.3093877919,135.51,107.787872,23.377296,110.2938045339,20.767872,6.057296,21.6332,87.02,17.32,88.7269000924,134.87,103.717872,22.437296,106.1170543504,20.767872,6.057296,21.6332,82.95,16.38,84.5518000991,136.52,64.297872,11.617296,65.3389463496,20.767872,6.057296,21.6332,43.53,5.5600000000000005,43.883647296,135.51,20.767872,6.617296,21.7966307892,20.767872,6.057296,21.6332,0.0,0.56,0.56,135.27
2020-03-16 23:00:00,61.41448,27.74964,67.3927360611,19.64448,5.72964,20.463,41.77,22.02,47.218781221,136.88,99.37448,25.39964,102.5691424718,19.64448,5.72964,20.463,79.73,19.67,82.1205321464,132.68,95.74448,23.52964,98.593353777,19.64448,5.72964,20.463,76.1,17.8,78.1540146122,134.7,59.21448,10.36964,60.1155892876,19.64448,5.72964,20.463,39.57,4.64,39.8411156972,136.88,19.68448,6.28964,20.664905618,19.64448,5.72964,20.463,0.04,0.56,0.5614267539000001,136.62
2020-03-16 23:30:00,56.96728,54.84004,79.0740221425,20.05728,5.85004,20.893,36.91,48.99,61.3381463691,134.78,94.72728,26.36004,98.3265441526,20.05728,5.85004,20.893,74.67,20.51,77.4355796776,133.37,91.27728,25.27004,94.7107003765,20.05728,5.85004,20.893,71.22,19.42,73.8202194524,135.26,55.49728,32.44004,64.2830015058,20.05728,5.85004,20.893,35.44,26.59,44.3060007222,134.78,20.05728,6.41004,21.0566638811,20.05728,5.85004,20.893,0.0,0.56,0.56,134.51
2020-03-17 00:00:00,52.53072,58.78896,78.8391930552,20.19072,5.88896,21.032,32.34,52.9,62.002303183,134.6,90.15072,27.55896,94.2690224453,20.19072,5.88896,21.032,69.96,21.67,73.2392688385,133.58,86.94072,26.41896,90.8661116236,20.19072,5.88896,21.032,66.75,20.53,69.8358317771,135.47,51.38072,34.51896,61.8994102331,20.19072,5.88896,21.032,31.19,28.63,42.3378435918,134.6,20.19072,6.44896,21.1956188681,20.19072,5.88896,21.032,0.0,0.56,0.56,134.34
2020-03-17 00:30:00,50.545952,59.061736,77.737905316,21.365952,6.231736,22.2562,29.18,52.83,60.3529725863,134.43,89.525952,29.001736,94.1063057001,21.365952,6.231736,22.2562,68.16,22.77,71.86277548219999,133.54,86.395952,27.801736,90.7590053196,21.365952,6.231736,22.2562,65.03,21.57,68.5139825145,135.41,49.525952,34.851736,60.5595857294,21.365952,6.231736,22.2562,28.16,28.62,40.150840589,134.43,21.365952,6.791736,22.4194465311,21.365952,6.231736,22.2562,0.0,0.56,0.56,134.15
2020-03-17 01:00:00,57.208368,56.697024,80.5440866835,19.978368,5.827024,20.8108,37.23,50.87,63.0383200918,134.17,92.658368,27.557024,96.669347428,19.978368,5.827024,20.8108,72.68,21.73,75.8589170764,133.28,89.288368,26.417024,93.1142943759,19.978368,5.827024,20.8108,69.31,20.59,72.3036942348,135.21,55.768368,35.867024,66.3065176284,19.978368,5.827024,20.8108,35.79,30.04,46.726070881300004,134.17,19.978368,6.387024,20.9744907809,19.978368,5.827024,20.8108,0.0,0.56,0.56,133.88
2020-03-17 01:30:00,57.131712,58.103416,81.4864373189,19.931712,5.813416,20.7622,37.2,52.29,64.172300099,135.59,94.431712,27.463416,98.3442293662,19.931712,5.813416,20.7622,74.5,21.65,77.5820372251,134.86,90.961712,26.323416,94.69400868,19.931712,5.813416,20.7622,71.03,20.51,73.9318672833,136.56,55.731712,36.033416,66.3658857477,19.931712,5.813416,20.7622,35.8,30.22,46.8496360712,135.59,19.931712,6.413416,20.9381242722,19.931712,5.813416,20.7622,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-03-17 02:00:00,55.698624,59.725432,81.666786046,19.458624,5.675432,20.2694,36.24,54.05,65.0748807145,136.27,92.128624,27.355432,96.1041259262,19.458624,5.675432,20.2694,72.67,21.68,75.8350268675,135.52,88.748624,26.195432,92.5338798471,19.458624,5.675432,20.2694,69.29,20.52,72.2646144389,137.1,54.378624,35.115432,64.7312004576,19.458624,5.675432,20.2694,34.92,29.44,45.6740626614,136.27,19.458624,6.235432,20.4332733599,19.458624,5.675432,20.2694,0.0,0.56,0.56,135.98
