Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-17 02:30:00,53.633584,60.677712,80.9836160358,20.803584,6.067712,21.6704,32.83,54.61,63.7186079572,136.53,90.493584,28.357712,94.8327399954,20.803584,6.067712,21.6704,69.69,22.29,73.1678904985,135.81,87.213584,27.827712,91.5455667374,20.803584,6.067712,21.6704,66.41,21.76,69.8840876023,137.36,52.493584,35.207712,63.2072728841,20.803584,6.067712,21.6704,31.69,29.14,43.0510824486,136.53,20.803584,6.667712,21.8459948402,20.803584,6.067712,21.6704,0.0,0.6000000000000001,0.6000000000000001,136.23
2020-03-17 03:00:00,52.00056,59.70308,79.1739603771,20.41056,5.95308,21.261,31.59,53.75,62.345734417,136.67,88.50056,29.60308,93.3203700475,20.41056,5.95308,21.261,68.09,23.65,72.0803066031,133.82,85.40056,27.51308,89.7230473145,20.41056,5.95308,21.261,64.99,21.56,68.4728683494,135.73,50.94056,36.16308,62.4716656429,20.41056,5.95308,21.261,30.53,30.21,42.9502619317,136.67,20.41056,6.51308,21.4245459835,20.41056,5.95308,21.261,0.0,0.56,0.56,136.37
2020-03-17 03:30:00,50.4296,59.7978,78.2235350838,21.0096,6.1278,21.885,29.42,53.67,61.2046182898,136.34,87.4896,29.7778,92.418328707,21.0096,6.1278,21.885,66.48,23.65,70.5614122591,133.52,84.4396,28.5478,89.1348581252,21.0096,6.1278,21.885,63.43,22.42,67.2757110702,135.5,49.4796,36.0278,61.2064799592,21.0096,6.1278,21.885,28.47,29.9,41.2862071399,136.34,21.0496,6.7278,22.098618803,21.0096,6.1278,21.885,0.04,0.6000000000000001,0.6013318551,136.04
2020-03-17 04:00:00,52.517536,58.398448,78.5396098559,19.537536,5.698448,20.3516,32.98,52.7,62.1688861087,136.67,85.837536,29.358448,90.7193532578,19.537536,5.698448,20.3516,66.3,23.66,70.3952100643,134.07,82.757536,28.118448,87.4039866523,19.537536,5.698448,20.3516,63.22,22.42,67.0777519003,135.94,51.387536,36.998448,63.3211182036,19.537536,5.698448,20.3516,31.85,31.3,44.6554867849,136.67,19.537536,6.258448,20.5154450188,19.537536,5.698448,20.3516,0.0,0.56,0.56,136.36
2020-03-17 04:30:00,52.602592,58.343256,78.5555103465,18.422592,5.373256,19.1902,34.18,52.97,63.0404100558,136.56,85.142592,29.243256,90.0246021594,18.422592,5.373256,19.1902,66.72,23.87,70.8613808784,133.93,82.062592,28.003256,86.7090038713,18.422592,5.373256,19.1902,63.64,22.63,67.5438117077,135.83,51.402592,36.143256,62.8375796685,18.422592,5.373256,19.1902,32.98,30.77,45.1051360712,136.56,18.422592,5.973256,19.3667674959,18.422592,5.373256,19.1902,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-03-17 05:00:00,53.757504,57.989272,79.0735411083,18.237504,5.319272,18.9974,35.52,52.67,63.5279410968,136.39,85.257504,28.669272,89.9487028551,18.237504,5.319272,18.9974,67.02,23.35,70.9711413181,133.75,82.157504,27.459272,86.6248641112,18.237504,5.319272,18.9974,63.92,22.14,67.6457389641,135.63,52.477504,36.309272,63.814196377,18.237504,5.319272,18.9974,34.24,30.99,46.1817897011,136.39,18.277504,5.919272,19.212103827500002,18.237504,5.319272,18.9974,0.04,0.6000000000000001,0.6013318551,136.08
2020-03-17 05:30:00,57.088,57.779,81.2247042777,17.928,5.229,18.675,39.16,52.55,65.5363113091,135.95,87.208,27.469,91.4318392301,17.928,5.229,18.675,69.28,22.24,72.7621879825,133.02,83.988,26.309,88.0122015689,17.928,5.229,18.675,66.06,21.08,69.3418344147,135.06,55.588,35.739,66.0855647248,17.928,5.229,18.675,37.66,30.51,48.4678831805,135.95,17.928,5.789,18.8394719937,17.928,5.229,18.675,0.0,0.56,0.56,135.64
2020-03-17 06:00:00,58.785455999999996,58.592008,82.9985134722,19.035456,5.552008,19.8286,39.75,53.04,66.2820043451,135.42,91.335456,25.972008,94.9563622001,19.035456,5.552008,19.8286,72.3,20.42,75.1283328712,131.99,87.965456,24.892008,91.4195466602,19.035456,5.552008,19.8286,68.93,19.34,71.5917627943,134.23,57.245456,34.932008,67.0618178665,19.035456,5.552008,19.8286,38.21,29.38,48.1994657647,135.42,19.035456,6.112008,19.9926293148,19.035456,5.552008,19.8286,0.0,0.56,0.56,135.1
2020-03-17 06:30:00,68.41856,35.51708,77.0880167354,17.81856,5.19708,18.561,50.6,30.32,58.9886633176,137.16,99.88856,22.69708,102.4347688014,17.81856,5.19708,18.561,82.07,17.5,83.9150457308,131.81,96.01856,21.75708,98.4527013068,17.81856,5.19708,18.561,78.2,16.56,79.9341829257,134.1,65.35856,21.84708,68.9132517721,17.81856,5.19708,18.561,47.54,16.65,50.3713619034,137.16,17.81856,5.79708,18.7378551868,17.81856,5.19708,18.561,0.0,0.6000000000000001,0.6000000000000001,136.84
2020-03-17 07:00:00,73.804928,31.968104,80.4308838099,19.844928,5.788104,20.6718,53.96,26.18,59.9756117101,136.58,108.674928,19.478104,110.4066868955,19.844928,5.788104,20.6718,88.83,13.69,89.878723845,130.77,104.484928,18.718104,106.1483282794,19.844928,5.788104,20.6718,84.64,12.93,85.6219276821,133.25,70.384928,24.058104,74.3829984448,19.844928,5.788104,20.6718,50.54,18.27,53.7409015555,136.58,19.844928,6.348104,20.8355367514,19.844928,5.788104,20.6718,0.0,0.56,0.56,136.25
2020-03-17 07:30:00,79.111456,29.690008,84.4992251176,22.971456,6.700008,23.9286,56.14,22.99,60.664979189,135.82,117.831456,16.960008,119.045763866,22.971456,6.700008,23.9286,94.86,10.26,95.4132443637,129.8,113.341456,15.810008,114.4388133509,22.971456,6.700008,23.9286,90.37,9.11,90.8280188048,132.81,75.551456,27.470008,80.3904462187,22.971456,6.700008,23.9286,52.58,20.77,56.5336121259,135.82,22.971456,7.260008,24.0913990237,22.971456,6.700008,23.9286,0.0,0.56,0.56,135.48
2020-03-17 08:00:00,82.694784,27.549312,87.1630190647,23.414784,6.829312,24.3904,59.28,20.72,62.7967897269,135.47,121.024784,14.599312,121.9021667286,23.414784,6.829312,24.3904,97.61,7.77,97.9187673534,131.32,116.334784,14.109312,117.1872631878,23.414784,6.829312,24.3904,92.92,7.28,93.2047466602,133.91,78.944784,29.489311999999998,84.2727621657,23.414784,6.829312,24.3904,55.53,22.66,59.9754658173,135.47,23.414784,7.389312,24.553086193,23.414784,6.829312,24.3904,0.0,0.56,0.56,135.13
2020-03-17 08:30:00,82.194016,27.279088,86.6025687166,26.534016,7.739088,27.6396,55.66,19.54,58.9902296995,135.47,123.134016,13.719088,123.8959211267,26.534016,7.739088,27.6396,96.6,5.98,96.7849182466,131.27,118.494016,13.329088,119.241336854,26.534016,7.739088,27.6396,91.96,5.59,92.1297438399,133.8,78.694016,31.479088,84.7565993626,26.534016,7.739088,27.6396,52.16,23.74,57.3084042702,135.47,26.534016,8.339088,27.8135649236,26.534016,7.739088,27.6396,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-03-17 09:00:00,80.08744,26.33092,84.304895432,28.35744,8.27092,29.539,51.73,18.06,54.7919382756,135.83,125.27744,12.53092,125.9025850767,28.35744,8.27092,29.539,96.92,4.26,97.0135763695,131.78,120.63744,12.22092,121.2548671823,28.35744,8.27092,29.539,92.28,3.95,92.3645002152,134.14,76.88744,33.64092,83.9249064831,28.35744,8.27092,29.539,48.53,25.37,54.761280116500004,135.83,28.35744,8.83092,29.700665841,28.35744,8.27092,29.539,0.0,0.56,0.56,135.48
2020-03-17 09:30:00,74.173376,28.740568,79.5469041271,33.053376,9.640568,34.4306,41.12,19.1,45.3394353736,135.88,125.433376,14.530568,126.2722028839,33.053376,9.640568,34.4306,92.38,4.89,92.5093319617,131.72,121.023376,14.170568,121.8501642834,33.053376,9.640568,34.4306,87.97,4.53,88.086558566,134.14,71.703376,34.070568,79.3862565791,33.053376,9.640568,34.4306,38.65,24.43,45.7235978462,135.88,33.053376,10.200568,34.5915777686,33.053376,9.640568,34.4306,0.0,0.56,0.56,135.54
2020-03-17 10:00:00,72.31192,28.55556,77.7459566859,38.76192,11.30556,40.377,33.55,17.25,37.724859178,136.03,123.09192,15.48556,124.0621752905,38.76192,11.30556,40.377,84.33,4.18,84.4335318461,132.01,119.08192,15.18556,120.0462615136,38.76192,11.30556,40.377,80.32,3.88,80.413660531,134.47,70.39192,37.64556,79.8261272329,38.76192,11.30556,40.377,31.63,26.34,41.1612985704,136.03,38.76192,11.90556,40.5490912475,38.76192,11.30556,40.377,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-03-17 10:30:00,69.862288,29.073584,75.6704207151,39.372288,11.483584,41.0128,30.49,17.59,35.2001164771,136.56,121.902288,17.003584,123.0824507738,39.372288,11.483584,41.0128,82.53,5.52,82.7143959659,132.96,117.962288,16.623584,119.1278512154,39.372288,11.483584,41.0128,78.59,5.14,78.7579056349,135.13,68.132288,37.803584,77.9173897879,39.372288,11.483584,41.0128,28.76,26.32,38.9856383813,136.56,39.372288,12.043584,41.1731098889,39.372288,11.483584,41.0128,0.0,0.56,0.56,136.2
2020-03-17 11:00:00,74.322384,28.796112,79.7059146473,35.712384,10.416112,37.2004,38.61,18.38,42.7616241506,136.64,118.222384,16.016112,119.3023382933,35.712384,10.416112,37.2004,82.51,5.6,82.6998192259,133.11,114.292384,15.646112,115.358354102,35.712384,10.416112,37.2004,78.58,5.23,78.7538526042,135.19,72.022384,35.966112,80.5033229714,35.712384,10.416112,37.2004,36.31,25.55,44.3984076291,136.64,35.752384,10.976112,37.3993047572,35.712384,10.416112,37.2004,0.04,0.56,0.5614267539000001,136.3
2020-03-17 11:30:00,71.714704,28.508872,77.1735353118,37.744704,11.008872,39.3174,33.97,17.5,38.2127060021,136.56,120.284704,16.758872,121.446571821,37.744704,11.008872,39.3174,82.54,5.75,82.7400392797,133.07,116.334704,16.368872,117.480650855,37.744704,11.008872,39.3174,78.59,5.36,78.7725694642,135.19,69.764704,37.348872,79.1331293699,37.744704,11.008872,39.3174,32.02,26.34,41.461741401,136.56,37.744704,11.608872,39.4896010256,37.744704,11.008872,39.3174,0.0,0.6000000000000001,0.6000000000000001,136.21
2020-03-17 12:00:00,81.611552,24.527536,85.2176357457,34.791552,10.147536,36.2412,46.82,14.38,48.9785340736,135.9,121.961552,15.597536,122.9548831707,34.791552,10.147536,36.2412,87.17,5.45,87.3402049459,132.67,117.791552,15.227536,118.771745694,34.791552,10.147536,36.2412,83.0,5.08,83.1553149233,134.85,78.711552,38.857536,87.780501948,34.791552,10.147536,36.2412,43.92,28.71,52.4712349769,135.9,34.791552,10.707536,36.4019699709,34.791552,10.147536,36.2412,0.0,0.56,0.56,135.58
2020-03-17 12:30:00,86.795968,22.868824,89.7581370807,32.395968,9.448824,33.7458,54.4,13.42,56.0308522155,135.51,124.135968,13.708824,124.8906337832,32.395968,9.448824,33.7458,91.74,4.26,91.8388545225,132.16,119.745968,13.388824,120.4921468825,32.395968,9.448824,33.7458,87.35,3.94,87.438813464,134.43,83.405968,38.838824,92.0054875957,32.395968,9.448824,33.7458,51.01,29.39,58.8709792682,135.51,32.395968,10.048824,33.9186911074,32.395968,9.448824,33.7458,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-03-17 13:00:00,77.914512,27.263816,82.5468766404,31.144512,9.083816,32.4422,46.77,18.18,50.1791321168,135.99,124.464512,13.513816,125.1959982199,31.144512,9.083816,32.4422,93.32,4.43,93.4250892427,132.11,119.994512,13.193816,120.7176859071,31.144512,9.083816,32.4422,88.85,4.11,88.9450088538,134.38,75.034512,34.443816,82.5624276031,31.144512,9.083816,32.4422,43.89,25.36,50.68985796,135.99,31.144512,9.643816,32.603432561,31.144512,9.083816,32.4422,0.0,0.56,0.56,135.7
2020-03-17 13:30:00,80.302816,23.802488,83.756197935,31.242816,9.112488,32.5446,49.06,14.69,51.2121050143,135.34,127.052816,13.282488,127.7452251202,31.242816,9.112488,32.5446,95.81,4.17,95.9007038556,131.71,122.462816,12.972488,123.1479871844,31.242816,9.112488,32.5446,91.22,3.86,91.3016319679,134.06,77.242816,37.332488,85.791417309,31.242816,9.112488,32.5446,46.0,28.22,53.9663635981,135.34,31.242816,9.672488,32.7058186829,31.242816,9.112488,32.5446,0.0,0.56,0.56,135.05
2020-03-17 14:00:00,87.515136,21.645248,90.152181283,29.915136,8.725248,31.1616,57.6,12.92,59.0312324113,135.45,125.685136,13.345248,126.3916494691,29.915136,8.725248,31.1616,95.77,4.62,95.8813709748,132.17,121.105136,13.005248,121.801438584,29.915136,8.725248,31.1616,91.19,4.28,91.2903855836,134.48,83.865136,38.565248,92.3073095134,29.915136,8.725248,31.1616,53.95,29.84,61.6524784579,135.45,29.915136,9.325248,31.3348944814,29.915136,8.725248,31.1616,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-03-17 14:30:00,87.366144,21.861792,90.0598748993,31.446144,9.171792,32.7564,55.92,12.69,57.3418041223,135.83,122.616144,14.791792,123.5051249139,31.446144,9.171792,32.7564,91.17,5.62,91.3430528283,132.84,118.256144,14.411792,119.1310847025,31.446144,9.171792,32.7564,86.81,5.24,86.9680038865,135.03,83.876144,39.491792,92.7081936383,31.446144,9.171792,32.7564,52.43,30.32,60.565727107,135.83,31.446144,9.731792,32.917590252,31.446144,9.171792,32.7564,0.0,0.56,0.56,135.56
2020-03-17 15:00:00,79.505648,25.272064,83.4255673203,29.835648,8.702064,31.0788,49.67,16.57,52.3609950249,136.92,122.785648,14.502064,123.6390925842,29.835648,8.702064,31.0788,92.95,5.8,93.1307816997,133.71,118.315648,14.112064,119.1542819709,29.835648,8.702064,31.0788,88.48,5.41,88.6452395789,135.71,76.445648,36.162064,84.567322122,29.835648,8.702064,31.0788,46.61,27.46,54.097538761,136.92,29.835648,9.302064,31.2521085087,29.835648,8.702064,31.0788,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-03-17 15:30:00,82.271056,27.967808,86.8949074439,27.181056,7.927808,28.3136,55.09,20.04,58.6217510827,137.21,120.991056,14.337808,121.8376311746,27.181056,7.927808,28.3136,93.81,6.41,94.0287413507,133.81,116.501056,13.917808,117.3294567815,27.181056,7.927808,28.3136,89.32,5.99,89.5206261149,135.76,78.821056,32.287808,85.1778223154,27.181056,7.927808,28.3136,51.64,24.36,57.097278394,137.21,27.181056,8.487808,28.4754752361,27.181056,7.927808,28.3136,0.0,0.56,0.56,136.96
2020-03-17 16:00:00,88.153024,23.349632,91.1929874216,23.313024,6.799632,24.2844,64.84,16.55,66.918817234,136.24,126.653024,10.749632,127.1083910546,23.313024,6.799632,24.2844,103.34,3.95,103.4154635439,132.62,121.653024,10.429632,122.099285305,23.313024,6.799632,24.2844,98.34,3.63,98.4069738382,134.79,84.033024,33.799632,90.5757376228,23.313024,6.799632,24.2844,60.72,27.0,66.4523769327,136.24,23.353024,7.399632,24.4973117644,23.313024,6.799632,24.2844,0.04,0.6000000000000001,0.6013318551,135.98
2020-03-17 16:30:00,92.716032,22.777176,95.472835594,23.716032,6.9171759999999995,24.7042,69.0,15.86,70.7992909569,136.24,130.556032,10.287176,130.9606944149,23.716032,6.9171759999999995,24.7042,106.84,3.37,106.8931358881,132.62,125.366032,10.007176,125.7648025121,23.716032,6.9171759999999995,24.7042,101.65,3.09,101.6969547233,134.79,88.316032,34.547176,94.8326361428,23.716032,6.9171759999999995,24.7042,64.6,27.63,70.2607778209,136.24,23.716032,7.477176,24.8668119139,23.716032,6.9171759999999995,24.7042,0.0,0.56,0.56,135.98
2020-03-17 17:00:00,90.744192,27.072056,94.696381123,22.944192,6.692056,23.9002,67.8,20.38,70.7967824128,136.53,133.964192,10.102056,134.344543148,22.944192,6.692056,23.9002,111.02,3.41,111.0723570471,132.3,128.574192,9.802056,128.9472882626,22.944192,6.692056,23.9002,105.63,3.11,105.675773004,134.58,86.434192,30.302056,91.591943666,22.944192,6.692056,23.9002,63.49,23.61,67.7378195693,136.53,22.984192,7.292056,24.1132155176,22.944192,6.692056,23.9002,0.04,0.6000000000000001,0.6013318551,136.29
2020-03-17 17:30:00,98.88008,25.58544,102.1365995165,23.71008,6.91544,24.698,75.17,18.67,77.4538430293,135.78,136.34008,11.00544,136.7835411298,23.71008,6.91544,24.698,112.63,4.09,112.7042368325,131.78,130.88008,10.68544,131.3155511309,23.71008,6.91544,24.698,107.17,3.77,107.2362895665,134.12,94.00008,31.55544,99.1552360372,23.71008,6.91544,24.698,70.29,24.64,74.4836471986,135.78,23.71008,7.47544,24.8606133633,23.71008,6.91544,24.698,0.0,0.56,0.56,135.55
2020-03-17 18:00:00,102.400784,23.462312,105.0542747736,23.630784,6.892312,24.6154,78.77,16.57,80.4939612642,134.96,139.680784,10.172312,140.0506956437,23.630784,6.892312,24.6154,116.05,3.2800000000000002,116.096343181,130.93,134.050784,9.882312,134.4145556905,23.630784,6.892312,24.6154,110.42,2.99,110.4604748315,133.4,97.280784,33.062312,102.7456442407,23.630784,6.892312,24.6154,73.65,26.17,78.1613165191,134.96,23.630784,7.452312,24.7780327427,23.630784,6.892312,24.6154,0.0,0.56,0.56,134.72
2020-03-17 18:30:00,92.645968,28.678824,96.9832476909,24.475968,7.138824,25.4958,68.17,21.54,71.4921009623,135.2,140.505968,10.988824,140.9350250879,24.475968,7.138824,25.4958,116.03,3.85,116.0938559959,130.57,134.905968,10.688824,135.3287521576,24.475968,7.138824,25.4958,110.43,3.55,110.4870462996,133.1,88.265968,28.858824,92.8639479542,24.475968,7.138824,25.4958,63.79,21.72,67.3863673157,135.2,24.475968,7.698824,25.6582326071,24.475968,7.138824,25.4958,0.0,0.56,0.56,134.97
2020-03-17 19:00:00,93.670192,29.150056,98.1011245304,24.960192,7.280056,26.0002,68.71,21.87,72.1065947053,134.93,141.900192,10.340056,142.2764254812,24.960192,7.280056,26.0002,116.94,3.06,116.9800290648,130.09,136.230192,10.050056,136.6003983814,24.960192,7.280056,26.0002,111.27,2.77,111.3044734052,132.68,89.250192,28.550056,93.7054025638,24.960192,7.280056,26.0002,64.29,21.27,67.7171839344,134.93,24.960192,7.840056,26.1625240136,24.960192,7.280056,26.0002,0.0,0.56,0.56,134.68
2020-03-17 19:30:00,92.257232,28.288776,96.4968999703,25.127232,7.328776,26.1742,67.13,20.96,70.3260869095,135.25,140.657232,11.308776,141.1111098692,25.127232,7.328776,26.1742,115.53,3.98,115.5985350253,130.72,135.077232,10.988776,135.5234732538,25.127232,7.328776,26.1742,109.95,3.66,110.0108999145,133.23,87.947232,29.618776,92.8007947606,25.127232,7.328776,26.1742,62.82,22.29,66.6573064262,135.25,25.127232,7.928776,26.3484966713,25.127232,7.328776,26.1742,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-03-17 20:00:00,90.2668,29.6924,95.0249114706,24.7968,7.2324,25.83,65.47,22.46,69.215406522,136.17,135.9568,13.4124,136.6167776666,24.7968,7.2324,25.83,111.16,6.18,111.331657672,132.05,130.5968,12.9824,131.2404925318,24.7968,7.2324,25.83,105.8,5.75,105.9561347917,134.32,86.0768,28.7124,90.7392826289,24.7968,7.2324,25.83,61.28,21.48,64.9355742255,136.17,24.7968,7.7924,25.9923601853,24.7968,7.2324,25.83,0.0,0.56,0.56,135.95
2020-03-17 20:30:00,84.302496,33.960728,90.8858728193,24.482496,7.140728,25.5026,59.82,26.82,65.557187249,135.73,131.772496,15.160728,132.6417670855,24.482496,7.140728,25.5026,107.29,8.02,107.5893326497,131.18,126.602496,14.640728,127.4462353693,24.482496,7.140728,25.5026,102.12,7.5,102.3950408955,133.61,80.512496,24.330728,84.1085390264,24.482496,7.140728,25.5026,56.03,17.19,58.6076530839,135.73,24.482496,7.700728,25.6650311147,24.482496,7.140728,25.5026,0.0,0.56,0.56,135.51
2020-03-17 21:00:00,84.570624,31.241432,90.156627694,25.170624,7.341432,26.2194,59.4,23.9,64.0278845504,134.93,127.710624,17.351432,128.8839620547,25.170624,7.341432,26.2194,102.54,10.01,103.027431784,130.86,122.780624,16.721432,123.9140343866,25.170624,7.341432,26.2194,97.61,9.38,98.0596578619,133.37,80.770624,26.731432,85.0791581888,25.170624,7.341432,26.2194,55.6,19.39,58.884056416,134.93,25.170624,7.901432,26.3816781157,25.170624,7.341432,26.2194,0.0,0.56,0.56,134.71
2020-03-17 21:30:00,75.908432,32.955376,82.7535307766,24.978432,7.285376,26.0192,50.93,25.67,57.0334445742,135.41,120.538432,20.505376,122.2701273162,24.978432,7.285376,26.0192,95.56,13.22,96.4701093604,131.65,115.978432,19.735376,117.6455768614,24.978432,7.285376,26.0192,91.0,12.45,91.8477136351,134.06,72.718432,25.365376,77.0154052911,24.978432,7.285376,26.0192,47.74,18.08,51.0489373053,135.41,24.978432,7.845376,26.1815200048,24.978432,7.285376,26.0192,0.0,0.56,0.56,135.18
2020-03-17 22:00:00,69.150848,37.450664,78.6409054701,25.030848,7.300664,26.0738,44.12,30.15,53.4377853209,135.11,113.280848,23.180664,115.6282565253,25.030848,7.300664,26.0738,88.25,15.88,89.667368089,131.85,109.100848,22.270664,111.3506960433,25.030848,7.300664,26.0738,84.07,14.97,85.3924223804,134.22,66.480848,26.300664,71.4942520601,25.030848,7.300664,26.0738,41.45,19.0,45.5971764477,135.11,25.030848,7.860664,26.2361085171,25.030848,7.300664,26.0738,0.0,0.56,0.56,134.88
2020-03-17 22:30:00,64.194176,62.774968,89.786351077,24.874176,7.254968,25.9106,39.32,55.52,68.0333212478,133.33,106.094176,25.134968,109.0309167048,24.874176,7.254968,25.9106,81.22,17.88,83.1647930317,133.3,102.244176,24.134968,105.0541203679,24.874176,7.254968,25.9106,77.37,16.88,79.1899696931,135.43,62.334176,49.384968,79.5262507727,24.874176,7.254968,25.9106,37.46,42.13,56.3754246104,133.33,24.874176,7.814968,26.0729429969,24.874176,7.254968,25.9106,0.0,0.56,0.56,133.1
2020-03-17 23:00:00,57.65488,62.34684,84.918865076,25.87488,7.5468399999999995,26.953,31.78,54.8,63.348310159,133.48,99.91488,27.47684,103.6241283766,25.87488,7.5468399999999995,26.953,74.04,19.93,76.6754621766,133.91,96.42488,26.39684,99.9727495121,25.87488,7.5468399999999995,26.953,70.55,18.85,73.0248245462,135.92,56.34488,50.65684,75.7684693062,25.87488,7.5468399999999995,26.953,30.47,43.11,52.7910314353,133.48,25.91488,8.14684,27.165272084,25.87488,7.5468399999999995,26.953,0.04,0.6000000000000001,0.6013318551,133.24
2020-03-17 23:30:00,52.833136,64.349248,83.2596299401,25.163136,7.3392479999999995,26.2116,27.67,57.01,63.370095471,134.2,94.303136,28.479248,98.5096392546,25.163136,7.3392479999999995,26.2116,69.14,21.14,72.2996486852,134.71,91.073136,27.319248,95.0823717214,25.163136,7.3392479999999995,26.2116,65.91,19.98,68.8718266057,136.6,51.813136,49.339248,71.5469248491,25.163136,7.3392479999999995,26.2116,26.65,42.0,49.7415570725,134.2,25.163136,7.899248,26.3738797358,25.163136,7.3392479999999995,26.2116,0.0,0.56,0.56,133.95
2020-03-18 00:00:00,50.188544,65.244992,82.3152411763,25.628544,7.474992,26.6964,24.56,57.77,62.7739316914,134.63,90.178544,30.114992,95.0740897465,25.628544,7.474992,26.6964,64.55,22.64,68.4052052113,135.09,87.178544,28.914992,91.8486542978,25.628544,7.474992,26.6964,61.55,21.44,65.1772667423,136.9,49.398544,49.314992,69.8010357035,25.628544,7.474992,26.6964,23.77,41.84,48.1206660386,134.63,25.628544,8.074992,26.8705743028,25.628544,7.474992,26.6964,0.0,0.6000000000000001,0.6000000000000001,134.4
2020-03-18 00:30:00,51.3528,64.0304,82.0792433688,25.3728,7.4004,26.43,25.98,56.63,62.305034307,134.59,88.9428,29.8904,93.8310059842,25.3728,7.4004,26.43,63.57,22.49,67.4310388471,133.15,85.9928,28.7004,90.6558029693,25.3728,7.4004,26.43,60.62,21.3,64.2532053675,135.28,50.4728,50.4304,71.3493432626,25.3728,7.4004,26.43,25.1,43.03,49.8155688515,134.59,25.3728,7.9604,26.5922347312,25.3728,7.4004,26.43,0.0,0.56,0.56,134.35
2020-03-18 01:00:00,53.30032,64.62676,83.770771873,26.80032,7.81676,27.917,26.5,56.81,62.6867298557,134.47,92.58032,29.09676,97.0450261157,26.80032,7.81676,27.917,65.78,21.28,69.1364361245,132.77,89.51032,27.96676,93.7775935466,26.80032,7.81676,27.917,62.71,20.15,65.8677963803,134.99,52.37032,50.39676,72.6806978186,26.80032,7.81676,27.917,25.57,42.58,49.6677088258,134.47,26.80032,8.41676,28.0909060196,26.80032,7.81676,27.917,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-03-18 01:30:00,55.85656,63.85608,84.8384007864,25.18656,7.34608,26.236,30.67,56.51,64.2964151411,134.79,92.88656,28.80608,97.250723769,25.18656,7.34608,26.236,67.7,21.46,71.0198676428,133.22,89.72656,27.65608,93.8920355004,25.18656,7.34608,26.236,64.54,20.31,67.6602372151,135.37,54.63656,50.51608,74.4112090158,25.18656,7.34608,26.236,29.45,43.17,52.2585055278,134.79,25.18656,7.90608,26.3982746709,25.18656,7.34608,26.236,0.0,0.56,0.56,134.56
2020-03-18 02:00:00,53.23328,63.70804,83.0210603413,24.95328,7.27804,25.993,28.28,56.43,63.1197536434,135.23,91.15328,29.82804,95.9095012238,24.95328,7.27804,25.993,66.2,22.55,69.9352736464,133.93,88.05328,28.61804,92.5871067277,24.95328,7.27804,25.993,63.1,21.34,66.6108519687,135.97,52.21328,51.27804,73.1824022194,24.95328,7.27804,25.993,27.26,44.0,51.7600965996,135.23,24.95328,7.87804,26.1673402737,24.95328,7.27804,25.993,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-03-18 02:30:00,52.06584,66.75712,84.6602903704,24.67584,7.19712,25.704,27.39,59.56,65.5561263346,135.88,88.64584,29.79712,93.5198016978,24.67584,7.19712,25.704,63.97,22.6,67.8448295746,134.41,85.66584,28.58712,90.3097977675,24.67584,7.19712,25.704,60.99,21.39,64.6321297808,136.35,51.11584,49.21712,70.9588190432,24.67584,7.19712,25.704,26.44,42.02,49.6462888845,135.88,24.67584,7.7571200000000005,25.86638727,24.67584,7.19712,25.704,0.0,0.56,0.56,135.64
2020-03-18 03:00:00,51.561504,66.196272,83.9078966572,25.461504,7.426272,26.5224,26.1,58.77,64.3049212736,136.04,87.261504,30.306272,92.3744564416,25.461504,7.426272,26.5224,61.8,22.88,65.8994264011,134.71,84.371504,29.096272,89.24765392730001,25.461504,7.426272,26.5224,58.91,21.67,62.7692360954,136.64,50.701504,50.436272,71.5154531631,25.461504,7.426272,26.5224,25.24,43.01,49.8690054042,136.04,25.461504,8.026272,26.6966145449,25.461504,7.426272,26.5224,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-03-18 03:30:00,48.557728,69.038504,84.4047864939,23.857728,6.958504,24.8518,24.7,62.08,66.8132950841,136.89,85.367728,30.968504,90.8113276188,23.857728,6.958504,24.8518,61.51,24.01,66.0299946994,134.95,82.517728,29.708504,87.702740232,23.857728,6.958504,24.8518,58.66,22.75,62.9170731996,136.76,47.797728,47.948504,67.7028938658,23.857728,6.958504,24.8518,23.94,40.99,47.4689761845,136.89,23.857728,7.558504,25.0264293905,23.857728,6.958504,24.8518,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-03-18 04:00:00,51.580816,67.236488,84.7427040978,22.890816,6.676488,23.8446,28.69,60.56,67.0121608367,136.33,83.770816,29.946488,88.9625862756,22.890816,6.676488,23.8446,60.88,23.27,65.1756649372,132.65,80.930816,28.726488,85.8778672956,22.890816,6.676488,23.8446,58.04,22.05,62.0873908294,134.85,50.530816,48.286488,69.8924050881,22.890816,6.676488,23.8446,27.64,41.61,49.9535954662,136.33,22.890816,7.276488,24.0195073796,22.890816,6.676488,23.8446,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-03-18 04:30:00,52.933696,67.122328,85.4832327908,22.533696,6.572328,23.4726,30.4,60.55,67.7529519652,136.33,82.163696,29.352328,87.2492527154,22.533696,6.572328,23.4726,59.63,22.78,63.8331050475,132.52,79.403696,28.152328,84.2466646834,22.533696,6.572328,23.4726,56.87,21.58,60.8267482281,134.79,51.773696,48.372328,70.8547649325,22.533696,6.572328,23.4726,29.24,41.8,51.0119358582,136.33,22.573695999999998,7.172328,23.6857349483,22.533696,6.572328,23.4726,0.04,0.6000000000000001,0.6013318551,136.07
2020-03-18 05:00:00,55.279904,65.822472,85.9561842245,21.299904,6.212472,22.1874,33.98,59.61,68.6148125407,135.95,81.699904,28.602472,86.5619761681,21.299904,6.212472,22.1874,60.4,22.39,64.4163962047,132.15,78.869904,27.422472,83.5012199166,21.299904,6.212472,22.1874,57.57,21.21,61.3528238959,134.47,53.859904,48.422472,72.4266874396,21.299904,6.212472,22.1874,32.56,42.21,53.3088895026,135.95,21.339904,6.772472,22.3887891526,21.299904,6.212472,22.1874,0.04,0.56,0.5614267539000001,135.7
2020-03-18 05:30:00,56.957408,66.016744,87.1914950809,19.497408,5.686744,20.3098,37.46,60.33,71.0138049959,135.95,83.367408,27.556744,87.8037519501,19.497408,5.686744,20.3098,63.87,21.87,67.5105458429,131.89,80.367408,26.396743999999998,84.5914201467,19.497408,5.686744,20.3098,60.87,20.71,64.2966639881,134.32,55.297408,47.086744,72.6289528497,19.497408,5.686744,20.3098,35.8,41.4,54.7320746912,135.95,19.497408,6.286744,20.4858992685,19.497408,5.686744,20.3098,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-03-18 06:00:00,59.64816,65.95988,88.9303590513,18.54816,5.40988,19.321,41.1,60.55,73.1813671641,135.68,87.51816,26.01988,91.3042303784,18.54816,5.40988,19.321,68.97,20.61,71.9835606232,131.31,84.26816,24.91988,87.8756121401,18.54816,5.40988,19.321,65.72,19.51,68.5547846616,133.85,57.68816,46.16988,73.8889817456,18.54816,5.40988,19.321,39.14,40.76,56.5094434586,135.68,18.54816,6.00988,19.497510020500002,18.54816,5.40988,19.321,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-18 06:30:00,70.713456,61.441008,93.6770533456,17.283456,5.041008,18.0036,53.43,56.4,77.6899279186,134.71,95.253456,22.201008,97.8064703185,17.283456,5.041008,18.0036,77.97,17.16,79.8359975199,130.05,91.553456,21.281008,93.9942370948,17.283456,5.041008,18.0036,74.27,16.24,76.0248018741,132.86,67.863456,48.081008,83.1698983441,17.283456,5.041008,18.0036,50.58,43.04,66.4136883481,134.71,17.283456,5.601008,18.1683555095,17.283456,5.041008,18.0036,0.0,0.56,0.56,134.48
2020-03-18 07:00:00,76.61928,58.60604,96.4633712463,17.12928,4.99604,17.843,59.49,53.61,80.0817844457,134.42,103.86928,19.21604,105.6318300561,17.12928,4.99604,17.843,86.74,14.22,87.8978725567,131.65,99.73928,17.76604,101.309210599,17.12928,4.99604,17.843,82.61,12.77,83.5911777642,134.12,73.34928,50.37604,88.9823706281,17.12928,4.99604,17.843,56.22,45.38,72.2497944634,134.42,17.12928,5.59604,18.0202080177,17.12928,4.99604,17.843,0.0,0.6000000000000001,0.6000000000000001,134.17
2020-03-18 07:30:00,82.490304,32.539672,88.6762680083,17.690304,5.159672,18.4274,64.8,27.38,70.3470283665,136.36,112.780304,15.459672,113.8349613637,17.690304,5.159672,18.4274,95.09,10.3,95.6462132026,130.89,108.210304,14.829672,109.2217426312,17.690304,5.159672,18.4274,90.52,9.67,91.0350443511,133.5,78.440304,30.609672,84.2011479231,17.690304,5.159672,18.4274,60.75,25.45,65.8655069061,136.36,17.690304,5.719672,18.591974166299998,17.690304,5.159672,18.4274,0.0,0.56,0.56,136.11
2020-03-18 08:00:00,86.599952,25.308736,90.2224129821,18.749952,5.468736,19.5312,67.85,19.84,70.691216569,136.36,117.219952,13.068736,117.9462123492,18.749952,5.468736,19.5312,98.47,7.6,98.7628518219,130.24,112.459952,12.588736,113.1623483228,18.749952,5.468736,19.5312,93.71,7.12,93.980096297,133.01,82.279952,29.488736,87.404668365,18.749952,5.468736,19.5312,63.53,24.02,67.9192262912,136.36,18.749952,6.068736,19.7076192535,18.749952,5.468736,19.5312,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-03-18 08:30:00,90.894048,23.863264,93.9743759254,19.314048,5.633264,20.1188,71.58,18.23,73.8649395857,136.08,120.244048,11.143264,120.7592787822,19.314048,5.633264,20.1188,100.93,5.51,101.080289869,129.77,115.374048,10.763264,115.8750137167,19.314048,5.633264,20.1188,96.06,5.13,96.1968840452,132.68,86.334048,30.953264,91.7151699356,19.314048,5.633264,20.1188,67.02,25.32,71.6434421284,136.08,19.314048,6.193264,20.2827258799,19.314048,5.633264,20.1188,0.0,0.56,0.56,135.84
2020-03-18 09:00:00,88.768272,25.434496,92.3402387946,19.558272,5.704496,20.3732,69.21,19.73,71.9673328671,136.08,121.738272,9.734496,122.1268491443,19.558272,5.704496,20.3732,102.18,4.03,102.2594411289,130.25,116.828272,9.274496,117.1958250731,19.558272,5.704496,20.3732,97.27,3.5700000000000003,97.3354909578,133.06,84.368272,29.674496,89.4347864822,19.558272,5.704496,20.3732,64.81,23.97,69.1006295196,136.08,19.558272,6.304496,20.5492742801,19.558272,5.704496,20.3732,0.0,0.6000000000000001,0.6000000000000001,135.84
2020-03-18 09:30:00,93.758768,20.629224,96.0014138423,18.888768,5.509224,19.6758,74.87,15.12,76.381485322,135.53,124.318768,8.589224,124.6151308869,18.888768,5.509224,19.6758,105.43,3.08,105.4749794975,131.55,119.198768,8.309224,119.4880307654,18.888768,5.509224,19.6758,100.31,2.8,100.3490712463,134.13,88.968768,33.319224,95.0032229316,18.888768,5.509224,19.6758,70.08,27.81,75.3963029598,135.53,18.888768,6.069224,19.8398849926,18.888768,5.509224,19.6758,0.0,0.56,0.56,135.29
2020-03-18 10:00:00,95.464528,20.320904,97.6033567335,19.854528,5.790904,20.6818,75.61,14.53,76.9934607613,135.53,125.104528,8.390904,125.3856060162,19.854528,5.790904,20.6818,105.25,2.6,105.2821091164,131.55,119.994528,8.140904,120.2703665409,19.854528,5.790904,20.6818,100.14,2.35,100.1675701013,134.16,90.624528,34.180904,96.8562815386,19.854528,5.790904,20.6818,70.77,28.39,76.2521147248,135.53,19.854528,6.350904,20.8455334237,19.854528,5.790904,20.6818,0.0,0.56,0.56,135.29
2020-03-18 10:30:00,89.58976,22.35368,92.3364072639,20.78976,6.06368,21.656,68.8,16.29,70.702221323,135.75,126.05976,9.03368,126.383030766,20.78976,6.06368,21.656,105.27,2.9699999999999998,105.3118882178,131.51,120.93976,8.76368,121.2568663458,20.78976,6.06368,21.656,100.15,2.7,100.1863887961,134.16,85.24976,32.98368,91.4081217748,20.78976,6.06368,21.656,64.46,26.92,69.8554078078,135.75,20.78976,6.66368,21.8315998498,20.78976,6.06368,21.656,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-03-18 11:00:00,90.117392,22.264656,92.8270394211,19.387392,5.654656,20.1952,70.73,16.61,72.6541464749,135.53,127.077392,7.814656,127.3174473743,19.387392,5.654656,20.1952,107.69,2.16,107.7116600002,131.05,121.827392,7.574656,122.0626431593,19.387392,5.654656,20.1952,102.44,1.92,102.4579913916,133.83,85.617392,32.134656,91.4492970401,19.387392,5.654656,20.1952,66.23,26.48,71.3274372174,135.53,19.387392,6.214656,20.3590991392,19.387392,5.654656,20.1952,0.0,0.56,0.56,135.27
2020-03-18 11:30:00,92.637984,21.801912,95.1688995756,18.657984,5.441912,19.4354,73.98,16.36,75.7673412494,135.62,127.257984,7.021912,127.4515662512,18.657984,5.441912,19.4354,108.6,1.58,108.6114929462,131.13,121.967984,6.821912,122.1586165784,18.657984,5.441912,19.4354,103.31,1.38,103.3192165088,133.89,87.917984,32.201912,93.6297764981,18.657984,5.441912,19.4354,69.26,26.76,74.2498835016,135.62,18.697983999999998,6.041912,19.6499187347,18.657984,5.441912,19.4354,0.04,0.6000000000000001,0.6013318551,135.36
2020-03-18 12:00:00,92.175136,21.350248,94.6154785766,20.195136,5.890248,21.0366,71.98,15.46,73.6215457594,135.68,129.505136,6.950248,129.6915039532,20.195136,5.890248,21.0366,109.31,1.06,109.3151393907,131.2,124.175136,6.760248,124.3590179828,20.195136,5.890248,21.0366,103.98,0.87,103.9836395785,133.97,87.595136,33.480248,93.7754491165,20.195136,5.890248,21.0366,67.4,27.59,72.8283468163,135.68,20.195136,6.450248,21.2002173885,20.195136,5.890248,21.0366,0.0,0.56,0.56,135.42
2020-03-18 12:30:00,90.91264,23.10952,93.8038273548,20.19264,5.88952,21.034,70.72,17.22,72.7863091522,135.77,130.58264,7.49952,130.7978159971,20.19264,5.88952,21.034,110.39,1.6099999999999999,110.4017400225,131.14,125.21264,7.29952,125.4252295513,20.19264,5.88952,21.034,105.02,1.4100000000000001,105.0294649134,133.91,86.40264,31.88952,92.0997159865,20.19264,5.88952,21.034,66.21,26.0,71.1320188101,135.77,20.19264,6.44952,21.1976182247,20.19264,5.88952,21.034,0.0,0.56,0.56,135.49
2020-03-18 13:00:00,92.862496,21.700728,95.3643788795,19.202496,5.600728,20.0026,73.66,16.1,75.3989761204,135.7,130.302496,7.890728,130.5411967626,19.202496,5.600728,20.0026,111.1,2.29,111.1235983039,131.36,124.912496,7.650728,125.1465752463,19.202496,5.600728,20.0026,105.71,2.05,105.7298756265,134.05,88.122496,32.580728,93.9525313032,19.202496,5.600728,20.0026,68.92,26.98,74.0127475507,135.7,19.202496,6.200728,20.1788225712,19.202496,5.600728,20.0026,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-03-18 13:30:00,102.610448,17.753464,104.1349582165,13.520448,3.943464,14.0838,89.09,13.81,90.1540026843,135.38,130.350448,5.203464,130.4542652863,13.520448,3.943464,14.0838,116.83,1.26,116.8367942902,131.23,124.630448,5.013464,124.7312446421,13.520448,3.943464,14.0838,111.11,1.07,111.1151519821,133.91,96.820448,32.773464,102.216921757,13.520448,3.943464,14.0838,83.3,28.83,88.1479375822,135.38,13.520448,4.503464,14.2507439146,13.520448,3.943464,14.0838,0.0,0.56,0.56,135.1
2020-03-18 14:00:00,102.612128,16.862704,103.9884589696,12.352128,3.602704,12.8668,90.26,13.26,91.228806854,135.38,130.642128,4.6727039999999995,130.7256660761,12.352128,3.602704,12.8668,118.29,1.07,118.2948392788,131.31,124.882128,4.482704,124.9625565078,12.352128,3.602704,12.8668,112.53,0.88,112.5334408076,133.98,96.752128,32.942704,102.2066339303,12.352128,3.602704,12.8668,84.4,29.34,89.3543261404,135.38,12.352128,4.162704,13.0346910481,12.352128,3.602704,12.8668,0.0,0.56,0.56,135.1
2020-03-18 14:30:00,103.25928,18.06104,104.8269052868,11.48928,3.3510400000000002,11.968,91.77,14.71,92.9414708298,135.55,126.96928,5.00104,127.0677318,11.48928,3.3510400000000002,11.968,115.48,1.65,115.4917871539,131.51,121.33928,4.78104,121.4334353232,11.48928,3.3510400000000002,11.968,109.85,1.43,109.859307298,134.15,97.27928,31.53104,102.2617465175,11.48928,3.3510400000000002,11.968,85.79,28.18,90.2997037647,135.55,11.48928,3.95104,12.1496613945,11.48928,3.3510400000000002,11.968,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-03-18 15:00:00,103.32928,17.84604,104.8590542061,9.44928,2.75604,9.843,93.88,15.09,95.0850277383,135.94,125.69928,4.49604,125.7796619816,9.44928,2.75604,9.843,116.25,1.74,116.2630212062,132.07,120.00928,4.27604,120.0854354374,9.44928,2.75604,9.843,110.56,1.52,110.5704481315,134.62,97.20928,30.78604,101.9677614592,9.44928,2.75604,9.843,87.76,28.03,92.1276207226,135.94,9.44928,3.31604,10.0142405503,9.44928,2.75604,9.843,0.0,0.56,0.56,135.73
2020-03-18 15:30:00,103.131904,17.273472,104.5684582348,8.891904,2.593472,9.2624,94.24,14.68,95.3765170259,136.26,124.771904,5.453472,124.8910260373,8.891904,2.593472,9.2624,115.88,2.86,115.915288034,132.68,119.121904,5.183472,119.2346274979,8.891904,2.593472,9.2624,110.23,2.59,110.2604235435,135.09,96.991904,31.233472,101.8968066954,8.891904,2.593472,9.2624,88.1,28.64,92.6383268415,136.26,8.891904,3.193472,9.4479743945,8.891904,2.593472,9.2624,0.0,0.6000000000000001,0.6000000000000001,136.04
2020-03-18 16:00:00,111.355856,13.209208,112.1365678157,8.705856,2.539208,9.0686,102.65,10.67,103.2030590632,135.42,127.415856,4.329208,127.4893815269,8.705856,2.539208,9.0686,118.71,1.79,118.7234947262,132.09,121.615856,4.099208,121.6849207455,8.705856,2.539208,9.0686,112.91,1.56,112.9207762106,134.6,104.625856,34.369208,110.1263465401,8.705856,2.539208,9.0686,95.92,31.83,101.0633232187,135.42,8.705856,3.099208,9.2410507476,8.705856,2.539208,9.0686,0.0,0.56,0.56,135.23
2020-03-18 16:30:00,116.191424,13.585832,116.9829980907,9.311424,2.715832,9.6994,106.88,10.87,107.4313329527,135.29,131.451424,3.865832,131.5082565038,9.311424,2.715832,9.6994,122.14,1.15,122.1454137494,131.75,125.451424,3.6758319999999998,125.5052649275,9.311424,2.715832,9.6994,116.14,0.96,116.1439675575,134.36,109.141424,34.255832,114.3910506061,9.311424,2.715832,9.6994,99.83,31.54,104.6938417482,135.29,9.311424,3.315832,9.8841974262,9.311424,2.715832,9.6994,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-03-18 17:00:00,119.652592,14.538256,120.5325833949,9.182592,2.678256,9.5652,110.47,11.86,111.1048176273,135.35,133.102592,4.388256,133.1749105043,9.182592,2.678256,9.5652,123.92,1.71,123.931797776,131.83,127.022592,4.168256,127.0909644171,9.182592,2.678256,9.5652,117.84,1.49,117.8494195998,134.32,112.352592,33.328256,117.1916275897,9.182592,2.678256,9.5652,103.17,30.65,107.6265366905,135.35,9.222592,3.238256,9.774584652,9.182592,2.678256,9.5652,0.04,0.56,0.5614267539000001,135.19
2020-03-18 17:30:00,118.489904,16.662472,119.6557366911,9.539904,2.782472,9.9374,108.95,13.88,109.8305827172,135.22,135.389904,5.002472,135.4822897328,9.539904,2.782472,9.9374,125.85,2.22,125.8695789299,131.32,129.229904,4.752472,129.3172613303,9.539904,2.782472,9.9374,119.69,1.97,119.7062112006,134.07,111.279904,31.522472,115.6584768845,9.539904,2.782472,9.9374,101.74,28.74,105.7214036986,135.22,9.579903999999999,3.382472,10.1595116753,9.539904,2.782472,9.9374,0.04,0.6000000000000001,0.6013318551,135.19
2020-03-18 18:00:00,112.428992,19.388456,114.0885203173,9.628992,2.808456,10.0302,102.8,16.58,104.1284610469,135.52,134.448992,6.168456,134.590420533,9.628992,2.808456,10.0302,124.82,3.36,124.8652153324,131.54,128.328992,5.878456,128.4635607193,9.628992,2.808456,10.0302,118.7,3.07,118.7396938686,134.1,105.678992,29.278456,109.6598255328,9.628992,2.808456,10.0302,96.05,26.47,99.6306348469,135.52,9.628992,3.368456,10.2011755577,9.628992,2.808456,10.0302,0.0,0.56,0.56,135.42
2020-03-18 18:30:00,108.123824,22.694032,110.4797737362,9.613824,2.804032,10.0144,98.51,19.89,100.4979213715,135.48,137.493824,5.094032,137.5881564676,9.613824,2.804032,10.0144,127.88,2.29,127.9005023446,130.82,131.233824,4.844032,131.3231937157,9.613824,2.804032,10.0144,121.62,2.04,121.6371078249,133.42,101.633824,26.124032,104.9375968316,9.613824,2.804032,10.0144,92.02,23.32,94.9289355255,135.48,9.613824,3.404032,10.1986786281,9.613824,2.804032,10.0144,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-03-18 19:00:00,115.986688,19.722784,117.6516043321,9.266688,2.702784,9.6528,106.72,17.02,108.0686763128,134.85,138.916688,4.252784,138.9817699435,9.266688,2.702784,9.6528,129.65,1.55,129.6592649987,130.25,132.586688,4.052784,132.648614365,9.266688,2.702784,9.6528,123.32,1.35,123.327389091,133.03,108.906688,28.232784,112.5066966163,9.266688,2.702784,9.6528,99.64,25.53,102.858691903,134.85,9.266688,3.262784,9.8243201251,9.266688,2.702784,9.6528,0.0,0.56,0.56,134.64
2020-03-18 19:30:00,108.100864,22.312752,110.3795982026,8.340864,2.432752,8.6884,99.76,19.88,101.7215414748,135.62,134.980864,5.762752,135.10382288,8.340864,2.432752,8.6884,126.64,3.33,126.6837736255,130.93,128.780864,5.462752,128.8966740921,8.340864,2.432752,8.6884,120.44,3.03,120.4781079699,133.64,101.560864,25.822752,104.7922879666,8.340864,2.432752,8.6884,93.22,23.39,96.1096275094,135.62,8.340864,2.992752,8.861522262,8.340864,2.432752,8.6884,0.0,0.56,0.56,135.43
2020-03-18 20:00:00,102.830928,45.801104,112.5697156475,8.060928,2.351104,8.3968,94.77,43.45,104.2557211859,133.15,129.130928,8.201104,129.3910919382,8.060928,2.351104,8.3968,121.07,5.85,121.2112511279,130.84,123.210928,7.781104,123.4563824113,8.060928,2.351104,8.3968,115.15,5.43,115.2779571297,133.64,96.910928,42.961104,106.0065300947,8.060928,2.351104,8.3968,88.85,40.61,97.6908112363,133.15,8.060928,2.951104,8.5841467275,8.060928,2.351104,8.3968,0.0,0.6000000000000001,0.6000000000000001,133.0
2020-03-18 20:30:00,102.264384,48.792112,113.3078745204,7.584384,2.212112,7.9004,94.68,46.58,105.5177653289,131.75,125.914384,9.492112,126.2716606698,7.584384,2.212112,7.9004,118.33,7.28,118.5537317,130.51,120.134384,9.012112,120.4719402258,7.584384,2.212112,7.9004,112.55,6.8,112.7552326945,133.32,96.434384,50.272112,108.7514398176,7.584384,2.212112,7.9004,88.85,48.06,101.0152765675,131.75,7.584384,2.772112,8.0751152066,7.584384,2.212112,7.9004,0.0,0.56,0.56,131.58
2020-03-18 21:00:00,104.186448,47.676464,114.5768788473,7.736448,2.256464,8.0588,96.45,45.42,106.6094690916,131.75,120.636448,11.596464,121.1925350975,7.736448,2.256464,8.0588,112.9,9.34,113.2856813547,131.15,115.126448,11.016464,115.6523303188,7.736448,2.256464,8.0588,107.39,8.76,107.7466922926,133.77,98.196448,51.616464,110.9360255088,7.736448,2.256464,8.0588,90.46,49.36,103.0505759324,131.75,7.736448,2.816464,8.2331705387,7.736448,2.256464,8.0588,0.0,0.56,0.56,131.58
2020-03-18 21:30:00,103.126576,48.133168,113.8063818035,7.656576,2.233168,7.9756,95.47,45.9,105.9307835334,131.96,115.286576,14.643168,116.2128089966,7.656576,2.233168,7.9756,107.63,12.41,108.3430893043,131.98,110.066576,13.913168,110.94245083,7.656576,2.233168,7.9756,102.41,11.68,103.0739079496,134.46,97.216576,51.563168,110.0446406844,7.656576,2.233168,7.9756,89.56,49.33,102.2469681702,131.96,7.656576,2.793168,8.1501499078,7.656576,2.233168,7.9756,0.0,0.56,0.56,131.97
2020-03-18 22:00:00,87.277264,54.647952,102.9743631644,7.467264,2.177952,7.7784,79.81,52.47,95.5130200549,132.52,107.377264,17.237952,108.7521209599,7.467264,2.177952,7.7784,99.91,15.06,101.0386643815,131.87,102.567264,16.387952,103.8682271689,7.467264,2.177952,7.7784,95.1,14.21,96.1557803775,134.58,82.527264,46.137952,94.5487171678,7.467264,2.177952,7.7784,75.06,43.96,86.9855459257,132.52,7.467264,2.737952,7.9533900194000005,7.467264,2.177952,7.7784,0.0,0.56,0.56,132.44
2020-03-18 22:30:00,79.768016,58.561088,98.9562398453,7.718016,2.251088,8.0396,72.05,56.31,91.4440736188,133.51,99.738016,19.881088,101.7001941772,7.718016,2.251088,8.0396,92.02,17.63,93.6936353228,133.17,95.318016,18.911088,97.1758891059,7.718016,2.251088,8.0396,87.6,16.66,89.1701497139,135.5,75.588016,43.911088,87.4169995605,7.718016,2.251088,8.0396,67.87,41.66,79.6360000251,133.51,7.718016,2.851088,8.2277866866,7.718016,2.251088,8.0396,0.0,0.6000000000000001,0.6000000000000001,133.37
2020-03-18 23:00:00,71.215072,62.586896,94.8087866755,8.835072,2.576896,9.2032,62.38,60.01,86.5590232154,134.63,94.765072,22.216896,97.3345228531,8.835072,2.576896,9.2032,85.93,19.64,88.1458705783,134.53,90.645072,21.146896,93.0791076897,8.835072,2.576896,9.2032,81.81,18.57,83.8911258716,136.54,67.725072,42.376896,79.8904668405,8.835072,2.576896,9.2032,58.89,39.8,71.0779297673,134.63,8.875072,3.136896,9.4131301659,8.835072,2.576896,9.2032,0.04,0.56,0.5614267539000001,134.52
2020-03-18 23:30:00,67.758848,63.194664,92.6543417243,7.558848,2.204664,7.8738,60.2,60.99,85.6960915095,134.81,89.448848,23.244664,92.4197533702,7.558848,2.204664,7.8738,81.89,21.04,84.5497114129,134.71,85.538848,22.114664,88.3513037878,7.558848,2.204664,7.8738,77.98,19.91,80.481603488,136.73,64.408848,41.164664,76.4397099872,7.558848,2.204664,7.8738,56.85,38.96,68.9188225378,134.81,7.558848,2.804664,8.0624018282,7.558848,2.204664,7.8738,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-03-19 00:00:00,65.071184,63.714512,91.0702916793,7.421184,2.164512,7.7304,57.65,61.55,84.3322299006,134.84,84.931184,24.164512,88.3019232851,7.421184,2.164512,7.7304,77.51,22.0,80.5717078136,134.77,81.231184,22.974512,84.4176134209,7.421184,2.164512,7.7304,73.81,20.81,76.6874970253,136.79,61.911184,40.704512,74.0935354902,7.421184,2.164512,7.7304,54.49,38.54,66.7419785442,134.84,7.421184,2.724512,7.9055004649,7.421184,2.164512,7.7304,0.0,0.56,0.56,134.55
2020-03-19 00:30:00,64.020384,63.800112,90.3828737025,7.440384,2.170112,7.7504,56.58,61.63,83.6633330677,135.05,84.310384,24.480112,87.7924639918,7.440384,2.170112,7.7504,76.87,22.31,80.0420701881,135.13,80.640384,23.290112,83.9362904151,7.440384,2.170112,7.7504,73.2,21.12,76.185919959,137.02,60.940384,40.910112,73.3986898106,7.440384,2.170112,7.7504,53.5,38.74,66.0532936348,135.05,7.440384,2.770112,7.9393220466,7.440384,2.170112,7.7504,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-03-19 01:00:00,66.856912,63.407016,92.1428041694,7.566912,2.207016,7.8822,59.29,61.2,85.21,134.99,87.696912,23.997016,90.9208730229,7.566912,2.207016,7.8822,80.13,21.79,83.0398759633,135.07,83.856912,22.827016,86.9083100149,7.566912,2.207016,7.8822,76.29,20.62,79.0275173595,136.93,63.596912,41.137016,75.7418068263,7.566912,2.207016,7.8822,56.03,38.93,68.2268700733,134.99,7.566912,2.767016,8.0569556757,7.566912,2.207016,7.8822,0.0,0.56,0.56,134.71
2020-03-19 01:30:00,67.736096,63.705528,92.9869506924,7.8360959999999995,2.2855280000000002,8.1626,59.9,61.42,85.7929274474,135.44,87.536096,23.925528,90.7468952251,7.8360959999999995,2.2855280000000002,8.1626,79.7,21.64,82.585589542,133.96,83.696096,23.405528,86.9071644147,7.8360959999999995,2.2855280000000002,8.1626,75.86,21.12,78.7451204837,135.94,64.426096,41.665528,76.7250810969,7.8360959999999995,2.2855280000000002,8.1626,56.59,39.38,68.9435457458,135.44,7.8360959999999995,2.885528,8.3504893485,7.8360959999999995,2.2855280000000002,8.1626,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-03-19 02:00:00,66.059376,65.488568,93.0193189407,7.949376,2.318568,8.2806,58.11,63.17,85.8325171482,136.26,85.909376,24.298568,89.2795681641,7.949376,2.318568,8.2806,77.96,21.98,80.9992716017,134.18,82.189376,23.138568,85.3843478417,7.949376,2.318568,8.2806,74.24,20.82,77.1041503422,136.12,62.919376,41.238568,75.2294315206,7.949376,2.318568,8.2806,54.97,38.92,67.353302072,136.26,7.949376,2.918568,8.4682122057,7.949376,2.318568,8.2806,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-03-19 02:30:00,65.855648,66.297064,93.4466000907,7.635648,2.227064,7.9538,58.22,64.07,86.5709726178,136.65,83.245648,24.767064,86.8518587603,7.635648,2.227064,7.9538,75.61,22.54,78.8981856572,134.66,79.635648,23.567064,83.0496414078,7.635648,2.227064,7.9538,72.0,21.34,75.0959093427,136.51,62.685648,40.947064,74.8742446733,7.635648,2.227064,7.9538,55.05,38.72,67.3033498423,136.65,7.635648,2.787064,8.1283975124,7.635648,2.227064,7.9538,0.0,0.56,0.56,136.34
2020-03-19 03:00:00,66.402208,66.638144,94.0738830018,6.302208,1.838144,6.5648,60.1,64.8,88.380144829,137.02,80.732208,24.868144,84.4755230499,6.302208,1.838144,6.5648,74.43,23.03,77.9115254632,135.18,77.182208,23.648144,80.7237755955,6.302208,1.838144,6.5648,70.88,21.81,74.159628505,136.93,63.122208,40.328144,74.9050888877,6.302208,1.838144,6.5648,56.82,38.49,68.6293851058,137.02,6.302208,2.438144,6.7573938645,6.302208,1.838144,6.5648,0.0,0.6000000000000001,0.6000000000000001,136.71
