Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-19 03:30:00,65.426304,67.092672,93.7124745762,6.146304,1.792672,6.4024,59.28,65.3,88.1941517335,137.21,79.186304,25.562672,83.2101011955,6.146304,1.792672,6.4024,73.04,23.77,76.8105103485,134.46,75.736304,23.652672,79.3437876353,6.146304,1.792672,6.4024,69.59,21.86,72.9426329385,136.36,62.216304,40.182672,74.064266772,6.146304,1.792672,6.4024,56.07,38.39,67.9531971286,137.21,6.146304,2.392672,6.5955994542,6.146304,1.792672,6.4024,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-03-19 04:00:00,64.810016,66.092088,92.5662047948,6.350016,1.852088,6.6146,58.46,64.24,86.8582131983,137.0,77.720016,25.372088,81.7566127999,6.350016,1.852088,6.6146,71.37,23.52,75.1456405921,132.9,74.330016,24.142088,78.1523620344,6.350016,1.852088,6.6146,67.98,22.29,71.541068625,135.06,61.650016,40.902088,73.9844934805,6.350016,1.852088,6.6146,55.3,39.05,67.6978027708,137.0,6.350016,2.452088,6.8070139386,6.350016,1.852088,6.6146,0.0,0.6000000000000001,0.6000000000000001,136.68
2020-03-19 04:30:00,64.949056,65.456808,92.2115697125,6.949056,2.026808,7.2386,58.0,63.43,85.9497812679,136.8,78.079056,25.176808,82.0378610577,6.949056,2.026808,7.2386,71.13,23.15,74.8024023678,132.67,74.689056,23.956808,78.4371323782,6.949056,2.026808,7.2386,67.74,21.93,71.201351813,134.92,61.829056,41.456808,74.4412459286,6.949056,2.026808,7.2386,54.88,39.43,67.5761740557,136.8,6.949056,2.626808,7.4289635589,6.949056,2.026808,7.2386,0.0,0.6000000000000001,0.6000000000000001,136.47
2020-03-19 05:00:00,64.756832,66.646576,92.925848843,6.776832,1.976576,7.0592,57.98,64.67,86.8555657399,136.9,79.146832,24.426576,82.8304209256,6.776832,1.976576,7.0592,72.37,22.45,75.772154516,132.52,75.696832,23.246576,79.1859436425,6.776832,1.976576,7.0592,68.92,21.27,72.1275210998,134.84,61.616832,40.336576,73.6455928696,6.776832,1.976576,7.0592,54.84,38.36,66.9246979821,136.9,6.816832,2.576576,7.2875196329,6.776832,1.976576,7.0592,0.04,0.6000000000000001,0.6013318551,136.56
2020-03-19 05:30:00,66.87608,66.93844,94.6211647878,6.64608,1.93844,6.923,60.23,65.0,88.6151956495,136.53,81.12608,23.59844,84.4886218766,6.64608,1.93844,6.923,74.48,21.66,77.5656238291,131.91,77.56608,22.45844,80.7519553559,6.64608,1.93844,6.923,70.92,20.52,73.8289699237,134.34,63.58608,39.42844,74.8183897889,6.64608,1.93844,6.923,56.94,37.49,68.1737757499,136.53,6.64608,2.53844,7.1143556982,6.64608,1.93844,6.923,0.0,0.6000000000000001,0.6000000000000001,136.18
2020-03-19 06:00:00,70.088672,66.581696,96.6723548123,6.828672,1.991696,7.1132,63.26,64.59,90.4084935169,136.13,84.798672,22.471696,87.7256626882,6.828672,1.991696,7.1132,77.97,20.48,80.6148330024,131.27,81.068672,21.381696,83.8409595823,6.828672,1.991696,7.1132,74.24,19.39,76.7303701281,133.81,66.558672,39.181696,77.2351093729,6.828672,1.991696,7.1132,59.73,37.19,70.3617012301,136.13,6.868672,2.5516959999999997,7.3273329063,6.828672,1.991696,7.1132,0.04,0.56,0.5614267539000001,135.77
2020-03-19 06:30:00,77.910016,63.107088,100.2620324398,6.950016,2.027088,7.2396,70.96,61.08,93.6273891551,135.27,93.360016,18.497088,95.1747595321,6.950016,2.027088,7.2396,86.41,16.47,87.9656125995,130.03,89.200016,17.607088,90.9211328693,6.950016,2.027088,7.2396,82.25,15.58,83.712597021,132.78,73.810016,41.407088,84.6313499748,6.950016,2.027088,7.2396,66.86,39.38,77.5953864608,135.27,6.950016,2.627088,7.4299605490000005,6.950016,2.027088,7.2396,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-03-19 07:00:00,84.362688,60.190784,103.633940411,7.922688,2.310784,8.2528,76.44,57.88,95.88100959,135.3,101.872688,15.680784,103.0724577528,7.922688,2.310784,8.2528,93.95,13.37,94.8965721193,129.95,97.312688,14.940784,98.4529647716,7.922688,2.310784,8.2528,89.39,12.63,90.2778433504,132.75,79.892688,44.670784,91.5331663335,7.922688,2.310784,8.2528,71.97,42.36,83.5107807412,135.3,7.922688,2.910784,8.440476801700001,7.922688,2.310784,8.2528,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-03-19 07:30:00,89.969968,40.900824,98.8305243627,9.019968,2.630824,9.3958,80.95,38.27,89.5404679461,136.23,110.359968,13.330824,111.1621941376,9.019968,2.630824,9.3958,101.34,10.7,101.9033149608,132.48,105.459968,11.770824,106.1148300107,9.019968,2.630824,9.3958,96.44,9.14,96.8721487322,134.87,84.949968,34.520824,91.6961523339,9.019968,2.630824,9.3958,75.93,31.89,82.3549452067,136.23,9.019968,3.190824,9.567715533,9.019968,2.630824,9.3958,0.0,0.56,0.56,135.87
2020-03-19 08:00:00,93.311952,26.219736,96.9257186817,10.181952,2.969736,10.6062,83.13,23.25,86.3200984708,137.23,113.771952,11.519736,114.3536679753,10.181952,2.969736,10.6062,103.59,8.55,103.9422464641,133.34,108.701952,10.989736,109.2560692408,10.181952,2.969736,10.6062,98.52,8.02,98.845894199,135.58,87.971952,24.199736,91.2397477044,10.181952,2.969736,10.6062,77.79,21.23,80.6349614001,137.23,10.181952,3.569736,10.7895857956,10.181952,2.969736,10.6062,0.0,0.6000000000000001,0.6000000000000001,136.87
2020-03-19 08:30:00,97.344752,23.410136,100.1201039226,11.074752,3.230136,11.536200000000001,86.27,20.18,88.5987883664,136.65,117.544752,8.870136,117.8789550149,11.074752,3.230136,11.536200000000001,106.47,5.64,106.6192782756,132.62,112.304752,8.480136,112.6244646085,11.074752,3.230136,11.536200000000001,101.23,5.25,101.3660465837,134.97,91.774752,26.990136,95.6612384718,11.074752,3.230136,11.536200000000001,80.7,23.76,84.1250711738,136.65,11.074752,3.790136,11.7053518854,11.074752,3.230136,11.536200000000001,0.0,0.56,0.56,136.27
2020-03-19 09:00:00,100.8248,21.1314,103.0154180742,12.4848,3.6414,13.005,88.34,17.49,90.0547372435,136.25,121.2348,7.2914,121.4538646771,12.4848,3.6414,13.005,108.75,3.65,108.8112356331,132.12,115.8848,7.0014,116.0961087763,12.4848,3.6414,13.005,103.4,3.36,103.4545774724,134.63,95.1148,29.5714,99.6056869712,12.4848,3.6414,13.005,82.63,25.93,86.6030126497,136.25,12.4848,4.2414,13.1855870176,12.4848,3.6414,13.005,0.0,0.6000000000000001,0.6000000000000001,135.89
2020-03-19 09:30:00,105.003648,20.936064000000002,107.070466839,12.363648,3.606064,12.8788,92.64,17.33,94.2470079101,136.25,123.303648,6.336064,123.4663327273,12.363648,3.606064,12.8788,110.94,2.73,110.9735846947,131.99,117.853648,6.086064,118.0106881681,12.363648,3.606064,12.8788,105.49,2.48,105.5191475515,134.58,98.993648,29.646064,103.3374639472,12.363648,3.606064,12.8788,86.63,26.04,90.4590432185,136.25,12.363648,4.166064,13.0466808469,12.363648,3.606064,12.8788,0.0,0.56,0.56,135.91
2020-03-19 10:00:00,97.854816,24.658488,100.9138545733,13.914816,4.058488,14.4946,83.94,20.6,86.4308023797,136.7,122.544816,6.948488,122.7416531336,13.914816,4.058488,14.4946,108.63,2.89,108.6684360797,132.08,117.224816,6.6884879999999995,117.4154732476,13.914816,4.058488,14.4946,103.31,2.63,103.3434710081,134.66,92.474816,27.368488,96.4397518124,13.914816,4.058488,14.4946,78.56,23.31,81.9452847942,136.7,13.914816,4.658488,14.673909321,13.914816,4.058488,14.4946,0.0,0.6000000000000001,0.6000000000000001,136.34
2020-03-19 10:30:00,96.237792,25.451856,99.5465196925,15.537792,4.531856,16.1852,80.7,20.92,83.3674780715,136.79,123.327792,7.751856,123.5711760527,15.537792,4.531856,16.1852,107.79,3.22,107.8380846455,132.13,118.037792,7.471856,118.2740418364,15.537792,4.531856,16.1852,102.5,2.94,102.5421552338,134.73,91.057792,27.571856,95.1405735068,15.537792,4.531856,16.1852,75.52,23.04,78.9563930281,136.79,15.537792,5.091856,16.3508402769,15.537792,4.531856,16.1852,0.0,0.56,0.56,136.42
2020-03-19 11:00:00,99.964,21.932,102.3416529083,15.264,4.452,15.9,84.7,17.48,86.4849142915,136.03,126.144,6.292,126.3008234336,15.264,4.452,15.9,110.88,1.8399999999999999,110.8952659044,131.56,120.664,6.082,120.8171826356,15.264,4.452,15.9,105.4,1.63,105.4126031364,134.15,94.504,30.232,99.2218717824,15.264,4.452,15.9,79.24,25.78,83.3281825075,136.03,15.304,5.052,16.1162998235,15.264,4.452,15.9,0.04,0.6000000000000001,0.6013318551,135.66
2020-03-19 11:30:00,108.877296,15.452128,109.9683310958,14.647296,4.272128,15.2576,94.23,11.18,94.8909126313,135.03,127.837296,5.382128,127.9505433767,14.647296,4.272128,15.2576,113.19,1.11,113.1954424878,131.27,122.277296,5.222128,122.3887565829,14.647296,4.272128,15.2576,107.63,0.9500000000000001,107.6341925226,133.77,102.747296,35.322128,108.6492501666,14.647296,4.272128,15.2576,88.1,31.05,93.4115223085,135.03,14.647296,4.832128,15.4237719485,14.647296,4.272128,15.2576,0.0,0.56,0.56,134.66
2020-03-19 12:00:00,103.608032,19.258176,105.3826439114,14.428032,4.208176,15.0292,89.18,15.05,90.4410023164,135.51,127.648032,5.338176,127.7596031478,14.428032,4.208176,15.0292,113.22,1.13,113.225638881,131.34,122.088032,5.178176,122.1977948423,14.428032,4.208176,15.0292,107.66,0.97,107.6643696865,133.84,97.848032,31.998176,102.9471739952,14.428032,4.208176,15.0292,83.42,27.79,87.9271317626,135.51,14.428032,4.808176,15.2081117776,14.428032,4.208176,15.0292,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-03-19 12:30:00,100.27808,22.81444,102.8406145499,14.51808,4.23444,15.123,85.76,18.58,87.7496096857,135.86,128.68808,5.17444,128.7920679367,14.51808,4.23444,15.123,114.17,0.9400000000000001,114.1738696025,131.22,123.07808,5.01444,123.1801866576,14.51808,4.23444,15.123,108.56,0.78,108.5628021009,133.75,94.75808,28.99444,99.0947590753,14.51808,4.23444,15.123,80.24,24.76,83.9733005187,135.86,14.51808,4.79444,15.2892544553,14.51808,4.23444,15.123,0.0,0.56,0.56,135.52
2020-03-19 13:00:00,101.101504,21.196272,103.2995452931,14.901504,4.346272,15.5224,86.2,16.85,87.8314436862,135.72,128.961504,5.706272,129.0876874612,14.901504,4.346272,15.5224,114.06,1.3599999999999999,114.0681077252,131.3,123.361504,5.536272,123.4856711396,14.901504,4.346272,15.5224,108.46,1.19,108.4665280167,133.92,95.531504,30.646272,100.326777303,14.901504,4.346272,15.5224,80.63,26.3,84.8108890414,135.72,14.901504,4.9062719999999995,15.688413763,14.901504,4.346272,15.5224,0.0,0.56,0.56,135.47
2020-03-19 13:30:00,105.564576,17.687168,107.036048217,15.864576,4.627168,16.5256,89.7,13.06,90.6457588638,135.25,129.574576,5.727168,129.7010840312,15.864576,4.627168,16.5256,113.71,1.1,113.7153204278,131.13,123.984576,5.567168,124.1095018338,15.864576,4.627168,16.5256,108.12,0.9400000000000001,108.1240861233,133.79,99.754576,34.127168,105.4307309499,15.864576,4.627168,16.5256,83.89,29.5,88.9257111301,135.25,15.864576,5.227168,16.7035342655,15.864576,4.627168,16.5256,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-03-19 14:00:00,105.915968,17.698824,107.3845456682,14.875968,4.338824,15.4958,91.04,13.36,92.015059637,135.34,128.555968,5.998824,128.6958538485,14.875968,4.338824,15.4958,113.68,1.6600000000000001,113.6921193399,131.39,122.965968,5.798824,123.1026224171,14.875968,4.338824,15.4958,108.09,1.46,108.0998598519,133.94,100.025968,33.558824,105.5053976941,14.875968,4.338824,15.4958,85.15,29.22,90.0240573402,135.34,14.875968,4.898824,15.6618294117,14.875968,4.338824,15.4958,0.0,0.56,0.56,135.03
2020-03-19 14:30:00,101.00184,19.70012,102.9051330663,14.57184,4.25012,15.179,86.43,15.45,87.8000421412,135.75,127.15184,6.16012,127.3009720851,14.57184,4.25012,15.179,112.58,1.9100000000000001,112.5962010904,131.65,121.60184,5.97012,121.7483052211,14.57184,4.25012,15.179,107.03,1.72,107.043819532,134.13,95.44184,31.86012,100.6191436507,14.57184,4.25012,15.179,80.87,27.61,85.4533147397,135.75,14.57184,4.81012,15.3452199528,14.57184,4.25012,15.179,0.0,0.56,0.56,135.43
2020-03-19 15:00:00,103.064576,17.892168,104.6061016471,13.584576,3.962168,14.1506,89.48,13.93,90.5578008788,135.57,128.394576,5.592168,128.5163004804,13.584576,3.962168,14.1506,114.81,1.63,114.8215702732,131.6,122.744576,5.392168,122.8629578561,13.584576,3.962168,14.1506,109.16,1.43,109.1693661244,134.07,97.274576,32.782168,102.6499570129,13.584576,3.962168,14.1506,83.69,28.82,88.5133238558,135.57,13.584576,4.562168,14.330180807,13.584576,3.962168,14.1506,0.0,0.6000000000000001,0.6000000000000001,135.24
2020-03-19 15:30:00,102.428336,19.337848,104.2377876828,13.158336,3.837848,13.7066,89.27,15.5,90.6056449676,135.74,127.658336,6.217848,127.809672498,13.158336,3.837848,13.7066,114.5,2.38,114.5247327,131.71,122.028336,5.997848,122.1756480137,13.158336,3.837848,13.7066,108.87,2.16,108.8914252823,134.14,96.648336,31.317848,101.595809239,13.158336,3.837848,13.7066,83.49,27.48,87.8961347273,135.74,13.158336,4.397848,13.8738197091,13.158336,3.837848,13.7066,0.0,0.56,0.56,135.4
2020-03-19 16:00:00,100.778112,20.893616,102.9211885271,12.938112,3.773616,13.4772,87.84,17.12,89.4927930059,135.91,130.128112,5.4036159999999995,130.2402572117,12.938112,3.773616,13.4772,117.19,1.63,117.2013353166,131.57,124.378112,5.223616,124.4877540516,12.938112,3.773616,13.4772,111.44,1.45,111.4494329281,134.03,95.098112,29.873616,99.6799068964,12.938112,3.773616,13.4772,82.16,26.1,86.2060067513,135.91,12.938112,4.373616,13.6573518312,12.938112,3.773616,13.4772,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-03-19 16:30:00,102.032512,21.722816,104.3192898749,13.072512,3.8128159999999998,13.6172,88.96,17.91,90.7449706595,136.05,132.202512,5.892816,132.3337804928,13.072512,3.8128159999999998,13.6172,119.13,2.08,119.1481569308,131.64,126.342512,5.682816,126.4702523764,13.072512,3.8128159999999998,13.6172,113.27,1.87,113.2854350744,134.1,96.272512,29.242816,100.6157982347,13.072512,3.8128159999999998,13.6172,83.2,25.43,86.9995683897,136.05,13.072512,4.372816,13.7844872868,13.072512,3.8128159999999998,13.6172,0.0,0.56,0.56,135.7
2020-03-19 17:00:00,107.114672,19.599696,108.893071593,12.684671999999999,3.699696,13.2132,94.43,15.9,95.7592549052,135.55,135.424672,5.659696,135.5428859997,12.684671999999999,3.699696,13.2132,122.74,1.96,122.7556483426,131.28,129.374672,5.449696,129.4894008852,12.684671999999999,3.699696,13.2132,116.69,1.75,116.7031216378,133.79,100.964672,30.679696,105.5230246852,12.684671999999999,3.699696,13.2132,88.28,26.98,92.3107729358,135.55,12.724672,4.299696,13.4314803056,12.684671999999999,3.699696,13.2132,0.04,0.6000000000000001,0.6013318551,135.19
2020-03-19 17:30:00,104.299104,24.218072,107.0738908726,12.919104,3.768072,13.4574,91.38,20.45,93.6403059585,135.83,138.559104,5.768072,138.679111462,12.919104,3.768072,13.4574,125.64,2.0,125.655917489,130.99,132.389104,5.558072,132.5057244887,12.919104,3.768072,13.4574,119.47,1.79,119.4834088901,133.53,98.349104,26.708072,101.9110757845,12.919104,3.768072,13.4574,85.43,22.94,88.4563649491,135.83,12.919104,4.328072,13.624810288599999,12.919104,3.768072,13.4574,0.0,0.56,0.56,135.48
2020-03-19 18:00:00,107.90528,23.08904,110.3478736542,12.78528,3.72904,13.318,95.12,19.36,97.0702014008,135.5,139.97528,5.90904,140.0999491963,12.78528,3.72904,13.318,127.19,2.18,127.2086809145,130.77,133.70528,5.68904,133.82625705,12.78528,3.72904,13.318,120.92,1.96,120.9358838393,133.36,101.65528,27.43904,105.2933847305,12.78528,3.72904,13.318,88.87,23.71,91.978481179,135.5,12.78528,4.28904,13.4855199677,12.78528,3.72904,13.318,0.0,0.56,0.56,135.16
2020-03-19 18:30:00,108.74152,24.28836,111.4210150887,12.37152,3.6083600000000002,12.887,96.37,20.68,98.5638843593,135.47,142.10152,5.06836,142.1918783173,12.37152,3.6083600000000002,12.887,129.73,1.46,129.7382152644,130.43,135.71152,4.8883600000000005,135.7995313843,12.37152,3.6083600000000002,12.887,123.34,1.28,123.3466416243,133.07,102.44152,26.07836,105.7087786336,12.37152,3.6083600000000002,12.887,90.07,22.47,92.8305219203,135.47,12.41152,4.16836,13.0927863268,12.37152,3.6083600000000002,12.887,0.04,0.56,0.5614267539000001,135.12
2020-03-19 19:00:00,107.088304,25.273672,110.0302837857,12.218304,3.563672,12.7274,94.87,21.71,97.3223561162,135.53,142.078304,4.513672,142.149983125,12.218304,3.563672,12.7274,129.86,0.9500000000000001,129.8634748496,130.26,135.698304,4.343672,135.76780618,12.218304,3.563672,12.7274,123.48,0.78,123.4824635323,132.92,100.898304,25.123672,103.9791644746,12.218304,3.563672,12.7274,88.68,21.56,91.2632236994,135.53,12.218304,4.163672,12.908257712,12.218304,3.563672,12.7274,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-03-19 19:30:00,103.853584,25.662712,106.9772952399,13.003584,3.792712,13.5454,90.85,21.87,93.4452748939,135.97,138.453584,6.942712,138.6275447823,13.003584,3.792712,13.5454,125.45,3.15,125.4895413969,131.14,132.283584,6.662712,132.4512677443,13.003584,3.792712,13.5454,119.28,2.87,119.3145225863,133.65,97.953584,25.492712,101.2165153696,13.003584,3.792712,13.5454,84.95,21.7,87.6777765457,135.97,13.003584,4.352712,13.7127421984,13.003584,3.792712,13.5454,0.0,0.56,0.56,135.62
2020-03-19 20:00:00,102.56128,49.72704,113.9806767062,12.64128,3.68704,13.168,89.92,46.04,101.0212254925,133.02,133.18128,9.24704,133.5019141855,12.64128,3.68704,13.168,120.54,5.5600000000000005,120.6681615009,131.38,127.26128,8.84704,127.5684267521,12.64128,3.68704,13.168,114.62,5.16,114.7360884813,133.82,97.06128,48.15704,108.3512463094,12.64128,3.68704,13.168,84.42,44.47,95.416546259,133.02,12.64128,4.24704,13.335640547,12.64128,3.68704,13.168,0.0,0.56,0.56,132.66
2020-03-19 20:30:00,98.497824,55.141032,112.8820390618,11.317824,3.301032,11.7894,87.18,51.84,101.4284871227,133.14,128.867824,10.901032,129.328065636,11.317824,3.301032,11.7894,117.55,7.6,117.7954264817,131.86,123.087824,10.401032,123.5264906153,11.317824,3.301032,11.7894,111.77,7.1,111.9952807041,134.2,93.227824,48.111032,104.90995457,11.317824,3.301032,11.7894,81.91,44.81,93.3658620696,133.14,11.317824,3.901032,11.9712652113,11.317824,3.301032,11.7894,0.0,0.6000000000000001,0.6000000000000001,132.77
2020-03-19 21:00:00,94.09176,54.97468,108.9746518278,10.54176,3.07468,10.981,83.55,51.9,98.3575746956,133.42,123.26176,13.41468,123.9895766498,10.54176,3.07468,10.981,112.72,10.34,113.1932595166,132.65,117.74176,12.78468,118.4338215655,10.54176,3.07468,10.981,107.2,9.71,107.6388596186,134.83,89.10176,48.26468,101.3341155317,10.54176,3.07468,10.981,78.56,45.19,90.6300706168,133.42,10.54176,3.63468,11.1507669064,10.54176,3.07468,10.981,0.0,0.56,0.56,133.05
2020-03-19 21:30:00,92.970416,53.214288,107.1226339228,9.580416,2.794288,9.9796,83.39,50.42,97.4477731916,133.48,115.940416,15.854288,117.0193937356,9.580416,2.794288,9.9796,106.36,13.06,107.1588223153,133.35,110.730416,15.094288,111.7544744418,9.580416,2.794288,9.9796,101.15,12.3,101.895105378,135.41,88.000416,49.414288,100.9249477321,9.580416,2.794288,9.9796,78.42,46.62,91.2311394207,133.48,9.580416,3.354288,10.1506462218,9.580416,2.794288,9.9796,0.0,0.56,0.56,133.11
2020-03-19 22:00:00,85.592432,59.562376,104.2772316972,9.162432,2.672376,9.5442,76.43,56.89,95.2786282437,134.34,109.032432,17.832376,110.4810610994,9.162432,2.672376,9.5442,99.87,15.16,101.014070802,133.98,104.142432,16.962376,105.5147778391,9.162432,2.672376,9.5442,94.98,14.29,96.0489692813,135.9,81.132432,44.432376,92.5024732601,9.162432,2.672376,9.5442,71.97,41.76,83.2080434814,134.34,9.162432,3.272376,9.7292653803,9.162432,2.672376,9.5442,0.0,0.6000000000000001,0.6000000000000001,133.96
2020-03-19 22:30:00,80.0384,60.9912,100.6283854188,9.1584,2.6712,9.54,70.88,58.32,91.7888707851,134.64,101.4384,20.9912,103.5875449656,9.1584,2.6712,9.54,92.28,18.32,94.0809268662,134.64,96.9484,19.9812,98.9860627361,9.1584,2.6712,9.54,87.79,17.31,89.480278274,136.46,75.9784,43.4812,87.5404593317,9.1584,2.6712,9.54,66.82,40.81,78.2966697887,134.64,9.1584,3.2312,9.7116910989,9.1584,2.6712,9.54,0.0,0.56,0.56,134.27
2020-03-19 23:00:00,72.214304,63.091672,95.8929860728,9.674304,2.821672,10.0774,62.54,60.27,86.8546170333,135.29,95.234304,22.851672,97.9375901866,9.674304,2.821672,10.0774,85.56,20.03,87.873286612,134.17,91.084304,21.761672,93.6478553059,9.674304,2.821672,10.0774,81.41,18.94,83.5841593844,136.08,68.764304,42.951672,81.0763568015,9.674304,2.821672,10.0774,59.09,40.13,71.4286007143,135.29,9.674304,3.421672,10.2615786875,9.674304,2.821672,10.0774,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-03-19 23:30:00,68.667552,65.780536,95.0910701071,8.847552,2.580536,9.2162,59.82,63.2,87.0211031877,136.22,88.687552,23.950536,91.8646289626,8.847552,2.580536,9.2162,79.84,21.37,82.6504839671,134.11,84.847552,22.810536,87.8602733492,8.847552,2.580536,9.2162,76.0,20.23,78.6463788105,136.05,65.407552,41.310536,77.3608960861,8.847552,2.580536,9.2162,56.56,38.73,68.5495915378,136.22,8.887552,3.180536,9.439512159,8.847552,2.580536,9.2162,0.04,0.6000000000000001,0.6013318551,135.83
2020-03-20 00:00:00,65.959104,66.563072,93.7083024847,8.959104,2.613072,9.3324,57.0,63.95,85.6656436385,136.27,84.279104,24.973072,87.9012041792,8.959104,2.613072,9.3324,75.32,22.36,78.5688996996,134.21,80.679104,23.773072,84.1087199674,8.959104,2.613072,9.3324,71.72,21.16,74.7763599007,136.16,62.899104,40.703072,74.9202065817,8.959104,2.613072,9.3324,53.94,38.09,66.033110634,136.27,8.959104,3.173072,9.5044163629,8.959104,2.613072,9.3324,0.0,0.56,0.56,135.88
2020-03-20 00:30:00,67.855888,64.908384,93.9016498777,9.045888,2.638384,9.4228,58.81,62.27,85.6514389838,136.11,83.615888,25.508384,87.4202172287,9.045888,2.638384,9.4228,74.57,22.87,77.9982166463,134.28,80.035888,24.298384,83.6430202286,9.045888,2.638384,9.4228,70.99,21.66,74.2208575806,136.24,64.655888,41.968384,77.0826122329,9.045888,2.638384,9.4228,55.61,39.33,68.1125612497,136.11,9.045888,3.238384,9.6080810072,9.045888,2.638384,9.4228,0.0,0.6000000000000001,0.6000000000000001,135.73
2020-03-20 01:00:00,69.67784,65.44312,95.5918581387,9.26784,2.70312,9.654,60.41,62.74,87.0957846282,135.92,86.51784,24.93312,90.0388644486,9.26784,2.70312,9.654,77.25,22.23,80.3849202276,133.93,82.80784,23.74312,86.1444955456,9.26784,2.70312,9.654,73.54,21.04,76.4906085739,135.93,66.35784,41.39312,78.2096753145,9.26784,2.70312,9.654,57.09,38.69,68.9650940694,135.92,9.26784,3.30312,9.8388749357,9.26784,2.70312,9.654,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-03-20 01:30:00,70.143776,65.337768,95.8601754576,9.523776,2.777768,9.9206,60.62,62.56,87.1122149873,135.92,88.393776,24.777768000000002,91.8008574176,9.523776,2.777768,9.9206,78.87,22.0,81.8808701712,133.89,84.583776,23.607768,87.8165239141,9.523776,2.777768,9.9206,75.06,20.83,77.8966783631,135.9,66.803776,41.617768,78.7069444278,9.523776,2.777768,9.9206,57.28,38.84,69.2065314837,135.92,9.523776,3.337768,10.0917295108,9.523776,2.777768,9.9206,0.0,0.56,0.56,135.57
2020-03-20 02:00:00,68.478576,65.659168,94.8706578107,9.768576,2.8491679999999997,10.1756,58.71,62.81,85.9765095826,136.05,86.548576,25.229168,90.1508010258,9.768576,2.8491679999999997,10.1756,76.78,22.38,79.9752011564,134.15,82.848576,24.049168,86.2684706409,9.768576,2.8491679999999997,10.1756,73.08,21.2,76.0928800874,136.07,65.318576,41.779168,77.5371862363,9.768576,2.8491679999999997,10.1756,55.55,38.93,67.8332322686,136.05,9.768576,3.449168,10.3596253291,9.768576,2.8491679999999997,10.1756,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-03-20 02:30:00,65.6052,66.8236,93.6452656785,10.4352,3.0436,10.87,55.17,63.78,84.3304055487,136.32,85.7652,25.8236,89.5685650661,10.4352,3.0436,10.87,75.33,22.78,78.6990298542,134.41,82.1452,24.6036,85.750632744,10.4352,3.0436,10.87,71.71,21.56,74.8809568582,136.28,62.6852,41.4436,75.146565324,10.4352,3.0436,10.87,52.25,38.4,64.8430605385,136.32,10.4352,3.6436,11.0530185922,10.4352,3.0436,10.87,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-03-20 03:00:00,64.546032,66.897176,92.9592513079,10.516032,3.067176,10.9542,54.03,63.83,83.6272072952,136.45,84.376032,26.027176,88.2990864426,10.516032,3.067176,10.9542,73.86,22.96,77.346371602,134.59,80.816032,24.797176,84.5347914518,10.516032,3.067176,10.9542,70.3,21.73,73.5818109318,136.43,61.716032,41.677176,74.4705015772,10.516032,3.067176,10.9542,51.2,38.61,64.1262200664,136.45,10.516032,3.627176,11.1239981464,10.516032,3.067176,10.9542,0.0,0.56,0.56,136.1
2020-03-20 03:30:00,61.828256,68.717408,92.4381706993,10.928256,3.187408,11.3836,50.9,65.53,82.9758452804,136.81,83.038256,26.777408,87.2489629664,10.928256,3.187408,11.3836,72.11,23.59,75.8705489633,134.91,79.568256,25.527408,83.5628860325,10.928256,3.187408,11.3836,68.64,22.34,72.1839677491,136.71,59.218256,40.667408,71.8375940377,10.928256,3.187408,11.3836,48.29,37.48,61.1283444893,136.81,10.928256,3.787408,11.5659516928,10.928256,3.187408,11.3836,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-03-20 04:00:00,60.999264,68.618952,91.8121494254,10.899264,3.1789519999999998,11.3534,50.1,65.44,82.416039701,137.06,81.049264,27.398952,85.5551621215,10.899264,3.1789519999999998,11.3534,70.15,24.22,74.2134145556,135.34,77.689264,26.128952,81.9655041678,10.899264,3.1789519999999998,11.3534,66.79,22.95,70.6229891749,137.07,58.459264,41.068952,71.4432947575,10.899264,3.1789519999999998,11.3534,47.56,37.89,60.8079410932,137.06,10.899264,3.778952,11.5357892647,10.899264,3.1789519999999998,11.3534,0.0,0.6000000000000001,0.6000000000000001,136.73
2020-03-20 04:30:00,62.952656,67.256608,92.1221374976,10.822656,3.156608,11.2736,52.13,64.1,82.6217096168,136.9,80.702656,27.356608,85.2132776433,10.822656,3.156608,11.2736,69.88,24.2,73.9517031582,135.29,77.342656,26.076608,81.6203156201,10.822656,3.156608,11.2736,66.52,22.92,70.3579192415,137.04,60.242656,42.076608,73.4820967496,10.822656,3.156608,11.2736,49.42,38.92,62.9055069131,136.9,10.822656,3.756608,11.4560894969,10.822656,3.156608,11.2736,0.0,0.6000000000000001,0.6000000000000001,136.56
2020-03-20 05:00:00,61.835056,67.344808,91.4270053927,11.365056,3.314808,11.8386,50.47,64.03,81.529514901,136.81,81.695056,27.144808,86.0867166072,11.365056,3.314808,11.8386,70.33,23.83,74.2575100579,135.15,78.315056,25.884808,82.4819451849,11.365056,3.314808,11.8386,66.95,22.57,70.6520162487,136.9,59.265056,42.174808,72.7396816911,11.365056,3.314808,11.8386,47.9,38.86,61.6807068701,136.81,11.405056,3.914808,12.0582346983,11.365056,3.314808,11.8386,0.04,0.6000000000000001,0.6013318551,136.47
2020-03-20 05:30:00,61.59992,67.69456,91.5265185485,12.28992,3.58456,12.802,49.31,64.11,80.8799616716,136.43,84.14992,26.69456,88.2825496324,12.28992,3.58456,12.802,71.86,23.11,75.4846454585,134.58,80.70992,25.47456,84.6347705946,12.28992,3.58456,12.802,68.42,21.89,71.8364009399,136.38,59.07992,41.87456,72.4148860553,12.28992,3.58456,12.802,46.79,38.29,60.4601372807,136.43,12.28992,4.18456,12.9827838309,12.28992,3.58456,12.802,0.0,0.6000000000000001,0.6000000000000001,136.09
2020-03-20 06:00:00,64.458144,66.372792,92.5213480544,13.038144,3.802792,13.5814,51.42,62.57,80.9877848814,135.97,88.028144,25.502792,91.6479488907,13.038144,3.802792,13.5814,74.99,21.7,78.0665747936,133.93,84.428144,24.352792,87.8701882181,13.038144,3.802792,13.5814,71.39,20.55,74.2888591917,135.87,61.778144,42.902792,75.2142847967,13.038144,3.802792,13.5814,48.74,39.1,62.4851790427,135.97,13.038144,4.362792,13.7487145945,13.038144,3.802792,13.5814,0.0,0.56,0.56,135.62
2020-03-20 06:30:00,71.517824,65.581032,97.0343800304,12.757824,3.721032,13.2894,58.76,61.86,85.3193834952,135.78,96.317824,21.851032,98.7653320734,12.757824,3.721032,13.2894,83.56,18.13,85.5042133465,133.22,92.297824,20.891032,94.6325712065,12.757824,3.721032,13.2894,79.54,17.17,81.3721113159,135.32,68.287824,43.101032,80.7522499137,12.757824,3.721032,13.2894,55.53,39.38,68.0761727773,135.78,12.797824,4.321032,13.5076132858,12.757824,3.721032,13.2894,0.04,0.6000000000000001,0.6013318551,135.43
2020-03-20 07:00:00,79.319232,62.624776,101.0613830012,12.839231999999999,3.744776,13.3742,66.48,58.88,88.8056574774,135.11,104.389232,18.664776,106.0447340545,12.839231999999999,3.744776,13.3742,91.55,14.92,92.7577969769,132.26,99.979232,17.844776,101.5592578833,12.839231999999999,3.744776,13.3742,87.14,14.1,88.2733799058,134.53,75.519232,44.884776,87.8509961152,12.839231999999999,3.744776,13.3742,62.68,41.14,74.9752092361,135.11,12.839231999999999,4.3447759999999995,13.554444173,12.839231999999999,3.744776,13.3742,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-03-20 07:30:00,85.575792,58.415856,103.6128776197,13.665792,3.985856,14.2352,71.91,54.43,90.186878203,134.53,112.525792,15.385856,113.572789127,13.665792,3.985856,14.2352,98.86,11.4,99.5151224689,131.52,107.725792,14.745856,108.730338596,13.665792,3.985856,14.2352,94.06,10.76,94.6734450625,133.93,81.405792,48.575856,94.7972402408,13.665792,3.985856,14.2352,67.74,44.59,81.0985554742,134.53,13.665792,4.545856,14.4020372781,13.665792,3.985856,14.2352,0.0,0.56,0.56,134.18
2020-03-20 08:00:00,89.047632,57.035976,105.7477343638,15.037632,4.385976,15.6642,74.01,52.65,90.8267724848,133.94,116.297632,13.085976,117.031542657,15.037632,4.385976,15.6642,101.26,8.7,101.6330536784,130.57,111.377632,12.565976,112.08425698,15.037632,4.385976,15.6642,96.34,8.18,96.6866485095,133.19,84.737632,49.845976,98.3111773928,15.037632,4.385976,15.6642,69.7,45.46,83.2147919543,133.94,15.037632,4.985976,15.842674422,15.037632,4.385976,15.6642,0.0,0.6000000000000001,0.6000000000000001,133.6
2020-03-20 08:30:00,90.430176,55.317968,106.0079917508,17.890176,5.217968,18.6356,72.54,50.1,88.1592967304,133.57,120.090176,12.227968,120.7111161953,17.890176,5.217968,18.6356,102.2,7.01,102.4401293439,130.05,115.090176,11.797968000000001,115.6933043034,17.890176,5.217968,18.6356,97.2,6.58,97.4224635287,132.84,86.240176,52.427968,100.9260114397,17.890176,5.217968,18.6356,68.35,47.21,83.0692879469,133.57,17.890176,5.7779679999999995,18.8000880721,17.890176,5.217968,18.6356,0.0,0.56,0.56,133.23
2020-03-20 09:00:00,90.559408,53.467744,105.1656123729,21.009408,6.127744,21.8848,69.55,47.34,84.1325032315,133.05,122.569408,12.257744,123.1808104594,21.009408,6.127744,21.8848,101.56,6.13,101.7448303355,129.49,117.639408,11.857744,118.2355124629,21.009408,6.127744,21.8848,96.63,5.73,96.7997407021,132.48,86.589408,55.097744,102.6327772774,21.009408,6.127744,21.8848,65.58,48.97,81.8461807295,133.05,21.009408,6.687744,22.0481551228,21.009408,6.127744,21.8848,0.0,0.56,0.56,132.71
2020-03-20 09:30:00,90.687008,51.099544,104.0927318164,26.707008,7.789544,27.8198,63.98,43.31,77.2605753279,132.74,121.497008,14.099544,122.3123873283,26.707008,7.789544,27.8198,94.79,6.31,94.9997905261,129.58,116.897008,13.709544,117.6981821272,26.707008,7.789544,27.8198,90.19,5.92,90.3840832227,132.67,87.117008,60.059544,105.8136187282,26.707008,7.789544,27.8198,60.41,52.27,79.8844227619,132.74,26.707008,8.389544,27.9937265265,26.707008,7.789544,27.8198,0.0,0.6000000000000001,0.6000000000000001,132.39
2020-03-20 10:00:00,84.300416,52.859288,99.5020827201,29.140416,8.499288,30.3546,55.16,44.36,70.784427666,133.2,123.370416,14.439288,124.2125298912,29.140416,8.499288,30.3546,94.23,5.94,94.4170350096,129.85,118.790416,14.059288,119.6195072408,29.140416,8.499288,30.3546,89.65,5.5600000000000005,89.8222472442,132.94,81.400416,60.419288,101.3731625599,29.140416,8.499288,30.3546,52.26,51.92,73.6667767722,133.2,29.140416,9.059288,30.5161357927,29.140416,8.499288,30.3546,0.0,0.56,0.56,132.84
2020-03-20 10:30:00,80.816144,53.426792,96.8796740005,32.286144,9.416792,33.6314,48.53,44.01,65.5136703292,133.36,125.796144,14.806792,126.6645606892,32.286144,9.416792,33.6314,93.51,5.39,93.6652133932,130.04,121.276144,14.446792,122.1335863004,32.286144,9.416792,33.6314,88.99,5.03,89.1320424988,133.04,78.376144,61.936792,99.894875502,32.286144,9.416792,33.6314,46.09,52.52,69.8758792431,133.36,32.286144,10.016792,33.8043076598,32.286144,9.416792,33.6314,0.0,0.6000000000000001,0.6000000000000001,132.98
2020-03-20 11:00:00,83.229936,51.296648,97.7679310541,37.359936,10.896648,38.9166,45.87,40.4,61.1246014302,132.92,125.829936,15.776648,126.8151229778,37.359936,10.896648,38.9166,88.47,4.88,88.6044880353,130.22,121.549936,15.456648,122.5287513566,37.359936,10.896648,38.9166,84.19,4.5600000000000005,84.3134016631,132.95,80.979936,66.336648,104.6819034143,37.359936,10.896648,38.9166,43.62,55.44,70.5428805763,132.92,37.399936,11.456648,39.1153422099,37.359936,10.896648,38.9166,0.04,0.56,0.5614267539000001,132.53
2020-03-20 11:30:00,79.520384,51.925112,94.9721471155,39.720384,11.585112,41.3754,39.8,40.34,56.6688238805,133.01,124.890384,16.865112,126.0239660479,39.720384,11.585112,41.3754,85.17,5.28,85.3335063149,130.54,120.760384,16.515112,121.8844504775,39.720384,11.585112,41.3754,81.04,4.93,81.1898177113,133.12,77.740384,67.205112,102.7623198619,39.720384,11.585112,41.3754,38.02,55.62,67.3728788163,133.01,39.720384,12.185112,41.5473929334,39.720384,11.585112,41.3754,0.0,0.6000000000000001,0.6000000000000001,132.64
2020-03-20 12:00:00,75.425648,53.522064,92.4858892537,41.595648,12.132064,43.3288,33.83,41.39,53.4565337447,133.08,124.015648,17.462064,125.238990047,41.595648,12.132064,43.3288,82.42,5.33,82.5921624611,130.47,120.035648,17.112064,121.2492454621,41.595648,12.132064,43.3288,78.44,4.98,78.5979261813,133.08,74.065648,66.992064,99.8681974036,41.595648,12.132064,43.3288,32.47,54.86,63.7488862648,133.08,41.595648,12.692064,43.4889229703,41.595648,12.132064,43.3288,0.0,0.56,0.56,132.74
2020-03-20 12:30:00,73.50848,54.29164,91.3842371845,42.82848,12.49164,44.613,30.68,41.8,51.850770486100004,133.22,125.22848,18.18164,126.5414723962,42.82848,12.49164,44.613,82.4,5.69,82.5962232793,130.61,121.24848,17.82164,122.5512331827,42.82848,12.49164,44.613,78.42,5.33,78.6009242948,133.22,72.35848,67.14164,98.7104323251,42.82848,12.49164,44.613,29.53,54.65,62.1179796838,133.22,42.82848,13.09164,44.784704275,42.82848,12.49164,44.613,0.0,0.6000000000000001,0.6000000000000001,132.86
2020-03-20 13:00:00,74.2996,54.5578,92.1790871131,42.8496,12.4978,44.635,31.45,42.06,52.5180549906,133.33,122.4196,19.5078,123.964159034,42.8496,12.4978,44.635,79.57,7.01,79.8781885123,130.87,118.5796,19.0778,120.1044711449,42.8496,12.4978,44.635,75.73,6.58,76.0153227974,133.49,73.0896,66.8578,99.0558178453,42.8496,12.4978,44.635,30.24,54.36,62.2050415963,133.33,42.8496,13.0578,44.7950260743,42.8496,12.4978,44.635,0.0,0.56,0.56,132.98
2020-03-20 13:30:00,75.213168,55.168424,93.276876273,41.823168,12.198424,43.5658,33.39,42.97,54.4179474071,133.56,122.043168,19.678424,123.6194775373,41.823168,12.198424,43.5658,80.22,7.48,80.5679762685,131.16,118.183168,19.228424,119.7371850681,41.823168,12.198424,43.5658,76.36,7.03,76.6829218275,133.69,73.853168,66.038424,99.072518228,41.823168,12.198424,43.5658,32.03,53.84,62.6471587544,133.56,41.823168,12.798424,43.7375929658,41.823168,12.198424,43.5658,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-03-20 14:00:00,74.601024,54.433632,92.3489744099,41.121024,11.993632,42.8344,33.48,42.44,54.0561189876,133.4,122.011024,19.873632,123.6189759964,41.121024,11.993632,42.8344,80.89,7.88,81.2729136921,131.1,118.121024,19.403632,119.70412376190001,41.121024,11.993632,42.8344,77.0,7.41,77.3557244165,133.64,73.231024,66.083632,98.6398970721,41.121024,11.993632,42.8344,32.11,54.09,62.9029426975,133.4,41.121024,12.553632,42.9945611816,41.121024,11.993632,42.8344,0.0,0.56,0.56,133.05
2020-03-20 14:30:00,81.691936,52.937648,97.344578602,38.391936,11.197648,39.9916,43.3,41.74,60.1424775013,133.4,118.631936,20.097648,120.3222826173,38.391936,11.197648,39.9916,80.24,8.9,80.7320729326,131.37,114.761936,19.577648,116.4198705363,38.391936,11.197648,39.9916,76.37,8.38,76.8283886334,133.88,79.601936,65.827648,103.2944696301,38.391936,11.197648,39.9916,41.21,54.63,68.4302637727,133.4,38.391936,11.797648,40.163730506,38.391936,11.197648,39.9916,0.0,0.6000000000000001,0.6000000000000001,133.05
2020-03-20 15:00:00,75.187712,57.456416,94.6278594039,36.227712,10.566416,37.7372,38.96,46.89,60.9635440243,133.88,118.547712,19.686416,120.1711903717,36.227712,10.566416,37.7372,82.32,9.12,82.8236487967,131.37,114.607712,19.146416,116.1960106696,36.227712,10.566416,37.7372,78.38,8.58,78.8482136767,133.85,73.407712,61.206416,95.5767625558,36.227712,10.566416,37.7372,37.18,50.64,62.8232600237,133.88,36.227712,11.126416,37.8978132583,36.227712,10.566416,37.7372,0.0,0.56,0.56,133.55
2020-03-20 15:30:00,73.501024,56.413632,92.6547268329,34.881024,10.173632,36.3344,38.62,46.24,60.2465102724,133.7,124.431024,19.353632,125.9271329193,34.881024,10.173632,36.3344,89.55,9.18,90.01930293,131.08,120.111024,18.813632,121.5755355134,34.881024,10.173632,36.3344,85.23,8.64,85.6668109597,133.66,71.741024,61.053632,94.2036119528,34.881024,10.173632,36.3344,36.86,50.88,62.8286081336,133.7,34.881024,10.773632,36.506944295,34.881024,10.173632,36.3344,0.0,0.6000000000000001,0.6000000000000001,133.37
2020-03-20 16:00:00,83.444448,52.405464,98.5358237347,34.784448,10.145464,36.2338,48.66,42.26,64.4492296308,132.96,119.924448,19.885464,121.5619385606,34.784448,10.145464,36.2338,85.14,9.74,85.6953160914,130.86,115.844448,19.325464,117.4453476781,34.784448,10.145464,36.2338,81.06,9.18,81.5781588417,133.45,80.934448,63.755464,103.0298212311,34.784448,10.145464,36.2338,46.15,53.61,70.7379290056,132.96,34.784448,10.705464,36.3945707781,34.784448,10.145464,36.2338,0.0,0.56,0.56,132.62
2020-03-20 16:30:00,75.603136,56.809248,94.5680962659,33.323136,9.719248,34.7116,42.28,47.09,63.2855947274,133.36,124.723136,19.199248,126.1922017299,33.323136,9.719248,34.7116,91.4,9.48,91.8903172266,130.62,120.323136,18.649248,121.7598107252,33.323136,9.719248,34.7116,87.0,8.93,87.4571031992,133.23,73.563136,59.479248,94.6008241021,33.323136,9.719248,34.7116,40.24,49.76,63.9946497764,133.36,33.323136,10.319248,34.8843556936,33.323136,9.719248,34.7116,0.0,0.6000000000000001,0.6000000000000001,133.03
2020-03-20 17:00:00,81.448992,57.248456,99.5556327497,28.348992,8.268456,29.5302,53.1,48.98,72.2402270207,133.07,129.548992,16.498456,130.5953306156,28.348992,8.268456,29.5302,101.2,8.23,101.5340972285,130.11,124.698992,15.598456,125.6708018412,28.348992,8.268456,29.5302,96.35,7.33,96.6284192151,132.8,78.588992,55.878456,96.4294120511,28.348992,8.268456,29.5302,50.24,47.61,69.2153862952,133.07,28.348992,8.828456,29.6918672831,28.348992,8.268456,29.5302,0.0,0.56,0.56,132.73
2020-03-20 17:30:00,93.197648,53.328064,107.3763661274,25.947648,7.568064,27.0288,67.25,45.76,81.3421176267,132.29,133.187648,14.898064,134.0182893889,25.947648,7.568064,27.0288,107.24,7.33,107.4902158338,133.89,127.957648,14.458064,128.7718730792,25.947648,7.568064,27.0288,102.01,6.89,102.2424187899,135.92,89.287648,56.958064,105.9080031914,25.947648,7.568064,27.0288,63.34,49.39,80.3201574949,132.29,25.987648,8.128064,27.229088728,25.947648,7.568064,27.0288,0.04,0.56,0.5614267539000001,131.96
2020-03-20 18:00:00,92.470992,55.684456,107.9427765137,22.540992,6.574456,23.4802,69.93,49.11,85.4517232126,132.24,135.020992,12.754456,135.6220646817,22.540992,6.574456,23.4802,112.48,6.18,112.6496462489,133.22,129.510992,12.354456,130.0989224855,22.540992,6.574456,23.4802,106.97,5.78,107.1260439856,135.32,88.400992,53.044456,103.0943727801,22.540992,6.574456,23.4802,65.86,46.47,80.6039732271,132.24,22.540992,7.134456,23.6431127976,22.540992,6.574456,23.4802,0.0,0.56,0.56,131.91
2020-03-20 18:30:00,93.313008,40.462544,101.7080868415,19.483008,5.682544,20.2948,73.83,34.78,81.6119923786,134.09,135.433008,12.512544,136.0097916081,19.483008,5.682544,20.2948,115.95,6.83,116.1509853596,132.91,129.763008,12.062544,130.3224585901,19.483008,5.682544,20.2948,110.28,6.38,110.464396074,135.1,88.683008,34.682544,95.2237090553,19.483008,5.682544,20.2948,69.2,29.0,75.0309269568,134.09,19.483008,6.242544,20.4586645781,19.483008,5.682544,20.2948,0.0,0.56,0.56,133.77
2020-03-20 19:00:00,102.818928,25.025104,105.8205451946,17.228928,5.025104,17.9468,85.59,20.0,87.895665991,134.73,138.208928,9.785104,138.5548845736,17.228928,5.025104,17.9468,120.98,4.76,121.0736057116,132.56,132.288928,9.445104,132.6256779849,17.228928,5.025104,17.9468,115.06,4.42,115.1448652785,134.78,97.178928,27.815104,101.0812745159,17.228928,5.025104,17.9468,79.95,22.79,83.1347496538,134.73,17.268928,5.585104,18.1496352845,17.228928,5.025104,17.9468,0.04,0.56,0.5614267539000001,134.41
2020-03-20 19:30:00,95.124768,28.882224,99.4127977186,17.424768,5.082224,18.1508,77.7,23.8,81.2633373669,135.92,136.154768,11.352224,136.6272075352,17.424768,5.082224,18.1508,118.73,6.27,118.8954406191,133.7,130.364768,10.942224,130.8231822032,17.424768,5.082224,18.1508,112.94,5.86,113.0919236727,135.75,90.084768,25.052224,93.5033654633,17.424768,5.082224,18.1508,72.66,19.97,75.3543396229,135.92,17.424768,5.682224,18.3278533779,17.424768,5.082224,18.1508,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-03-20 20:00:00,88.87744,40.02092,97.4724236828,17.31744,5.05092,18.039,71.56,34.97,79.6475643068,135.95,130.76744,13.64092,131.4769868175,17.31744,5.05092,18.039,113.45,8.59,113.7747362115,134.49,125.23744,13.10092,125.9208103635,17.31744,5.05092,18.039,107.92,8.05,108.2198175012,136.39,84.34744,27.79092,88.8078029736,17.31744,5.05092,18.039,67.03,22.74,70.7822611959,135.95,17.31744,5.61092,18.2037400388,17.31744,5.05092,18.039,0.0,0.56,0.56,135.64
2020-03-20 20:30:00,89.388272,57.889496,106.4962765466,16.798272,4.899496,17.4982,72.59,52.99,89.8735122269,132.83,127.188272,15.329496,128.1087428006,16.798272,4.899496,17.4982,110.39,10.43,110.881635089,134.1,121.818272,14.709496,122.7031404066,16.798272,4.899496,17.4982,105.02,9.81,105.4771847368,136.06,85.118272,48.409496,97.9213946553,16.798272,4.899496,17.4982,68.32,43.51,80.9984104782,132.83,16.798272,5.459496,17.6631831435,16.798272,4.899496,17.4982,0.0,0.56,0.56,132.52
2020-03-20 21:00:00,83.727888,60.409384,103.2455950838,16.317888,4.759384,16.9978,67.41,55.65,87.4129887374,133.36,121.257888,17.599384,122.5284200478,16.317888,4.759384,16.9978,104.94,12.84,105.7226049622,133.3,116.127888,17.489384,117.4374936894,16.317888,4.759384,16.9978,99.81,12.73,100.6185320903,135.39,79.827888,46.569384,92.418608671,16.317888,4.759384,16.9978,63.51,41.81,76.0368081918,133.36,16.317888,5.359384,17.1754611478,16.317888,4.759384,16.9978,0.0,0.6000000000000001,0.6000000000000001,133.05
2020-03-20 21:30:00,80.945104,59.781072,100.6274636023,16.255104,4.741072,16.9324,64.69,55.04,84.9364332898,133.16,116.405104,19.191072,117.9764615581,16.255104,4.741072,16.9324,100.15,14.45,101.1870792147,132.52,111.595104,18.381072,113.0987667689,16.255104,4.741072,16.9324,95.34,13.64,96.3107740598,134.72,77.245104,46.991072,90.415523776,16.255104,4.741072,16.9324,60.99,42.25,74.1946264901,133.16,16.255104,5.301072,17.0976539443,16.255104,4.741072,16.9324,0.0,0.56,0.56,132.84
2020-03-20 22:00:00,72.645024,65.315632,97.6904872315,15.585024,4.545632,16.2344,57.06,60.77,83.3596815013,133.9,110.275024,20.875632,112.2335641847,15.585024,4.545632,16.2344,94.69,16.33,96.0877983929,132.99,105.725024,19.965632,107.5937133896,15.585024,4.545632,16.2344,90.14,15.42,91.4494177127,135.12,69.485024,42.405632,81.4027406517,15.585024,4.545632,16.2344,53.9,37.86,65.8679709722,133.9,15.585024,5.105632,16.4000137561,15.585024,4.545632,16.2344,0.0,0.56,0.56,133.57
2020-03-20 22:30:00,67.68072,66.93896,95.1919336162,15.39072,4.4889600000000005,16.032,52.29,62.45,81.450884587,134.46,102.65072,23.72896,105.3576473693,15.39072,4.4889600000000005,16.032,87.26,19.24,89.3559466404,133.93,98.49072,22.67896,101.0680817707,15.39072,4.4889600000000005,16.032,83.1,18.19,85.0675384621,135.9,64.87072,41.63896,77.0844556522,15.39072,4.4889600000000005,16.032,49.48,37.15,61.8740082749,134.46,15.39072,5.04896,16.1977238895,15.39072,4.4889600000000005,16.032,0.0,0.56,0.56,134.13
2020-03-20 23:00:00,63.154528,69.365904,93.8089710243,14.454528,4.215904,15.0568,48.7,65.15,81.3401038849,135.6,96.524528,25.405904,99.8120456843,14.454528,4.215904,15.0568,82.07,21.19,84.7614358066,134.59,92.604528,24.255904,95.728509259,14.454528,4.215904,15.0568,78.15,20.04,80.6785231645,136.48,60.634528,40.425904,72.8752337904,14.454528,4.215904,15.0568,46.18,36.21,58.6835283534,135.6,14.454528,4.815904,15.2356920105,14.454528,4.215904,15.0568,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-03-20 23:30:00,58.962976,69.993368,91.5188729321,14.582976,4.253368,15.1906,44.38,65.74,79.3179172697,136.39,91.122976,26.703368,94.9550768397,14.582976,4.253368,15.1906,76.54,22.45,79.7644914733,134.08,87.472976,25.503368,91.1150004645,14.582976,4.253368,15.1906,72.89,21.25,75.9244005574,136.04,56.782976,41.113368,70.1043179249,14.582976,4.253368,15.1906,42.2,36.86,56.0312377161,136.39,14.622976,4.853368,15.4073556472,14.582976,4.253368,15.1906,0.04,0.6000000000000001,0.6013318551,136.05
2020-03-21 00:00:00,55.154688,72.076784,90.7584839018,15.554688,4.536784,16.2028,39.6,67.54,78.2931133625,137.25,87.014688,28.406784,91.5341537622,15.554688,4.536784,16.2028,71.46,23.87,75.3412801856,134.81,83.634688,27.136784,87.9270497783,15.554688,4.536784,16.2028,68.08,22.6,71.7331610903,136.63,53.314688,40.956784,67.2303065006,15.554688,4.536784,16.2028,37.76,36.42,52.4617384386,137.25,15.554688,5.136784,16.3809300298,15.554688,4.536784,16.2028,0.0,0.6000000000000001,0.6000000000000001,136.9
2020-03-21 00:30:00,56.033792,73.684856,92.5702103791,15.513792,4.524856,16.1602,40.52,69.16,80.1559480014,136.77,85.023792,27.674856,89.4144443626,15.513792,4.524856,16.1602,69.51,23.15,73.2636512877,131.96,81.753792,26.474856,85.9336983179,15.513792,4.524856,16.1602,66.24,21.95,69.7820901091,134.26,54.103792,38.734856,66.5402838747,15.513792,4.524856,16.1602,38.59,34.21,51.5704585979,136.77,15.513792,5.084856,16.3258538141,15.513792,4.524856,16.1602,0.0,0.56,0.56,136.41
2020-03-21 01:00:00,56.574256,73.395408,92.6689395506,17.504256,5.105408,18.2336,39.07,68.29,78.6764831446,136.42,88.924256,27.455408,93.0662276747,17.504256,5.105408,18.2336,71.42,22.35,74.8354120721,131.5,85.554256,26.275408,89.4981998997,17.504256,5.105408,18.2336,68.05,21.17,71.2669025565,133.86,54.754256,39.765408,67.6706452128,17.504256,5.105408,18.2336,37.25,34.66,50.8810190543,136.42,17.504256,5.705408,18.4106126612,17.504256,5.105408,18.2336,0.0,0.6000000000000001,0.6000000000000001,136.05
2020-03-21 01:30:00,56.735376,73.086568,92.5232366051,16.685376,4.866568,17.3806,40.05,68.22,79.1073378392,136.51,90.485376,27.046568,94.4410933357,16.685376,4.866568,17.3806,73.8,22.18,77.0609654754,131.53,87.005376,25.876568,90.7718691245,16.685376,4.866568,17.3806,70.32,21.01,73.3915696794,133.93,54.845376,39.646568,67.6747044527,16.685376,4.866568,17.3806,38.16,34.78,51.6317150596,136.51,16.685376,5.466568,17.5580505171,16.685376,4.866568,17.3806,0.0,0.6000000000000001,0.6000000000000001,136.13
2020-03-21 02:00:00,54.274416,73.126288,91.0668228764,16.924416,4.936288,17.6296,37.35,68.19,77.7489459736,136.96,89.194416,27.496288,93.3364328618,16.924416,4.936288,17.6296,72.27,22.56,75.7093554325,132.12,85.784416,26.316288,89.730223685,16.924416,4.936288,17.6296,68.86,21.38,72.1027322645,134.44,52.584416,40.396288,66.3097345059,16.924416,4.936288,17.6296,35.66,35.46,50.2896331265,136.96,16.924416,5.496288,17.7945227168,16.924416,4.936288,17.6296,0.0,0.56,0.56,136.58
2020-03-21 02:30:00,57.020256,73.383408,92.9324171858,14.240256,4.153408,14.8336,42.78,69.23,81.3813326261,137.37,85.390256,27.333408,89.6583014151,14.240256,4.153408,14.8336,71.15,23.18,74.8307082687,132.67,82.040256,26.123408,86.0989898319,14.240256,4.153408,14.8336,67.8,21.97,71.270757678,134.88,54.940256,39.193408,67.4874429802,14.240256,4.153408,14.8336,40.7,35.04,53.705601197600004,137.37,14.240256,4.753408,15.0126539479,14.240256,4.153408,14.8336,0.0,0.6000000000000001,0.6000000000000001,136.99
2020-03-21 03:00:00,55.572528,73.619904,92.2398836365,14.262528,4.159904,14.8568,41.31,69.46,80.8158876707,137.65,83.312528,27.949904,87.8759037243,14.262528,4.159904,14.8568,69.05,23.79,73.03332527,133.09,80.062528,26.709904,84.4003990597,14.262528,4.159904,14.8568,65.8,22.55,69.5567574,135.24,53.612528,39.319904,66.4857729828,14.262528,4.159904,14.8568,39.35,35.16,52.7697650175,137.65,14.262528,4.759904,15.0358368919,14.262528,4.159904,14.8568,0.0,0.6000000000000001,0.6000000000000001,137.27
2020-03-21 03:30:00,53.534016,73.474088,90.9083740726,14.174016,4.134088,14.7646,39.36,69.34,79.7323347206,137.9,82.50401600000001,28.324088,87.2305371826,14.174016,4.134088,14.7646,68.33,24.19,72.4854813049,133.47,79.284016,27.064088,83.7760111987,14.174016,4.134088,14.7646,65.11,22.93,69.0296820216,135.55,51.714016,39.784088,65.2465562987,14.174016,4.134088,14.7646,37.54,35.65,51.7703979123,137.9,14.174016,4.734088,14.9437049877,14.174016,4.134088,14.7646,0.0,0.6000000000000001,0.6000000000000001,137.52
