Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-21 04:00:00,51.818464,73.614552,90.0236384372,15.238464,4.444552,15.8734,36.58,69.17,78.2469507393,138.15,80.728464,29.524552,85.9580366842,15.238464,4.444552,15.8734,65.49,25.08,70.1280721252,133.91,77.648464,28.224552,82.6190613428,15.238464,4.444552,15.8734,62.41,23.78,66.7869485753,135.93,50.198464,40.494552,64.4956938845,15.238464,4.444552,15.8734,34.96,36.05,50.2175676432,138.15,15.238464,5.044552,16.0517379109,15.238464,4.444552,15.8734,0.0,0.6000000000000001,0.6000000000000001,137.77
2020-03-21 04:30:00,52.58776,79.18268,95.0545596686,14.23776,4.15268,14.831,38.35,75.03,84.2628233564,137.46,79.47776,28.97268,84.5939153899,14.23776,4.15268,14.831,65.24,24.82,69.801790808,133.65,76.43776,27.69268,81.2995429225,14.23776,4.15268,14.831,62.2,23.54,66.5054253426,135.67,50.64776,43.98268,67.0795925226,14.23776,4.15268,14.831,36.41,39.83,53.9640343192,137.46,14.23776,4.75268,15.0100558627,14.23776,4.15268,14.831,0.0,0.6000000000000001,0.6000000000000001,137.08
2020-03-21 05:00:00,51.944992,84.261456,98.9862372308,14.404992,4.201456,15.0052,37.54,80.06,88.4242907803,137.06,79.874992,29.141456,85.0249304898,14.404992,4.201456,15.0052,65.47,24.94,70.0594354816,133.65,76.804992,27.831456,81.6920849238,14.404992,4.201456,15.0052,62.4,23.63,66.7243351409,135.71,49.924992,47.541456,68.9397915924,14.404992,4.201456,15.0052,35.52,43.34,56.035934899,137.06,14.444992,4.801456,15.2220817762,14.404992,4.201456,15.0052,0.04,0.6000000000000001,0.6013318551,136.69
2020-03-21 05:30:00,51.029568,83.978624,98.2671160623,15.629568,4.558624,16.2808,35.4,79.42,86.9522650654,136.88,81.169568,29.168624,86.2514196716,15.629568,4.558624,16.2808,65.54,24.61,70.0081688091,133.43,78.089568,27.888624,82.9201783587,15.629568,4.558624,16.2808,62.46,23.33,66.6748865766,135.52,49.189568,48.168624,68.8464228416,15.629568,4.558624,16.2808,33.56,43.61,55.0282263934,136.88,15.629568,5.158624,16.4588820228,15.629568,4.558624,16.2808,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-03-21 06:00:00,51.36024,83.78632,98.275234276,16.41024,4.78632,17.094,34.95,79.0,86.3857771858,136.84,82.26024,29.37632,87.3482413194,16.41024,4.78632,17.094,65.85,24.59,70.2914688991,133.43,79.18024,28.08632,84.0139975099,16.41024,4.78632,17.094,62.77,23.3,66.9549318572,135.52,49.55024,48.71632,69.4874529566,16.41024,4.78632,17.094,33.14,43.93,55.0282154899,136.84,16.41024,5.38632,17.2716073369,16.41024,4.78632,17.094,0.0,0.6000000000000001,0.6000000000000001,136.46
2020-03-21 06:30:00,54.801696,81.621328,98.3120901464,16.221696,4.7313279999999995,16.8976,38.58,76.89,86.0260919721,135.75,85.171696,28.011328,89.6596469759,16.221696,4.7313279999999995,16.8976,68.95,23.28,72.7740400143,132.06,81.931696,26.781328,86.1976933501,16.221696,4.7313279999999995,16.8976,65.71,22.05,69.3109414162,134.36,52.641696,48.891328,71.8436504596,16.221696,4.7313279999999995,16.8976,36.42,44.16,57.2409119424,135.75,16.221696,5.331328,17.0753178407,16.221696,4.7313279999999995,16.8976,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-03-21 07:00:00,55.978496,80.228728,97.8276076111,18.098496,5.278728,18.8526,37.88,74.95,83.9785502375,135.58,88.108496,27.638728,92.3417909337,18.098496,5.278728,18.8526,70.01,22.36,73.4940113207,131.89,84.828496,26.458728,88.859090818,18.098496,5.278728,18.8526,66.73,21.18,70.0106084819,134.27,53.898496,50.858728,74.1057223488,18.098496,5.278728,18.8526,35.8,45.58,57.9584023244,135.58,18.098496,5.878728,19.0293194928,18.098496,5.278728,18.8526,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-03-21 07:30:00,56.654768,80.187224,98.1822470203,21.864768,6.377224,22.7758,34.79,73.81,81.5981629695,135.53,90.814768,28.027224,95.0412929838,21.864768,6.377224,22.7758,68.95,21.65,72.2691151184,131.34,87.594768,26.887224,91.6284136903,21.864768,6.377224,22.7758,65.73,20.51,68.8555952701,134.23,54.844768,52.797224,76.128151423,21.864768,6.377224,22.7758,32.98,46.42,56.9429258117,135.53,21.864768,6.937224,22.9389005081,21.864768,6.377224,22.7758,0.0,0.56,0.56,135.14
2020-03-21 08:00:00,54.369968,80.370824,97.0338228184,27.019968,7.880824,28.1458,27.35,72.49,77.4778845865,135.61,92.039968,28.770824,96.4319242942,27.019968,7.880824,28.1458,65.02,20.89,68.2934294058,131.42,89.009968,27.660824,93.2088814852,27.019968,7.880824,28.1458,61.99,19.78,65.069259255,134.37,53.239968,55.620824,76.9946118575,27.019968,7.880824,28.1458,26.22,47.74,54.4664667479,135.61,27.059968,8.480824,28.3578250908,27.019968,7.880824,28.1458,0.04,0.6000000000000001,0.6013318551,135.2
2020-03-21 08:30:00,52.055872,80.201296,95.6141291325,34.495872,10.061296,35.9332,17.56,70.14,72.3047246036,134.88,94.495872,29.531296,99.0028649509,34.495872,10.061296,35.9332,60.0,19.47,63.0799564046,130.66,91.715872,28.491296,96.0393415454,34.495872,10.061296,35.9332,57.22,18.43,60.1148342757,133.67,51.775872,58.941296,78.452643649,34.495872,10.061296,35.9332,17.28,48.88,51.844505977,134.88,34.495872,10.661296,36.1057947903,34.495872,10.061296,35.9332,0.0,0.6000000000000001,0.6000000000000001,134.44
2020-03-21 09:00:00,48.056416,77.902288,91.5324291953,41.596416,12.132288,43.3296,6.46,65.77,66.0864925685,134.02,98.576416,29.592288,102.9223654046,41.596416,12.132288,43.3296,56.98,17.46,59.5950669099,130.07,95.946416,28.652288,100.1332529726,41.596416,12.132288,43.3296,54.35,16.52,56.8052189504,132.97,48.736416,63.392288,79.9613683125,41.596416,12.132288,43.3296,7.14,51.26,51.7548760988,134.02,41.596416,12.692288,43.4897229092,41.596416,12.132288,43.3296,0.0,0.56,0.56,133.59
2020-03-21 09:30:00,47.643552,76.728536,90.3170874413,46.383552,13.528536,48.3162,1.26,63.2,63.2125588788,133.49,101.933552,29.778536,106.1942099629,46.383552,13.528536,48.3162,55.55,16.25,57.8780182798,129.83,99.363552,28.898536,103.4806303083,46.383552,13.528536,48.3162,52.98,15.37,55.164456854,132.56,47.703552,66.378536,81.7419042775,46.383552,13.528536,48.3162,1.32,52.85,52.8664818198,133.49,46.383552,14.128536,48.487621365,46.383552,13.528536,48.3162,0.0,0.6000000000000001,0.6000000000000001,133.08
2020-03-21 10:00:00,50.076336,75.526848,90.6197781723,47.406336,13.826848,49.3816,2.67,61.7,61.757743644,133.36,104.336336,29.516848,108.4311547746,47.406336,13.826848,49.3816,56.93,15.69,59.052527465,129.75,101.716336,28.676848,105.6814771873,47.406336,13.826848,49.3816,54.31,14.85,56.3036286575,132.5,48.926336,67.586848,83.4372121835,47.406336,13.826848,49.3816,1.52,53.76,53.7814838025,133.36,47.406336,14.386848,49.5413169821,47.406336,13.826848,49.3816,0.0,0.56,0.56,132.95
2020-03-21 10:30:00,49.1248,75.3464,89.9462393211,46.9248,13.6864,48.88,2.2,61.66,61.6992350034,133.14,105.5248,28.886400000000002,109.4070725319,46.9248,13.6864,48.88,58.6,15.2,60.5392434707,133.71,102.7748,28.6764,106.700494057,46.9248,13.6864,48.88,55.85,14.99,57.8266599416,135.77,48.5048,67.3064,82.9630466172,46.9248,13.6864,48.88,1.58,53.62,53.6432735765,133.14,46.9248,14.2864,49.0513820397,46.9248,13.6864,48.88,0.0,0.6000000000000001,0.6000000000000001,132.73
2020-03-21 11:00:00,46.993136,75.354248,88.8066299482,45.923136,13.394248,47.8366,1.07,61.96,61.9692383365,133.33,104.633136,29.454248,108.6997970304,45.923136,13.394248,47.8366,58.71,16.06,60.8669672318,134.38,101.913136,28.574248,105.8431619809,45.923136,13.394248,47.8366,55.99,15.18,58.0113135518,136.34,47.393136,66.884248,81.9732393555,45.923136,13.394248,47.8366,1.47,53.49,53.5101952902,133.33,45.963136,13.954248,48.0346844291,45.923136,13.394248,47.8366,0.04,0.56,0.5614267539000001,132.93
2020-03-21 11:30:00,47.356352,75.493936,89.1176663043,45.476352,13.263936,47.3712,1.88,62.23,62.2583914023,133.56,102.486352,29.483936,106.6431189919,45.476352,13.263936,47.3712,57.01,16.22,59.2724936206,134.64,99.846352,28.583936,103.857283832,45.476352,13.263936,47.3712,54.37,15.32,56.487160488,136.59,48.396352,66.773936,82.467965998,45.476352,13.263936,47.3712,2.92,53.51,53.5896118665,133.56,45.476352,13.823936,47.5310403606,45.476352,13.263936,47.3712,0.0,0.56,0.56,133.21
2020-03-21 12:00:00,47.844048,75.473264,89.3603184184,46.194048,13.473264,48.1188,1.65,62.0,62.021951759,133.67,103.954048,29.193264,107.9754173808,46.194048,13.473264,48.1188,57.76,15.72,59.8609722607,134.77,101.254048,28.313264,105.1381146622,46.194048,13.473264,48.1188,55.06,14.84,57.0248121435,136.68,48.574048,67.533264,83.1876185835,46.194048,13.473264,48.1188,2.38,54.06,54.1123645759,133.67,46.194048,14.073264,48.2902353508,46.194048,13.473264,48.1188,0.0,0.6000000000000001,0.6000000000000001,133.36
2020-03-21 12:30:00,48.754464,75.782552,90.1110034766,45.574464,13.292552,47.4734,3.18,62.49,62.5708598311,133.61,101.454464,29.622552,105.690604372,45.574464,13.292552,47.4734,55.88,16.33,58.2172079372,134.71,98.874464,28.722552,102.9618600487,45.574464,13.292552,47.4734,53.3,15.43,55.4885114235,136.64,49.674464,66.862552,83.2955775155,45.574464,13.292552,47.4734,4.1,53.57,53.7266684245,133.61,45.574464,13.852552,47.6332338373,45.574464,13.292552,47.4734,0.0,0.56,0.56,133.36
2020-03-21 13:00:00,48.752832,75.494576,89.8680679298,45.032832,13.134576,46.9092,3.7199999999999998,62.36,62.4708572056,133.67,102.512832,30.504576,106.9551769743,45.032832,13.134576,46.9092,57.48,17.37,60.0472089276,134.94,99.852832,29.554576,104.1348213662,45.032832,13.134576,46.9092,54.82,16.42,57.2262946555,136.84,49.612832,66.894576,83.2845567754,45.032832,13.134576,46.9092,4.58,53.76,53.9547402922,133.67,45.032832,13.734576,47.0807236121,45.032832,13.134576,46.9092,0.0,0.6000000000000001,0.6000000000000001,133.45
2020-03-21 13:30:00,49.07992,75.92456,90.4067329263,43.96992,12.82456,45.802,5.11,63.1,63.3065723286,133.91,102.21992,30.39456,106.6430556689,43.96992,12.82456,45.802,58.25,17.57,60.842151507,135.2,99.51992,29.42456,103.7787030561,43.96992,12.82456,45.802,55.55,16.6,57.9772584726,137.04,49.85992,66.31456,82.9676593041,43.96992,12.82456,45.802,5.89,53.49,53.8133087628,133.91,43.96992,13.38456,45.961944162500004,43.96992,12.82456,45.802,0.0,0.56,0.56,133.72
2020-03-21 14:00:00,50.133104,76.520072,91.4803232152,42.343104,12.350072,44.1074,7.79,64.17,64.6411092108,134.21,98.403104,30.770072,103.1017371712,42.343104,12.350072,44.1074,56.06,18.42,59.0086434347,135.33,95.833104,29.460072,100.259062755,42.343104,12.350072,44.1074,53.49,17.11,56.1598806979,137.14,50.683104,65.360072,82.7086213337,42.343104,12.350072,44.1074,8.34,53.01,53.6620508367,134.21,42.343104,12.950072,44.2791465722,42.343104,12.350072,44.1074,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-03-21 14:30:00,45.867824,75.741032,88.546943521,41.557824,12.121032,43.2894,4.31,63.62,63.7658254867,134.32,102.117824,30.061032,106.4505313439,41.557824,12.121032,43.2894,60.56,17.94,63.1613584401,133.4,99.307824,29.091032,103.4810709765,41.557824,12.121032,43.2894,57.75,16.97,60.1917220222,135.53,46.697824,65.941032,80.8016489161,41.557824,12.121032,43.2894,5.14,53.82,54.0648869415,134.32,41.557824,12.681032,43.4495259836,41.557824,12.121032,43.2894,0.0,0.56,0.56,134.16
2020-03-21 15:00:00,50.495552,77.079536,92.1469242122,37.095552,10.819536,38.6412,13.4,66.26,67.6013875597,134.37,101.245552,29.169536,105.3637681095,37.095552,10.819536,38.6412,64.15,18.35,66.7228971194,133.18,98.265552,28.179536,102.2262439838,37.095552,10.819536,38.6412,61.17,17.36,63.585678419,135.35,50.525552,62.329536,80.2359175362,37.095552,10.819536,38.6412,13.43,51.51,53.2319922603,134.37,37.095552,11.419536,38.813474215,37.095552,10.819536,38.6412,0.0,0.6000000000000001,0.6000000000000001,134.22
2020-03-21 15:30:00,53.492288,76.473584,93.3254195023,33.612288,9.803584,35.0128,19.88,66.67,69.5708509363,134.5,104.192288,28.073584,107.9081044096,33.612288,9.803584,35.0128,70.58,18.27,72.90630494,133.29,100.872288,27.073584,104.4423163136,33.612288,9.803584,35.0128,67.26,17.27,69.441777771,135.43,52.972288,61.133584,80.8911514854,33.612288,9.803584,35.0128,19.36,51.33,54.8596254089,134.5,33.612288,10.403584,35.1855149833,33.612288,9.803584,35.0128,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-03-21 16:00:00,58.264752,76.375136,96.0621815526,28.954752,8.445136,30.1612,29.31,67.93,73.9835184349,134.29,103.224752,26.815136,106.6508365844,28.954752,8.445136,30.1612,74.27,18.37,76.5081028388,132.87,99.724752,25.815136,103.011879937,28.954752,8.445136,30.1612,70.77,17.37,72.8705002041,135.08,56.884752,58.195136,81.3790443797,28.954752,8.445136,30.1612,27.93,49.75,57.053899078,134.29,28.954752,9.005136,30.3227659978,28.954752,8.445136,30.1612,0.0,0.56,0.56,134.14
2020-03-21 16:30:00,63.294704,75.888872,98.8197371373,26.464704,7.718872,27.5674,36.83,68.17,77.4828871429,134.17,104.104704,26.008872,107.3044771556,26.464704,7.718872,27.5674,77.64,18.29,79.7652411768,132.7,100.444704,25.018872,103.5136827564,26.464704,7.718872,27.5674,73.98,17.3,75.975854059,134.92,61.274704,57.018872,83.7003053426,26.464704,7.718872,27.5674,34.81,49.3,60.3508583203,134.17,26.464704,8.318872,27.741380448,26.464704,7.718872,27.5674,0.0,0.6000000000000001,0.6000000000000001,134.02
2020-03-21 17:00:00,69.291344,75.700392,102.6247518988,23.281344,6.790392,24.2514,46.01,68.91,82.8583622817,133.31,109.341344,23.060392,111.7466383697,23.281344,6.790392,24.2514,86.06,16.27,87.5844535292,131.14,105.241344,22.170392,107.5512285767,23.281344,6.790392,24.2514,81.96,15.38,83.3905630152,133.61,66.421344,54.030392,85.6217156943,23.281344,6.790392,24.2514,43.14,47.24,63.9740353581,133.31,23.321344,7.350392,24.4522667358,23.281344,6.790392,24.2514,0.04,0.56,0.5614267539000001,133.14
2020-03-21 17:30:00,78.241344,73.450392,107.3157397397,18.721344,5.460392,19.5014,59.52,67.99,90.3618863238,132.6,115.541344,18.910392,117.0786278486,18.721344,5.460392,19.5014,96.82,13.45,97.7497565214,130.34,110.841344,18.760392,112.417773718,18.721344,5.460392,19.5014,92.12,13.3,93.0751545795,132.97,74.181344,52.330392,90.7818358733,18.721344,5.460392,19.5014,55.46,46.87,72.6127296003,132.6,18.721344,6.020392,19.6655495982,18.721344,5.460392,19.5014,0.0,0.56,0.56,132.43
2020-03-21 18:00:00,81.12408,71.11244,107.8800049991,17.25408,5.03244,17.973,63.87,66.08,91.9018133662,132.15,120.62408,18.27244,122.0002079482,17.25408,5.03244,17.973,103.37,13.24,104.2144639673,131.88,115.64408,17.51244,116.9625529552,17.25408,5.03244,17.973,98.39,12.48,99.1783368483,134.2,76.68408,52.83244,93.1220427278,17.25408,5.03244,17.973,59.43,47.8,76.2677185971,132.15,17.25408,5.59244,18.1377689312,17.25408,5.03244,17.973,0.0,0.56,0.56,131.97
2020-03-21 18:30:00,85.363072,71.170896,111.1402289845,16.083072,4.690896,16.7532,69.28,66.48,96.0172317868,131.94,124.243072,16.770896,125.3698683601,16.083072,4.690896,16.7532,108.16,12.08,108.8324951474,131.3,119.013072,16.060896,120.0918968424,16.083072,4.690896,16.7532,102.93,11.37,103.5560804589,133.78,80.443072,51.740896,95.6462657487,16.083072,4.690896,16.7532,64.36,47.05,79.7239744368,131.94,16.083072,5.250896,16.9185434881,16.083072,4.690896,16.7532,0.0,0.56,0.56,131.75
2020-03-21 19:00:00,89.523184,43.815512,99.6704548265,14.213184,4.145512,14.8054,75.31,39.67,85.1193573754,135.08,127.443184,14.315512,128.2446842246,14.213184,4.145512,14.8054,113.23,10.17,113.6858029835,131.4,121.963184,13.685512,122.7286090939,14.213184,4.145512,14.8054,107.75,9.54,108.171503179,133.86,83.653184,28.435512,88.3540238814,14.213184,4.145512,14.8054,69.44,24.29,73.5657372695,135.08,14.213184,4.705512,14.971855015300001,14.213184,4.145512,14.8054,0.0,0.56,0.56,134.87
2020-03-21 19:30:00,89.4584,43.2912,99.3827617246,11.5584,3.3712,12.04,77.9,39.92,87.5329446551,135.9,122.9984,15.5812,123.9813703586,11.5584,3.3712,12.04,111.44,12.21,112.1069029989,132.55,117.6384,14.8512,118.5721354113,11.5584,3.3712,12.04,106.08,11.48,106.6993758182,134.8,83.3584,26.4612,87.4575208658,11.5584,3.3712,12.04,71.8,23.09,75.4214034608,135.9,11.5584,3.9712,12.2215809125,11.5584,3.3712,12.04,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-03-21 20:00:00,84.629536,46.694448,96.6567630205,11.329536,3.304448,11.8016,73.3,43.39,85.1797047424,136.25,117.139536,17.464448,118.43427645,11.329536,3.304448,11.8016,105.81,14.16,106.7532748912,132.93,112.039536,16.634448,113.2676586116,11.329536,3.304448,11.8016,100.71,13.33,101.5883507101,135.06,78.949536,23.554448,82.3883563084,11.329536,3.304448,11.8016,67.62,20.25,70.5870165115,136.25,11.369536,3.864448,12.0083432329,11.329536,3.304448,11.8016,0.04,0.56,0.5614267539000001,135.99
2020-03-21 20:30:00,79.51832,59.26576,99.1745608712,12.56832,3.66576,13.092,66.95,55.6,87.0267918517,135.05,114.99832,19.12576,116.5779065621,12.56832,3.66576,13.092,102.43,15.46,103.5901370788,133.02,110.06832,18.23576,111.5687142993,12.56832,3.66576,13.092,97.5,14.57,98.5826298087,135.15,74.57832,33.24576,81.6529630326,12.56832,3.66576,13.092,62.01,29.58,68.7038317709,135.05,12.56832,4.22576,13.2597026814,12.56832,3.66576,13.092,0.0,0.56,0.56,134.79
2020-03-21 21:00:00,74.253488,76.760184,106.7975015058,13.303488,3.880184,13.8578,60.95,72.88,95.0073518208,133.05,111.613488,20.980184,113.5682122083,13.303488,3.880184,13.8578,98.31,17.1,99.7861017377,132.83,106.873488,20.020184,108.7324707927,13.303488,3.880184,13.8578,93.57,16.14,94.9518009308,135.01,70.113488,47.070184,84.4482292373,13.303488,3.880184,13.8578,56.81,43.19,71.3635214938,133.05,13.303488,4.480184,14.0376223642,13.303488,3.880184,13.8578,0.0,0.6000000000000001,0.6000000000000001,132.78
2020-03-21 21:30:00,69.82688,77.60284,104.3934573937,14.06688,4.10284,14.653,55.76,73.5,92.2573986193,133.24,107.17688,22.71284,109.5570933687,14.06688,4.10284,14.653,93.11,18.61,94.9515887176,133.27,102.70688,21.68284,104.9707042455,14.06688,4.10284,14.653,88.64,17.58,90.366509283,135.35,66.13688,47.12284,81.2074439063,14.06688,4.10284,14.653,52.07,43.02,67.5426183976,133.24,14.06688,4.66284,14.819554305,14.06688,4.10284,14.653,0.0,0.56,0.56,132.96
2020-03-21 22:00:00,67.35664,77.28652,102.5188915557,13.73664,4.00652,14.309,53.62,73.28,90.802328164,133.63,101.68664,25.03652,104.7234457426,13.73664,4.00652,14.309,87.95,21.03,90.4293282072,134.16,97.48664,23.88652,100.3703682179,13.73664,4.00652,14.309,83.75,19.88,86.0771566677,136.1,63.85664,47.93652,79.8472317729,13.73664,4.00652,14.309,50.12,43.93,66.6472752631,133.63,13.73664,4.56652,14.4757861065,13.73664,4.00652,14.309,0.0,0.56,0.56,133.33
2020-03-21 22:30:00,64.822752,77.939136,101.3730639632,12.442752,3.629136,12.9612,52.38,74.31,90.9155679738,134.05,95.292752,26.499136,98.908608283,12.442752,3.629136,12.9612,82.85,22.87,85.9485857941,134.89,91.352752,25.269136,94.7831975202,12.442752,3.629136,12.9612,78.91,21.64,81.8234544614,136.72,61.432752,47.379136,77.580703441,12.442752,3.629136,12.9612,48.99,43.75,65.681676288,134.05,12.442752,4.229136,13.1418289686,12.442752,3.629136,12.9612,0.0,0.6000000000000001,0.6000000000000001,133.75
2020-03-21 23:00:00,59.556464,78.808552,98.7813761421,12.886464,3.758552,13.4234,46.67,75.05,88.3775503168,134.63,89.946464,28.018552,94.2093713082,12.886464,3.758552,13.4234,77.06,24.26,80.7885585959,134.17,86.286464,26.708552,90.3255258471,12.886464,3.758552,13.4234,73.4,22.95,76.9042424057,136.11,56.696464,48.038552,74.311449376,12.886464,3.758552,13.4234,43.81,44.28,62.289922941,134.63,12.886464,4.318552,13.5908368322,12.886464,3.758552,13.4234,0.0,0.56,0.56,134.32
2020-03-21 23:30:00,56.759024,81.452632,99.2779837888,12.249024,3.572632,12.7594,44.51,77.88,89.7019202693,135.34,84.359024,28.602632,89.0761218709,12.249024,3.572632,12.7594,72.11,25.03,76.3305508954,134.13,80.969024,27.282632,85.4419385101,12.249024,3.572632,12.7594,68.72,23.71,72.6952715106,136.08,54.109024,46.312632,71.2225130208,12.249024,3.572632,12.7594,41.86,42.74,59.8244699099,135.34,12.289024,4.172632,12.9780957263,12.249024,3.572632,12.7594,0.04,0.6000000000000001,0.6013318551,135.02
2020-03-22 00:00:00,53.59712,82.21916,98.1460215363,12.23712,3.56916,12.747,41.36,78.65,88.862095969,135.58,80.42712,29.61916,85.7077375188,12.23712,3.56916,12.747,68.19,26.05,72.9964286798,134.48,77.23712,28.23916,82.2376000586,12.23712,3.56916,12.747,65.0,24.67,69.5241605487,136.39,51.20712,46.00916,68.8404818592,12.23712,3.56916,12.747,38.97,42.44,57.6178314413,135.58,12.23712,4.12916,12.9149939295,12.23712,3.56916,12.747,0.0,0.56,0.56,135.26
2020-03-22 00:30:00,51.891664,82.587152,97.5365699016,13.121663999999999,3.827152,13.6684,38.77,78.76,87.7852521783,135.47,80.601664,29.757152,85.9192430991,13.121663999999999,3.827152,13.6684,67.48,25.93,72.2904924592,134.25,77.441664,28.387152,82.4805535976,13.121663999999999,3.827152,13.6684,64.32,24.56,68.8495170644,136.22,49.721664,46.067152,67.7821979897,13.121663999999999,3.827152,13.6684,36.6,42.24,55.8907648901,135.47,13.121663999999999,4.4271519999999995,13.8483840559,13.121663999999999,3.827152,13.6684,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-03-22 01:00:00,53.622864,82.713752,98.5747245164,14.412864,4.203752,15.0134,39.21,78.51,87.756733075,135.31,84.112864,29.503752,89.1372271969,14.412864,4.203752,15.0134,69.7,25.3,74.1497134182,133.95,80.832864,28.173752,85.6020572428,14.412864,4.203752,15.0134,66.42,23.97,70.6128692237,135.97,51.392864,46.373752,69.2224771637,14.412864,4.203752,15.0134,36.98,42.17,56.087692946,135.31,14.412864,4.803752,15.1923231258,14.412864,4.203752,15.0134,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-03-22 01:30:00,55.345584,82.438712,99.293881506,13.915583999999999,4.058712,14.4954,41.43,78.38,88.6559039207,135.5,85.435584,28.988712,90.2196455149,13.915583999999999,4.058712,14.4954,71.52,24.93,75.7404469224,134.21,82.085584,27.668712,86.6233266757,13.915583999999999,4.058712,14.4954,68.17,23.61,72.1427820367,136.16,52.935584,46.618712,70.5370850118,13.915583999999999,4.058712,14.4954,39.02,42.56,57.7400554208,135.5,13.915583999999999,4.618712,14.6620591528,13.915583999999999,4.058712,14.4954,0.0,0.56,0.56,135.16
2020-03-22 02:00:00,53.536464,81.988552,97.9197407915,14.086464,4.108552,14.6734,39.45,77.88,87.3017577143,135.71,83.97646399999999,29.338552,88.9539045765,14.086464,4.108552,14.6734,69.89,25.23,74.3045422568,134.56,80.696464,28.008552,85.418957423,14.086464,4.108552,14.6734,66.61,23.9,70.7679454273,136.47,51.316464,47.538552,69.9520793381,14.086464,4.108552,14.6734,37.23,43.43,57.203477167,135.71,14.086464,4.708552,14.8525731764,14.086464,4.108552,14.6734,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-03-22 02:30:00,52.208656,82.224608,97.3993322466,14.038656,4.094608,14.6236,38.17,78.13,86.9554242126,136.0,82.708656,29.734608,87.8912321579,14.038656,4.094608,14.6236,68.67,25.64,73.300603681,134.97,79.498656,28.384608,84.4139933727,14.038656,4.094608,14.6236,65.46,24.29,69.8213126488,136.8,50.098656,47.764608,69.219456155,14.038656,4.094608,14.6236,36.06,43.67,56.6338458874,136.0,14.038656,4.694608,14.8028107655,14.038656,4.094608,14.6236,0.0,0.6000000000000001,0.6000000000000001,135.64
2020-03-22 03:00:00,51.71032,82.34676,97.2365470232,13.84032,4.03676,14.417,37.87,78.31,86.9861655667,136.07,80.47032,30.21676,85.9565296286,13.84032,4.03676,14.417,66.63,26.18,71.5887512113,135.05,77.36032,28.65676,82.4974484708,13.84032,4.03676,14.417,63.52,24.62,68.1244067864,136.83,49.63032,47.65676,68.8065072286,13.84032,4.03676,14.417,35.79,43.62,56.4236519555,136.07,13.84032,4.63676,14.5963694459,13.84032,4.03676,14.417,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-03-22 03:30:00,51.435728,81.962504,96.7651082614,13.345728,3.8925039999999997,13.9018,38.09,78.07,86.8664089277,136.18,78.675728,29.832504,84.1418354402,13.345728,3.8925039999999997,13.9018,65.33,25.94,70.2914824143,132.97,75.595728,28.992504,80.9646798304,13.345728,3.8925039999999997,13.9018,62.25,25.1,67.1198368592,135.08,49.345728,47.932504,68.7933558678,13.345728,3.8925039999999997,13.9018,36.0,44.04,56.8816455458,136.18,13.345728,4.452504,14.0688751405,13.345728,3.8925039999999997,13.9018,0.0,0.56,0.56,135.81
2020-03-22 04:00:00,51.111168,81.967424,96.5971536409,12.231168,3.567424,12.7408,38.88,78.4,87.5112244229,136.57,76.801168,30.077424,82.480730117,12.231168,3.567424,12.7408,64.57,26.51,69.8001790829,133.46,73.791168,28.697424,79.1749873321,12.231168,3.567424,12.7408,61.56,25.13,66.4917325688,135.53,48.961168,47.967424,68.5424666694,12.231168,3.567424,12.7408,36.73,44.4,57.6233711267,136.57,12.231168,4.167424,12.9216443783,12.231168,3.567424,12.7408,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-03-22 04:30:00,51.596688,82.272784,97.1134861885,11.186688,3.262784,11.6528,40.41,79.01,88.7442854498,136.73,75.896688,30.092784,81.6448583699,11.186688,3.262784,11.6528,64.71,26.83,70.0516452341,133.59,72.876688,28.702784,78.3253564512,11.186688,3.262784,11.6528,61.69,25.44,66.7296763067,135.67,49.306688,47.262784,68.3002213244,11.186688,3.262784,11.6528,38.12,44.0,58.2162726392,136.73,11.186688,3.862784,11.8348252475,11.186688,3.262784,11.6528,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-03-22 05:00:00,51.498272,82.274496,97.0626844418,11.158272,3.254496,11.6232,40.34,79.02,88.7213390341,136.89,75.318272,30.174496,81.1377982565,11.158272,3.254496,11.6232,64.16,26.92,69.578674894,133.82,72.318272,28.774496,77.8325387298,11.158272,3.254496,11.6232,61.16,25.52,66.2707778738,135.86,49.238272,47.444496,68.3768062302,11.158272,3.254496,11.6232,38.08,44.19,58.3338880926,136.89,11.158272,3.854496,11.8052604139,11.158272,3.254496,11.6232,0.0,0.6000000000000001,0.6000000000000001,136.51
2020-03-22 05:30:00,51.268112,82.323616,96.9824574826,11.738112,3.423616,12.2272,39.53,78.9,88.2486878089,136.78,75.868112,30.213616,81.6629231061,11.738112,3.423616,12.2272,64.13,26.79,69.5007985566,133.65,72.868112,28.823616,78.36174185,11.738112,3.423616,12.2272,61.13,25.4,66.1969553681,135.74,49.058112,47.523616,68.3022139518,11.738112,3.423616,12.2272,37.32,44.1,57.7718997437,136.78,11.778112,4.023616,12.4464214937,11.738112,3.423616,12.2272,0.04,0.6000000000000001,0.6013318551,136.41
2020-03-22 06:00:00,50.6508,83.5394,97.6951119197,12.1008,3.5294,12.605,38.55,80.01,88.8127389511,137.22,76.5608,30.0994,82.2649984927,12.1008,3.5294,12.605,64.46,26.57,69.7212772402,134.02,73.5508,28.7194,78.9590027609,12.1008,3.5294,12.605,61.45,25.19,66.4126388574,136.06,48.5308,47.2694,67.7468429154,12.1008,3.5294,12.605,36.43,43.74,56.9239185229,137.22,12.1008,4.1294,12.7859807993,12.1008,3.5294,12.605,0.0,0.6000000000000001,0.6000000000000001,136.85
2020-03-22 06:30:00,52.294432,84.773376,99.6053858817,12.834432,3.743376,13.3692,39.46,81.03,90.1274236845,137.13,78.704432,29.483376,84.0455654797,12.834432,3.743376,13.3692,65.87,25.74,70.7206087361,133.72,75.624432,28.133376,80.6879269809,12.834432,3.743376,13.3692,62.79,24.39,67.3606428117,135.75,50.094432,46.373376,68.263768714,12.834432,3.743376,13.3692,37.26,42.63,56.6182346952,137.13,12.834432,4.343376,13.5494486914,12.834432,3.743376,13.3692,0.0,0.6000000000000001,0.6000000000000001,136.76
2020-03-22 07:00:00,53.260032,84.009176,99.4694559191,14.740032,4.299176,15.3542,38.52,79.71,88.5295120285,136.71,80.540032,29.429176,85.7483128382,14.740032,4.299176,15.3542,65.8,25.13,70.4354804058,133.24,77.450032,28.119176,82.3965746601,14.740032,4.299176,15.3542,62.71,23.82,67.0815660223,135.36,51.150032,47.559176,69.8441192614,14.740032,4.299176,15.3542,36.41,43.26,56.5430428965,136.71,14.740032,4.899176,15.5328834683,14.740032,4.299176,15.3542,0.0,0.6000000000000001,0.6000000000000001,136.32
2020-03-22 07:30:00,53.140992,83.419456,98.9078898273,17.620992,5.139456,18.3552,35.52,78.28,85.961786859,136.42,83.940992,29.529456,88.9835878665,17.620992,5.139456,18.3552,66.32,24.39,70.6626810983,132.49,80.820992,28.249456,85.6157959267,17.620992,5.139456,18.3552,63.2,23.11,67.2927343775,135.08,51.300992,49.199456,71.0800833629,17.620992,5.139456,18.3552,33.68,44.06,55.4583266967,136.42,17.620992,5.739456,18.5321535241,17.620992,5.139456,18.3552,0.0,0.6000000000000001,0.6000000000000001,136.02
2020-03-22 08:00:00,55.450736,82.771048,99.6284623487,18.620736,5.431048,19.3966,36.83,77.34,85.6616863014,136.35,85.890736,28.911048,90.6259743511,18.620736,5.431048,19.3966,67.27,23.48,71.250005614,132.26,82.720736,27.671048,87.22618335,18.620736,5.431048,19.3966,64.1,22.24,67.8485637284,134.97,53.480736,50.141048,73.3097116189,18.620736,5.431048,19.3966,34.86,44.71,56.6939476488,136.35,18.620736,6.031048,19.573077151,18.620736,5.431048,19.3966,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-03-22 08:30:00,58.992288,81.928584,100.9573321741,20.292288,5.918584,21.1378,38.7,76.01,85.2948421653,135.99,88.642288,28.228584,93.028534206,20.292288,5.918584,21.1378,68.35,22.31,71.8989471411,131.89,85.422288,27.048584,89.6024172864,20.292288,5.918584,21.1378,65.13,21.13,68.4718467693,134.59,56.862288,51.108584,76.455262442,20.292288,5.918584,21.1378,36.57,45.19,58.1334757261,135.99,20.292288,6.478584,21.301385,20.292288,5.918584,21.1378,0.0,0.56,0.56,135.57
2020-03-22 09:00:00,58.161808,81.670944,100.2643456254,24.791808,7.230944,25.8248,33.37,74.44,81.5773896371,135.58,91.951808,28.710944,96.3299190275,24.791808,7.230944,25.8248,67.16,21.48,70.511389151,131.53,88.791808,27.570944,92.9738787024,24.791808,7.230944,25.8248,64.0,20.34,67.1544160871,134.19,56.511808,53.260944,77.6550874006,24.791808,7.230944,25.8248,31.72,46.03,55.9009776301,135.58,24.831808,7.830944,26.0373265233,24.791808,7.230944,25.8248,0.04,0.6000000000000001,0.6013318551,135.15
2020-03-22 09:30:00,55.675824,81.485032,98.6894514025,31.765824,9.265032,33.0894,23.91,72.22,76.0750714755,135.58,91.405824,29.895032,96.1703571762,31.765824,9.265032,33.0894,59.64,20.63,63.1072618642,131.77,88.625824,28.795032,93.1863216763,31.765824,9.265032,33.0894,56.86,19.53,60.1205497314,134.32,54.855824,57.115032,79.1914661253,31.765824,9.265032,33.0894,23.09,47.85,53.1297524933,135.58,31.765824,9.865032,33.2623876287,31.765824,9.265032,33.0894,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-03-22 10:00:00,57.20528,81.24404,99.3631626681,31.62528,9.22404,32.943,25.58,72.02,76.4278535614,135.11,90.86528,28.78404,95.315371626,31.62528,9.22404,32.943,59.24,19.56,62.3856650201,131.23,88.10528,27.73404,92.3672958281,31.62528,9.22404,32.943,56.48,18.51,59.4357678507,133.75,56.21528,56.69404,79.8396635577,31.62528,9.22404,32.943,24.59,47.47,53.4609109537,135.11,31.62528,9.82404,33.1160096781,31.62528,9.22404,32.943,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-03-22 10:30:00,51.18944,80.58192,95.4662484777,39.70944,11.58192,41.364,11.48,69.0,69.9484839007,134.72,92.13944,29.24192,96.6683313645,39.70944,11.58192,41.364,52.43,17.66,55.3243210532,131.1,89.71944,28.29192,94.0744952216,39.70944,11.58192,41.364,50.01,16.71,52.7278313607,133.43,51.45944,61.27192,80.0145120937,39.70944,11.58192,41.364,11.75,49.69,51.0603427329,134.72,39.70944,12.14192,41.5242802033,39.70944,11.58192,41.364,0.0,0.56,0.56,134.29
2020-03-22 11:00:00,48.943024,80.004632,93.787849638,41.913024,12.224632,43.6594,7.03,67.78,68.1435932425,134.85,91.383024,29.674632,96.0803874874,41.913024,12.224632,43.6594,49.47,17.45,52.4574437044,131.55,89.123024,28.734632,93.6407629352,41.913024,12.224632,43.6594,47.21,16.51,50.0136401395,133.68,49.583024,63.084632,80.2380649291,41.913024,12.224632,43.6594,7.67,50.86,51.4350901623,134.85,41.953024,12.824632,43.8694359284,41.913024,12.224632,43.6594,0.04,0.6000000000000001,0.6013318551,134.43
2020-03-22 11:30:00,48.665696,79.303328,93.0449772908,41.805696,12.193328,43.5476,6.86,67.11,67.4597042685,134.63,91.505696,29.313328,96.086230017,41.805696,12.193328,43.5476,49.7,17.12,52.5660004185,131.27,89.235696,28.393328,93.6439561078,41.805696,12.193328,43.5476,47.43,16.2,50.1203042688,133.47,49.315696,63.293328,80.2376672223,41.805696,12.193328,43.5476,7.51,51.1,51.6489118956,134.63,41.805696,12.793328,43.7193945448,41.805696,12.193328,43.5476,0.0,0.6000000000000001,0.6000000000000001,134.21
2020-03-22 12:00:00,48.179296,78.763128,92.3302490812,42.559296,12.413128,44.3326,5.62,66.35,66.5875881828,134.48,92.289296,29.263128,96.8175852649,42.559296,12.413128,44.3326,49.73,16.85,52.5070985677,131.15,90.009296,28.353128,94.3693447778,42.559296,12.413128,44.3326,47.45,15.94,50.0558298303,133.36,48.929296,63.943128,80.5158346257,42.559296,12.413128,44.3326,6.37,51.53,51.9222283805,134.48,42.559296,12.973127999999999,44.4926480008,42.559296,12.413128,44.3326,0.0,0.56,0.56,134.07
2020-03-22 12:30:00,50.436528,77.566904,92.5227969359,41.166528,12.006904,42.8818,9.27,65.56,66.212132574,134.43,92.696528,29.046904,97.1409745434,41.166528,12.006904,42.8818,51.53,17.04,54.2743263431,131.18,90.346528,28.126904,94.6235586431,41.166528,12.006904,42.8818,49.18,16.12,51.7544857959,133.42,50.846528,64.106904,81.8233741062,41.166528,12.006904,42.8818,9.68,52.1,52.9916257535,134.43,41.166528,12.606904,43.0536532252,41.166528,12.006904,42.8818,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-03-22 13:00:00,50.960096,77.157528,92.4673753894,40.140096,11.707528,41.8126,10.82,65.45,66.3383365785,134.75,92.610096,28.967528,97.0347750013,40.140096,11.707528,41.8126,52.47,17.26,55.2359348613,131.55,90.210096,28.037528,94.4667369855,40.140096,11.707528,41.8126,50.07,16.33,52.6656795266,133.79,51.250096,64.337528,82.2550293244,40.140096,11.707528,41.8126,11.11,52.63,53.7898596392,134.75,40.140096,12.267528,41.9728430074,40.140096,11.707528,41.8126,0.0,0.56,0.56,134.37
2020-03-22 13:30:00,52.7808,76.7544,93.1506884999,38.8608,11.3344,40.48,13.92,65.42,66.8845482903,134.87,92.3808,29.2544,96.9021781386,38.8608,11.3344,40.48,53.52,17.92,56.440382706,131.88,89.9308,28.2944,94.2768362855,38.8608,11.3344,40.48,51.07,16.96,53.8125124855,134.03,52.8108,64.1844,83.1180955027,38.8608,11.3344,40.48,13.95,52.85,54.660085986,134.87,38.8608,11.9344,40.6520808815,38.8608,11.3344,40.48,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-03-22 14:00:00,50.823504,77.042272,92.2959383384,39.093504,11.402272,40.7224,11.73,65.64,66.6798507797,135.11,93.073504,29.522272,97.6434416173,39.093504,11.402272,40.7224,53.98,18.12,56.9400983491,132.16,90.603504,28.562272,94.9989385145,39.093504,11.402272,40.7224,51.51,17.16,54.2931459763,134.27,51.043504,64.462272,82.2242288623,39.093504,11.402272,40.7224,11.95,53.06,54.3890255474,135.11,39.093504,12.002272,40.8944566923,39.093504,11.402272,40.7224,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-03-22 14:30:00,47.947584,77.779712,91.3709713763,39.427584,11.499712,41.0704,8.52,66.28,66.8253604554,135.14,92.957584,30.419712,97.8083396305,39.427584,11.499712,41.0704,53.53,18.92,56.7752349181,132.23,90.517584,29.399712,95.1723493399,39.427584,11.499712,41.0704,51.09,17.9,54.1349988455,134.34,48.427584,64.029712,80.2809747753,39.427584,11.499712,41.0704,9.0,52.53,53.2954116224,135.14,39.427584,12.099712,41.2424224623,39.427584,11.499712,41.0704,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-03-22 15:00:00,50.155728,78.777504,93.3889296848,36.505728,10.647504,38.0268,13.65,68.13,69.4839506649,135.29,91.975728,29.887504,96.7098621469,36.505728,10.647504,38.0268,55.47,19.24,58.7119962188,132.23,89.425728,28.867504,93.9696419889,36.505728,10.647504,38.0268,52.92,18.22,55.9686948213,134.34,50.195728,61.747504,79.5761607498,36.505728,10.647504,38.0268,13.69,51.1,52.9020424937,135.29,36.505728,11.207504,38.1873843399,36.505728,10.647504,38.0268,0.0,0.56,0.56,134.98
2020-03-22 15:30:00,53.751056,80.517808,96.8106059595,33.181056,9.677808,34.5636,20.57,70.84,73.7660524903,135.36,93.121056,29.037808,97.5434537219,33.181056,9.677808,34.5636,59.94,19.36,62.9889926892,132.01,90.361056,27.997808,94.5991421433,33.181056,9.677808,34.5636,57.18,18.32,60.0431078476,134.17,53.161056,58.437808,79.0004764472,33.181056,9.677808,34.5636,19.98,48.76,52.6947625481,135.36,33.181056,10.277808,34.736375956,33.181056,9.677808,34.5636,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-03-22 16:00:00,58.088208,80.266144,99.0802391059,30.398208,8.866144,31.6648,27.69,71.4,76.5813038541,135.41,95.698208,28.036144,99.7204712424,30.398208,8.866144,31.6648,65.3,19.17,68.0557043899,131.98,92.648208,27.006144,96.5040012609,30.398208,8.866144,31.6648,62.25,18.14,64.8392018766,134.14,56.878208,57.226144,80.6843361651,30.398208,8.866144,31.6648,26.48,48.36,55.1351067832,135.41,30.398208,9.466144,31.8380108022,30.398208,8.866144,31.6648,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-03-22 16:30:00,63.556336,79.811848,102.0261678537,26.886336,7.841848,28.0066,36.67,71.97,80.7735711728,135.25,100.766336,26.621848,104.2236885828,26.886336,7.841848,28.0066,73.88,18.78,76.2295402059,131.64,97.276336,25.611848,100.5915120851,26.886336,7.841848,28.0066,70.39,17.77,72.5983815247,133.86,61.556336,55.401848,82.8163465963,26.886336,7.841848,28.0066,34.67,47.56,58.8554373019,135.25,26.886336,8.441848,28.1804872414,26.886336,7.841848,28.0066,0.0,0.6000000000000001,0.6000000000000001,135.0
2020-03-22 17:00:00,68.092448,78.564464,103.9661313998,23.672448,6.904464,24.6588,44.42,71.66,84.3106873415,134.54,107.272448,23.974464,109.9188474467,23.672448,6.904464,24.6588,83.6,17.07,85.324937152,130.48,103.312448,23.034464,105.8491778122,23.672448,6.904464,24.6588,79.64,16.13,81.257039695,132.86,65.412448,53.734464,84.6532986641,23.672448,6.904464,24.6588,41.74,46.83,62.731782216,134.54,23.672448,7.4644639999999995,24.8214225442,23.672448,6.904464,24.6588,0.0,0.56,0.56,134.3
2020-03-22 17:30:00,73.629504,75.805272,105.6775431314,20.349504,5.935272,21.197400000000002,53.28,69.87,87.866804312,133.8,112.089504,21.645272,114.1603026753,20.349504,5.935272,21.197400000000002,91.74,15.71,93.0754086749,131.33,107.649504,21.405272,109.7570106227,20.349504,5.935272,21.197400000000002,87.3,15.47,88.6600862846,133.59,70.139504,52.995272,87.9093218932,20.349504,5.935272,21.197400000000002,49.79,47.06,68.5104933569,133.8,20.389504,6.535272,21.4112506286,20.349504,5.935272,21.197400000000002,0.04,0.6000000000000001,0.6013318551,133.57
2020-03-22 18:00:00,79.275024,74.380632,108.7060616843,16.425024,4.7906320000000004,17.1094,62.85,69.59,93.7704143107,133.23,114.375024,20.170632,116.1400039189,16.425024,4.7906320000000004,17.1094,97.95,15.38,99.1501230458,133.49,109.665024,19.300632,111.3504911732,16.425024,4.7906320000000004,17.1094,93.24,14.51,94.3622684128,135.36,74.955024,51.250632,90.8013375631,16.425024,4.7906320000000004,17.1094,58.53,46.46,74.7281238892,133.23,16.425024,5.350632,17.2745673231,16.425024,4.7906320000000004,17.1094,0.0,0.56,0.56,133.0
2020-03-22 18:30:00,80.59208,71.93644,108.0274722402,16.34208,4.76644,17.023,64.25,67.17,92.9509085485,132.16,119.87208,18.84644,121.3445666859,16.34208,4.76644,17.023,103.53,14.08,104.4830479073,132.17,114.89208,18.02644,116.2976465187,16.34208,4.76644,17.023,98.55,13.26,99.4380716828,134.24,76.11208,51.69644,92.0085356399,16.34208,4.76644,17.023,59.77,46.93,75.9926167466,132.16,16.34208,5.32644,17.1882093832,16.34208,4.76644,17.023,0.0,0.56,0.56,131.93
2020-03-22 19:00:00,83.582768,71.076224,109.7174039277,15.072768,4.396224,15.7008,68.51,66.68,95.6025235023,131.79,123.982768,16.486224,125.0740674269,15.072768,4.396224,15.7008,108.91,12.09,109.57899525,131.43,118.722768,15.786224,119.7676939319,15.072768,4.396224,15.7008,103.65,11.39,104.2739401768,133.63,78.692768,51.066224,93.8099726528,15.072768,4.396224,15.7008,63.62,46.67,78.9024289867,131.79,15.072768,4.956224,15.8667101669,15.072768,4.396224,15.7008,0.0,0.56,0.56,131.58
2020-03-22 19:30:00,83.38584,71.19212,109.6426753714,13.51584,3.94212,14.079,69.87,67.25,96.9761795494,132.18,121.11584,17.07212,122.3131390334,13.51584,3.94212,14.079,107.6,13.13,108.3981406667,132.06,115.94584,16.29212,117.0848879549,13.51584,3.94212,14.079,102.43,12.35,103.1718343348,134.16,78.43584,50.75212,93.4235445752,13.51584,3.94212,14.079,64.92,46.81,80.0361324653,132.18,13.51584,4.50212,14.2459473325,13.51584,3.94212,14.079,0.0,0.56,0.56,131.96
2020-03-22 20:00:00,80.3332,71.5626,107.585448556,13.4832,3.9326,14.045,66.85,67.63,95.0933194289,132.46,116.3732,19.3026,117.9631808871,13.4832,3.9326,14.045,102.89,15.37,104.0316730616,132.74,111.4332,18.4226,112.9457845738,13.4832,3.9326,14.045,97.95,14.49,99.015971439,134.72,75.6532,51.0226,91.2508212621,13.4832,3.9326,14.045,62.17,47.09,77.9908776717,132.46,13.4832,4.4926,14.2119716085,13.4832,3.9326,14.045,0.0,0.56,0.56,132.22
2020-03-22 20:30:00,79.976224,72.012232,107.6195054947,11.596224,3.382232,12.0794,68.38,68.63,96.8808613711,132.72,113.826224,19.482232,115.4814558005,11.596224,3.382232,12.0794,102.23,16.1,103.4900135279,133.12,108.896224,18.572232,110.4686172762,11.596224,3.382232,12.0794,97.3,15.19,98.4785565491,135.0,75.156224,50.032232,90.2866670381,11.596224,3.382232,12.0794,63.56,46.65,78.8422228251,132.72,11.596224,3.9822319999999998,12.2609372709,11.596224,3.382232,12.0794,0.0,0.6000000000000001,0.6000000000000001,132.47
2020-03-22 21:00:00,77.333328,74.154304,107.1415158623,11.123328,3.244304,11.5868,66.21,70.91,97.0154224853,133.43,109.263328,20.784304,111.2225792652,11.123328,3.244304,11.5868,98.14,17.54,99.695091153,133.99,104.543328,19.804304,106.4026216136,11.123328,3.244304,11.5868,93.42,16.56,94.8763932704,135.72,72.733328,48.944304,87.6680209426,11.123328,3.244304,11.5868,61.61,45.7,76.7090744306,133.43,11.163328,3.804304,11.7937534721,11.123328,3.244304,11.5868,0.04,0.56,0.5614267539000001,133.18
2020-03-22 21:30:00,72.466608,76.752344,105.5572431646,12.076608,3.522344,12.5798,60.39,73.23,94.9188337476,133.81,105.176608,22.202344,107.494478693,12.076608,3.522344,12.5798,93.1,18.68,94.9555285384,134.37,100.736608,21.172344,102.9375166876,12.076608,3.522344,12.5798,88.66,17.65,90.3997682519,136.03,68.356608,47.812344,83.418499723,12.076608,3.522344,12.5798,56.28,44.29,71.6173337957,133.81,12.076608,4.082344,12.7479407482,12.076608,3.522344,12.5798,0.0,0.56,0.56,133.54
2020-03-22 22:00:00,69.552096,77.083528,103.8237176512,12.252096,3.573528,12.7626,57.3,73.51,93.2041313462,133.93,99.322096,24.663528,102.3384989495,12.252096,3.573528,12.7626,87.07,21.09,89.5877949277,134.87,95.202096,23.523528,98.0652611905,12.252096,3.573528,12.7626,82.95,19.95,85.3153268762,136.44,65.712096,47.753528,81.2310223816,12.252096,3.573528,12.7626,53.46,44.18,69.3530388664,133.93,12.252096,4.173528,12.9434227452,12.252096,3.573528,12.7626,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-03-22 22:30:00,66.30608,77.67844,102.1295074197,11.68608,3.40844,12.173,54.62,74.27,92.1920674462,133.57,93.65608,25.86844,97.1629430853,11.68608,3.40844,12.173,81.97,22.46,84.9913672087,134.53,89.76608,24.65844,93.0912873571,11.68608,3.40844,12.173,78.08,21.25,80.9200154474,136.15,62.69608,46.25844,77.9143229362,11.68608,3.40844,12.173,51.01,42.85,66.6193860674,133.57,11.68608,3.96844,12.3415145667,11.68608,3.40844,12.173,0.0,0.56,0.56,133.3
2020-03-22 23:00:00,63.012896,77.532928,99.9098593061,10.432896,3.042928,10.8676,52.58,74.49,91.1779386694,134.02,87.792896,26.592928,91.732090392,10.432896,3.042928,10.8676,77.36,23.55,80.8651476224,135.26,84.172896,25.342928,87.9052923358,10.432896,3.042928,10.8676,73.74,22.3,77.0381567796,136.76,59.572896,46.472928,75.5556945221,10.432896,3.042928,10.8676,49.14,43.43,65.5812816282,134.02,10.432896,3.642928,11.050621854,10.432896,3.042928,10.8676,0.0,0.6000000000000001,0.6000000000000001,133.73
2020-03-22 23:30:00,59.938624,79.415432,99.4959772391,10.098624,2.945432,10.5194,49.84,76.47,91.2780723942,135.14,82.548624,27.325432,86.9537495355,10.098624,2.945432,10.5194,72.45,24.38,76.4420492923,132.41,79.158624,26.045432,83.3333803565,10.098624,2.945432,10.5194,69.06,23.1,72.8209695074,134.43,56.778624,46.325432,73.2793135429,10.098624,2.945432,10.5194,46.68,43.38,63.7247738325,135.14,10.138624,3.505432,10.7275230189,10.098624,2.945432,10.5194,0.04,0.56,0.5614267539000001,134.84
2020-03-23 00:00:00,56.395008,80.818544,98.5496523667,11.275008,3.288544,11.7448,45.12,77.53,89.7034854395,135.14,79.505008,27.948544,84.2743579554,11.275008,3.288544,11.7448,68.23,24.66,72.5496278419,131.82,76.325008,26.668544,80.8499726981,11.275008,3.288544,11.7448,65.05,23.38,69.1239965569,133.94,53.655008,45.928544,70.6278347214,11.275008,3.288544,11.7448,42.38,42.64,60.1184996486,135.14,11.275008,3.888544,11.9267170604,11.275008,3.288544,11.7448,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-03-23 00:30:00,56.242272,80.821496,98.464751944,10.942271999999999,3.191496,11.3982,45.3,77.63,89.8805145735,134.92,79.352272,27.681496,84.0419436493,10.942271999999999,3.191496,11.3982,68.41,24.49,72.6614629635,131.48,76.172272,26.411496,80.6212263774,10.942271999999999,3.191496,11.3982,65.23,23.22,69.2395934419,133.64,53.472272,45.421496,70.1597902771,10.942271999999999,3.191496,11.3982,42.53,42.23,59.9347461828,134.92,10.942271999999999,3.751496,11.567499244,10.942271999999999,3.191496,11.3982,0.0,0.56,0.56,134.6
2020-03-23 01:00:00,59.094544,80.062992,99.5100387828,11.564544,3.372992,12.0464,47.53,76.69,90.2244811567,134.51,82.654544,27.162992,87.0034584269,11.564544,3.372992,12.0464,71.09,23.79,74.965006503,130.95,79.334544,25.922992,83.4623950406,11.564544,3.372992,12.0464,67.77,22.55,71.4232133133,133.2,56.104544,45.782992,72.4141023138,11.564544,3.372992,12.0464,44.54,42.41,61.5013796593,134.51,11.564544,3.972992,12.2279738044,11.564544,3.372992,12.0464,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-03-23 01:30:00,60.009472,80.256096,100.2106664726,11.129472,3.246096,11.5932,48.88,77.01,91.2129075296,134.78,84.839472,26.966096,89.0219430406,11.129472,3.246096,11.5932,73.71,23.72,77.4325674377,131.18,81.399472,25.726096,85.3680622791,11.129472,3.246096,11.5932,70.27,22.48,73.7782034208,133.44,56.909472,45.546096,72.8912536877,11.129472,3.246096,11.5932,45.78,42.3,62.330557514,134.78,11.129472,3.806096,11.7622920283,11.129472,3.246096,11.5932,0.0,0.56,0.56,134.45
2020-03-23 02:00:00,59.1888,80.4234,99.8560830045,10.7088,3.1234,11.155,48.48,77.3,91.2447280669,135.46,83.3188,26.7834,87.5178436035,10.7088,3.1234,11.155,72.61,23.66,76.3675827822,132.02,79.9288,25.5434,83.9111336653,10.7088,3.1234,11.155,69.22,22.42,72.7603243533,134.11,56.1388,46.4334,72.8534522243,10.7088,3.1234,11.155,45.43,43.31,62.766559568,135.46,10.7088,3.7234,11.3376410686,10.7088,3.1234,11.155,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-03-23 02:30:00,58.1216,80.5788,99.353225393,10.5216,3.0688,10.96,47.6,77.51,90.9591122428,135.7,82.1116,26.8988,86.4052098892,10.5216,3.0688,10.96,71.59,23.83,75.4519515984,132.37,78.7716,25.6488,82.8421746938,10.5216,3.0688,10.96,68.25,22.58,71.8882389546,134.36,55.1716,46.7088,72.2884322973,10.5216,3.0688,10.96,44.65,43.64,62.4345425225,135.7,10.5216,3.6688,11.1428972893,10.5216,3.0688,10.96,0.0,0.6000000000000001,0.6000000000000001,135.32
2020-03-23 03:00:00,56.936576,80.843168,98.8806932565,11.016576,3.213168,11.4756,45.92,77.63,90.1945857577,135.7,80.896576,27.263168,85.3670682284,11.016576,3.213168,11.4756,69.88,24.05,73.9027529934,132.37,77.636576,26.003168,81.875531626,11.016576,3.213168,11.4756,66.62,22.79,70.4102868905,134.39,54.136576,46.713168,71.5044678716,11.016576,3.213168,11.4756,43.12,43.5,61.2501787752,135.7,11.016576,3.773168,11.6448161651,11.016576,3.213168,11.4756,0.0,0.56,0.56,135.32
2020-03-23 03:30:00,55.415616,80.952888,98.1033158063,11.975616,3.4928879999999998,12.4746,43.44,77.46,88.8092630304,135.82,80.505616,27.642888,85.1192308736,11.975616,3.4928879999999998,12.4746,68.53,24.15,72.6607418074,132.57,77.315616,26.382888,81.6930918541,11.975616,3.4928879999999998,12.4746,65.34,22.89,69.2334290643,134.52,52.815616,47.332888,70.9217285455,11.975616,3.4928879999999998,12.4746,40.84,43.84,59.9153669771,135.82,11.975616,4.092888,12.6557145496,11.975616,3.4928879999999998,12.4746,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-03-23 04:00:00,54.443488,81.150184,97.7212655917,12.343488,3.600184,12.8578,42.1,77.55,88.2406510629,135.99,79.993488,27.800184,84.6865299374,12.343488,3.600184,12.8578,67.65,24.2,71.8481906522,132.78,76.843488,26.530184,81.2943559608,12.343488,3.600184,12.8578,64.5,22.93,68.4546192744,134.68,51.993488,47.630184,70.5121069199,12.343488,3.600184,12.8578,39.65,44.03,59.2516953344,135.99,12.343488,4.200184,13.038529121,12.343488,3.600184,12.8578,0.0,0.6000000000000001,0.6000000000000001,135.58
