Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-23 04:30:00,55.132208,81.593144,98.4733542983,11.222208,3.273144,11.6898,43.91,78.32,89.7892560388,135.77,79.362208,27.463144,83.9796662115,11.222208,3.273144,11.6898,68.14,24.19,72.3064015147,132.42,76.192208,26.203144,80.5720628717,11.222208,3.273144,11.6898,64.97,22.93,68.8976472748,134.38,52.482208,46.233144,69.9420171333,11.222208,3.273144,11.6898,41.26,42.96,59.5646640215,135.77,11.222208,3.873144,11.8717815361,11.222208,3.273144,11.6898,0.0,0.6000000000000001,0.6000000000000001,135.36
2020-03-23 05:00:00,57.118688,81.158784,99.243603014,9.938687999999999,2.898784,10.3528,47.18,78.26,91.3815079762,135.7,79.258688,26.688784,83.6315180711,9.938687999999999,2.898784,10.3528,69.32,23.79,73.2886519183,132.31,76.028688,25.448784,80.174821522,9.938687999999999,2.898784,10.3528,66.09,22.55,69.8311578022,134.25,54.188688,45.778784,70.9373735888,9.938687999999999,2.898784,10.3528,44.25,42.88,61.6178294003,135.7,9.978688,3.458784,10.5611268793,9.938687999999999,2.898784,10.3528,0.04,0.56,0.5614267539000001,135.27
2020-03-23 05:30:00,61.262608,80.360344,101.0489585635,9.052608,2.640344,9.4298,52.21,77.72,93.6284278411,135.49,81.102608,25.440344,84.9990830965,9.052608,2.640344,9.4298,72.05,22.8,75.571439711,131.89,77.742608,24.240344,81.4340676614,9.052608,2.640344,9.4298,68.69,21.6,72.0060837707,133.97,57.882608,45.480344,73.6128928873,9.052608,2.640344,9.4298,48.83,42.84,64.9587138112,135.49,9.052608,3.240344,9.6150684262,9.052608,2.640344,9.4298,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-03-23 06:00:00,64.379168,79.686424,102.4431717699,9.279168,2.706424,9.6658,55.1,76.98,94.6674727665,135.37,84.279168,24.316424,87.7169689109,9.279168,2.706424,9.6658,75.0,21.61,78.0512145966,131.65,80.759168,23.176424,84.0189850301,9.279168,2.706424,9.6658,71.48,20.47,74.3532870827,133.75,60.739168,45.916424,76.1417396851,9.279168,2.706424,9.6658,51.46,43.21,67.1955035698,135.37,9.279168,3.306424,9.8506547214,9.279168,2.706424,9.6658,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-03-23 06:30:00,72.571376,75.269568,104.5567428789,8.741376,2.549568,9.1056,63.83,72.72,96.7598434269,134.37,91.971376,20.919567999999998,94.3205297305,8.741376,2.549568,9.1056,83.23,18.37,85.23314965430001,130.45,88.031376,19.939568,90.2613401877,8.741376,2.549568,9.1056,79.29,17.39,81.1746031712,132.74,68.141376,47.889568,83.2866006414,8.741376,2.549568,9.1056,59.4,45.34,74.7266726143,134.37,8.741376,3.109568,9.2779883337,8.741376,2.549568,9.1056,0.0,0.56,0.56,133.94
2020-03-23 07:00:00,77.75456,72.56508,106.3553592265,9.99456,2.91508,10.411,67.76,69.65,97.1727333155,133.76,98.42456,18.96508,100.2350650751,9.99456,2.91508,10.411,88.43,16.05,89.8747317103,131.82,94.19456,18.73508,96.0396707418,9.99456,2.91508,10.411,84.2,15.82,85.6732887194,133.85,72.97456,50.02508,88.4748271329,9.99456,2.91508,10.411,62.98,47.11,78.6500635728,133.76,9.99456,3.47508,10.5814654278,9.99456,2.91508,10.411,0.0,0.56,0.56,133.32
2020-03-23 07:30:00,82.11072,69.13396,107.3390644835,13.11072,3.82396,13.657,69.0,65.31,95.0073476106,132.64,104.18072,17.75396,105.6826642141,13.11072,3.82396,13.657,91.07,13.93,92.1292016681,132.62,99.85072,16.97396,101.2831753185,13.11072,3.82396,13.657,86.74,13.15,87.7311238957,134.95,77.22072,53.07396,93.7010396282,13.11072,3.82396,13.657,64.11,49.25,80.8433955249,132.64,13.11072,4.42396,13.8369939293,13.11072,3.82396,13.657,0.0,0.6000000000000001,0.6000000000000001,132.2
2020-03-23 08:00:00,82.754464,66.807552,106.3557723688,17.614464,5.137552,18.3484,65.14,61.67,89.7017753448,132.35,106.744464,17.527552,108.173914017,17.614464,5.137552,18.3484,89.13,12.39,89.9870490682,132.27,102.524464,16.837552,103.8978771479,17.614464,5.137552,18.3484,84.91,11.7,85.7122984174,134.84,78.204464,57.137552,96.8536939826,17.614464,5.137552,18.3484,60.59,52.0,79.8445245461,132.35,17.614464,5.697552,18.5130073408,17.614464,5.137552,18.3484,0.0,0.56,0.56,131.88
2020-03-23 08:30:00,84.264336,65.415848,106.6757305627,21.414336,6.245848,22.3066,62.85,59.17,86.3203996747,131.87,109.364336,15.895848,110.5135103612,21.414336,6.245848,22.3066,87.95,9.65,88.4778220799,131.64,105.174336,15.335848,106.2865428308,21.414336,6.245848,22.3066,83.76,9.09,84.2517993873,134.26,79.914336,59.785848,99.8030496498,21.414336,6.245848,22.3066,58.5,53.54,79.3018385663,131.87,21.414336,6.805848,22.4698320715,21.414336,6.245848,22.3066,0.0,0.56,0.56,131.38
2020-03-23 09:00:00,84.239984,64.712912,106.226813394,25.209984,7.352912,26.2604,59.03,57.36,82.3086295597,131.42,110.189984,14.842912,111.1851816141,25.209984,7.352912,26.2604,84.98,7.49,85.3094396887,131.42,106.169984,14.392912,107.14112851,25.209984,7.352912,26.2604,80.96,7.04,81.2655105195,133.72,80.239984,61.892912,101.3370000945,25.209984,7.352912,26.2604,55.03,54.54,77.4784647499,131.42,25.209984,7.912912,26.4226696153,25.209984,7.352912,26.2604,0.0,0.56,0.56,130.91
2020-03-23 09:30:00,79.291984,65.123912,102.6077123848,30.561984,8.913912,31.8354,48.73,56.21,74.3920493064,131.82,109.601984,16.323912,110.8109425992,30.561984,8.913912,31.8354,79.04,7.41,79.3865838791,132.22,105.861984,15.873912,107.0455077927,30.561984,8.913912,31.8354,75.3,6.96,75.6209732812,134.27,76.211984,65.223912,100.3116404103,30.561984,8.913912,31.8354,45.65,56.31,72.4895758023,131.82,30.561984,9.513912,32.0085830296,30.561984,8.913912,31.8354,0.0,0.6000000000000001,0.6000000000000001,131.34
2020-03-23 10:00:00,75.715248,64.939864,99.7496101047,34.285248,9.999864,35.7138,41.43,54.94,68.8102354305,131.91,109.275248,16.789864,110.5575839036,34.285248,9.999864,35.7138,74.99,6.79,75.2967741673,132.45,105.755248,16.359864,107.0131656837,34.285248,9.999864,35.7138,71.47,6.36,71.7524250461,134.43,73.275248,67.559864,99.6674329616,34.285248,9.999864,35.7138,38.99,57.56,69.5224690298,131.91,34.325248,10.559864,35.9128581146,34.285248,9.999864,35.7138,0.04,0.56,0.5614267539000001,131.47
2020-03-23 10:30:00,72.320496,66.064728,97.9530623687,37.250496,10.864728,38.8026,35.07,55.2,65.3983554839,132.03,108.330496,17.724728,109.7709540192,37.250496,10.864728,38.8026,71.08,6.86,71.4102653685,132.54,105.010496,17.314728,106.4283988223,37.250496,10.864728,38.8026,67.76,6.45,68.0662919513,134.56,70.430496,68.104728,97.9730000702,37.250496,10.864728,38.8026,33.18,57.24,66.1613935766,132.03,37.250496,11.424728,38.9631089894,37.250496,10.864728,38.8026,0.0,0.56,0.56,131.64
2020-03-23 11:00:00,68.376864,66.140752,95.1314595999,39.876864,11.630752,41.5384,28.5,54.51,61.5108941571,131.97,109.226864,17.730752,110.6566192587,39.876864,11.630752,41.5384,69.35,6.1,69.6177599467,132.45,105.986864,17.350752,107.3976905502,39.876864,11.630752,41.5384,66.11,5.72,66.3569928493,134.49,67.066864,69.320752,96.4537759999,39.876864,11.630752,41.5384,27.19,57.69,63.7764235435,131.97,39.916864,12.190752,41.7369196985,39.876864,11.630752,41.5384,0.04,0.56,0.5614267539000001,131.64
2020-03-23 11:30:00,70.886416,65.782288,96.7067391025,37.276416,10.872288,38.8296,33.61,54.91,64.3796567248,132.02,106.946416,16.832288,108.2629290873,37.276416,10.872288,38.8296,69.67,5.96,69.9244628152,132.45,103.676416,16.452288,104.973696777,37.276416,10.872288,38.8296,66.4,5.58,66.6340483537,134.49,69.116416,68.302288,97.1714027208,37.276416,10.872288,38.8296,31.84,57.43,65.6657483015,132.02,37.276416,11.472288,39.0018535683,37.276416,10.872288,38.8296,0.0,0.6000000000000001,0.6000000000000001,131.68
2020-03-23 12:00:00,73.332912,64.750016,97.8278107411,34.902912,10.180016,36.3572,38.43,54.57,66.7439120819,131.97,105.222912,15.980015999999999,106.4294231926,34.902912,10.180016,36.3572,70.32,5.8,70.5587868376,132.42,101.922912,15.610016,103.1113601408,34.902912,10.180016,36.3572,67.02,5.43,67.2396110935,134.49,71.152912,68.070016,98.4696093438,34.902912,10.180016,36.3572,36.25,57.89,68.3031082748,131.97,34.902912,10.740016,36.5179573602,34.902912,10.180016,36.3572,0.0,0.56,0.56,131.64
2020-03-23 12:30:00,76.741696,62.946328,99.2548644331,34.821696,10.156328,36.2726,41.92,52.79,67.4097211091,131.54,104.551696,16.536328,105.8513451979,34.821696,10.156328,36.2726,69.73,6.38,70.0212631991,132.18,101.301696,16.136328,102.5788218581,34.821696,10.156328,36.2726,66.48,5.98,66.7484142134,134.27,74.241696,68.956328,101.3252416538,34.821696,10.156328,36.2726,39.42,58.8,70.7910757087,131.54,34.821696,10.716328,36.4333665494,34.821696,10.156328,36.2726,0.0,0.56,0.56,131.24
2020-03-23 13:00:00,75.860352,62.115936,98.0468383515,35.780352,10.435936,37.2712,40.08,51.68,65.4005259918,131.93,104.370352,17.625936,105.8482120609,35.780352,10.435936,37.2712,68.59,7.19,68.96581907,132.92,101.160352,17.195936,102.6114858663,35.780352,10.435936,37.2712,65.38,6.76,65.7285478312,134.94,73.530352,70.705936,102.0100095622,35.780352,10.435936,37.2712,37.75,60.27,71.1163511437,131.93,35.780352,10.995936,37.4318607307,35.780352,10.435936,37.2712,0.0,0.56,0.56,131.65
2020-03-23 13:30:00,81.317136,59.561248,100.7969189537,36.827136,10.741248,38.3616,44.49,48.82,66.0511354936,131.88,105.077136,19.031248,106.786670097,36.827136,10.741248,38.3616,68.25,8.29,68.7516297989,133.43,101.877136,18.541248,103.5506094476,36.827136,10.741248,38.3616,65.05,7.8,65.5159713352,135.36,78.607136,73.441248,107.5764785533,36.827136,10.741248,38.3616,41.78,62.7,75.344929491,131.88,36.827136,11.341248,38.5339052285,36.827136,10.741248,38.3616,0.0,0.6000000000000001,0.6000000000000001,131.63
2020-03-23 14:00:00,70.510656,64.590608,95.6226921361,36.070656,10.520608,37.5736,34.44,54.07,64.106774213,132.44,105.080656,19.370608,106.8511334506,36.070656,10.520608,37.5736,69.01,8.85,69.5751579229,133.51,101.850656,18.850608,103.5804110322,36.070656,10.520608,37.5736,65.78,8.33,66.3053338729,135.44,68.720656,69.410608,97.6747718912,36.070656,10.520608,37.5736,32.65,58.89,67.3353889125,132.44,36.070656,11.080608,37.734229791,36.070656,10.520608,37.5736,0.0,0.56,0.56,132.2
2020-03-23 14:30:00,72.156912,64.737016,96.940709663,31.806912,9.277016,33.1322,40.35,55.46,68.5852323755,132.35,104.966912,18.287016,106.5479590091,31.806912,9.277016,33.1322,73.16,9.01,73.7127241391,133.28,101.506912,17.757016,103.0483614668,31.806912,9.277016,33.1322,69.7,8.48,70.2139615746,135.21,69.836912,66.997016,96.7770346239,31.806912,9.277016,33.1322,38.03,57.72,69.1222055493,132.35,31.806912,9.837016,33.2933406969,31.806912,9.277016,33.1322,0.0,0.56,0.56,132.12
2020-03-23 15:00:00,81.975392,61.003656,102.1832223945,28.915392,8.433656,30.1202,53.06,52.57,74.6924929293,132.01,103.745392,17.343656,105.18511665,28.915392,8.433656,30.1202,74.83,8.91,75.3585894242,133.32,100.215392,16.813656,101.6160608457,28.915392,8.433656,30.1202,71.3,8.38,71.7907682087,135.21,78.495392,68.273656,104.0327768967,28.915392,8.433656,30.1202,49.58,59.84,77.7110159501,132.01,28.915392,9.033656,30.2936764893,28.915392,8.433656,30.1202,0.0,0.6000000000000001,0.6000000000000001,131.81
2020-03-23 15:30:00,81.2084,62.9162,102.7290243943,26.3184,7.6762,27.415,54.89,55.24,77.8740630762,132.04,105.5384,16.7062,106.8524730317,26.3184,7.6762,27.415,79.22,9.03,79.7329875271,132.99,101.7984,16.1762,103.0756212157,26.3184,7.6762,27.415,75.48,8.5,75.9570957844,134.95,77.58840000000001,64.9862,101.2085273334,26.3184,7.6762,27.415,51.27,57.31,76.8963523192,132.04,26.3184,8.2362,27.5770406135,26.3184,7.6762,27.415,0.0,0.56,0.56,131.86
2020-03-23 16:00:00,77.819584,64.385712,101.0020176218,25.939584,7.5657119999999995,27.0204,51.88,56.82,76.9418403731,131.95,107.149584,16.685712,108.4409808897,25.939584,7.5657119999999995,27.0204,81.21,9.12,81.7204900866,132.7,103.319584,16.145712,104.5735169817,25.939584,7.5657119999999995,27.0204,77.38,8.58,77.8542278878,134.68,74.439584,63.505712,97.8479796558,25.939584,7.5657119999999995,27.0204,48.5,55.94,74.0373797483,131.95,25.939584,8.125712,27.18251669,25.939584,7.5657119999999995,27.0204,0.0,0.56,0.56,131.77
2020-03-23 16:30:00,83.89976,62.83368,104.8200413585,22.94976,6.6936800000000005,23.906,60.95,56.14,82.8649630423,131.44,110.22976,16.69368,111.4866760721,22.94976,6.6936800000000005,23.906,87.28,10.0,87.8510011326,132.23,106.09976,16.10368,107.3148991594,22.94976,6.6936800000000005,23.906,83.15,9.41,83.6807660099,134.3,79.69976,62.35368,101.1930489391,22.94976,6.6936800000000005,23.906,56.75,55.66,79.4896100129,131.44,22.94976,7.25368,24.0688046567,22.94976,6.6936800000000005,23.906,0.0,0.56,0.56,131.28
2020-03-23 17:00:00,91.739232,60.684776,109.9942213306,19.559232,5.704776,20.3742,72.18,54.98,90.7345182387,130.74,115.939232,14.424776,116.8331274913,19.559232,5.704776,20.3742,96.38,8.72,96.7736679061,131.29,111.339232,13.914776,112.2053723022,19.559232,5.704776,20.3742,91.78,8.21,92.1464730741,133.5,86.539232,61.384776,106.0996201677,19.559232,5.704776,20.3742,66.98,55.68,87.1009919576,130.74,19.599232,6.264776,20.5761345573,19.559232,5.704776,20.3742,0.04,0.56,0.5614267539000001,130.59
2020-03-23 17:30:00,91.16664,75.81152,118.5695695092,13.85664,4.04152,14.434,77.31,71.77,105.4882410508,131.83,122.57664,8.99152,122.905980756,13.85664,4.04152,14.434,108.72,4.95,108.8326279201,132.07,117.26664,8.57152,117.5794872076,13.85664,4.04152,14.434,103.41,4.53,103.5091735065,134.15,85.47664,46.10152,97.1164565457,13.85664,4.04152,14.434,71.62,42.06,83.0570165609,131.83,13.85664,4.60152,14.6007006133,13.85664,4.04152,14.434,0.0,0.56,0.56,131.69
2020-03-23 18:00:00,97.036016,49.655088,109.0028264103,11.126016,3.245088,11.5896,85.91,46.41,97.6443352172,134.39,126.916016,4.915088,127.0111538699,11.126016,3.245088,11.5896,115.79,1.67,115.8020422963,134.13,121.286016,4.935088,121.3863780278,11.126016,3.245088,11.5896,110.16,1.69,110.1729626542,135.89,90.226016,27.425088,94.3020117232,11.126016,3.245088,11.5896,79.1,24.18,82.713254077,134.39,11.126016,3.805088,11.7586957916,11.126016,3.245088,11.5896,0.0,0.56,0.56,134.27
2020-03-23 18:30:00,100.38296,44.64628,109.8636836093,10.03296,2.92628,10.451,90.35,41.72,99.5172392101,134.1,129.81296,3.36628,129.8565994665,10.03296,2.92628,10.451,119.78,0.44,119.7808081455,133.34,124.01296,3.43628,124.0605588743,10.03296,2.92628,10.451,113.98,0.51,113.9811409839,135.2,93.10296,22.68628,95.8270758241,10.03296,2.92628,10.451,83.07,19.76,85.3878357847,134.1,10.03296,3.48628,10.6214139643,10.03296,2.92628,10.451,0.0,0.56,0.56,133.98
2020-03-23 19:00:00,102.120528,45.028904,111.6073672946,10.110528,2.9489039999999997,10.5318,92.01,42.08,101.1759185775,133.92,133.770528,5.118904,133.8684329465,10.110528,2.9489039999999997,10.5318,123.66,2.17,123.6790382401,132.83,127.760528,5.118904,127.8630348967,10.110528,2.9489039999999997,10.5318,117.65,2.17,117.6700106229,134.73,94.710528,22.368904,97.3162472571,10.110528,2.9489039999999997,10.5318,84.6,19.42,86.8003248842,133.92,10.110528,3.5089040000000002,10.7021111805,10.110528,2.9489039999999997,10.5318,0.0,0.56,0.56,133.78
2020-03-23 19:30:00,102.256752,38.506136,109.2664900106,12.226752,3.566136,12.7362,90.03,34.94,96.5722760424,135.98,131.456752,8.416136,131.7258858067,12.226752,3.566136,12.7362,119.23,4.85,119.3286026064,133.95,125.736752,8.246136,126.0068631561,12.226752,3.566136,12.7362,113.51,4.68,113.6064368775,135.67,95.066752,31.186136,100.0512989143,12.226752,3.566136,12.7362,82.84,27.62,87.3231355369,135.98,12.226752,4.166136,12.9170489525,12.226752,3.566136,12.7362,0.0,0.6000000000000001,0.6000000000000001,135.85
2020-03-23 20:00:00,95.650528,41.063904,104.0925920438,13.350528,3.893904,13.9068,82.3,37.17,90.304478848,135.73,124.770528,12.433904,125.3885426428,13.350528,3.893904,13.9068,111.42,8.54,111.7468030863,132.55,119.470528,11.843904,120.0561748623,13.350528,3.893904,13.9068,106.12,7.95,106.4173712323,134.52,89.140528,29.293904,93.8305203208,13.350528,3.893904,13.9068,75.79,25.4,79.9329975667,135.73,13.350528,4.453904,14.0738714901,13.350528,3.893904,13.9068,0.0,0.56,0.56,135.59
2020-03-23 20:30:00,92.20264,41.50452,101.1135599383,14.07264,4.10452,14.659,78.13,37.4,86.6201876008,134.17,121.97264,13.67452,122.7367809819,14.07264,4.10452,14.659,107.9,9.57,108.3235657648,130.67,116.81264,13.08452,117.5431730361,14.07264,4.10452,14.659,102.74,8.98,103.1317022065,132.98,86.03264,28.00452,90.4757883956,14.07264,4.10452,14.659,71.96,23.9,75.8251383118,134.17,14.07264,4.6645199999999996,14.825550357400001,14.07264,4.10452,14.659,0.0,0.56,0.56,134.01
2020-03-23 21:00:00,89.701328,63.943304,110.1593135935,13.451328,3.923304,14.0118,76.25,60.02,97.0384609317,132.66,116.441328,11.563304,117.0140712299,13.451328,3.923304,14.0118,102.99,7.64,103.2729863033,130.97,111.521328,11.083304,112.0707197552,13.451328,3.923304,14.0118,98.07,7.16,98.3310251142,133.2,84.021328,43.153304,94.4552338677,13.451328,3.923304,14.0118,70.57,39.23,80.7410539936,132.66,13.451328,4.483304,14.1787954256,13.451328,3.923304,14.0118,0.0,0.56,0.56,132.5
2020-03-23 21:30:00,83.952784,75.703312,113.0445106545,11.222784,3.2733119999999998,11.6904,72.73,72.43,102.6438395619,132.13,111.562784,10.653312,112.0702807635,11.222784,3.2733119999999998,11.6904,100.34,7.38,100.6110331922,130.76,106.772784,10.193312,107.2582444973,11.222784,3.2733119999999998,11.6904,95.55,6.92,95.8002552189,132.99,78.712784,45.563312,90.9489844113,11.222784,3.2733119999999998,11.6904,67.49,42.29,79.6451141,132.13,11.222784,3.833312,11.8593912829,11.222784,3.2733119999999998,11.6904,0.0,0.56,0.56,131.95
2020-03-23 22:00:00,80.902144,76.244792,111.1684542077,9.342144,2.724792,9.7314,71.56,73.52,102.5964131927,132.76,106.002144,11.984792,106.6775035885,9.342144,2.724792,9.7314,96.66,9.26,97.1025396166,131.73,101.402144,11.434792,102.0448395358,9.342144,2.724792,9.7314,92.06,8.71,92.4711181937,133.82,75.772144,44.974792,88.1144126792,9.342144,2.724792,9.7314,66.43,42.25,78.7274247007,132.76,9.342144,3.284792,9.90280329,9.342144,2.724792,9.7314,0.0,0.56,0.56,132.57
2020-03-23 22:30:00,76.426368,79.171024,110.0410867216,7.7863679999999995,2.271024,8.1108,68.64,76.9,103.0779297425,134.06,98.906368,14.131024,99.9107375122,7.7863679999999995,2.271024,8.1108,91.12,11.86,91.8885955927,133.52,94.566368,13.451024,95.518207706,7.7863679999999995,2.271024,8.1108,86.78,11.18,87.4972045268,135.26,71.576368,43.571024,83.7950510978,7.7863679999999995,2.271024,8.1108,63.79,41.3,75.9924608103,134.06,7.826368,2.831024,8.3226638139,7.7863679999999995,2.271024,8.1108,0.04,0.56,0.5614267539000001,133.85
2020-03-23 23:00:00,72.607584,79.804712,107.8918593394,6.187584,1.8047119999999999,6.4454,66.42,78.0,102.4481156488,134.28,92.847584,15.614712,94.1514369804,6.187584,1.8047119999999999,6.4454,86.66,13.81,87.7534711564,133.97,88.747584,14.844712,89.9805486769,6.187584,1.8047119999999999,6.4454,82.56,13.04,83.5834624791,135.63,67.967584,42.524712,80.1744573133,6.187584,1.8047119999999999,6.4454,61.78,40.72,73.9924779961,134.28,6.187584,2.404712,6.6384362285,6.187584,1.8047119999999999,6.4454,0.0,0.6000000000000001,0.6000000000000001,134.05
2020-03-23 23:30:00,67.999184,80.823512,105.6235253941,6.389184,1.863512,6.6554,61.61,78.96,100.1522525957,134.1,87.449184,16.373512,88.9688241885,6.389184,1.863512,6.6554,81.06,14.51,82.3484286432,133.7,83.609184,15.583512,85.0490534656,6.389184,1.863512,6.6554,77.22,13.72,78.4293745991,135.42,63.779184,41.383512,76.0288062326,6.389184,1.863512,6.6554,57.39,39.52,69.6810053027,134.1,6.429184,2.423512,6.8707945188,6.389184,1.863512,6.6554,0.04,0.56,0.5614267539000001,133.87
2020-03-24 00:00:00,64.804256,81.345408,104.0032066736,6.464256,1.885408,6.7336,58.34,79.46,98.5771129624,134.43,83.314256,17.965408,85.2292270142,6.464256,1.885408,6.7336,76.85,16.08,78.5142592145,134.25,79.694256,17.095408,81.5072230792,6.464256,1.885408,6.7336,73.23,15.21,74.7928940475,135.92,60.854256,41.385408,73.5934268032,6.464256,1.885408,6.7336,54.39,39.5,67.2199531389,134.43,6.464256,2.485408,6.9255944554,6.464256,1.885408,6.7336,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-03-24 00:30:00,63.873904,82.169472,104.0754425451,7.403904,2.159472,7.7124,56.47,80.01,97.9308991075,134.47,82.953904,18.539472,85.0003659456,7.403904,2.159472,7.7124,75.55,16.38,77.305283778,134.25,79.393904,17.669472,81.33635247,7.403904,2.159472,7.7124,71.99,15.51,73.6418372938,135.92,60.093904,41.199472,72.8606463809,7.403904,2.159472,7.7124,52.69,39.04,65.5771126232,134.47,7.403904,2.719472,7.8875422281,7.403904,2.159472,7.7124,0.0,0.56,0.56,134.22
2020-03-24 01:00:00,66.347856,81.670208,105.2238607473,7.337856,2.140208,7.6436,59.01,79.53,99.0313132297,134.33,85.897856,17.890208,87.7411032965,7.337856,2.140208,7.6436,78.56,15.75,80.1232556752,134.01,82.187856,17.050208,83.9377940306,7.337856,2.140208,7.6436,74.85,14.91,76.320577828,135.73,62.327856,41.380208,74.813656826,7.337856,2.140208,7.6436,54.99,39.24,67.5549975946,134.33,7.337856,2.700208,7.8189036265,7.337856,2.140208,7.6436,0.0,0.56,0.56,134.05
2020-03-24 01:30:00,68.236976,81.545368,106.3293559459,7.046976,2.055368,7.3406,61.19,79.49,100.3138883705,134.83,87.446976,17.505368,89.1819013049,7.046976,2.055368,7.3406,80.4,15.45,81.8710113532,134.61,83.646976,16.665368,85.2909789164,7.046976,2.055368,7.3406,76.6,14.61,77.9808444427,136.26,64.056976,42.065368,76.6341396457,7.046976,2.055368,7.3406,57.01,40.01,69.6486913014,134.83,7.046976,2.655368,7.5306606589000005,7.046976,2.055368,7.3406,0.0,0.6000000000000001,0.6000000000000001,134.54
2020-03-24 02:00:00,66.833984,83.244912,106.7543759815,7.353984,2.144912,7.6604,59.48,81.1,100.5737560201,135.63,85.383984,18.954912,87.4626400964,7.353984,2.144912,7.6604,78.03,16.81,79.8201540966,135.12,81.693984,18.034912,83.6610128593,7.353984,2.144912,7.6604,74.34,15.89,76.0192587441,136.68,62.823984,42.054912,75.6007181775,7.353984,2.144912,7.6604,55.47,39.91,68.3354154154,135.63,7.353984,2.7449120000000002,7.8495619343000005,7.353984,2.144912,7.6604,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-03-24 02:30:00,66.15416,76.98288,101.5023975007,8.44416,2.46288,8.796,57.71,74.52,94.2532466284,135.18,82.51416,26.64288,86.7088787564,8.44416,2.46288,8.796,74.07,24.18,77.9168614614,132.06,79.06416,25.38288,83.0387379095,8.44416,2.46288,8.796,70.62,22.92,74.2462847555,134.16,62.31416,47.69288,78.4707929054,8.44416,2.46288,8.796,53.87,45.23,70.3401009382,135.18,8.44416,3.02288,8.9689264463,8.44416,2.46288,8.796,0.0,0.56,0.56,134.88
2020-03-24 03:00:00,63.88416,77.22288,100.2225478343,9.88416,2.88288,10.296,54.0,74.34,91.8827274301,135.18,81.27416,26.88288,85.6047797778,9.88416,2.88288,10.296,71.39,24.0,75.3162140578,132.06,77.95416,25.62288,82.0571937176,9.88416,2.88288,10.296,68.07,22.74,71.7679071731,134.12,60.35416,48.46288,77.4033291739,9.88416,2.88288,10.296,50.47,45.58,68.0055681544,135.18,9.88416,3.48288,10.4798412202,9.88416,2.88288,10.296,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-03-24 03:30:00,63.19448,77.65964,100.1227346181,9.56448,2.7896400000000003,9.963,53.63,74.87,92.0961117529,135.78,80.40448,27.44964,84.9609506785,9.56448,2.7896400000000003,9.963,70.84,24.66,75.0094740683,132.86,77.10448,26.14964,81.4180846508,9.56448,2.7896400000000003,9.963,67.54,23.36,71.465664483,134.8,59.71448,48.58964,76.9855326474,9.56448,2.7896400000000003,9.963,50.15,45.8,67.916584867,135.78,9.56448,3.38964,10.1473610855,9.56448,2.7896400000000003,9.963,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-03-24 04:00:00,62.837984,77.486912,99.7638900829,8.217984,2.396912,8.5604,54.62,75.09,92.8539309884,135.91,78.817984,27.606912,83.5129702022,8.217984,2.396912,8.5604,70.6,25.21,74.9660196356,133.07,75.527984,26.296912,79.9750207742,8.217984,2.396912,8.5604,67.31,23.9,71.4272084013,134.99,59.277984000000004,48.146912,76.3675619765,8.217984,2.396912,8.5604,51.06,45.75,68.5579032643,135.91,8.217984,2.996912,8.7473848984,8.217984,2.396912,8.5604,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-03-24 04:30:00,63.257504,77.229272,99.8292154931,7.677504,2.239272,7.9974,55.58,74.99,93.3415047018,135.55,78.847504,27.369272,83.4626020253,7.677504,2.239272,7.9974,71.17,25.13,75.4763923356,132.61,75.527504,26.059272,79.8967428475,7.677504,2.239272,7.9974,67.85,23.82,71.9097691555,134.59,59.597504,47.559272,76.2479300453,7.677504,2.239272,7.9974,51.92,45.32,68.9172605375,135.55,7.677504,2.799272,8.1719025569,7.677504,2.239272,7.9974,0.0,0.56,0.56,135.2
2020-03-24 05:00:00,62.0964,77.5952,99.3829862502,9.4464,2.7552,9.84,52.65,74.84,91.5043610983,135.41,79.2064,27.5852,83.8725047915,9.4464,2.7552,9.84,69.76,24.83,74.0471910338,132.37,75.9664,26.2852,80.3853572985,9.4464,2.7552,9.84,66.52,23.53,70.5589916311,134.41,58.6964,47.9452,75.7892444612,9.4464,2.7552,9.84,49.25,45.19,66.8408452969,135.41,9.4864,3.3552,10.0622637612,9.4464,2.7552,9.84,0.04,0.6000000000000001,0.6013318551,135.06
2020-03-24 05:30:00,62.549712,77.277416,99.4196434057,11.099712,3.237416,11.5622,51.45,74.04,90.161100814,134.65,81.229712,27.157416,85.6492344122,11.099712,3.237416,11.5622,70.13,23.92,74.0971207268,131.36,77.979712,25.907416,82.1707349815,11.099712,3.237416,11.5622,66.88,22.67,70.6177265281,133.56,59.229712,48.017416,76.2484821024,11.099712,3.237416,11.5622,48.13,44.78,65.7399825068,134.65,11.099712,3.837416,11.7443334438,11.099712,3.237416,11.5622,0.0,0.6000000000000001,0.6000000000000001,134.28
2020-03-24 06:00:00,63.266944,77.191192,99.8057429484,13.546944,3.951192,14.1114,49.72,73.24,88.5221780121,134.15,83.826944,26.881192,88.0315569766,13.546944,3.951192,14.1114,70.28,22.93,73.9260664448,130.64,80.566944,25.691192,84.5639983201,13.546944,3.951192,14.1114,67.02,21.74,70.4578455532,132.98,60.076944,48.511192,77.2177113727,13.546944,3.951192,14.1114,46.53,44.56,64.4254181205,134.15,13.546944,4.511192,14.2783243064,13.546944,3.951192,14.1114,0.0,0.56,0.56,133.78
2020-03-24 06:30:00,67.722896,79.492928,104.4294797681,15.472896,4.512928,16.1176,52.25,74.98,91.389621402,133.78,92.032896,17.152928,93.6177167267,15.472896,4.512928,16.1176,76.56,12.64,77.5964122882,132.5,88.412896,17.102928,90.051931269,15.472896,4.512928,16.1176,72.94,12.59,74.0185902325,134.51,64.282896,46.992928,79.6280478234,15.472896,4.512928,16.1176,48.81,42.48,64.7067732158,133.78,15.472896,5.072928,16.2832769773,15.472896,4.512928,16.1176,0.0,0.56,0.56,133.41
2020-03-24 07:00:00,73.360336,78.868848,107.7127387215,14.910336,4.348848,15.531600000000001,58.45,74.52,94.708145901,133.54,97.090336,14.038848,98.1000642087,14.910336,4.348848,15.531600000000001,82.18,9.69,82.7493111754,132.62,93.220336,13.498848,94.19262148,14.910336,4.348848,15.531600000000001,78.31,9.15,78.8427460202,134.61,69.370336,46.738848,83.6466582065,14.910336,4.348848,15.531600000000001,54.46,42.39,69.0130690522,133.54,14.910336,4.948848,15.7101628305,14.910336,4.348848,15.531600000000001,0.0,0.6000000000000001,0.6000000000000001,133.16
2020-03-24 07:30:00,76.916016,76.145088,108.2319173989,17.366016,5.065088,18.0896,59.55,71.08,92.7284686598,132.96,101.616016,12.355088,102.3643634631,17.366016,5.065088,18.0896,84.25,7.29,84.5648071008,131.61,97.626016,11.945088,98.3540752961,17.366016,5.065088,18.0896,80.26,6.88,80.5543419066,134.05,72.816016,49.515088,88.0563235989,17.366016,5.065088,18.0896,55.45,44.45,71.0669050965,132.96,17.366016,5.625088,18.2543180294,17.366016,5.065088,18.0896,0.0,0.56,0.56,132.58
2020-03-24 08:00:00,80.041776,71.926768,107.6110861397,19.051776,5.556768,19.8456,60.99,66.37,90.137433955,132.24,105.401776,10.436768,105.9172342456,19.051776,5.556768,19.8456,86.35,4.88,86.4877846866,130.61,101.311776,10.146768,101.81862726,19.051776,5.556768,19.8456,82.26,4.59,82.3879584648,133.43,75.811776,53.156768,92.5908600483,19.051776,5.556768,19.8456,56.76,47.6,74.0773757635,132.24,19.051776,6.116768,20.0096231729,19.051776,5.556768,19.8456,0.0,0.56,0.56,131.79
2020-03-24 08:30:00,82.76312,60.35216,102.4310365505,20.37312,5.94216,21.222,62.39,54.41,82.7826080768,132.81,107.32312,10.872160000000001,107.8724058766,20.37312,5.94216,21.222,86.95,4.93,87.0896515092,130.78,103.24312,10.56216,103.7819880866,20.37312,5.94216,21.222,82.87,4.62,82.9986825197,133.31,78.27312,48.00216,91.8198708298,20.37312,5.94216,21.222,57.9,42.06,71.564331898,132.81,20.37312,6.50216,21.3855582859,20.37312,5.94216,21.222,0.0,0.56,0.56,132.34
2020-03-24 09:00:00,79.821184,39.129512,88.8962323415,24.581184,7.169512,25.6054,55.24,31.96,63.8192698172,135.22,106.111184,14.969512,107.1618852923,24.581184,7.169512,25.6054,81.53,7.8,81.9022643155,132.39,102.301184,14.509512,103.3250123943,24.581184,7.169512,25.6054,77.72,7.34,78.0658311939,134.44,75.631184,37.009512,84.2008311819,24.581184,7.169512,25.6054,51.05,29.84,59.13144764,135.22,24.581184,7.729512,25.7678086496,24.581184,7.169512,25.6054,0.0,0.56,0.56,134.76
2020-03-24 09:30:00,81.689744,36.996592,89.6769875408,27.279744,7.956592,28.4164,54.41,29.04,61.6747087549,134.93,104.549744,15.776592,105.733390306,27.279744,7.956592,28.4164,77.27,7.82,77.6646979007,132.49,100.959744,15.326592,102.1164743363,27.279744,7.956592,28.4164,73.68,7.37,74.0476826106,134.5,77.569744,40.086592,87.3155200546,27.279744,7.956592,28.4164,50.29,32.13,59.6776423797,134.93,27.279744,8.556592,28.5902028562,27.279744,7.956592,28.4164,0.0,0.6000000000000001,0.6000000000000001,134.5
2020-03-24 10:00:00,78.993936,37.533648,87.4575134392,31.383936,9.153648,32.6916,47.61,28.38,55.4268572084,135.21,103.183936,16.063648,104.4268425048,31.383936,9.153648,32.6916,71.8,6.91,72.1317412794,132.87,99.853936,15.653648,101.0734645216,31.383936,9.153648,32.6916,68.47,6.5,68.7778372734,134.79,75.483936,42.133648,86.4469136976,31.383936,9.153648,32.6916,44.1,32.98,55.0680524442,135.21,31.383936,9.713648,32.8527989115,31.383936,9.153648,32.6916,0.0,0.56,0.56,134.82
2020-03-24 10:30:00,73.843376,39.615568,83.7987912027,32.693376,9.535568,34.0556,41.15,30.08,50.9718441887,135.89,100.773376,16.455568,102.1080752372,32.693376,9.535568,34.0556,68.08,6.92,68.4307883924,133.52,97.623376,16.045568,98.9332289682,32.693376,9.535568,34.0556,64.93,6.51,65.2555361636,135.32,70.913376,41.525568,82.1771239059,32.693376,9.535568,34.0556,38.22,31.99,49.8410322927,135.89,32.693376,10.095568,34.2166235552,32.693376,9.535568,34.0556,0.0,0.56,0.56,135.51
2020-03-24 11:00:00,74.32048,38.23264,83.5779187872,33.54048,9.78264,34.938,40.78,28.45,49.7233436124,135.7,99.88048,16.76264,101.2773241392,33.54048,9.78264,34.938,66.34,6.98,66.7061916167,133.52,96.80048,16.35264,98.1720009127,33.54048,9.78264,34.938,63.26,6.57,63.6002555026,135.32,71.43048,43.01264,83.3810570382,33.54048,9.78264,34.938,37.89,33.23,50.3972717516,135.7,33.58048,10.38264,35.148938112,33.54048,9.78264,34.938,0.04,0.6000000000000001,0.6013318551,135.36
2020-03-24 11:30:00,76.610912,37.559016,85.3223975305,33.390912,9.739016,34.7822,43.22,27.82,51.3996186756,135.7,99.840912,16.479016,101.1917273166,33.390912,9.739016,34.7822,66.45,6.74,66.7909432483,133.6,96.760912,16.069016,98.08612219,33.390912,9.739016,34.7822,63.37,6.33,63.6853656659,135.39,73.500912,43.599016,85.4591028563,33.390912,9.739016,34.7822,40.11,33.86,52.4910630489,135.7,33.430912,10.299016,34.9813608615,33.390912,9.739016,34.7822,0.04,0.56,0.5614267539000001,135.36
2020-03-24 12:00:00,71.139648,39.819064,81.5255013809,33.219648,9.689064,34.6038,37.92,30.13,48.4328741662,136.02,97.149648,16.729064,98.5794891894,33.219648,9.689064,34.6038,63.93,7.04,64.3164559036,133.73,94.189648,16.309064,95.5911887096,33.219648,9.689064,34.6038,60.97,6.62,61.3283401047,135.51,68.509648,41.879064,80.2958770461,33.219648,9.689064,34.6038,35.29,32.19,47.7658895029,136.02,33.219648,10.289064,34.7765704353,33.219648,9.689064,34.6038,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-03-24 12:30:00,70.823504,40.147272,81.4111304914,34.413504,10.037272,35.8474,36.41,30.11,47.2472242571,135.83,97.793504,17.027272,99.2647843717,34.413504,10.037272,35.8474,63.38,6.99,63.7642885948,133.5,94.883504,16.607272,96.325909363,34.413504,10.037272,35.8474,60.47,6.57,60.8258645643,135.32,68.293504,42.037272,80.1943571943,34.413504,10.037272,35.8474,33.88,32.0,46.6031586912,135.83,34.413504,10.597272,36.0082133881,34.413504,10.037272,35.8474,0.0,0.56,0.56,135.54
2020-03-24 13:00:00,70.087152,41.143336,81.2710463368,33.097152,9.653336,34.4762,36.99,31.49,48.5785981683,135.91,96.357152,17.733336,97.9753639812,33.097152,9.653336,34.4762,63.26,8.08,63.7739288424,133.57,93.447152,17.263336,95.0283799018,33.097152,9.653336,34.4762,60.35,7.61,60.8279097126,135.39,67.517152,40.453336,78.7085650213,33.097152,9.653336,34.4762,34.42,30.8,46.1884877432,135.91,33.097152,10.213336,34.6371722685,33.097152,9.653336,34.4762,0.0,0.56,0.56,135.63
2020-03-24 13:30:00,70.483824,40.909032,81.4955111944,32.293824,9.419032,33.6394,38.19,31.49,49.4984464403,135.7,97.233824,17.439032,98.7853044069,32.293824,9.419032,33.6394,64.94,8.02,65.4333554084,133.31,94.233824,16.969032,95.7494732763,32.293824,9.419032,33.6394,61.94,7.55,62.3984462948,135.17,67.783824,39.959032,78.6852656756,32.293824,9.419032,33.6394,35.49,30.54,46.8212740109,135.7,32.293824,10.019032,33.8123064987,32.293824,9.419032,33.6394,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-24 14:00:00,69.507952,40.617736,80.5056263189,31.397952,9.157736,32.7062,38.11,31.46,49.4176456339,136.03,95.747952,17.427736,97.3210989163,31.397952,9.157736,32.7062,64.35,8.27,64.8792370485,133.83,92.797952,16.957736,94.3346421292,31.397952,9.157736,32.7062,61.4,7.8,61.8934568432,135.56,66.837952,40.037736,77.9123361963,31.397952,9.157736,32.7062,35.44,30.88,47.0060421648,136.03,31.397952,9.717736,32.8673969575,31.397952,9.157736,32.7062,0.0,0.56,0.56,135.77
2020-03-24 14:30:00,69.257296,41.427128,80.7017966563,29.887296,8.717128,31.1326,39.37,32.71,51.1853592348,136.81,94.887296,17.617128,96.50887079,29.887296,8.717128,31.1326,65.0,8.9,65.6064783387,134.76,91.877296,17.097128,93.454530688,29.887296,8.717128,31.1326,61.99,8.38,62.553852799,136.33,66.497296,39.237128,77.2103787648,29.887296,8.717128,31.1326,36.61,30.52,47.6630097665,136.81,29.887296,9.277128,31.2940180565,29.887296,8.717128,31.1326,0.0,0.56,0.56,136.58
2020-03-24 15:00:00,69.909952,42.683736,81.9103333381,27.989952,8.163736,29.1562,41.92,34.52,54.3039298762,137.28,95.209952,18.213736,96.93644897,27.989952,8.163736,29.1562,67.22,10.05,67.9671310267,135.32,92.079952,17.633736,93.7532197081,27.989952,8.163736,29.1562,64.09,9.47,64.7858703731,136.77,66.919952,37.443736,76.6832011677,27.989952,8.163736,29.1562,38.93,29.28,48.7120447118,137.28,27.989952,8.763736,29.3298564886,27.989952,8.163736,29.1562,0.0,0.6000000000000001,0.6000000000000001,137.07
2020-03-24 15:30:00,73.116192,42.468056,84.5547947369,24.336192,7.098056,25.3502,48.78,35.37,60.2538405415,136.82,96.866192,17.678056,98.466099834,24.336192,7.098056,25.3502,72.53,10.58,73.2975940942,134.71,93.486192,17.078056,95.033299908,24.336192,7.098056,25.3502,69.15,9.98,69.8664647739,136.26,69.516192,35.218056,77.9282517358,24.336192,7.098056,25.3502,45.18,28.12,53.2162268486,136.82,24.336192,7.698056,25.5246999442,24.336192,7.098056,25.3502,0.0,0.6000000000000001,0.6000000000000001,136.62
2020-03-24 16:00:00,75.790192,42.060056,86.678725845,21.120192,6.160056,22.0002,54.67,35.9,65.4035083157,136.62,98.780192,16.990056,100.230675616,21.120192,6.160056,22.0002,77.66,10.83,78.4115074463,134.42,95.130192,16.370056,96.5284008124,21.120192,6.160056,22.0002,74.01,10.21,74.7109376196,136.04,71.690192,33.600056,79.1735270921,21.120192,6.160056,22.0002,50.57,27.44,57.5350197706,136.62,21.120192,6.720056,22.1635209919,21.120192,6.160056,22.0002,0.0,0.56,0.56,136.44
2020-03-24 16:30:00,79.316576,42.158168,89.8244418712,17.856576,5.208168,18.6006,61.46,36.95,71.7121614512,136.12,102.286576,16.888168,103.6713742949,17.856576,5.208168,18.6006,84.43,11.68,85.2340735856,133.73,98.296576,16.218168,99.6255279866,17.856576,5.208168,18.6006,80.44,11.01,81.1899852199,135.5,74.606576,31.148168,80.847693549,17.856576,5.208168,18.6006,56.75,25.94,62.3974847249,136.12,17.856576,5.768168,18.7651024117,17.856576,5.208168,18.6006,0.0,0.56,0.56,135.97
2020-03-24 17:00:00,83.916416,41.767288,93.7361788274,14.116416,4.117288,14.7046,69.8,37.65,79.3067620068,134.55,108.376416,14.857288,109.3900660559,14.116416,4.117288,14.7046,94.26,10.74,94.8698856329,131.75,103.876416,14.707288,104.9124116648,14.116416,4.117288,14.7046,89.76,10.59,90.3825519666,133.87,78.446416,27.957288,83.2793499948,14.116416,4.117288,14.7046,64.33,23.84,68.6053532897,134.55,14.156416,4.677288,14.9090957808,14.116416,4.117288,14.7046,0.04,0.56,0.5614267539000001,134.42
2020-03-24 17:30:00,89.465232,46.202776,100.6912322247,9.815232,2.862776,10.2242,79.65,43.34,90.6778809854,135.45,116.505232,5.092776,116.6164887602,9.815232,2.862776,10.2242,106.69,2.23,106.7133028258,135.55,111.405232,4.832776,111.5100060122,9.815232,2.862776,10.2242,101.59,1.97,101.609099002,136.91,83.105232,22.402776,86.0718534614,9.815232,2.862776,10.2242,73.29,19.54,75.8500870138,135.45,9.815232,3.422776,10.394911003,9.815232,2.862776,10.2242,0.0,0.56,0.56,135.3
2020-03-24 18:00:00,92.547424,45.918832,103.3129460488,8.087424,2.358832,8.4244,84.46,43.56,95.0313906033,135.79,119.407424,4.508832,119.4925205706,8.087424,2.358832,8.4244,111.32,2.15,111.3407602812,135.98,114.077424,4.238832,114.1561490381,8.087424,2.358832,8.4244,105.99,1.88,106.0066719598,137.26,85.787424,21.918832,88.5433075551,8.087424,2.358832,8.4244,77.7,19.56,80.1241761268,135.79,8.087424,2.958832,8.6116847225,8.087424,2.358832,8.4244,0.0,0.6000000000000001,0.6000000000000001,135.66
2020-03-24 18:30:00,94.297472,46.410096,105.0995253858,7.337472,2.1400959999999998,7.6432,86.96,44.27,97.5800927444,135.39,122.307472,4.070096,122.375174723,7.337472,2.1400959999999998,7.6432,114.97,1.9300000000000002,114.9861983022,135.31,116.777472,3.800096,116.8392857575,7.337472,2.1400959999999998,7.6432,109.44,1.6600000000000001,109.4525888227,136.7,87.307472,20.670096,89.7209425702,7.337472,2.1400959999999998,7.6432,79.97,18.53,82.0887434427,135.39,7.337472,2.700096,7.8185045731,7.337472,2.1400959999999998,7.6432,0.0,0.56,0.56,135.27
2020-03-24 19:00:00,97.109952,43.423736,106.376518206,8.069952,2.353736,8.4062,89.04,41.07,98.055425653,135.36,125.579952,5.493736,125.7000615734,8.069952,2.353736,8.4062,117.51,3.14,117.5519446883,134.23,119.949952,5.383736,120.0707108254,8.069952,2.353736,8.4062,111.88,3.03,111.9210226008,135.76,89.959952,23.943736,93.0918656891,8.069952,2.353736,8.4062,81.89,21.59,84.6882530225,135.36,8.069952,2.913736,8.579859134,8.069952,2.353736,8.4062,0.0,0.56,0.56,135.23
2020-03-24 19:30:00,96.522448,39.709464,104.3715694003,8.912448,2.599464,9.2838,87.61,37.11,95.1454896461,137.35,123.002448,11.239464,123.5148888394,8.912448,2.599464,9.2838,114.09,8.64,114.4166845351,134.85,117.582448,10.679464,118.0664348111,8.912448,2.599464,9.2838,108.67,8.08,108.9699743049,136.32,89.562448,29.509464,94.298677389,8.912448,2.599464,9.2838,80.65,26.91,85.0210009351,137.35,8.912448,3.199464,9.4693346778,8.912448,2.599464,9.2838,0.0,0.6000000000000001,0.6000000000000001,137.24
2020-03-24 20:00:00,91.868432,41.870376,100.9600771816,8.778432,2.5603759999999998,9.1442,83.09,39.31,91.9196616617,136.23,117.178432,13.990376,118.0106586144,8.778432,2.5603759999999998,9.1442,108.4,11.43,109.0009399042,133.59,112.018432,13.360376,112.8123608236,8.778432,2.5603759999999998,9.1442,103.24,10.8,103.8033602539,135.26,85.298432,26.550376,89.335015349,8.778432,2.5603759999999998,9.1442,76.52,23.99,80.1924591218,136.23,8.778432,3.120376,9.3165237487,8.778432,2.5603759999999998,9.1442,0.0,0.56,0.56,136.13
2020-03-24 20:30:00,87.821488,55.749184,104.0220422372,8.671488,2.529184,9.0328,79.15,53.22,95.3786710958,133.62,114.661488,11.349184,115.22178964,8.671488,2.529184,9.0328,105.99,8.82,106.3563467782,132.0,109.551488,11.109184,110.1133165978,8.671488,2.529184,9.0328,100.88,8.58,101.2442136618,133.97,81.721488,30.159184,87.109000571,8.671488,2.529184,9.0328,73.05,27.63,78.100700381,133.62,8.671488,3.089184,9.2053116145,8.671488,2.529184,9.0328,0.0,0.56,0.56,133.52
2020-03-24 21:00:00,80.504048,82.643264,115.3724873137,9.714048,2.833264,10.1188,70.79,79.81,106.6811145424,132.09,111.084048,3.873264,111.1515537187,9.714048,2.833264,10.1188,101.37,1.04,101.3753347713,133.73,106.214048,3.763264,106.2806950884,9.714048,2.833264,10.1188,96.5,0.93,96.5044812431,135.38,75.414048,38.043264,84.46637539,9.714048,2.833264,10.1188,65.7,35.21,74.5401509255,132.09,9.714048,3.393264,10.2896534985,9.714048,2.833264,10.1188,0.0,0.56,0.56,131.97
2020-03-24 21:30:00,76.435312,84.583216,114.0029707922,10.365312,3.023216,10.7972,66.07,81.56,104.9632245122,132.62,106.125312,5.433216,106.2643010761,10.365312,3.023216,10.7972,95.76,2.41,95.7903215362,134.53,101.525312,5.243216,101.6606132714,10.365312,3.023216,10.7972,91.16,2.22,91.1870275862,136.0,71.765312,37.643216,81.0387050568,10.365312,3.023216,10.7972,61.4,34.62,70.487618771,132.62,10.365312,3.583216,10.967184222,10.365312,3.023216,10.7972,0.0,0.56,0.56,132.49
2020-03-24 22:00:00,71.38488,87.44184,112.8799206024,10.874880000000001,3.17184,11.328,60.51,84.27,103.7443637023,133.5,100.20488,7.61184,100.4935723517,10.874880000000001,3.17184,11.328,89.33,4.44,89.4402733672,135.7,95.93488,7.30184,96.2123592269,10.874880000000001,3.17184,11.328,85.06,4.13,85.1602049082,136.96,67.20488,36.71184,76.5784244549,10.874880000000001,3.17184,11.328,56.33,33.54,65.5591374257,133.5,10.874880000000001,3.73184,11.4973755614,10.874880000000001,3.17184,11.328,0.0,0.56,0.56,133.37
2020-03-24 22:30:00,67.910944,83.633192,107.7330363402,10.090944,2.943192,10.5114,57.82,80.69,99.2674594215,133.38,92.510944,14.833192,93.6925735834,10.090944,2.943192,10.5114,82.42,11.89,83.2732159821,133.74,88.640944,14.193192,89.7700598884,10.090944,2.943192,10.5114,78.55,11.25,79.3515280256,135.35,63.980944,39.533192,75.2092711362,10.090944,2.943192,10.5114,53.89,36.59,65.1380088735,133.38,10.090944,3.503192,10.6817369842,10.090944,2.943192,10.5114,0.0,0.56,0.56,133.24
2020-03-24 23:00:00,64.505568,81.926624,104.2733907718,9.965568,2.906624,10.3808,54.54,79.02,96.0144364145,133.84,86.835568,17.876624,88.6565821331,9.965568,2.906624,10.3808,76.87,14.97,78.3140970707,133.58,83.245568,17.056624,84.9750140566,9.965568,2.906624,10.3808,73.28,14.15,74.6336445579,135.21,60.865568,41.776624,73.8234629423,9.965568,2.906624,10.3808,50.9,38.87,64.0444134956,133.84,9.965568,3.466624,10.5513045411,9.965568,2.906624,10.3808,0.0,0.56,0.56,133.69
2020-03-24 23:30:00,61.715616,82.372888,102.9276927543,9.095616,2.652888,9.4746,52.62,79.72,95.5203789775,133.38,82.225616,18.582888,84.2993217826,9.095616,2.652888,9.4746,73.13,15.93,74.8449183312,133.02,78.845616,17.722888,80.8129440219,9.095616,2.652888,9.4746,69.75,15.07,71.3594240448,134.75,58.225616,39.992888,70.6374790686,9.095616,2.652888,9.4746,49.13,37.34,61.7092578144,133.38,9.175616,3.212888,9.7218608445,9.095616,2.652888,9.4746,0.08,0.56,0.5656854249000001,133.23
2020-03-25 00:00:00,59.207632,82.490976,101.5396711068,8.677632,2.530976,9.0392,50.53,79.96,94.5879617076,134.28,78.257632,19.040976,80.5407706276,8.677632,2.530976,9.0392,69.58,16.51,71.5119325707,134.27,75.027632,18.150976,77.1919911214,8.677632,2.530976,9.0392,66.35,15.62,68.1638239831,135.8,55.937632,41.170976,69.4555104982,8.677632,2.530976,9.0392,47.26,38.64,61.0455338252,134.28,8.677632,3.130976,9.2251996098,8.677632,2.530976,9.0392,0.0,0.6000000000000001,0.6000000000000001,134.12
2020-03-25 00:30:00,59.567952,84.517736,103.4001383173,8.357952,2.437736,8.7062,51.21,82.08,96.7449766138,135.16,78.407952,19.047736,80.6884327742,8.357952,2.437736,8.7062,70.05,16.61,71.9923232019,135.18,75.137952,18.157736,77.3008098754,8.357952,2.437736,8.7062,66.78,15.72,68.6052971716,136.56,56.257952,40.837736,69.5174643154,8.357952,2.437736,8.7062,47.9,38.4,61.3919375814,135.16,8.357952,2.9977359999999997,8.8792895414,8.357952,2.437736,8.7062,0.0,0.56,0.56,134.97
2020-03-25 01:00:00,62.573552,83.173536,104.0830749961,7.863552,2.293536,8.1912,54.71,80.88,97.6460879913,134.21,81.443552,18.603536,83.5412695264,7.863552,2.293536,8.1912,73.58,16.31,75.3659903405,134.04,78.013552,17.733536,80.0037036313,7.863552,2.293536,8.1912,70.15,15.44,71.8290755892,135.57,58.933552,40.333536,71.4139879687,7.863552,2.293536,8.1912,51.07,38.04,63.6803462616,134.21,7.863552,2.853536,8.3652924492,7.863552,2.293536,8.1912,0.0,0.56,0.56,134.01
2020-03-25 01:30:00,64.579664,83.071152,105.220479456,6.929664,2.021152,7.2184,57.65,81.05,99.4616760366,134.55,83.269664,18.301152,85.2570765814,6.929664,2.021152,7.2184,76.34,16.28,78.0566076639,134.45,79.679664,17.431152,81.5640479329,6.929664,2.021152,7.2184,72.75,15.41,74.3641755148,135.91,60.669664,40.391152,72.8852062476,6.929664,2.021152,7.2184,53.74,38.37,66.0321474738,134.55,6.929664,2.621152,7.4088245329,6.929664,2.021152,7.2184,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-03-25 02:00:00,64.591296,83.269128,105.3839797922,6.031296,1.759128,6.2826,58.56,81.51,100.3651020026,135.03,82.171296,18.269128,84.1776866171,6.031296,1.759128,6.2826,76.14,16.51,77.9094326767,135.04,78.611296,17.379128,80.5094401225,6.031296,1.759128,6.2826,72.58,15.62,74.2417726081,136.43,60.631296,40.399128,72.8576941565,6.031296,1.759128,6.2826,54.6,38.64,66.8895328134,135.03,6.031296,2.319128,6.4618020799,6.031296,1.759128,6.2826,0.0,0.56,0.56,134.82
2020-03-25 02:30:00,63.356928,84.099104,105.2936827127,5.276928,1.539104,5.4968,58.08,82.56,100.9427560551,135.59,80.396928,18.419104,82.4798728418,5.276928,1.539104,5.4968,75.12,16.88,76.9931737234,135.69,76.876928,17.519104,78.84783487,5.276928,1.539104,5.4968,71.6,15.98,73.3615730475,136.99,59.456928,40.129104,71.7319404104,5.276928,1.539104,5.4968,54.18,38.59,66.518121591,135.59,5.276928,2.139104,5.6940086969,5.276928,1.539104,5.4968,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-03-25 03:00:00,62.832064,84.489352,105.29158973,4.592064,1.3393519999999999,4.7834,58.24,83.15,101.5175851762,135.71,78.932064,18.739352,81.1260379945,4.592064,1.3393519999999999,4.7834,74.34,17.4,76.3491689542,135.87,75.452064,17.819352,77.5276935524,4.592064,1.3393519999999999,4.7834,70.86,16.48,72.7511511936,137.13,58.902064,39.659352,71.0092764681,4.592064,1.3393519999999999,4.7834,54.31,38.32,66.4680261479,135.71,4.592064,1.899352,4.9693651305,4.592064,1.3393519999999999,4.7834,0.0,0.56,0.56,135.48
2020-03-25 03:30:00,62.926992,80.087456,101.8518872222,4.276992,1.247456,4.4552,58.65,78.84,98.2627503177,135.78,77.176992,22.887456,80.4992157497,4.276992,1.247456,4.4552,72.9,21.64,76.0440635421,134.37,73.776992,21.747456,76.9155146316,4.276992,1.247456,4.4552,69.5,20.5,72.4603339766,135.91,58.986992,43.607456,73.3558139754,4.276992,1.247456,4.4552,54.71,42.36,69.1921505664,135.78,4.276992,1.847456,4.6589434682,4.276992,1.247456,4.4552,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-03-25 04:00:00,62.947648,76.638064,99.1755980189,4.3476479999999995,1.2680639999999999,4.5288,58.6,75.37,95.47039803,135.91,75.647648,26.718064,80.2273120068,4.3476479999999995,1.2680639999999999,4.5288,71.3,25.45,75.7059607957,133.22,72.337648,25.398064,76.6667918536,4.3476479999999995,1.2680639999999999,4.5288,67.99,24.13,72.1449721048,135.02,59.017648,46.778064,75.3078352301,4.3476479999999995,1.2680639999999999,4.5288,54.67,45.51,71.1334590752,135.91,4.3476479999999995,1.868064,4.731987557,4.3476479999999995,1.2680639999999999,4.5288,0.0,0.6000000000000001,0.6000000000000001,135.67
2020-03-25 04:30:00,62.490144,76.073792,98.4491743307,4.470144,1.303792,4.6564,58.02,74.77,94.6407591897,135.44,75.190144,26.483792,79.7179339512,4.470144,1.303792,4.6564,70.72,25.18,75.0689736176,132.67,71.910144,25.163792,76.1858598292,4.470144,1.303792,4.6564,67.44,23.86,71.5363767604,134.53,58.620144,46.813792,75.0190136165,4.470144,1.303792,4.6564,54.15,45.51,70.7345926687,135.44,4.470144,1.8637920000000001,4.8431299797000005,4.470144,1.303792,4.6564,0.0,0.56,0.56,135.16
