Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-25 05:00:00,62.739104,75.638072,98.271629205,4.5191040000000005,1.318072,4.7074,58.22,74.32,94.4088491615,135.32,75.739104,26.288072,80.1715323803,4.5191040000000005,1.318072,4.7074,71.22,24.97,75.4704531588,132.56,72.419104,24.978072,76.6056832422,4.5191040000000005,1.318072,4.7074,67.9,23.66,71.9041417444,134.41,58.849104,46.928072,75.269256561,4.5191040000000005,1.318072,4.7074,54.33,45.61,70.9367394232,135.32,4.5191040000000005,1.918072,4.9093076049,4.5191040000000005,1.318072,4.7074,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-03-25 05:30:00,65.460352,74.180936,98.933659337,4.220352,1.230936,4.3962,61.24,72.95,95.2472577033,134.78,78.350352,25.370936,82.3557044293,4.220352,1.230936,4.3962,74.13,24.14,77.9615065273,131.87,74.910352,24.110936,78.6949685276,4.220352,1.230936,4.3962,70.69,22.88,74.3005417208,133.87,61.270352,47.110936,77.2883970917,4.220352,1.230936,4.3962,57.05,45.88,73.2098142328,134.78,4.260352,1.830936,4.6371247341,4.220352,1.230936,4.3962,0.04,0.6000000000000001,0.6013318551,134.49
2020-03-25 06:00:00,66.402672,73.518696,99.067217132,4.452672,1.298696,4.6382,61.95,72.22,95.1500441408,134.78,80.112672,24.948695999999998,83.9075541717,4.452672,1.298696,4.6382,75.66,23.65,79.2701589503,131.93,76.582672,23.718696,80.1715796938,4.452672,1.298696,4.6382,72.13,22.42,75.5340539095,133.89,62.172672,47.738696,78.3863778944,4.452672,1.298696,4.6382,57.72,46.44,74.0828725145,134.78,4.452672,1.8586960000000001,4.8250428765,4.452672,1.298696,4.6382,0.0,0.56,0.56,134.49
2020-03-25 06:30:00,70.792992,74.965456,103.1090069276,5.572992,1.625456,5.8052,65.22,73.34,98.1448113758,133.96,88.292992,18.545456,90.2196562538,5.572992,1.625456,5.8052,82.72,16.92,84.432723514,131.87,84.352992,18.285456,86.3121379673,5.572992,1.625456,5.8052,78.78,16.66,80.5223198871,133.84,66.222992,45.675456,80.4470754611,5.572992,1.625456,5.8052,60.65,44.05,74.9588220292,133.96,5.572992,2.225456,6.0009077847,5.572992,1.625456,5.8052,0.0,0.6000000000000001,0.6000000000000001,133.65
2020-03-25 07:00:00,72.7836,78.4048,106.98020888,8.3136,2.4248,8.66,64.47,75.98,99.6460802039,134.05,93.2536,13.3048,94.1979384912,8.3136,2.4248,8.66,84.94,10.88,85.6339769017,133.48,89.2436,12.7048,90.14339734,8.3136,2.4248,8.66,80.93,10.28,81.5802874474,135.17,68.2936,44.2848,81.3950816205,8.3136,2.4248,8.66,59.98,41.86,73.1427371651,134.05,8.3136,2.9848,8.8331747407,8.3136,2.4248,8.66,0.0,0.56,0.56,133.72
2020-03-25 07:30:00,74.737168,77.535424,107.691161455,11.847168,3.455424,12.3408,62.89,74.08,97.1750919732,134.16,96.957168,12.395424,97.746298972,11.847168,3.455424,12.3408,85.11,8.94,85.5782431463,133.48,92.917168,11.895424,93.6755102536,11.847168,3.455424,12.3408,81.07,8.44,81.5081498993,135.26,70.407168,47.185424,84.7563186072,11.847168,3.455424,12.3408,58.56,43.73,73.0861580602,134.16,11.847168,4.015424,12.5091574265,11.847168,3.455424,12.3408,0.0,0.56,0.56,133.79
2020-03-25 08:00:00,75.985344,76.772392,108.0174646814,15.985344,4.662392,16.6514,60.0,72.11,93.8075268835,134.16,99.065344,11.802392,99.7659202271,15.985344,4.662392,16.6514,83.08,7.14,83.3862458682,133.55,95.125344,11.372392,95.802726323,15.985344,4.662392,16.6514,79.14,6.71,79.4239491589,135.23,71.905344,50.292392,87.7479526191,15.985344,4.662392,16.6514,55.92,45.63,72.1743950442,134.16,15.985344,5.262392,16.8292600063,15.985344,4.662392,16.6514,0.0,0.6000000000000001,0.6000000000000001,133.72
2020-03-25 08:30:00,77.73,75.075,108.065760188,19.08,5.565,19.875,58.65,69.51,90.9475816061,133.88,101.03,11.135,101.6417686043,19.08,5.565,19.875,81.95,5.57,82.1390735278,133.42,97.15,10.795,97.7479131491,19.08,5.565,19.875,78.07,5.23,78.2449857818,135.01,73.79,53.105,90.9126235734,19.08,5.565,19.875,54.71,47.54,72.4792087429,133.88,19.08,6.125,20.0390125755,19.08,5.565,19.875,0.0,0.56,0.56,133.42
2020-03-25 09:00:00,77.40968,73.87824,107.0058545277,21.79968,6.35824,22.708,55.61,67.52,87.4724099359,133.79,101.36968,10.45824,101.9077367387,21.79968,6.35824,22.708,79.57,4.1,79.6755602428,133.39,97.57968,10.19824,98.1111514967,21.79968,6.35824,22.708,75.78,3.84,75.877229786,134.94,73.75968,55.48824,92.3007864105,21.79968,6.35824,22.708,51.96,49.13,71.5094294482,133.79,21.79968,6.95824,22.8832504684,21.79968,6.35824,22.708,0.0,0.6000000000000001,0.6000000000000001,133.33
2020-03-25 09:30:00,75.846656,73.478608,105.6021830267,24.646656,7.188608,25.6736,51.2,66.29,83.7603969666,134.2,100.616656,10.178608,101.1301909691,24.646656,7.188608,25.6736,75.97,2.99,76.0288169052,133.93,96.996656,9.968608,97.5075608383,24.646656,7.188608,25.6736,72.35,2.7800000000000002,72.403390114,135.4,72.616656,58.078608,92.985501213,24.646656,7.188608,25.6736,47.97,50.89,69.9350627368,134.2,24.646656,7.748608,25.8359938442,24.646656,7.188608,25.6736,0.0,0.56,0.56,133.77
2020-03-25 10:00:00,73.174464,73.327552,103.592625529,26.974464,7.867552,28.0984,46.2,65.46,80.1214802659,134.34,98.174464,10.497552,98.734107479,26.974464,7.867552,28.0984,71.2,2.63,71.2485571784,134.18,94.794464,10.287552,95.3510573156,26.974464,7.867552,28.0984,67.82,2.42,67.8631623195,135.63,70.394464,59.727552,92.3188010633,26.974464,7.867552,28.0984,43.42,51.86,67.6369425684,134.34,26.974464,8.467552,28.2722681255,26.974464,7.867552,28.0984,0.0,0.6000000000000001,0.6000000000000001,133.96
2020-03-25 10:30:00,71.02416,74.17788,102.6975617286,28.72416,8.37788,29.921,42.3,65.8,78.2235897923,134.42,96.03416,11.32788,96.699952183,28.72416,8.37788,29.921,67.31,2.95,67.3746139136,134.28,92.83416,11.11788,93.4975321525,28.72416,8.37788,29.921,64.11,2.74,64.1685257739,135.75,68.58416,59.92788,91.0776471161,28.72416,8.37788,29.921,39.86,51.55,65.1630424397,134.42,28.72416,8.93788,30.0826040528,28.72416,8.37788,29.921,0.0,0.56,0.56,134.1
2020-03-25 11:00:00,70.989152,72.329336,101.3459054322,30.169152,8.799336,31.4262,40.82,63.53,75.5137954284,133.81,96.169152,10.599336,96.7514946657,30.169152,8.799336,31.4262,66.0,1.8,66.024540892,133.63,93.029152,10.439336,93.6130485454,30.169152,8.799336,31.4262,62.86,1.6400000000000001,62.8813899337,135.19,68.699152,61.449336,92.171548649,30.169152,8.799336,31.4262,38.53,52.65,65.2424968866,133.81,30.209152,9.399336,31.6376418495,30.169152,8.799336,31.4262,0.04,0.6000000000000001,0.6013318551,133.55
2020-03-25 11:30:00,69.132864,73.353752,100.7974494584,31.212864,9.103752,32.5134,37.92,64.25,74.6055554232,133.96,94.592864,11.103752,95.2423394725,31.212864,9.103752,32.5134,63.38,2.0,63.4115478442,133.77,91.602864,10.943752,92.2542703664,31.212864,9.103752,32.5134,60.39,1.8399999999999999,60.4180246284,135.33,67.072864,61.253752,90.8338660371,31.212864,9.103752,32.5134,35.86,52.15,63.2895101893,133.96,31.212864,9.663752,32.6746229022,31.212864,9.103752,32.5134,0.0,0.56,0.56,133.75
2020-03-25 12:00:00,69.508336,74.207848,101.6770056516,32.118336,9.367848,33.4566,37.39,64.84,74.8480975042,133.99,94.828336,11.567848,95.5312954789,32.118336,9.367848,33.4566,62.71,2.2,62.74857847,133.77,91.858336,11.397848,92.5627615822,32.118336,9.367848,33.4566,59.74,2.03,59.7744803407,135.33,67.498336,61.037848,91.0035397731,32.118336,9.367848,33.4566,35.38,51.67,62.6221470408,133.99,32.118336,9.967848,33.6295331689,32.118336,9.367848,33.4566,0.0,0.6000000000000001,0.6000000000000001,133.85
2020-03-25 12:30:00,70.153856,73.863208,101.8692152111,32.273856,9.413208,33.6186,37.88,64.45,74.7575875748,133.89,96.263856,11.183208,96.9112692784,32.273856,9.413208,33.6186,63.99,1.77,64.0144749256,133.6,93.213856,11.033208,93.8645547007,32.273856,9.413208,33.6186,60.94,1.62,60.9615288522,135.23,68.103856,61.233208,91.5840650116,32.273856,9.413208,33.6186,35.83,51.82,63.0008039631,133.89,32.313856,9.973208,33.8178971463,32.273856,9.413208,33.6186,0.04,0.56,0.5614267539000001,133.79
2020-03-25 13:00:00,68.799936,74.691648,101.5493647177,31.959936,9.321648,33.2916,36.84,65.37,75.036141292,134.12,94.869936,12.111648,95.639932946,31.959936,9.321648,33.2916,62.91,2.79,62.9718365621,133.98,91.889936,11.901648,92.6574851979,31.959936,9.321648,33.2916,59.93,2.58,59.9855090834,135.52,66.859936,60.681648,90.2912700427,31.959936,9.321648,33.2916,34.9,51.36,62.0955682799,134.12,31.959936,9.921648,33.4645574924,31.959936,9.321648,33.2916,0.0,0.6000000000000001,0.6000000000000001,134.06
2020-03-25 13:30:00,67.841408,76.078744,101.9334681449,31.881408,9.298744,33.2098,35.96,66.78,75.8464897012,134.51,94.181408,12.648744,95.0269874175,31.881408,9.298744,33.2098,62.3,3.35,62.3900032056,134.43,91.221408,12.408744,92.0615131592,31.881408,9.298744,33.2098,59.34,3.11,59.4214414164,135.88,65.981408,60.138744,89.2760591175,31.881408,9.298744,33.2098,34.1,50.84,61.2169551677,134.51,31.881408,9.898744,33.38276964,31.881408,9.298744,33.2098,0.0,0.6000000000000001,0.6000000000000001,134.46
2020-03-25 14:00:00,66.15528,77.10404,101.5950493686,31.14528,9.08404,32.443,35.01,68.02,76.501114371,134.89,92.61528,13.05404,93.5307331833,31.14528,9.08404,32.443,61.47,3.9699999999999998,61.5980665281,134.9,89.69528,12.77404,90.6003275502,31.14528,9.08404,32.443,58.55,3.69,58.6661623084,136.26,64.39528,59.39404,87.6036761432,31.14528,9.08404,32.443,33.25,50.31,60.3047145752,134.89,31.14528,9.64404,32.6042324522,31.14528,9.08404,32.443,0.0,0.56,0.56,134.87
2020-03-25 14:30:00,65.974416,77.346288,101.6615553389,28.684416,8.366288,29.8796,37.29,68.98,78.4141855789,135.11,91.374416,13.386288,92.3497515198,28.684416,8.366288,29.8796,62.69,5.02,62.8906710093,135.21,88.394416,13.056288,89.353452291,28.684416,8.366288,29.8796,59.71,4.69,59.8939078705,136.53,64.004416,58.166288,86.4863129472,28.684416,8.366288,29.8796,35.32,49.8,61.0536026783,135.11,28.684416,8.966288,30.0531203332,28.684416,8.366288,29.8796,0.0,0.6000000000000001,0.6000000000000001,135.1
2020-03-25 15:00:00,66.221904,77.963472,102.2919524483,26.411904,7.703472,27.5124,39.81,70.26,80.7545893433,135.29,91.531904,13.373472,92.5037253477,26.411904,7.703472,27.5124,65.12,5.67,65.3663774428,135.41,88.431904,13.013472,89.3842944737,26.411904,7.703472,27.5124,62.02,5.31,62.2468995212,136.68,64.031904,56.623472,85.476910983,26.411904,7.703472,27.5124,37.62,48.92,61.7124849605,135.29,26.411904,8.303472,27.6863923284,26.411904,7.703472,27.5124,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-03-25 15:30:00,68.03544,78.18492,103.6421864464,23.60544,6.88492,24.589,44.43,71.3,84.0102071179,135.43,92.82544,12.94492,93.7237070596,23.60544,6.88492,24.589,69.22,6.06,69.4847609192,135.56,89.50544,12.54492,90.380300992,23.60544,6.88492,24.589,65.9,5.66,66.142615612,136.78,65.44544,55.18492,85.606547718,23.60544,6.88492,24.589,41.84,48.3,63.9020782135,135.43,23.60544,7.44492,24.7516389639,23.60544,6.88492,24.589,0.0,0.56,0.56,135.43
2020-03-25 16:00:00,71.494896,77.788928,105.6533836346,20.464896,5.968928,21.3176,51.03,71.82,88.1031968773,135.43,95.874896,12.058928,96.6302924942,20.464896,5.968928,21.3176,75.41,6.09,75.6555100439,135.46,92.224896,11.668928,92.9601813836,20.464896,5.968928,21.3176,71.76,5.7,71.9860236435,136.7,68.324896,53.848928,86.9942438335,20.464896,5.968928,21.3176,47.86,47.88,67.6984047079,135.43,20.464896,6.568928,21.4933195054,20.464896,5.968928,21.3176,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-03-25 16:30:00,76.4248,77.3114,108.709717252,16.8048,4.9014,17.505,59.62,72.41,93.7963352163,135.27,100.7148,11.3214,101.3491245004,16.8048,4.9014,17.505,83.91,6.42,84.1552404785,135.23,96.6448,10.9014,97.2576880714,16.8048,4.9014,17.505,79.84,6.0,80.0651334852,136.51,72.4948,51.9814,89.2051678604,16.8048,4.9014,17.505,55.69,47.08,72.92395011240001,135.27,16.8048,5.5014,17.6823840304,16.8048,4.9014,17.505,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-03-25 17:00:00,83.331568,76.209624,112.925006157,12.821568,3.739624,13.3558,70.51,72.47,101.1116264334,134.75,107.361568,9.959624,107.8225412131,12.821568,3.739624,13.3558,94.54,6.22,94.7443929739,134.48,102.751568,9.549624,103.19437991,12.821568,3.739624,13.3558,89.93,5.8100000000000005,90.11748443,135.87,78.421568,49.959624,92.9833660275,12.821568,3.739624,13.3558,65.6,46.22,80.2474198962,134.75,12.821568,4.299624,13.5232900035,12.821568,3.739624,13.3558,0.0,0.56,0.56,134.77
2020-03-25 17:30:00,89.385936,74.539648,116.387304628,8.775936,2.559648,9.1416,80.61,71.98,108.0698500971,134.19,113.465936,7.8796479999999995,113.7392082132,8.775936,2.559648,9.1416,104.69,5.32,104.8250852611,133.63,108.375936,7.499648,108.6351150595,8.775936,2.559648,9.1416,99.6,4.94,99.7224327822,135.17,83.575936,48.219648,96.4887119383,8.775936,2.559648,9.1416,74.8,45.66,87.6348994408,134.19,8.815936,3.159648,9.3650468787,8.775936,2.559648,9.1416,0.04,0.6000000000000001,0.6013318551,134.21
2020-03-25 18:00:00,94.249984,72.752912,119.0632003958,6.489984,1.892912,6.7604,87.76,70.86,112.7960868116,133.49,118.579984,5.352912,118.7007425096,6.489984,1.892912,6.7604,112.09,3.46,112.143389016,132.58,113.109984,5.062912,113.2232377138,6.489984,1.892912,6.7604,106.62,3.17,106.6671144261,134.27,87.789984,47.572912,99.8512055354,6.489984,1.892912,6.7604,81.3,45.68,93.2542352926,133.49,6.489984,2.452912,6.9380594982,6.489984,1.892912,6.7604,0.0,0.56,0.56,133.51
2020-03-25 18:30:00,96.3812,71.7666,120.1656381375,5.1312,1.4966,5.345,91.25,70.27,115.171330634,133.12,120.7612,5.0366,120.8661853663,5.1312,1.4966,5.345,115.63,3.54,115.6841756681,132.13,115.1212,4.7466,115.2190127583,5.1312,1.4966,5.345,109.99,3.25,110.0380052527,133.91,89.6012,47.0366,101.1969208079,5.1312,1.4966,5.345,84.47,45.54,95.963912488,133.12,5.1312,2.0966,5.5430086596,5.1312,1.4966,5.345,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-03-25 19:00:00,98.51416,70.74288,121.2831183273,4.8441600000000005,1.41288,5.046,93.67,69.33,116.5363368225,132.75,124.04416,4.09288,124.1116646283,4.8441600000000005,1.41288,5.046,119.2,2.68,119.2301237104,131.61,118.24416,3.84288,118.3065894226,4.8441600000000005,1.41288,5.046,113.4,2.43,113.4260327262,133.48,91.51416,47.11288,102.9294172839,4.8441600000000005,1.41288,5.046,86.67,45.7,97.9805026523,132.75,4.8441600000000005,1.97288,5.230501085,4.8441600000000005,1.41288,5.046,0.0,0.56,0.56,132.77
2020-03-25 19:30:00,97.039952,70.823736,120.136396921,5.189952,1.513736,5.4062,91.85,69.31,115.0664964271,132.79,122.939952,4.453736,123.0205981213,5.189952,1.513736,5.4062,117.75,2.94,117.7866974662,131.71,117.219952,4.193736,117.294946901,5.189952,1.513736,5.4062,112.03,2.68,112.0620511145,133.56,90.199952,47.333736,101.8651751312,5.189952,1.513736,5.4062,85.01,45.82,96.5721103632,132.79,5.189952,2.073736,5.5889160631,5.189952,1.513736,5.4062,0.0,0.56,0.56,132.8
2020-03-25 20:00:00,92.599552,72.166536,117.3996846198,4.959552,1.446536,5.1662,87.64,70.72,112.6147770055,132.98,118.019552,6.3865359999999995,118.1922268864,4.959552,1.446536,5.1662,113.06,4.94,113.1678717658,132.07,112.509552,6.016536,112.6703066326,4.959552,1.446536,5.1662,107.55,4.57,107.6470501221,133.86,86.139552,46.296536,97.7925951407,4.959552,1.446536,5.1662,81.18,44.85,92.7454306152,132.98,4.959552,2.006536,5.350078762,4.959552,1.446536,5.1662,0.0,0.56,0.56,132.98
2020-03-25 20:30:00,89.014912,73.386016,115.3653409943,5.094912,1.486016,5.3072,83.92,71.9,110.5087163983,133.36,115.034912,8.136016,115.3222690342,5.094912,1.486016,5.3072,109.94,6.65,110.1409374393,132.65,109.704912,7.686016,109.9738266993,5.094912,1.486016,5.3072,104.61,6.2,104.7935689821,134.36,82.894912,45.906016,94.757209438,5.094912,1.486016,5.3072,77.8,44.42,89.5878139035,133.36,5.094912,2.086016,5.5054147019,5.094912,1.486016,5.3072,0.0,0.6000000000000001,0.6000000000000001,133.34
2020-03-25 21:00:00,84.575904,76.570472,114.0882146399,5.795904,1.690472,6.0374,78.78,74.88,108.6890187645,134.0,110.085904,10.310472,110.5676810481,5.795904,1.690472,6.0374,104.29,8.62,104.6456329715,133.46,105.025904,9.760472,105.4784685359,5.795904,1.690472,6.0374,99.23,8.07,99.5576104575,135.01,78.925904,44.660472,90.6854788898,5.795904,1.690472,6.0374,73.13,42.97,84.8199139353,134.0,5.795904,2.250472,6.2174856172,5.795904,1.690472,6.0374,0.0,0.56,0.56,133.95
2020-03-25 21:30:00,80.902256,78.354408,112.6258774835,6.632256,1.934408,6.9086,74.27,76.42,106.564765753,134.29,105.062256,12.044408,105.7503919609,6.632256,1.934408,6.9086,98.43,10.11,98.9478499008,133.89,100.302256,11.424408,100.9507783865,6.632256,1.934408,6.9086,93.67,9.49,94.1495034506,135.35,75.642256,44.004408,87.5107925698,6.632256,1.934408,6.9086,69.01,42.07,80.8224288177,134.29,6.632256,2.534408,7.1000030676,6.632256,1.934408,6.9086,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-03-25 22:00:00,75.971104,79.739072,110.1359534684,6.991104,2.039072,7.2824,68.98,77.7,103.9015418557,134.63,98.961104,14.459072,100.011823641,6.991104,2.039072,7.2824,91.97,12.42,92.8048344646,134.57,94.531104,13.739072,95.5242991227,6.991104,2.039072,7.2824,87.54,11.7,88.3184103118,135.88,71.171104,43.489072,83.4063872135,6.991104,2.039072,7.2824,64.18,41.45,76.4014064007,134.63,6.991104,2.599072,7.4585997613,6.991104,2.039072,7.2824,0.0,0.56,0.56,134.58
2020-03-25 22:30:00,71.524544,81.042992,108.0912898744,6.524544,1.9029919999999998,6.7964,65.0,79.14,102.4116184815,133.78,92.55454399999999,16.112992,93.9466451037,6.524544,1.9029919999999998,6.7964,86.03,14.21,87.1956707641,133.55,88.424544,15.302992,89.7389633646,6.524544,1.9029919999999998,6.7964,81.9,13.4,82.9889751714,135.0,67.054544,40.802992,78.4932865104,6.524544,1.9029919999999998,6.7964,60.53,38.9,71.9520041416,133.78,6.524544,2.462992,6.9739518209,6.524544,1.9029919999999998,6.7964,0.0,0.56,0.56,133.71
2020-03-25 23:00:00,67.637072,81.617896,106.0012002583,6.027072,1.7578960000000001,6.2782,61.61,79.86,100.8633317911,134.32,87.157072,17.477896,88.892249652,6.027072,1.7578960000000001,6.2782,81.13,15.72,82.6389454192,134.35,83.247072,16.587896,84.8836455996,6.027072,1.7578960000000001,6.2782,77.22,14.83,78.6311471365,135.7,63.497072,40.697896,75.4201358485,6.027072,1.7578960000000001,6.2782,57.47,38.94,69.4199142898,134.32,6.027072,2.357896,6.4718830675,6.027072,1.7578960000000001,6.2782,0.0,0.6000000000000001,0.6000000000000001,134.25
2020-03-25 23:30:00,64.50888,82.24384,104.5248526275,5.2588799999999996,1.53384,5.478,59.25,80.71,100.1232570385,133.65,82.40888,18.10384,84.3740038495,5.2588799999999996,1.53384,5.478,77.15,16.57,78.9093619287,133.47,78.69888,17.17384,80.5509434681,5.2588799999999996,1.53384,5.478,73.44,15.64,75.0869043176,134.97,60.55888,38.67384,71.8543237892,5.2588799999999996,1.53384,5.478,55.3,37.14,66.6143347936,133.65,5.2988800000000005,2.09384,5.6975692361,5.2588799999999996,1.53384,5.478,0.04,0.56,0.5614267539000001,133.56
2020-03-26 00:00:00,61.588016,82.661088,103.0821962521,5.318016,1.551088,5.5396,56.27,81.11,98.7175009813,133.89,79.018016,19.001088,81.2704632555,5.318016,1.551088,5.5396,73.7,17.45,75.7376557599,133.85,75.498016,18.041088,77.6236515255,5.318016,1.551088,5.5396,70.18,16.49,72.0912789455,135.31,57.898016,38.641088,69.6082892949,5.318016,1.551088,5.5396,52.58,37.09,64.3453533676,133.89,5.318016,2.111088,5.7217118697,5.318016,1.551088,5.5396,0.0,0.56,0.56,133.81
2020-03-26 00:30:00,62.0496,82.0628,102.8807853975,4.5696,1.3328,4.76,57.48,80.73,99.1023879632,133.89,78.5496,19.0828,80.8343548004,4.5696,1.3328,4.76,73.98,17.75,76.079582675,133.93,74.9996,18.1228,77.1581225795,4.5696,1.3328,4.76,70.43,16.79,72.4036532227,135.36,58.2396,38.8328,69.9988383046,4.5696,1.3328,4.76,53.67,37.5,65.4730394895,133.89,4.6096,1.8928,4.9830817774,4.5696,1.3328,4.76,0.04,0.56,0.5614267539000001,133.77
2020-03-26 01:00:00,65.208608,81.678344,104.5156181433,4.588608,1.338344,4.7798,60.62,80.34,100.6444235912,133.83,81.908608,18.678344,84.011312328,4.588608,1.338344,4.7798,77.32,17.34,79.2405073179,133.82,78.178608,17.718344,80.1613027771,4.588608,1.338344,4.7798,73.59,16.38,75.3909311522,135.28,61.108608,39.028344,72.5084381785,4.588608,1.338344,4.7798,56.52,37.69,67.9341335412,133.83,4.588608,1.9383439999999998,4.9812147956,4.588608,1.338344,4.7798,0.0,0.6000000000000001,0.6000000000000001,133.7
2020-03-26 01:30:00,66.758288,81.491584,105.3448967892,4.188288,1.221584,4.3628,62.57,80.27,101.7756247831,134.12,83.838288,18.181584,85.7871116865,4.188288,1.221584,4.3628,79.65,16.96,81.4356439159,134.11,79.998288,17.241584,81.8351898743,4.188288,1.221584,4.3628,75.81,16.02,77.4841693509,135.56,62.528288,39.371584,73.8911931618,4.188288,1.221584,4.3628,58.34,38.15,69.706370584,134.12,4.188288,1.781584,4.5514610753,4.188288,1.221584,4.3628,0.0,0.56,0.56,133.98
2020-03-26 02:00:00,65.282496,81.975728,104.7941995776,4.442496,1.295728,4.6276,60.84,80.68,101.0483448652,134.72,82.242496,18.345728,84.2638349718,4.442496,1.295728,4.6276,77.8,17.05,79.6463589877,134.89,78.492496,17.415728,80.4013651008,4.442496,1.295728,4.6276,74.05,16.12,75.7842787127,136.21,61.212496,40.065728,73.158951788,4.442496,1.295728,4.6276,56.77,38.77,68.7455147628,134.72,4.442496,1.855728,4.8145090217,4.442496,1.295728,4.6276,0.0,0.56,0.56,134.57
2020-03-26 02:30:00,63.982112,82.635616,104.510074575,4.442112,1.2956159999999999,4.6272,59.54,81.34,100.8028134528,135.0,80.632112,18.695616,82.7711516363,4.442112,1.2956159999999999,4.6272,76.19,17.4,78.151622504,135.29,76.952112,17.735616,78.9694853482,4.442112,1.2956159999999999,4.6272,72.51,16.44,74.3503443166,136.48,60.032112,39.935616,72.1020658267,4.442112,1.2956159999999999,4.6272,55.59,38.64,67.7000568685,135.0,4.442112,1.895616,4.8296706968,4.442112,1.2956159999999999,4.6272,0.0,0.6000000000000001,0.6000000000000001,134.83
2020-03-26 03:00:00,62.48104,82.96072,103.8574090877,4.87104,1.42072,5.074,57.61,81.54,99.8382877457,135.09,78.94104,18.99072,81.1931970204,4.87104,1.42072,5.074,74.07,17.57,76.1253558284,135.38,75.37104,18.01072,77.4930945672,4.87104,1.42072,5.074,70.5,16.59,72.4256729344,136.57,58.70104,40.11072,71.0962865134,4.87104,1.42072,5.074,53.83,38.69,66.2916661429,135.09,4.87104,1.98072,5.2583535826,4.87104,1.42072,5.074,0.0,0.56,0.56,134.89
2020-03-26 03:30:00,61.479712,83.137416,103.4001205355,5.099712,1.487416,5.3122,56.38,81.65,99.2241245867,135.56,76.929712,22.147416,80.054285481,5.099712,1.487416,5.3122,71.83,20.66,74.742119986,134.96,73.479712,21.007416,76.4236848274,5.099712,1.487416,5.3122,68.38,19.52,71.1115658666,136.29,57.819712,40.897416,70.8217320548,5.099712,1.487416,5.3122,52.72,39.41,65.8220821609,135.56,5.099712,2.087416,5.5103872858,5.099712,1.487416,5.3122,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-03-26 04:00:00,61.327072,78.122896,99.3186620909,5.427072,1.5828959999999999,5.6532,55.9,76.54,94.7796476043,135.38,74.897072,28.272896,80.0557808181,5.427072,1.5828959999999999,5.6532,69.47,26.69,74.4206758905,132.69,71.597072,26.852896,76.4671088937,5.427072,1.5828959999999999,5.6532,66.17,25.27,70.8310793367,134.45,57.717072,45.172896,73.2929118898,5.427072,1.5828959999999999,5.6532,52.29,43.59,68.0759296668,135.38,5.427072,2.182896,5.8496278035,5.427072,1.5828959999999999,5.6532,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-03-26 04:30:00,60.218176,78.301968,98.7796887697,6.418176,1.8719679999999999,6.6856,53.8,76.43,93.4664907868,135.33,74.518176,28.391968,79.7437295421,6.418176,1.8719679999999999,6.6856,68.1,26.52,73.0816009677,132.58,71.268176,26.981968,76.2048522571,6.418176,1.8719679999999999,6.6856,64.85,25.11,69.5416033752,134.37,56.808176,45.611968,72.853417801,6.418176,1.8719679999999999,6.6856,50.39,43.74,66.7258548091,135.33,6.418176,2.431968,6.863486834,6.418176,1.8719679999999999,6.6856,0.0,0.56,0.56,135.07
2020-03-26 05:00:00,60.00608,78.34844,98.6874241603,7.36608,2.14844,7.673,52.64,76.2,92.6143055904,135.24,75.44608,28.36844,80.6032218674,7.36608,2.14844,7.673,68.08,26.22,72.9546078051,132.4,72.21608,26.97844,77.0908453411,7.36608,2.14844,7.673,64.85,24.83,69.4409922164,134.24,56.66608,45.86844,72.9037612925,7.36608,2.14844,7.673,49.3,43.72,65.8933107379,135.24,7.36608,2.74844,7.8621280198,7.36608,2.14844,7.673,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-03-26 05:30:00,61.284048,78.038264,99.225526894,7.914048,2.308264,8.2438,53.37,75.73,92.646585474,135.08,77.214048,28.008264,82.1369104656,7.914048,2.308264,8.2438,69.3,25.7,73.9119746726,132.18,73.914048,26.628264,78.564310825,7.914048,2.308264,8.2438,66.0,24.32,70.3382001476,134.04,57.884048,46.108264,74.0036149249,7.914048,2.308264,8.2438,49.97,43.8,66.448784037,135.08,7.954048,2.908264,8.4690542022,7.914048,2.308264,8.2438,0.04,0.6000000000000001,0.6013318551,134.79
2020-03-26 06:00:00,61.518992,78.068456,99.394517952,8.908992,2.598456,9.2802,52.61,75.47,91.9974619215,135.19,78.578992,27.938456,83.397933472,8.908992,2.598456,9.2802,69.67,25.34,74.1351772103,132.29,75.278992,26.598456,79.8398678488,8.908992,2.598456,9.2802,66.37,24.0,70.5760363013,134.15,58.178992,46.768456,74.646390313,8.908992,2.598456,9.2802,49.27,44.17,66.1703997268,135.19,8.908992,3.158456,9.4523003951,8.908992,2.598456,9.2802,0.0,0.56,0.56,134.88
2020-03-26 06:30:00,66.897344,74.308392,99.984957648,9.457343999999999,2.7583919999999997,9.8514,57.44,71.55,91.7537797587,134.2,84.927344,24.988392,88.5272471821,9.457343999999999,2.7583919999999997,9.8514,75.47,22.23,78.675878133,131.09,81.327344,23.798392,84.7378330138,9.457343999999999,2.7583919999999997,9.8514,71.87,21.04,74.8864373568,133.11,63.117344,49.158392,80.0021663309,9.457343999999999,2.7583919999999997,9.8514,53.66,46.4,70.9390978234,134.2,9.457343999999999,3.358392,10.035943023,9.457343999999999,2.7583919999999997,9.8514,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-03-26 07:00:00,70.307088,72.369984,100.8984697961,11.177088,3.259984,11.6428,59.13,69.11,90.9535540812,133.74,89.397088,23.169984,92.350893344,11.177088,3.259984,11.6428,78.22,19.91,80.7141654234,130.46,85.657088,22.089984,88.4596185712,11.177088,3.259984,11.6428,74.48,18.83,76.8234293689,132.6,66.387088,51.039984,83.73962873,11.177088,3.259984,11.6428,55.21,47.78,73.0141938256,133.74,11.177088,3.819984,11.8118404121,11.177088,3.259984,11.6428,0.0,0.56,0.56,133.4
2020-03-26 07:30:00,72.990256,74.648408,104.4028844807,13.880256,4.048408,14.4586,59.11,70.6,92.0779675058,133.55,94.410256,18.278408,96.1633851162,13.880256,4.048408,14.4586,80.53,14.23,81.7775873941,131.25,90.500256,18.128408,92.2980796803,13.880256,4.048408,14.4586,76.62,14.08,77.9029575819,133.38,69.060256,50.008408,85.2652322432,13.880256,4.048408,14.4586,55.18,45.96,71.8133274539,133.55,13.880256,4.608408,14.625283960299999,13.880256,4.048408,14.4586,0.0,0.56,0.56,133.18
2020-03-26 08:00:00,72.92648,78.19064,106.9207541537,17.31648,5.05064,18.038,55.61,73.14,91.8799853069,133.91,97.02648,13.81064,98.0044468297,17.31648,5.05064,18.038,79.71,8.76,80.1899102132,133.07,93.17648,13.28064,94.1181800929,17.31648,5.05064,18.038,75.86,8.23,76.3051276128,135.04,69.32648,49.24064,85.0341193686,17.31648,5.05064,18.038,52.01,44.19,68.2480490564,133.91,17.31648,5.65064,18.2151094424,17.31648,5.05064,18.038,0.0,0.6000000000000001,0.6000000000000001,133.5
2020-03-26 08:30:00,74.78096,76.64028,107.0790572288,20.64096,6.02028,21.501,54.14,70.62,88.9849650222,133.71,99.40096,12.14028,100.1395888118,20.64096,6.02028,21.501,78.76,6.12,78.9974176793,132.86,95.60096,11.75028,96.3203645809,20.64096,6.02028,21.501,74.96,5.73,75.178683814,134.78,71.29096,52.32028,88.4297047208,20.64096,6.02028,21.501,50.65,46.3,68.6229735584,133.71,20.64096,6.58028,21.6644712513,20.64096,6.02028,21.501,0.0,0.56,0.56,133.28
2020-03-26 09:00:00,74.540576,75.440168,106.0543088152,24.240576,7.070168,25.2506,50.3,68.37,84.8796023789,133.64,100.000576,11.220168,100.6280645262,24.240576,7.070168,25.2506,75.76,4.15,75.8735797231,132.92,96.340576,10.950168,96.9608826447,24.240576,7.070168,25.2506,72.1,3.88,72.2043239702,134.73,71.420576,55.320168,90.339469025,24.240576,7.070168,25.2506,47.18,48.25,67.4834416728,133.64,24.240576,7.670168,25.425125407,24.240576,7.070168,25.2506,0.0,0.6000000000000001,0.6000000000000001,133.23
2020-03-26 09:30:00,72.305104,75.616072,104.6222653605,28.135104,8.206072,29.3074,44.17,67.41,80.5921646316,133.69,98.555104,11.706072,99.2478747688,28.135104,8.206072,29.3074,70.42,3.5,70.5069244826,133.13,95.155104,11.446072,95.841047477,28.135104,8.206072,29.3074,67.02,3.24,67.0982712147,134.84,69.735104,57.346072,90.2859717992,28.135104,8.206072,29.3074,41.6,49.14,64.3840011183,133.69,28.135104,8.766072,29.4691040821,28.135104,8.206072,29.3074,0.0,0.56,0.56,133.31
2020-03-26 10:00:00,67.978992,76.898456,102.6377897683,32.188992,9.388456,33.5302,35.79,67.51,76.4102362253,134.13,96.878992,11.858456,97.6020597613,32.188992,9.388456,33.5302,64.69,2.47,64.7371377186,133.59,93.768992,11.658456,94.4909702405,32.188992,9.388456,33.5302,61.58,2.27,61.6218248675,135.21,66.148992,59.108456,88.7101950923,32.188992,9.388456,33.5302,33.96,49.72,60.210962457,134.13,32.188992,9.988456,33.703122396,32.188992,9.388456,33.5302,0.0,0.6000000000000001,0.6000000000000001,133.76
2020-03-26 10:30:00,66.284976,77.114368,101.6873826753,35.294976,10.294368,36.7656,30.99,66.82,73.6565849059,134.31,96.254976,12.204368,97.0255997304,35.294976,10.294368,36.7656,60.96,1.9100000000000001,60.9899147401,133.82,93.324976,12.024368,94.0964216705,35.294976,10.294368,36.7656,58.03,1.73,58.0557817965,135.42,64.884976,60.824368,88.9362909791,35.294976,10.294368,36.7656,29.59,50.53,58.5563745462,134.31,35.294976,10.854368000000001,36.9263135923,35.294976,10.294368,36.7656,0.0,0.56,0.56,133.96
2020-03-26 11:00:00,64.53832,76.38076,99.996076156,37.64832,10.98076,39.217,26.89,65.4,70.7123192944,134.19,95.54832,11.98076,96.2965215623,37.64832,10.98076,39.217,57.9,1.0,57.9086349347,133.72,92.77832,11.85076,93.5321184118,37.64832,10.98076,39.217,55.13,0.87,55.1368642561,135.34,63.50832,62.63076,89.195957349,37.64832,10.98076,39.217,25.86,51.65,57.7621164778,134.19,37.64832,11.58076,39.3892117337,37.64832,10.98076,39.217,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-03-26 11:30:00,72.393776,76.572768,105.3766938308,37.723776,11.002768,39.2956,34.67,65.57,74.1716509187,134.27,100.233776,12.702768,101.0354896365,37.723776,11.002768,39.2956,62.51,1.7000000000000002,62.5331120287,133.91,97.183776,12.542768,97.9898328742,37.723776,11.002768,39.2956,59.46,1.54,59.4799394754,135.48,70.643776,62.392768,94.2517935439,37.723776,11.002768,39.2956,32.92,51.39,61.0299803375,134.27,37.763776,11.562768,39.4943082178,37.723776,11.002768,39.2956,0.04,0.56,0.5614267539000001,133.98
2020-03-26 12:00:00,74.002576,74.896168,105.2892075938,38.592576,11.256168,40.2006,35.41,63.64,72.8280007964,133.98,101.862576,11.756168,102.5387335371,38.592576,11.256168,40.2006,63.27,0.5,63.271975629,133.66,98.792576,11.696168,99.4825282077,38.592576,11.256168,40.2006,60.2,0.44,60.2016079519,135.24,72.222576,64.106168,96.5696704961,38.592576,11.256168,40.2006,33.63,52.85,62.6426324479,133.98,38.592576,11.856168,40.3727091234,38.592576,11.256168,40.2006,0.0,0.6000000000000001,0.6000000000000001,133.71
2020-03-26 12:30:00,75.11984,74.49412,105.7939708878,37.65984,10.98412,39.229,37.46,63.51,73.7344675169,133.86,102.25984,11.38412,102.8915597365,37.65984,10.98412,39.229,64.6,0.4,64.6012383782,133.53,99.11984,11.33412,99.7657504247,37.65984,10.98412,39.229,61.46,0.35000000000000003,61.4609965751,135.11,73.14984,63.82412,97.0794385326,37.65984,10.98412,39.229,35.49,52.84,63.6522246273,133.86,37.65984,11.54412,39.3894688388,37.65984,10.98412,39.229,0.0,0.56,0.56,133.62
2020-03-26 13:00:00,74.007808,75.793944,105.933363923,36.527808,10.653944,38.0498,37.48,65.14,75.1529773196,134.17,101.177808,12.243944,101.9159604594,36.527808,10.653944,38.0498,64.65,1.5899999999999999,64.6695492485,133.87,98.037808,12.083944,98.7797221096,36.527808,10.653944,38.0498,61.51,1.43,61.526620255,135.43,72.047808,62.433944,95.335638672,36.527808,10.653944,38.0498,35.52,51.78,62.7920281564,134.17,36.567808,11.253944,38.2603690191,36.527808,10.653944,38.0498,0.04,0.6000000000000001,0.6013318551,133.96
2020-03-26 13:30:00,74.137328,75.756304,105.9969858002,35.987328,10.496304,37.4868,38.15,65.26,75.5929236106,134.39,102.077328,11.846304,102.7624241154,35.987328,10.496304,37.4868,66.09,1.35,66.1037865784,134.11,98.867328,11.706304,99.5579534703,35.987328,10.496304,37.4868,62.88,1.21,62.891640939,135.65,72.117328,62.486304,95.4224668799,35.987328,10.496304,37.4868,36.13,51.99,63.3114286681,134.39,35.987328,11.096304,37.6592052364,35.987328,10.496304,37.4868,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-03-26 14:00:00,72.80376,76.37068,105.5124079613,35.45376,10.34068,36.931,37.35,66.03,75.8616068904,135.01,99.93376,12.27068,100.6842886224,35.45376,10.34068,36.931,64.48,1.9300000000000002,64.5088776836,134.95,96.79376,12.09068,97.5459713048,35.45376,10.34068,36.931,61.34,1.75,61.3649582417,136.35,70.85376,62.71068,94.6196844858,35.45376,10.34068,36.931,35.4,52.37,63.2121578496,135.01,35.45376,10.90068,37.0916961408,35.45376,10.34068,36.931,0.0,0.56,0.56,134.86
2020-03-26 14:30:00,73.25576,76.10168,105.6308291741,33.12576,9.66168,34.506,40.13,66.44,77.6188797909,135.18,99.34576,11.97168,100.0644849684,33.12576,9.66168,34.506,66.22,2.31,66.260278448,135.2,96.11576,11.78168,96.8351553105,33.12576,9.66168,34.506,62.99,2.12,63.025665407,136.55,71.08576,62.00168,94.325996404,33.12576,9.66168,34.506,37.96,52.34,64.6563005437,135.18,33.12576,10.26168,34.6787838887,33.12576,9.66168,34.506,0.0,0.6000000000000001,0.6000000000000001,135.05
2020-03-26 15:00:00,74.467264,76.407952,106.693713669,30.747264,8.967952,32.0284,43.72,67.44,80.3715870193,135.38,100.577264,11.547952,101.2380424007,30.747264,8.967952,32.0284,69.83,2.58,69.8776452093,135.38,97.167264,11.337952,97.8265114823,30.747264,8.967952,32.0284,66.42,2.37,66.4622697476,136.7,71.977264,60.707952,94.1604055267,30.747264,8.967952,32.0284,41.23,51.74,66.1584499516,135.38,30.747264,9.567952,32.2015519651,30.747264,8.967952,32.0284,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-03-26 15:30:00,76.491024,77.103632,108.6086866699,27.441024,8.003632,28.5844,49.05,69.1,84.7390848428,135.56,102.011024,11.273632,102.6320797607,27.441024,8.003632,28.5844,74.57,3.27,74.6416626289,135.51,98.361024,11.023632,98.9768230688,27.441024,8.003632,28.5844,70.92,3.02,70.9842714973,136.8,73.541024,58.563632,94.0105377285,27.441024,8.003632,28.5844,46.1,50.56,68.4216603131,135.56,27.441024,8.603632,28.758168957,27.441024,8.003632,28.5844,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-03-26 16:00:00,80.08008,76.52544,110.765347379,24.91008,7.26544,25.948,55.17,69.26,88.5475945467,135.42,104.85008,10.56544,105.3810599605,24.91008,7.26544,25.948,79.94,3.3,80.0080845915,135.31,100.90008,10.30544,101.4249882307,24.91008,7.26544,25.948,75.99,3.04,76.0507836909,136.63,76.59008,57.58544,95.8233961744,24.91008,7.26544,25.948,51.68,50.32,72.1313024976,135.42,24.91008,7.82544,26.1103350572,24.91008,7.26544,25.948,0.0,0.56,0.56,135.35
2020-03-26 16:30:00,86.73648,76.03064,115.3424257661,20.91648,6.10064,21.788,65.82,69.93,96.0337300119,135.04,110.17648,9.92064,110.6222212903,20.91648,6.10064,21.788,89.26,3.8200000000000003,89.341703588,134.74,105.78648,9.63064,106.22395482,20.91648,6.10064,21.788,84.87,3.5300000000000002,84.9433799657,136.19,82.25648,54.98064,98.9393717223,20.91648,6.10064,21.788,61.34,48.88,78.4337299891,135.04,20.91648,6.70064,21.963554175,20.91648,6.10064,21.788,0.0,0.6000000000000001,0.6000000000000001,135.0
2020-03-26 17:00:00,93.259568,75.613624,120.0615140583,17.429568,5.083624,18.1558,75.83,70.53,103.5599816531,134.32,116.559568,8.773624,116.889303918,17.429568,5.083624,18.1558,99.13,3.69,99.1986542247,133.69,111.679568,8.503624,112.002846079,17.429568,5.083624,18.1558,94.25,3.42,94.3120294554,135.28,87.879568,52.313624,102.2718618579,17.429568,5.083624,18.1558,70.45,47.23,84.8167165127,134.32,17.429568,5.683624,18.3328509087,17.429568,5.083624,18.1558,0.0,0.6000000000000001,0.6000000000000001,134.29
2020-03-26 17:30:00,100.483072,73.605896,124.5579210027,14.283072,4.165896,14.8782,86.2,69.44,110.6903500762,133.53,124.303072,6.285896,124.4619066107,14.283072,4.165896,14.8782,110.02,2.12,110.0404234816,132.51,118.873072,6.075896,119.0282477352,14.283072,4.165896,14.8782,104.59,1.9100000000000001,104.60743855,134.29,94.163072,51.005896,107.090081498,14.283072,4.165896,14.8782,79.88,46.84,92.6002159825,133.53,14.323072,4.725896,15.0825887871,14.283072,4.165896,14.8782,0.04,0.56,0.5614267539000001,133.52
2020-03-26 18:00:00,107.282192,69.431056,127.789437191,10.392192,3.031056,10.8252,96.89,66.4,117.4590656357,132.24,130.392192,3.471056,130.4383837845,10.392192,3.031056,10.8252,120.0,0.44,120.000806664,130.83,124.492192,3.471056,124.5405720989,10.392192,3.031056,10.8252,114.1,0.44,114.1008483755,132.88,100.002192,50.631056,112.0889924858,10.392192,3.031056,10.8252,89.61,47.6,101.4677884848,132.24,10.392192,3.591056,10.9951506474,10.392192,3.031056,10.8252,0.0,0.56,0.56,132.21
2020-03-26 18:30:00,110.184096,68.924528,129.9658631001,8.964096,2.614528,9.3376,101.22,66.31,121.0062167824,131.92,133.334096,2.754528,133.362545644,8.964096,2.614528,9.3376,124.37,0.14,124.3700787971,130.34,127.214096,2.814528,127.2452269791,8.964096,2.614528,9.3376,118.25,0.2,118.2501691331,132.51,102.504096,49.494528,113.8279315402,8.964096,2.614528,9.3376,93.54,46.88,104.6301390614,131.92,8.964096,3.174528,9.5096080424,8.964096,2.614528,9.3376,0.0,0.56,0.56,131.9
2020-03-26 19:00:00,110.617632,75.780976,134.0858561997,9.157632,2.670976,9.5392,101.46,73.11,125.0568018942,131.51,138.407632,11.880976,138.9166303455,9.157632,2.670976,9.5392,129.25,9.21,129.5777241658,132.33,131.927632,11.170976,132.3997386324,9.157632,2.670976,9.5392,122.77,8.5,123.0638976305,134.09,102.887632,43.070976,111.5391132839,9.157632,2.670976,9.5392,93.73,40.4,102.0660222601,131.51,9.157632,3.230976,9.7108923256,9.157632,2.670976,9.5392,0.0,0.56,0.56,131.45
2020-03-26 19:30:00,109.84792,76.49356,133.8574997891,9.81792,2.86356,10.227,100.03,73.63,124.2069957772,131.64,138.15792,11.31356,138.6203718744,9.81792,2.86356,10.227,128.34,8.45,128.6178762848,132.62,131.77792,10.99356,132.2356932186,9.81792,2.86356,10.227,121.96,8.13,122.2306774096,134.36,102.24792,42.79356,110.8418960583,9.81792,2.86356,10.227,92.43,39.93,100.6861946843,131.64,9.81792,3.42356,10.3977072569,9.81792,2.86356,10.227,0.0,0.56,0.56,131.57
2020-03-26 20:00:00,104.076464,78.453552,130.3336878177,10.606464,3.093552,11.0484,93.47,75.36,120.0656924354,132.44,132.396464,9.233552,132.7180551479,10.606464,3.093552,11.0484,121.79,6.14,121.9446747505,134.0,126.346464,9.023552,126.6682811757,10.606464,3.093552,11.0484,115.74,5.93,115.8918137747,135.41,97.076464,43.013552,106.1791199738,10.606464,3.093552,11.0484,86.47,39.92,95.240050924,132.44,10.606464,3.653552,11.2180889995,10.606464,3.093552,11.0484,0.0,0.56,0.56,132.34
2020-03-26 20:30:00,100.794064,79.950352,128.6526413353,11.624064,3.390352,12.1084,89.17,76.56,117.5275393259,132.66,129.574064,8.130352,129.828890025,11.624064,3.390352,12.1084,117.95,4.74,118.0452036298,134.35,123.724064,7.990352,123.9818121248,11.624064,3.390352,12.1084,112.1,4.6,112.1943403207,135.7,94.184064,42.630352,103.3827104655,11.624064,3.390352,12.1084,82.56,39.24,91.4107827338,132.66,11.624064,3.950352,12.2769762075,11.624064,3.390352,12.1084,0.0,0.56,0.56,132.54
2020-03-26 21:00:00,95.14512,82.92316,126.2095254892,12.04512,3.51316,12.547,83.1,79.41,114.9415420986,133.41,123.73512,5.79316,123.8706608693,12.04512,3.51316,12.547,111.69,2.2800000000000002,111.7132691313,135.39,118.20512,5.76316,118.3455297314,12.04512,3.51316,12.547,106.16,2.25,106.1838410494,136.55,89.07512,41.40316,98.2272806353,12.04512,3.51316,12.547,77.03,37.89,85.8444698277,133.41,12.04512,4.11316,12.7280399512,12.04512,3.51316,12.547,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-03-26 21:30:00,90.536752,82.326136,122.3703237366,11.986752,3.496136,12.4862,78.55,78.83,111.2846413482,133.79,117.186752,7.426136,117.4218137324,11.986752,3.496136,12.4862,105.2,3.93,105.2733817259,134.73,111.996752,7.426136,112.2426833002,11.986752,3.496136,12.4862,100.01,3.93,100.0871869921,136.02,84.866752,42.466136,94.8985684918,11.986752,3.496136,12.4862,72.88,38.97,82.6447536145,133.79,11.986752,4.056136,12.6544246317,11.986752,3.496136,12.4862,0.0,0.56,0.56,133.66
2020-03-26 22:00:00,86.761088,79.621984,117.7588498884,11.801088,3.441984,12.2928,74.96,76.18,106.8756005831,134.02,110.351088,12.951984,111.1085798322,11.801088,3.441984,12.2928,98.55,9.51,99.0077906026,133.51,105.531088,12.381984,106.2549954696,11.801088,3.441984,12.2928,93.73,8.94,94.1553848699,135.01,81.451088,45.451984,93.2746620788,11.801088,3.441984,12.2928,69.65,42.01,81.3385677277,134.02,11.801088,4.001984,12.4612019452,11.801088,3.441984,12.2928,0.0,0.56,0.56,133.88
2020-03-26 22:30:00,81.0508,80.9994,114.5868010767,11.1408,3.2494,11.605,69.91,77.75,104.5584554209,133.29,103.1208,15.5394,104.2850533154,11.1408,3.2494,11.605,91.98,12.29,92.7974380034,132.66,98.6508,14.8294,99.7591672229,11.1408,3.2494,11.605,87.51,11.58,88.2728525652,134.35,76.1608,42.5694,87.2503368074,11.1408,3.2494,11.605,65.02,39.32,75.9846221284,133.29,11.1408,3.8494,11.7870821241,11.1408,3.2494,11.605,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-03-26 23:00:00,76.421872,82.349296,112.3463798779,10.351872,3.019296,10.7832,66.07,79.33,103.2399815963,133.98,96.891872,16.669296,98.3153105513,10.351872,3.019296,10.7832,86.54,13.65,87.6098972719,133.63,92.681872,15.889296,94.0340317375,10.351872,3.019296,10.7832,82.33,12.87,83.3298613943,135.14,71.881872,42.139296,83.3230087647,10.351872,3.019296,10.7832,61.53,39.12,72.9130667302,133.98,10.351872,3.579296,10.9532010737,10.351872,3.019296,10.7832,0.0,0.56,0.56,133.82
2020-03-26 23:30:00,72.372384,84.201112,111.0296772394,9.672384,2.821112,10.0754,62.7,81.38,102.7326355157,134.94,91.592384,18.271112,93.3969932092,9.672384,2.821112,10.0754,81.92,15.45,83.3641943523,134.91,87.612384,17.421112,89.3276271569,9.672384,2.821112,10.0754,77.94,14.6,79.295672013,136.21,68.142384,41.521112,79.7959099135,9.672384,2.821112,10.0754,58.47,38.7,70.1172653488,134.94,9.672384,3.381112,10.2463130247,9.672384,2.821112,10.0754,0.0,0.56,0.56,134.76
2020-03-27 00:00:00,69.070592,85.647256,110.0281742989,9.590592000000001,2.797256,9.9902,59.48,82.85,101.9901608,135.29,87.750592,18.857256,89.7538996378,9.590592000000001,2.797256,9.9902,78.16,16.06,79.7929144724,135.3,83.980592,17.967256,85.8810929183,9.590592000000001,2.797256,9.9902,74.39,15.17,75.9210181702,136.53,65.140592,40.877256,76.9041402279,9.590592000000001,2.797256,9.9902,55.55,38.08,67.349008159,135.29,9.630592,3.397256,10.212230442,9.590592000000001,2.797256,9.9902,0.04,0.6000000000000001,0.6013318551,135.08
2020-03-27 00:30:00,69.485648,85.697064,110.3278843095,9.075648,2.647064,9.4538,60.41,83.05,102.6969843764,135.04,87.455648,19.207064,89.5399445756,9.075648,2.647064,9.4538,78.38,16.56,80.1102864806,134.99,83.655648,18.297064,85.6332294925,9.075648,2.647064,9.4538,74.58,15.65,76.2043233682,136.29,65.435648,39.957064,76.67066579,9.075648,2.647064,9.4538,56.36,37.31,67.590574047,135.04,9.075648,3.207064,9.6256244535,9.075648,2.647064,9.4538,0.0,0.56,0.56,134.82
2020-03-27 01:00:00,72.579216,85.292688,111.9936838462,9.129216,2.662688,9.5096,63.45,82.63,104.1807055073,134.95,90.369216,18.722688,92.2883212893,9.129216,2.662688,9.5096,81.24,16.06,82.8122044146,134.82,86.409216,17.852688,88.2341831637,9.129216,2.662688,9.5096,77.28,15.19,78.7587106294,136.16,68.249216,40.142688,79.1794852502,9.129216,2.662688,9.5096,59.12,37.48,69.9994628551,134.95,9.169216,3.262688,9.7324023263,9.129216,2.662688,9.5096,0.04,0.6000000000000001,0.6013318551,134.72
2020-03-27 01:30:00,74.504688,85.161784,113.1524546267,8.954688,2.611784,9.3278,65.55,82.55,105.4101750307,135.25,91.944688,18.251784,93.7387501015,8.954688,2.611784,9.3278,82.99,15.64,84.4508715171,135.16,87.914688,17.391784,89.6184496454,8.954688,2.611784,9.3278,78.96,14.78,80.3313761864,136.45,70.024688,40.611784,80.9492058587,8.954688,2.611784,9.3278,61.07,38.0,71.9273584945,135.25,8.954688,3.171784,9.499823731,8.954688,2.611784,9.3278,0.0,0.56,0.56,135.0
2020-03-27 02:00:00,73.000928,80.961104,109.013007709,9.740928,2.841104,10.1468,63.26,78.12,100.5214504472,135.5,89.190928,23.981104,92.3586216147,9.740928,2.841104,10.1468,79.45,21.14,82.2143667494,133.71,85.360928,22.831104,88.361458447,9.740928,2.841104,10.1468,75.62,19.99,78.2175459855,135.27,68.740928,45.271104,82.3091005885,9.740928,2.841104,10.1468,59.0,42.43,72.6725869912,135.5,9.740928,3.441104,10.330870004,9.740928,2.841104,10.1468,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-03-27 02:30:00,72.788496,78.308728,106.9131518145,9.698496,2.828728,10.1026,63.09,75.48,98.3746842435,135.38,87.378496,27.168728,91.5048706046,9.698496,2.828728,10.1026,77.68,24.34,81.4040416687,132.51,83.628496,25.888728,87.5439979706,9.698496,2.828728,10.1026,73.93,23.06,77.4429370569,134.27,68.548496,47.518728,83.408187935,9.698496,2.828728,10.1026,58.85,44.69,73.8953219088,135.38,9.698496,3.428728,10.2867390538,9.698496,2.828728,10.1026,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-03-27 03:00:00,70.433344,78.626392,105.5602456702,10.513344,3.066392,10.9514,59.92,75.56,96.4350558666,135.48,85.593344,27.506391999999998,89.9045167829,10.513344,3.066392,10.9514,75.08,24.44,78.9577101998,132.68,81.993344,26.206392,86.0795181327,10.513344,3.066392,10.9514,71.48,23.14,75.1322167915,134.38,66.473344,48.036392,82.013416091,10.513344,3.066392,10.9514,55.96,44.97,71.7901281514,135.48,10.513344,3.626392,11.1212014189,10.513344,3.066392,10.9514,0.0,0.56,0.56,135.16
2020-03-27 03:30:00,69.054288,78.714584,104.7114149722,10.404288,3.034584,10.8378,58.65,75.68,95.7459393395,135.67,84.344288,27.414584,88.6877575211,10.404288,3.034584,10.8378,73.94,24.38,77.8556870113,132.91,80.794288,26.134584,84.9160376742,10.404288,3.034584,10.8378,70.39,23.1,74.0834806148,134.56,65.204288,48.334584,81.1654556079,10.404288,3.034584,10.8378,54.8,45.3,71.0994374099,135.67,10.404288,3.634584,11.0208624726,10.404288,3.034584,10.8378,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-03-27 04:00:00,68.729312,78.725216,104.5053968092,10.029312,2.925216,10.4472,58.7,75.8,95.871424314,135.94,83.449312,27.675216,87.9187423359,10.029312,2.925216,10.4472,73.42,24.75,77.4794095228,133.24,79.919312,26.365216,84.1559329179,10.029312,2.925216,10.4472,69.89,23.44,73.7159799501,134.88,64.889312,48.255216,80.8652501575,10.029312,2.925216,10.4472,54.86,45.33,71.16479818,135.94,10.029312,3.525216,10.630815916,10.029312,2.925216,10.4472,0.0,0.6000000000000001,0.6000000000000001,135.6
2020-03-27 04:30:00,68.67816,78.40988,104.2343462713,10.14816,2.95988,10.571,58.53,75.45,95.4906456152,135.86,82.84816000000001,27.58988,87.3213553136,10.14816,2.95988,10.571,72.7,24.63,76.7588880847,133.15,79.34816000000001,26.29988,83.593146749,10.14816,2.95988,10.571,69.2,23.34,73.0301006435,134.83,64.83816,48.51988,80.9825027237,10.14816,2.95988,10.571,54.69,45.56,71.1808239626,135.86,10.14816,3.55988,10.7544361544,10.14816,2.95988,10.571,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-03-27 05:00:00,69.030272,78.455496,104.5009249002,10.270272,2.995496,10.6982,58.76,75.46,95.639684232,135.79,83.430272,27.485496,87.8411223537,10.270272,2.995496,10.6982,73.16,24.49,77.1501503563,133.01,79.930272,26.195496,84.1133306479,10.270272,2.995496,10.6982,69.66,23.2,73.4217651654,134.73,65.170272,48.395496,81.1744318467,10.270272,2.995496,10.6982,54.9,45.4,71.2402274,135.79,10.270272,3.595496,10.8814557133,10.270272,2.995496,10.6982,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-27 05:30:00,70.426592,78.265256,105.2870132423,10.166592,2.965256,10.5902,60.26,75.3,96.4435461812,135.51,85.186592,26.985256,89.3586005819,10.166592,2.965256,10.5902,75.02,24.02,78.7715735529,132.59,81.586592,25.715256,85.54324278,10.166592,2.965256,10.5902,71.42,22.75,74.9558463364,134.38,66.396592,47.915256,81.8802734898,10.166592,2.965256,10.5902,56.23,44.95,71.9883004383,135.51,10.166592,3.5252559999999997,10.7604378517,10.166592,2.965256,10.5902,0.0,0.56,0.56,135.15
