Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-27 06:00:00,71.555536,77.762448,105.6749405072,10.225536,2.9824479999999998,10.6516,61.33,74.78,96.7130668524,135.32,86.455536,26.572448,90.4469717446,10.225536,2.9824479999999998,10.6516,76.23,23.59,79.7966227356,132.36,82.805536,25.342448,86.5967462604,10.225536,2.9824479999999998,10.6516,72.58,22.36,75.9462046451,134.18,67.445536,48.072448,82.8242753246,10.225536,2.9824479999999998,10.6516,57.22,45.09,72.8507824254,135.32,10.265536,3.582448,10.8726796623,10.225536,2.9824479999999998,10.6516,0.04,0.6000000000000001,0.6013318551,134.95
2020-03-27 06:30:00,77.965504,75.478272,108.5153876558,10.485504,3.058272,10.9224,67.48,72.42,98.9858919241,133.82,93.875504,21.228272,96.2457780028,10.485504,3.058272,10.9224,83.39,18.17,85.3465933708,131.04,89.805504,20.888272,92.2027573115,10.485504,3.058272,10.9224,79.32,17.83,81.2992699844,133.06,73.285504,47.958272,87.5828804605,10.485504,3.058272,10.9224,62.8,44.9,77.2000647668,133.82,10.485504,3.658272,11.105347728,10.485504,3.058272,10.9224,0.0,0.6000000000000001,0.6000000000000001,133.44
2020-03-27 07:00:00,80.924736,79.618048,113.5246513494,11.924736,3.478048,12.4216,69.0,76.14,102.7535867987,134.01,100.094736,13.838048,101.0467602022,11.924736,3.478048,12.4216,88.17,10.36,88.7765650383,133.46,95.814736,13.248048,96.7262860373,11.924736,3.478048,12.4216,83.89,9.77,84.4570008939,135.04,76.104736,45.178048,88.5041629683,11.924736,3.478048,12.4216,64.18,41.7,76.5373268412,134.01,11.924736,4.038048,12.5898832528,11.924736,3.478048,12.4216,0.0,0.56,0.56,133.61
2020-03-27 07:30:00,84.106272,78.408496,114.9859001561,14.086272,4.108496,14.6732,70.02,74.3,102.0945169928,133.75,103.436272,12.788496,104.2238360223,14.086272,4.108496,14.6732,89.35,8.68,89.7706238143,133.03,99.076272,12.278496,99.8342082527,14.086272,4.108496,14.6732,84.99,8.17,85.3817837715,134.72,79.196272,47.178496,92.1838379735,14.086272,4.108496,14.6732,65.11,43.07,78.0662346985,133.75,14.086272,4.668496,14.8397410274,14.086272,4.108496,14.6732,0.0,0.56,0.56,133.33
2020-03-27 08:00:00,84.095264,77.756952,114.5345232302,17.715264,5.166952,18.4534,66.38,72.59,98.3646913277,133.73,105.025264,12.316952,105.7450395283,17.715264,5.166952,18.4534,87.31,7.15,87.6022750846,132.76,100.77526399999999,11.876952,101.4727343826,17.715264,5.166952,18.4534,83.06,6.71,83.3305928216,134.72,79.515264,49.746952,93.7946503927,17.715264,5.166952,18.4534,61.8,44.58,76.2011574715,133.73,17.715264,5.766952,18.6303063303,17.715264,5.166952,18.4534,0.0,0.6000000000000001,0.6000000000000001,133.33
2020-03-27 08:30:00,84.744608,76.641344,114.2608602943,21.364608,6.231344,22.2548,63.38,70.41,94.7343258803,133.45,107.134608,12.111344,107.817015748,21.364608,6.231344,22.2548,85.77,5.88,85.9713167283,132.53,102.964608,11.741344,103.6318949915,21.364608,6.231344,22.2548,81.6,5.51,81.7858184528,134.5,80.434608,52.271344,95.9271576128,21.364608,6.231344,22.2548,59.07,46.04,74.8929001975,133.45,21.364608,6.791344,22.4180469337,21.364608,6.231344,22.2548,0.0,0.56,0.56,133.03
2020-03-27 09:00:00,82.633792,76.454856,112.5774781485,25.353792,7.394856,26.4102,57.28,69.06,89.7233637354,133.45,107.433792,12.524856,108.1614149377,25.353792,7.394856,26.4102,82.08,5.13,82.2401562499,132.58,103.45379199999999,12.184856,104.1688907252,25.353792,7.394856,26.4102,78.1,4.79,78.2467513703,134.53,78.883792,54.424856,95.8369322908,25.353792,7.394856,26.4102,53.53,47.03,71.2550475405,133.45,25.353792,7.9548559999999995,26.5724387808,25.353792,7.394856,26.4102,0.0,0.56,0.56,133.03
2020-03-27 09:30:00,78.939264,77.228952,110.4342267048,29.859264,8.708952,31.1034,49.08,68.52,84.2842618761,133.41,105.099264,13.308952,105.9385836071,29.859264,8.708952,31.1034,75.24,4.6,75.3804855384,132.69,101.449264,13.008952,102.2799393737,29.859264,8.708952,31.1034,71.59,4.3,71.719021884,134.53,75.919264,56.318952,94.5280857771,29.859264,8.708952,31.1034,46.06,47.61,66.2437597061,133.41,29.859264,9.308952,31.2767043334,29.859264,8.708952,31.1034,0.0,0.6000000000000001,0.6000000000000001,133.03
2020-03-27 10:00:00,75.970112,77.084616,108.2289052941,33.410112,9.744616,34.8022,42.56,67.34,79.6619683412,133.41,103.080112,13.644616,103.97925291,33.410112,9.744616,34.8022,69.67,3.9,69.7790720775,132.84,99.710112,13.374616,100.6031152013,33.410112,9.744616,34.8022,66.3,3.63,66.3992989421,134.59,73.520112,58.454616,93.9262955737,33.410112,9.744616,34.8022,40.11,48.71,63.0989397692,133.41,33.410112,10.304616,34.9631333659,33.410112,9.744616,34.8022,0.0,0.56,0.56,133.06
2020-03-27 10:30:00,73.3816,77.5238,106.7464228206,35.6016,10.3838,37.085,37.78,67.14,77.039652128,133.67,100.9016,14.3138,101.9118136086,35.6016,10.3838,37.085,65.3,3.93,65.4181542081,133.19,97.7516,14.0538,98.7566939351,35.6016,10.3838,37.085,62.15,3.67,62.2582637085,134.9,71.3616,59.5238,92.9277177219,35.6016,10.3838,37.085,35.76,49.14,60.7743136531,133.67,35.6016,10.9438,37.2456800314,35.6016,10.3838,37.085,0.0,0.56,0.56,133.32
2020-03-27 11:00:00,70.23992,77.56956,104.6455111326,38.56992,11.24956,40.177,31.67,66.32,73.4937500744,133.63,99.50992,14.58956,100.5737512445,38.56992,11.24956,40.177,60.94,3.34,61.0314607395,133.15,96.56992,14.36956,97.6331588314,38.56992,11.24956,40.177,58.0,3.12,58.0838566213,134.87,68.76992,61.06956,91.9716970345,38.56992,11.24956,40.177,30.2,49.82,58.2586680246,133.63,38.56992,11.84956,40.3491115268,38.56992,11.24956,40.177,0.0,0.6000000000000001,0.6000000000000001,133.32
2020-03-27 11:30:00,67.636176,77.860968,103.1357486122,40.666176,11.860968,42.3606,26.97,66.0,71.2978323654,133.69,98.436176,14.870968,99.5531337265,40.666176,11.860968,42.3606,57.77,3.01,57.8483621203,133.25,95.656176,14.650968,96.7716635709,40.666176,11.860968,42.3606,54.99,2.79,55.0607319239,134.94,66.576176,62.150968,91.0776044597,40.666176,11.860968,42.3606,25.91,50.29,56.5721857453,133.69,40.666176,12.420968,42.5207986346,40.666176,11.860968,42.3606,0.0,0.56,0.56,133.38
2020-03-27 12:00:00,66.48584,77.79712,102.336497892,42.43584,12.37712,44.204,24.05,65.42,69.7006377302,133.59,98.28584,15.33712,99.4752913763,42.43584,12.37712,44.204,55.85,2.96,55.9283836705,133.16,95.60584,15.12712,96.7951775741,42.43584,12.37712,44.204,53.17,2.75,53.2410687346,134.9,65.66584,63.05712,91.039567912,42.43584,12.37712,44.204,23.23,50.68,55.7502941696,133.59,42.47584,12.97712,44.4139913451,42.43584,12.37712,44.204,0.04,0.6000000000000001,0.6013318551,133.29
2020-03-27 12:30:00,67.39368,78.08524,103.1465598544,43.18368,12.59524,44.983,24.21,65.49,69.8216599631,133.5,99.85368,15.63524,101.0703623195,43.18368,12.59524,44.983,56.67,3.04,56.7514801569,133.07,97.12368,15.42524,98.3409743993,43.18368,12.59524,44.983,53.94,2.83,54.0141879509,134.78,66.56368,63.13524,91.7430216692,43.18368,12.59524,44.983,23.38,50.54,55.6858689436,133.5,43.18368,13.15524,45.1430012051,43.18368,12.59524,44.983,0.0,0.56,0.56,133.21
2020-03-27 13:00:00,67.54104,78.45572,103.5233890722,42.67104,12.44572,44.449,24.87,66.01,70.5396129845,133.9,99.22104,16.04572,100.5100985424,42.67104,12.44572,44.449,56.55,3.6,56.6644729968,133.57,96.52104,15.80572,97.806604825,42.67104,12.44572,44.449,53.85,3.36,53.9547226849,135.25,66.64104,62.95572,91.6757922955,42.67104,12.44572,44.449,23.97,50.51,55.9090422025,133.9,42.67104,13.04572,44.6207178898,42.67104,12.44572,44.449,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-03-27 13:30:00,66.808928,79.110104,103.5463249729,42.068928,12.270104,43.8218,24.74,66.84,71.2716858226,133.95,98.578928,16.460104,99.9436844894,42.068928,12.270104,43.8218,56.51,4.19,56.6651233123,133.63,95.868928,16.190104,97.2263895421,42.068928,12.270104,43.8218,53.8,3.92,53.9426213675,135.3,65.918928,62.220104,90.6457192064,42.068928,12.270104,43.8218,23.85,49.95,55.3518292381,133.95,42.068928,12.830104,43.9818857226,42.068928,12.270104,43.8218,0.0,0.56,0.56,133.72
2020-03-27 14:00:00,65.812752,79.974136,103.5721041341,41.362752,12.064136,43.0862,24.45,67.91,72.1773551746,134.41,97.322752,16.734136,98.7509461449,41.362752,12.064136,43.0862,55.96,4.67,56.1545234153,134.12,94.642752,16.424136,96.057288893,41.362752,12.064136,43.0862,53.28,4.36,53.4580957386,135.76,64.972752,61.764136,89.6452285305,41.362752,12.064136,43.0862,23.61,49.7,55.0229234047,134.41,41.402752,12.664136,43.2962840646,41.362752,12.064136,43.0862,0.04,0.6000000000000001,0.6013318551,134.2
2020-03-27 14:30:00,65.02592,80.83756,103.7452715963,39.62592,11.55756,41.277,25.4,69.28,73.7894192957,134.7,96.17592,17.74756,97.7997110108,39.62592,11.55756,41.277,56.55,6.19,56.8877719725,134.57,93.47592,17.35756,95.0738266244,39.62592,11.55756,41.277,53.85,5.8,54.1614484666,136.12,64.09592,60.49756,88.1376294587,39.62592,11.55756,41.277,24.47,48.94,54.7165834094,134.7,39.62592,12.11756,41.4372875102,39.62592,11.55756,41.277,0.0,0.56,0.56,134.52
2020-03-27 15:00:00,66.291856,82.452208,105.7968656246,40.121856,11.702208,41.7936,26.17,70.75,75.4349481341,134.84,96.731856,19.882208,98.7540083245,40.121856,11.702208,41.7936,56.61,8.18,57.1979413965,134.89,94.041856,19.402208,96.022478385,40.121856,11.702208,41.7936,53.92,7.7,54.4670212147,136.35,65.291856,59.632208,88.4252604796,40.121856,11.702208,41.7936,25.17,47.93,54.1369910505,134.84,40.121856,12.302208,41.9655531425,40.121856,11.702208,41.7936,0.0,0.6000000000000001,0.6000000000000001,134.68
2020-03-27 15:30:00,67.50928,84.12104,107.8603368102,38.60928,11.26104,40.218,28.9,72.86,78.3823296413,135.19,97.82928,21.15104,100.0896324221,38.60928,11.26104,40.218,59.22,9.89,60.0401573949,135.33,94.99928,20.58104,97.2030987572,38.60928,11.26104,40.218,56.39,9.32,57.1550041554,136.72,66.24928,57.79104,87.9134313106,38.60928,11.26104,40.218,27.64,46.53,54.1203335171,135.19,38.60928,11.82104,40.3783789769,38.60928,11.26104,40.218,0.0,0.56,0.56,135.05
2020-03-27 16:00:00,70.328368,83.597024,109.2453283541,35.578368,10.377024,37.0608,34.75,73.22,81.0477075555,134.97,100.348368,20.617024,102.444407553,35.578368,10.377024,37.0608,64.77,10.24,65.5744653047,135.07,97.248368,20.047024,99.2931430156,35.578368,10.377024,37.0608,61.67,9.67,62.4235356256,136.46,68.558368,56.397024,88.7742876,35.578368,10.377024,37.0608,32.98,46.02,56.6173189051,134.97,35.578368,10.977024,37.2332556385,35.578368,10.377024,37.0608,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-03-27 16:30:00,75.809936,83.066648,112.4598346357,32.559936,9.496648,33.9166,43.25,73.57,85.3411237329,134.84,105.879936,19.746648,107.7055753181,32.559936,9.496648,33.9166,73.32,10.25,74.0329987235,134.8,102.349936,19.166648,104.1291015747,32.559936,9.496648,33.9166,69.79,9.67,70.4567455961,136.25,73.269936,54.856648,91.5299696888,32.559936,9.496648,33.9166,40.71,45.36,60.9494356003,134.84,32.559936,10.096648,34.0894666013,32.559936,9.496648,33.9166,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-03-27 17:00:00,83.10344,81.74892,116.5721564568,28.93344,8.43892,30.139,54.17,73.31,91.1523175789,133.78,112.79344,17.47892,114.1397071636,28.93344,8.43892,30.139,83.86,9.04,84.345842814,133.27,108.73344,16.93892,110.0449362079,28.93344,8.43892,30.139,79.8,8.5,80.251417433,134.95,79.58344,52.41892,95.2956824636,28.93344,8.43892,30.139,50.65,43.98,67.0795266829,133.78,28.93344,8.99892,30.3005694897,28.93344,8.43892,30.139,0.0,0.56,0.56,133.68
2020-03-27 17:30:00,91.987632,79.045976,121.2847507429,24.637632,7.185976,25.6642,67.35,71.86,98.4879794696,132.51,120.627632,14.785976,121.5304516909,24.637632,7.185976,25.6642,95.99,7.6,96.2903946404,131.55,115.967632,14.325976,116.8491560091,24.637632,7.185976,25.6642,91.33,7.14,91.6086704412,133.48,87.277632,50.255976,100.7127011416,24.637632,7.185976,25.6642,62.64,43.07,76.0183826453,132.51,24.637632,7.745976,25.8265958802,24.637632,7.185976,25.6642,0.0,0.56,0.56,132.41
2020-03-27 18:00:00,97.190864,76.937752,123.9575803567,20.220864,5.897752,21.0634,76.97,71.04,104.7428398508,131.67,126.720864,11.357752,127.2288328305,20.220864,5.897752,21.0634,106.5,5.46,106.6398687171,130.92,121.510864,11.147752,122.0211557259,20.220864,5.897752,21.0634,101.29,5.25,101.4259661034,132.97,91.590864,48.387752,103.5869726939,20.220864,5.897752,21.0634,71.37,42.49,83.0606826363,131.67,20.260864,6.457752,21.2651162922,20.220864,5.897752,21.0634,0.04,0.56,0.5614267539000001,131.56
2020-03-27 18:30:00,99.702864,82.303752,129.2848354722,18.012864,5.253752,18.7634,81.69,77.05,112.2940719718,131.36,131.492864,6.683752,131.6626212094,18.012864,5.253752,18.7634,113.48,1.43,113.4890096,132.66,125.922864,6.683752,126.1001198206,18.012864,5.253752,18.7634,107.91,1.43,107.9194746095,134.41,93.642864,41.603752,102.4688155421,18.012864,5.253752,18.7634,75.63,36.35,83.9119741157,131.36,18.012864,5.813752,18.9278361626,18.012864,5.253752,18.7634,0.0,0.56,0.56,131.26
2020-03-27 19:00:00,103.090256,81.958408,131.6995881696,17.480256,5.098408,18.2086,85.61,76.86,115.0501269013,130.77,134.860256,7.328408,135.0592248319,17.480256,5.098408,18.2086,117.38,2.23,117.4011809992,131.73,129.090256,7.288408,129.2958432639,17.480256,5.098408,18.2086,111.61,2.19,111.6314839102,133.64,96.680256,40.778408,104.9283110473,17.480256,5.098408,18.2086,79.2,35.68,86.8660025557,130.77,17.480256,5.618408,18.3609873994,17.480256,5.098408,18.2086,0.0,0.52,0.52,130.66
2020-03-27 19:30:00,102.23288,82.02084,131.0686077877,17.28288,5.04084,18.003,84.95,76.98,114.6404069253,131.01,134.61288,7.12084,134.801089848,17.28288,5.04084,18.003,117.33,2.08,117.3484354391,132.06,128.87288,7.09084,129.0678085791,17.28288,5.04084,18.003,111.59,2.05,111.6088285038,133.93,95.89288,40.91084,104.2551738006,17.28288,5.04084,18.003,78.61,35.87,86.4071119758,131.01,17.28288,5.60084,18.1677557722,17.28288,5.04084,18.003,0.0,0.56,0.56,130.9
2020-03-27 20:00:00,96.732544,83.591992,127.8468075285,17.732544,5.171992,18.4714,79.0,78.42,111.3135050207,131.37,129.232544,5.711992,129.3587155213,17.732544,5.171992,18.4714,111.5,0.54,111.5013076157,132.69,123.792544,5.701992,123.9237937717,17.732544,5.171992,18.4714,106.06,0.53,106.0613242422,134.43,90.932544,40.551992,99.5650119946,17.732544,5.171992,18.4714,73.2,35.38,81.3018105579,131.37,17.732544,5.731992,18.6359558113,17.732544,5.171992,18.4714,0.0,0.56,0.56,131.24
2020-03-27 20:30:00,92.780448,85.883464,126.428560538,18.560448,5.413464,19.3338,74.22,80.47,109.471591292,132.28,125.040448,6.843464,125.2275793728,18.560448,5.413464,19.3338,106.48,1.43,106.4896018398,133.97,119.840448,6.693464,120.0272278992,18.560448,5.413464,19.3338,101.28,1.28,101.2880881447,135.5,87.430448,40.463464,96.3398938984,18.560448,5.413464,19.3338,68.87,35.05,77.275994979,132.28,18.560448,5.933464,19.4857954675,18.560448,5.413464,19.3338,0.0,0.52,0.52,132.13
2020-03-27 21:00:00,88.654192,88.797056,125.4770214559,18.264192,5.327056,19.0252,70.39,83.47,109.187879364,133.08,119.234192,8.887056,119.5649292487,18.264192,5.327056,19.0252,100.97,3.56,101.0327397431,135.09,114.304192,8.637056,114.6300442516,18.264192,5.327056,19.0252,96.04,3.31,96.0970223264,136.4,83.634192,39.037056,92.2960985776,18.264192,5.327056,19.0252,65.37,33.71,73.5499898029,133.08,18.264192,5.887056,19.1895319839,18.264192,5.327056,19.0252,0.0,0.56,0.56,132.91
2020-03-27 21:30:00,85.78504,84.89772,120.6925679112,17.13504,4.99772,17.849,68.65,79.9,105.3415041662,133.77,112.38504,16.06772,113.5278328948,17.13504,4.99772,17.849,95.25,11.07,95.891122634,133.98,107.78504,15.51772,108.8963474218,17.13504,4.99772,17.849,90.65,10.52,91.2583853681,135.47,80.97504,43.28772,91.8192997458,17.13504,4.99772,17.849,63.84,38.29,74.4423918208,133.77,17.13504,5.59772,18.0262049528,17.13504,4.99772,17.849,0.0,0.6000000000000001,0.6000000000000001,133.57
2020-03-27 22:00:00,81.407376,84.372568,117.24287227,16.157376,4.712568,16.8306,65.25,79.66,102.9722200402,134.03,106.207376,19.492568,107.9813267377,16.157376,4.712568,16.8306,90.05,14.78,91.2548678154,133.71,101.857376,18.672568,103.554767352,16.157376,4.712568,16.8306,85.7,13.96,86.8295548762,135.27,76.907376,43.542568,88.3781630904,16.157376,4.712568,16.8306,60.75,38.83,72.0994549217,134.03,16.157376,5.272568,16.9959045808,16.157376,4.712568,16.8306,0.0,0.56,0.56,133.8
2020-03-27 22:30:00,76.021312,86.206216,114.9380335452,15.861312,4.626216,16.5222,60.16,81.58,101.363316836,134.43,99.781312,21.716216,102.1171105241,15.861312,4.626216,16.5222,83.92,17.09,85.6424806974,134.34,95.761312,20.796216,97.9934256768,15.861312,4.626216,16.5222,79.9,16.17,81.5198067956,135.8,71.961312,42.446216,83.5470626502,15.861312,4.626216,16.5222,56.1,37.82,67.6576854467,134.43,15.861312,5.186216,16.6876617523,15.861312,4.626216,16.5222,0.0,0.56,0.56,134.18
2020-03-27 23:00:00,70.397472,88.860096,113.3663121263,16.937472,4.940096,17.6432,53.46,83.92,99.5014472257,135.03,94.307472,23.150096,97.1072923103,16.937472,4.940096,17.6432,77.37,18.21,79.4840927482,135.0,90.577472,22.160096,93.2488514065,16.937472,4.940096,17.6432,73.64,17.22,75.6265694052,136.37,66.967472,41.660096,78.8682819947,16.937472,4.940096,17.6432,50.03,36.72,62.0593208148,135.03,16.937472,5.540096,17.8205112564,16.937472,4.940096,17.6432,0.0,0.6000000000000001,0.6000000000000001,134.77
2020-03-27 23:30:00,65.962224,87.065232,109.2308089242,17.332224,5.055232,18.0544,48.63,82.01,95.3442027603,135.36,88.302224,27.815232,92.5795328059,17.332224,5.055232,18.0544,70.97,22.76,74.530252247,134.25,84.932224,26.585232,88.9958270599,17.332224,5.055232,18.0544,67.6,21.53,70.945760268,135.77,62.942224,43.915232,76.74810202,17.332224,5.055232,18.0544,45.61,38.86,59.9197104466,135.36,17.332224,5.615232,18.2191333274,17.332224,5.055232,18.0544,0.0,0.56,0.56,135.09
2020-03-28 00:00:00,63.299168,82.881424,104.2886144973,18.039168,5.261424,18.7908,45.26,77.62,89.8517222985,135.08,83.159168,33.251424,89.5606186919,18.039168,5.261424,18.7908,65.12,27.99,70.8805650373,132.39,80.089168,31.791424,86.16826255,18.039168,5.261424,18.7908,62.05,26.53,67.4836528353,134.21,60.579168,47.611424,77.0498753463,18.039168,5.261424,18.7908,42.54,42.35,60.0264450055,135.08,18.079168,5.8614239999999995,19.0055940944,18.039168,5.261424,18.7908,0.04,0.6000000000000001,0.6013318551,134.8
2020-03-28 00:30:00,62.376192,83.318056,104.0801988086,19.296192,5.628056,20.1002,43.08,77.69,88.8348045532,135.17,82.656192,33.608056,89.2275041904,19.296192,5.628056,20.1002,63.36,27.98,69.263049312,132.51,79.676192,32.148056,85.917361902,19.296192,5.628056,20.1002,60.38,26.52,65.9473638594,134.3,59.866192,48.118056,76.8069544885,19.296192,5.628056,20.1002,40.57,42.49,58.7479786886,135.17,19.296192,6.228056,20.276382992,19.296192,5.628056,20.1002,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-03-28 01:00:00,65.446736,82.659048,105.4314633746,19.916736,5.809048,20.7466,45.53,76.85,89.3247076681,135.17,86.426736,32.849048,92.45885923,19.916736,5.809048,20.7466,66.51,27.04,71.7965298604,132.46,83.266736,31.429048,89.0007549534,19.916736,5.809048,20.7466,63.35,25.62,68.3345220222,134.27,62.716736,49.139048,79.6745568726,19.916736,5.809048,20.7466,42.8,43.33,60.9042601137,135.17,19.916736,6.369048,20.9103119374,19.916736,5.809048,20.7466,0.0,0.56,0.56,134.88
2020-03-28 01:30:00,66.697952,82.457736,106.056093777,20.117952,5.867736,20.9562,46.58,76.59,89.6422026726,135.23,88.087952,32.527736,93.9017619475,20.117952,5.867736,20.9562,67.97,26.66,73.0114819737,132.46,84.867952,31.117736,90.3929354012,20.117952,5.867736,20.9562,64.75,25.25,69.4991007136,134.27,63.877952,49.607736,80.8784286615,20.117952,5.867736,20.9562,43.76,43.74,61.8718449701,135.23,20.117952,6.467736,21.1320515246,20.117952,5.867736,20.9562,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-03-28 02:00:00,64.809616,83.129888,105.4080860511,20.639616,6.019888,21.4996,44.17,77.11,88.8647342876,135.85,86.179616,33.129888,92.3283038553,20.639616,6.019888,21.4996,65.54,27.11,70.9256208996,133.25,83.069616,31.709888,88.9161295793,20.639616,6.019888,21.4996,62.43,25.69,67.5091179027,134.95,62.229616,50.239888,79.9785687154,20.639616,6.019888,21.4996,41.59,44.22,60.7053251371,135.85,20.639616,6.6198879999999996,21.6752546873,20.639616,6.019888,21.4996,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-03-28 02:30:00,63.311648,83.375064,104.6889013672,20.691648,6.035064,21.5538,42.62,77.34,88.3059454397,136.09,84.271648,34.065064,90.8963103869,20.691648,6.035064,21.5538,63.58,28.03,69.4845112237,133.63,81.251648,32.595064,87.5458080086,20.691648,6.035064,21.5538,60.56,26.56,66.1282632465,135.29,60.851648,50.385064,79.0036564888,20.691648,6.035064,21.5538,40.16,44.35,59.8309961475,136.09,20.731648,6.595064,21.7553694053,20.691648,6.035064,21.5538,0.04,0.56,0.5614267539000001,135.77
2020-03-28 03:00:00,62.034688,83.761784,104.2321398328,21.194688,6.181784,22.0778,40.84,77.58,87.673040326,136.31,82.934688,34.281784,89.7407554452,21.194688,6.181784,22.0778,61.74,28.1,67.8338971312,133.9,80.024688,32.821784,86.4940471619,21.194688,6.181784,22.0778,58.83,26.64,64.5806356426,135.49,59.744688,50.761784,78.3976176875,21.194688,6.181784,22.0778,38.55,44.58,58.9362273988,136.31,21.194688,6.781784,22.2532557986,21.194688,6.181784,22.0778,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-03-28 03:30:00,60.699056,84.371808,103.9373724147,21.229056,6.191808,22.1136,39.47,78.18,87.5784979319,136.62,81.409056,34.631808,88.4691840369,21.229056,6.191808,22.1136,60.18,28.44,66.5617457704,134.25,78.579056,33.151808,85.286050533,21.229056,6.191808,22.1136,57.35,26.96,63.3708458205,135.81,58.539056,50.801808,77.508998016,21.229056,6.191808,22.1136,37.31,44.61,58.155723708,136.62,21.229056,6.791808,22.2890438234,21.229056,6.191808,22.1136,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-03-28 04:00:00,59.50024,84.71132,103.519497179,21.09024,6.15132,21.969,38.41,78.56,87.4471366026,136.94,79.87024,34.77132,87.1108485333,21.09024,6.15132,21.969,58.78,28.62,65.377311049,134.65,77.09024,33.28132,83.9675613806,21.09024,6.15132,21.969,56.0,27.13,62.2256932464,136.14,57.43024,50.98132,76.7940587246,21.09024,6.15132,21.969,36.34,44.83,57.7089637751,136.94,21.09024,6.75132,22.1444924304,21.09024,6.15132,21.969,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-03-28 04:30:00,59.41896,85.46428,104.0901338427,20.20896,5.89428,21.051,39.21,79.57,88.7063075548,136.84,78.73896,35.27428,86.2791901411,20.20896,5.89428,21.051,58.53,29.38,65.4900397007,134.5,75.98896,33.75428,83.1485024531,20.20896,5.89428,21.051,55.78,27.86,62.3505252584,136.02,57.26896,49.41428,75.6406296074,20.20896,5.89428,21.051,37.06,43.52,57.1614730391,136.84,20.20896,6.49428,21.2268164594,20.20896,5.89428,21.051,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-03-28 05:00:00,58.343104,85.450072,103.4680268931,20.263104,5.9100719999999995,21.1074,38.08,79.54,88.1855883918,136.7,78.173104,35.310072,85.7778256523,20.263104,5.9100719999999995,21.1074,57.91,29.4,64.9455779865,134.31,75.453104,33.790072,82.6736951454,20.263104,5.9100719999999995,21.1074,55.19,27.88,61.8322771698,135.87,56.283104,49.240072,74.7821669012,20.263104,5.9100719999999995,21.1074,36.02,43.33,56.3465109834,136.7,20.263104,6.510072,21.2831957459,20.263104,5.9100719999999995,21.1074,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-03-28 05:30:00,57.856272,85.598496,103.3172334473,20.806272,6.068496,21.6732,37.05,79.53,87.7366707825,136.51,78.586272,35.278496,86.141595219,20.806272,6.068496,21.6732,57.78,29.21,64.7437448716,134.05,75.886272,33.758496,83.0563804306,20.806272,6.068496,21.6732,55.08,27.69,61.6485401287,135.65,55.866272,49.058496,74.3490173234,20.806272,6.068496,21.6732,35.06,42.99,55.4738109381,136.51,20.806272,6.668496,21.8487938669,20.806272,6.068496,21.6732,0.0,0.6000000000000001,0.6000000000000001,136.17
2020-03-28 06:00:00,56.743056,85.793808,102.8608375202,21.613056,6.303808,22.5136,35.13,79.49,86.9067143551,136.47,78.163056,35.553808,85.8692994414,21.613056,6.303808,22.5136,56.55,29.25,63.6668280975,134.0,75.533056,34.043808,82.850609001,21.613056,6.303808,22.5136,53.92,27.74,60.6372327865,135.61,54.933056,49.263808,73.7872849491,21.613056,6.303808,22.5136,33.32,42.96,54.3671224179,136.47,21.653056,6.903808,22.7270191411,21.613056,6.303808,22.5136,0.04,0.6000000000000001,0.6013318551,136.13
2020-03-28 06:30:00,58.736208,85.365144,103.6202197467,23.126208,6.745144,24.0898,35.61,78.62,86.3086119689,136.11,80.956208,35.235144,88.2916926242,23.126208,6.745144,24.0898,57.83,28.49,64.4669605302,133.55,78.246208,33.755144,85.2166580713,23.126208,6.745144,24.0898,55.12,27.01,61.3820372748,135.19,56.856208,49.825144,75.5987656166,23.126208,6.745144,24.0898,33.73,43.08,54.7137944215,136.11,23.126208,7.345144,24.264637579,23.126208,6.745144,24.0898,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-03-28 07:00:00,61.282064,83.209352,103.3406388037,24.032064,7.009352,25.0334,37.25,76.2,84.8174657721,135.69,83.292064,33.999352,89.9640142601,24.032064,7.009352,25.0334,59.26,26.99,65.1168772286,133.12,80.522064,32.599352,86.8707116446,24.032064,7.009352,25.0334,56.49,25.59,62.0158705494,134.81,59.272064,51.659352,78.6248448004,24.032064,7.009352,25.0334,35.24,44.65,56.8812807521,135.69,24.032064,7.609352,25.207981632,24.032064,7.009352,25.0334,0.0,0.6000000000000001,0.6000000000000001,135.32
2020-03-28 07:30:00,64.091584,83.156712,104.9893798928,25.291584,7.376712,26.3454,38.8,75.78,85.1354708685,136.05,86.361584,33.676712,92.6954374396,25.291584,7.376712,26.3454,61.07,26.3,66.4923672311,133.47,83.501584,32.306712,89.5334472181,25.291584,7.376712,26.3454,58.21,24.93,63.3238422713,135.17,61.941584,52.886712,81.4479228378,25.291584,7.376712,26.3454,36.65,45.51,58.4327185744,136.05,25.291584,7.936712,26.5076520763,25.291584,7.376712,26.3454,0.0,0.56,0.56,135.7
2020-03-28 08:00:00,65.187584,82.624712,105.2438318423,27.547584,8.034712,28.6954,37.64,74.59,83.5490137584,135.88,88.317584,33.144712,94.3322191892,27.547584,8.034712,28.6954,60.77,25.11,65.7533649329,133.22,85.457584,31.824712,91.1910684058,27.547584,8.034712,28.6954,57.91,23.79,62.6061674278,134.98,63.157584,54.534712,83.4440844496,27.547584,8.034712,28.6954,35.61,46.5,58.5689516724,135.88,27.547584,8.634712,28.8691467758,27.547584,8.034712,28.6954,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-03-28 08:30:00,64.39248,82.43864,104.6065047958,32.29248,9.41864,33.638,32.1,73.02,79.7642175415,135.18,90.94248,33.38864,96.8779435661,32.29248,9.41864,33.638,58.65,23.97,63.3591619263,132.34,88.22248,32.13864,93.894079464,32.29248,9.41864,33.638,55.93,22.72,60.3685621826,134.26,62.84248,56.30864,84.3791457127,32.29248,9.41864,33.638,30.55,46.89,55.9640473876,135.18,32.29248,10.01864,33.8109067018,32.29248,9.41864,33.638,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-03-28 09:00:00,68.219088,81.675984,106.4180921175,33.449088,9.755984,34.8428,34.77,71.92,79.8839113965,135.06,95.199088,32.515984,100.5989839487,33.449088,9.755984,34.8428,61.75,22.76,65.81094209930001,132.12,92.299088,31.325984,97.4701950301,33.449088,9.755984,34.8428,58.85,21.57,62.6784444606,134.09,66.419088,57.275984,87.7042393156,33.449088,9.755984,34.8428,32.97,47.52,57.8374558569,135.06,33.449088,10.355984,35.0155378745,33.449088,9.755984,34.8428,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-03-28 09:30:00,69.990992,79.749456,106.1070906841,36.100992,10.529456,37.6052,33.89,69.22,77.0710094653,134.56,98.640992,31.559456,103.5666189743,36.100992,10.529456,37.6052,62.54,21.03,65.9811526119,131.55,95.700992,30.439456,100.4252973675,36.100992,10.529456,37.6052,59.6,19.91,62.8376328326,133.63,68.260992,59.769456,90.7300991918,36.100992,10.529456,37.6052,32.16,49.24,58.8119307624,134.56,36.100992,11.089456,37.7658265865,36.100992,10.529456,37.6052,0.0,0.56,0.56,134.2
2020-03-28 10:00:00,76.275408,78.120744,109.1823635423,32.025408,9.340744,33.3598,44.25,68.78,81.7847840371,134.44,101.985408,29.710744,106.225005314,32.025408,9.340744,33.3598,69.96,20.37,72.8652077469,131.29,98.675408,28.620744,102.742314219,32.025408,9.340744,33.3598,66.65,19.28,69.3825691366,133.46,73.635408,58.600744,94.1074944342,32.025408,9.340744,33.3598,41.61,49.26,64.4820882106,134.44,32.025408,9.940744,33.5327474097,32.025408,9.340744,33.3598,0.0,0.6000000000000001,0.6000000000000001,134.08
2020-03-28 10:30:00,75.701392,77.911656,108.6320711917,33.091392,9.651656,34.4702,42.61,68.26,80.4676313806,133.73,104.021392,28.591656,107.8792509542,33.091392,9.651656,34.4702,70.93,18.94,73.4151789482,130.2,100.671392,27.581656,104.3814011925,33.091392,9.651656,34.4702,67.58,17.93,69.9181042363,132.55,73.211392,58.311656,93.5957111413,33.091392,9.651656,34.4702,40.12,48.66,63.0667107118,133.73,33.091392,10.211656,34.6311729914,33.091392,9.651656,34.4702,0.0,0.56,0.56,133.36
2020-03-28 11:00:00,73.619744,77.751592,107.0755656775,35.559744,10.371592,37.0414,38.06,67.38,77.3862261646,133.63,104.029744,28.641592,107.9005487892,35.559744,10.371592,37.0414,68.47,18.27,70.8656037863,130.13,100.809744,27.651592,104.5333201686,35.559744,10.371592,37.0414,65.25,17.28,67.4993399968,132.46,71.529744,59.701592,93.1707269696,35.559744,10.371592,37.0414,35.97,49.33,61.0515339693,133.63,35.559744,10.971592,37.2138579612,35.559744,10.371592,37.0414,0.0,0.6000000000000001,0.6000000000000001,133.26
2020-03-28 11:30:00,73.915008,83.778544,111.7240924886,36.715008,10.708544,38.2448,37.2,73.07,81.9942979725,133.93,106.555008,22.308544,108.8652417683,36.715008,10.708544,38.2448,69.84,11.6,70.7967908877,132.75,103.205008,22.298544,105.5864515021,36.715008,10.708544,38.2448,66.49,11.59,67.4925788513,134.59,71.865008,55.228544,90.635376356,36.715008,10.708544,38.2448,35.15,44.52,56.7234775027,133.93,36.755008,11.268544,38.4436041099,36.715008,10.708544,38.2448,0.04,0.56,0.5614267539000001,133.56
2020-03-28 12:00:00,74.808976,85.001368,113.2325723988,37.238976,10.861368,38.7906,37.57,74.14,83.1158498723,133.64,107.648976,21.031368,109.68418515810001,37.238976,10.861368,38.7906,70.41,10.17,71.1406845624,133.01,104.308976,20.461368,106.29689579,37.238976,10.861368,38.7906,67.07,9.6,67.7535600541,134.82,72.708976,53.931368,90.5272756981,37.238976,10.861368,38.7906,35.47,43.07,55.7955715089,133.64,37.238976,11.421368,38.9511101321,37.238976,10.861368,38.7906,0.0,0.56,0.56,133.29
2020-03-28 12:30:00,76.708576,84.394168,114.0463994362,34.608576,10.094168,36.0506,42.1,74.3,85.3984777382,133.32,112.158576,19.774168,113.8883834745,34.608576,10.094168,36.0506,77.55,9.68,78.1518067609,132.49,108.478576,19.224168,110.168825383,34.608576,10.094168,36.0506,73.87,9.13,74.4320750752,134.36,74.208576,52.654168,90.9910663731,34.608576,10.094168,36.0506,39.6,42.56,58.1335840973,133.32,34.608576,10.654168,36.211390867,34.608576,10.094168,36.0506,0.0,0.56,0.56,132.98
2020-03-28 13:00:00,75.03944,84.96192,113.3553942501,36.82944,10.74192,38.364,38.21,74.22,83.4782157212,133.59,109.40944,21.07192,111.4201569448,36.82944,10.74192,38.364,72.58,10.33,73.3114268037,132.88,105.97944,20.49192,107.9423943036,36.82944,10.74192,38.364,69.15,9.75,69.8339816995,134.76,72.86944,53.61192,90.4665311151,36.82944,10.74192,38.364,36.04,42.87,56.0064148112,133.59,36.82944,11.34192,38.5363049604,36.82944,10.74192,38.364,0.0,0.6000000000000001,0.6000000000000001,133.25
2020-03-28 13:30:00,73.371312,85.656216,112.7844704028,37.941311999999996,11.066216,39.5222,35.43,74.59,82.5769519902,133.43,109.371312,22.156216,111.5929289697,37.941311999999996,11.066216,39.5222,71.43,11.09,72.2857731507,132.65,106.001312,21.536216,108.1669392436,37.941311999999996,11.066216,39.5222,68.06,10.47,68.8606164654,134.61,71.431312,53.126216,89.0214983053,37.941311999999996,11.066216,39.5222,33.49,42.06,53.7645208293,133.43,37.941311999999996,11.626216,39.6826417311,37.941311999999996,11.066216,39.5222,0.0,0.56,0.56,133.1
2020-03-28 14:00:00,72.623168,71.798424,102.1231522195,37.743168,11.008424,39.3158,34.88,60.79,70.0859365351,134.25,106.913168,25.018424,109.8013981297,37.743168,11.008424,39.3158,69.17,14.01,70.5745634064,132.65,103.693168,24.248424,106.4906529061,37.743168,11.008424,39.3158,65.95,13.24,67.2658910593,134.61,70.493168,43.548424,82.8598332581,37.743168,11.008424,39.3158,32.75,32.54,46.16724055,134.25,37.743168,11.568424,39.4762607718,37.743168,11.008424,39.3158,0.0,0.56,0.56,133.92
2020-03-28 14:30:00,69.087008,53.574544,87.4256623607,40.747008,11.884544,42.4448,28.34,41.69,50.410432452,136.43,102.887008,29.474544,107.0256285158,40.747008,11.884544,42.4448,62.14,17.59,64.5816359347,134.22,100.007008,28.514544,103.9926962274,40.747008,11.884544,42.4448,59.26,16.63,61.5492038941,135.89,67.247008,34.014544,75.3601306294,40.747008,11.884544,42.4448,26.5,22.13,34.5251632871,136.43,40.747008,12.444544,42.6049919178,40.747008,11.884544,42.4448,0.0,0.56,0.56,136.1
2020-03-28 15:00:00,68.201712,54.598416,87.3639545204,40.691712,11.868416,42.3872,27.51,42.73,50.8198091299,136.53,101.611712,30.158416,105.992783109,40.691712,11.868416,42.3872,60.92,18.29,63.6063715362,134.58,98.811712,29.158416,103.0241119933,40.691712,11.868416,42.3872,58.12,17.29,60.6372698924,135.98,66.421712,33.148416,74.233828598,40.691712,11.868416,42.3872,25.73,21.28,33.389688528,136.53,40.731712,12.468416,42.5973445182,40.691712,11.868416,42.3872,0.04,0.6000000000000001,0.6013318551,136.21
2020-03-28 15:30:00,69.91416,54.11788,88.4122995075,39.04416,11.387880000000001,40.671,30.87,42.73,52.7144173827,136.36,103.54416,30.11788,107.8354290843,39.04416,11.387880000000001,40.671,64.5,18.73,67.1644466962,134.33,100.55416,29.10788,104.6824138593,39.04416,11.387880000000001,40.671,61.51,17.72,64.0115497391,135.82,67.83416,32.46788,75.2039659499,39.04416,11.387880000000001,40.671,28.79,21.08,35.6823555837,136.36,39.04416,11.94788,40.8313392702,39.04416,11.387880000000001,40.671,0.0,0.56,0.56,136.05
2020-03-28 16:00:00,74.635728,54.247504,92.2674567999,34.825728,10.157504,36.2768,39.81,44.09,59.4034022595,136.65,104.185728,29.937504,108.401660802,34.825728,10.157504,36.2768,69.36,19.78,72.1252937602,134.62,100.935728,28.887504,104.9881377787,34.825728,10.157504,36.2768,66.11,18.73,68.712044068,136.12,71.795728,30.147504,77.8684695912,34.825728,10.157504,36.2768,36.97,19.99,42.0283356796,136.65,34.825728,10.717504,36.4375660922,34.825728,10.157504,36.2768,0.0,0.56,0.56,136.34
2020-03-28 16:30:00,79.55936,52.97148,95.5806960479,30.27936,8.83148,31.541,49.28,44.14,66.1578264456,137.01,109.61936,27.81148,113.0923627245,30.27936,8.83148,31.541,79.34,18.98,81.5786491675,134.94,105.84936,26.78148,109.1848647176,30.27936,8.83148,31.541,75.57,17.95,77.6725652982,136.36,75.92936,29.14148,81.3295368645,30.27936,8.83148,31.541,45.65,20.31,49.9641731644,137.01,30.27936,9.43148,31.7142311431,30.27936,8.83148,31.541,0.0,0.6000000000000001,0.6000000000000001,136.7
2020-03-28 17:00:00,84.072416,51.825288,98.7625010232,29.812416,8.695288,31.0546,54.26,43.13,69.3133789394,136.15,114.872416,26.105288,117.8013498193,29.812416,8.695288,31.0546,85.06,17.41,86.8234513251,133.79,110.802416,25.145288,113.6198085724,29.812416,8.695288,31.0546,80.99,16.45,82.6437087745,135.39,80.002416,29.215288,85.1699455134,29.812416,8.695288,31.0546,50.19,20.52,54.2227489159,136.15,29.812416,9.255288,31.2160295957,29.812416,8.695288,31.0546,0.0,0.56,0.56,135.85
2020-03-28 17:30:00,91.654992,50.851456,104.8165451436,28.564992,8.331456,29.7552,63.09,42.52,76.0808681601,135.68,122.314992,24.291456,124.703777419,28.564992,8.331456,29.7552,93.75,15.96,95.0988122954,133.0,117.804992,23.401456,120.1068036501,28.564992,8.331456,29.7552,89.24,15.07,90.5034944077,134.75,86.824992,28.841456,91.4899383539,28.564992,8.331456,29.7552,58.26,20.51,61.7647771792,135.68,28.564992,8.891456,29.9168306771,28.564992,8.331456,29.7552,0.0,0.56,0.56,135.38
2020-03-28 18:00:00,95.44984,48.52412,107.0759645196,27.09984,7.90412,28.229,68.35,40.62,79.5091623651,134.82,126.58984,22.36412,128.5501515153,27.09984,7.90412,28.229,99.49,14.46,100.5353256323,131.93,121.79984,21.55412,123.6922839671,27.09984,7.90412,28.229,94.7,13.65,95.6786940755,133.84,90.14984,29.49412,94.8519729189,27.09984,7.90412,28.229,63.05,21.59,66.644059,134.82,27.13984,8.46412,28.4290738963,27.09984,7.90412,28.229,0.04,0.56,0.5614267539000001,134.51
2020-03-28 18:30:00,97.499248,48.621864,108.9503970594,26.509248,7.731864,27.6138,70.99,40.89,81.9241856841,134.63,127.939248,21.921864,129.8037722874,26.509248,7.731864,27.6138,101.43,14.19,102.4177767773,131.63,123.069248,21.111864,124.8669315906,26.509248,7.731864,27.6138,96.56,13.38,97.4826035762,133.59,91.979248,28.891863999999998,96.4101751271,26.509248,7.731864,27.6138,65.47,21.16,68.8045529017,134.63,26.509248,8.291864,27.7758031049,26.509248,7.731864,27.6138,0.0,0.56,0.56,134.34
2020-03-28 19:00:00,99.138832,47.712576,110.0227154677,25.208832,7.352576,26.2592,73.93,40.36,84.2292971596,134.05,129.558832,20.982576,131.2469407064,25.208832,7.352576,26.2592,104.35,13.63,105.2363976959,130.84,124.548832,20.212576,126.1782856958,25.208832,7.352576,26.2592,99.34,12.86,100.1689333077,132.96,93.348832,28.542576,97.6149736489,25.208832,7.352576,26.2592,68.14,21.19,71.3587815199,134.05,25.208832,7.912576,26.4214698637,25.208832,7.352576,26.2592,0.0,0.56,0.56,133.75
2020-03-28 19:30:00,97.783664,48.098152,108.9728276731,24.473664,7.138152,25.4934,73.31,40.96,83.9766497307,134.75,127.723664,21.608152,129.5385910779,24.473664,7.138152,25.4934,103.25,14.47,104.2590207128,131.77,122.763664,20.798152,124.5129725182,24.473664,7.138152,25.4934,98.29,13.66,99.2346698488,133.74,92.073664,28.318152,96.3300437822,24.473664,7.138152,25.4934,67.6,21.18,70.8403303211,134.75,24.473664,7.698152,25.655833134,24.473664,7.138152,25.4934,0.0,0.56,0.56,134.46
2020-03-28 20:00:00,91.982672,64.543696,112.3685927722,22.812672,6.653696,23.7632,69.17,57.89,90.1983425568,134.43,122.362672,21.193696,124.1845249986,22.812672,6.653696,23.7632,99.55,14.54,100.6062329083,132.5,117.572672,20.373696,119.3248536137,22.812672,6.653696,23.7632,94.76,13.72,95.7480861428,134.35,86.822672,35.483696,93.7937580814,22.812672,6.653696,23.7632,64.01,28.83,70.202913045,134.43,22.812672,7.213696,23.9260404948,22.812672,6.653696,23.7632,0.0,0.56,0.56,134.12
2020-03-28 20:30:00,87.849776,84.345768,121.7858436878,24.499776,7.145768,25.5206,63.35,77.2,99.865221674,132.89,119.139776,19.615768,120.7437972716,24.499776,7.145768,25.5206,94.64,12.47,95.4580038551,131.89,114.589776,18.915768,116.1405314383,24.499776,7.145768,25.5206,90.09,11.77,90.8556052206,133.85,83.449776,46.135768,95.3539417297,24.499776,7.145768,25.5206,58.95,38.99,70.6775961674,132.89,24.499776,7.705768,25.6830271682,24.499776,7.145768,25.5206,0.0,0.56,0.56,132.58
2020-03-28 21:00:00,84.48288,85.19084,119.978482375,22.802880000000002,6.6508400000000005,23.753,61.68,78.54,99.8646784404,133.34,114.16288,20.37084,115.966091131,22.802880000000002,6.6508400000000005,23.753,91.36,13.72,92.3844575673,132.59,109.77288,19.60084,111.5090943027,22.802880000000002,6.6508400000000005,23.753,86.97,12.95,87.9288541947,134.38,80.24288,45.17084,92.0832480802,22.802880000000002,6.6508400000000005,23.753,57.44,38.52,69.1602776166,133.34,22.802880000000002,7.21084,23.9158430711,22.802880000000002,6.6508400000000005,23.753,0.0,0.56,0.56,133.03
2020-03-28 21:30:00,80.789744,86.536592,118.3873493688,21.519744,6.276592,22.4164,59.27,80.26,99.7727442742,133.64,108.989744,21.886592,111.1655846319,21.519744,6.276592,22.4164,87.47,15.61,88.8519724035,133.0,104.819744,21.026592,106.9078870026,21.519744,6.276592,22.4164,83.3,14.75,84.5958184546,134.76,76.749744,43.606592,88.2726348871,21.519744,6.276592,22.4164,55.23,37.33,66.6624466998,133.64,21.519744,6.836592,22.5796007936,21.519744,6.276592,22.4164,0.0,0.56,0.56,133.32
2020-03-28 22:00:00,76.6008,87.6394,116.3973667786,20.7408,6.0494,21.605,55.86,81.59,98.8800672532,134.03,104.2508,22.8994,106.7361785947,20.7408,6.0494,21.605,83.51,16.85,85.1929727149,133.54,100.2708,21.9894,102.6536265555,20.7408,6.0494,21.605,79.53,15.94,81.1116791837,135.21,72.8808,42.9994,84.6200886847,20.7408,6.0494,21.605,52.14,36.95,63.905258782,134.03,20.7408,6.6494,21.7806176451,20.7408,6.0494,21.605,0.0,0.6000000000000001,0.6000000000000001,133.7
2020-03-28 22:30:00,72.962448,88.504464,114.7020442977,19.832448,5.784464,20.6588,53.13,82.72,98.3127423074,134.23,97.882448,24.624464,100.9323429519,19.832448,5.784464,20.6588,78.05,18.84,80.2916440235,134.03,94.182448,23.614464,97.0977673342,19.832448,5.784464,20.6588,74.35,17.83,76.4580368568,135.58,69.462448,42.124464,81.2373199302,19.832448,5.784464,20.6588,49.63,36.34,61.5120516647,134.23,19.832448,6.344464,20.8225410822,19.832448,5.784464,20.6588,0.0,0.56,0.56,133.9
2020-03-28 23:00:00,66.912624,91.292432,113.1883712713,20.682624,6.032432,21.5444,46.23,85.26,96.9870120171,135.35,93.102624,25.682432,96.5799456881,20.682624,6.032432,21.5444,72.42,19.65,75.0385161101,135.27,89.692624,24.622432,93.0109184859,20.682624,6.032432,21.5444,69.01,18.59,71.4700510704,136.68,64.062624,41.862432,76.5276617095,20.682624,6.032432,21.5444,43.38,35.83,56.2637832002,135.35,20.682624,6.592432,21.7078579137,20.682624,6.032432,21.5444,0.0,0.56,0.56,135.02
2020-03-28 23:30:00,64.154144,84.965792,106.4656752318,20.934144,6.105792,21.8064,43.22,78.86,89.9270148509,135.45,86.534144,34.285792,93.0788569487,20.934144,6.105792,21.8064,65.6,28.18,71.3965853525,132.77,83.464144,32.815792,89.6835522169,20.934144,6.105792,21.8064,62.53,26.71,67.9957719274,134.64,61.574144,47.755792,77.9229804286,20.934144,6.105792,21.8064,40.64,41.65,58.1921996491,135.45,20.934144,6.705792,21.9819478518,20.934144,6.105792,21.8064,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-03-29 00:00:00,61.376016,84.955088,104.8064039891,20.246016,5.905088,21.0896,41.13,79.05,89.1099287397,135.82,81.646016,35.205088,88.9127108447,20.246016,5.905088,21.0896,61.4,29.3,68.0327127197,133.18,78.786016,33.675088,85.6810823284,20.246016,5.905088,21.0896,58.54,27.77,64.7927812337,134.96,59.026016,48.255088,76.2405671721,20.246016,5.905088,21.0896,38.78,42.35,57.423086820500004,135.82,20.286016,6.505088,21.3034883303,20.246016,5.905088,21.0896,0.04,0.6000000000000001,0.6013318551,135.48
2020-03-29 00:30:00,59.332816,85.482488,104.0559407682,22.602816,6.592488,23.5446,36.73,78.89,87.0214054127,136.09,81.512816,36.082488,89.1419380119,22.602816,6.592488,23.5446,58.91,29.49,65.879042191,133.53,78.762816,34.542488,86.0044455914,22.602816,6.592488,23.5446,56.16,27.95,62.730758803,135.3,57.352816,49.422488,75.7094962554,22.602816,6.592488,23.5446,34.75,42.83,55.1540696595,136.09,22.602816,7.152488,23.7074961926,22.602816,6.592488,23.5446,0.0,0.56,0.56,135.76
2020-03-29 01:00:00,61.79376,84.85568,104.9712113067,24.05376,7.01568,25.056,37.74,77.84,86.5064922419,135.69,85.53376,35.29568,92.5300444526,24.05376,7.01568,25.056,61.48,28.28,67.6723636354,132.98,82.65376,33.81568,89.3036631723,24.05376,7.01568,25.056,58.6,26.8,64.4375666828,134.81,59.72376,50.30568,78.0870600599,24.05376,7.01568,25.056,35.67,43.29,56.0925396109,135.69,24.05376,7.61568,25.2305757366,24.05376,7.01568,25.056,0.0,0.6000000000000001,0.6000000000000001,135.32
2020-03-29 01:30:00,64.306064,84.691352,106.3385864621,22.976064,6.701352,23.9334,41.33,77.99,88.2644265829,0.003,86.986064,34.881352,93.7191765199,22.976064,6.701352,23.9334,64.01,28.18,69.938490833,0.003,83.986064,33.411352,90.3879272286,22.976064,6.701352,23.9334,61.01,26.71,66.6006321291,0.003,61.926064,49.901352,79.5297575374,22.976064,6.701352,23.9334,38.95,43.2,58.1665066855,0.003,22.976064,7.301352,24.1082819371,22.976064,6.701352,23.9334,0.0,0.6000000000000001,0.6000000000000001,0.003
2020-03-29 02:00:00,62.03872,85.03296,105.2587624172,22.63872,6.60296,23.582,39.4,78.43,87.7702962283,0.003,84.41872,35.23296,91.4761267042,22.63872,6.60296,23.582,61.78,28.63,68.091448068,0.003,81.51872,33.73296,88.2225271731,22.63872,6.60296,23.582,58.88,27.13,64.8297100101,0.003,59.83872,49.40296,77.5971962638,22.63872,6.60296,23.582,37.2,42.8,56.7069660624,0.003,22.63872,7.20296,23.7569837311,22.63872,6.60296,23.582,0.0,0.6000000000000001,0.6000000000000001,0.003
2020-03-29 02:30:00,60.691024,85.433632,104.796497417,23.601024,6.883632,24.5844,37.09,78.55,86.8663951134,135.85,82.871024,35.653632,90.2152320487,23.601024,6.883632,24.5844,59.27,28.77,65.8835776199,133.09,80.101024,34.143632,87.0744603888,23.601024,6.883632,24.5844,56.5,27.26,62.7324286155,134.93,58.691024,49.113632,76.5296357394,23.601024,6.883632,24.5844,35.09,42.23,54.906110771,135.85,23.601024,7.443632,24.7470400493,23.601024,6.883632,24.5844,0.0,0.56,0.56,135.48
2020-03-29 03:00:00,59.343488,85.425184,104.0149586811,23.503488,6.8551839999999995,24.4828,35.84,78.57,86.3582682781,135.85,81.713488,35.805184,89.2138180015,23.503488,6.8551839999999995,24.4828,58.21,28.95,65.0115881978,133.13,78.983488,34.295184,86.1077872334,23.503488,6.8551839999999995,24.4828,55.48,27.44,61.8949432506,134.93,57.453488,49.045184,75.5402763892,23.503488,6.8551839999999995,24.4828,33.95,42.19,54.1534726495,135.85,23.503488,7.455184,24.6575285996,23.503488,6.8551839999999995,24.4828,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-03-29 03:30:00,59.03264,85.59952,103.9813945358,22.83264,6.6595200000000006,23.784,36.2,78.94,86.844479387,135.51,80.21264,35.82952,87.8511361292,22.83264,6.6595200000000006,23.784,57.38,29.17,64.3688845639,132.66,77.54264,34.30952,84.7938923555,22.83264,6.6595200000000006,23.784,54.71,27.65,61.3001353995,134.56,57.10264,48.81952,75.1269394292,22.83264,6.6595200000000006,23.784,34.27,42.16,54.3313767541,135.51,22.87264,7.21952,23.984977164900002,22.83264,6.6595200000000006,23.784,0.04,0.56,0.5614267539000001,135.12
2020-03-29 04:00:00,56.069744,86.126592,102.7696747186,26.079744,7.606592,27.1664,29.99,78.52,84.0523081182,135.62,78.919744,36.446592,86.9291669202,26.079744,7.606592,27.1664,52.84,28.84,60.1980996378,132.8,76.469744,34.936592,84.0725116075,26.079744,7.606592,27.1664,50.39,27.33,57.3243491023,134.7,54.699744,50.396592,74.3765990005,26.079744,7.606592,27.1664,28.62,42.79,51.4790102857,135.62,26.079744,8.206592,27.3404681628,26.079744,7.606592,27.1664,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-03-29 04:30:00,55.859088,86.310984,102.8096477537,26.609088,7.760984,27.7178,29.25,78.55,83.8192400347,135.71,78.759088,36.930984,86.9878814652,26.609088,7.760984,27.7178,52.15,29.17,59.7537563673,132.92,76.329088,35.410984,84.1431367537,26.609088,7.760984,27.7178,49.72,27.65,56.8911319979,134.77,54.559088,51.040984,74.7119544054,26.609088,7.760984,27.7178,27.95,43.28,51.5204900986,135.71,26.609088,8.360984,27.8917481998,26.609088,7.760984,27.7178,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-03-29 05:00:00,55.55432,85.98376,102.3693775228,26.58432,7.75376,27.692,28.97,78.23,83.4217825271,135.83,79.18432,36.63376,87.2478590316,26.58432,7.75376,27.692,52.6,28.88,60.0067862829,133.09,76.73432,35.11376,84.3867999583,26.58432,7.75376,27.692,50.15,27.36,57.1278574778,134.93,54.27432,51.25376,74.6501823548,26.58432,7.75376,27.692,27.69,43.5,51.5653575572,135.83,26.58432,8.35376,27.865953707,26.58432,7.75376,27.692,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-29 05:30:00,58.375248,84.969864,103.089996446,25.405248,7.409864,26.4638,32.97,77.56,84.276773194,136.22,80.595248,35.559864,88.0914180149,25.405248,7.409864,26.4638,55.19,28.15,61.9544881344,133.62,78.015248,34.099864,85.1421144048,25.405248,7.409864,26.4638,52.61,26.69,58.9929504263,135.38,56.735248,50.769864,76.1345352399,25.405248,7.409864,26.4638,31.33,43.36,53.494471677,136.22,25.445248,7.969864,26.6641965557,25.405248,7.409864,26.4638,0.04,0.56,0.5614267539000001,135.83
2020-03-29 06:00:00,59.738064,84.407352,103.4081107173,24.368064,7.107352,25.3834,35.37,77.3,85.0078049358,136.16,80.808064,35.077352,88.0929272459,24.368064,7.107352,25.3834,56.44,27.97,62.9904318131,133.58,78.168064,33.607352,85.0864286356,24.368064,7.107352,25.3834,53.8,26.5,59.9724103234,135.31,57.868064,50.437352,76.7635285007,24.368064,7.107352,25.3834,33.5,43.33,54.7698721927,136.16,24.368064,7.707352,25.5578915007,24.368064,7.107352,25.3834,0.0,0.6000000000000001,0.6000000000000001,135.77
