Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-29 06:30:00,61.214176,84.024968,103.9585041772,25.114176,7.324968,26.1606,36.1,76.7,84.7708676374,135.69,82.824176,34.684968,89.793602975,25.114176,7.324968,26.1606,57.71,27.36,63.8671566613,132.96,80.144176,33.264968,86.7735388397,25.114176,7.324968,26.1606,55.03,25.94,60.8373610539,134.79,59.294176,50.824968,78.0959453475,25.114176,7.324968,26.1606,34.18,43.5,55.3219883952,135.69,25.114176,7.924968,26.3348999231,25.114176,7.324968,26.1606,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-03-29 07:00:00,62.136272,83.578496,104.1454813791,26.566272,7.748496,27.6732,35.57,75.83,83.7580670742,135.55,86.146272,34.328496,92.7341674741,26.566272,7.748496,27.6732,59.58,26.58,65.2401164928,132.75,83.346272,32.928496,89.6152158125,26.566272,7.748496,27.6732,56.78,25.18,62.112807053,134.64,60.256272,51.748496,79.4274836162,26.566272,7.748496,27.6732,33.69,44.0,55.4167492731,135.55,26.566272,8.308496,27.8351920015,26.566272,7.748496,27.6732,0.0,0.56,0.56,135.14
2020-03-29 07:30:00,64.44616,83.14388,105.1960660871,26.03616,7.59388,27.121,38.41,75.55,84.7533515561,135.36,89.74616,33.24388,95.7054271826,26.03616,7.59388,27.121,63.71,25.65,68.679593767,132.47,86.72616,31.88388,92.4013454025,26.03616,7.59388,27.121,60.69,24.29,65.3703311908,134.42,62.36616,53.62388,82.2499751939,26.03616,7.59388,27.121,36.33,46.03,58.639831173,135.36,26.03616,8.19388,27.295078256,26.03616,7.59388,27.121,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-03-29 08:00:00,62.374944,82.660192,103.5535657545,29.314944,8.550192,30.5364,33.06,74.11,81.1495884155,135.13,88.964944,33.800192,95.1693976032,29.314944,8.550192,30.5364,59.65,25.25,64.7741074813,132.16,86.154944,32.480192,92.0740856485,29.314944,8.550192,30.5364,56.84,23.93,61.6719587819,134.16,60.774944,55.970192,82.6211607926,29.314944,8.550192,30.5364,31.46,47.42,56.9068361447,135.13,29.314944,9.150192,30.7098022683,29.314944,8.550192,30.5364,0.0,0.6000000000000001,0.6000000000000001,134.72
2020-03-29 08:30:00,59.026336,83.581848,102.3231824011,37.206336,10.851848,38.7566,21.82,72.73,75.9326365932,136.27,86.736336,35.351848,93.664001301,37.206336,10.851848,38.7566,49.53,24.5,55.258220203,133.46,84.436336,34.061848,91.0478134075,37.206336,10.851848,38.7566,47.23,23.21,52.6248705462,135.28,58.426336,59.251848,83.2130892937,37.206336,10.851848,38.7566,21.22,48.4,52.8474067481,136.27,37.206336,11.451848,38.9288615446,37.206336,10.851848,38.7566,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-03-29 09:00:00,58.923088,83.387984,102.105270065,43.673088,12.737984,45.4928,15.25,70.65,72.2771402312,136.3,87.193088,35.677984,94.2101541092,43.673088,12.737984,45.4928,43.52,22.94,49.1958738107,133.67,85.173088,34.467984,91.883060683,43.673088,12.737984,45.4928,41.5,21.73,46.8448812572,135.41,58.883088,62.237984,85.6783794478,43.673088,12.737984,45.4928,15.21,49.5,51.7841104973,136.3,43.673088,13.337984,45.664432906100004,43.673088,12.737984,45.4928,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-03-29 09:30:00,64.16888,82.90884,104.8404545517,40.65888,11.85884,42.353,23.51,71.05,74.8386437611,136.15,92.08888,34.47884,98.3318474727,40.65888,11.85884,42.353,51.43,22.62,56.1846002033,133.46,89.68888,33.28884,95.667351088,40.65888,11.85884,42.353,49.03,21.43,53.5087450797,135.31,63.37888,60.36884,87.5287339849,40.65888,11.85884,42.353,22.72,48.51,53.5669534321,136.15,40.65888,12.41884,42.5131992421,40.65888,11.85884,42.353,0.0,0.56,0.56,135.71
2020-03-29 10:00:00,63.25336,80.75348,102.5773468335,46.26336,13.49348,48.191,16.99,67.26,69.3726725736,135.7,92.51336,34.41348,98.7066835842,46.26336,13.49348,48.191,46.25,20.92,50.7612933247,133.01,90.38336,33.30348,96.3237953208,46.26336,13.49348,48.191,44.12,19.81,48.3633177108,134.83,63.01336,64.16348,89.9312832345,46.26336,13.49348,48.191,16.75,50.67,53.3667630647,135.7,46.26336,14.09348,48.3624302222,46.26336,13.49348,48.191,0.0,0.6000000000000001,0.6000000000000001,135.28
2020-03-29 10:30:00,66.114528,79.800904,103.630666754,44.814528,13.070904,46.6818,21.3,66.73,70.0470049324,135.41,93.284528,33.000904,98.94979954,44.814528,13.070904,46.6818,48.47,19.93,52.4074975552,132.56,91.034528,31.940904,96.4754198567,44.814528,13.070904,46.6818,46.22,18.87,49.9235946222,134.41,65.514528,64.700904,92.0780123454,44.814528,13.070904,46.6818,20.7,51.63,55.6250564045,135.41,44.814528,13.670904,46.8533407138,44.814528,13.070904,46.6818,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-03-29 11:00:00,67.618192,79.324056,104.2330357883,46.128192,13.454056,48.0502,21.49,65.87,69.2869179571,134.59,97.988192,32.734056,103.3112007173,46.128192,13.454056,48.0502,51.86,19.28,55.3279133892,131.89,95.588192,31.704056,100.7087365459,46.128192,13.454056,48.0502,49.46,18.25,52.7195798542,133.74,66.988192,65.604056,93.7619860662,46.128192,13.454056,48.0502,20.86,52.15,56.1672689384,134.59,46.128192,14.014056,48.2099975395,46.128192,13.454056,48.0502,0.0,0.56,0.56,134.28
2020-03-29 11:30:00,68.957312,78.264216,104.3091481336,46.677312,13.614216,48.6222,22.28,64.65,68.3814368085,134.89,104.407312,31.054216,108.9277335229,46.677312,13.614216,48.6222,57.73,17.44,60.3067699351,132.14,101.707312,30.114216,106.0718780807,46.677312,13.614216,48.6222,55.03,16.5,57.4504212343,134.03,68.257312,66.294216,95.1524235977,46.677312,13.614216,48.6222,21.58,52.68,56.9287168308,134.89,46.717312,14.214216,48.8318664091,46.677312,13.614216,48.6222,0.04,0.6000000000000001,0.6013318551,134.62
2020-03-29 12:00:00,68.996,78.788,104.7282051789,47.616,13.888,49.6,21.38,64.9,68.3309183313,134.75,103.796,31.528,108.4786817767,47.616,13.888,49.6,56.18,17.64,58.8843103042,131.99,101.176,30.568,105.6928833933,47.616,13.888,49.6,53.56,16.68,56.0972013562,133.89,68.376,66.228,95.1915193702,47.616,13.888,49.6,20.76,52.34,56.3067775672,134.75,47.616,14.448,49.7597041792,47.616,13.888,49.6,0.0,0.56,0.56,134.5
2020-03-29 12:30:00,67.025856,78.969208,103.5789611103,49.025856,14.299208,51.0686,18.0,64.67,67.128301781,134.3,98.845856,32.259208,103.9767269593,49.025856,14.299208,51.0686,49.82,17.96,52.9584176501,131.28,96.585856,31.299208,101.5306259248,49.025856,14.299208,51.0686,47.56,17.0,50.5069658562,133.28,66.675856,66.539208,94.197324668,49.025856,14.299208,51.0686,17.65,52.24,55.1410926624,134.3,49.025856,14.899208,51.2398375833,49.025856,14.299208,51.0686,0.0,0.6000000000000001,0.6000000000000001,134.03
2020-03-29 13:00:00,69.559072,79.543896,105.6678564577,45.339072,13.223896,47.2282,24.22,66.32,70.604184012,134.25,96.479072,31.923896,101.6235527316,45.339072,13.223896,47.2282,51.14,18.7,54.4517180629,131.19,94.119072,30.923896,99.0691024384,45.339072,13.223896,47.2282,48.78,17.7,51.8919878209,133.23,68.669072,64.633896,94.3026084553,45.339072,13.223896,47.2282,23.33,51.41,56.4559739974,134.25,45.339072,13.783896,47.3880495353,45.339072,13.223896,47.2282,0.0,0.56,0.56,134.01
2020-03-29 13:30:00,69.875584,79.573712,105.8988804511,44.755584,13.053712,46.620400000000004,25.12,66.52,71.1050265452,134.19,98.795584,31.783712,103.7823287771,44.755584,13.053712,46.620400000000004,54.04,18.73,57.1938327095,131.24,96.285584,30.783712,101.086846873,44.755584,13.053712,46.620400000000004,51.53,17.73,54.4948970088,133.27,68.915584,64.473712,94.3727569647,44.755584,13.053712,46.620400000000004,24.16,51.42,56.8130442768,134.19,44.755584,13.653712,46.7919453599,44.755584,13.053712,46.620400000000004,0.0,0.6000000000000001,0.6000000000000001,133.97
2020-03-29 14:00:00,68.168864,79.221752,104.5135398358,46.188864,13.471752,48.1134,21.98,65.75,69.32663918,134.48,100.228864,32.631752,105.4070985149,46.188864,13.471752,48.1134,54.04,19.16,57.3360898562,131.62,97.738864,31.621752,102.726923129,46.188864,13.471752,48.1134,51.55,18.15,54.6518526676,133.51,67.468864,65.501752,94.0347123382,46.188864,13.471752,48.1134,21.28,52.03,56.2135152788,134.48,46.188864,14.071752,48.284835735,46.188864,13.471752,48.1134,0.0,0.6000000000000001,0.6000000000000001,134.26
2020-03-29 14:30:00,68.982128,79.167704,105.0050443552,46.312128,13.507704,48.2418,22.67,65.66,69.4634040341,134.55,102.312128,32.457704,107.3371980482,46.312128,13.507704,48.2418,56.0,18.95,59.1193919116,131.77,99.732128,31.447704,104.5727280044,46.312128,13.507704,48.2418,53.42,17.94,56.3519298693,133.56,68.232128,65.657704,94.6919077111,46.312128,13.507704,48.2418,21.92,52.15,56.5695050358,134.55,46.312128,14.067704,48.4015856736,46.312128,13.507704,48.2418,0.0,0.56,0.56,134.34
2020-03-29 15:00:00,72.443728,79.366504,107.4575994694,43.873728,12.796504,45.7018,28.57,66.57,72.4417683384,134.6,104.133728,31.876504,108.9033737514,43.873728,12.796504,45.7018,60.26,19.08,63.2084962643,131.87,101.323728,30.856504,105.9179951421,43.873728,12.796504,45.7018,57.45,18.06,60.2218075119,133.74,71.143728,63.856504,95.59855196,43.873728,12.796504,45.7018,27.27,51.06,57.8858920636,134.6,43.873728,13.396504,45.8734163546,43.873728,12.796504,45.7018,0.0,0.6000000000000001,0.6000000000000001,134.41
2020-03-29 15:30:00,78.83464,78.59052,111.3165320058,39.94464,11.65052,41.609,38.89,66.94,77.4170246135,134.51,108.67464,30.48052,112.8682394591,39.94464,11.65052,41.609,68.73,18.83,71.2627658739,131.74,105.43464,29.48052,109.4786023449,39.94464,11.65052,41.609,65.49,17.83,67.8737725488,133.61,76.64464,62.26052,98.7460034199,39.94464,11.65052,41.609,36.7,50.61,62.5160947277,134.51,39.94464,12.21052,41.7692597899,39.94464,11.65052,41.609,0.0,0.56,0.56,134.31
2020-03-29 16:00:00,86.39872,79.88796,117.6725327789,34.99872,10.20796,36.457,51.4,69.68,86.5867333949,134.32,116.50872,25.19796,119.202428768,34.99872,10.20796,36.457,81.51,14.99,82.8768978667,131.42,112.57872,25.06796,115.335904277,34.99872,10.20796,36.457,77.58,14.86,78.9903538415,133.32,83.06872,57.30796,100.9188511716,34.99872,10.20796,36.457,48.07,47.1,67.298847687,134.32,35.03872,10.80796,36.6677501164,34.99872,10.20796,36.457,0.04,0.6000000000000001,0.6013318551,134.12
2020-03-29 16:30:00,90.74776,83.44268,123.2795067746,32.47776,9.47268,33.831,58.27,73.97,94.164503928,134.35,122.63776,18.97268,124.0966670149,32.47776,9.47268,33.831,90.16,9.5,90.6591175779,131.26,118.30776,18.43268,119.7350816102,32.47776,9.47268,33.831,85.83,8.96,86.2964107017,133.27,86.80776,52.05268,101.2179267294,32.47776,9.47268,33.831,54.33,42.58,69.02756913,134.35,32.47776,10.03268,33.9920514621,32.47776,9.47268,33.831,0.0,0.56,0.56,134.17
2020-03-29 17:00:00,95.051712,80.983416,124.8725014611,28.811712,8.403416,30.0122,66.24,72.58,98.2628821071,133.69,125.721712,17.203416,126.8932874122,28.811712,8.403416,30.0122,96.91,8.8,97.3087257136,131.21,121.051712,16.693416,122.1973285955,28.811712,8.403416,30.0122,92.24,8.29,92.6117794884,133.22,90.381712,50.913416,103.7353835142,28.811712,8.403416,30.0122,61.57,42.51,74.8195495843,133.69,28.811712,8.963416,30.1737895326,28.811712,8.403416,30.0122,0.0,0.56,0.56,133.51
2020-03-29 17:30:00,99.7172,59.0096,115.8691195617,23.5872,6.8796,24.57,76.13,52.13,92.2676205394,133.38,129.5472,18.0796,130.802710079,23.5872,6.8796,24.57,105.96,11.2,106.5502773342,132.61,124.4372,17.4396,125.653318269,23.5872,6.8796,24.57,100.85,10.56,101.4013614307,134.32,93.8772,36.3996,100.6869383783,23.5872,6.8796,24.57,70.29,29.52,76.2372251594,133.38,23.6272,7.4396,24.7707938508,23.5872,6.8796,24.57,0.04,0.56,0.5614267539000001,133.2
2020-03-29 18:00:00,100.078464,47.214552,110.6567344411,20.278464,5.914552,21.1234,79.8,41.3,89.8539370312,132.52,126.048464,20.874552,127.765262094,20.278464,5.914552,21.1234,105.77,14.96,106.8227246423,131.52,120.938464,20.024552,122.5850511175,20.278464,5.914552,21.1234,100.66,14.11,101.6441228011,133.42,93.798464,26.754552,97.5395196906,20.278464,5.914552,21.1234,73.52,20.84,76.4165950563,132.52,20.278464,6.474552,21.2869895899,20.278464,5.914552,21.1234,0.0,0.56,0.56,132.32
2020-03-29 18:30:00,99.944256,47.040408,110.461098547,17.624256,5.140408,18.3586,82.32,41.9,92.3698673811,133.57,124.044256,21.070408,125.821061591,17.624256,5.140408,18.3586,106.42,15.93,107.6056750362,131.2,118.894256,20.170408,120.5930738835,17.624256,5.140408,18.3586,101.27,15.03,102.3792645021,133.18,93.434256,25.220408,96.7782474214,17.624256,5.140408,18.3586,75.81,20.08,78.4242468883,133.57,17.624256,5.7004079999999995,18.5232030416,17.624256,5.140408,18.3586,0.0,0.56,0.56,133.38
2020-03-29 19:00:00,99.671392,47.136656,110.2553886306,16.651392,4.856656,17.3452,83.02,42.28,93.1660818109,134.81,122.361392,21.686656,124.2683439201,16.651392,4.856656,17.3452,105.71,16.83,107.0413611647,131.93,117.271392,20.766656,119.0958999422,16.651392,4.856656,17.3452,100.62,15.91,101.8700765681,133.81,93.081392,24.176656,96.1699341374,16.651392,4.856656,17.3452,76.43,19.32,78.8340491158,134.81,16.651392,5.416656,17.5102546458,16.651392,4.856656,17.3452,0.0,0.56,0.56,134.61
2020-03-29 19:30:00,94.544064,48.855352,106.42098222,20.144064,5.8753519999999995,20.9834,74.4,42.98,85.9222927999,134.59,121.284064,22.825352,123.4132119114,20.144064,5.8753519999999995,20.9834,101.14,16.95,102.5504856156,131.71,116.434064,21.885352,118.4730344497,20.144064,5.8753519999999995,20.9834,96.29,16.01,97.6119060361,133.64,88.714064,24.765352,92.1059596936,20.144064,5.8753519999999995,20.9834,68.57,18.89,71.1243769744,134.59,20.144064,6.435352,21.1470345391,20.144064,5.8753519999999995,20.9834,0.0,0.56,0.56,134.37
2020-03-29 20:00:00,90.683552,72.893536,116.3485031873,18.183552,5.303536,18.9412,72.5,67.59,99.1194133356,134.08,116.553552,20.843536,118.4026328964,18.183552,5.303536,18.9412,98.37,15.54,99.5899015965,131.24,111.833552,19.983536,113.6049517583,18.183552,5.303536,18.9412,93.65,14.68,94.7935910281,133.17,85.313552,36.693536,92.8698968398,18.183552,5.303536,18.9412,67.13,31.39,74.1064707026,134.08,18.183552,5.863536,19.1055650992,18.183552,5.303536,18.9412,0.0,0.56,0.56,133.85
2020-03-29 20:30:00,86.788416,83.943288,120.7423072168,18.148416,5.293288,18.9046,68.64,78.65,104.39,134.23,113.978416,19.513288,115.6367057748,18.148416,5.293288,18.9046,95.83,14.22,96.879292421,131.29,109.388416,18.733288,110.9809066204,18.148416,5.293288,18.9046,91.24,13.44,92.2245693945,133.25,81.928416,42.953288,92.5054068597,18.148416,5.293288,18.9046,63.78,37.66,74.068643838,134.23,18.148416,5.853288,19.0689796193,18.148416,5.293288,18.9046,0.0,0.56,0.56,133.99
2020-03-29 21:00:00,83.903888,85.092384,119.5013649977,16.293888,4.752384,16.9728,67.61,80.34,105.0029890051,133.43,108.843888,20.042384,110.6737959562,16.293888,4.752384,16.9728,92.55,15.29,93.8045126846,131.95,104.383888,19.212384,106.1372308521,16.293888,4.752384,16.9728,88.09,14.46,89.268917883,133.84,79.143888,42.452384,89.8106893139,16.293888,4.752384,16.9728,62.85,37.7,73.2899208623,133.43,16.293888,5.312384,17.1380340156,16.293888,4.752384,16.9728,0.0,0.56,0.56,133.19
2020-03-29 21:30:00,81.371664,85.172152,117.7949200027,13.481664,3.932152,14.0434,67.89,81.24,105.8725162637,132.82,103.601664,20.552152,105.6205270551,13.481664,3.932152,14.0434,90.12,16.62,91.639722828,131.95,99.281664,19.642152,101.2060420222,13.481664,3.932152,14.0434,85.8,15.71,87.2263956609,133.84,76.581664,41.232152,86.9760979785,13.481664,3.932152,14.0434,63.1,37.3,73.3000682128,132.82,13.481664,4.492152,14.2103727537,13.481664,3.932152,14.0434,0.0,0.56,0.56,132.54
2020-03-29 22:00:00,77.817376,85.317568,115.4756745681,11.237376,3.277568,11.7056,66.58,82.04,105.6572666692,133.82,97.407376,21.437568,99.7384891652,11.237376,3.277568,11.7056,86.17,18.16,88.06278726,133.29,93.287376,20.477568,95.5084567573,11.237376,3.277568,11.7056,82.05,17.2,83.8334211398,134.9,73.167376,40.627568,83.6902873237,11.237376,3.277568,11.7056,61.93,37.35,72.3211407543,133.82,11.237376,3.877568,11.8875629529,11.237376,3.277568,11.7056,0.0,0.6000000000000001,0.6000000000000001,133.52
2020-03-29 22:30:00,73.142608,87.960344,114.3978287453,9.532608,2.780344,9.9298,63.61,85.18,106.3102276359,134.03,90.302608,22.960344,93.1758466997,9.532608,2.780344,9.9298,80.77,20.18,83.2527795332,133.67,86.462608,21.570344,89.1126383991,9.532608,2.780344,9.9298,76.93,18.79,79.1914705003,135.22,68.752608,38.740344,78.9160019264,9.532608,2.780344,9.9298,59.22,35.96,69.2829704906,134.03,9.532608,3.340344,10.1009164594,9.532608,2.780344,9.9298,0.0,0.56,0.56,133.72
2020-03-29 23:00:00,70.298512,81.310816,107.4864158301,8.848512,2.580816,9.2172,61.45,78.73,99.8724957133,134.5,83.668512,31.170816,89.2862792953,8.848512,2.580816,9.2172,74.82,28.59,80.0963201402,134.43,80.118512,29.990816,85.5477937146,8.848512,2.580816,9.2172,71.27,27.41,76.3591579314,135.87,66.148512,44.440816,79.6907257249,8.848512,2.580816,9.2172,57.3,41.86,70.9616065207,134.5,8.848512,3.180816,9.4028588759,8.848512,2.580816,9.2172,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-03-29 23:30:00,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.48,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.52,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,136.8,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.48,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.16
2020-03-30 00:00:00,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.43,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,132.78,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,134.5,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.43,8.848512,2.580816,9.2172,8.848512,2.580816,9.2172,0.0,0.0,0.0,135.1
2020-03-30 00:30:00,67.160432,81.631376,105.7081130949,10.770432,3.141376,11.2192,56.39,78.49,96.6463253311,135.85,81.000432,31.801376,87.0195236696,10.770432,3.141376,11.2192,70.23,28.66,75.852808122,133.33,77.670432,30.311376,83.3755091264,10.770432,3.141376,11.2192,66.9,27.17,72.2067787676,134.96,63.480432,46.061376,78.4309607612,10.770432,3.141376,11.2192,52.71,42.92,67.9740428399,135.85,10.810432,3.741376,11.4395513199,10.770432,3.141376,11.2192,0.04,0.6000000000000001,0.6013318551,135.52
2020-03-30 01:00:00,65.86864,81.75252,104.9864384661,10.56864,3.08252,11.009,55.3,78.67,96.1616290419,136.35,79.55864,32.03252,85.7651417314,10.56864,3.08252,11.009,68.99,28.95,74.8179296693,134.01,76.28864,30.52252,82.1680036279,10.56864,3.08252,11.009,65.72,27.44,71.2184807476,135.5,62.28864,46.76252,77.8884327086,10.56864,3.08252,11.009,51.72,43.68,67.6971254929,136.35,10.56864,3.64252,11.1787344275,10.56864,3.08252,11.009,0.0,0.56,0.56,136.01
2020-03-30 01:30:00,69.241984,81.233912,106.7398744944,9.681984,2.823912,10.0854,59.56,78.41,98.4658402696,136.22,82.411984,31.673912,88.2891375436,9.681984,2.823912,10.0854,72.73,28.85,78.2430533658,133.77,78.951984,30.183912,84.5250514413,9.681984,2.823912,10.0854,69.27,27.36,74.4775301685,135.37,65.281984,46.153912,79.9494904792,9.681984,2.823912,10.0854,55.6,43.33,70.4900624202,136.22,9.681984,3.423912,10.2695660843,9.681984,2.823912,10.0854,0.0,0.6000000000000001,0.6000000000000001,135.88
2020-03-30 02:00:00,72.298752,80.572136,108.2542315125,10.498752,3.062136,10.9362,61.8,77.51,99.131428417,135.78,85.808752,31.082136,91.2646760698,10.498752,3.062136,10.9362,75.31,28.02,80.3536962435,133.22,82.218752,29.622136,87.3921857012,10.498752,3.062136,10.9362,71.72,26.56,76.4800104603,134.89,68.128752,46.642136,82.5652208846,10.498752,3.062136,10.9362,57.63,43.58,72.2525660444,135.78,10.498752,3.662136,11.1191291763,10.498752,3.062136,10.9362,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-30 02:30:00,72.4528,80.2754,108.1367101081,10.3728,3.0254,10.805,62.08,77.25,99.1034252688,135.78,86.5228,30.4554,91.7263664875,10.3728,3.0254,10.805,76.15,27.43,80.9396528285,133.17,82.8828,29.0154,87.8148733017,10.3728,3.0254,10.805,72.51,25.99,77.0271393731,134.84,68.2828,46.7954,82.7789238695,10.3728,3.0254,10.805,57.91,43.77,72.5905021335,135.78,10.3728,3.6254,10.9881074349,10.3728,3.0254,10.805,0.0,0.6000000000000001,0.6000000000000001,135.44
2020-03-30 03:00:00,72.461712,80.383416,108.2228870147,8.651712,2.523416,9.0122,63.81,77.86,100.6672523714,136.11,85.341712,30.223416,90.535422249,8.651712,2.523416,9.0122,76.69,27.7,81.5392304354,133.58,81.671712,28.783416,86.5953438566,8.651712,2.523416,9.0122,73.02,26.26,77.5983762717,135.17,68.131712,46.343416,82.3992863234,8.651712,2.523416,9.0122,59.48,43.82,73.8787032913,136.11,8.651712,3.123416,9.1982524449,8.651712,2.523416,9.0122,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-03-30 03:30:00,72.203712,80.304416,107.9915517792,7.763712,2.2644159999999998,8.0872,64.44,78.04,101.2064978151,136.2,84.393712,30.384416,89.6967745284,7.763712,2.2644159999999998,8.0872,76.63,28.12,81.6265355139,133.71,80.743712,28.924416,85.7681110232,7.763712,2.2644159999999998,8.0872,72.98,26.66,77.6970784522,135.3,67.823712,46.054416,81.9821025746,7.763712,2.2644159999999998,8.0872,60.06,43.79,74.3287811013,136.2,7.763712,2.824416,8.261510138,7.763712,2.2644159999999998,8.0872,0.0,0.56,0.56,135.84
2020-03-30 04:00:00,71.537248,80.320864,107.5593745106,6.997248,2.040864,7.2888,64.54,78.28,101.455261076,136.31,83.077248,30.460864,88.4855545888,6.997248,2.040864,7.2888,76.08,28.42,81.214917349,133.83,79.457248,28.980864,84.5774481639,6.997248,2.040864,7.2888,72.46,26.94,77.3059842444,135.42,67.147248,45.840864,81.3027534973,6.997248,2.040864,7.2888,60.15,43.8,74.4074089053,136.31,6.997248,2.640864,7.4790134537,6.997248,2.040864,7.2888,0.0,0.6000000000000001,0.6000000000000001,135.94
2020-03-30 04:30:00,71.24888,80.51884,107.5159825152,6.57888,1.91884,6.853,64.67,78.6,101.7849148941,136.43,82.78888,30.58884,88.2591399471,6.57888,1.91884,6.853,76.21,28.67,81.4244005197,133.93,79.14888,29.09884,84.3284512759,6.57888,1.91884,6.853,72.57,27.18,77.4929500019,135.55,66.84888,45.41884,80.818585636,6.57888,1.91884,6.853,60.27,43.5,74.3284797369,136.43,6.57888,2.51884,7.0445877807,6.57888,1.91884,6.853,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-03-30 05:00:00,70.998736,80.215048,107.1227073932,6.188736,1.805048,6.4466,64.81,78.41,101.7274014216,136.2,82.278736,30.235048,87.6581343933,6.188736,1.805048,6.4466,76.09,28.43,81.2277846553,133.63,78.658736,28.765048,83.7533565629,6.188736,1.805048,6.4466,72.47,26.96,77.3223285992,135.29,66.578736,45.265048,80.50871168890001,6.188736,1.805048,6.4466,60.39,43.46,74.4024441803,136.2,6.188736,2.405048,6.6396317036,6.188736,1.805048,6.4466,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-03-30 05:30:00,72.222144,80.054792,107.8184019828,6.702144,1.9547919999999999,6.9814,65.52,78.1,101.943515733,135.94,83.352144,30.164792,88.6425100378,6.702144,1.9547919999999999,6.9814,76.65,28.21,81.6763527589,133.31,79.702144,28.694792,84.7102286983,6.702144,1.9547919999999999,6.9814,73.0,26.74,77.7433444097,135.01,67.732144,45.034792,81.3374195639,6.702144,1.9547919999999999,6.9814,61.03,43.08,74.7030608476,135.94,6.702144,2.554792,7.1725655354,6.702144,1.9547919999999999,6.9814,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-03-30 06:00:00,74.16928,79.06604,108.4090437971,7.52928,2.19604,7.843,66.64,76.87,101.7343919233,135.24,85.76928,29.17604,90.5958647058,7.52928,2.19604,7.843,78.24,26.98,82.761210721,132.41,82.03928,27.776040000000002,86.6138087201,7.52928,2.19604,7.843,74.51,25.58,78.778655104,134.22,69.55928,45.17604,82.9419557534,7.52928,2.19604,7.843,62.03,42.98,75.4652323921,135.24,7.56928,2.75604,8.0554178166,7.52928,2.19604,7.843,0.04,0.56,0.5614267539000001,134.86
2020-03-30 06:30:00,79.39672,75.86696,109.8163683901,8.28672,2.41696,8.632,71.11,73.45,102.2327471997,134.51,92.38672,26.16696,96.0209134928,8.28672,2.41696,8.632,84.1,23.75,87.389201278,131.43,88.36672,24.91696,91.8124833517,8.28672,2.41696,8.632,80.08,22.5,83.1808655882,133.4,74.36672,47.39696,88.1866251809,8.28672,2.41696,8.632,66.08,44.98,79.9360169135,134.51,8.32672,3.01696,8.8564278126,8.28672,2.41696,8.632,0.04,0.6000000000000001,0.6013318551,134.12
2020-03-30 07:00:00,83.2116,73.5038,111.0269291163,8.2416,2.4038,8.585,74.97,71.1,103.3233318278,134.48,97.3516,23.9438,100.2528781682,8.2416,2.4038,8.585,89.11,21.54,91.6764075431,131.31,93.0916,22.8138,95.8463116713,8.2416,2.4038,8.585,84.85,20.41,87.2702159961,133.35,77.8516,49.3938,92.1988020584,8.2416,2.4038,8.585,69.61,46.99,83.9857857021,134.48,8.2416,2.9638,8.7583149635,8.2416,2.4038,8.585,0.0,0.56,0.56,134.1
2020-03-30 07:30:00,89.244736,71.563048,114.3935869827,8.204736,2.393048,8.5466,81.04,69.17,106.5456263767,134.07,103.364736,21.793048,105.6371411459,8.204736,2.393048,8.5466,95.16,19.4,97.1173805248,130.71,98.804736,20.753048,100.9607094731,8.204736,2.393048,8.5466,90.6,18.36,92.4416010246,132.84,83.334736,50.433048,97.4072407717,8.204736,2.393048,8.5466,75.13,48.04,89.1759973311,134.07,8.204736,2.993048,8.7336148965,8.204736,2.393048,8.5466,0.0,0.6000000000000001,0.6000000000000001,133.69
2020-03-30 08:00:00,92.606784,72.880312,117.8454764513,9.326784,2.720312,9.7154,83.28,70.16,108.8943708371,133.7,108.586784,17.390312,109.9705079143,9.326784,2.720312,9.7154,99.26,14.67,100.3382105681,131.31,103.776784,17.240312,105.1990934145,9.326784,2.720312,9.7154,94.45,14.52,95.5595777513,133.31,86.496784,49.170312,99.4957950092,9.326784,2.720312,9.7154,77.17,46.45,90.0711463233,133.7,9.326784,3.280312,9.8868269227,9.326784,2.720312,9.7154,0.0,0.56,0.56,133.33
2020-03-30 08:30:00,96.280368,74.908024,121.988201568,10.450368,3.048024,10.8858,85.83,71.86,111.9403792204,133.07,113.680368,11.328024,114.2433814116,10.450368,3.048024,10.8858,103.23,8.28,103.561533882,132.34,108.690368,10.848024,109.2303791108,10.450368,3.048024,10.8858,98.24,7.8,98.5491633653,134.16,89.930368,46.978024,101.4613513983,10.450368,3.048024,10.8858,79.48,43.93,90.8125283207,133.07,10.450368,3.648024,11.0687971542,10.450368,3.048024,10.8858,0.0,0.6000000000000001,0.6000000000000001,132.68
2020-03-30 09:00:00,95.719984,74.562912,121.3340149459,14.169984,4.132912,14.7604,81.55,70.43,107.7533637526,132.8,115.539984,11.252912,116.0866742189,14.169984,4.132912,14.7604,101.37,7.12,101.6197387322,131.92,110.649984,10.822912,111.178030129,14.169984,4.132912,14.7604,96.48,6.69,96.7116668246,133.85,89.759984,48.872912,102.2028192128,14.169984,4.132912,14.7604,75.59,44.74,87.838008288,132.8,14.169984,4.692912,14.9268841223,14.169984,4.132912,14.7604,0.0,0.56,0.56,132.41
2020-03-30 09:30:00,97.636352,75.183936,123.2293855552,15.236352,4.443936,15.8712,82.4,70.74,108.5997587474,133.05,115.346352,11.523935999999999,115.9205849737,15.236352,4.443936,15.8712,100.11,7.08,100.3600443404,132.16,110.496352,11.123936,111.0548772339,15.236352,4.443936,15.8712,95.26,6.68,95.4939265084,134.15,91.576352,49.203936,103.9579509394,15.236352,4.443936,15.8712,76.34,44.76,88.4943681824,133.05,15.236352,5.003936,16.0370133678,15.236352,4.443936,15.8712,0.0,0.56,0.56,132.65
2020-03-30 10:00:00,98.636224,72.027232,122.1352808756,19.156224,5.587232,19.9544,79.48,66.44,103.5922004786,132.55,119.366224,9.977232,119.7824719665,19.156224,5.587232,19.9544,100.21,4.39,100.3061124758,131.71,114.526224,9.687232,114.9351923804,19.156224,5.587232,19.9544,95.37,4.1,95.4580897567,133.72,92.856224,53.597232,107.2144655054,19.156224,5.587232,19.9544,73.7,48.01,87.958229291,132.55,19.156224,6.147232,20.1183841101,19.156224,5.587232,19.9544,0.0,0.56,0.56,132.18
2020-03-30 10:30:00,92.484864,73.479752,118.1216492565,24.204864,7.059752,25.2134,68.28,66.42,95.256363567,132.43,119.484864,11.049752,119.9947071514,24.204864,7.059752,25.2134,95.28,3.99,95.3635071712,131.45,114.904864,10.789752,115.4103397408,24.204864,7.059752,25.2134,90.7,3.73,90.7766649531,133.51,87.694864,54.989752,103.5097193359,24.204864,7.059752,25.2134,63.49,47.93,79.5503928337,132.43,24.204864,7.659752,25.3879349684,24.204864,7.059752,25.2134,0.0,0.6000000000000001,0.6000000000000001,132.06
2020-03-30 11:00:00,93.264512,72.188816,117.9385193823,24.544512,7.158816,25.5672,68.72,65.03,94.6115177978,132.28,118.844512,10.048816,119.2685907334,24.544512,7.158816,25.5672,94.3,2.89,94.3442743361,131.24,114.304512,9.848816,114.7280290084,24.544512,7.158816,25.5672,89.76,2.69,89.8002989973,133.36,88.414512,56.148816,104.7368868661,24.544512,7.158816,25.5672,63.87,48.99,80.494701689,132.28,24.544512,7.718816,25.7296169766,24.544512,7.158816,25.5672,0.0,0.56,0.56,131.88
2020-03-30 11:30:00,95.39808,72.43944,119.7842482766,22.79808,6.64944,23.748,72.6,65.79,97.9749156672,132.39,116.80808,10.27944,117.2595174815,22.79808,6.64944,23.748,94.01,3.63,94.080056335,131.47,112.27808,10.02944,112.7251387899,22.79808,6.64944,23.748,89.48,3.38,89.5438149735,133.52,90.21808,55.05944,105.692213015,22.79808,6.64944,23.748,67.42,48.41,82.9999066265,132.39,22.79808,7.20944,23.9108443347,22.79808,6.64944,23.748,0.0,0.56,0.56,131.99
2020-03-30 12:00:00,99.633936,70.783648,122.2180266043,20.823936,6.073648,21.6916,78.81,64.71,101.9725463054,131.94,121.283936,8.783648,121.6015855318,20.823936,6.073648,21.6916,100.46,2.71,100.4965457118,130.82,116.403936,8.593648,116.720722677,20.823936,6.073648,21.6916,95.58,2.52,95.6132145679,132.98,93.893936,54.773648,108.702455045,20.823936,6.073648,21.6916,73.07,48.7,87.8118152642,131.94,20.823936,6.633648,21.8550130707,20.823936,6.073648,21.6916,0.0,0.56,0.56,131.54
2020-03-30 12:30:00,104.078928,70.430104,125.6694983004,18.068928,5.270104,18.8218,86.01,65.16,107.9052626149,131.77,121.738928,7.950104,121.9982407422,18.068928,5.270104,18.8218,103.67,2.68,103.7046349012,130.59,116.718928,7.770104,116.9772741589,18.068928,5.270104,18.8218,98.65,2.5,98.6816725639,132.8,97.698928,53.280104,111.2827480547,18.068928,5.270104,18.8218,79.63,48.01,92.9833157077,131.77,18.108928,5.830104,19.0242841116,18.068928,5.270104,18.8218,0.04,0.56,0.5614267539000001,131.38
2020-03-30 13:00:00,102.479808,70.074944,124.1475284664,20.999808,6.124944,21.8748,81.48,63.95,103.5789211182,131.66,121.759808,8.644944,122.066317635,20.999808,6.124944,21.8748,100.76,2.52,100.7915075788,130.53,116.879808,8.454944,117.1852191881,20.999808,6.124944,21.8748,95.88,2.33,95.908306731,132.77,96.509808,54.834944,111.0000636202,20.999808,6.124944,21.8748,75.51,48.71,89.857799884,131.66,20.999808,6.684944,22.0381580973,20.999808,6.124944,21.8748,0.0,0.56,0.56,131.28
2020-03-30 13:30:00,97.318336,70.917848,120.4167749392,23.238336,6.777848,24.2066,74.08,64.14,97.9887034305,131.66,126.918336,8.707848,127.2167073532,23.238336,6.777848,24.2066,103.68,1.9300000000000002,103.6979618893,130.41,121.898336,8.557848,122.1983677549,23.238336,6.777848,24.2066,98.66,1.78,98.6760558596,132.68,92.008336,55.427848,107.4140597287,23.238336,6.777848,24.2066,68.77,48.65,84.2385624284,131.66,23.238336,7.337848,24.3693305883,23.238336,6.777848,24.2066,0.0,0.56,0.56,131.31
2020-03-30 14:00:00,95.902592,71.738256,119.765122328,25.262592,7.368256,26.3152,70.64,64.37,95.5693805567,132.2,121.232592,9.958256,121.640898655,25.262592,7.368256,26.3152,95.97,2.59,96.0049425811,131.16,116.622592,9.778256,117.0318044602,25.262592,7.368256,26.3152,91.36,2.41,91.3917813592,133.34,90.892592,56.568256,107.0580724063,25.262592,7.368256,26.3152,65.63,49.2,82.024001975,132.2,25.262592,7.968256,26.489463155,25.262592,7.368256,26.3152,0.0,0.6000000000000001,0.6000000000000001,131.83
2020-03-30 14:30:00,84.953104,73.490072,112.3290726473,33.223104,9.690072,34.6074,51.73,63.8,82.1366720777,132.47,123.583104,11.770072,124.1423303678,33.223104,9.690072,34.6074,90.36,2.08,90.3839366259,131.55,119.273104,11.610072,119.8368353623,33.223104,9.690072,34.6074,86.05,1.92,86.0714174392,133.52,81.623104,59.990072,101.2972844906,33.223104,9.690072,34.6074,48.4,50.3,69.8043694907,132.47,33.223104,10.250072,34.7683565243,33.223104,9.690072,34.6074,0.0,0.56,0.56,132.12
2020-03-30 15:00:00,88.251936,74.907648,115.7564682281,30.471936,8.887648,31.7416,57.78,66.02,87.7335101315,132.99,116.441936,12.687648,117.1311268246,30.471936,8.887648,31.7416,85.97,3.8,86.053941804,132.35,112.311936,12.427648,112.9974221072,30.471936,8.887648,31.7416,81.84,3.54,81.9165258052,134.18,84.371936,57.927648,102.3437149375,30.471936,8.887648,31.7416,53.9,49.04,72.8706497844,132.99,30.471936,9.447648,31.9029299018,30.471936,8.887648,31.7416,0.0,0.56,0.56,132.63
2020-03-30 15:30:00,92.172624,73.467432,117.8696575872,26.322624,7.677432,27.4194,65.85,65.79,93.0835463441,132.99,121.192624,11.707432,121.7567906773,26.322624,7.677432,27.4194,94.87,4.03,94.9555569727,132.39,116.622624,11.457432,117.1840824373,26.322624,7.677432,27.4194,90.3,3.7800000000000002,90.3790816506,134.21,87.582624,56.937432,104.4633294007,26.322624,7.677432,27.4194,61.26,49.26,78.6087476048,132.99,26.322624,8.237432,27.5814397775,26.322624,7.677432,27.4194,0.0,0.56,0.56,132.63
2020-03-30 16:00:00,94.790832,74.003576,120.2573535882,23.360832,6.813576,24.3342,71.43,67.19,98.0649835568,133.26,119.890832,11.773576,120.4675420579,23.360832,6.813576,24.3342,96.53,4.96,96.657345815,132.68,115.220832,11.463576,115.7896960074,23.360832,6.813576,24.3342,91.86,4.65,91.977617386,134.52,89.730832,55.223576,105.3625434281,23.360832,6.813576,24.3342,66.37,48.41,82.1492848417,133.26,23.360832,7.413576,24.5089693957,23.360832,6.813576,24.3342,0.0,0.6000000000000001,0.6000000000000001,132.92
2020-03-30 16:30:00,92.782128,74.582704,119.0424420623,25.552128,7.452704,26.6168,67.23,67.13,95.0068934341,133.03,121.622128,12.462704,122.2589915313,25.552128,7.452704,26.6168,96.07,5.01,96.2005457365,132.42,116.992128,12.152704,117.6216231332,25.552128,7.452704,26.6168,91.44,4.7,91.5607099142,134.25,88.092128,55.842704,104.3006740419,25.552128,7.452704,26.6168,62.54,48.39,79.0749245969,133.03,25.552128,8.012704,26.7789968206,25.552128,7.452704,26.6168,0.0,0.56,0.56,132.71
2020-03-30 17:00:00,96.282096,74.083528,121.4850243079,22.572096,6.583528,23.5126,73.71,67.5,99.9470564849,132.45,124.772096,11.393528,125.2912144586,22.572096,6.583528,23.5126,102.2,4.8100000000000005,102.3131277012,131.52,119.842096,11.103528,120.3553750678,22.572096,6.583528,23.5126,97.27,4.52,97.3749623877,133.53,90.982096,53.583528,105.58852336059999,22.572096,6.583528,23.5126,68.41,47.0,82.9995668663,132.45,22.572096,7.143528,23.6755044322,22.572096,6.583528,23.5126,0.0,0.56,0.56,132.12
2020-03-30 17:30:00,102.738592,73.381256,126.2538198166,20.198592,5.891256,21.0402,82.54,67.49,106.619659069,132.31,128.698592,10.111256,129.0951783789,20.198592,5.891256,21.0402,108.5,4.22,108.5820353466,131.16,123.418592,9.831256,123.8095410128,20.198592,5.891256,21.0402,103.22,3.94,103.2951692965,133.27,96.668592,52.581256,110.0436511653,20.198592,5.891256,21.0402,76.47,46.69,89.5969698148,132.31,20.198592,6.491256,21.2160204383,20.198592,5.891256,21.0402,0.0,0.6000000000000001,0.6000000000000001,131.96
2020-03-30 18:00:00,107.672784,72.163312,129.6185635359,17.222784,5.023312,17.9404,90.45,67.14,112.6453820625,131.64,134.682784,8.363312,134.942199825,17.222784,5.023312,17.9404,117.46,3.34,117.5074772089,130.14,128.962784,8.123312,129.2183727451,17.222784,5.023312,17.9404,111.74,3.1,111.7829933398,132.42,100.892784,51.023312,113.0607457552,17.222784,5.023312,17.9404,83.67,46.0,95.4812489445,131.64,17.262784,5.583312,18.1432379778,17.222784,5.023312,17.9404,0.04,0.56,0.5614267539000001,131.31
2020-03-30 18:30:00,108.423408,71.904744,130.0996833664,16.233408,4.734744,16.9098,92.19,67.17,114.0649157278,131.46,135.333408,8.594744,135.6060505483,16.233408,4.734744,16.9098,119.1,3.86,119.1625343806,129.95,129.543408,8.324744,129.8106155864,16.233408,4.734744,16.9098,113.31,3.59,113.3668567087,132.33,101.493408,50.304744,113.2761190029,16.233408,4.734744,16.9098,85.26,45.57,96.674156319,131.46,16.233408,5.294744,17.0750651337,16.233408,4.734744,16.9098,0.0,0.56,0.56,131.16
2020-03-30 19:00:00,107.335376,72.941568,129.7742473812,16.085376,4.691568,16.7556,91.25,68.25,113.9500987275,131.67,132.935376,9.571568,133.2795149535,16.085376,4.691568,16.7556,116.85,4.88,116.9518571892,130.27,127.245376,9.251568,127.5812573376,16.085376,4.691568,16.7556,111.16,4.5600000000000005,111.2534907318,132.5,100.495376,49.721568,112.1229455632,16.085376,4.691568,16.7556,84.41,45.03,95.6700005226,131.67,16.085376,5.251568,16.9209422764,16.085376,4.691568,16.7556,0.0,0.56,0.56,131.36
2020-03-30 19:30:00,107.964288,72.429584,130.0089693897,11.724288,3.419584,12.2128,96.24,69.01,118.4251565336,131.67,131.514288,8.829584,131.8103543041,11.724288,3.419584,12.2128,119.79,5.41,119.9121019747,130.27,125.664288,8.479584,125.9500560673,11.724288,3.419584,12.2128,113.94,5.06,114.0523002837,132.5,100.684288,47.789584,111.4503036737,11.724288,3.419584,12.2128,88.96,44.37,99.4111588304,131.67,11.764288,3.979584,12.4191610409,11.724288,3.419584,12.2128,0.04,0.56,0.5614267539000001,131.36
2020-03-30 20:00:00,104.31936,73.39648,127.5522330153,13.83936,4.03648,14.416,90.48,69.36,114.0063156145,131.67,130.47936,9.74648,130.842872402,13.83936,4.03648,14.416,116.64,5.71,116.7796801674,130.3,124.81936,9.39648,125.1725467792,13.83936,4.03648,14.416,110.98,5.36,111.1093605418,132.53,97.57936,48.38648,108.9173216013,13.83936,4.03648,14.416,83.74,44.35,94.7592217148,131.67,13.83936,4.59648,14.582712834,13.83936,4.03648,14.416,0.0,0.56,0.56,131.42
2020-03-30 20:30:00,100.144576,83.257168,130.2332220503,15.624576,4.557168,16.2756,84.52,78.7,115.4873170526,132.96,130.614576,5.517168,130.7310468343,15.624576,4.557168,16.2756,114.99,0.96,114.9940072352,134.58,124.894576,5.557168,125.0181476043,15.624576,4.557168,16.2756,109.27,1.0,109.2745757256,135.98,93.904576,42.467168,103.0608060888,15.624576,4.557168,16.2756,78.28,37.91,86.9765859298,132.96,15.624576,5.117168,16.4411916697,15.624576,4.557168,16.2756,0.0,0.56,0.56,132.66
2020-03-30 21:00:00,96.817056,85.765808,129.3418577043,14.797056,4.315808,15.4136,82.02,81.45,115.5914482131,133.43,125.407056,5.645808,125.5340784112,14.797056,4.315808,15.4136,110.61,1.33,110.6179958235,135.38,119.947056,5.505808,120.0733532671,14.797056,4.315808,15.4136,105.15,1.19,105.1567334981,136.53,90.807056,40.425808,99.3990310408,14.797056,4.315808,15.4136,76.01,36.11,84.1513648136,133.43,14.797056,4.875808,15.5796781071,14.797056,4.315808,15.4136,0.0,0.56,0.56,133.14
2020-03-30 21:30:00,94.50192,86.21056,127.9174481422,13.92192,4.06056,14.502,80.58,82.15,115.0728417134,133.59,121.06192,7.32056,121.2830535269,13.92192,4.06056,14.502,107.14,3.26,107.189585315,135.44,115.79192,7.51056,116.0352414088,13.92192,4.06056,14.502,101.87,3.45,101.9284033035,136.58,88.62192,39.89056,97.1859119502,13.92192,4.06056,14.502,74.7,35.83,82.8485298602,133.59,13.92192,4.62056,14.6686547168,13.92192,4.06056,14.502,0.0,0.56,0.56,133.29
2020-03-30 22:00:00,91.311344,80.815392,121.938054467,12.121344,3.535392,12.6264,79.19,77.28,110.6492408469,133.73,112.881344,16.125392,114.0273041442,12.121344,3.535392,12.6264,100.76,12.59,101.5435162874,133.16,107.991344,15.415392,109.0860425968,12.121344,3.535392,12.6264,95.87,11.88,96.6032675431,134.78,85.571344,43.905392,96.1776396084,12.121344,3.535392,12.6264,73.45,40.37,83.8131218843,133.73,12.121344,4.135392,12.8073591095,12.121344,3.535392,12.6264,0.0,0.6000000000000001,0.6000000000000001,133.42
2020-03-30 22:30:00,86.540352,81.730936,119.0343581649,11.660352,3.4009359999999997,12.1462,74.88,78.33,108.3632931393,134.09,106.180352,18.450936,107.7715370129,11.660352,3.4009359999999997,12.1462,94.52,15.05,95.7106728636,133.84,101.610352,17.650936,103.1320472755,11.660352,3.4009359999999997,12.1462,89.95,14.25,91.0717574224,135.4,81.210352,43.520936,92.1368175176,11.660352,3.4009359999999997,12.1462,69.55,40.12,80.2920724605,134.09,11.660352,3.960936,12.3147400606,11.660352,3.4009359999999997,12.1462,0.0,0.56,0.56,133.77
2020-03-30 23:00:00,79.882048,85.042264,116.6761683418,12.762048,3.722264,13.2938,67.12,81.32,105.4421016483,135.01,99.442048,20.462264,101.5254901906,12.762048,3.722264,13.2938,86.68,16.74,88.2816515478,134.96,95.272048,19.562264,97.2596797389,12.762048,3.722264,13.2938,82.51,15.84,84.0166989354,136.32,75.222048,42.612264,86.4532333029,12.762048,3.722264,13.2938,62.46,38.89,73.5777391607,135.01,12.762048,4.282264,13.461339239499999,12.762048,3.722264,13.2938,0.0,0.56,0.56,134.68
2020-03-30 23:30:00,74.7156,86.7058,114.4566146494,11.9856,3.4958,12.485,62.73,83.21,104.2063193861,134.68,92.5856,22.2058,95.2112959737,11.9856,3.4958,12.485,80.6,18.71,82.7431211642,134.56,88.7256,21.2158,91.2268724938,11.9856,3.4958,12.485,76.74,17.72,78.7592915154,136.0,70.4256,39.9758,80.980428012,11.9856,3.4958,12.485,58.44,36.48,68.891392786,134.68,11.9856,4.0958,12.6661037814,11.9856,3.4958,12.485,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-03-31 00:00:00,70.630304,87.049672,112.0994435242,11.690304,3.409672,12.1774,58.94,83.64,102.3209323648,135.21,88.120304,22.289672,90.8956404616,11.690304,3.409672,12.1774,76.43,18.88,78.7273732573,135.31,84.480304,21.299672,87.1240368167,11.690304,3.409672,12.1774,72.79,17.89,74.9562285604,136.58,66.690304,40.479672,78.0141044481,11.690304,3.409672,12.1774,55.0,37.07,66.3263514751,135.21,11.730304,3.969672,12.3837929456,11.690304,3.409672,12.1774,0.04,0.56,0.5614267539000001,134.89
2020-03-31 00:30:00,67.871632,87.697976,110.8940639748,11.821632,3.447976,12.3142,56.05,84.25,101.1912298571,135.3,84.531632,23.067976,87.6226473312,11.821632,3.447976,12.3142,72.71,19.62,75.3106134618,135.49,81.041632,22.037976,83.9846325431,11.821632,3.447976,12.3142,69.22,18.59,71.6728435323,136.69,64.171632,40.217976,75.7329779362,11.821632,3.447976,12.3142,52.35,36.77,63.9730834023,135.3,11.821632,4.047976,12.4954828974,11.821632,3.447976,12.3142,0.0,0.6000000000000001,0.6000000000000001,134.96
2020-03-31 01:00:00,67.640352,87.725936,110.7748033885,10.100352,2.945936,10.5212,57.54,84.78,102.4621881476,135.38,82.810352,23.005936,85.9466549064,10.100352,2.945936,10.5212,72.71,20.06,75.4264389985,135.65,79.340352,21.945936,82.3195940369,10.100352,2.945936,10.5212,69.24,19.0,71.7995654583,136.77,63.820352,39.395936,75.0005140164,10.100352,2.945936,10.5212,53.72,36.45,64.9187253418,135.38,10.100352,3.505936,10.691524576,10.100352,2.945936,10.5212,0.0,0.56,0.56,135.03
2020-03-31 01:30:00,70.828272,87.169496,112.3172522251,10.078272,2.939496,10.4982,60.75,84.23,103.8520842352,135.46,86.038272,22.399496,88.9062521412,10.078272,2.939496,10.4982,75.96,19.46,78.4130932944,135.69,82.398272,21.369496,85.1242068267,10.078272,2.939496,10.4982,72.32,18.43,74.6314096075,136.86,66.708272,39.869496,77.7146721316,10.078272,2.939496,10.4982,56.63,36.93,67.6075572699,135.46,10.078272,3.5394959999999998,10.681741358,10.078272,2.939496,10.4982,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-03-31 02:00:00,73.30176,86.75468,113.5760649125,10.30176,3.00468,10.731,63.0,83.75,104.8001073473,135.09,89.78176,21.69468,92.3657055892,10.30176,3.00468,10.731,79.48,18.69,81.6479424113,135.19,85.96176,20.71468,88.4224075096,10.30176,3.00468,10.731,75.66,17.71,77.7050815584,136.35,69.00176,39.88468,79.6996272375,10.30176,3.00468,10.731,58.7,36.88,69.3240535456,135.09,10.30176,3.56468,10.9010642875,10.30176,3.00468,10.731,0.0,0.56,0.56,134.71
2020-03-31 02:30:00,73.232864,86.843752,113.5996902772,10.332864,3.013752,10.7634,62.9,83.83,104.8040023091,135.25,89.962864,21.633752,92.5274884814,10.332864,3.013752,10.7634,79.63,18.62,81.7780000978,135.32,86.142864,20.653752,88.5842564444,10.332864,3.013752,10.7634,75.81,17.64,77.8352471571,136.53,68.942864,40.113752,79.7635981889,10.332864,3.013752,10.7634,58.61,37.1,69.36528022,135.25,10.332864,3.613752,10.9465648475,10.332864,3.013752,10.7634,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-03-31 03:00:00,73.851728,84.035504,111.875125301,8.761728,2.555504,9.1268,65.09,81.48,104.2866170705,135.37,87.611728,24.595504,90.9986466941,8.761728,2.555504,9.1268,78.85,22.04,81.8723646904,134.48,83.851728,23.115504,86.9795310045,8.761728,2.555504,9.1268,75.09,20.56,77.8538483313,135.83,69.381728,41.975504,81.091103805,8.761728,2.555504,9.1268,60.62,39.42,72.3098942054,135.37,8.761728,3.115504,9.2991527958,8.761728,2.555504,9.1268,0.0,0.56,0.56,135.01
2020-03-31 03:30:00,73.7536,79.6648,108.5636857886,9.0336,2.6348000000000003,9.41,64.72,77.03,100.6096382063,135.28,85.3236,30.0348,90.4555466956,9.0336,2.6348000000000003,9.41,76.29,27.4,81.0612367288,132.55,81.6936,28.6148,86.5601008548,9.0336,2.6348000000000003,9.41,72.66,25.98,77.1649920625,134.25,69.3236,45.8348,83.1058987557,9.0336,2.6348000000000003,9.41,60.29,43.2,74.1695631644,135.28,9.0336,3.2348,9.5953040598,9.0336,2.6348000000000003,9.41,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-03-31 04:00:00,73.78248,79.23364,108.267373029,7.69248,2.24364,8.013,66.09,76.99,101.4659952891,135.33,84.36248,29.61364,89.4091477747,7.69248,2.24364,8.013,76.67,27.37,81.408880351,132.55,80.69248,28.19364,85.4760648661,7.69248,2.24364,8.013,73.0,25.95,77.4751734429,134.3,69.23248,45.65364,82.9300375751,7.69248,2.24364,8.013,61.54,43.41,75.3100239012,135.33,7.69248,2.84364,8.2012521605,7.69248,2.24364,8.013,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-03-31 04:30:00,73.18616,79.03388,107.7152180678,7.55616,2.20388,7.871,65.63,76.83,101.045266094,135.53,83.95616,29.53388,88.9993644348,7.55616,2.20388,7.871,76.4,27.33,81.141166494,132.89,80.31616,28.12388,85.0978153856,7.55616,2.20388,7.871,72.76,25.92,77.2390056901,134.55,68.68616,45.90388,82.6132844923,7.55616,2.20388,7.871,61.13,43.7,75.1436417803,135.53,7.55616,2.7638800000000003,8.0457806706,7.55616,2.20388,7.871,0.0,0.56,0.56,135.17
2020-03-31 05:00:00,72.154976,79.219368,107.1543224881,7.814976,2.279368,8.1406,64.34,76.94,100.2965562719,135.66,83.704976,29.589368,88.7809309807,7.814976,2.279368,8.1406,75.89,27.31,80.6543749588,133.09,80.094976,28.179368,84.9074906078,7.814976,2.279368,8.1406,72.28,25.9,76.7802604841,134.68,67.774976,46.099368,81.9670610782,7.814976,2.279368,8.1406,59.96,43.82,74.2656986771,135.66,7.814976,2.879368,8.3285418868,7.814976,2.279368,8.1406,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-03-31 05:30:00,72.509568,79.508624,107.6069641888,9.389568,2.7386239999999997,9.7808,63.12,76.77,99.3869573938,135.53,84.649568,29.928624,89.7845860776,9.389568,2.7386239999999997,9.7808,75.26,27.19,80.0210203634,132.91,81.079568,28.528624,85.9521886539,9.389568,2.7386239999999997,9.7808,71.69,25.79,76.1877956106,134.54,68.229568,46.398624,82.5112492849,9.389568,2.7386239999999997,9.7808,58.84,43.66,73.2689647805,135.53,9.429568,3.338624,10.0031576455,9.389568,2.7386239999999997,9.7808,0.04,0.6000000000000001,0.6013318551,135.16
2020-03-31 06:00:00,73.31552,79.04036,107.8079031509,11.07552,3.23036,11.537,62.24,75.81,98.0865622805,135.36,87.04552,29.42036,91.8829697746,11.07552,3.23036,11.537,75.97,26.19,80.357681649,132.61,83.41552,28.06036,88.0087085475,11.07552,3.23036,11.537,72.34,24.83,76.4827071958,134.32,69.10552,47.55036,83.8845017307,11.07552,3.23036,11.537,58.03,44.32,73.0187873085,135.36,11.07552,3.83036,11.7191638354,11.07552,3.23036,11.537,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-03-31 06:30:00,78.279488,76.893184,109.72802735490001,12.079488,3.523184,12.5828,66.2,73.37,98.8210347042,134.58,94.039488,26.943184,97.8231080439,12.079488,3.523184,12.5828,81.96,23.42,85.2404716083,131.52,90.129488,25.723184,93.728367116,12.079488,3.523184,12.5828,78.05,22.2,81.1458101198,133.38,73.699488,48.703184,88.3380702936,12.079488,3.523184,12.5828,61.62,45.18,76.4084864397,134.58,12.079488,4.083184,12.750938080000001,12.079488,3.523184,12.5828,0.0,0.56,0.56,134.2
2020-03-31 07:00:00,82.362144,75.529792,111.7509384472,11.622144,3.389792,12.1064,70.74,72.14,101.0362667561,134.54,98.842144,25.199792,102.0039163334,11.622144,3.389792,12.1064,87.22,21.81,89.9055309756,131.31,94.652144,24.059792,97.6621828288,11.622144,3.389792,12.1064,83.03,20.67,85.5641852646,133.27,77.372144,49.419792,91.8083030476,11.622144,3.389792,12.1064,65.75,46.03,80.2609705897,134.54,11.622144,3.989792,12.2879075257,11.622144,3.389792,12.1064,0.0,0.6000000000000001,0.6000000000000001,134.16
