Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-03-31 07:30:00,86.759472,76.731096,115.8225672098,11.489472,3.351096,11.9682,75.27,73.38,105.1199186644,134.12,105.719472,16.421096,106.9871915409,11.489472,3.351096,11.9682,94.23,13.07,95.1321070932,132.76,101.089472,16.661096,102.4532745653,11.489472,3.351096,11.9682,89.6,13.31,90.5831998772,134.43,81.389472,47.751096,94.3631989795,11.489472,3.351096,11.9682,69.9,44.4,82.809238615,134.12,11.489472,3.9110959999999997,12.1369122416,11.489472,3.351096,11.9682,0.0,0.56,0.56,133.73
2020-03-31 08:00:00,91.733152,76.756336,119.6098085108,11.713152000000001,3.416336,12.2012,80.02,73.34,108.544718895,134.09,110.583152,12.276336,111.2624911272,11.713152000000001,3.416336,12.2012,98.87,8.86,99.2661901153,133.53,105.773152,11.776336,106.4266967147,11.713152000000001,3.416336,12.2012,94.06,8.36,94.4307852345,135.14,85.933152,47.926336,98.3943102778,11.713152000000001,3.416336,12.2012,74.22,44.51,86.5433330766,134.09,11.713152000000001,4.016336,12.3826041138,11.713152000000001,3.416336,12.2012,0.0,0.6000000000000001,0.6000000000000001,133.68
2020-03-31 08:30:00,94.361424,76.035832,121.1838524195,13.391424,3.905832,13.9494,80.97,72.13,108.438359449,134.05,113.081424,11.835832,113.6991441173,13.391424,3.905832,13.9494,99.69,7.93,100.0049048797,133.22,108.211424,11.365832,108.8066837155,13.391424,3.905832,13.9494,94.82,7.46,95.1130064712,135.14,88.501424,49.285832,101.2995325061,13.391424,3.905832,13.9494,75.11,45.38,87.7545240999,134.05,13.391424,4.465832,14.1164404933,13.391424,3.905832,13.9494,0.0,0.56,0.56,133.64
2020-03-31 09:00:00,92.95984,75.38412,119.6841568504,17.49984,5.10412,18.229,75.46,70.28,103.118814966,133.86,113.53984,11.41412,114.1121264485,17.49984,5.10412,18.229,96.04,6.31,96.2470659293,132.92,108.85984,11.03412,109.4176245812,17.49984,5.10412,18.229,91.36,5.93,91.5522501089,134.92,87.59984,51.91412,101.8273432011,17.49984,5.10412,18.229,70.1,46.81,84.292265956,133.86,17.53984,5.70412,18.4440497776,17.49984,5.10412,18.229,0.04,0.6000000000000001,0.6013318551,133.42
2020-03-31 09:30:00,90.380832,75.358576,117.675867406,21.080832,6.148576,21.9592,69.3,69.21,97.9413809378,133.9,113.080832,11.658576,113.6802399723,21.080832,6.148576,21.9592,92.0,5.51,92.1648528453,132.96,108.600832,11.298576,109.1869888344,21.080832,6.148576,21.9592,87.52,5.15,87.671391571,135.0,85.560832,54.028576,101.1916152511,21.080832,6.148576,21.9592,64.48,47.88,80.3129180145,133.9,21.080832,6.708576,22.1225330774,21.080832,6.148576,21.9592,0.0,0.56,0.56,133.47
2020-03-31 10:00:00,88.00328,75.41804,115.8984816475,24.47328,7.13804,25.493,63.53,68.28,93.2642444884,133.68,112.68328,11.44804,113.263318031,24.47328,7.13804,25.493,88.21,4.31,88.3152319818,132.7,108.36328,11.16804,108.9372551967,24.47328,7.13804,25.493,83.89,4.03,83.9867430015,134.73,83.69328,55.62804,100.4939995791,24.47328,7.13804,25.493,59.22,48.49,76.5394571447,133.68,24.47328,7.73804,25.667463782,24.47328,7.13804,25.493,0.0,0.6000000000000001,0.6000000000000001,133.25
2020-03-31 10:30:00,85.705936,75.749648,114.3832008547,25.575936,7.459648,26.6416,60.13,68.29,90.989785141,133.39,114.205936,11.239648,114.757681681,25.575936,7.459648,26.6416,88.63,3.7800000000000002,88.7105703961,132.48,109.875936,10.979648,110.4231587217,25.575936,7.459648,26.6416,84.3,3.52,84.3734579118,134.37,81.695936,55.399648,98.7083935511,25.575936,7.459648,26.6416,56.12,47.94,73.8085225431,133.39,25.575936,8.019648,26.8037918273,25.575936,7.459648,26.6416,0.0,0.56,0.56,132.99
2020-03-31 11:00:00,86.929152,74.989336,114.8045207349,26.809152,7.819336,27.9262,60.12,67.17,90.1455672787,133.39,113.919152,10.589336,114.4102584095,26.809152,7.819336,27.9262,87.11,2.77,87.1540303142,132.57,109.659152,10.389336,110.1502061727,26.809152,7.819336,27.9262,82.85,2.5700000000000003,82.8898510072,134.42,82.899152,56.869336,100.5305464991,26.809152,7.819336,27.9262,56.09,49.05,74.5116809635,133.39,26.809152,8.379336,28.0881452353,26.809152,7.819336,27.9262,0.0,0.56,0.56,132.99
2020-03-31 11:30:00,87.488624,74.170432,114.6974817181,26.778624,7.810432,27.8944,60.71,66.36,89.9408344413,133.47,108.528624,11.070432,109.091781047,26.778624,7.810432,27.8944,81.75,3.26,81.8149747907,132.9,104.528624,10.840432,105.0892392269,26.778624,7.810432,27.8944,77.75,3.03,77.8090187575,134.68,83.448624,57.550432,101.3692511114,26.778624,7.810432,27.8944,56.67,49.74,75.4026292645,133.47,26.818624,8.410432,28.1064754048,26.778624,7.810432,27.8944,0.04,0.6000000000000001,0.6013318551,133.08
2020-03-31 12:00:00,88.561248,74.462864,115.7057162045,25.381248,7.402864,26.4388,63.18,67.06,92.1344452417,133.58,107.921248,10.702864,108.4506665156,25.381248,7.402864,26.4388,82.54,3.3,82.6059416749,132.97,103.891248,10.462864,104.4167751565,25.381248,7.402864,26.4388,78.51,3.06,78.5696105374,134.76,84.271248,56.752864,101.5998563566,25.381248,7.402864,26.4388,58.89,49.35,76.8339417185,133.58,25.381248,7.962864,26.6010329333,25.381248,7.402864,26.4388,0.0,0.56,0.56,133.19
2020-03-31 12:30:00,90.410064,75.498352,117.7878636668,22.520064,6.568352,23.4584,67.89,68.93,96.7491446991,133.55,110.820064,10.838352,111.3488053777,22.520064,6.568352,23.4584,88.3,4.27,88.4031837662,132.86,106.490064,10.558352,107.0122073769,22.520064,6.568352,23.4584,83.97,3.99,84.0647429069,134.6,85.700064,54.108352,101.3519349877,22.520064,6.568352,23.4584,63.18,47.54,79.0680972327,133.55,22.520064,7.128352,23.6213184391,22.520064,6.568352,23.4584,0.0,0.56,0.56,133.16
2020-03-31 13:00:00,92.486816,73.524488,118.1510112927,20.346816,5.934488,21.1946,72.14,67.59,98.8563993882,133.46,115.296816,9.184488,115.6620534123,20.346816,5.934488,21.1946,94.95,3.25,95.0056050978,132.66,110.626816,8.954488,110.9886267761,20.346816,5.934488,21.1946,90.28,3.02,90.3304976185,134.47,87.406816,54.304488,102.9025213501,20.346816,5.934488,21.1946,67.06,48.37,82.6843425323,133.46,20.346816,6.534488,21.3703639361,20.346816,5.934488,21.1946,0.0,0.6000000000000001,0.6000000000000001,133.09
2020-03-31 13:30:00,92.688656,73.814608,118.4895915483,22.198656,6.474608,23.1236,70.49,67.34,97.4859769403,133.53,114.328656,10.034608,114.7681791285,22.198656,6.474608,23.1236,92.13,3.56,92.1987554146,132.86,109.818656,9.784608,110.2536881894,22.198656,6.474608,23.1236,87.62,3.31,87.6824982536,134.64,87.748656,55.144608,103.6376110361,22.198656,6.474608,23.1236,65.55,48.67,81.6429507061,133.53,22.198656,7.034608,23.2866064063,22.198656,6.474608,23.1236,0.0,0.56,0.56,133.16
2020-03-31 14:00:00,89.2932,74.4426,116.2539300884,22.1232,6.4526,23.045,67.17,67.99,95.5743114022,133.87,112.8232,10.1126,113.275501045,22.1232,6.4526,23.045,90.7,3.66,90.7738156078,133.27,108.3732,9.8526,108.8201461357,22.1232,6.4526,23.045,86.25,3.4,86.3169884785,134.95,84.6832,55.2426,101.1087989099,22.1232,6.4526,23.045,62.56,48.79,79.3361059039,133.87,22.1232,7.0526,23.2201452407,22.1232,6.4526,23.045,0.0,0.6000000000000001,0.6000000000000001,133.5
2020-03-31 14:30:00,88.677872,75.872296,116.7063420846,22.567872,6.5822959999999995,23.5082,66.11,69.29,95.7686598006,134.28,111.587872,11.202296,112.1487610862,22.567872,6.5822959999999995,23.5082,89.02,4.62,89.1398048012,133.74,107.227872,10.902296,107.780687471,22.567872,6.5822959999999995,23.5082,84.66,4.32,84.7701480475,135.39,84.147872,54.732296,100.3817144084,22.567872,6.5822959999999995,23.5082,61.58,48.15,78.1698081103,134.28,22.567872,7.142296,23.6711055669,22.567872,6.5822959999999995,23.5082,0.0,0.56,0.56,133.93
2020-03-31 15:00:00,87.10016,76.31088,115.8006402331,22.46016,6.55088,23.396,64.64,69.76,95.1040861372,134.87,112.29016,11.05088,112.8326281782,22.46016,6.55088,23.396,89.83,4.5,89.9426422783,134.44,107.87016,10.75088,108.4045794199,22.46016,6.55088,23.396,85.41,4.2,85.5132042436,135.98,82.72016,55.25088,99.4750451681,22.46016,6.55088,23.396,60.26,48.7,77.478755798,134.87,22.46016,7.15088,23.5710388401,22.46016,6.55088,23.396,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-03-31 15:30:00,84.604448,76.550464,114.0959515496,23.384448,6.820464,24.3588,61.22,69.73,92.7909548394,135.07,109.044448,11.730464,109.6735858139,23.384448,6.820464,24.3588,85.66,4.91,85.8006043102,134.8,104.834448,11.410464,105.4535925237,23.384448,6.820464,24.3588,81.45,4.59,81.579228974,136.27,80.534448,55.990464,98.0853168094,23.384448,6.820464,24.3588,57.15,49.17,75.3910564988,135.07,23.384448,7.420464,24.533562608,23.384448,6.820464,24.3588,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-03-31 16:00:00,85.837984,77.981912,115.9712813431,22.497984,6.5619119999999995,23.4354,63.34,71.42,95.4608401388,135.33,107.157984,13.241912,107.9730603825,22.497984,6.5619119999999995,23.4354,84.66,6.68,84.923129947,135.2,103.017984,12.831911999999999,103.8140789729,22.497984,6.5619119999999995,23.4354,80.52,6.27,80.7637499129,136.6,81.597984,54.621912,98.1925876194,22.497984,6.5619119999999995,23.4354,59.1,48.06,76.1746256965,135.33,22.497984,7.121912,23.5983244024,22.497984,6.5619119999999995,23.4354,0.0,0.56,0.56,135.01
2020-03-31 16:30:00,86.075184,77.231512,115.6444713181,24.245184,7.071512,25.2554,61.83,70.16,93.5167070635,135.14,110.875184,13.501512,111.6942131595,24.245184,7.071512,25.2554,86.63,6.43,86.8683014684,135.03,106.645184,13.101512,107.4469398684,24.245184,7.071512,25.2554,82.4,6.03,82.6203419262,136.46,81.965184,55.931512,99.2301638755,24.245184,7.071512,25.2554,57.72,48.86,75.6233958508,135.14,24.245184,7.671512,25.4299241753,24.245184,7.071512,25.2554,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-03-31 17:00:00,91.368288,77.416584,119.7559665749,22.068288,6.436584,22.9878,69.3,70.98,99.2000524193,134.71,115.418288,12.856584,116.1321357635,22.068288,6.436584,22.9878,93.35,6.42,93.5705022964,134.33,110.858288,12.466584,111.55705148,22.068288,6.436584,22.9878,88.79,6.03,88.9945223033,135.88,86.548288,53.936584,101.9792196936,22.068288,6.436584,22.9878,64.48,47.5,80.0869552424,134.71,22.068288,7.036584,23.1629628856,22.068288,6.436584,22.9878,0.0,0.6000000000000001,0.6000000000000001,134.42
2020-03-31 17:30:00,96.42656,77.20608,123.5267592969,18.70656,5.45608,19.486,77.72,71.75,105.7755212703,134.35,119.93656,12.17608,120.5530395668,18.70656,5.45608,19.486,101.23,6.72,101.4528033127,133.76,114.99656,11.76608,115.5969266477,18.70656,5.45608,19.486,96.29,6.31,96.4965294713,135.42,90.85656,51.58608,104.4798456392,18.70656,5.45608,19.486,72.15,46.13,85.6364373383,134.35,18.74656,6.01608,19.6882383773,18.70656,5.45608,19.486,0.04,0.56,0.5614267539000001,134.08
2020-03-31 18:00:00,101.09952,76.27236,126.6435385016,15.29952,4.46236,15.937,85.8,71.81,111.8852809801,133.93,124.40952,11.00236,124.8950783346,15.29952,4.46236,15.937,109.11,6.54,109.3058264687,133.22,119.04952,10.58236,119.5189296948,15.29952,4.46236,15.937,103.75,6.12,103.9303463864,134.91,94.81952,49.91236,107.1540249071,15.29952,4.46236,15.937,79.52,45.45,91.5922098216,133.93,15.29952,5.06236,16.1152971118,15.29952,4.46236,15.937,0.0,0.6000000000000001,0.6000000000000001,133.67
2020-03-31 18:30:00,103.07536,75.83948,127.9693579174,12.855360000000001,3.74948,13.391,90.22,72.09,115.4842694916,133.65,126.26536,10.19948,126.6766376575,12.855360000000001,3.74948,13.391,113.41,6.45,113.5932682865,132.77,120.70536,9.79948,121.1024927118,12.855360000000001,3.74948,13.391,107.85,6.05,108.0195584142,134.54,96.38536,48.40948,107.8592387151,12.855360000000001,3.74948,13.391,83.53,44.66,94.7194620973,133.65,12.855360000000001,4.30948,13.5584622506,12.855360000000001,3.74948,13.391,0.0,0.56,0.56,133.4
2020-03-31 19:00:00,104.094848,75.317664,128.485360608,9.694848,2.827664,10.0988,94.4,72.49,119.0216791177,133.53,127.014848,9.267664,127.3525076647,9.694848,2.827664,10.0988,117.32,6.44,117.496621228,132.61,121.254848,8.857664,121.5779436207,9.694848,2.827664,10.0988,111.56,6.03,111.722846813,134.36,97.044848,46.877664,107.7739203399,9.694848,2.827664,10.0988,87.35,44.05,97.8285490028,133.53,9.694848,3.427664,10.2829450178,9.694848,2.827664,10.0988,0.0,0.6000000000000001,0.6000000000000001,133.29
2020-03-31 19:30:00,104.727984,73.731912,128.0794498734,7.617984,2.221912,7.9354,97.11,71.51,120.5986409542,133.01,126.247984,8.731912,126.5495940382,7.617984,2.221912,7.9354,118.63,6.51,118.808488754,132.12,120.437984,8.311912,120.7244626042,7.617984,2.221912,7.9354,112.82,6.09,112.9842489022,133.94,97.417984,46.471912,107.9347127275,7.617984,2.221912,7.9354,89.8,44.25,100.1104515023,133.01,7.617984,2.781912,8.1100378914,7.617984,2.221912,7.9354,0.0,0.56,0.56,132.78
2020-03-31 20:00:00,105.176352,72.638936,127.8220639923,6.716352,1.958936,6.9962,98.46,70.68,121.2024504703,132.72,125.946352,8.618936,126.2409190393,6.716352,1.958936,6.9962,119.23,6.66,119.4158636865,131.87,120.106352,8.198936,120.3858726856,6.716352,1.958936,6.9962,113.39,6.24,113.5615678828,133.73,97.736352,46.598936,108.2767534543,6.716352,1.958936,6.9962,91.02,44.64,101.3773643374,132.72,6.716352,2.518936,7.1731738275,6.716352,1.958936,6.9962,0.0,0.56,0.56,132.49
2020-03-31 20:30:00,104.90168,73.13924,127.8816284483,6.991680000000001,2.03924,7.283,97.91,71.1,121.0023888194,132.92,126.40168,9.11924,126.7302065216,6.991680000000001,2.03924,7.283,119.41,7.08,119.6197078244,132.14,120.57168,8.66924,120.8829423045,6.991680000000001,2.03924,7.283,113.58,6.63,113.7733417809,133.95,97.53168,46.59924,108.092172576,6.991680000000001,2.03924,7.283,90.54,44.56,100.9112738994,132.92,6.991680000000001,2.59924,7.4591982009,6.991680000000001,2.03924,7.283,0.0,0.56,0.56,132.7
2020-03-31 21:00:00,101.042192,74.781056,125.7049358643,7.032192,2.051056,7.3252,94.01,72.73,118.8592991734,133.42,121.982192,10.731056,122.4533001924,7.032192,2.051056,7.3252,114.95,8.68,115.2772523094,132.84,116.372192,10.211056,116.8193166198,7.032192,2.051056,7.3252,109.34,8.16,109.6440659589,134.53,94.022192,45.951056,104.6502371521,7.032192,2.051056,7.3252,86.99,43.9,97.4395715303,133.42,7.032192,2.651056,7.5153058647,7.032192,2.051056,7.3252,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-03-31 21:30:00,97.702816,76.897488,124.334484014,7.362816,2.147488,7.6696,90.34,74.75,117.2556101003,133.63,118.362816,12.547488,119.0260293657,7.362816,2.147488,7.6696,111.0,10.4,111.4861426367,133.1,112.952816,11.927488,113.58082414,7.362816,2.147488,7.6696,105.59,9.78,106.0419563192,134.76,90.982816,44.427488,101.2505530715,7.362816,2.147488,7.6696,83.62,42.28,93.7011355321,133.63,7.402816,2.707488,7.8823965899,7.362816,2.147488,7.6696,0.04,0.56,0.5614267539000001,133.39
2020-03-31 22:00:00,92.955456,79.767008,122.4887438316,6.915456,2.017008,7.2036,86.04,77.75,115.9652710944,134.37,111.935456,14.627008,112.8870925879,6.915456,2.017008,7.2036,105.02,12.61,105.7743470791,134.11,106.815456,13.907008,107.7169741127,6.915456,2.017008,7.2036,99.9,11.89,100.6050798916,135.56,86.645456,42.987008,96.7228923381,6.915456,2.017008,7.2036,79.73,40.97,89.6404696552,134.37,6.915456,2.577008,7.3800069051,6.915456,2.017008,7.2036,0.0,0.56,0.56,134.11
2020-03-31 22:30:00,88.294032,81.001176,119.8208103803,6.244032,1.821176,6.5042,82.05,79.18,114.0248871957,135.1,105.644032,16.411176,106.9111228775,6.244032,1.821176,6.5042,99.4,14.59,100.4650591002,135.26,100.804032,15.601176,102.004164425,6.244032,1.821176,6.5042,94.56,13.78,95.5587881882,136.47,82.334032,42.861176,92.8222669055,6.244032,1.821176,6.5042,76.09,41.04,86.4521237449,135.1,6.244032,2.421176,6.6970164133,6.244032,1.821176,6.5042,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-03-31 23:00:00,83.130144,82.033792,116.7911121249,5.670144,1.653792,5.9064,77.46,80.38,111.6288314012,134.7,99.390144,18.083792,101.0218998903,5.670144,1.653792,5.9064,93.72,16.43,95.1492685206,134.79,94.840144,17.183792,96.3843121127,5.670144,1.653792,5.9064,89.17,15.53,90.5122632575,136.12,77.580144,40.823792,87.6656188954,5.670144,1.653792,5.9064,71.91,39.17,81.8861221453,134.7,5.670144,2.253792,6.1016482494,5.670144,1.653792,5.9064,0.0,0.6000000000000001,0.6000000000000001,134.43
2020-03-31 23:30:00,78.670016,80.287088,112.4054621313,5.510016,1.607088,5.7396,73.16,78.68,107.4380193414,135.29,91.780016,23.737088,94.7998981206,5.510016,1.607088,5.7396,86.27,22.13,89.0631786992,133.82,87.610016,22.867088,90.5451192341,5.510016,1.607088,5.7396,82.1,21.26,84.8080043392,135.34,73.530016,43.437088,85.4016619679,5.510016,1.607088,5.7396,68.02,41.83,79.8527976968,135.29,5.550016,2.167088,5.9580993614,5.510016,1.607088,5.7396,0.04,0.56,0.5614267539000001,134.99
2020-04-01 00:00:00,75.864288,77.824584,108.6832832984,5.124288,1.494584,5.3378,70.74,76.33,104.0692870159,134.84,86.214288,28.264584,90.7292133992,5.124288,1.494584,5.3378,81.09,26.77,85.394502165,132.08,82.344288,26.854584,86.6126460053,5.124288,1.494584,5.3378,77.22,25.36,81.2776599073,133.9,70.924288,44.734584,83.8536679815,5.124288,1.494584,5.3378,65.8,43.24,78.7358723836,134.84,5.124288,2.0945840000000002,5.5358476894,5.124288,1.494584,5.3378,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-04-01 00:30:00,73.666112,78.212616,107.4425863369,4.466112,1.302616,4.6522,69.2,76.91,103.45911318,135.27,83.026112,28.622616,87.8213494574,4.466112,1.302616,4.6522,78.56,27.32,83.1748519686,132.63,79.266112,27.192616,83.800685418,4.466112,1.302616,4.6522,74.8,25.89,79.1538508223,134.37,68.856112,44.732616,82.1107245977,4.466112,1.302616,4.6522,64.39,43.43,77.6674771059,135.27,4.466112,1.862616,4.8389559576,4.466112,1.302616,4.6522,0.0,0.56,0.56,134.96
2020-04-01 01:00:00,72.365968,78.628824,106.861243153,4.315968,1.258824,4.4958,68.05,77.37,103.0384365176,135.45,81.465968,28.998824,86.4733238378,4.315968,1.258824,4.4958,77.15,27.74,81.9855481167,132.82,77.785968,27.558824,82.5236063073,4.315968,1.258824,4.4958,73.47,26.3,78.035446433,134.55,67.655968,44.428824,80.9397949592,4.315968,1.258824,4.4958,63.34,43.17,76.6524918056,135.45,4.315968,1.8588239999999998,4.6992346653,4.315968,1.258824,4.4958,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-04-01 01:30:00,75.435168,78.119424,108.5960817768,4.455168,1.299424,4.6408000000000005,70.98,76.82,104.5919346795,135.05,84.685168,28.749424,89.432136615,4.455168,1.299424,4.6408000000000005,80.23,27.45,84.7959633473,132.33,80.845168,27.309424,85.3331461283,4.455168,1.299424,4.6408000000000005,76.39,26.01,80.696667837,134.14,70.445168,44.119424,83.1206669165,4.455168,1.299424,4.6408000000000005,65.99,42.82,78.6653195506,135.05,4.455168,1.899424,4.8431739015,4.455168,1.299424,4.6408000000000005,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-04-01 02:00:00,79.231024,76.118632,109.8708391778,4.521024,1.318632,4.7094000000000005,74.71,74.8,105.7195540097,134.3,88.661024,27.758632,92.9048912988,4.521024,1.318632,4.7094000000000005,84.14,26.44,88.1964466404,131.5,84.621024,26.378632,88.6371814139,4.521024,1.318632,4.7094000000000005,80.1,25.06,83.9286220547,133.41,73.911024,44.828632,86.4433092594,4.521024,1.318632,4.7094000000000005,69.39,43.51,81.902943781,134.3,4.521024,1.878632,4.8958059806000005,4.521024,1.318632,4.7094000000000005,0.0,0.56,0.56,133.96
2020-04-01 02:30:00,79.532144,76.374792,110.2654559791,4.062144,1.184792,4.2314,75.47,75.19,106.5328916345,134.35,88.782144,28.004792,93.0942397155,4.062144,1.184792,4.2314,84.72,26.82,88.8638891789,131.5,84.732144,26.604792,88.8107605203,4.062144,1.184792,4.2314,80.67,25.42,84.5802890749,133.46,74.142144,44.324792,86.3813909518,4.062144,1.184792,4.2314,70.08,43.14,82.2937786227,134.35,4.062144,1.784792,4.4369467385,4.062144,1.184792,4.2314,0.0,0.6000000000000001,0.6000000000000001,134.01
2020-04-01 03:00:00,78.27248,76.70864,109.5937798235,4.21248,1.22864,4.388,74.06,75.48,105.7455152713,134.56,87.29248,28.01864,91.6789029821,4.21248,1.22864,4.388,83.08,26.79,87.2925569565,131.77,83.31248,26.61864,87.4615419439,4.21248,1.22864,4.388,79.1,25.39,83.0750389708,133.65,73.02248,44.67864,85.6064451873,4.21248,1.22864,4.388,68.81,43.45,81.380087245,134.56,4.21248,1.78864,4.5764856386,4.21248,1.22864,4.388,0.0,0.56,0.56,134.2
2020-04-01 03:30:00,77.069488,77.128184,109.0342274138,4.279488,1.248184,4.4578,72.79,75.88,105.1482691251,134.64,86.099488,28.408184,90.6650249657,4.279488,1.248184,4.4578,81.82,27.16,86.2100806171,131.85,82.179488,26.988184,86.4975740906,4.279488,1.248184,4.4578,77.9,25.74,82.0424134214,133.73,71.919488,44.428184,84.5356509866,4.279488,1.248184,4.4578,67.64,43.18,80.2476292485,134.64,4.279488,1.8481839999999998,4.6615235321,4.279488,1.248184,4.4578,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-04-01 04:00:00,76.162144,77.234792,108.4706654998,4.302144,1.254792,4.4814,71.86,75.98,104.5792522444,134.7,85.212144,28.484792,89.847052597,4.302144,1.254792,4.4814,80.91,27.23,85.3692040492,131.94,81.342144,27.054792,85.7234283069,4.302144,1.254792,4.4814,77.04,25.8,81.2453174035,133.79,71.102144,44.414792,83.8342926838,4.302144,1.254792,4.4814,66.8,43.16,79.5300295486,134.7,4.302144,1.814792,4.6692518673,4.302144,1.254792,4.4814,0.0,0.56,0.56,134.33
2020-04-01 04:30:00,75.799024,77.632632,108.500311477,4.329024,1.262632,4.5094,71.47,76.37,104.5960697158,134.92,84.729024,28.622632,89.433006047,4.329024,1.262632,4.5094,80.4,27.36,84.9277905046,132.15,80.899024,27.202632,85.3500748206,4.329024,1.262632,4.5094,76.57,25.94,80.8445947482,134.01,70.759024,44.242632,83.4520818417,4.329024,1.262632,4.5094,66.43,42.98,79.1215855503,134.92,4.329024,1.862632,4.7127324091,4.329024,1.262632,4.5094,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-04-01 05:00:00,74.703152,77.866336,107.9061036309,4.753152,1.386336,4.9512,69.95,76.48,103.6445507492,134.86,84.003152,28.596336,88.7371397925,4.753152,1.386336,4.9512,79.25,27.21,83.791089025,132.15,80.233152,27.176336,84.7107544426,4.753152,1.386336,4.9512,75.48,25.79,79.7643686116,133.9,69.803152,44.296336,82.6719142887,4.753152,1.386336,4.9512,65.05,42.91,77.9279834206,134.86,4.793152,1.986336,5.1884329812,4.753152,1.386336,4.9512,0.04,0.6000000000000001,0.6013318551,134.48
2020-04-01 05:30:00,75.6664,77.7752,108.5098420605,5.3664,1.5652,5.59,70.3,76.21,103.6824676597,134.72,85.3064,28.5252,89.9492574511,5.3664,1.5652,5.59,79.94,26.96,84.3637671041,131.93,81.4864,27.1252,85.8825352444,5.3664,1.5652,5.59,76.12,25.56,80.2967496229,133.74,70.7264,44.3652,83.4894881287,5.3664,1.5652,5.59,65.36,42.8,78.1266254231,134.72,5.3664,2.1252,5.7718908514,5.3664,1.5652,5.59,0.0,0.56,0.56,134.34
2020-04-01 06:00:00,76.983904,75.854472,108.0760028752,5.363904,1.5644719999999999,5.5874,71.62,74.29,103.1912229795,134.45,86.413904,27.614472,90.7189168165,5.363904,1.5644719999999999,5.5874,81.05,26.05,85.1334540589,131.69,82.553904,26.254472,86.6281961352,5.363904,1.5644719999999999,5.5874,77.19,24.69,81.0425332773,133.52,71.923904,45.814472,85.2761034009,5.363904,1.5644719999999999,5.5874,66.56,44.25,79.9268171517,134.45,5.363904,2.164472,5.7841512048,5.363904,1.5644719999999999,5.5874,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-04-01 06:30:00,82.788944,73.812192,110.9155035894,5.698944,1.6621920000000001,5.9364,77.09,72.15,105.5864129517,133.82,93.148944,24.932192,96.4279003517,5.698944,1.6621920000000001,5.9364,87.45,23.27,90.4930682428,130.67,88.948944,23.712192,92.055324062,5.698944,1.6621920000000001,5.9364,83.25,22.05,86.1206421249,132.72,77.228944,46.672192,90.2363745805,5.698944,1.6621920000000001,5.9364,71.53,45.01,84.5129635026,133.82,5.698944,2.222192,6.1168701147,5.698944,1.6621920000000001,5.9364,0.0,0.56,0.56,133.41
2020-04-01 07:00:00,86.716112,72.257616,112.8753611308,6.026112,1.757616,6.2772,80.69,70.5,107.1500167989,133.35,98.116112,22.807616,100.7321139538,6.026112,1.757616,6.2772,92.09,21.05,94.4651819455,129.96,93.696112,21.707616,96.1778664575,6.026112,1.757616,6.2772,87.67,19.95,89.9112417888,132.1,80.826112,47.387616,93.6933643926,6.026112,1.757616,6.2772,74.8,45.63,87.6192724234,133.35,6.026112,2.357616,6.4708870366,6.026112,1.757616,6.2772,0.0,0.6000000000000001,0.6000000000000001,132.93
2020-04-01 07:30:00,90.70344,75.77892,118.1928878749,6.61344,1.9289200000000002,6.889,84.09,73.85,111.9149257249,132.85,106.47344,12.33892,107.1860176152,6.61344,1.9289200000000002,6.889,99.86,10.41,100.4011339577,131.98,101.58344,12.38892,102.3361159171,6.61344,1.9289200000000002,6.889,94.97,10.46,95.54429600980001,133.75,84.51344,43.96892,95.2669274544,6.61344,1.9289200000000002,6.889,77.9,42.04,88.5198938092,132.85,6.61344,2.4889200000000002,7.0662798841,6.61344,1.9289200000000002,6.889,0.0,0.56,0.56,132.42
2020-04-01 08:00:00,96.050064,71.828352,119.9371791624,6.920064,2.018352,7.2084,89.13,69.81,113.214809102,133.07,112.320064,9.588352,112.7285823163,6.920064,2.018352,7.2084,105.4,7.57,105.6714952104,132.53,107.190064,9.148352,107.5797479298,6.920064,2.018352,7.2084,100.27,7.13,100.5231804113,134.21,89.420064,47.858352,101.4217417614,6.920064,2.018352,7.2084,82.5,45.84,94.3798474252,133.07,6.920064,2.5783519999999998,7.384794161,6.920064,2.018352,7.2084,0.0,0.56,0.56,132.65
2020-04-01 08:30:00,100.000544,70.805992,122.5299853236,7.220544,2.105992,7.5214,92.78,68.7,115.4461710062,132.87,116.780544,8.055992,117.0580815836,7.220544,2.105992,7.5214,109.56,5.95,109.7214477666,132.16,111.450544,7.675992,111.7145675867,7.220544,2.105992,7.5214,104.23,5.57,104.3787229276,133.91,93.070544,48.805992,105.0911557438,7.220544,2.105992,7.5214,85.85,46.7,97.7297933079,132.87,7.220544,2.665992,7.6969974016,7.220544,2.105992,7.5214,0.0,0.56,0.56,132.45
2020-04-01 09:00:00,101.870912,69.689016,123.4270702187,7.710912,2.249016,8.0322,94.16,67.44,115.819943015,132.7,119.660912,6.729016,119.849962524,7.710912,2.249016,8.0322,111.95,4.48,112.0396041585,131.91,114.200912,6.419016,114.3811700764,7.710912,2.249016,8.0322,106.49,4.17,106.5716144196,133.68,94.810912,49.929016,107.1541677818,7.710912,2.249016,8.0322,87.1,47.68,99.2964873498,132.7,7.710912,2.8490159999999998,8.2204048586,7.710912,2.249016,8.0322,0.0,0.6000000000000001,0.6000000000000001,132.27
2020-04-01 09:30:00,103.23736,69.83548,124.6392665519,8.00736,2.33548,8.341,95.23,67.5,116.7261877215,132.61,121.79736,6.15548,121.9528057775,8.00736,2.33548,8.341,113.79,3.8200000000000003,113.8541018146,131.6,116.21736,5.87548,116.365785481,8.00736,2.33548,8.341,108.21,3.54,108.2678885912,133.5,96.08736,49.61548,108.1410033586,8.00736,2.33548,8.341,88.08,47.28,99.9674186923,132.61,8.00736,2.89548,8.5147882299,8.00736,2.33548,8.341,0.0,0.56,0.56,132.18
2020-04-01 10:00:00,104.72824,69.55532,125.72170375,8.65824,2.52532,9.019,96.07,67.03,117.1429289373,132.5,123.16824,5.6153200000000005,123.2961765968,8.65824,2.52532,9.019,114.51,3.09,114.5516835319,131.33,117.56824,5.36532,117.6906016443,8.65824,2.52532,9.019,108.91,2.84,108.9470224467,133.35,97.50824,50.03532,109.5964876965,8.65824,2.52532,9.019,88.85,47.51,100.7547646516,132.5,8.65824,3.08532,9.1915352037,8.65824,2.52532,9.019,0.0,0.56,0.56,132.07
2020-04-01 10:30:00,106.44624,67.77932,126.1936536827,9.66624,2.8193200000000003,10.069,96.78,64.96,116.5597271788,132.11,124.68624,4.74932,124.7766584173,9.66624,2.8193200000000003,10.069,115.02,1.9300000000000002,115.0361912617,130.78,119.05624,4.56932,119.1438918627,9.66624,2.8193200000000003,10.069,109.39,1.75,109.4039971847,133.02,99.15624,51.58932,111.7739588142,9.66624,2.8193200000000003,10.069,89.49,48.77,101.9165001361,132.11,9.70624,3.37932,10.2776893609,9.66624,2.8193200000000003,10.069,0.04,0.56,0.5614267539000001,131.67
2020-04-01 11:00:00,106.569024,67.662632,126.2346570696,9.849024,2.872632,10.2594,96.72,64.79,116.4152159299,131.99,124.499024,4.982632,124.5986901962,9.849024,2.872632,10.2594,114.65,2.11,114.6694144051,130.63,118.899024,4.792632,118.9955765129,9.849024,2.872632,10.2594,109.05,1.92,109.0669010287,132.94,99.299024,51.472632,111.8468954078,9.849024,2.872632,10.2594,89.45,48.6,101.8001105107,131.99,9.889024,3.472632,10.4810289896,9.849024,2.872632,10.2594,0.04,0.6000000000000001,0.6013318551,131.56
2020-04-01 11:30:00,105.045536,68.797448,125.5693174499,10.825536,3.157448,11.2766,94.22,65.64,114.8303879642,132.08,123.935536,5.567448,124.0605237811,10.825536,3.157448,11.2766,113.11,2.41,113.1356716513,130.71,118.425536,5.357448,118.5466567473,10.825536,3.157448,11.2766,107.6,2.2,107.6224883563,132.98,97.975536,51.277448,110.5829205975,10.825536,3.157448,11.2766,87.15,48.12,99.5522822441,132.08,10.825536,3.717448,11.4460320339,10.825536,3.157448,11.2766,0.0,0.56,0.56,131.64
2020-04-01 12:00:00,103.952144,69.129792,124.8398028842,12.342144,3.599792,12.8564,91.61,65.53,112.6346882625,132.04,124.112144,5.819792,124.248518169,12.342144,3.599792,12.8564,111.77,2.22,111.7920448869,130.57,118.662144,5.619792,118.795145022,12.342144,3.599792,12.8564,106.32,2.02,106.3391875087,132.93,97.112144,51.809792,110.0682654509,12.342144,3.599792,12.8564,84.77,48.21,97.5200338392,132.04,12.342144,4.159792,13.0242999044,12.342144,3.599792,12.8564,0.0,0.56,0.56,131.62
2020-04-01 12:30:00,104.161392,69.426656,125.178497142,13.771392,4.016656,14.3452,90.39,65.41,111.5742810866,131.82,125.611392,6.306656,125.7696136198,13.771392,4.016656,14.3452,111.84,2.29,111.8634421963,130.33,120.171392,6.106656,120.3264505532,13.771392,4.016656,14.3452,106.4,2.09,106.4205248061,132.7,97.411392,51.866656,110.3590924936,13.771392,4.016656,14.3452,83.64,47.85,96.3601167496,131.82,13.771392,4.576656,14.5119611962,13.771392,4.016656,14.3452,0.0,0.56,0.56,131.4
2020-04-01 13:00:00,104.160848,69.715664,125.3385657451,13.150848,3.835664,13.6988,91.01,65.88,112.3521005589,132.04,124.700848,6.355664,124.8627084313,13.150848,3.835664,13.6988,111.55,2.52,111.578460735,130.66,119.250848,6.155664,119.4096183228,13.150848,3.835664,13.6988,106.1,2.32,106.1253617191,132.93,97.380848,51.525664,110.1722451793,13.150848,3.835664,13.6988,84.23,47.69,96.7937446326,132.04,13.150848,4.395664,13.8660255704,13.150848,3.835664,13.6988,0.0,0.56,0.56,131.63
2020-04-01 13:30:00,101.581776,70.561768,123.6843576149,14.851776,4.331768,15.4706,86.73,66.23,109.1261004526,132.2,120.931776,7.441768,121.1605313519,14.851776,4.331768,15.4706,106.08,3.11,106.1255789148,130.91,115.791776,7.211768,116.016141062,14.851776,4.331768,15.4706,100.94,2.88,100.9810774353,133.15,95.151776,52.011768,108.4393124584,14.851776,4.331768,15.4706,80.3,47.68,93.3888237425,132.2,14.851776,4.891768,15.6366442858,14.851776,4.331768,15.4706,0.0,0.56,0.56,131.78
2020-04-01 14:00:00,101.535632,70.694976,123.7225290611,15.205632,4.434976,15.8392,86.33,66.26,108.8267269562,132.42,121.175632,7.404976,121.4016781604,15.205632,4.434976,15.8392,105.97,2.9699999999999998,106.0116116282,131.21,116.025632,7.174976,116.2472690501,15.205632,4.434976,15.8392,100.82,2.74,100.8572258195,133.39,95.145632,52.374976,108.6086064715,15.205632,4.434976,15.8392,79.94,47.94,93.2129132685,132.42,15.205632,5.034976,16.017559984,15.205632,4.434976,15.8392,0.0,0.6000000000000001,0.6000000000000001,132.01
2020-04-01 14:30:00,101.846144,70.656792,123.9557150897,14.286144,4.166792,14.8814,87.56,66.49,109.9439570872,132.25,122.696144,6.786792,122.8837023292,14.286144,4.166792,14.8814,108.41,2.62,108.4416548195,130.95,117.446144,6.576792,117.6301446632,14.286144,4.166792,14.8814,103.16,2.41,103.1881470906,133.12,95.336144,51.706792,108.4553949406,14.286144,4.166792,14.8814,81.05,47.54,93.9635785823,132.25,14.286144,4.726792,15.0478062521,14.286144,4.166792,14.8814,0.0,0.56,0.56,131.85
2020-04-01 15:00:00,100.97904,71.04472,123.467075608,13.79904,4.02472,14.374,87.18,67.02,109.9637794912,132.25,123.28904,6.90472,123.4822357362,13.79904,4.02472,14.374,109.49,2.88,109.5278708823,130.92,117.97904,6.68472,118.1682671482,13.79904,4.02472,14.374,104.18,2.66,104.2139530005,133.08,94.51904,51.04472,107.4216568593,13.79904,4.02472,14.374,80.72,47.02,93.4162662495,132.25,13.79904,4.58472,14.5407414667,13.79904,4.02472,14.374,0.0,0.56,0.56,131.85
2020-04-01 15:30:00,101.3312,71.2216,123.8568867686,12.9312,3.7716000000000003,13.47,88.4,67.45,111.1938060325,132.44,122.5812,7.0816,122.7855840561,12.9312,3.7716000000000003,13.47,109.65,3.31,109.6999480401,131.21,117.2512,6.8316,117.4500517667,12.9312,3.7716000000000003,13.47,104.32,3.06,104.3648695683,133.32,94.7712,50.6716,107.4671642689,12.9312,3.7716000000000003,13.47,81.84,46.9,94.3260070182,132.44,12.9312,4.3316,13.6374004854,12.9312,3.7716000000000003,13.47,0.0,0.56,0.56,132.07
2020-04-01 16:00:00,101.131632,72.062976,124.1800285914,12.661632,3.692976,13.1892,88.47,68.37,111.8096498519,132.65,121.751632,7.942976,122.0104534964,12.661632,3.692976,13.1892,109.09,4.25,109.1727557589,131.56,116.451632,7.642976,116.7021751194,12.661632,3.692976,13.1892,103.79,3.95,103.8651365955,133.59,94.551632,50.112976,107.0108474756,12.661632,3.692976,13.1892,81.89,46.42,94.1317613773,132.65,12.661632,4.252976,13.3568233409,12.661632,3.692976,13.1892,0.0,0.56,0.56,132.28
2020-04-01 16:30:00,102.519424,70.824832,124.6049321862,12.839424,3.7448319999999997,13.3744,89.68,67.08,111.992092578,132.57,125.719424,6.824832,125.9045348775,12.839424,3.7448319999999997,13.3744,112.88,3.08,112.922012026,131.39,120.209424,6.594832,120.3901882527,12.839424,3.7448319999999997,13.3744,107.37,2.85,107.4078181512,133.46,95.849424,51.214832,108.6741510108,12.839424,3.7448319999999997,13.3744,83.01,47.47,95.6245836592,132.57,12.839424,4.344832,13.5546439924,12.839424,3.7448319999999997,13.3744,0.0,0.6000000000000001,0.6000000000000001,132.2
2020-04-01 17:00:00,104.989712,71.177416,126.8426748941,12.779712,3.727416,13.3122,92.21,67.45,114.2461666753,131.93,128.999712,7.5774159999999995,129.2220682752,12.779712,3.727416,13.3122,116.22,3.85,116.2837516595,130.57,123.349712,7.297416,123.5653824126,12.779712,3.727416,13.3122,110.57,3.5700000000000003,110.6276177091,132.76,98.049712,49.827416,109.9841688995,12.779712,3.727416,13.3122,85.27,46.1,96.9339099593,131.93,12.819711999999999,4.287416,13.5176533363,12.779712,3.727416,13.3122,0.04,0.56,0.5614267539000001,131.56
2020-04-01 17:30:00,108.802944,72.904192,130.9698508598,11.362944,3.314192,11.8364,97.44,69.59,119.7385556118,131.73,133.772944,7.594192,133.988328964,11.362944,3.314192,11.8364,122.41,4.28,122.4848010979,130.87,127.742944,7.244192,127.9481850575,11.362944,3.314192,11.8364,116.38,3.93,116.4463365675,133.01,101.412944,47.024192,111.7848820011,11.362944,3.314192,11.8364,90.05,43.71,100.0977851903,131.73,11.362944,3.874192,12.0052430213,11.362944,3.314192,11.8364,0.0,0.56,0.56,131.37
2020-04-01 18:00:00,110.265872,77.096296,134.5451648512,8.935872,2.606296,9.3082,101.33,74.49,125.7637825449,131.57,137.055872,7.106296,137.2399777489,8.935872,2.606296,9.3082,128.12,4.5,128.1990031162,132.69,130.745872,6.956296,130.9307950754,8.935872,2.606296,9.3082,121.81,4.35,121.8876474463,134.51,102.485872,41.596296,110.6056318662,8.935872,2.606296,9.3082,93.55,38.99,101.3500004933,131.57,8.935872,3.166296,9.4802552054,8.935872,2.606296,9.3082,0.0,0.56,0.56,131.21
2020-04-01 18:30:00,109.083408,77.819744,133.9966509176,8.193408,2.389744,8.5348,100.89,75.43,125.970143288,131.4,135.343408,5.589744,135.4587882975,8.193408,2.389744,8.5348,127.15,3.2,127.1902610265,132.49,129.083408,5.5097439999999995,129.2009423334,8.193408,2.389744,8.5348,120.89,3.12,120.9302546925,134.36,101.333408,40.179744,109.0085840877,8.193408,2.389744,8.5348,93.14,37.79,100.5143954864,131.4,8.193408,2.909744,8.6947423654,8.193408,2.389744,8.5348,0.0,0.52,0.52,131.04
2020-04-01 19:00:00,107.380352,77.790936,132.5970200246,7.820352,2.280936,8.1462,99.56,75.51,124.9558069879,131.43,133.510352,5.310936,133.6159426579,7.820352,2.280936,8.1462,125.69,3.03,125.726516694,132.55,127.330352,5.230936,127.4377543426,7.820352,2.280936,8.1462,119.51,2.95,119.5464035427,134.41,99.750352,40.140936,107.5240785456,7.820352,2.280936,8.1462,91.93,37.86,99.4208453997,131.43,7.820352,2.840936,8.3203859742,7.820352,2.280936,8.1462,0.0,0.56,0.56,131.07
2020-04-01 19:30:00,106.323152,78.851336,132.371242497,7.273152,2.121336,7.5762,99.05,76.73,125.2932376467,131.71,132.243152,4.091336,132.3064256987,7.273152,2.121336,7.5762,124.97,1.97,124.9855263621,132.9,126.103152,4.071336,126.1688579688,7.273152,2.121336,7.5762,118.83,1.9500000000000002,118.8459986705,134.76,98.753152,39.201336,106.2493754058,7.273152,2.121336,7.5762,91.48,37.08,98.7092538722,131.71,7.273152,2.681336,7.7516645154,7.273152,2.121336,7.5762,0.0,0.56,0.56,131.37
2020-04-01 20:00:00,105.158208,79.931144,132.0879876859,6.758208,1.971144,7.0398,98.4,77.96,125.5401194838,132.11,130.978208,3.221144,131.0178107723,6.758208,1.971144,7.0398,124.22,1.25,124.2262890857,133.46,124.858208,3.241144,124.9002686923,6.758208,1.971144,7.0398,118.1,1.27,118.1068283377,135.2,97.658208,38.751144,105.0655830949,6.758208,1.971144,7.0398,90.9,36.78,98.0590556756,132.11,6.758208,2.531144,7.2166519467,6.758208,1.971144,7.0398,0.0,0.56,0.56,131.77
2020-04-01 20:30:00,103.65976,80.63368,131.3283525885,6.38976,1.86368,6.656,97.27,78.77,125.1645548868,132.54,128.83976,2.3736800000000002,128.8616238979,6.38976,1.86368,6.656,122.45,0.51,122.4510620615,134.14,122.81976,2.38368,122.8428889957,6.38976,1.86368,6.656,116.43,0.52,116.431161207,135.73,96.26976,38.67368,103.7473865464,6.38976,1.86368,6.656,89.88,36.81,97.125642855,132.54,6.38976,2.42368,6.8339781679,6.38976,1.86368,6.656,0.0,0.56,0.56,132.21
2020-04-01 21:00:00,99.545696,82.653328,129.3867003274,6.525696,1.903328,6.7976,93.02,80.75,123.1798802565,133.4,123.885696,3.453328,123.9338176112,6.525696,1.903328,6.7976,117.36,1.55,117.3702351536,135.39,118.115696,3.323328,118.1624396776,6.525696,1.903328,6.7976,111.59,1.42,111.599034494,136.77,92.545696,38.293328,100.1553034913,6.525696,1.903328,6.7976,86.02,36.39,93.4006022465,133.4,6.525696,2.4633279999999997,6.9751482508,6.525696,1.903328,6.7976,0.0,0.56,0.56,133.07
2020-04-01 21:30:00,97.248112,80.853616,126.469373794,6.938112,2.023616,7.2272,90.31,78.83,119.8752059435,133.55,119.128112,9.503616,119.506593064,6.938112,2.023616,7.2272,112.19,7.48,112.4390790606,133.94,113.668112,9.223616,114.041723846,6.938112,2.023616,7.2272,106.73,7.2,106.9725801315,135.53,90.498112,40.603616,99.1895251921,6.938112,2.023616,7.2272,83.56,38.58,92.036351514,133.55,6.938112,2.583616,7.4035444052,6.938112,2.023616,7.2272,0.0,0.56,0.56,133.21
2020-04-01 22:00:00,91.770224,79.914232,121.6883662852,7.6602239999999995,2.234232,7.9794,84.11,77.68,114.4931198806,133.58,111.540224,15.404232,112.5988984559,7.6602239999999995,2.234232,7.9794,103.88,13.17,104.7115241986,132.93,106.510224,14.664232,107.5149641523,7.6602239999999995,2.234232,7.9794,98.85,12.43,99.6284467409,134.72,85.580224,41.854232,95.2667385618,7.6602239999999995,2.234232,7.9794,77.92,39.62,87.4143626643,133.58,7.6602239999999995,2.834232,8.1677354732,7.6602239999999995,2.234232,7.9794,0.0,0.6000000000000001,0.6000000000000001,133.23
2020-04-01 22:30:00,86.277056,81.770808,118.8704985814,7.7170559999999995,2.250808,8.0386,78.56,79.52,111.7815011529,134.09,105.207056,17.180808,106.6006791522,7.7170559999999995,2.250808,8.0386,97.49,14.93,98.6265937767,133.64,100.507056,16.350808,101.8283714298,7.7170559999999995,2.250808,8.0386,92.79,14.1,93.8551762025,135.32,80.597056,41.040808,90.4446425011,7.7170559999999995,2.250808,8.0386,72.88,38.79,82.5600296754,134.09,7.7170559999999995,2.8108079999999998,8.2130137538,7.7170559999999995,2.250808,8.0386,0.0,0.56,0.56,133.75
2020-04-01 23:00:00,80.791824,83.368032,116.0928403684,7.981824,2.328032,8.3144,72.81,81.04,108.9439199772,135.1,98.961824,19.188032,100.8048767741,7.981824,2.328032,8.3144,90.98,16.86,92.529022474,135.05,94.571824,18.278032,96.3219411582,7.981824,2.328032,8.3144,86.59,15.95,88.0467523535,136.52,75.641824,41.318032,86.1908655624,7.981824,2.328032,8.3144,67.66,38.99,78.0903047759,135.1,8.021824,2.928032,8.5394983272,7.981824,2.328032,8.3144,0.04,0.6000000000000001,0.6013318551,134.76
2020-04-01 23:30:00,74.510784,86.177312,113.9227195771,8.150784,2.377312,8.4904,66.36,83.8,106.8928884445,135.13,91.880784,20.747312,94.1941050368,8.150784,2.377312,8.4904,83.73,18.37,85.7214663897,135.0,87.870784,19.757312,90.0645660526,8.150784,2.377312,8.4904,79.72,17.38,81.5925413258,136.47,69.910784,39.037312,80.0714021838,8.150784,2.377312,8.4904,61.76,36.66,71.8209802217,135.13,8.190784,2.937312,8.7015368941,8.150784,2.377312,8.4904,0.04,0.56,0.5614267539000001,134.79
2020-04-02 00:00:00,70.978704,86.765872,112.0994779892,7.768704,2.265872,8.0924,63.21,84.5,105.5260825578,135.03,87.158704,21.835872,89.8523510486,7.768704,2.265872,8.0924,79.39,19.57,81.7664784615,134.97,83.368704,20.795872,85.9232744888,7.768704,2.265872,8.0924,75.6,18.53,77.8377858113,136.43,66.658704,37.935872,76.6975436592,7.768704,2.265872,8.0924,58.89,35.67,68.8504248353,135.03,7.768704,2.825872,8.2666991236,7.768704,2.265872,8.0924,0.0,0.56,0.56,134.68
2020-04-02 00:30:00,68.743424,86.971832,110.859180516,7.343424,2.141832,7.6494,61.4,84.83,104.7190952024,135.09,83.723424,21.891832,86.5382229688,7.343424,2.141832,7.6494,76.38,19.75,78.8921219134,135.11,80.093424,20.831832,82.7582128403,7.343424,2.141832,7.6494,72.75,18.69,75.1124397154,136.51,64.563424,37.961832,74.8968384339,7.343424,2.141832,7.6494,57.22,35.82,67.5070425956,135.09,7.343424,2.741832,7.8385916312,7.343424,2.141832,7.6494,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-04-02 01:00:00,67.720048,86.976264,110.2310092511,7.050048,2.056264,7.3438,60.67,84.92,104.3659681122,135.13,82.130048,22.176264,85.0713316546,7.050048,2.056264,7.3438,75.08,20.12,77.7291502591,135.15,78.560048,21.116264,81.3484956657,7.050048,2.056264,7.3438,71.51,19.06,74.0065112,136.58,63.590048,37.746264,73.9491355636,7.050048,2.056264,7.3438,56.54,35.69,66.8621544672,135.13,7.050048,2.616264,7.5198413627,7.050048,2.056264,7.3438,0.0,0.56,0.56,134.78
2020-04-02 01:30:00,70.581968,86.516824,111.6556090924,7.531968,2.196824,7.8458,63.05,84.32,105.2861097201,134.91,85.771968,21.626824,88.4564865395,7.531968,2.196824,7.8458,78.24,19.43,80.6165150574,134.82,82.041968,20.596824,84.5879049995,7.531968,2.196824,7.8458,74.51,18.4,76.7482905347,136.32,66.251968,38.036824,76.3945236511,7.531968,2.196824,7.8458,58.72,35.84,68.7934880639,134.91,7.531968,2.796824,8.0344736256,7.531968,2.196824,7.8458,0.0,0.6000000000000001,0.6000000000000001,134.56
2020-04-02 02:00:00,73.713792,85.719856,113.0558129584,7.4737919999999995,2.179856,7.7852,66.24,83.54,106.6145824923,134.68,88.923792,21.249856,91.4275514475,7.4737919999999995,2.179856,7.7852,81.45,19.07,83.6526592524,134.57,85.033792,20.239856,87.409367649,7.4737919999999995,2.179856,7.7852,77.56,18.06,79.6348993846,136.09,69.103792,38.409856,79.0610593574,7.4737919999999995,2.179856,7.7852,61.63,36.23,71.4903476002,134.68,7.4737919999999995,2.739856,7.9601744805,7.4737919999999995,2.179856,7.7852,0.0,0.56,0.56,134.33
2020-04-02 02:30:00,73.672576,86.086168,113.3070023229,8.112576,2.366168,8.4506,65.56,83.72,106.3350929844,134.72,89.322576,21.476168,91.8681031438,8.112576,2.366168,8.4506,81.21,19.11,83.4281499255,134.57,85.462576,20.476168,87.8813140123,8.112576,2.366168,8.4506,77.35,18.11,79.4417686107,136.12,69.112576,38.466168,79.0961076284,8.112576,2.366168,8.4506,61.0,36.1,70.8816619444,134.72,8.112576,2.926168,8.6241723383,8.112576,2.366168,8.4506,0.0,0.56,0.56,134.38
2020-04-02 03:00:00,71.754272,86.497496,112.385463315,8.494272,2.477496,8.8482,63.26,84.02,105.172182634,135.04,87.654272,21.857496,90.3383724186,8.494272,2.477496,8.8482,79.16,19.38,81.4977913811,135.05,83.874272,20.827496,86.4215140643,8.494272,2.477496,8.8482,75.38,18.35,77.5813566522,136.47,67.404272,38.877496,77.812566974,8.494272,2.477496,8.8482,58.91,36.4,69.2484519683,135.04,8.494272,3.077496,9.0345801474,8.494272,2.477496,8.8482,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-04-02 03:30:00,70.781744,87.237592,112.3407884147,8.151744,2.377592,8.4914,62.63,84.86,105.4691258141,135.34,86.621744,22.047592,89.3835714581,8.151744,2.377592,8.4914,78.47,19.67,80.8977737642,135.35,82.871744,21.007592,85.4929521963,8.151744,2.377592,8.4914,74.72,18.63,77.0075015826,136.74,66.501744,38.337592,76.7610116882,8.151744,2.377592,8.4914,58.35,35.96,68.5408206837,135.34,8.151744,2.937592,8.6648933635,8.151744,2.377592,8.4914,0.0,0.56,0.56,135.0
2020-04-02 04:00:00,70.182112,87.245616,111.9702029828,7.802112,2.275616,8.1272,62.38,84.97,105.4095123791,135.16,85.382112,22.185616,88.2173826798,7.802112,2.275616,8.1272,77.58,19.91,80.094097785,135.16,81.692112,21.125616,84.3794573009,7.802112,2.275616,8.1272,73.89,18.85,76.2565052963,136.56,65.912112,37.875616,76.0195290414,7.802112,2.275616,8.1272,58.11,35.6,68.1478693724,135.16,7.802112,2.875616,8.315174023400001,7.802112,2.275616,8.1272,0.0,0.6000000000000001,0.6000000000000001,134.82
2020-04-02 04:30:00,69.713152,87.186336,111.630554719,8.113152,2.366336,8.4512,61.6,84.82,104.8283950082,135.01,84.503152,22.366336,87.4130178177,8.113152,2.366336,8.4512,76.39,20.0,78.9647522633,135.04,80.883152,21.316336,83.6449069455,8.113152,2.366336,8.4512,72.77,18.95,75.1969108408,136.43,65.493152,37.856336,75.6469109365,8.113152,2.366336,8.4512,57.38,35.49,67.4685445226,135.01,8.153152,2.926336,8.6624090137,8.113152,2.366336,8.4512,0.04,0.56,0.5614267539000001,134.68
2020-04-02 05:00:00,70.083072,86.900896,111.6396108313,7.683072,2.240896,8.0032,62.4,84.66,105.1716482708,134.92,84.393072,22.060896,87.2288583779,7.683072,2.240896,8.0032,76.71,19.82,79.2291392103,134.92,80.753072,21.010896,83.4416945427,7.683072,2.240896,8.0032,73.07,18.77,75.4422812486,136.31,65.813072,37.800896,75.8964306439,7.683072,2.240896,8.0032,58.13,35.56,68.1440422928,134.92,7.683072,2.840896,8.1914763895,7.683072,2.240896,8.0032,0.0,0.6000000000000001,0.6000000000000001,134.57
2020-04-02 05:30:00,70.76904,86.38972,111.6756049646,7.91904,2.30972,8.249,62.85,84.08,104.9741344332,134.6,85.29904,21.87972,88.0604813307,7.91904,2.30972,8.249,77.38,19.57,79.8163473231,134.53,81.63904,20.84972,84.2593833125,7.91904,2.30972,8.249,73.72,18.54,76.0155905062,135.99,66.41904,37.81972,76.4318002889,7.91904,2.30972,8.249,58.5,35.51,68.433983517,134.6,7.91904,2.86972,8.422973786,7.91904,2.30972,8.249,0.0,0.56,0.56,134.26
2020-04-02 06:00:00,71.70768,85.14724,111.319557359,8.28768,2.41724,8.633,63.42,82.73,104.2417828896,133.86,86.81768,21.40724,89.4180042553,8.28768,2.41724,8.633,78.53,18.99,80.7934465164,133.57,83.09768,20.40724,85.5668152136,8.28768,2.41724,8.633,74.81,17.99,76.9426812634,135.22,67.28768,37.82724,77.191527811,8.28768,2.41724,8.633,59.0,35.41,68.810377851,133.86,8.28768,2.97724,8.806224946,8.28768,2.41724,8.633,0.0,0.56,0.56,133.52
2020-04-02 06:30:00,76.973008,81.782544,112.308630406,8.923008,2.602544,9.2948,68.05,79.18,104.404381613,132.85,93.423008,18.662544,95.2688247661,8.923008,2.602544,9.2948,84.5,16.06,86.012636281,132.21,89.403008,17.812544,91.1602137075,8.923008,2.602544,9.2948,80.48,15.21,81.9046671442,134.12,72.133008,39.512544,82.2460453547,8.923008,2.602544,9.2948,63.21,36.91,73.197351045,132.85,8.923008,3.162544,9.4668767986,8.923008,2.602544,9.2948,0.0,0.56,0.56,132.51
2020-04-02 07:00:00,80.76784,80.61312,114.1136236144,8.54784,2.4931200000000002,8.904,72.22,78.12,106.3882643904,133.64,97.46784,16.25312,98.8136819676,8.54784,2.4931200000000002,8.904,88.92,13.76,89.9783529523,133.1,93.22784,15.51312,94.5097193055,8.54784,2.4931200000000002,8.904,84.68,13.02,85.6751002334,134.85,75.57784,41.84312,86.3878266332,8.54784,2.4931200000000002,8.904,67.03,39.35,77.7267225605,133.64,8.54784,3.05312,9.076734567,8.54784,2.4931200000000002,8.904,0.0,0.56,0.56,133.28
2020-04-02 07:30:00,85.942512,78.607816,116.4701854775,9.112512,2.657816,9.4922,76.83,75.95,108.0335660802,133.24,103.332512,14.397816,104.3307487839,9.112512,2.657816,9.4922,94.22,11.74,94.9485966194,132.58,98.812512,13.737816,99.7629195453,9.112512,2.657816,9.4922,89.7,11.08,90.3817260291,134.38,80.372512,43.407816,91.3453839834,9.112512,2.657816,9.4922,71.26,40.75,82.0886721783,133.24,9.112512,3.257816,9.6773570793,9.112512,2.657816,9.4922,0.0,0.6000000000000001,0.6000000000000001,132.87
