Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-02 08:00:00,88.517616,76.278888,116.8496345601,10.487616,3.058888,10.9246,78.03,73.22,107.003968618,132.58,106.647616,13.438888,107.491012225,10.487616,3.058888,10.9246,96.16,10.38,96.7186124797,131.81,102.017616,12.858888,102.8248266467,10.487616,3.058888,10.9246,91.53,9.8,92.0531417172,133.77,82.837616,45.188888,94.3615717506,10.487616,3.058888,10.9246,72.35,42.13,83.7225142957,132.58,10.487616,3.618888,11.0944328255,10.487616,3.058888,10.9246,0.0,0.56,0.56,132.21
2020-04-02 08:30:00,89.345824,50.890032,102.8225248824,14.365824,4.190032,14.9644,74.98,46.7,88.3339708153,133.94,108.155824,16.910032,109.4697741267,14.365824,4.190032,14.9644,93.79,12.72,94.6486265088,131.33,103.665824,16.190032,104.922448512,14.365824,4.190032,14.9644,89.3,12.0,90.1026636676,133.79,83.595824,33.500032,90.0583918035,14.365824,4.190032,14.9644,69.23,29.31,75.178913267,133.94,14.365824,4.750032,15.1307535569,14.365824,4.190032,14.9644,0.0,0.56,0.56,133.55
2020-04-02 09:00:00,87.9684,42.1212,97.5327375193,18.7584,5.4712,19.54,69.21,36.65,78.3150470855,135.03,108.7584,18.6312,110.3426988251,18.7584,5.4712,19.54,90.0,13.16,90.9570536022,132.05,104.4784,17.8812,105.9975159143,18.7584,5.4712,19.54,85.72,12.41,86.6136623172,134.42,82.5984,30.8612,88.1754464009,18.7584,5.4712,19.54,63.84,25.39,68.7036949516,135.03,18.7584,6.0312,19.7041352005,18.7584,5.4712,19.54,0.0,0.56,0.56,134.63
2020-04-02 09:30:00,87.211616,42.190888,96.8810455949,20.471616,5.970888,21.3246,66.74,36.22,75.9349458418,135.6,109.621616,18.470888,111.166867357,20.471616,5.970888,21.3246,89.15,12.5,90.0220667392,133.1,105.381616,17.770888,106.8694972903,20.471616,5.970888,21.3246,84.91,11.8,85.7260059725,134.99,82.091616,32.170888,88.1702866741,20.471616,5.970888,21.3246,61.62,26.2,66.9586768089,135.6,20.471616,6.530888,21.4881260169,20.471616,5.970888,21.3246,0.0,0.56,0.56,135.22
2020-04-02 10:00:00,82.907296,42.517128,93.1736330911,25.567296,7.457128,26.6326,57.34,35.06,67.2092196056,135.55,107.517296,19.657128,109.2994584633,25.567296,7.457128,26.6326,81.95,12.2,82.8531381421,132.96,103.627296,18.967128,105.3487941119,25.567296,7.457128,26.6326,78.06,11.51,78.9040157406,135.02,78.577296,34.627128,85.868675547,25.567296,7.457128,26.6326,53.01,27.17,59.5673484386,135.55,25.567296,8.057128,26.806788997600002,25.567296,7.457128,26.6326,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-04-02 10:30:00,82.635952,42.521736,92.9343778986,28.085952,8.191736,29.2562,54.55,34.33,64.4534824505,135.76,103.175952,20.241736,105.1427836202,28.085952,8.191736,29.2562,75.09,12.05,76.0507107133,133.51,99.625952,19.571736,101.5302081253,28.085952,8.191736,29.2562,71.54,11.38,72.4394643823,135.36,78.565952,36.261736,86.5304704217,28.085952,8.191736,29.2562,50.48,28.07,57.7594606969,135.76,28.125952,8.751736,29.4561039331,28.085952,8.191736,29.2562,0.04,0.56,0.5614267539000001,135.38
2020-04-02 11:00:00,90.293296,40.715128,99.0484777803,23.743296,6.925128,24.7326,66.55,33.79,74.6368983814,135.67,105.223296,18.245128,106.7933833008,23.743296,6.925128,24.7326,81.48,11.32,82.2625844476,133.51,101.313296,17.595128,102.8298228906,23.743296,6.925128,24.7326,77.57,10.67,78.3004074063,135.27,85.183296,35.335128,92.2212838134,23.743296,6.925128,24.7326,61.44,28.41,67.6904845602,135.67,23.743296,7.485128,24.8952052837,23.743296,6.925128,24.7326,0.0,0.56,0.56,135.31
2020-04-02 11:30:00,91.648304,41.153672,100.4641047597,19.658304,5.733672,20.4774,71.99,35.42,80.2317673992,135.67,112.238304,16.963672,113.5130082965,19.658304,5.733672,20.4774,92.58,11.23,93.2586151516,133.24,107.768304,16.323672,108.9975670123,19.658304,5.733672,20.4774,88.11,10.59,88.744127693,135.0,86.078304,32.703672,92.0815105317,19.658304,5.733672,20.4774,66.42,26.97,71.6868000402,135.67,19.658304,6.293672,20.6412020822,19.658304,5.733672,20.4774,0.0,0.56,0.56,135.31
2020-04-02 12:00:00,84.87296,42.25628,94.8104031138,26.35296,7.68628,27.451,58.52,34.57,67.9681932966,135.15,108.83296,18.87628,110.4578070079,26.35296,7.68628,27.451,82.48,11.19,83.2356083657,132.73,104.66296,18.20628,106.2346639633,26.35296,7.68628,27.451,78.31,10.52,79.0134577145,134.57,80.42296,35.09628,87.7473724108,26.35296,7.68628,27.451,54.07,27.41,60.6207307775,135.15,26.35296,8.24628,27.6130337812,26.35296,7.68628,27.451,0.0,0.56,0.56,134.79
2020-04-02 12:30:00,88.293648,41.971064,97.7616412016,27.603648,8.051064,28.7538,60.69,33.92,69.5258405199,135.05,114.103648,19.161064,115.7012915249,27.603648,8.051064,28.7538,86.5,11.11,87.2105618604,132.57,109.693648,18.491064,111.2412507094,27.603648,8.051064,28.7538,82.09,10.44,82.7512036166,134.49,83.613648,35.891064,90.9912666519,27.603648,8.051064,28.7538,56.01,27.84,62.5474675746,135.05,27.643648,8.611064,28.9537855549,27.603648,8.051064,28.7538,0.04,0.56,0.5614267539000001,134.7
2020-04-02 13:00:00,94.67408,41.30744,103.2932041482,21.93408,6.39744,22.848,72.74,34.91,80.6834289058,134.65,118.57408,16.74744,119.7509465282,21.93408,6.39744,22.848,96.64,10.35,97.1926545578,131.82,113.65408,16.11744,114.7912094753,21.93408,6.39744,22.848,91.72,9.72,92.2335990841,133.87,88.95408,32.98744,94.8735977309,21.93408,6.39744,22.848,67.02,26.59,72.1020700119,134.65,21.93408,6.99744,23.0232063797,21.93408,6.39744,22.848,0.0,0.6000000000000001,0.6000000000000001,134.31
2020-04-02 13:30:00,95.262992,41.795456,104.0283508811,21.412992,6.245456,22.3052,73.85,35.55,81.9611188308,134.86,119.302992,16.845456,120.4864029175,21.412992,6.245456,22.3052,97.89,10.6,98.4622369236,132.04,114.342992,16.195456,115.4842526692,21.412992,6.245456,22.3052,92.93,9.95,93.4611544975,134.09,89.442992,32.315456,95.1017219318,21.412992,6.245456,22.3052,68.03,26.07,72.8541405824,134.86,21.412992,6.8054559999999995,22.4684324722,21.412992,6.245456,22.3052,0.0,0.56,0.56,134.55
2020-04-02 14:00:00,95.093712,42.069416,103.9838921397,20.603712,6.009416,21.4622,74.49,36.06,82.7591910304,135.26,119.643712,17.089416,120.8580405284,20.603712,6.009416,21.4622,99.04,11.08,99.6578546829,132.54,114.623712,16.399416,115.7909158691,20.603712,6.009416,21.4622,94.02,10.39,94.5923490564,134.51,89.233712,31.949416,94.7809080988,20.603712,6.009416,21.4622,68.63,25.94,73.3686615661,135.26,20.603712,6.569416,21.6256832207,20.603712,6.009416,21.4622,0.0,0.56,0.56,134.95
2020-04-02 14:30:00,93.827296,41.747128000000004,102.6955898319,20.527296,5.987128,21.3826,73.3,35.76,81.5577562222,135.39,115.527296,17.917127999999998,116.9084239772,20.527296,5.987128,21.3826,95.0,11.93,95.7461482254,132.92,110.687296,17.197128,112.0152610462,20.527296,5.987128,21.3826,90.16,11.21,90.8542222464,134.81,88.077296,32.367128,93.8362459055,20.527296,5.987128,21.3826,67.55,26.38,72.5183211334,135.39,20.527296,6.547128,21.5461079112,20.527296,5.987128,21.3826,0.0,0.56,0.56,135.07
2020-04-02 15:00:00,95.27352,41.74936,104.0194821829,18.68352,5.44936,19.462,76.59,36.3,84.7568174249,135.82,117.73352,17.37936,119.0093436903,18.68352,5.44936,19.462,99.05,11.93,99.7658628991,133.35,112.71352,16.66936,113.9394802235,18.68352,5.44936,19.462,94.03,11.22,94.6970395525,135.19,89.25352,31.74936,94.7323212679,18.68352,5.44936,19.462,70.57,26.3,75.3114526483,135.82,18.68352,6.04936,19.6384489204,18.68352,5.44936,19.462,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-04-02 15:30:00,93.836368,42.331024,102.9426031938,19.546368,5.701024,20.3608,74.29,36.63,82.8297108531,136.11,118.706368,17.251024,119.9533227251,19.546368,5.701024,20.3608,99.16,11.55,99.8303966736,133.73,113.676368,16.551023999999998,114.8749452105,19.546368,5.701024,20.3608,94.13,10.85,94.753255353,135.4,88.016368,32.061024,93.6738506513,19.546368,5.701024,20.3608,68.47,26.36,73.3688660128,136.11,19.546368,6.261024,20.5246418609,19.546368,5.701024,20.3608,0.0,0.56,0.56,135.8
2020-04-02 16:00:00,91.017024,44.711632,101.4062556942,21.777024,6.351632,22.6844,69.24,38.36,79.1559675577,136.36,116.017024,18.971632,117.55795455250001,21.777024,6.351632,22.6844,94.24,12.62,95.0812389486,133.96,111.237024,18.221632,112.7195785173,21.777024,6.351632,22.6844,89.46,11.87,90.2440496653,135.61,85.617024,31.331632,91.1698742041,21.777024,6.351632,22.6844,63.84,24.98,68.5532347887,136.36,21.777024,6.911632,22.8475257129,21.777024,6.351632,22.6844,0.0,0.56,0.56,136.05
2020-04-02 16:30:00,88.153008,46.592544,99.7086655002,25.723008,7.502544,26.7948,62.43,39.09,73.6582174642,136.82,115.313008,20.722544,117.160205035,25.723008,7.502544,26.7948,89.59,13.22,90.5601264354,134.52,110.783008,19.932544,112.5618992903,25.723008,7.502544,26.7948,85.06,12.43,85.9634137293,136.1,83.383008,32.252544,89.4033143547,25.723008,7.502544,26.7948,57.66,24.75,62.7474150862,136.82,25.763008,8.102544,27.0071064811,25.723008,7.502544,26.7948,0.04,0.6000000000000001,0.6013318551,136.53
2020-04-02 17:00:00,82.702944,77.194192,113.1314289877,31.522944,9.194192,32.8364,51.18,68.0,85.1081218216,132.93,110.972944,18.094192,112.4384012878,31.522944,9.194192,32.8364,79.45,8.9,79.946935526,131.89,106.932944,17.564192,108.3658403424,31.522944,9.194192,32.8364,75.41,8.37,75.8730848193,133.86,79.292944,50.254192,93.8768064101,31.522944,9.194192,32.8364,47.77,41.06,62.9912414547,132.93,31.522944,9.754192,32.9975796082,31.522944,9.194192,32.8364,0.0,0.56,0.56,132.61
2020-04-02 17:30:00,87.929968,80.420824,119.1603466146,29.899968,8.720824,31.1458,58.03,71.7,92.2408309806,131.44,118.179968,14.410824,119.055351349,29.899968,8.720824,31.1458,88.28,5.69,88.4631816068,131.06,113.629968,14.310824,114.5275919211,29.899968,8.720824,31.1458,83.73,5.59,83.9163929158,133.21,83.909968,50.420824,97.8935249268,29.899968,8.720824,31.1458,54.01,41.7,68.2346693404,131.44,29.899968,9.280823999999999,31.3072161094,29.899968,8.720824,31.1458,0.0,0.56,0.56,131.13
2020-04-02 18:00:00,87.163776,85.637768,122.1939080094,29.923776,8.727768,31.1706,57.24,76.91,95.8726535567,131.44,121.553776,9.127768,121.8960073527,29.923776,8.727768,31.1706,91.63,0.4,91.6308730723,132.93,116.853776,9.107768,117.2081754973,29.923776,8.727768,31.1706,86.93,0.38,86.9308305494,134.76,83.183776,45.777768,94.9481154772,29.923776,8.727768,31.1706,53.26,37.05,64.8793503358,131.44,29.923776,9.247768,31.3201785289,29.923776,8.727768,31.1706,0.0,0.52,0.52,131.13
2020-04-02 18:30:00,90.105696,85.048328,123.9042152118,26.805696,7.818328,27.9226,63.3,77.23,99.8567118425,131.4,124.885696,8.168328,125.1525415152,26.805696,7.818328,27.9226,98.08,0.35000000000000003,98.0806244882,132.79,119.835696,8.218328,120.1171717571,26.805696,7.818328,27.9226,93.03,0.4,93.0308599337,134.6,85.585696,44.398328,96.4164036303,26.805696,7.818328,27.9226,58.78,36.58,69.2328303625,131.4,26.805696,8.378328,28.0845458949,26.805696,7.818328,27.9226,0.0,0.56,0.56,131.08
2020-04-02 19:00:00,92.205872,83.966296,124.7087073754,20.455872,5.966296,21.3082,71.75,78.0,105.9814252593,131.34,125.405872,6.156296,125.5568903427,20.455872,5.966296,21.3082,104.95,0.19,104.9501719865,132.66,120.005872,6.166296,120.1641898439,20.455872,5.966296,21.3082,99.55,0.2,99.5502009039,134.48,86.925872,41.806296,96.456589242,20.455872,5.966296,21.3082,66.47,35.84,75.516663724,131.34,20.455872,6.526296,21.4717311542,20.455872,5.966296,21.3082,0.0,0.56,0.56,131.03
2020-04-02 19:30:00,94.881648,82.830064,125.9497782032,15.051648,4.390064,15.6788,79.83,78.44,111.9181062206,131.55,124.341648,4.930064,124.4393465042,15.051648,4.390064,15.6788,109.29,0.54,109.2913340572,132.99,118.721648,4.780064,118.8178383732,15.051648,4.390064,15.6788,103.67,0.39,103.6707335751,134.77,88.891648,40.150064,97.5384679158,15.051648,4.390064,15.6788,73.84,35.76,82.0434226492,131.55,15.051648,4.950064,15.844722816099999,15.051648,4.390064,15.6788,0.0,0.56,0.56,131.25
2020-04-02 20:00:00,96.657584,82.879712,127.3253125106,11.587584,3.379712,12.0704,85.07,79.5,116.4351961393,131.85,123.457584,4.519712,123.5402883422,11.587584,3.379712,12.0704,111.87,1.1400000000000001,111.875808377,133.37,117.717584,4.359712,117.798288067,11.587584,3.379712,12.0704,106.13,0.98,106.1345245431,135.1,90.247584,38.589712,98.1518837826,11.587584,3.379712,12.0704,78.66,35.21,86.1808546024,131.85,11.587584,3.899712,12.2261955096,11.587584,3.379712,12.0704,0.0,0.52,0.52,131.56
2020-04-02 20:30:00,98.857392,82.559656,128.7978289874,10.867392,3.169656,11.3202,87.99,79.39,118.5116542792,132.08,126.337392,3.999656,126.4006877571,10.867392,3.169656,11.3202,115.47,0.8300000000000001,115.4729829874,133.61,120.417392,3.859656,120.4792315734,10.867392,3.169656,11.3202,109.55,0.6900000000000001,109.5521729588,135.31,92.187392,38.829656,100.0312822513,10.867392,3.169656,11.3202,81.32,35.66,88.7951462637,132.08,10.867392,3.729656,11.4895840987,10.867392,3.169656,11.3202,0.0,0.56,0.56,131.79
2020-04-02 21:00:00,93.319008,84.550544,125.9255007725,11.419008,3.330544,11.8948,81.9,81.22,115.3442603687,132.51,120.689008,5.770544,120.8268837225,11.419008,3.330544,11.8948,109.27,2.44,109.2972392149,134.25,115.099008,5.540544,115.2322839763,11.419008,3.330544,11.8948,103.68,2.21,103.7035510482,135.82,87.209008,38.020544,95.1366009609,11.419008,3.330544,11.8948,75.79,34.69,83.3517858237,132.51,11.419008,3.8905440000000002,12.063584721,11.419008,3.330544,11.8948,0.0,0.56,0.56,132.23
2020-04-02 21:30:00,91.347136,85.276248,124.9653461099,9.827136,2.8662479999999997,10.2366,81.52,82.41,115.9177229763,132.87,117.137136,6.906248,117.3405509264,9.827136,2.8662479999999997,10.2366,107.31,4.04,107.3860219023,134.82,111.617136,6.606248,111.8124660379,9.827136,2.8662479999999997,10.2366,101.79,3.74,101.8586849513,136.32,85.267136,37.096248,92.9871824356,9.827136,2.8662479999999997,10.2366,75.44,34.23,82.8425404004,132.87,9.827136,3.426248,10.4072944284,9.827136,2.8662479999999997,10.2366,0.0,0.56,0.56,132.59
2020-04-02 22:00:00,87.94904,82.85472,120.830204267,9.71904,2.83472,10.124,78.23,80.02,111.9068063167,133.83,108.84904,15.52472,109.9505818084,9.71904,2.83472,10.124,99.13,12.69,99.9389463623,133.75,103.81904,14.95472,104.890594034,9.71904,2.83472,10.124,94.1,12.12,94.8773123565,135.46,82.21904,40.83472,91.8011159845,9.71904,2.83472,10.124,72.5,38.0,81.8550548225,133.83,9.71904,3.43472,10.3081055485,9.71904,2.83472,10.124,0.0,0.6000000000000001,0.6000000000000001,133.55
2020-04-02 22:30:00,83.877632,82.430976,117.6023934886,9.637632,2.810976,10.0392,74.24,79.62,108.8619400893,134.37,103.117632,18.210976,104.7133500379,9.637632,2.810976,10.0392,93.48,15.4,94.7400147773,134.1,98.397632,17.360976,99.9174532846,9.637632,2.810976,10.0392,88.76,14.55,89.9446502022,135.75,78.517632,42.130976,89.1068890356,9.637632,2.810976,10.0392,68.88,39.32,79.3127782895,134.37,9.637632,3.3709759999999998,10.2101630624,9.637632,2.810976,10.0392,0.0,0.56,0.56,134.09
2020-04-02 23:00:00,79.678384,82.884112,114.9713916541,8.928384,2.6041119999999998,9.3004,70.75,80.28,107.0067329657,135.25,96.798384,22.254112,99.3235754789,8.928384,2.6041119999999998,9.3004,87.87,19.65,90.0403209679,134.38,92.378384,21.164112,94.7717545854,8.928384,2.6041119999999998,9.3004,83.45,18.56,85.4890408181,136.01,74.648384,42.744112,86.0199996773,8.928384,2.6041119999999998,9.3004,65.72,40.14,77.0086878216,135.25,8.968384,3.204112,9.5235626359,8.928384,2.6041119999999998,9.3004,0.04,0.6000000000000001,0.6013318551,134.97
2020-04-02 23:30:00,75.406944,78.781192,109.0535804839,8.266944,2.411192,8.6114,67.14,76.37,101.6865600756,135.22,88.986944,28.931192,93.5718444459,8.266944,2.411192,8.6114,80.72,26.52,84.9648680338,132.44,84.956944,27.521192,89.3034061104,8.266944,2.411192,8.6114,76.69,25.11,80.6961473678,134.32,70.736944,46.191192,84.4827879798,8.266944,2.411192,8.6114,62.47,43.78,76.2836109528,135.22,8.266944,2.971192,8.7846653323,8.266944,2.411192,8.6114,0.0,0.56,0.56,134.92
2020-04-03 00:00:00,70.322208,79.188144,105.9055007455,8.702208,2.538144,9.0648,61.62,76.65,98.347582075,134.35,84.022208,30.098144,89.2503765227,8.702208,2.538144,9.0648,75.32,27.56,80.2038403071,131.48,80.282208,28.628144,85.2338169405,8.702208,2.538144,9.0648,71.58,26.09,76.1865112733,133.48,66.112208,44.748143999999996,79.8324522865,8.702208,2.538144,9.0648,57.41,42.21,71.2572255985,134.35,8.702208,3.138144,9.2507497988,8.702208,2.538144,9.0648,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-04-03 00:30:00,68.07864,79.61252,104.7513940957,8.40864,2.45252,8.759,59.67,77.16,97.5406299959,134.72,80.83864,30.78252,86.501151753,8.40864,2.45252,8.759,72.43,28.33,77.7733489057,131.99,77.21864,29.28252,82.5844073721,8.40864,2.45252,8.759,68.81,26.83,73.8557039097,133.92,64.05864,44.64252,78.0798562409,8.40864,2.45252,8.759,55.65,42.19,69.8349382473,134.72,8.40864,3.01252,8.931993249,8.40864,2.45252,8.759,0.0,0.56,0.56,134.41
2020-04-03 01:00:00,65.732976,80.343368,103.8069405936,10.022976,2.923368,10.4406,55.71,77.42,95.3806086162,134.92,78.832976,31.713368,84.9727945576,10.022976,2.923368,10.4406,68.81,28.79,74.59008111,132.23,75.402976,30.193368,81.2234464969,10.022976,2.923368,10.4406,65.38,27.27,70.8392355972,134.17,62.062976,45.153368,76.7505024851,10.022976,2.923368,10.4406,52.04,42.23,67.0189115101,134.92,10.022976,3.523368,10.624225617,10.022976,2.923368,10.4406,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-03 01:30:00,68.891632,79.637976,105.300827067,8.941632,2.607976,9.3142,59.95,77.03,97.6095456398,134.62,81.661632,30.997976,87.346989971,8.941632,2.607976,9.3142,72.72,28.39,78.0652963871,131.92,78.021632,29.497976,83.411663741,8.941632,2.607976,9.3142,69.08,26.89,74.1290664989,133.83,64.871632,44.817976,78.8478256585,8.941632,2.607976,9.3142,55.93,42.21,70.0703146846,134.62,8.981632,3.167976,9.52395849,8.941632,2.607976,9.3142,0.04,0.56,0.5614267539000001,134.3
2020-04-03 02:00:00,72.227856,78.085208,106.3680539013,8.657856,2.525208,9.0186,63.57,75.56,98.7444099684,134.24,84.857856,30.205208,90.0733607413,8.657856,2.525208,9.0186,76.2,27.68,81.0717114658,131.52,81.047856,28.745208,85.9944297333,8.657856,2.525208,9.0186,72.39,26.22,76.992210645,133.47,67.847856,45.365208,81.6169937003,8.657856,2.525208,9.0186,59.19,42.84,73.0665566453,134.24,8.657856,3.1252079999999998,9.204639893,8.657856,2.525208,9.0186,0.0,0.6000000000000001,0.6000000000000001,133.91
2020-04-03 02:30:00,73.388672,77.096696,106.4415224996,7.428672,2.166696,7.7382,65.96,74.93,99.8259810871,134.21,84.998672,29.636696,90.0172649638,7.428672,2.166696,7.7382,77.57,27.47,82.2903748928,131.57,81.128672,28.176696,85.8824057532,7.428672,2.166696,7.7382,73.7,26.01,78.1550388651,133.47,68.808672,45.596696,82.5450908808,7.428672,2.166696,7.7382,61.38,43.43,75.1908857509,134.21,7.428672,2.726696,7.9132824264,7.428672,2.166696,7.7382,0.0,0.56,0.56,133.88
2020-04-03 03:00:00,71.854176,77.179968,105.4503203842,7.474176,2.179968,7.7856000000000005,64.38,75.0,98.8422197242,134.49,83.454176,29.699968,88.5815307558,7.474176,2.179968,7.7856000000000005,75.98,27.52,80.8103384475,131.9,79.684176,28.249968,84.5436490625,7.474176,2.179968,7.7856000000000005,72.21,26.07,76.7719284635,133.78,67.434176,45.919968,81.5843830271,7.474176,2.179968,7.7856000000000005,59.96,43.74,74.2185232944,134.49,7.474176,2.779968,7.974429695,7.474176,2.179968,7.7856000000000005,0.0,0.6000000000000001,0.6000000000000001,134.16
2020-04-03 03:30:00,70.465216,77.620688,104.8347169192,7.785216,2.270688,8.1096,62.68,75.35,98.0122691299,134.93,82.155216,29.900688,87.427287839,7.785216,2.270688,8.1096,74.37,27.63,79.3367115527,132.46,78.455216,28.440688,83.4511452978,7.785216,2.270688,8.1096,70.67,26.17,75.3599217091,134.24,66.205216,46.540688,80.926919286,7.785216,2.270688,8.1096,58.42,44.27,73.2989038117,134.93,7.785216,2.830688,8.2838627898,7.785216,2.270688,8.1096,0.0,0.56,0.56,134.6
2020-04-03 04:00:00,69.729616,77.689888,104.3931896484,7.679616,2.239888,7.9996,62.05,75.45,97.6877935056,134.8,80.949616,30.179888,86.3925110773,7.679616,2.239888,7.9996,73.27,27.94,78.4164300386,132.3,77.299616,28.699888,82.4555286501,7.679616,2.239888,7.9996,69.62,26.46,74.4786949402,134.12,65.509616,46.189888,80.1561946572,7.679616,2.239888,7.9996,57.83,43.95,72.635469297,134.8,7.679616,2.839888,8.1878853045,7.679616,2.239888,7.9996,0.0,0.6000000000000001,0.6000000000000001,134.47
2020-04-03 04:30:00,69.621344,77.580392,104.2393820168,6.961344,2.030392,7.2514,62.66,75.55,98.1533397292,134.91,80.181344,30.140392,85.6591568693,6.961344,2.030392,7.2514,73.22,28.11,78.430481957,132.49,76.521344,28.660392,81.7125091841,6.961344,2.030392,7.2514,69.56,26.63,74.4832229432,134.26,65.331344,45.970392,79.8840500318,6.961344,2.030392,7.2514,58.37,43.94,73.0601156583,134.91,7.001344,2.630392,7.4791563615,6.961344,2.030392,7.2514,0.04,0.6000000000000001,0.6013318551,134.59
2020-04-03 05:00:00,69.050688,77.414784,103.7354630541,7.010688,2.044784,7.3028,62.04,75.37,97.6196624661,134.81,79.830688,29.904784,85.2480782929,7.010688,2.044784,7.3028,72.82,27.86,77.9675060522,132.33,76.190688,28.434784,81.323784215,7.010688,2.044784,7.3028,69.18,26.39,74.0425857193,134.13,64.820688,46.144784,79.5679752363,7.010688,2.044784,7.3028,57.81,44.1,72.71042635,134.81,7.010688,2.604784,7.4789468456,7.010688,2.044784,7.3028,0.0,0.56,0.56,134.48
2020-04-03 05:30:00,70.29016,77.06088,104.302856237,6.62016,1.9308800000000002,6.896,63.67,75.13,98.4803828181,134.93,81.22016,29.42088,86.3846199876,6.62016,1.9308800000000002,6.896,74.6,27.49,79.5038370143,132.46,77.49016,27.96088,82.3804327932,6.62016,1.9308800000000002,6.896,70.87,26.03,75.4991244982,134.24,65.92016,46.28088,80.5443191541,6.62016,1.9308800000000002,6.896,59.3,44.35,74.0500675219,134.93,6.62016,2.53088,7.0874446735,6.62016,1.9308800000000002,6.896,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-04-03 06:00:00,71.920848,76.360664,104.8978521399,6.310848,1.8406639999999999,6.5738,65.61,74.52,99.2869704443,134.86,82.940848,28.810664,87.8022700565,6.310848,1.8406639999999999,6.5738,76.63,26.97,81.2375393522,132.38,79.470848,27.510664,84.0978734307,6.310848,1.8406639999999999,6.5738,73.16,25.67,77.5327962865,134.16,67.380848,46.710664,81.9881992028,6.310848,1.8406639999999999,6.5738,61.07,44.87,75.7816719267,134.86,6.310848,2.400664,6.7520359981,6.310848,1.8406639999999999,6.5738,0.0,0.56,0.56,134.53
2020-04-03 06:30:00,76.712288,74.713584,107.0835877449,6.012288,1.753584,6.2628,70.7,72.96,101.5955294292,134.54,88.292288,26.563584,92.2016925832,6.012288,1.753584,6.2628,82.28,24.81,85.9391325299,131.84,84.202288,25.233584,87.901985563,6.012288,1.753584,6.2628,78.19,23.48,81.6393685669,133.71,71.722288,47.513584,86.0327104099,6.012288,1.753584,6.2628,65.71,45.76,80.0736017674,134.54,6.012288,2.353584,6.4565443265,6.012288,1.753584,6.2628,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-04-03 07:00:00,79.892368,73.814024,108.7717822035,6.562368,1.914024,6.8358,73.33,71.9,102.6980958928,134.54,92.292368,25.144024,95.6561714369,6.562368,1.914024,6.8358,85.73,23.23,88.8215390544,131.76,88.022368,23.884024,91.2051745832,6.562368,1.914024,6.8358,81.46,21.97,84.3706850749,133.63,74.652368,48.624024,89.0913674716,6.562368,1.914024,6.8358,68.09,46.71,82.5716186108,134.54,6.562368,2.474024,7.0132352392,6.562368,1.914024,6.8358,0.0,0.56,0.56,134.2
2020-04-03 07:30:00,85.68608,72.06344,111.960902508,6.52608,1.90344,6.798,79.16,70.16,105.7767989684,134.54,98.14608,23.14344,100.8378492155,6.52608,1.90344,6.798,91.62,21.24,94.0497846887,131.64,93.59608,21.98344,96.1431111708,6.52608,1.90344,6.798,87.07,20.08,89.3554212121,133.57,79.94608,50.11344,94.3542928329,6.52608,1.90344,6.798,73.42,48.21,87.8333678052,134.54,6.52608,2.50344,6.9897733869,6.52608,1.90344,6.798,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-04-03 08:00:00,89.849216,70.257688,114.0571099885,6.849216,1.997688,7.1346,83.0,68.26,107.4636105852,134.0,103.289216,20.977688,105.3979389539,6.849216,1.997688,7.1346,96.44,18.98,98.2899486214,130.82,98.489216,19.917688,100.4830332124,6.849216,1.997688,7.1346,91.64,17.92,93.3756713497,132.9,83.779216,51.057688,98.1113884189,6.849216,1.997688,7.1346,76.93,49.06,91.2420325289,134.0,6.849216,2.5976879999999998,7.3252810704,6.849216,1.997688,7.1346,0.0,0.6000000000000001,0.6000000000000001,133.65
2020-04-03 08:30:00,93.732816,68.352488,116.008204068,7.722816,2.252488,8.0446,86.01,66.1,108.4754815615,133.36,107.912816,19.502488,109.6609451685,7.722816,2.252488,8.0446,100.19,17.25,101.664146089,129.98,102.912816,18.522488,104.5663916312,7.722816,2.252488,8.0446,95.19,16.27,96.5704354345,132.22,87.412816,52.282488,101.8550880051,7.722816,2.252488,8.0446,79.69,50.03,94.0930231207,133.36,7.722816,2.812488,8.2190008955,7.722816,2.252488,8.0446,0.0,0.56,0.56,133.01
2020-04-03 09:00:00,95.680112,67.499616,117.093475448,8.570112,2.499616,8.9272,87.11,65.0,108.6883255,133.4,110.340112,18.609616,111.8984277094,8.570112,2.499616,8.9272,101.77,16.11,103.0372020195,129.98,105.240112,17.689616,106.7164639969,8.570112,2.499616,8.9272,96.67,15.19,97.8561444162,132.24,89.250112,53.539616,104.0772452241,8.570112,2.499616,8.9272,80.68,51.04,95.4690735265,133.4,8.570112,3.099616,9.1134208199,8.570112,2.499616,8.9272,0.0,0.6000000000000001,0.6000000000000001,133.05
2020-04-03 09:30:00,91.341904,66.473472,112.969314002,8.891904,2.593472,9.2624,82.45,63.88,104.3008000928,133.32,107.401904,18.393472,108.965539484,8.891904,2.593472,9.2624,98.51,15.8,99.769033773,129.93,102.441904,17.493472,103.9248057865,8.891904,2.593472,9.2624,93.55,14.9,94.7291533795,132.24,85.351904,54.493472,101.2644360427,8.891904,2.593472,9.2624,76.46,51.9,92.4107223216,133.32,8.891904,3.153472,9.4345292622,8.891904,2.593472,9.2624,0.0,0.56,0.56,132.96
2020-04-03 10:00:00,80.238976,67.216368,104.6725054474,10.958976,3.196368,11.4156,69.28,64.02,94.3306885377,133.44,100.788976,18.916368,102.5487526079,10.958976,3.196368,11.4156,89.83,15.72,91.1951056801,129.93,96.298976,18.026368,97.9716424376,10.958976,3.196368,11.4156,85.34,14.83,86.61896155,132.32,75.378976,55.126368,93.3857937359,10.958976,3.196368,11.4156,64.42,51.93,82.7445545036,133.44,10.958976,3.796368,11.5979120949,10.958976,3.196368,11.4156,0.0,0.6000000000000001,0.6000000000000001,133.07
2020-04-03 10:30:00,80.77248,67.41864,105.2115323755,12.13248,3.53864,12.638,68.64,63.88,93.7662199302,133.48,101.13248,19.21864,102.9423850239,12.13248,3.53864,12.638,89.0,15.68,90.3706943649,130.01,96.70248,18.33864,98.4259892264,12.13248,3.53864,12.638,84.57,14.8,85.8552555176,132.38,75.99248,55.65864,94.1952293017,12.13248,3.53864,12.638,63.86,52.12,82.4293273053,133.48,12.17248,4.09864,12.8439915603,12.13248,3.53864,12.638,0.04,0.56,0.5614267539000001,133.11
2020-04-03 11:00:00,80.573232,67.121776,104.8683866965,12.863232,3.751776,13.3992,67.71,63.37,92.7383469769,133.59,102.973232,18.661776,104.650601489,12.863232,3.751776,13.3992,90.11,14.91,91.3352078883,130.1,98.493232,17.801776,100.0890602342,12.863232,3.751776,13.3992,85.63,14.05,86.7749929415,132.42,75.873232,56.441776,94.5643770781,12.863232,3.751776,13.3992,63.01,52.69,82.1370574102,133.59,12.863232,4.351776,13.5794216313,12.863232,3.751776,13.3992,0.0,0.6000000000000001,0.6000000000000001,133.21
2020-04-03 11:30:00,79.332496,67.485728,104.1535808567,13.562496,3.9557279999999997,14.1276,65.77,63.53,91.4426257278,133.63,102.722496,18.835728,104.4351273938,13.562496,3.9557279999999997,14.1276,89.16,14.88,90.3931413327,130.1,98.282496,18.005728,99.9182428829,13.562496,3.9557279999999997,14.1276,84.72,14.05,85.8771267568,132.42,74.802496,56.545728,93.7701059127,13.562496,3.9557279999999997,14.1276,61.24,52.59,80.7220273531,133.63,13.562496,4.515728,14.2945128326,13.562496,3.9557279999999997,14.1276,0.0,0.56,0.56,133.26
2020-04-03 12:00:00,78.70664,68.83152,104.5586597351,14.09664,4.11152,14.684,64.61,64.72,91.450153089,133.74,99.36664,19.95152,101.3498509876,14.09664,4.11152,14.684,85.27,15.84,86.7287639714,130.26,95.11664,19.05152,97.0058535306,14.09664,4.11152,14.684,81.02,14.94,82.3859454033,132.58,74.25664,55.60152,92.7662525405,14.09664,4.11152,14.684,60.16,51.49,79.1861458842,133.74,14.09664,4.71152,14.863165208,14.09664,4.11152,14.684,0.0,0.6000000000000001,0.6000000000000001,133.38
2020-04-03 12:30:00,78.285728,69.717504,104.829316379,17.545728,5.117504,18.2768,60.74,64.6,88.67078211,133.53,99.805728,20.737504,101.9373700551,17.545728,5.117504,18.2768,82.26,15.62,83.729875194,129.97,95.695728,19.867504,97.7363293389,17.545728,5.117504,18.2768,78.15,14.75,79.5297742987,132.34,74.175728,56.627504,93.3204845337,17.545728,5.117504,18.2768,56.63,51.51,76.5521848153,133.53,17.545728,5.677504,18.4414376533,17.545728,5.117504,18.2768,0.0,0.56,0.56,133.15
2020-04-03 13:00:00,79.4192,68.9056,105.1446196436,16.8192,4.9056,17.52,62.6,64.0,89.5251919853,133.56,98.4392,20.8556,100.6242125336,16.8192,4.9056,17.52,81.62,15.95,83.1638557307,130.15,94.3592,19.9656,96.4483478759,16.8192,4.9056,17.52,77.54,15.06,78.9889561901,132.48,75.1492,56.8256,94.2154503041,16.8192,4.9056,17.52,58.33,51.92,78.0901741578,133.56,16.8192,5.5056,17.6973760767,16.8192,4.9056,17.52,0.0,0.6000000000000001,0.6000000000000001,133.19
2020-04-03 13:30:00,73.916896,71.614928,102.9194122929,19.456896,5.6749279999999995,20.2676,54.46,65.94,85.5217820207,134.21,95.396896,22.704928,98.0616210447,19.456896,5.6749279999999995,20.2676,75.94,17.03,77.8261170816,130.89,91.606896,21.764928,94.1569725809,19.456896,5.6749279999999995,20.2676,72.15,16.09,73.922328156,133.11,70.376896,56.894928,90.4982890596,19.456896,5.6749279999999995,20.2676,50.92,51.22,72.224198161,134.21,19.456896,6.274928,20.4437159871,19.456896,5.6749279999999995,20.2676,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-03 14:00:00,78.63136,72.57748,107.0064548455,19.19136,5.59748,19.991,59.44,66.98,89.5512925647,134.68,100.53136,23.70748,103.2889101085,19.19136,5.59748,19.991,81.34,18.11,83.3316728501,131.5,96.50136,22.71748,99.1392776825,19.19136,5.59748,19.991,77.31,17.12,79.1828927231,133.6,74.67136,56.54748,93.6665868845,19.19136,5.59748,19.991,55.48,50.95,75.3255129422,134.68,19.23136,6.15748,20.1930623581,19.19136,5.59748,19.991,0.04,0.56,0.5614267539000001,134.33
2020-04-03 14:30:00,81.568912,73.688016,109.9245700782,21.798912,6.358016,22.7072,59.77,67.33,90.0321153811,134.73,100.448912,24.698016,103.440687915,21.798912,6.358016,22.7072,78.65,18.34,80.7600030956,131.62,96.528912,23.678016,99.390539256,21.798912,6.358016,22.7072,74.73,17.32,76.7108551641,133.67,77.598912,57.188016,96.3953334846,21.798912,6.358016,22.7072,55.8,50.83,75.4806524879,134.73,21.798912,6.958016,22.8824507219,21.798912,6.358016,22.7072,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-04-03 15:00:00,82.605088,73.208984,110.3773341851,19.025088,5.548984,19.8178,63.58,67.66,92.8455276252,134.98,99.225088,24.118984,102.1143646986,19.025088,5.548984,19.8178,80.2,18.57,82.3218373216,131.99,95.245088,23.098984,98.006070475,19.025088,5.548984,19.8178,76.22,17.55,78.2143906196,133.95,78.315088,56.548984,96.5973115562,19.025088,5.548984,19.8178,59.29,51.0,78.2068034125,134.98,19.025088,6.1489840000000004,19.9940985703,19.025088,5.548984,19.8178,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-03 15:30:00,80.573888,72.977384,108.709935162,19.293888,5.627384,20.0978,61.28,67.35,91.0563611177,135.16,99.393888,24.727384,102.4235739039,19.293888,5.627384,20.0978,80.1,19.1,82.3457345586,132.35,95.403888,23.677384,98.2981198121,19.293888,5.627384,20.0978,76.11,18.05,78.2210623809,134.22,76.473888,57.197384,95.497624485,19.293888,5.627384,20.0978,57.18,51.57,77.0001123376,135.16,19.293888,6.227384,20.2739839607,19.293888,5.627384,20.0978,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-04-03 16:00:00,80.256448,73.97646399999999,109.1495060526,20.216448,5.896464,21.0588,60.04,68.08,90.7727271817,134.59,97.256448,25.956464,100.6605915985,20.216448,5.896464,21.0588,77.04,20.06,79.6088261438,131.74,93.406448,24.866464,96.6597411534,20.216448,5.896464,21.0588,73.19,18.97,75.6084452955,133.68,76.266448,55.896464,94.5567859978,20.216448,5.896464,21.0588,56.05,50.0,75.1106017816,134.59,20.216448,6.456464,21.2224102571,20.216448,5.896464,21.0588,0.0,0.56,0.56,134.25
2020-04-03 16:30:00,79.68344,73.90892,108.682929045,21.25344,6.19892,22.139,58.43,67.71,89.4355018994,134.48,96.33344,26.03892,99.7905657715,21.25344,6.19892,22.139,75.08,19.84,77.6571439083,131.61,92.61344,24.95892,95.9176571659,21.25344,6.19892,22.139,71.36,18.76,73.7847355488,133.6,75.83344,56.24892,94.4174328363,21.25344,6.19892,22.139,54.58,50.05,74.0538918626,134.48,21.29344,6.79892,22.3525367733,21.25344,6.19892,22.139,0.04,0.6000000000000001,0.6013318551,134.16
2020-04-03 17:00:00,85.78024,72.83132,112.5284441704,19.41024,5.66132,20.219,66.37,67.17,94.4287339744,133.92,104.20024,24.42132,107.0237865458,19.41024,5.66132,20.219,84.79,18.76,86.8405533147,130.72,100.05024,23.38132,102.7459811817,19.41024,5.66132,20.219,80.64,17.72,82.5639630832,132.89,81.18024,55.46132,98.3167807783,19.41024,5.66132,20.219,61.77,49.8,79.3446463222,133.92,19.41024,6.22132,20.3828908499,19.41024,5.66132,20.219,0.0,0.56,0.56,133.61
2020-04-03 17:30:00,95.966176,75.960968,122.391076454,12.586176,3.6709680000000002,13.1106,83.38,72.29,110.3542862783,133.75,115.096176,15.220968,116.098266984,12.586176,3.6709680000000002,13.1106,102.51,11.55,103.1586283352,132.23,109.956176,15.430968,111.0336679299,12.586176,3.6709680000000002,13.1106,97.37,11.76,98.0775942813,134.13,89.836176,48.410968,102.0497934393,12.586176,3.6709680000000002,13.1106,77.25,44.74,89.2705444142,133.75,12.586176,4.270968,13.291087012,12.586176,3.6709680000000002,13.1106,0.0,0.6000000000000001,0.6000000000000001,133.45
2020-04-03 18:00:00,100.585424,76.027832,126.0859181665,9.455424,2.757832,9.8494,91.13,73.27,116.9323300033,133.31,121.335424,11.257832,121.8565710112,9.455424,2.757832,9.8494,111.88,8.5,112.2024259987,132.56,115.695424,10.687832,116.1880410688,9.455424,2.757832,9.8494,106.24,7.93,106.5355457113,134.33,93.755424,45.927832,104.4004084362,9.455424,2.757832,9.8494,84.3,43.17,94.710817228,133.31,9.455424,3.317832,10.0206313274,9.455424,2.757832,9.8494,0.0,0.56,0.56,133.03
2020-04-03 18:30:00,102.595424,74.792832,126.9637300347,7.655424,2.232832,7.9744,94.94,72.56,119.4929169449,132.92,123.395424,10.342832,123.8281261989,7.655424,2.232832,7.9744,115.74,8.11,116.023789371,132.08,117.545424,9.792832,117.9526441498,7.655424,2.232832,7.9744,109.89,7.5600000000000005,110.1497421695,133.92,95.415424,45.142832,105.5555702845,7.655424,2.232832,7.9744,87.76,42.91,97.6887183865,132.92,7.655424,2.7928319999999998,8.1489525216,7.655424,2.232832,7.9744,0.0,0.56,0.56,132.66
2020-04-03 19:00:00,100.96552,74.97536,125.7590586638,6.87552,2.00536,7.162,94.09,72.97,119.0695133105,132.68,122.03552,10.36536,122.4749314333,6.87552,2.00536,7.162,115.16,8.36,115.4630469025,131.75,116.20552,9.80536,116.6184717924,6.87552,2.00536,7.162,109.33,7.8,109.6078870337,133.64,93.84552,44.32536,103.7868930222,6.87552,2.00536,7.162,86.97,42.32,96.7200253308,132.68,6.87552,2.56536,7.338518052,6.87552,2.00536,7.162,0.0,0.56,0.56,132.42
2020-04-03 19:30:00,100.322976,75.253368,125.4104019164,6.182976,1.8033679999999999,6.4406,94.14,73.45,119.403693829,132.58,120.542976,11.023368,121.0459569957,6.182976,1.8033679999999999,6.4406,114.36,9.22,114.7310681551,131.66,114.732976,10.423368,115.2054789595,6.182976,1.8033679999999999,6.4406,108.55,8.62,108.8917209892,133.6,93.202976,43.543368,102.8728323322,6.182976,1.8033679999999999,6.4406,87.02,41.74,96.512734911,132.58,6.182976,2.403368,6.6336543443,6.182976,1.8033679999999999,6.4406,0.0,0.6000000000000001,0.6000000000000001,132.32
2020-04-03 20:00:00,98.432272,76.021496,124.3711382321,6.142272,1.791496,6.3982,92.29,74.23,118.4379035613,132.65,118.842272,11.751496,119.4218709967,6.142272,1.791496,6.3982,112.7,9.96,113.1392575546,131.79,113.132272,11.121496,113.6776083543,6.142272,1.791496,6.3982,106.99,9.33,107.396038102,133.69,91.472272,42.951496,101.0544781466,6.142272,1.791496,6.3982,85.33,41.16,94.7383475684,132.65,6.142272,2.351496,6.5770083442,6.142272,1.791496,6.3982,0.0,0.56,0.56,132.39
2020-04-03 20:30:00,97.827008,76.494544,124.1834882583,6.427008,1.874544,6.6948,91.4,74.62,117.9919675232,132.62,118.697008,12.274544,119.3299800493,6.427008,1.874544,6.6948,112.27,10.4,112.7506669603,131.79,113.007008,11.604544,113.601273314,6.427008,1.874544,6.6948,106.58,9.73,107.0232185089,133.69,90.937008,42.624544,100.4310269548,6.427008,1.874544,6.6948,84.51,40.75,93.8216531511,132.62,6.427008,2.434544,6.8726586064,6.427008,1.874544,6.6948,0.0,0.56,0.56,132.36
2020-04-03 21:00:00,93.146816,77.964488,121.469299496,7.146816,2.084488,7.4446,86.0,75.88,114.6899053971,132.3,114.706816,14.014488,115.5597659688,7.146816,2.084488,7.4446,107.56,11.93,108.2195846416,131.4,109.256816,13.274488,110.0602738236,7.146816,2.084488,7.4446,102.11,11.19,102.7213132704,133.38,86.736816,41.284488,96.0608359283,7.146816,2.084488,7.4446,79.59,39.2,88.7198292379,132.3,7.146816,2.644488,7.6203868484,7.146816,2.084488,7.4446,0.0,0.56,0.56,132.05
2020-04-03 21:30:00,90.272512,79.252816,120.1254979874,6.8325119999999995,1.992816,7.1172,83.44,77.26,113.7160551549,132.8,111.282512,15.452816,112.3502870462,6.8325119999999995,1.992816,7.1172,104.45,13.46,105.3136937915,132.17,105.982512,14.652816,106.9906438272,6.8325119999999995,1.992816,7.1172,99.15,12.66,99.9549803662,133.98,84.092512,40.762816,93.4513656547,6.8325119999999995,1.992816,7.1172,77.26,38.77,86.4420065709,132.8,6.8325119999999995,2.552816,7.2938391647,6.8325119999999995,1.992816,7.1172,0.0,0.56,0.56,132.54
2020-04-03 22:00:00,85.900416,80.559288,117.765361427,6.580416,1.9192879999999999,6.8546,79.32,78.64,111.6956221165,131.69,105.460416,17.639288,106.9254124333,6.580416,1.9192879999999999,6.8546,98.88,15.72,100.1217898362,130.86,100.450416,16.719288,101.8323164118,6.580416,1.9192879999999999,6.8546,93.87,14.8,95.0295580333,132.88,80.060416,37.599288,88.449853975,6.580416,1.9192879999999999,6.8546,73.48,35.68,81.6845934066,131.69,6.580416,2.479288,7.0319800711,6.580416,1.9192879999999999,6.8546,0.0,0.56,0.56,131.43
2020-04-03 22:30:00,81.839024,81.227632,115.306348696,6.369024,1.857632,6.6344,75.47,79.37,109.5231381946,132.1,100.079024,19.457632,101.9529817506,6.369024,1.857632,6.6344,93.71,17.6,95.3484352258,131.62,95.329024,18.447632,97.0975691931,6.369024,1.857632,6.6344,88.96,16.59,90.4936997807,133.5,76.339024,37.537632,85.0689156005,6.369024,1.857632,6.6344,69.97,35.68,78.5421116345,132.1,6.369024,2.4176320000000002,6.8124453172,6.369024,1.857632,6.6344,0.0,0.56,0.56,131.84
2020-04-03 23:00:00,77.24598399999999,81.755912,112.4765361801,6.225984,1.815912,6.4854,71.02,79.94,106.9310244971,131.97,94.785984,20.345912,96.9450302902,6.225984,1.815912,6.4854,88.56,18.53,90.4778121972,131.55,90.285984,19.295912,92.3249214826,6.225984,1.815912,6.4854,84.06,17.48,85.8582203403,133.42,72.145984,37.145912,81.1471612913,6.225984,1.815912,6.4854,65.92,35.33,74.7907434112,131.97,6.2659839999999996,2.335912,6.6872296476,6.225984,1.815912,6.4854,0.04,0.52,0.5215361924,131.7
2020-04-03 23:30:00,72.750496,84.389728,111.4193020089,5.930496,1.729728,6.1776,66.82,82.66,106.2901124282,133.5,89.230496,21.459728,91.7747315019,5.930496,1.729728,6.1776,83.3,19.73,85.604689708,133.39,85.050496,20.369728,87.4557756163,5.930496,1.729728,6.1776,79.12,18.64,81.286062766,134.98,68.080496,36.869728,77.4230636077,5.930496,1.729728,6.1776,62.15,35.14,71.3963731572,133.5,5.930496,2.329728,6.37168858,5.930496,1.729728,6.1776,0.0,0.6000000000000001,0.6000000000000001,133.22
2020-04-04 00:00:00,68.860704,86.211872,110.3371353132,5.800704,1.691872,6.0424,63.06,84.52,105.4523304626,134.69,84.600704,22.661872,87.5833292347,5.800704,1.691872,6.0424,78.8,20.97,81.5425097725,134.92,80.630704,21.521872,83.4535883106,5.800704,1.691872,6.0424,74.83,19.83,77.412904609,136.27,64.520704,36.981872,74.367870087,5.800704,1.691872,6.0424,58.72,35.29,68.5085578596,134.69,5.800704,2.251872,6.2224669063,5.800704,1.691872,6.0424,0.0,0.56,0.56,134.41
2020-04-04 00:30:00,60.71,86.64,105.793164713,0.0,0.0,0.0,60.71,86.64,105.793164713,135.04,75.57,21.81,78.6543132956,0.0,0.0,0.0,75.57,21.81,78.6543132956,135.23,71.78,20.62,74.6830154721,0.0,0.0,0.0,71.78,20.62,74.6830154721,136.53,56.6,33.98,66.0166675924,0.0,0.0,0.0,56.6,33.98,66.0166675924,135.04,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.76
2020-04-04 01:00:00,58.85,86.8,104.8692638479,0.0,0.0,0.0,58.85,86.8,104.8692638479,134.93,73.35,22.08,76.6012330188,0.0,0.0,0.0,73.35,22.08,76.6012330188,135.14,69.68,20.87,72.7382932162,0.0,0.0,0.0,69.68,20.87,72.7382932162,136.42,54.89,33.71,64.4148756112,0.0,0.0,0.0,54.89,33.71,64.4148756112,134.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.64
2020-04-04 01:30:00,61.75,86.2,106.0353832454,0.0,0.0,0.0,61.75,86.2,106.0353832454,134.57,76.27,21.51,79.2451449617,0.0,0.0,0.0,76.27,21.51,79.2451449617,134.68,72.45,20.33,75.248331543,0.0,0.0,0.0,72.45,20.33,75.248331543,136.01,57.51,33.8,66.7071218087,0.0,0.0,0.0,57.51,33.8,66.7071218087,134.57,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.26
2020-04-04 02:00:00,64.82,85.24,107.0863670128,0.0,0.0,0.0,64.82,85.24,107.0863670128,134.32,79.5,20.86,82.1911771421,0.0,0.0,0.0,79.5,20.86,82.1911771421,134.35,75.52,19.72,78.0522184182,0.0,0.0,0.0,75.52,19.72,78.0522184182,135.75,60.3,34.22,69.3332416666,0.0,0.0,0.0,60.3,34.22,69.3332416666,134.32,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.0
2020-04-04 02:30:00,64.48,84.51,106.2996260577,0.0,0.0,0.0,64.48,84.51,106.2996260577,134.32,79.2,20.68,81.8553748999,0.0,0.0,0.0,79.2,20.68,81.8553748999,134.39,75.23,19.55,77.7287295664,0.0,0.0,0.0,75.23,19.55,77.7287295664,135.8,60.01,34.87,69.4054536762,0.0,0.0,0.0,60.01,34.87,69.4054536762,134.32,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,134.0
2020-04-04 03:00:00,61.53,85.75,105.5414771547,0.0,0.0,0.0,61.53,85.75,105.5414771547,134.68,76.89,21.13,79.7405104072,0.0,0.0,0.0,76.89,21.13,79.7405104072,134.78,73.01,19.98,75.6945209378,0.0,0.0,0.0,73.01,19.98,75.6945209378,136.11,57.33,34.38,66.8484352846,0.0,0.0,0.0,57.33,34.38,66.8484352846,134.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.34
2020-04-04 03:30:00,60.46,81.59,101.5496907922,0.0,0.0,0.0,60.46,81.59,101.5496907922,135.34,73.83,27.12,78.6534379414,0.0,0.0,0.0,73.83,27.12,78.6534379414,133.59,70.12,25.7,74.6813524248,0.0,0.0,0.0,70.12,25.7,74.6813524248,135.13,56.38,39.18,68.6569501216,0.0,0.0,0.0,56.38,39.18,68.6569501216,135.34,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.99
2020-04-04 04:00:00,60.43,79.3,99.7009272775,0.0,0.0,0.0,60.43,79.3,99.7009272775,135.54,72.39,29.46,78.1549979208,0.0,0.0,0.0,72.39,29.46,78.1549979208,133.04,68.78,27.9,74.2233009236,0.0,0.0,0.0,68.78,27.9,74.2233009236,134.67,56.37,41.65,70.0877977968,0.0,0.0,0.0,56.37,41.65,70.0877977968,135.54,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.18
2020-04-04 04:30:00,60.16,79.26,99.505644061,0.0,0.0,0.0,60.16,79.26,99.505644061,135.56,71.74,29.44,77.5457361819,0.0,0.0,0.0,71.74,29.44,77.5457361819,133.09,68.16,27.88,73.6415643506,0.0,0.0,0.0,68.16,27.88,73.6415643506,134.7,56.11,41.86,70.004226301,0.0,0.0,0.0,56.11,41.86,70.004226301,135.56,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.18
2020-04-04 05:00:00,59.73,79.49,99.4300407322,0.0,0.0,0.0,59.73,79.49,99.4300407322,135.95,71.1,30.15,77.2284435943,0.0,0.0,0.0,71.1,30.15,77.2284435943,133.6,67.55,28.56,73.3394580018,0.0,0.0,0.0,67.55,28.56,73.3394580018,135.17,55.73,42.06,69.8203158114,0.0,0.0,0.0,55.73,42.06,69.8203158114,135.95,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-04-04 05:30:00,60.69,79.39,99.9302166514,0.0,0.0,0.0,60.69,79.39,99.9302166514,135.86,71.68,30.07,77.7317650642,0.0,0.0,0.0,71.68,30.07,77.7317650642,133.44,68.1,28.48,73.8154482476,0.0,0.0,0.0,68.1,28.48,73.8154482476,135.06,56.6,42.05,70.5107261344,0.0,0.0,0.0,56.6,42.05,70.5107261344,135.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.49
2020-04-04 06:00:00,60.54,78.76,99.3389611381,0.0,0.0,0.0,60.54,78.76,99.3389611381,135.68,71.74,29.79,77.6792874581,0.0,0.0,0.0,71.74,29.79,77.6792874581,133.2,68.16,28.21,73.7671315696,0.0,0.0,0.0,68.16,28.21,73.7671315696,134.88,56.46,42.36,70.5840010201,0.0,0.0,0.0,56.46,42.36,70.5840010201,135.68,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-04-04 06:30:00,62.47,78.78,100.5424751038,0.0,0.0,0.0,62.47,78.78,100.5424751038,135.37,73.97,29.05,79.4698898955,0.0,0.0,0.0,73.97,29.05,79.4698898955,132.65,70.27,27.51,75.4630571869,0.0,0.0,0.0,70.27,27.51,75.4630571869,134.45,58.21,41.67,71.5876595511,0.0,0.0,0.0,58.21,41.67,71.5876595511,135.37,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-04 07:00:00,62.17,78.4,100.0583274895,0.0,0.0,0.0,62.17,78.4,100.0583274895,135.46,74.39,28.38,79.6196991956,0.0,0.0,0.0,74.39,28.38,79.6196991956,132.74,70.67,26.88,75.6094127738,0.0,0.0,0.0,70.67,26.88,75.6094127738,134.51,57.93,42.28,71.7180820993,0.0,0.0,0.0,57.93,42.28,71.7180820993,135.46,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.07
2020-04-04 07:30:00,62.64,77.7,99.8051080857,0.0,0.0,0.0,62.64,77.7,99.8051080857,135.34,75.38,27.85,80.3602320803,0.0,0.0,0.0,75.38,27.85,80.3602320803,132.59,71.6,26.36,76.2981624943,0.0,0.0,0.0,71.6,26.36,76.2981624943,134.38,58.35,42.66,72.2813814201,0.0,0.0,0.0,58.35,42.66,72.2813814201,135.34,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-04-04 08:00:00,58.72,76.7,96.5967307935,0.0,0.0,0.0,58.72,76.7,96.5967307935,135.0,73.03,27.0,77.8612926941,0.0,0.0,0.0,73.03,27.0,77.8612926941,131.87,69.37,25.57,73.9325489889,0.0,0.0,0.0,69.37,25.57,73.9325489889,134.02,54.78,43.19,69.7583292518,0.0,0.0,0.0,54.78,43.19,69.7583292518,135.0,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.61
2020-04-04 08:30:00,54.74,75.73,93.4424983613,0.0,0.0,0.0,54.74,75.73,93.4424983613,134.95,71.81,26.15,76.4231548681,0.0,0.0,0.0,71.81,26.15,76.4231548681,131.39,68.22,24.75,72.5708681221,0.0,0.0,0.0,68.22,24.75,72.5708681221,133.9,51.16,43.88,67.4002967353,0.0,0.0,0.0,51.16,43.88,67.4002967353,134.95,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.56
2020-04-04 09:00:00,51.17,74.74,90.5783445422,0.0,0.0,0.0,51.17,74.74,90.5783445422,134.84,68.2,25.64,72.8604803717,0.0,0.0,0.0,68.2,25.64,72.8604803717,131.39,64.79,24.28,69.1900462494,0.0,0.0,0.0,64.79,24.28,69.1900462494,133.84,47.9,44.57,65.4285480505,0.0,0.0,0.0,47.9,44.57,65.4285480505,134.84,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.44
2020-04-04 09:30:00,47.14,73.72,87.5032456541,0.0,0.0,0.0,47.14,73.72,87.5032456541,134.75,65.3,24.68,69.8082545262,0.0,0.0,0.0,65.3,24.68,69.8082545262,131.42,62.04,23.37,66.2956899052,0.0,0.0,0.0,62.04,23.37,66.2956899052,133.77,44.24,45.22,63.2615681121,0.0,0.0,0.0,44.24,45.22,63.2615681121,134.75,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.35
2020-04-04 10:00:00,39.87,72.26,82.5295371367,0.0,0.0,0.0,39.87,72.26,82.5295371367,134.46,60.52,23.43,64.897113187,0.0,0.0,0.0,60.52,23.43,64.897113187,131.27,57.5,22.18,61.6295578436,0.0,0.0,0.0,57.5,22.18,61.6295578436,133.47,37.59,46.06,59.4519276391,0.0,0.0,0.0,37.59,46.06,59.4519276391,134.46,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.06
2020-04-04 10:30:00,34.68,70.08,78.1914880278,0.0,0.0,0.0,34.68,70.08,78.1914880278,133.77,55.24,22.19,59.5302754907,0.0,0.0,0.0,55.24,22.19,59.5302754907,130.53,52.46,21.01,56.5108104702,0.0,0.0,0.0,52.46,21.01,56.5108104702,132.83,32.84,46.75,57.131673352,0.0,0.0,0.0,32.84,46.75,57.131673352,133.77,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.39
