Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-04 11:00:00,22.67,67.72,71.4137752818,0.0,0.0,0.0,22.67,67.72,71.4137752818,133.5,48.52,20.64,52.7276018799,0.0,0.0,0.0,48.52,20.64,52.7276018799,130.37,46.11,19.53,50.0754730382,0.0,0.0,0.0,46.11,19.53,50.0754730382,132.64,21.89,48.62,53.3205073119,0.0,0.0,0.0,21.89,48.62,53.3205073119,133.5,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-04-04 11:30:00,20.23,67.2,70.1790061201,0.0,0.0,0.0,20.23,67.2,70.1790061201,133.39,48.56,20.22,52.6015399014,0.0,0.0,0.0,48.56,20.22,52.6015399014,130.22,46.17,19.15,49.9839114116,0.0,0.0,0.0,46.17,19.15,49.9839114116,132.53,19.66,48.94,52.7412476151,0.0,0.0,0.0,19.66,48.94,52.7412476151,133.39,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.03
2020-04-04 12:00:00,23.21,66.76,70.6795705986,0.0,0.0,0.0,23.21,66.76,70.6795705986,133.45,49.76,19.93,53.6028217541,0.0,0.0,0.0,49.76,19.93,53.6028217541,130.36,47.3,18.86,50.9214061078,0.0,0.0,0.0,47.3,18.86,50.9214061078,132.62,22.37,49.37,54.2016032973,0.0,0.0,0.0,22.37,49.37,54.2016032973,133.45,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.11
2020-04-04 12:30:00,25.85,66.88,71.7018612032,0.0,0.0,0.0,25.85,66.88,71.7018612032,133.55,50.33,19.81,54.0883074241,0.0,0.0,0.0,50.33,19.81,54.0883074241,130.54,47.84,18.76,51.3867998614,0.0,0.0,0.0,47.84,18.76,51.3867998614,132.72,24.8,49.49,55.3561207095,0.0,0.0,0.0,24.8,49.49,55.3561207095,133.55,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.21
2020-04-04 13:00:00,22.98,67.34,71.1530463157,0.0,0.0,0.0,22.98,67.34,71.1530463157,133.71,48.05,20.16,52.1078506561,0.0,0.0,0.0,48.05,20.16,52.1078506561,130.65,45.66,19.08,49.4861798889,0.0,0.0,0.0,45.66,19.08,49.4861798889,132.88,22.19,49.25,54.018132141,0.0,0.0,0.0,22.19,49.25,54.018132141,133.71,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.38
2020-04-04 13:30:00,20.64,67.48,70.5659974775,0.0,0.0,0.0,20.64,67.48,70.5659974775,133.97,45.57,20.39,49.9237118011,0.0,0.0,0.0,45.57,20.39,49.9237118011,131.04,43.33,19.32,47.4420836389,0.0,0.0,0.0,43.33,19.32,47.4420836389,133.2,20.05,49.71,53.6011809571,0.0,0.0,0.0,20.05,49.71,53.6011809571,133.97,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.65
2020-04-04 14:00:00,21.61,68.38,71.7134331907,0.0,0.0,0.0,21.61,68.38,71.7134331907,134.6,46.57,21.55,51.3143975898,0.0,0.0,0.0,46.57,21.55,51.3143975898,132.0,44.26,20.4,48.7350756642,0.0,0.0,0.0,44.26,20.4,48.7350756642,133.93,20.95,49.81,54.0364562124,0.0,0.0,0.0,20.95,49.81,54.0364562124,134.6,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.3
2020-04-04 14:30:00,26.05,70.06,74.7462781682,0.0,0.0,0.0,26.05,70.06,74.7462781682,135.17,49.03,22.54,53.9628807608,0.0,0.0,0.0,49.03,22.54,53.9628807608,132.62,46.62,21.36,51.2803471127,0.0,0.0,0.0,46.62,21.36,51.2803471127,134.48,25.0,49.19,55.1784024778,0.0,0.0,0.0,25.0,49.19,55.1784024778,135.17,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.87
2020-04-04 15:00:00,29.98,71.86,77.8630849633,0.0,0.0,0.0,29.98,71.86,77.8630849633,135.59,54.43,23.0,59.0899729227,0.0,0.0,0.0,54.43,23.0,59.0899729227,132.95,51.8,21.8,56.2003558708,0.0,0.0,0.0,51.8,21.8,56.2003558708,134.78,28.58,48.21,56.0448079665,0.0,0.0,0.0,28.58,48.21,56.0448079665,135.59,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-04-04 15:30:00,37.9,73.01,82.2609877159,0.0,0.0,0.0,37.9,73.01,82.2609877159,135.82,59.99,23.93,64.5867246421,0.0,0.0,0.0,59.99,23.93,64.5867246421,133.25,57.0,22.66,61.3390218377,0.0,0.0,0.0,57.0,22.66,61.3390218377,135.01,35.82,47.57,59.548109122,0.0,0.0,0.0,35.82,47.57,59.548109122,135.82,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.53
2020-04-04 16:00:00,45.6,73.33,86.3518899619,0.0,0.0,0.0,45.6,73.33,86.3518899619,135.54,63.12,24.05,67.546553576,0.0,0.0,0.0,63.12,24.05,67.546553576,132.96,60.03,22.78,64.2069256389,0.0,0.0,0.0,60.03,22.78,64.2069256389,134.72,42.83,46.94,63.5434693733,0.0,0.0,0.0,42.83,46.94,63.5434693733,135.54,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-04-04 16:30:00,49.44,73.45,88.53934775,0.0,0.0,0.0,49.44,73.45,88.53934775,135.49,66.61,23.9,70.7679454273,0.0,0.0,0.0,66.61,23.9,70.7679454273,132.87,63.33,22.63,67.2518088976,0.0,0.0,0.0,63.33,22.63,67.2518088976,134.64,46.36,46.71,65.8108934752,0.0,0.0,0.0,46.36,46.71,65.8108934752,135.49,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.24
2020-04-04 17:00:00,56.39,72.26,91.6588222704,0.0,0.0,0.0,56.39,72.26,91.6588222704,134.7,73.53,23.04,77.0551912593,0.0,0.0,0.0,73.53,23.04,77.0551912593,131.89,69.91,21.81,73.2330813226,0.0,0.0,0.0,69.91,21.81,73.2330813226,133.8,52.66,46.54,70.2783551316,0.0,0.0,0.0,52.66,46.54,70.2783551316,134.7,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.47
2020-04-04 17:30:00,61.82,71.1,94.2174208944,0.0,0.0,0.0,61.82,71.1,94.2174208944,134.03,80.81,22.08,83.7722060113,0.0,0.0,0.0,80.81,22.08,83.7722060113,130.96,76.83,20.89,79.619350663,0.0,0.0,0.0,76.83,20.89,79.619350663,133.07,57.57,46.39,73.9346806309,0.0,0.0,0.0,57.57,46.39,73.9346806309,134.03,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.81
2020-04-04 18:00:00,70.01,72.67,100.907526974,0.0,0.0,0.0,70.01,72.67,100.907526974,133.41,88.84,18.95,90.8385826618,0.0,0.0,0.0,88.84,18.95,90.8385826618,130.84,84.4,18.5,86.4037614922,0.0,0.0,0.0,84.4,18.5,86.4037614922,132.95,65.03,44.07,78.5561315239,0.0,0.0,0.0,65.03,44.07,78.5561315239,133.41,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.19
2020-04-04 18:30:00,72.64,78.39,106.8717067329,0.0,0.0,0.0,72.64,78.39,106.8717067329,133.31,94.84,13.81,95.8401883345,0.0,0.0,0.0,94.84,13.81,95.8401883345,132.76,90.09,13.02,91.0259770615,0.0,0.0,0.0,90.09,13.02,91.0259770615,134.51,67.4,38.63,77.685499934,0.0,0.0,0.0,67.4,38.63,77.685499934,133.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.12
2020-04-04 19:00:00,76.97,78.31,109.8036292661,0.0,0.0,0.0,76.97,78.31,109.8036292661,132.86,98.53,14.15,99.5408629659,0.0,0.0,0.0,98.53,14.15,99.5408629659,132.22,93.57,13.33,94.5147279528,0.0,0.0,0.0,93.57,13.33,94.5147279528,134.05,71.33,37.97,80.806496026,0.0,0.0,0.0,71.33,37.97,80.806496026,132.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.68
2020-04-04 19:30:00,77.53,78.82,110.5599081946,0.0,0.0,0.0,77.53,78.82,110.5599081946,132.82,98.71,14.72,99.8015155196,0.0,0.0,0.0,98.71,14.72,99.8015155196,132.15,93.73,13.89,94.7536015147,0.0,0.0,0.0,93.73,13.89,94.7536015147,134.02,71.82,37.38,80.9652814483,0.0,0.0,0.0,71.82,37.38,80.9652814483,132.82,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.65
2020-04-04 20:00:00,76.32,79.54,110.2331801229,0.0,0.0,0.0,76.32,79.54,110.2331801229,132.96,97.63,15.52,98.8558915796,0.0,0.0,0.0,97.63,15.52,98.8558915796,132.37,92.71,14.63,93.8572373342,0.0,0.0,0.0,92.71,14.63,93.8572373342,134.2,70.73,36.86,79.7583381221,0.0,0.0,0.0,70.73,36.86,79.7583381221,132.96,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,132.81
2020-04-04 20:30:00,77.7,79.46,111.135869997,0.0,0.0,0.0,77.7,79.46,111.135869997,132.12,99.28,15.02,100.4097545062,0.0,0.0,0.0,99.28,15.02,100.4097545062,131.25,94.27,14.16,95.3275327489,0.0,0.0,0.0,94.27,14.16,95.3275327489,133.22,71.97,35.76,80.3645350886,0.0,0.0,0.0,71.97,35.76,80.3645350886,132.12,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.97
2020-04-04 21:00:00,75.4,80.18,110.0635834416,0.0,0.0,0.0,75.4,80.18,110.0635834416,132.69,96.7,16.03,98.0196454799,0.0,0.0,0.0,96.7,16.03,98.0196454799,132.07,91.81,15.12,93.0467113873,0.0,0.0,0.0,91.81,15.12,93.0467113873,133.9,69.9,35.97,78.6120277057,0.0,0.0,0.0,69.9,35.97,78.6120277057,132.69,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.54
2020-04-04 21:30:00,70.85,81.11,107.6965858326,0.0,0.0,0.0,70.85,81.11,107.6965858326,133.23,92.54,17.16,94.1175711544,0.0,0.0,0.0,92.54,17.16,94.1175711544,132.8,87.86,16.2,89.341029768,0.0,0.0,0.0,87.86,16.2,89.341029768,134.53,65.74,36.05,74.9756633849,0.0,0.0,0.0,65.74,36.05,74.9756633849,133.23,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.08
2020-04-04 22:00:00,64.74,82.41,104.7982619131,0.0,0.0,0.0,64.74,82.41,104.7982619131,133.68,87.16,18.49,89.0996391687,0.0,0.0,0.0,87.16,18.49,89.0996391687,133.41,82.74,17.47,84.5642270703,0.0,0.0,0.0,82.74,17.47,84.5642270703,135.06,60.18,35.47,69.8552310139,0.0,0.0,0.0,60.18,35.47,69.8552310139,133.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.54
2020-04-04 22:30:00,59.3,83.66,102.5450418109,0.0,0.0,0.0,59.3,83.66,102.5450418109,134.15,81.59,20.27,84.0702147018,0.0,0.0,0.0,81.59,20.27,84.0702147018,134.17,77.43,19.17,79.7677491221,0.0,0.0,0.0,77.43,19.17,79.7677491221,135.65,55.22,35.17,65.4689033053,0.0,0.0,0.0,55.22,35.17,65.4689033053,134.15,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.99
2020-04-04 23:00:00,54.78,84.04,100.3173464561,0.0,0.0,0.0,54.78,84.04,100.3173464561,135.23,75.66,23.43,79.2048009908,0.0,0.0,0.0,75.66,23.43,79.2048009908,134.73,71.82,22.2,75.1728168955,0.0,0.0,0.0,71.82,22.2,75.1728168955,136.09,51.18,36.66,62.9551268762,0.0,0.0,0.0,51.18,36.66,62.9551268762,135.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.08
2020-04-04 23:30:00,49.22,79.43,93.4437440389,0.0,0.0,0.0,49.22,79.43,93.4437440389,134.9,67.93,30.09,74.2959823947,0.0,0.0,0.0,67.93,30.09,74.2959823947,132.33,64.49,28.5,70.5068088911,0.0,0.0,0.0,64.49,28.5,70.5068088911,134.12,46.09,40.31,61.2305822282,0.0,0.0,0.0,46.09,40.31,61.2305822282,134.9,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-04-05 00:00:00,46.8,79.67,92.3988576769,0.0,0.0,0.0,46.8,79.67,92.3988576769,134.7,64.34,30.86,71.3580773284,0.0,0.0,0.0,64.34,30.86,71.3580773284,132.15,61.1,29.23,67.7318455381,0.0,0.0,0.0,61.1,29.23,67.7318455381,133.99,43.88,39.77,59.2208350161,0.0,0.0,0.0,43.88,39.77,59.2208350161,134.7,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.52
2020-04-05 00:30:00,57.898064,84.007352,102.0265700933,14.288064,4.167352,14.8834,43.61,79.84,90.9739396751,134.16,74.888064,35.527352,82.8879657719,14.288064,4.167352,14.8834,60.6,31.36,68.233493242,131.53,71.828064,33.887352,79.4205477415,14.288064,4.167352,14.8834,57.54,29.72,64.7621031159,133.45,55.228064,43.067352,70.0352472794,14.288064,4.167352,14.8834,40.94,38.9,56.4738311079,134.16,14.288064,4.727352,15.0498049755,14.288064,4.167352,14.8834,0.0,0.56,0.56,133.96
2020-04-05 01:00:00,56.50696,84.10828,101.3273866879,14.25696,4.15828,14.850999999999999,42.25,79.95,90.4271253552,134.51,73.08696,35.70828,81.343622876,14.25696,4.15828,14.850999999999999,58.83,31.55,66.756058901,132.02,70.10696,34.03828,77.93324288,14.25696,4.15828,14.850999999999999,55.85,29.88,63.3406417713,133.82,53.95696,43.55828,69.3446269656,14.25696,4.15828,14.850999999999999,39.7,39.4,55.9325486635,134.51,14.25696,4.71828,15.0174256982,14.25696,4.15828,14.850999999999999,0.0,0.56,0.56,134.28
2020-04-05 01:30:00,57.721504,84.376272,102.2307551603,15.381504,4.486272,16.0224,42.34,79.89,90.4161915809,134.44,75.241504,35.726272,83.2925593027,15.381504,4.486272,16.0224,59.86,31.24,67.5215313807,131.89,72.221504,34.076272,79.8569843748,15.381504,4.486272,16.0224,56.84,29.59,64.0808372292,133.7,55.181504,43.846272,70.4804508499,15.381504,4.486272,16.0224,39.8,39.36,55.9754374704,134.44,15.381504,5.086272,16.2006428317,15.381504,4.486272,16.0224,0.0,0.6000000000000001,0.6000000000000001,134.2
2020-04-05 02:00:00,60.815104,83.881072,103.6074858029,14.815104,4.321072,15.4324,46.0,79.56,91.9009989064,133.94,77.765104,35.261072,85.3859156929,14.815104,4.321072,15.4324,62.95,30.94,70.1426125832,131.29,74.595104,33.631072,81.825903873,14.815104,4.321072,15.4324,59.78,29.31,66.5787090593,133.15,57.925104,43.251072,72.2908908685,14.815104,4.321072,15.4324,43.11,38.93,58.08628926,133.94,14.815104,4.881072,15.5984669247,14.815104,4.321072,15.4324,0.0,0.56,0.56,133.67
2020-04-05 02:30:00,59.730896,84.151928,103.1955760829,15.880896,4.631928,16.5426,43.85,79.52,90.8088811736,133.94,77.630896,35.601928,85.4052298813,15.880896,4.631928,16.5426,61.75,30.97,69.0811363543,131.23,74.500896,33.971928,81.8808609923,15.880896,4.631928,16.5426,58.62,29.34,65.5525743202,133.15,57.030896,43.441928,71.6918698802,15.880896,4.631928,16.5426,41.15,38.81,56.5644641095,133.94,15.880896,5.191928,16.7080511766,15.880896,4.631928,16.5426,0.0,0.56,0.56,133.67
2020-04-05 03:00:00,57.971328,84.123304,102.1636194835,14.891328,4.343304,15.511800000000001,43.08,79.78,90.668267878,134.46,76.011328,35.443304,83.8686460053,14.891328,4.343304,15.511800000000001,61.12,31.1,68.5774336061,131.9,72.931328,33.813304,80.3885447762,14.891328,4.343304,15.511800000000001,58.04,29.47,65.0931832068,133.7,55.351328,43.793304,70.5806133906,14.891328,4.343304,15.511800000000001,40.46,39.45,56.5094160295,134.46,14.891328,4.9433039999999995,15.6903761599,14.891328,4.343304,15.511800000000001,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-04-05 03:30:00,58.59064,83.89352,102.3278348916,12.80064,3.73352,13.334,45.79,80.16,92.3165732683,134.69,74.17064,35.06352,82.0410523628,12.80064,3.73352,13.334,61.37,31.33,68.9046137788,132.2,71.07064,33.42352,78.5376824155,12.80064,3.73352,13.334,58.27,29.69,65.3979281017,133.94,55.74064,43.39352,70.6400490204,12.80064,3.73352,13.334,42.94,39.66,58.4530512463,134.69,12.80064,4.29352,13.501507264,12.80064,3.73352,13.334,0.0,0.56,0.56,134.4
2020-04-05 04:00:00,58.328432,83.735376,102.0481218516,11.538432,3.365376,12.0192,46.79,80.37,92.9980698724,135.17,72.838432,34.805376,80.7270176256,11.538432,3.365376,12.0192,61.3,31.44,68.8924059676,132.8,69.728432,33.155376,77.2096702938,11.538432,3.365376,12.0192,58.19,29.79,65.3721668602,134.44,55.398432,43.625376,70.5135426652,11.538432,3.365376,12.0192,43.86,40.26,59.5362679381,135.17,11.578432,3.965376,12.2386394015,11.538432,3.365376,12.0192,0.04,0.6000000000000001,0.6013318551,134.87
2020-04-05 04:30:00,57.760512,83.941816,101.8945789524,12.280512,3.581816,12.7922,45.48,80.36,92.3372081016,134.74,72.010512,35.261816,80.1804808299,12.280512,3.581816,12.7922,59.73,31.68,67.6113548156,132.26,68.950512,33.591816,76.6980000211,12.280512,3.581816,12.7922,56.67,30.01,64.1255721222,134.02,54.920512,43.091816,69.8080743505,12.280512,3.581816,12.7922,42.64,39.51,58.130970231,134.74,12.320512,4.141816,12.9980635373,12.280512,3.581816,12.7922,0.04,0.56,0.5614267539000001,134.43
2020-04-05 05:00:00,56.045024,84.280632,101.2139794963,14.505024,4.230632,15.1094,41.54,80.05,90.1863298954,134.61,71.655024,35.730632,80.0694731315,14.505024,4.230632,15.1094,57.15,31.5,65.2562066014,132.07,68.745024,34.090632,76.7336270153,14.505024,4.230632,15.1094,54.24,29.86,61.9160496156,133.88,53.555024,43.730632,69.141223382,14.505024,4.230632,15.1094,39.05,39.5,55.5441491068,134.61,14.505024,4.7906320000000004,15.2756628727,14.505024,4.230632,15.1094,0.0,0.56,0.56,134.29
2020-04-05 05:30:00,55.517808,84.353944,100.9842308159,14.927808,4.353944,15.5498,40.59,80.0,89.7081272795,134.36,71.627808,35.803944,80.0778701318,14.927808,4.353944,15.5498,56.7,31.45,64.8382024735,131.75,68.737808,34.153944,76.7553134278,14.927808,4.353944,15.5498,53.81,29.8,61.5106177826,133.6,53.097808,43.463944,68.6184497234,14.927808,4.353944,15.5498,38.17,39.11,54.6492543408,134.36,14.927808,4.953944,15.7283506077,14.927808,4.353944,15.5498,0.0,0.6000000000000001,0.6000000000000001,134.04
2020-04-05 06:00:00,56.63456,84.15008,101.4332753607,14.67456,4.28008,15.286,41.96,79.87,90.2211643685,134.19,72.31456,35.52008,80.567187311,14.67456,4.28008,15.286,57.64,31.24,65.5614764934,131.5,69.38456,33.89008,77.2188752107,14.67456,4.28008,15.286,54.71,29.61,62.208811273,133.4,54.08456,43.34008,69.3073023916,14.67456,4.28008,15.286,39.41,39.06,55.4872210513,134.19,14.67456,4.84008,15.4521547235,14.67456,4.28008,15.286,0.0,0.56,0.56,133.86
2020-04-05 06:30:00,57.860736,83.911048,101.9260945338,15.260736,4.451048,15.8966,42.6,79.46,90.1590350436,134.19,74.020736,35.401048,82.0506158263,15.260736,4.451048,15.8966,58.76,30.95,66.4126501504,131.5,71.030736,33.771048,78.650169356,15.260736,4.451048,15.8966,55.77,29.32,63.0075812899,133.4,55.240736,43.661048,70.4118315788,15.260736,4.451048,15.8966,39.98,39.21,55.9984330138,134.19,15.260736,5.011048,16.0623991147,15.260736,4.451048,15.8966,0.0,0.56,0.56,133.86
2020-04-05 07:00:00,57.85616,83.80888,101.8394011019,16.55616,4.82888,17.246,41.3,78.98,89.1264854014,134.19,75.24616,35.39888,83.1568716343,16.55616,4.82888,17.246,58.69,30.57,66.17432281480001,131.47,72.25616,33.79888,79.7704014482,16.55616,4.82888,17.246,55.7,28.97,62.783364835,133.4,55.36616,44.38888,70.9632605001,16.55616,4.82888,17.246,38.81,39.56,55.4184960099,134.19,16.55616,5.42888,17.4235235242,16.55616,4.82888,17.246,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-05 07:30:00,59.521632,83.447976,102.5006798731,17.581632,5.127976,18.3142,41.94,78.32,88.8424785787,133.91,77.561632,34.877976,85.0428125614,17.581632,5.127976,18.3142,59.98,29.75,66.9526915068,131.14,74.511632,33.317976,81.6215095918,17.581632,5.127976,18.3142,56.93,28.19,63.5271674168,133.09,56.961632,45.037976,72.6157476191,17.581632,5.127976,18.3142,39.38,39.91,56.0677491968,133.91,17.581632,5.687976,18.4788217904,17.581632,5.127976,18.3142,0.0,0.56,0.56,133.58
2020-04-05 08:00:00,59.945504,83.083272,102.451420371,18.765504,5.473272,19.5474,41.18,77.61,87.8584344272,134.14,78.635504,34.633272,85.9244203865,18.765504,5.473272,19.5474,59.87,29.16,66.5937121656,131.25,75.585504,33.093272,82.5126236803,18.765504,5.473272,19.5474,56.82,27.62,63.1773440404,133.32,57.485504,46.373272,73.8584018655,18.765504,5.473272,19.5474,38.72,40.9,56.3209410433,134.14,18.765504,6.033272,19.7115324468,18.765504,5.473272,19.5474,0.0,0.56,0.56,133.78
2020-04-05 08:30:00,60.194768,82.632224,102.2325512631,20.064768,5.852224,20.9008,40.13,76.78,86.6347811217,134.47,79.504768,34.322224,86.5969006087,20.064768,5.852224,20.9008,59.44,28.47,65.906407124,131.54,76.474768,32.822224,83.2207217522,20.064768,5.852224,20.9008,56.41,26.97,62.5257466969,133.66,57.834768,47.872224,75.07736157,20.064768,5.852224,20.9008,37.77,42.02,56.5000292035,134.47,20.064768,6.452224,21.0766721624,20.064768,5.852224,20.9008,0.0,0.6000000000000001,0.6000000000000001,134.1
2020-04-05 09:00:00,59.965296,82.501128,101.9915332057,22.495296,6.561128,23.4326,37.47,75.94,84.6810752175,134.35,78.905296,34.521128,86.1263839671,22.495296,6.561128,23.4326,56.41,27.96,62.9591113343,131.54,76.045296,33.051128,82.9172123615,22.495296,6.561128,23.4326,53.55,26.49,59.7438080474,133.55,57.835296,49.031128,75.8219821448,22.495296,6.561128,23.4326,35.34,42.47,55.2504886856,134.35,22.495296,7.121128,23.5955251291,22.495296,6.561128,23.4326,0.0,0.56,0.56,133.97
2020-04-05 09:30:00,59.861296,82.364128,101.8195675693,26.071296,7.604128,27.1576,33.79,74.76,82.041585187,134.76,79.771296,34.184128,86.7871780428,26.071296,7.604128,27.1576,53.7,26.58,59.9181641908,132.05,77.061296,32.784128,83.7451036773,26.071296,7.604128,27.1576,50.99,25.18,56.8683787355,133.94,58.111296,51.874128,77.8963919483,26.071296,7.604128,27.1576,32.04,44.27,54.6479139584,134.76,26.071296,8.204128,27.3316701166,26.071296,7.604128,27.1576,0.0,0.6000000000000001,0.6000000000000001,134.37
2020-04-05 10:00:00,58.821104,81.099072,100.1847381343,29.071104,8.479072,30.2824,29.75,72.62,78.4775566643,134.34,80.091104,33.279072,86.7299347003,29.071104,8.479072,30.2824,51.02,24.8,56.7281270623,131.52,77.501104,31.969072,83.8358078971,29.071104,8.479072,30.2824,48.43,23.49,53.8260624605,133.51,57.411104,54.139072,78.9118114069,29.071104,8.479072,30.2824,28.34,45.66,53.7400334946,134.34,29.071104,9.039072,30.443947024,29.071104,8.479072,30.2824,0.0,0.56,0.56,133.96
2020-04-05 10:30:00,56.715936,79.974648,98.0440804897,33.135936,9.664648,34.5166,23.58,70.31,74.1586980738,133.55,79.885936,32.894648,86.3934062162,33.135936,9.664648,34.5166,46.75,23.23,52.2034041036,130.52,77.505936,31.664648,83.7246680985,33.135936,9.664648,34.5166,44.37,22.0,49.5247099941,132.75,55.845936,56.044648,79.1187154671,33.135936,9.664648,34.5166,22.71,46.38,51.6415385131,133.55,33.175936,10.224648,34.7157911648,33.135936,9.664648,34.5166,0.04,0.56,0.5614267539000001,133.2
2020-04-05 11:00:00,55.082576,79.241168,96.5051961544,36.312576,10.591168,37.8256,18.77,68.65,71.1697646476,133.42,79.992576,32.631168,86.3921601776,36.312576,10.591168,37.8256,43.68,22.04,48.9254943767,130.36,77.762576,31.461168,83.8857754216,36.312576,10.591168,37.8256,41.45,20.87,46.407536026,132.66,54.632576,58.091168,79.7452328356,36.312576,10.591168,37.8256,18.32,47.5,50.9104350797,133.42,36.312576,11.191168,37.9979659582,36.312576,10.591168,37.8256,0.0,0.6000000000000001,0.6000000000000001,133.1
2020-04-05 11:30:00,52.7876,79.2518,95.2227836025,41.2176,12.0218,42.935,11.57,67.23,68.2183098589,133.38,79.2676,32.9618,85.8477295506,41.2176,12.0218,42.935,38.05,20.94,43.4313953264,130.36,77.3076,31.8518,83.6122131091,41.2176,12.0218,42.935,36.09,19.83,41.1790844969,132.66,52.9776,60.7818,80.6291095883,41.2176,12.0218,42.935,11.76,48.76,50.1581020375,133.38,41.2176,12.5818,43.0951533354,41.2176,12.0218,42.935,0.0,0.56,0.56,133.1
2020-04-05 12:00:00,50.217968,79.024824,93.6310157922,45.547968,13.284824,47.4458,4.67,65.74,65.9056636413,133.28,78.727968,33.074824,85.3934243841,45.547968,13.284824,47.4458,33.18,19.79,38.6336187795,130.25,77.047968,32.024824,83.4384726919,45.547968,13.284824,47.4458,31.5,18.74,36.6529343982,132.61,51.017968,63.264824,81.2728184241,45.547968,13.284824,47.4458,5.47,49.98,50.2784377243,133.28,45.547968,13.844824,47.6056355962,45.547968,13.284824,47.4458,0.0,0.56,0.56,133.03
2020-04-05 12:30:00,49.84808,78.84944,93.2848608725,47.03808,13.71944,48.998,2.81,65.13,65.1905898117,133.28,79.41808,33.05944,86.0241710451,47.03808,13.71944,48.998,32.38,19.34,37.7160443313,130.34,77.78808,32.03944,84.1279448554,47.03808,13.71944,48.998,30.75,18.32,35.7936432904,132.61,50.81808,64.25944,81.9252884279,47.03808,13.71944,48.998,3.7800000000000002,50.54,50.6811602077,133.28,47.03808,14.31944,49.1693739232,47.03808,13.71944,48.998,0.0,0.6000000000000001,0.6000000000000001,133.06
2020-04-05 13:00:00,49.750832,78.903576,93.278719922,46.400832,13.533576,48.3342,3.35,65.37,65.4557820211,133.55,78.780832,33.193576,85.4882037376,46.400832,13.533576,48.3342,32.38,19.66,37.881129867,130.72,77.150832,32.153576,83.5829128942,46.400832,13.533576,48.3342,30.75,18.62,35.9481139978,132.94,50.690832,64.133576,81.7476361701,46.400832,13.533576,48.3342,4.29,50.6,50.7815330607,133.55,46.400832,14.093576,48.4939799847,46.400832,13.533576,48.3342,0.0,0.56,0.56,133.38
2020-04-05 13:30:00,48.577984,79.291912,92.9893963746,46.497984,13.561912,48.4354,2.08,65.73,65.7629021562,134.01,77.977984,33.251912,84.7717856386,46.497984,13.561912,48.4354,31.48,19.69,37.1306679175,131.3,76.397984,32.221912,82.9150382753,46.497984,13.561912,48.4354,29.9,18.66,35.2449372251,133.43,49.587984,64.721912,81.5346187219,46.497984,13.561912,48.4354,3.09,51.16,51.2532311177,134.01,46.497984,14.161912,48.6068129747,46.497984,13.561912,48.4354,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-05 14:00:00,47.572832,79.619576,92.7494001432,46.592832,13.589576,48.5342,0.98,66.03,66.0372720515,134.31,78.232832,33.789576,85.2180230292,46.592832,13.589576,48.5342,31.64,20.2,37.5383750314,131.84,76.652832,32.729576,83.3479561763,46.592832,13.589576,48.5342,30.06,19.14,35.6362624303,133.79,48.472832,65.119576,81.1798904934,46.592832,13.589576,48.5342,1.88,51.53,51.5642831813,134.31,46.592832,14.149576,48.6939677451,46.592832,13.589576,48.5342,0.0,0.56,0.56,134.18
2020-04-05 14:30:00,48.647264,79.542952,93.2396777534,45.267264,13.202952,47.1534,3.38,66.34,66.4260491073,134.28,80.827264,33.842952,87.6264344008,45.267264,13.202952,47.1534,35.56,20.64,41.1159725654,131.84,79.097264,32.752952,85.6103558981,45.267264,13.202952,47.1534,33.83,19.55,39.0726426032,133.76,49.597264,64.642952,81.4776033003,45.267264,13.202952,47.1534,4.33,51.44,51.6219187942,134.28,45.267264,13.802952,47.32490543,45.267264,13.202952,47.1534,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-04-05 15:00:00,54.197664,80.330152,96.903664035,39.497664,11.520152,41.1434,14.7,68.81,70.362675475,134.57,83.647664,33.340152,90.047195559,39.497664,11.520152,41.1434,44.15,21.82,49.2476892859,132.01,81.487664,32.190152,87.6153255427,39.497664,11.520152,41.1434,41.99,20.67,46.8018055207,133.94,54.157664,61.170152,81.6996944036,39.497664,11.520152,41.1434,14.66,49.65,51.7690844037,134.57,39.497664,12.080152,41.3036987908,39.497664,11.520152,41.1434,0.0,0.56,0.56,134.47
2020-04-05 15:30:00,57.942864,80.863752,99.4802587252,36.252864,10.573752,37.7634,21.69,70.29,73.5604526903,133.94,85.572864,33.153752,91.7708359166,36.252864,10.573752,37.7634,49.32,22.58,54.243145189,131.11,83.112864,31.953752,89.0437557,36.252864,10.573752,37.7634,46.86,21.38,51.5069315724,133.2,57.252864,57.663752,81.2588378635,36.252864,10.573752,37.7634,21.0,47.09,51.5603345606,133.94,36.252864,11.173752,37.9357731167,36.252864,10.573752,37.7634,0.0,0.6000000000000001,0.6000000000000001,133.87
2020-04-05 16:00:00,58.616752,86.191136,104.2345218246,36.346752,10.601136,37.8612,22.27,75.59,78.8022905758,133.44,89.296752,26.931136,93.2694805604,36.346752,10.601136,37.8612,52.95,16.33,55.4109321344,132.62,86.606752,26.641136,90.6116969235,36.346752,10.601136,37.8612,50.26,16.04,52.7574563451,134.41,57.826752,52.111136,77.8428143253,36.346752,10.601136,37.8612,21.48,41.51,46.7383193964,133.44,36.346752,11.161136,38.0218008222,36.346752,10.601136,37.8612,0.0,0.56,0.56,133.39
2020-04-05 16:30:00,62.818032,86.923176,107.2461825441,34.708032,10.123176,36.1542,28.11,76.8,81.782712721,132.52,94.018032,24.683176,97.2041641011,34.708032,10.123176,36.1542,59.31,14.56,61.0710217697,132.14,91.008032,23.883176,94.0896805413,34.708032,10.123176,36.1542,56.3,13.76,57.9571186309,134.0,61.468032,49.113176,78.6792413204,34.708032,10.123176,36.1542,26.76,38.99,47.2897208704,132.52,34.788032,10.683176,36.3914470704,34.708032,10.123176,36.1542,0.08,0.56,0.5656854249000001,132.49
2020-04-05 17:00:00,70.586192,55.893056,90.0357940493,31.656192,9.233056,32.9752,38.93,46.66,60.76759416,134.41,98.216192,28.023056,102.1357529887,31.656192,9.233056,32.9752,66.56,18.79,69.1613887946,132.42,94.826192,26.993056,98.5932642803,31.656192,9.233056,32.9752,63.17,17.76,65.6191016397,134.24,67.786192,30.753056,74.4360012306,31.656192,9.233056,32.9752,36.13,21.52,42.0533863084,134.41,31.656192,9.793056,33.1363612631,31.656192,9.233056,32.9752,0.0,0.56,0.56,134.42
2020-04-05 17:30:00,77.731296,52.844128,93.9928520789,28.231296,8.234128,29.4076,49.5,44.61,66.635591841,135.38,101.861296,27.854128,105.6010230511,28.231296,8.234128,29.4076,73.63,19.62,76.1992211246,133.22,98.121296,26.764128,101.7059844666,28.231296,8.234128,29.4076,69.89,18.53,72.3047232205,134.91,73.981296,26.824128,78.6941293922,28.231296,8.234128,29.4076,45.75,18.59,49.3826953497,135.38,28.231296,8.794128,29.5692874639,28.231296,8.234128,29.4076,0.0,0.56,0.56,135.41
2020-04-05 18:00:00,82.023616,51.426888,96.8121810057,24.983616,7.286888,26.0246,57.04,44.14,72.1242067547,134.8,105.353616,26.626888,108.6663497539,24.983616,7.286888,26.0246,80.37,19.34,82.6642153534,132.58,101.273616,25.536888,104.4436591969,24.983616,7.286888,26.0246,76.29,18.25,78.4425050594,134.32,77.603616,25.796888,81.7789743562,24.983616,7.286888,26.0246,52.62,18.51,55.78068214,134.8,24.983616,7.846888,26.1869188665,24.983616,7.286888,26.0246,0.0,0.56,0.56,134.84
2020-04-05 18:30:00,82.334992,52.096456,97.4324978403,22.684992,6.616456,23.6302,59.65,45.48,75.0103519522,135.97,105.954992,26.676456,109.2615835252,22.684992,6.616456,23.6302,83.27,20.06,85.6521832763,133.94,101.724992,25.556456,104.8861594334,22.684992,6.616456,23.6302,79.04,18.94,81.2775811648,135.48,77.724992,24.806456,81.5875887662,22.684992,6.616456,23.6302,55.04,18.19,57.9679023253,135.97,22.684992,7.176456,23.7930742604,22.684992,6.616456,23.6302,0.0,0.56,0.56,136.03
2020-04-05 19:00:00,80.11464,52.58552,95.8310620624,21.82464,6.36552,22.734,58.29,46.22,74.3909436692,135.5,103.90464,27.17552,107.3996419957,21.82464,6.36552,22.734,82.08,20.81,84.6769301522,133.35,99.71464,26.02552,103.0550198758,21.82464,6.36552,22.734,77.89,19.66,80.3328556694,135.01,75.64464,23.43552,79.1917619352,21.82464,6.36552,22.734,53.82,17.07,56.4621758348,135.5,21.82464,6.925520000000001,22.89711201,21.82464,6.36552,22.734,0.0,0.56,0.56,135.55
2020-04-05 19:30:00,79.173888,52.697384,95.1079324845,20.733888,6.047384,21.5978,58.44,46.65,74.7760396116,135.42,102.693888,27.297384,106.2599727357,20.733888,6.047384,21.5978,81.96,21.25,84.6699716547,133.26,98.533888,26.107384,101.9339128245,20.733888,6.047384,21.5978,77.8,20.06,80.3445306166,134.94,74.663888,22.757384,78.0550747729,20.733888,6.047384,21.5978,53.93,16.71,56.4594456225,135.42,20.733888,6.607384,21.7612415758,20.733888,6.047384,21.5978,0.0,0.56,0.56,135.46
2020-04-05 20:00:00,79.32072,52.68396,95.222771765,19.59072,5.71396,20.407,59.73,46.97,75.9858789513,135.32,103.75072,27.29396,107.2808098077,19.59072,5.71396,20.407,84.16,21.58,86.8826910265,133.12,99.49072,26.09396,102.8557150313,19.59072,5.71396,20.407,79.9,20.38,82.4581978944,134.82,74.71072,21.98396,77.8780211626,19.59072,5.71396,20.407,55.12,16.27,57.4710996937,135.32,19.59072,6.27396,20.5708260456,19.59072,5.71396,20.407,0.0,0.56,0.56,135.35
2020-04-05 20:30:00,80.56416,52.47788,96.1483841039,19.12416,5.57788,19.921,61.44,46.9,77.2947837826,135.16,106.28416,27.01788,109.6644359243,19.12416,5.57788,19.921,87.16,21.44,89.7582263639,132.9,101.86416,25.81788,105.0850608802,19.12416,5.57788,19.921,82.74,20.24,85.1796055403,134.62,75.81416,21.81788,78.8911068765,19.12416,5.57788,19.921,56.69,16.24,58.9702781069,135.16,19.12416,6.13788,20.0849960568,19.12416,5.57788,19.921,0.0,0.56,0.56,135.18
2020-04-05 21:00:00,77.244672,56.374696,95.6286866033,20.244672,5.9046959999999995,21.0882,57.0,50.47,76.1329160088,135.1,103.964672,27.734696,107.6004943589,20.244672,5.9046959999999995,21.0882,83.72,21.83,86.5192886009,133.05,99.704672,26.504696,103.1674392853,20.244672,5.9046959999999995,21.0882,79.46,20.6,82.0868540023,134.76,72.914672,23.334696,76.5575432618,20.244672,5.9046959999999995,21.0882,52.67,17.43,55.4791294092,135.1,20.244672,6.464696,21.2518008357,20.244672,5.9046959999999995,21.0882,0.0,0.56,0.56,135.12
2020-04-05 21:30:00,74.329552,84.916536,112.8525603908,19.839552,5.786536,20.6662,54.49,79.13,96.0766204651,131.7,102.119552,22.316536,104.529568447,19.839552,5.786536,20.6662,82.28,16.53,83.9240090796,130.97,97.949552,21.376536,100.2550299404,19.839552,5.786536,20.6662,78.11,15.59,79.6506133059,133.03,70.639552,41.086536,81.7193352105,19.839552,5.786536,20.6662,50.8,35.3,61.8605690242,131.7,19.839552,6.346536,20.8299386163,19.839552,5.786536,20.6662,0.0,0.56,0.56,131.69
2020-04-05 22:00:00,71.822352,85.731936,111.8410260017,18.452352,5.381936,19.2212,53.37,80.35,96.4597294211,132.69,97.662352,22.911936,100.3139661734,18.452352,5.381936,19.2212,79.21,17.53,81.1265985975,132.33,93.632352,21.921936,96.1643833186,18.452352,5.381936,19.2212,75.18,16.54,76.9779448933,134.15,68.262352,41.381936,79.8261443869,18.452352,5.381936,19.2212,49.81,36.0,61.4575959504,132.69,18.452352,5.941936,19.3854558306,18.452352,5.381936,19.2212,0.0,0.56,0.56,132.67
2020-04-05 22:30:00,68.960656,87.285608,111.2400532177,17.950656,5.235608,18.6986,51.01,82.05,96.6137805906,131.8,92.720656,24.195608,95.8256098105,17.950656,5.235608,18.6986,74.77,18.96,77.1364667327,131.16,88.880656,23.145608,91.8449246321,17.950656,5.235608,18.6986,70.93,17.91,73.1562232486,133.16,65.550656,38.175608,75.8568754181,17.950656,5.235608,18.6986,47.6,32.94,57.8861261444,131.8,17.950656,5.795608,18.863062395100002,17.950656,5.235608,18.6986,0.0,0.56,0.56,131.76
2020-04-05 23:00:00,64.241584,87.376712,108.4512374976,17.611584,5.136712,18.3454,46.63,82.24,94.5398037866,132.96,87.761584,24.756712,91.18656927,17.611584,5.136712,18.3454,70.15,19.62,72.8420682024,132.73,84.171584,23.676712,87.438219585,17.611584,5.136712,18.3454,66.56,18.54,69.0938868497,134.52,61.241584,39.686712,72.9764805961,17.611584,5.136712,18.3454,43.63,34.55,55.6532065563,132.96,17.651584,5.696712,18.5480712021,17.611584,5.136712,18.3454,0.04,0.56,0.5614267539000001,132.92
2020-04-05 23:30:00,58.808784,87.951312,105.8012587736,18.758784,5.471312,19.540399999999998,40.05,82.48,91.6894372324,132.65,82.448784,25.501312,86.302484882,18.758784,5.471312,19.540399999999998,63.69,20.03,66.7653877395,132.41,79.148784,24.411312,82.8277861725,18.758784,5.471312,19.540399999999998,60.39,18.94,63.290407646,134.21,56.388784,39.611312,68.9111819617,18.758784,5.471312,19.540399999999998,37.63,34.14,50.8090198685,132.65,18.758784,5.991312,19.6923283702,18.758784,5.471312,19.540399999999998,0.0,0.52,0.52,132.58
2020-04-06 00:00:00,56.572752,88.684136,105.191978054,19.282752,5.624136,20.0862,37.29,83.06,91.0467336042,133.38,77.902752,27.174136,82.5061963523,19.282752,5.624136,20.0862,58.62,21.55,62.4556394571,133.51,74.882752,26.014136,79.2727053841,19.282752,5.624136,20.0862,55.6,20.39,59.2208755423,135.15,54.402752,40.154136,67.6166700088,19.282752,5.624136,20.0862,35.12,34.53,49.2517542835,133.38,19.282752,6.184136,20.2501373516,19.282752,5.624136,20.0862,0.0,0.56,0.56,133.32
2020-04-06 00:30:00,54.673984,88.794912,104.2774228849,19.353984,5.644912,20.1604,35.32,83.15,90.3406049349,132.97,75.343984,26.704912,79.9366514805,19.353984,5.644912,20.1604,55.99,21.06,59.8197601132,132.9,72.453984,25.574912,76.8352518137,19.353984,5.644912,20.1604,53.1,19.93,56.7169718867,134.64,52.663984,39.724912,65.966384198,19.353984,5.644912,20.1604,33.31,34.08,47.65503646,132.97,19.353984,6.204912,20.3243112946,19.353984,5.644912,20.1604,0.0,0.56,0.56,132.89
2020-04-06 01:00:00,52.647984,88.956912,103.368962517,19.257984,5.616912,20.0604,33.39,83.34,89.7799961016,133.04,74.057984,26.736912,78.7365700132,19.257984,5.616912,20.0604,54.8,21.12,58.7289911373,132.98,71.227984,25.596912,75.6876978685,19.257984,5.616912,20.0604,51.97,19.98,55.6783737191,134.71,50.827984,39.766912,64.5359686339,19.257984,5.616912,20.0604,31.57,34.15,46.5068532584,133.04,19.257984,6.176912,20.2243464567,19.257984,5.616912,20.0604,0.0,0.56,0.56,132.94
2020-04-06 01:30:00,55.322784,88.368312,104.2572251465,18.062784,5.268312,18.8154,37.26,83.1,91.0709481668,132.62,75.872784,26.398312,80.3339917367,18.062784,5.268312,18.8154,57.81,21.13,61.5505727025,132.39,72.902784,25.258312,77.1543792668,18.062784,5.268312,18.8154,54.84,19.99,58.3697327388,134.26,53.132784,38.788312,65.7846933823,18.062784,5.268312,18.8154,35.07,33.52,48.5128364456,132.62,18.062784,5.828312,18.9798152415,18.062784,5.268312,18.8154,0.0,0.56,0.56,132.51
2020-04-06 02:00:00,57.450832,88.368576,105.4021030234,18.440832,5.378576,19.2092,39.01,82.99,91.7012551713,132.5,78.150832,26.198576,82.4252262764,18.440832,5.378576,19.2092,59.71,20.82,63.2357217085,132.2,75.070832,25.068576,79.1458357707,18.440832,5.378576,19.2092,56.63,19.69,59.955425109000004,134.12,55.110832,38.818576,67.4098334548,18.440832,5.378576,19.2092,36.67,33.44,49.6278399691,132.5,18.440832,5.938576,19.3734604488,18.440832,5.378576,19.2092,0.0,0.56,0.56,132.38
2020-04-06 02:30:00,57.843296,88.515128,105.7391827895,17.263296,5.035128,17.9826,40.58,83.48,92.8205085097,133.03,78.023296,26.135128,82.2841396278,17.263296,5.035128,17.9826,60.76,21.1,64.3194185297,132.86,74.893296,25.005128,78.9573442565,17.263296,5.035128,17.9826,57.63,19.97,60.991948649,134.69,55.363296,38.725128,67.5627862259,17.263296,5.035128,17.9826,38.1,33.69,50.8588841797,133.03,17.263296,5.595128,18.1473647156,17.263296,5.035128,17.9826,0.0,0.56,0.56,132.91
2020-04-06 03:00:00,56.810128,88.151704,104.8718911886,15.640128,4.561704,16.2918,41.17,83.59,93.1786295242,133.33,76.580128,25.881704,80.8355033784,15.640128,4.561704,16.2918,60.94,21.32,64.561799851,133.3,73.440128,24.731704,77.4926421243,15.640128,4.561704,16.2918,57.8,20.17,61.218207259,135.04,54.300128,38.691704,66.6749717603,15.640128,4.561704,16.2918,38.66,34.13,51.5698797749,133.33,15.640128,5.121704,16.4573830155,15.640128,4.561704,16.2918,0.0,0.56,0.56,133.2
2020-04-06 03:30:00,56.825888,87.763384,104.554259206,15.165888,4.423384,15.7978,41.66,83.34,93.1724809158,133.62,75.765888,26.043384,80.1169622153,15.165888,4.423384,15.7978,60.6,21.62,64.3411563465,133.79,72.655888,24.883384,76.7988337174,15.165888,4.423384,15.7978,57.49,20.46,61.0222230011,135.42,54.275888,39.283384,67.0004199739,15.165888,4.423384,15.7978,39.11,34.86,52.3909505545,133.62,15.165888,4.983384,15.9636548109,15.165888,4.423384,15.7978,0.0,0.56,0.56,133.47
2020-04-06 04:00:00,56.722496,87.345728,104.1475767952,14.282496,4.165728,14.8776,42.44,83.18,93.3812936299,133.65,74.692496,25.555728,78.9434239967,14.282496,4.165728,14.8776,60.41,21.39,64.0851012327,133.89,71.582496,24.405728,75.6286539137,14.282496,4.165728,14.8776,57.3,20.24,60.7696272821,135.45,54.122496,39.425728,66.9599328076,14.282496,4.165728,14.8776,39.84,35.26,53.202379646,133.65,14.282496,4.725728,15.0440086785,14.282496,4.165728,14.8776,0.0,0.56,0.56,133.47
2020-04-06 04:30:00,57.25272,86.94996,104.106529533,12.82272,3.73996,13.357,44.43,83.21,94.3288344039,133.39,73.99272,25.35996,78.2179658659,12.82272,3.73996,13.357,61.17,21.62,64.8782960627,133.68,70.83272,24.19996,74.8526037396,12.82272,3.73996,13.357,58.01,20.46,61.5123703006,135.2,54.46272,38.57996,66.7427987381,12.82272,3.73996,13.357,41.64,34.84,54.2928650929,133.39,12.82272,4.2999600000000004,13.524489055,12.82272,3.73996,13.357,0.0,0.56,0.56,133.21
2020-04-06 05:00:00,56.678048,86.950264,103.7918567844,13.578048,3.960264,14.1438,43.1,82.99,93.5144379227,133.05,73.948048,25.360264,78.1758069556,13.578048,3.960264,14.1438,60.37,21.4,64.05073692,133.19,70.838048,24.210264,74.860977334,13.578048,3.960264,14.1438,57.26,20.25,60.735245945,134.82,53.998048,38.490264,66.3120623311,13.578048,3.960264,14.1438,40.42,34.53,53.1610505916,133.05,13.658048,4.520264,14.3866278815,13.578048,3.960264,14.1438,0.08,0.56,0.5656854249000001,132.86
2020-04-06 05:30:00,57.739232,86.729776,104.1915205617,13.439232,3.9197759999999997,13.9992,44.3,82.81,93.9147810518,133.13,75.049232,24.849776,79.056300135,13.439232,3.9197759999999997,13.9992,61.61,20.93,65.0680951004,133.19,71.869232,23.719776,75.6823247645,13.439232,3.9197759999999997,13.9992,58.43,19.8,61.6936374353,134.86,54.949232,38.579776,67.1402801126,13.439232,3.9197759999999997,13.9992,41.51,34.66,54.0776820879,133.13,13.439232,4.479776,14.1662044938,13.439232,3.9197759999999997,13.9992,0.0,0.56,0.56,132.94
2020-04-06 06:00:00,59.190256,86.738408,105.0097034932,15.080256,4.398408,15.7086,44.11,82.34,93.4107472403,132.74,77.530256,24.148408,81.2039789934,15.080256,4.398408,15.7086,62.45,19.75,65.498587771,132.58,74.310256,23.068408,77.8085187781,15.080256,4.398408,15.7086,59.23,18.67,62.1028324636,134.34,56.400256,38.888408,68.5076430308,15.080256,4.398408,15.7086,41.32,34.49,53.8228808222,132.74,15.080256,4.958408,15.8745056906,15.080256,4.398408,15.7086,0.0,0.56,0.56,132.55
2020-04-06 06:30:00,64.17592,84.69756,106.2648830884,14.42592,4.20756,15.027,49.75,80.49,94.6240064677,133.81,83.93592,21.66756,86.6874951916,14.42592,4.20756,15.027,69.51,17.46,71.6693218888,133.92,80.41592,20.70756,83.0392872717,14.42592,4.20756,15.027,65.99,16.5,68.0215414409,135.42,60.93592,42.16756,74.1032351696,14.42592,4.20756,15.027,46.51,37.96,60.0345042455,133.81,14.42592,4.8075600000000005,15.2059133563,14.42592,4.20756,15.027,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-04-06 07:00:00,68.155024,83.555632,107.8269490218,14.865024,4.335632,15.4844,53.29,79.22,95.4758215466,133.1,88.445024,20.045632,90.6882000739,14.865024,4.335632,15.4844,73.58,15.71,75.2384243588,132.87,84.705024,19.155632,86.8439941974,14.865024,4.335632,15.4844,69.84,14.82,71.3950838644,134.54,64.595024,42.305632,77.2158249615,14.865024,4.335632,15.4844,49.73,37.97,62.5683130666,133.1,14.865024,4.895632,15.6504361345,14.865024,4.335632,15.4844,0.0,0.56,0.56,132.9
2020-04-06 07:30:00,74.531904,81.188472,110.2114907782,14.291904,4.168472,14.8874,60.24,77.02,97.7800490898,133.18,95.671904,17.308472,97.2249783644,14.291904,4.168472,14.8874,81.38,13.14,82.4339978407,132.8,91.581904,16.538472,93.0632376202,14.291904,4.168472,14.8874,77.29,12.37,78.2736290203,134.49,70.371904,44.028472,83.0103079096,14.291904,4.168472,14.8874,56.08,39.86,68.8025144889,133.18,14.291904,4.728472,15.0538024233,14.291904,4.168472,14.8874,0.0,0.56,0.56,132.96
2020-04-06 08:00:00,80.97816,77.61488,112.1674284024,11.46816,3.34488,11.946,69.51,74.27,101.7235125229,132.11,101.14816,15.17488,102.2801410558,11.46816,3.34488,11.946,89.68,11.83,90.4569029981,131.59,96.59816000000001,14.47488,97.6766434026,11.46816,3.34488,11.946,85.13,11.13,85.8544920199,133.45,75.96816,44.06488,87.8229752582,11.46816,3.34488,11.946,64.5,40.72,76.278230184,132.11,11.46816,3.9048800000000004,12.1147340705,11.46816,3.34488,11.946,0.0,0.56,0.56,131.97
2020-04-06 08:30:00,86.546272,74.298496,114.0636826731,9.046272,2.638496,9.4232,77.5,71.66,105.5528569012,131.79,103.566272,12.748496,104.3479604316,9.046272,2.638496,9.4232,94.52,10.11,95.0591526367,131.21,98.766272,12.138496,99.5093943802,9.046272,2.638496,9.4232,89.72,9.5,90.221551749,133.14,80.836272,45.218496,92.6240533088,9.046272,2.638496,9.4232,71.79,42.58,83.4677213059,131.79,9.046272,3.198496,9.5950723687,9.046272,2.638496,9.4232,0.0,0.56,0.56,131.6
2020-04-06 09:00:00,87.332048,74.157264,114.5695701827,10.242048,2.9872639999999997,10.668800000000001,77.09,71.17,104.9191927152,131.45,104.992048,11.937264,105.6684835466,10.242048,2.9872639999999997,10.668800000000001,94.75,8.95,95.1717657712,130.66,100.162048,11.377264,100.8061406645,10.242048,2.9872639999999997,10.668800000000001,89.92,8.39,90.3105669343,132.71,81.692048,45.377264,93.4488458707,10.242048,2.9872639999999997,10.668800000000001,71.45,42.39,83.0783642111,131.45,10.242048,3.547264,10.8389404058,10.242048,2.9872639999999997,10.668800000000001,0.0,0.56,0.56,131.29
2020-04-06 09:30:00,86.281216,74.283688,113.8530392099,13.521216,3.943688,14.0846,72.76,70.34,101.2014486062,131.3,103.601216,12.223688,104.3198471289,13.521216,3.943688,14.0846,90.08,8.28,90.4597413218,130.48,98.971216,11.693688,99.6596404547,13.521216,3.943688,14.0846,85.45,7.75,85.8007284351,132.58,81.001216,47.003688,93.6511808739,13.521216,3.943688,14.0846,67.48,43.06,80.048197981,131.3,13.521216,4.503688,14.2515433452,13.521216,3.943688,14.0846,0.0,0.56,0.56,131.13
2020-04-06 10:00:00,79.697392,75.904656,110.0599431859,21.067392,6.144656,21.9452,58.63,69.76,91.1259266071,131.56,100.647392,13.934656,101.6074414314,21.067392,6.144656,21.9452,79.58,7.79,79.9603683083,130.44,96.547392,13.444656,97.4790114689,21.067392,6.144656,21.9452,75.48,7.3,75.8321857789,132.88,75.677392,50.124656,90.771960423,21.067392,6.144656,21.9452,54.61,43.98,70.1177046116,131.56,21.067392,6.704656,22.1085372144,21.067392,6.144656,21.9452,0.0,0.56,0.56,131.34
2020-04-06 10:30:00,73.716864,76.670752,106.360614187,28.356864,8.270752,29.5384,45.36,68.4,82.0736839675,131.89,97.376864,14.980752,98.5224673512,28.356864,8.270752,29.5384,69.02,6.71,69.3453999916,130.88,93.796864,14.540752,94.9172543058,28.356864,8.270752,29.5384,65.44,6.27,65.7396874042,133.3,70.876864,53.940752,89.0681456908,28.356864,8.270752,29.5384,42.52,45.67,62.3995136199,131.89,28.356864,8.830752,29.7000659393,28.356864,8.270752,29.5384,0.0,0.56,0.56,131.63
2020-04-06 11:00:00,69.672608,76.090344,103.1698248305,32.332608,9.430344,33.6798,37.34,66.66,76.4057013579,132.07,95.452608,15.010344,96.625621866,32.332608,9.430344,33.6798,63.12,5.58,63.3661644728,131.2,92.192608,14.640344,93.3478261251,32.332608,9.430344,33.6798,59.86,5.21,60.0863020996,133.56,67.532608,56.840344,88.2693483001,32.332608,9.430344,33.6798,35.2,47.41,59.0486926189,132.07,32.332608,9.990344,33.8408704575,32.332608,9.430344,33.6798,0.0,0.56,0.56,131.8
2020-04-06 11:30:00,67.724656,76.487608,102.1615544512,34.174656,9.967608,35.5986,33.55,66.52,74.5017644086,132.36,94.664656,15.277608,95.8895322848,34.174656,9.967608,35.5986,60.49,5.31,60.7226168738,131.81,91.564656,14.927608,92.7734860238,34.174656,9.967608,35.5986,57.39,4.96,57.6039382334,133.83,65.954656,57.887608,87.7552950427,34.174656,9.967608,35.5986,31.78,47.92,57.5003895639,132.36,34.214656,10.527608,35.7976705304,34.174656,9.967608,35.5986,0.04,0.56,0.5614267539000001,132.09
2020-04-06 12:00:00,65.960464,75.665552,100.3795724765,34.990464,10.205552,36.4484,30.97,65.46,72.4165209051,132.18,94.220464,14.915552,95.393760424,34.990464,10.205552,36.4484,59.23,4.71,59.4169756888,131.63,91.210464,14.605552,92.3724574336,34.990464,10.205552,36.4484,56.22,4.4,56.3919178606,133.68,64.400464,58.935552,87.2973026672,34.990464,10.205552,36.4484,29.41,48.73,56.9171415305,132.18,34.990464,10.765552,36.6091475017,34.990464,10.205552,36.4484,0.0,0.56,0.56,131.92
2020-04-06 12:30:00,67.829216,76.027688,101.8872508501,34.689216,10.117688,36.1346,33.14,65.91,73.7725402843,132.39,93.999216,14.817688,95.1599521137,34.689216,10.117688,36.1346,59.31,4.7,59.4959334745,131.9,90.989216,14.497688,92.1369653594,34.689216,10.117688,36.1346,56.3,4.38,56.4701195324,133.87,66.079216,58.677688,88.3715670122,34.689216,10.117688,36.1346,31.39,48.56,57.8221903771,132.39,34.689216,10.677688,36.2953816307,34.689216,10.117688,36.1346,0.0,0.56,0.56,132.15
2020-04-06 13:00:00,67.023552,76.033536,101.3570674367,35.943552,10.483536,37.4412,31.08,65.55,72.5449440003,132.68,97.443552,15.083536,98.6040510559,35.943552,10.483536,37.4412,61.5,4.6,61.6717925798,132.3,94.323552,14.763536,95.471956391,35.943552,10.483536,37.4412,58.38,4.28,58.5366790995,134.18,65.46355199999999,59.603536,88.5328082925,35.943552,10.483536,37.4412,29.52,49.12,57.307981992,132.68,35.943552,11.043536,37.6018432761,35.943552,10.483536,37.4412,0.0,0.56,0.56,132.48
2020-04-06 13:30:00,71.037632,78.330976,105.7453874232,33.637631999999996,9.810976,35.0392,37.4,68.52,78.062477542,133.15,100.287632,15.840976,101.5310083314,33.637631999999996,9.810976,35.0392,66.65,6.03,66.9222190308,132.73,96.877632,15.470976,98.10518172,33.637631999999996,9.810976,35.0392,63.24,5.66,63.492780692,134.55,68.927632,57.120976,89.5199662216,33.637631999999996,9.810976,35.0392,35.29,47.31,59.0222009078,133.15,33.637631999999996,10.410976,35.2119114483,33.637631999999996,9.810976,35.0392,0.0,0.6000000000000001,0.6000000000000001,132.97
2020-04-06 14:00:00,75.789904,78.277472,108.9562855967,27.899904,8.137472,29.0624,47.89,70.14,84.9298045447,133.69,101.189904,15.157472,102.3188429809,27.899904,8.137472,29.0624,73.29,7.02,73.6254337848,133.43,97.519904,14.717472,98.6242143606,27.899904,8.137472,29.0624,69.62,6.58,69.9302566848,135.1,72.789904,55.027472,91.249070127,27.899904,8.137472,29.0624,44.89,46.89,64.913667282,133.69,27.899904,8.697472,29.2241451954,27.899904,8.137472,29.0624,0.0,0.56,0.56,133.54
2020-04-06 14:30:00,73.645216,78.490688,107.6308782014,31.545216,9.200688,32.8596,42.1,69.29,81.0772107315,134.0,104.815216,15.720687999999999,105.9875914262,31.545216,9.200688,32.8596,73.27,6.52,73.5595221572,133.83,101.125216,15.310688,102.2776929642,31.545216,9.200688,32.8596,69.58,6.11,69.8477522902,135.46,71.155216,57.200688,91.2961306501,31.545216,9.200688,32.8596,39.61,48.0,62.2330466874,134.0,31.545216,9.800688,33.0326223264,31.545216,9.200688,32.8596,0.0,0.6000000000000001,0.6000000000000001,133.87
