Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-06 15:00:00,73.1132,79.7076,108.1611830187,28.7232,8.3776,29.92,44.39,71.33,84.0145285055,134.28,102.9232,15.6176,104.1013666001,28.7232,8.3776,29.92,74.2,7.24,74.552381585,134.1,99.1632,15.1676,100.3164808195,28.7232,8.3776,29.92,70.44,6.79,70.7665012559,135.65,70.4332,55.1276,89.4420926857,28.7232,8.3776,29.92,41.71,46.75,62.652107706,134.28,28.7232,8.9376,30.0816042125,28.7232,8.3776,29.92,0.0,0.56,0.56,134.14
2020-04-06 15:30:00,70.631472,80.362096,106.9900523899,29.801472,8.692096,31.0432,40.83,71.67,82.484409436,134.2,95.471472,16.532096,96.8922709198,29.801472,8.692096,31.0432,65.67,7.84,66.1363326773,134.14,92.111472,16.052096,93.4996955075,29.801472,8.692096,31.0432,62.31,7.36,62.7431725369,135.67,68.251472,55.142096,87.7434566303,29.801472,8.692096,31.0432,38.45,46.45,60.2992951866,134.2,29.801472,9.292096,31.2165145626,29.801472,8.692096,31.0432,0.0,0.6000000000000001,0.6000000000000001,134.07
2020-04-06 16:00:00,72.162336,78.789848,106.8421400237,28.422336,8.289848,29.6066,43.74,70.5,82.9664847996,133.81,100.052336,15.969848,101.3188333144,28.422336,8.289848,29.6066,71.63,7.68,72.0405392817,133.64,96.462336,15.489848,97.6980944422,28.422336,8.289848,29.6066,68.04,7.2,68.4198918444,135.3,69.532336,55.229848,88.7979834215,28.422336,8.289848,29.6066,41.11,46.94,62.3970808612,133.81,28.422336,8.849848,29.7682547913,28.422336,8.289848,29.6066,0.0,0.56,0.56,133.69
2020-04-06 16:30:00,79.930976,78.787368,112.2337305835,23.030976,6.7173680000000004,23.9906,56.9,72.07,91.8242609554,134.14,105.660976,14.887368,106.7046183407,23.030976,6.7173680000000004,23.9906,82.63,8.17,83.0329199776,133.96,101.520976,14.377368,102.5339810921,23.030976,6.7173680000000004,23.9906,78.49,7.66,78.8628917806,135.55,76.120976,52.577368,92.5136887871,23.030976,6.7173680000000004,23.9906,53.09,45.86,70.1547411085,134.14,23.030976,7.277368,24.153383624699998,23.030976,6.7173680000000004,23.9906,0.0,0.56,0.56,134.04
2020-04-06 17:00:00,83.667008,78.464544,114.7033255525,22.027008,6.424544,22.9448,61.64,72.04,94.81166173,133.45,106.697008,15.284544,107.7862180496,22.027008,6.424544,22.9448,84.67,8.86,85.1322999807,133.21,102.387008,14.754544,103.4446517508,22.027008,6.424544,22.9448,80.36,8.33,80.7905842286,134.88,79.447008,51.324544,94.5834863862,22.027008,6.424544,22.9448,57.42,44.9,72.890784054,133.45,22.067008,7.024544,23.1580884462,22.027008,6.424544,22.9448,0.04,0.6000000000000001,0.6013318551,133.35
2020-04-06 17:30:00,87.183184,78.445512,117.2800320827,20.933184,6.105512,21.8054,66.25,72.34,98.0924976744,133.16,110.433184,15.475512,111.5122396871,20.933184,6.105512,21.8054,89.5,9.37,89.9891487903,132.84,105.933184,14.905512,106.9766972773,20.933184,6.105512,21.8054,85.0,8.8,85.4543152802,134.56,82.533184,50.175512,96.5883453924,20.933184,6.105512,21.8054,61.6,44.07,75.7411704425,133.16,20.973184,6.665512,22.0068965854,20.933184,6.105512,21.8054,0.04,0.56,0.5614267539000001,133.07
2020-04-06 18:00:00,92.000144,77.168792,120.0793444134,16.590144,4.838792,17.2814,75.41,72.33,104.4906550846,132.45,114.370144,13.648792,115.1816798004,16.590144,4.838792,17.2814,97.78,8.81,98.1760892478,131.8,109.440144,13.098792,110.2212478182,16.590144,4.838792,17.2814,92.85,8.26,93.2166835926,133.7,86.530144,47.818792,98.8640616655,16.590144,4.838792,17.2814,69.94,42.98,82.0907059295,132.45,16.590144,5.398792,17.4464848322,16.590144,4.838792,17.2814,0.0,0.56,0.56,132.35
2020-04-06 18:30:00,91.99608,76.63344,119.7328812883,14.68608,4.28344,15.298,77.31,72.35,105.8837031842,132.2,114.95608,13.34344,115.7279038089,14.68608,4.28344,15.298,100.27,9.06,100.6784808189,131.47,109.91608,12.77344,110.6557970104,14.68608,4.28344,15.298,95.23,8.49,95.6077036645,133.43,86.35608,46.85344,98.2477347973,14.68608,4.28344,15.298,71.67,42.57,83.3594253819,132.2,14.68608,4.84344,15.4641474644,14.68608,4.28344,15.298,0.0,0.56,0.56,132.11
2020-04-06 19:00:00,94.415424,75.562832,120.9297890057,9.575424,2.7928319999999998,9.9744,84.84,72.77,111.7734248379,132.14,115.155424,12.012832,115.7803083831,9.575424,2.7928319999999998,9.9744,105.58,9.22,105.9818135342,131.34,109.845424,11.422832,110.4377574231,9.575424,2.7928319999999998,9.9744,100.27,8.63,100.6406965397,133.33,88.095424,44.822832,98.8427538985,9.575424,2.7928319999999998,9.9744,78.52,42.03,89.0612783425,132.14,9.575424,3.352832,10.1454535236,9.575424,2.7928319999999998,9.9744,0.0,0.56,0.56,132.05
2020-04-06 19:30:00,94.590672,74.947696,120.683687237,7.260672,2.117696,7.5632,87.33,72.83,113.7134020246,132.14,114.000672,11.537696,114.5830338464,7.260672,2.117696,7.5632,106.74,9.42,107.1548598991,131.39,108.600672,10.957696,109.1520822544,7.260672,2.117696,7.5632,101.34,8.84,101.7248307937,133.36,88.040672,44.047696,98.4447024939,7.260672,2.117696,7.5632,80.78,41.93,91.0139181664,132.14,7.260672,2.677696,7.7386958695,7.260672,2.117696,7.5632,0.0,0.56,0.56,132.05
2020-04-06 20:00:00,94.4536,74.9498,120.577589431,6.0336,1.7598,6.285,88.42,73.19,114.7818474324,132.37,113.3336,12.0598,113.9734340318,6.0336,1.7598,6.285,107.3,10.3,107.7932279877,131.75,107.9036,11.4298,108.5072680561,6.0336,1.7598,6.285,101.87,9.67,102.3279326479,133.7,87.8236,43.5298,98.0195297122,6.0336,1.7598,6.285,81.79,41.77,91.8386465493,132.37,6.0336,2.3198,6.4641937626,6.0336,1.7598,6.285,0.0,0.56,0.56,132.3
2020-04-06 20:30:00,96.371888,75.011384,122.1239064487,5.901888,1.721384,6.1478,90.47,73.29,116.4312887501,131.67,115.251888,11.921384,115.8668075164,5.901888,1.721384,6.1478,109.35,10.2,109.824689847,130.8,109.721888,11.271384,110.2993055443,5.901888,1.721384,6.1478,103.82,9.55,104.2583085418,132.91,89.551888,42.401384,99.0828845436,5.901888,1.721384,6.1478,83.65,40.68,93.0171215422,131.67,5.901888,2.281384,6.3274793496,5.901888,1.721384,6.1478,0.0,0.56,0.56,131.6
2020-04-06 21:00:00,93.805904,75.660472,120.5157858893,5.555904,1.620472,5.7874,88.25,74.04,115.1954170095,131.93,112.305904,12.490472,112.9983538112,5.555904,1.620472,5.7874,106.75,10.87,107.3020009133,131.21,106.915904,11.820472,107.5673467482,5.555904,1.620472,5.7874,101.36,10.2,101.8719274383,133.22,87.215904,42.290472,96.9283133688,5.555904,1.620472,5.7874,81.66,40.67,91.2272135933,131.93,5.555904,2.180472,5.9684610579,5.555904,1.620472,5.7874,0.0,0.56,0.56,131.84
2020-04-06 21:30:00,90.450128,76.861704,118.6968710497,5.320128,1.551704,5.5418,85.13,75.31,113.6605164514,132.81,108.460128,14.431704,109.4160566193,5.320128,1.551704,5.5418,103.14,12.88,103.9411083258,132.52,103.250128,13.681704,104.1526665831,5.320128,1.551704,5.5418,97.93,12.13,98.678375544,134.3,84.130128,42.281704,94.1574263159,5.320128,1.551704,5.5418,78.81,40.73,88.7127330207,132.81,5.320128,2.151704,5.7387796647,5.320128,1.551704,5.5418,0.0,0.6000000000000001,0.6000000000000001,132.73
2020-04-06 22:00:00,85.825744,79.779592,117.1786739677,5.655744,1.649592,5.8914,80.17,78.13,111.9442977556,133.63,102.375744,16.389592,103.6793696233,5.655744,1.649592,5.8914,96.72,14.74,97.8367313436,133.55,97.475744,15.549592,98.7082087758,5.655744,1.649592,5.8914,91.82,13.9,92.8661531453,135.15,79.955744,41.309592,89.9966854379,5.655744,1.649592,5.8914,74.3,39.66,84.2223580767,133.63,5.655744,2.209592,6.0720455367,5.655744,1.649592,5.8914,0.0,0.56,0.56,133.53
2020-04-06 22:30:00,80.9672,81.6396,114.981353984,6.0672,1.7696,6.32,74.9,79.87,109.4953282108,134.06,96.7972,18.2496,98.5025168612,6.0672,1.7696,6.32,90.73,16.48,92.2145503703,134.21,92.2072,17.3196,93.8197008949,6.0672,1.7696,6.32,86.14,15.55,87.5322917557,135.65,75.5772,40.6896,85.8344727251,6.0672,1.7696,6.32,69.51,38.92,79.6643364373,134.06,6.0672,2.3296,6.4990731647,6.0672,1.7696,6.32,0.0,0.56,0.56,133.94
2020-04-06 23:00:00,76.61304,82.73172,112.7567975432,5.6630400000000005,1.65172,5.899,70.95,81.08,107.7398204008,134.65,91.84304,19.63172,93.9177748171,5.6630400000000005,1.65172,5.899,86.18,17.98,88.0356336945,134.99,87.50304,18.42172,89.4211483767,5.6630400000000005,1.65172,5.899,81.84,16.77,83.5405201085,136.33,71.58304,40.45172,82.2220971917,5.6630400000000005,1.65172,5.899,65.92,38.8,76.4910870625,134.65,5.6630400000000005,2.25172,6.0942813358,5.6630400000000005,1.65172,5.899,0.0,0.6000000000000001,0.6000000000000001,134.53
2020-04-06 23:30:00,73.354704,78.348872,107.3287395929,5.824704,1.698872,6.0674,67.53,76.65,102.1544095965,134.85,84.514704,28.858872,89.3060450659,5.824704,1.698872,6.0674,78.69,27.16,83.2453103784,132.4,80.554704,27.658872,85.1708491025,5.824704,1.698872,6.0674,74.73,25.96,79.1106471975,134.18,68.654704,44.838872,81.9999562412,5.824704,1.698872,6.0674,62.83,43.14,76.2146213006,134.85,5.824704,2.258872,6.2473738002,5.824704,1.698872,6.0674,0.0,0.56,0.56,134.72
2020-04-07 00:00:00,69.1208,79.0494,105.0071075356,6.1008,1.7794,6.355,63.02,77.27,99.7104472962,134.92,80.1608,30.2894,85.6924828033,6.1008,1.7794,6.355,74.06,28.51,79.3580726833,132.4,76.4508,28.7794,81.6883020083,6.1008,1.7794,6.355,70.35,27.0,75.353317777,134.25,64.8208,44.2394,78.4784086549,6.1008,1.7794,6.355,58.72,42.46,72.4630250542,134.92,6.1408,2.3794,6.5856638997,6.1008,1.7794,6.355,0.04,0.6000000000000001,0.6013318551,134.78
2020-04-07 00:30:00,61.16,77.55,98.7651158051,0.0,0.0,0.0,61.16,77.55,98.7651158051,134.78,71.28,28.86,76.9008322452,0.0,0.0,0.0,71.28,28.86,76.9008322452,132.32,67.73,27.34,73.0399103231,0.0,0.0,0.0,67.73,27.34,73.0399103231,134.11,57.02,42.1,70.8779965857,0.0,0.0,0.0,57.02,42.1,70.8779965857,134.78,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-07 01:00:00,59.76,77.45,97.8251506516,0.0,0.0,0.0,59.76,77.45,97.8251506516,134.94,69.95,28.89,75.6811376764,0.0,0.0,0.0,69.95,28.89,75.6811376764,132.49,66.47,27.36,71.8806684721,0.0,0.0,0.0,66.47,27.36,71.8806684721,134.3,55.74,42.4,70.0336176418,0.0,0.0,0.0,55.74,42.4,70.0336176418,134.94,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.77
2020-04-07 01:30:00,62.55,77.34,99.4684779214,0.0,0.0,0.0,62.55,77.34,99.4684779214,135.09,72.46,28.54,77.8780020288,0.0,0.0,0.0,72.46,28.54,77.8780020288,132.62,68.85,27.03,73.9658258928,0.0,0.0,0.0,68.85,27.03,73.9658258928,134.4,58.28,42.76,72.2839954623,0.0,0.0,0.0,58.28,42.76,72.2839954623,135.09,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-04-07 02:00:00,65.08,77.26,101.0173945417,0.0,0.0,0.0,65.08,77.26,101.0173945417,135.09,75.0,28.24,80.1404866469,0.0,0.0,0.0,75.0,28.24,80.1404866469,132.55,71.27,26.75,76.1247357959,0.0,0.0,0.0,71.27,26.75,76.1247357959,134.35,60.6,42.79,74.1845273625,0.0,0.0,0.0,60.6,42.79,74.1845273625,135.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.87
2020-04-07 02:30:00,64.91,77.11,100.7931555216,0.0,0.0,0.0,64.91,77.11,100.7931555216,135.09,74.62,28.26,79.7920547423,0.0,0.0,0.0,74.62,28.26,79.7920547423,132.55,70.9,26.76,75.7819741099,0.0,0.0,0.0,70.9,26.76,75.7819741099,134.35,60.45,42.95,74.154602015,0.0,0.0,0.0,60.45,42.95,74.154602015,135.09,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.87
2020-04-07 03:00:00,62.41,77.79,99.7310994625,0.0,0.0,0.0,62.41,77.79,99.7310994625,135.38,72.31,28.56,77.7458018159,0.0,0.0,0.0,72.31,28.56,77.7458018159,132.96,68.69,27.05,73.8242412762,0.0,0.0,0.0,68.69,27.05,73.8242412762,134.64,58.18,42.86,72.2626597905,0.0,0.0,0.0,58.18,42.86,72.2626597905,135.38,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-04-07 03:30:00,61.18,77.91,99.0603881478,0.0,0.0,0.0,61.18,77.91,99.0603881478,135.38,70.84,28.84,76.485627408,0.0,0.0,0.0,70.84,28.84,76.485627408,132.99,67.31,27.32,72.6430898297,0.0,0.0,0.0,67.31,27.32,72.6430898297,134.64,57.06,42.86,71.3640189451,0.0,0.0,0.0,57.06,42.86,71.3640189451,135.38,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.17
2020-04-07 04:00:00,59.84,78.04,98.3415842866,0.0,0.0,0.0,59.84,78.04,98.3415842866,135.53,69.58,29.0,75.381538854,0.0,0.0,0.0,69.58,29.0,75.381538854,133.12,66.1,27.47,71.5807997999,0.0,0.0,0.0,66.1,27.47,71.5807997999,134.8,55.83,42.89,70.4027059139,0.0,0.0,0.0,55.83,42.89,70.4027059139,135.53,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-04-07 04:30:00,62.04,78.15,99.7816821867,0.0,0.0,0.0,62.04,78.15,99.7816821867,135.63,70.61,28.98,76.3257001278,0.0,0.0,0.0,70.61,28.98,76.3257001278,133.22,67.09,27.46,72.4922044085,0.0,0.0,0.0,67.09,27.46,72.4922044085,134.89,57.83,42.87,71.9871224595,0.0,0.0,0.0,57.83,42.87,71.9871224595,135.63,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-04-07 05:00:00,61.99,78.03,99.6566154352,0.0,0.0,0.0,61.99,78.03,99.6566154352,135.8,70.55,29.38,76.4230783206,0.0,0.0,0.0,70.55,29.38,76.4230783206,133.46,67.03,27.83,72.577750034,0.0,0.0,0.0,67.03,27.83,72.577750034,135.12,57.79,43.01,72.0384911002,0.0,0.0,0.0,57.79,43.01,72.0384911002,135.8,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-04-07 05:30:00,62.48,77.47,99.525631372,0.0,0.0,0.0,62.48,77.47,99.525631372,135.56,72.08,28.74,77.5984149323,0.0,0.0,0.0,72.08,28.74,77.5984149323,133.11,68.48,27.22,73.6915110444,0.0,0.0,0.0,68.48,27.22,73.6915110444,134.83,58.23,43.09,72.4394988939,0.0,0.0,0.0,58.23,43.09,72.4394988939,135.56,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,135.29
2020-04-07 06:00:00,65.57,76.77,100.9606745223,0.0,0.0,0.0,65.57,76.77,100.9606745223,135.26,75.04,27.64,79.9685638235,0.0,0.0,0.0,75.04,27.64,79.9685638235,132.65,71.3,26.17,75.9510296178,0.0,0.0,0.0,71.3,26.17,75.9510296178,134.44,61.05,43.28,74.8348909266,0.0,0.0,0.0,61.05,43.28,74.8348909266,135.26,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,134.98
2020-04-07 06:30:00,70.32,74.33,102.3222913152,0.0,0.0,0.0,70.32,74.33,102.3222913152,135.08,80.26,25.21,84.1261653708,0.0,0.0,0.0,80.26,25.21,84.1261653708,132.4,76.27,23.85,79.9120479027,0.0,0.0,0.0,76.27,23.85,79.9120479027,134.2,65.36,45.31,79.5294014815,0.0,0.0,0.0,65.36,45.31,79.5294014815,135.08,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.79
2020-04-07 07:00:00,73.97,71.51,102.8846004026,0.0,0.0,0.0,73.97,71.51,102.8846004026,134.53,84.94,22.95,87.9858289726,0.0,0.0,0.0,84.94,22.95,87.9858289726,131.75,80.7,21.71,83.5692174189,0.0,0.0,0.0,80.7,21.71,83.5692174189,133.62,68.68,46.99,83.2165999065,0.0,0.0,0.0,68.68,46.99,83.2165999065,134.53,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.22
2020-04-07 07:30:00,78.24,67.76,103.5032134767,0.0,0.0,0.0,78.24,67.76,103.5032134767,133.93,89.98,19.56,92.0814530728,0.0,0.0,0.0,89.98,19.56,92.0814530728,130.96,85.46,18.47,87.4331315921,0.0,0.0,0.0,85.46,18.47,87.4331315921,132.97,72.6,49.41,87.8186090758,0.0,0.0,0.0,72.6,49.41,87.8186090758,133.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.61
2020-04-07 08:00:00,76.95,66.29,101.5660701219,0.0,0.0,0.0,76.95,66.29,101.5660701219,133.86,89.87,18.13,91.6804984716,0.0,0.0,0.0,89.87,18.13,91.6804984716,130.51,85.36,17.13,87.0618544484,0.0,0.0,0.0,85.36,17.13,87.0618544484,132.85,71.4,50.49,87.4482709949,0.0,0.0,0.0,71.4,50.49,87.4482709949,133.86,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.52
2020-04-07 08:30:00,73.83,62.37,96.6482581323,0.0,0.0,0.0,73.83,62.37,96.6482581323,133.36,88.37,16.08,89.8210626746,0.0,0.0,0.0,88.37,16.08,89.8210626746,129.77,83.94,15.18,85.3015591886,0.0,0.0,0.0,83.94,15.18,85.3015591886,132.43,68.58,53.35,86.8875071572,0.0,0.0,0.0,68.58,53.35,86.8875071572,133.36,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.98
2020-04-07 09:00:00,69.5,61.84,93.0292190658,0.0,0.0,0.0,69.5,61.84,93.0292190658,133.48,85.48,15.6,86.8918316069,0.0,0.0,0.0,85.48,15.6,86.8918316069,129.99,81.19,14.74,82.5171721522,0.0,0.0,0.0,81.19,14.74,82.5171721522,132.54,64.64,53.84,84.1253540854,0.0,0.0,0.0,64.64,53.84,84.1253540854,133.48,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.08
2020-04-07 09:30:00,63.49,62.02,88.7550590107,0.0,0.0,0.0,63.49,62.02,88.7550590107,133.52,79.8,15.22,81.2384662583,0.0,0.0,0.0,79.8,15.22,81.2384662583,130.22,75.81,14.38,77.1617813428,0.0,0.0,0.0,75.81,14.38,77.1617813428,132.54,59.16,53.84,79.9915695558,0.0,0.0,0.0,59.16,53.84,79.9915695558,133.52,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.11
2020-04-07 10:00:00,56.72,60.96,83.2663197217,0.0,0.0,0.0,56.72,60.96,83.2663197217,133.71,74.88,14.47,76.2652955151,0.0,0.0,0.0,74.88,14.47,76.2652955151,130.61,71.12,13.66,72.4199558133,0.0,0.0,0.0,71.12,13.66,72.4199558133,132.78,53.01,54.95,76.3515723479,0.0,0.0,0.0,53.01,54.95,76.3515723479,133.71,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.31
2020-04-07 10:30:00,49.65,61.15,78.7682994611,0.0,0.0,0.0,49.65,61.15,78.7682994611,133.8,68.14,14.62,69.6907741383,0.0,0.0,0.0,68.14,14.62,69.6907741383,130.84,64.72,13.82,66.1790812871,0.0,0.0,0.0,64.72,13.82,66.1790812871,132.92,46.56,54.95,72.023163635,0.0,0.0,0.0,46.56,54.95,72.023163635,133.8,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.43
2020-04-07 11:00:00,42.94,61.04,74.6305915828,0.0,0.0,0.0,42.94,61.04,74.6305915828,133.59,62.64,14.54,64.305374581,0.0,0.0,0.0,62.64,14.54,64.305374581,130.54,59.5,13.75,61.0680972358,0.0,0.0,0.0,59.5,13.75,61.0680972358,132.73,40.42,54.66,67.9815563223,0.0,0.0,0.0,40.42,54.66,67.9815563223,133.59,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.26
2020-04-07 11:30:00,37.91,60.65,71.5233570241,0.0,0.0,0.0,37.91,60.65,71.5233570241,133.5,59.23,14.18,60.9037379805,0.0,0.0,0.0,59.23,14.18,60.9037379805,130.4,56.27,13.39,57.8412050359,0.0,0.0,0.0,56.27,13.39,57.8412050359,132.65,35.82,54.79,65.4600374274,0.0,0.0,0.0,35.82,54.79,65.4600374274,133.5,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.2
2020-04-07 12:00:00,38.73,59.24,70.7770478333,0.0,0.0,0.0,38.73,59.24,70.7770478333,133.25,59.2,13.43,60.7042412027,0.0,0.0,0.0,59.2,13.43,60.7042412027,130.12,56.25,12.69,57.6636679374,0.0,0.0,0.0,56.25,12.69,57.6636679374,132.46,36.58,55.72,66.6544432127,0.0,0.0,0.0,36.58,55.72,66.6544432127,133.25,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,132.98
2020-04-07 12:30:00,39.98,66.33,77.4472033065,0.0,0.0,0.0,39.98,66.33,77.4472033065,133.5,64.05,5.43,64.279758867,0.0,0.0,0.0,64.05,5.43,64.279758867,133.05,60.77,5.94,61.0596143126,0.0,0.0,0.0,60.77,5.94,61.0596143126,134.89,37.68,49.61,62.2971468046,0.0,0.0,0.0,37.68,49.61,62.2971468046,133.5,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.26
2020-04-07 13:00:00,44.95,69.15,82.4756024531,0.0,0.0,0.0,44.95,69.15,82.4756024531,134.08,65.48,6.49,65.8008396603,0.0,0.0,0.0,65.48,6.49,65.8008396603,133.86,62.2,6.1,62.4983999795,0.0,0.0,0.0,62.2,6.1,62.4983999795,135.55,42.2,48.01,63.9202636102,0.0,0.0,0.0,42.2,48.01,63.9202636102,134.08,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.87
2020-04-07 13:30:00,45.65,70.54,84.022699909,0.0,0.0,0.0,45.65,70.54,84.022699909,134.57,66.51,7.31,66.9105088906,0.0,0.0,0.0,66.51,7.31,66.9105088906,134.47,63.13,6.87,63.5027070289,0.0,0.0,0.0,63.13,6.87,63.5027070289,136.06,42.86,47.46,63.9486606584,0.0,0.0,0.0,42.86,47.46,63.9486606584,134.57,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.39
2020-04-07 14:00:00,44.56,70.56,83.45242477,0.0,0.0,0.0,44.56,70.56,83.45242477,134.5,66.25,7.44,66.666454083,0.0,0.0,0.0,66.25,7.44,66.666454083,134.43,62.89,6.98,63.2761605978,0.0,0.0,0.0,62.89,6.98,63.2761605978,136.01,41.85,47.38,63.216191755,0.0,0.0,0.0,41.85,47.38,63.216191755,134.5,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.34
2020-04-07 14:30:00,44.81,70.4,83.451159968,0.0,0.0,0.0,44.81,70.4,83.451159968,134.2,66.36,7.52,66.7847287933,0.0,0.0,0.0,66.36,7.52,66.7847287933,134.06,62.99,7.07,63.3855267392,0.0,0.0,0.0,62.99,7.07,63.3855267392,135.72,42.08,47.16,63.2043669377,0.0,0.0,0.0,42.08,47.16,63.2043669377,134.2,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.04
2020-04-07 15:00:00,45.68,70.51,84.0138232674,0.0,0.0,0.0,45.68,70.51,84.0138232674,134.13,65.88,7.69,66.3272983017,0.0,0.0,0.0,65.88,7.69,66.3272983017,134.0,62.53,7.23,62.946594824499996,0.0,0.0,0.0,62.53,7.23,62.946594824499996,135.68,42.86,47.01,63.615404581,0.0,0.0,0.0,42.86,47.01,63.615404581,134.13,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-04-07 15:30:00,38.87,69.83,79.9193706181,0.0,0.0,0.0,38.87,69.83,79.9193706181,134.1,62.86,7.48,63.303475418,0.0,0.0,0.0,62.86,7.48,63.303475418,134.07,59.7,7.03,60.112485392,0.0,0.0,0.0,59.7,7.03,60.112485392,135.68,36.66,47.83,60.2632931394,0.0,0.0,0.0,36.66,47.83,60.2632931394,134.1,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.0
2020-04-07 16:00:00,42.52,70.58,82.3983422163,0.0,0.0,0.0,42.52,70.58,82.3983422163,134.1,66.19,7.97,66.6681108177,0.0,0.0,0.0,66.19,7.97,66.6681108177,134.07,62.87,7.5,63.315771337,0.0,0.0,0.0,62.87,7.5,63.315771337,135.68,40.0,47.22,61.884799426,0.0,0.0,0.0,40.0,47.22,61.884799426,134.1,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-04-07 16:30:00,53.7,72.16,89.9486275604,0.0,0.0,0.0,53.7,72.16,89.9486275604,133.88,75.11,9.35,75.689725855,0.0,0.0,0.0,75.11,9.35,75.689725855,133.73,71.31,8.79,71.8497056361,0.0,0.0,0.0,71.31,8.79,71.8497056361,135.42,50.15,45.14,67.4732695221,0.0,0.0,0.0,50.15,45.14,67.4732695221,133.88,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.79
2020-04-07 17:00:00,59.54,72.2,93.583393826,0.0,0.0,0.0,59.54,72.2,93.583393826,133.16,81.63,9.41,82.1705847612,0.0,0.0,0.0,81.63,9.41,82.1705847612,132.83,77.53,8.85,78.0334761497,0.0,0.0,0.0,77.53,8.85,78.0334761497,134.61,55.46,44.16,70.8937035286,0.0,0.0,0.0,55.46,44.16,70.8937035286,133.16,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.09
2020-04-07 17:30:00,71.77,72.41,101.951660114,0.0,0.0,0.0,71.77,72.41,101.951660114,132.86,92.56,8.88,92.9849880357,0.0,0.0,0.0,92.56,8.88,92.9849880357,132.33,87.9,8.34,88.2947654168,0.0,0.0,0.0,87.9,8.34,88.2947654168,134.18,66.62,43.45,79.536953047,0.0,0.0,0.0,66.62,43.45,79.536953047,132.86,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,132.8
2020-04-07 18:00:00,78.05,71.6,105.9167715709,0.0,0.0,0.0,78.05,71.6,105.9167715709,132.44,100.18,8.2,100.5150356912,0.0,0.0,0.0,100.18,8.2,100.5150356912,131.72,95.14,7.67,95.4486694512,0.0,0.0,0.0,95.14,7.67,95.4486694512,133.7,72.33,43.33,84.3155845618,0.0,0.0,0.0,72.33,43.33,84.3155845618,132.44,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.42
2020-04-07 18:30:00,85.03,71.44,111.0575278853,0.0,0.0,0.0,85.03,71.44,111.0575278853,132.21,105.27,8.16,105.5857873958,0.0,0.0,0.0,105.27,8.16,105.5857873958,131.43,99.96,7.62,100.2500174564,0.0,0.0,0.0,99.96,7.62,100.2500174564,133.45,78.7,43.13,89.7434504574,0.0,0.0,0.0,78.7,43.13,89.7434504574,132.21,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,132.2
2020-04-07 19:00:00,87.39,71.7,113.0393829601,0.0,0.0,0.0,87.39,71.7,113.0393829601,132.27,106.9,8.14,107.209466,0.0,0.0,0.0,106.9,8.14,107.209466,131.53,101.5,7.62,101.7856296341,0.0,0.0,0.0,101.5,7.62,101.7856296341,133.5,80.87,43.14,91.6570591935,0.0,0.0,0.0,80.87,43.14,91.6570591935,132.27,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.27
2020-04-07 19:30:00,89.18,72.05,114.648484072,0.0,0.0,0.0,89.18,72.05,114.648484072,132.23,107.56,8.94,107.9308908515,0.0,0.0,0.0,107.56,8.94,107.9308908515,131.53,102.13,8.37,102.4724050659,0.0,0.0,0.0,102.13,8.37,102.4724050659,133.53,82.49,42.64,92.8588697971,0.0,0.0,0.0,82.49,42.64,92.8588697971,132.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.23
2020-04-07 20:00:00,89.28,72.64,115.0977323843,0.0,0.0,0.0,89.28,72.64,115.0977323843,132.41,107.47,9.66,107.903273815,0.0,0.0,0.0,107.47,9.66,107.903273815,131.74,102.05,9.05,102.4505002428,0.0,0.0,0.0,102.05,9.05,102.4505002428,133.76,82.57,42.26,92.7561992537,0.0,0.0,0.0,82.57,42.26,92.7561992537,132.41,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.42
2020-04-07 20:30:00,89.47,72.52,115.1695762778,0.0,0.0,0.0,89.47,72.52,115.1695762778,132.41,108.72,9.34,109.1204563773,0.0,0.0,0.0,108.72,9.34,109.1204563773,131.74,103.22,8.75,103.5902065834,0.0,0.0,0.0,103.22,8.75,103.5902065834,133.73,82.76,42.56,93.0621899592,0.0,0.0,0.0,82.76,42.56,93.0621899592,132.41,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.42
2020-04-07 21:00:00,84.32,73.22,111.6737695253,0.0,0.0,0.0,84.32,73.22,111.6737695253,133.02,104.24,10.84,104.8021144825,0.0,0.0,0.0,104.24,10.84,104.8021144825,132.75,98.99,10.19,99.5130956206,0.0,0.0,0.0,98.99,10.19,99.5130956206,134.51,78.08,42.94,89.1085293336,0.0,0.0,0.0,78.08,42.94,89.1085293336,133.02,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,133.0
2020-04-07 21:30:00,79.34,75.76,109.7014730986,0.0,0.0,0.0,79.34,75.76,109.7014730986,133.48,99.38,11.95,100.095888527,0.0,0.0,0.0,99.38,11.95,100.095888527,133.23,94.35,11.24,95.0171568718,0.0,0.0,0.0,94.35,11.24,95.0171568718,134.89,73.56,41.67,84.5426667429,0.0,0.0,0.0,73.56,41.67,84.5426667429,133.48,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.44
2020-04-07 22:00:00,75.52,78.12,108.6554407289,0.0,0.0,0.0,75.52,78.12,108.6554407289,133.79,93.81,14.16,94.8726604455,0.0,0.0,0.0,93.81,14.16,94.8726604455,133.67,89.08,13.36,90.0762787864,0.0,0.0,0.0,89.08,13.36,90.0762787864,135.27,70.07,40.06,80.7131247072,0.0,0.0,0.0,70.07,40.06,80.7131247072,133.79,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.73
2020-04-07 22:30:00,72.17,79.24,107.1796925728,0.0,0.0,0.0,72.17,79.24,107.1796925728,134.24,89.19,16.18,90.6457307323,0.0,0.0,0.0,89.19,16.18,90.6457307323,134.41,84.69,15.27,86.0556157377,0.0,0.0,0.0,84.69,15.27,86.0556157377,135.89,67.02,39.69,77.890798558,0.0,0.0,0.0,67.02,39.69,77.890798558,134.24,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.18
2020-04-07 23:00:00,67.65,80.48,105.1358782719,0.0,0.0,0.0,67.65,80.48,105.1358782719,134.53,84.04,17.64,85.8713642607,0.0,0.0,0.0,84.04,17.64,85.8713642607,134.92,79.8,16.66,81.5205225695,0.0,0.0,0.0,79.8,16.66,81.5205225695,136.27,62.9,39.11,74.0675509248,0.0,0.0,0.0,62.9,39.11,74.0675509248,134.53,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.46
2020-04-07 23:30:00,64.35,78.8,101.7367313216,0.0,0.0,0.0,64.35,78.8,101.7367313216,134.97,76.93,24.05,80.6016587919,0.0,0.0,0.0,76.93,24.05,80.6016587919,133.7,73.06,22.79,76.5320044165,0.0,0.0,0.0,73.06,22.79,76.5320044165,135.26,59.92,41.29,72.7686093037,0.0,0.0,0.0,59.92,41.29,72.7686093037,134.97,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-04-08 00:00:00,61.66,76.56,98.302539133,0.0,0.0,0.0,61.66,76.56,98.302539133,135.2,72.29,27.85,77.469133208,0.0,0.0,0.0,72.29,27.85,77.469133208,132.88,68.68,26.37,73.5684667504,0.0,0.0,0.0,68.68,26.37,73.5684667504,134.6,57.48,43.72,72.2176488125,0.0,0.0,0.0,57.48,43.72,72.2176488125,135.2,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.1
2020-04-08 00:30:00,65.99216,78.57688,102.6123347946,6.33216,1.84688,6.596,59.66,76.73,97.1946937852,135.44,76.21216,29.76688,81.8190715958,6.33216,1.84688,6.596,69.88,27.92,75.2511847083,133.22,72.72216,28.29688,78.0334926349,6.33216,1.84688,6.596,66.39,26.45,71.4649186664,134.85,62.00216,45.97688,77.1889975268,6.33216,1.84688,6.596,55.67,44.13,71.0394664957,135.44,6.37216,2.44688,6.8258072636,6.33216,1.84688,6.596,0.04,0.6000000000000001,0.6013318551,135.33
2020-04-08 01:00:00,64.55616,78.86888,101.9205476163,6.23616,1.81888,6.496,58.32,77.05,96.6329390012,135.52,74.27616,30.23888,80.1956221249,6.23616,1.81888,6.496,68.04,28.42,73.736951388,133.35,70.90616,28.73888,76.5088671305,6.23616,1.81888,6.496,64.67,26.92,70.0492348281,134.96,60.68616,45.77888,76.0165499717,6.23616,1.81888,6.496,54.45,43.96,69.9805980255,135.52,6.23616,2.41888,6.6888468363,6.23616,1.81888,6.496,0.0,0.6000000000000001,0.6000000000000001,135.4
2020-04-08 01:30:00,66.695664,78.784152,103.2242907593,5.945664,1.734152,6.1934000000000005,60.75,77.05,98.1186271816,135.47,76.095664,29.904152,81.7606775072,5.945664,1.734152,6.1934000000000005,70.15,28.17,75.5947842116,133.24,72.605664,28.404152,77.9639551057,5.945664,1.734152,6.1934000000000005,66.66,26.67,71.7972457689,134.87,62.595664,45.694152,77.4995011507,5.945664,1.734152,6.1934000000000005,56.65,43.96,71.7056769022,135.47,5.945664,2.294152,6.3729156436,5.945664,1.734152,6.1934000000000005,0.0,0.56,0.56,135.32
2020-04-08 02:00:00,68.89808,78.13944,104.1763769345,5.03808,1.46944,5.248,63.86,76.67,99.7817042348,135.5,77.77808,29.38944,83.1454683792,5.03808,1.46944,5.248,72.74,27.92,77.9142734035,133.29,74.17808,27.91944,79.2583287888,5.03808,1.46944,5.248,69.14,26.45,74.0266310188,134.91,64.52808,45.63944,79.0369001923,5.03808,1.46944,5.248,59.49,44.17,74.0948648693,135.5,5.03808,2.06944,5.4465431239,5.03808,1.46944,5.248,0.0,0.6000000000000001,0.6000000000000001,135.35
2020-04-08 02:30:00,68.901888,78.071384,104.1278597189,4.461888,1.301384,4.6478,64.44,76.77,100.230466925,135.62,77.231888,29.441384,82.653249276,4.461888,1.301384,4.6478,72.77,28.14,78.021359255,133.43,73.601888,27.951384,78.7306661008,4.461888,1.301384,4.6478,69.14,26.65,74.0983272416,135.04,64.501888,45.601384,78.9935426366,4.461888,1.301384,4.6478,60.04,44.3,74.6142854955,135.62,4.461888,1.901384,4.8501242912,4.461888,1.301384,4.6478,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-04-08 03:00:00,68.117808,77.993944,103.5523590625,4.607808,1.343944,4.7998,63.51,76.65,99.5426672337,135.82,76.107808,29.603944,81.6626716372,4.607808,1.343944,4.7998,71.5,28.26,76.8822320175,133.72,72.547808,28.113944,77.8047446679,4.607808,1.343944,4.7998,67.94,26.77,73.0238077616,135.28,63.807808,46.193944,78.7738333715,4.607808,1.343944,4.7998,59.2,44.85,74.2708724871,135.82,4.607808,1.9439440000000001,5.0010811671,4.607808,1.343944,4.7998,0.0,0.6000000000000001,0.6000000000000001,135.65
2020-04-08 03:30:00,67.201344,78.410392,103.2676629396,4.321344,1.260392,4.5014,62.88,77.15,99.5289751781,136.05,74.821344,30.020392,80.6192126841,4.321344,1.260392,4.5014,70.5,28.76,76.1405778807,134.02,71.311344,28.510392,76.7994155907,4.321344,1.260392,4.5014,66.99,27.25,72.3202779309,135.52,62.941344,45.990392,77.9533767122,4.321344,1.260392,4.5014,58.62,44.73,73.7365397886,136.05,4.321344,1.860392,4.7047924885,4.321344,1.260392,4.5014,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-04-08 04:00:00,66.40008,78.87044,103.0995486401,4.39008,1.28044,4.573,62.01,77.59,99.3249626227,136.31,73.97008,30.09044,79.8561664156,4.39008,1.28044,4.573,69.58,28.81,75.3086482418,134.31,70.52008000000001,28.58044,76.0915450875,4.39008,1.28044,4.573,66.13,27.3,71.543461616,135.76,62.23008,46.13044,77.4635420788,4.39008,1.28044,4.573,57.84,44.85,73.191448271,136.31,4.39008,1.8804400000000001,4.7758619117,4.39008,1.28044,4.573,0.0,0.6000000000000001,0.6000000000000001,136.12
2020-04-08 04:30:00,66.199248,79.516864,103.4662848282,4.309248,1.256864,4.4888,61.89,78.26,99.7747448005,136.55,73.769248,30.536864,79.8398522884,4.309248,1.256864,4.4888,69.46,29.28,75.3791085116,134.55,70.309248,28.996864,76.0539839598,4.309248,1.256864,4.4888,66.0,27.74,71.5926504608,135.99,62.039248,45.646864,77.0227530373,4.309248,1.256864,4.4888,57.73,44.39,72.8232449153,136.55,4.309248,1.8568639999999998,4.6922875273999995,4.309248,1.256864,4.4888,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-04-08 05:00:00,66.186672,79.460696,103.4150751063,4.356672,1.270696,4.5382,61.83,78.19,99.682621354,136.55,73.606672,30.620696,79.7218237777,4.356672,1.270696,4.5382,69.25,29.35,75.2129310691,134.55,70.146672,29.080696,75.9357786061,4.356672,1.270696,4.5382,65.79,27.81,71.426327079,135.99,62.026672,45.730696,77.0623422694,4.356672,1.270696,4.5382,57.67,44.46,72.8184077003,136.55,4.356672,1.870696,4.7413177957,4.356672,1.270696,4.5382,0.0,0.6000000000000001,0.6000000000000001,136.36
2020-04-08 05:30:00,66.733584,79.052712,103.4538665688,4.363584,1.272712,4.5454,62.37,77.78,99.698271299,136.47,74.723584,29.952712,80.503285411,4.363584,1.272712,4.5454,70.36,28.68,75.9807344002,134.4,71.223584,28.442712,76.6928079009,4.363584,1.272712,4.5454,66.86,27.17,72.1697201048,135.86,62.533584,46.012712,77.6377407804,4.363584,1.272712,4.5454,58.17,44.74,73.3853970487,136.47,4.403584,1.832712,4.7697363994,4.363584,1.272712,4.5454,0.04,0.56,0.5614267539000001,136.25
2020-04-08 06:00:00,67.448096,79.611528,104.3419428826,4.668096,1.3615279999999998,4.8626000000000005,62.78,78.25,100.3214378884,136.47,76.498096,29.571528,82.014839876,4.668096,1.3615279999999998,4.8626000000000005,71.83,28.21,77.1709336473,134.24,72.948096,28.091528,78.1700623986,4.668096,1.3615279999999998,4.8626000000000005,68.28,26.73,73.3256524008,135.75,63.208096,45.601528,77.940764404,4.668096,1.3615279999999998,4.8626000000000005,58.54,44.24,73.3764894227,136.47,4.668096,1.961528,5.0634684121,4.668096,1.3615279999999998,4.8626000000000005,0.0,0.6000000000000001,0.6000000000000001,136.25
2020-04-08 06:30:00,72.082704,76.867872,105.3782992924,5.032704,1.4678719999999998,5.2424,67.05,75.4,100.9002601582,135.86,82.212704,27.427872,86.6672767626,5.032704,1.4678719999999998,5.2424,77.18,25.96,81.4289506257,133.49,78.382704,26.047872,82.5974571163,5.032704,1.4678719999999998,5.2424,73.35,24.58,77.3588967088,135.1,67.452704,47.257872,82.360025151,5.032704,1.4678719999999998,5.2424,62.42,45.79,77.4143429863,135.86,5.072704,2.067872,5.4779942023,5.032704,1.4678719999999998,5.2424,0.04,0.6000000000000001,0.6013318551,135.62
2020-04-08 07:00:00,76.239776,74.875768,106.8591787266,5.299776,1.5457679999999998,5.5206,70.94,73.33,102.0282926447,135.53,86.489776,25.345768,90.1270731137,5.299776,1.5457679999999998,5.5206,81.19,23.8,84.6064778844,133.02,82.449776,24.065768,85.8902017222,5.299776,1.5457679999999998,5.5206,77.15,22.52,80.3696018405,134.7,71.269776,48.665768,86.300277787,5.299776,1.5457679999999998,5.5206,65.97,47.12,81.0699407919,135.53,5.299776,2.145768,5.7176871163000005,5.299776,1.5457679999999998,5.5206,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-04-08 07:30:00,80.7328,72.5004,108.5084927367,6.1728,1.8004,6.43,74.56,70.7,102.7505892927,134.87,91.8928,23.5204,94.8551311633,6.1728,1.8004,6.43,85.72,21.72,88.4289364405,132.2,87.6028,22.3304,90.4040780717,6.1728,1.8004,6.43,81.43,20.53,83.9781269141,134.0,75.4228,50.0504,90.518734525,6.1728,1.8004,6.43,69.25,48.25,84.4015698906,134.87,6.1728,2.4004,6.6230944429,6.1728,1.8004,6.43,0.0,0.6000000000000001,0.6000000000000001,134.61
2020-04-08 08:00:00,83.921152,69.730336,109.110400566,8.401152,2.450336,8.7512,75.52,67.28,101.1428138822,134.27,95.841152,22.170336,98.3719991412,8.401152,2.450336,8.7512,87.44,19.72,89.6361087955,131.55,91.451152,21.070336,93.8470684746,8.401152,2.450336,8.7512,83.05,18.62,85.1117318588,133.46,78.561152,52.930336,94.7284280068,8.401152,2.450336,8.7512,70.16,50.48,86.4329566774,134.27,8.401152,3.050336,8.9377796258,8.401152,2.450336,8.7512,0.0,0.6000000000000001,0.6000000000000001,133.99
2020-04-08 08:30:00,85.059712,68.442416,109.1765492834,11.699712,3.412416,12.1872,73.36,65.03,98.0336192334,134.07,97.939712,20.912416,100.1474729067,11.699712,3.412416,12.1872,86.24,17.5,87.997656787,130.8,93.599712,19.942416,95.7006062802,11.699712,3.412416,12.1872,81.9,16.53,83.5514865218,133.21,79.889712,55.502416,97.2773574131,11.699712,3.412416,12.1872,68.19,52.09,85.8093479756,134.07,11.699712,3.972416,12.3557011035,11.699712,3.412416,12.1872,0.0,0.56,0.56,133.76
2020-04-08 09:00:00,83.579072,67.958896,107.7212737667,15.219072,4.438896,15.8532,68.36,63.52,93.3160222041,133.88,99.449072,20.338896,101.5075790873,15.219072,4.438896,15.8532,84.23,15.9,85.7175763773,130.36,95.219072,19.428896,97.181035559,15.219072,4.438896,15.8532,80.0,14.99,81.3922606886,132.95,78.869072,57.778896,97.7687646497,15.219072,4.438896,15.8532,63.65,53.34,83.0450365765,133.88,15.219072,5.038896,16.0315509368,15.219072,4.438896,15.8532,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-04-08 09:30:00,82.049728,67.079504,105.9802704363,18.409728,5.369504,19.1768,63.64,61.71,88.64634059,133.71,97.439728,20.569504,99.5871733082,18.409728,5.369504,19.1768,79.03,15.2,80.4784499105,130.64,93.469728,19.729504,95.5292802259,18.409728,5.369504,19.1768,75.06,14.36,76.4212876102,132.88,78.039728,60.159504,98.5361104765,18.409728,5.369504,19.1768,59.63,54.79,80.979509754,133.71,18.409728,5.929504,19.3410729465,18.409728,5.369504,19.1768,0.0,0.56,0.56,133.36
2020-04-08 10:00:00,79.745328,66.135304,103.6011378943,20.315328,5.925304,21.1618,59.43,60.21,84.6000531915,133.68,99.135328,19.965304,101.125796024,20.315328,5.925304,21.1618,78.82,14.04,80.0606894799,130.71,95.205328,19.165304,97.1152066208,20.315328,5.925304,21.1618,74.89,13.24,76.0513622495,132.86,75.815328,61.585304,97.6765766626,20.315328,5.925304,21.1618,55.5,55.66,78.6020712195,133.68,20.315328,6.525304,21.3375758707,20.315328,5.925304,21.1618,0.0,0.6000000000000001,0.6000000000000001,133.36
2020-04-08 10:30:00,80.019472,66.916096,104.3114557613,20.249472,5.906096,21.0932,59.77,61.01,85.4088578544,134.14,96.709472,19.966096,98.7490099393,20.249472,5.906096,21.0932,76.46,14.06,77.7419783643,131.22,92.869472,19.176096,94.8285900315,20.249472,5.906096,21.0932,72.62,13.27,73.8224715111,133.32,76.089472,61.496096,97.833417463,20.249472,5.906096,21.0932,55.84,55.59,78.793106932,134.14,20.249472,6.506096,21.2690009507,20.249472,5.906096,21.0932,0.0,0.6000000000000001,0.6000000000000001,133.85
2020-04-08 11:00:00,78.253216,68.444688,103.9626910471,21.993216,6.414688,22.9096,56.26,62.03,83.7431101644,136.08,97.573216,19.994688,99.6008033542,21.993216,6.414688,22.9096,75.58,13.58,76.7903170979,133.51,93.773216,19.244688,95.727603413,21.993216,6.414688,22.9096,71.78,12.83,72.9176062416,135.24,74.693216,64.444688,98.651884563,21.993216,6.414688,22.9096,52.7,58.03,78.3885890931,136.08,21.993216,7.014688,23.08478715,21.993216,6.414688,22.9096,0.0,0.6000000000000001,0.6000000000000001,135.81
2020-04-08 11:30:00,78.30872,69.39796,104.6342796611,21.79872,6.35796,22.707,56.51,63.04,84.6606266218,136.3,96.87872,20.33796,98.9904995734,21.79872,6.35796,22.707,75.08,13.98,76.3704576391,133.74,93.12872,19.57796,95.1643578584,21.79872,6.35796,22.707,71.33,13.22,72.5447262039,135.43,74.72872,63.63796,98.1538157475,21.79872,6.35796,22.707,52.93,57.28,77.990918061,136.3,21.79872,6.95796,22.8822507853,21.79872,6.35796,22.707,0.0,0.6000000000000001,0.6000000000000001,136.07
2020-04-08 12:00:00,79.115808,70.372944,105.8851374024,21.335808,6.222944,22.2248,57.78,64.15,86.3351081542,136.41,97.265808,20.172944,99.3357190316,21.335808,6.222944,22.2248,75.93,13.95,77.2008251251,133.74,93.445808,19.412944,95.4409840033,21.335808,6.222944,22.2248,72.11,13.19,73.3063994478,135.43,75.435808,62.822944,98.1696665037,21.335808,6.222944,22.2248,54.1,56.6,78.2966793676,136.41,21.335808,6.822944,22.4002068705,21.335808,6.222944,22.2248,0.0,0.6000000000000001,0.6000000000000001,136.19
2020-04-08 12:30:00,74.492608,72.780344,104.144741199,24.892608,7.260344,25.9298,49.6,65.52,82.1768239834,136.59,94.682608,22.000344,97.2049967533,24.892608,7.260344,25.9298,69.79,14.74,71.3295990456,133.87,91.152608,21.240344,93.5946053918,24.892608,7.260344,25.9298,66.26,13.98,67.7187418666,135.62,71.462608,62.910344,95.2082755036,24.892608,7.260344,25.9298,46.57,55.65,72.5650563288,136.59,24.892608,7.900344,26.1162280653,24.892608,7.260344,25.9298,0.0,0.64,0.64,136.4
2020-04-08 13:00:00,71.411072,73.884896,102.7546546932,28.851072,8.414896,30.0532,42.56,65.47,78.0876078517,136.77,91.131072,22.934896,93.9727712606,28.851072,8.414896,30.0532,62.28,14.52,63.9502056291,134.15,88.001072,22.204896,90.7592754462,28.851072,8.414896,30.0532,59.15,13.79,60.7362050181,135.83,69.071072,64.454896,94.4735233047,28.851072,8.414896,30.0532,40.22,56.04,68.9791997634,136.77,28.891072,9.014896,30.2648705796,28.851072,8.414896,30.0532,0.04,0.6000000000000001,0.6013318551,136.6
2020-04-08 13:30:00,69.89432,72.94876,101.0283997389,30.06432,8.76876,31.317,39.83,64.18,75.5347688154,136.75,89.60432,22.57876,92.405273474,30.06432,8.76876,31.317,59.54,13.81,61.1205996371,134.34,86.64432,21.88876,89.3664142875,30.06432,8.76876,31.317,56.58,13.12,58.0812430996,135.88,67.79432,66.15876,94.7261914626,30.06432,8.76876,31.317,37.73,57.39,68.68162054,136.75,30.06432,9.36876,31.4902683539,30.06432,8.76876,31.317,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-04-08 14:00:00,69.008944,71.117192,99.0953548354,28.378944,8.277192,29.5614,40.63,62.84,74.8308926848,136.78,89.698944,22.147192,92.3926331923,28.378944,8.277192,29.5614,61.32,13.87,62.8690647298,134.62,86.648944,21.467192,89.2685825399,28.378944,8.277192,29.5614,58.27,13.19,59.7441963709,136.07,66.848944,66.997192,94.6435684545,28.378944,8.277192,29.5614,38.47,58.72,70.1995676625,136.78,28.378944,8.877192,29.7349794074,28.378944,8.277192,29.5614,0.0,0.6000000000000001,0.6000000000000001,136.66
2020-04-08 14:30:00,68.311968,71.276824,98.7264433248,27.691968,8.076824,28.8458,40.62,63.2,75.1280533489,136.69,88.371968,22.756824,91.2550150225,27.691968,8.076824,28.8458,60.68,14.68,62.4304797355,134.56,85.351968,21.946824,88.1284376644,27.691968,8.076824,28.8458,57.66,13.87,59.3047426434,136.03,66.151968,66.216824,93.5988816756,27.691968,8.076824,28.8458,38.46,58.14,69.7096205699,136.69,27.691968,8.716824,29.0315020686,27.691968,8.076824,28.8458,0.0,0.64,0.64,136.58
2020-04-08 15:00:00,69.549744,70.456592,99.0015062851,26.079744,7.606592,27.1664,43.47,62.85,76.4183446562,136.17,87.959744,21.966592,90.6611699055,26.079744,7.606592,27.1664,61.88,14.36,63.5243575332,133.91,84.899744,21.136592,87.4912684366,26.079744,7.606592,27.1664,58.82,13.53,60.3560543773,135.5,67.129744,65.196592,93.5788338136,26.079744,7.606592,27.1664,41.05,57.59,70.7227728529,136.17,26.079744,8.206592,27.3404681628,26.079744,7.606592,27.1664,0.0,0.6000000000000001,0.6000000000000001,136.08
2020-04-08 15:30:00,68.021648,70.205064,97.7532383498,25.971648,7.575064,27.0538,42.05,62.63,75.4368570395,135.18,87.121648,22.535064,89.9889474309,25.971648,7.575064,27.0538,61.15,14.96,62.9533486004,132.75,84.081648,21.715063999999998,86.8404717567,25.971648,7.575064,27.0538,58.11,14.14,59.805615957,134.55,65.711648,63.605064,91.4528558839,25.971648,7.575064,27.0538,39.74,56.03,68.6922739469,135.18,25.971648,8.175064,27.2278932575,25.971648,7.575064,27.0538,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-04-08 16:00:00,70.772608,70.220344,99.6978372614,23.692608,6.910344,24.6798,47.08,63.31,78.8966570901,135.1,89.822608,22.840344,92.6810780147,23.692608,6.910344,24.6798,66.13,15.93,68.021627443,132.69,86.562608,21.960344,89.3047692588,23.692608,6.910344,24.6798,62.87,15.05,64.6462636198,134.51,68.052608,62.180344,92.1821709202,23.692608,6.910344,24.6798,44.36,55.27,70.8701806122,135.1,23.692608,7.470344,24.8424176223,23.692608,6.910344,24.6798,0.0,0.56,0.56,135.05
2020-04-08 16:30:00,77.18856,69.61208,103.9418850935,20.57856,6.00208,21.436,56.61,63.61,85.152358746,134.9,93.01856,21.94208,95.571477854,20.57856,6.00208,21.436,72.44,15.94,74.1730220498,132.39,89.45856,21.05208,91.9022525818,20.57856,6.00208,21.436,68.88,15.05,70.5050132969,134.27,73.60856,60.63208,95.3649266261,20.57856,6.00208,21.436,53.03,54.63,76.1355225897,134.9,20.57856,6.60208,21.611677214,20.57856,6.00208,21.436,0.0,0.6000000000000001,0.6000000000000001,134.86
2020-04-08 17:00:00,83.805552,68.964536,108.5333025929,16.815552,4.904536,17.5162,66.99,64.06,92.689501563,134.39,102.115552,19.944536,104.0450406147,16.815552,4.904536,17.5162,85.3,15.04,86.6157699267,131.5,97.925552,19.094536,99.7698102612,16.815552,4.904536,17.5162,81.11,14.19,82.341898205,133.53,79.305552,58.504536,98.5502476435,16.815552,4.904536,17.5162,62.49,53.6,82.3283675291,134.39,16.855552,5.504536,17.7315974971,16.815552,4.904536,17.5162,0.04,0.6000000000000001,0.6013318551,134.35
2020-04-08 17:30:00,89.594016,68.874088,113.0076444354,12.974016,3.784088,13.5146,76.62,65.09,100.5352301435,133.88,106.354016,19.354088,108.1006819666,12.974016,3.784088,13.5146,93.38,15.57,94.6691570682,130.78,101.714016,18.464088,103.3763202891,12.974016,3.784088,13.5146,88.74,14.68,89.9460393792,132.94,84.194016,55.414088,100.7936182458,12.974016,3.784088,13.5146,71.22,51.63,87.9655915685,133.88,12.974016,4.384088,13.6947186448,12.974016,3.784088,13.5146,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-08 18:00:00,92.412704,69.242872,115.4758987122,11.872704,3.462872,12.3674,80.54,65.78,103.9889417198,133.39,110.232704,16.062872,111.3968800642,11.872704,3.462872,12.3674,98.36,12.6,99.1637514417,130.87,105.262704,16.172872,106.4978809278,11.872704,3.462872,12.3674,93.39,12.71,94.2509214809,132.98,86.642704,53.862872,102.0204250948,11.872704,3.462872,12.3674,74.77,50.4,90.1704657856,133.39,11.872704,4.022872,12.5357329024,11.872704,3.462872,12.3674,0.0,0.56,0.56,133.37
2020-04-08 18:30:00,93.78104,74.76572,119.936634731,9.07104,2.64572,9.449,84.71,72.12,111.252319077,133.67,113.46104,9.965720000000001,113.8978628992,9.07104,2.64572,9.449,104.39,7.32,104.6463305616,133.36,108.19104,9.48572,108.606077271,9.07104,2.64572,9.449,99.12,6.84,99.3557245457,135.02,87.62104,47.68572,99.7565764378,9.07104,2.64572,9.449,78.55,45.04,90.5466956879,133.67,9.07104,3.24572,9.6342340121,9.07104,2.64572,9.449,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-04-08 19:00:00,92.312048,74.962264,118.9153279858,8.202048,2.392264,8.543800000000001,84.11,72.57,111.0895899713,133.51,112.062048,10.462264,112.5493739208,8.202048,2.392264,8.543800000000001,103.86,8.07,104.1730507377,133.25,106.822048,9.942264,107.2837292061,8.202048,2.392264,8.543800000000001,98.62,7.55,98.9085784955,134.9,86.192048,46.832264,98.0934762856,8.202048,2.392264,8.543800000000001,77.99,44.44,89.7627634379,133.51,8.242048,2.952264,8.7548396879,8.202048,2.392264,8.543800000000001,0.04,0.56,0.5614267539000001,133.51
2020-04-08 19:30:00,92.357536,75.428448,119.2449798678,6.817536,1.988448,7.1016,85.54,73.44,112.7409650482,133.51,110.667536,11.238448,111.2367126346,6.817536,1.988448,7.1016,103.85,9.25,104.2611384937,133.25,105.417536,10.668448,105.9559940685,6.817536,1.988448,7.1016,98.6,8.68,98.9813234908,134.93,86.127536,45.418448,97.3693374536,6.817536,1.988448,7.1016,79.31,43.43,90.4225690854,133.51,6.817536,2.548448,7.2782816873,6.817536,1.988448,7.1016,0.0,0.56,0.56,133.51
2020-04-08 20:00:00,92.691616,75.380888,119.4739049013,6.311616,1.840888,6.5746,86.38,73.54,113.4444181086,133.24,110.541616,11.550888,111.143474309,6.311616,1.840888,6.5746,104.23,9.71,104.6813116081,132.97,105.281616,10.950887999999999,105.8496132046,6.311616,1.840888,6.5746,98.97,9.11,99.3883946948,134.7,86.361616,44.880888,97.32740018,6.311616,1.840888,6.5746,80.05,43.04,90.8869853169,133.24,6.311616,2.440888,6.7671582485,6.311616,1.840888,6.5746,0.0,0.6000000000000001,0.6000000000000001,133.25
2020-04-08 20:30:00,93.951136,75.503248,120.5303132587,6.251136,1.823248,6.5116,87.7,73.68,114.5427099383,133.01,112.651136,11.413248,113.2278264032,6.251136,1.823248,6.5116,106.4,9.59,106.831306741,132.66,107.281136,10.803248,107.8237094001,6.251136,1.823248,6.5116,101.03,8.98,101.4283062069,134.41,87.511136,44.493248,98.1725421979,6.251136,1.823248,6.5116,81.26,42.67,91.7818963631,133.01,6.251136,2.383248,6.6900353004,6.251136,1.823248,6.5116,0.0,0.56,0.56,133.02
2020-04-08 21:00:00,91.764704,76.663872,119.5747053947,6.184704,1.803872,6.4424,85.58,74.86,113.7011697389,133.5,110.104704,12.523872,110.8146795907,6.184704,1.803872,6.4424,103.92,10.72,104.4714544744,133.33,104.844704,11.873872,105.5149316122,6.184704,1.803872,6.4424,98.66,10.07,99.1725793756,135.0,85.514704,44.153872,96.2409944504,6.184704,1.803872,6.4424,79.33,42.35,89.9264777471,133.5,6.184704,2.3638719999999998,6.6210614255,6.184704,1.803872,6.4424,0.0,0.56,0.56,133.53
