Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-08 21:30:00,88.5912,78.0866,118.0928355871,6.3312,1.8466,6.595,82.26,76.24,112.157234274,133.82,106.3012,13.3966,107.1420272955,6.3312,1.8466,6.595,99.97,11.55,100.6350008695,133.77,101.2512,12.6966,102.0441529584,6.3312,1.8466,6.595,94.92,10.85,95.5381018233,135.33,82.6512,43.7266,93.5052747657,6.3312,1.8466,6.595,76.32,41.88,87.0555960292,133.82,6.3312,2.4466,6.7874844383,6.3312,1.8466,6.595,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-04-08 22:00:00,83.969248,79.436864,115.5900080969,6.229248,1.8168639999999998,6.4888,77.74,77.62,109.8561422953,134.2,100.499248,15.066864,101.6223855229,6.229248,1.8168639999999998,6.4888,94.27,13.25,95.1966144356,134.39,95.749248,14.286864,96.8092607942,6.229248,1.8168639999999998,6.4888,89.52,12.47,90.3843531813,135.81,78.429248,43.116864,89.499781581,6.229248,1.8168639999999998,6.4888,72.2,41.3,83.1777013388,134.2,6.229248,2.376864,6.6673092864,6.229248,1.8168639999999998,6.4888,0.0,0.56,0.56,134.19
2020-04-08 22:30:00,79.376256,80.986408,113.399242931,6.536256,1.9064079999999999,6.8086,72.84,79.08,107.5142409172,134.4,95.286256,17.106408,96.8096058104,6.536256,1.9064079999999999,6.8086,88.75,15.2,90.0422262053,134.72,90.796256,16.256408,92.2400721199,6.536256,1.9064079999999999,6.8086,84.26,14.35,85.4732127628,136.11,74.246256,42.076408,85.3400881192,6.536256,1.9064079999999999,6.8086,67.71,40.17,78.7291115154,134.4,6.536256,2.506408,7.000337389,6.536256,1.9064079999999999,6.8086,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-04-08 23:00:00,74.10344,83.57892,111.6993987817,6.85344,1.99892,7.139,67.25,81.58,105.7253938276,134.74,89.85344,19.08892,91.8587369095,6.85344,1.99892,7.139,83.0,17.09,84.7411830222,135.14,85.64344,18.12892,87.5411706307,6.85344,1.99892,7.139,78.79,16.13,80.4241319506,136.45,69.47344,40.46892,80.4008230766,6.85344,1.99892,7.139,62.62,38.47,73.4928928537,134.74,6.85344,2.55892,7.3155800454,6.85344,1.99892,7.139,0.0,0.56,0.56,134.71
2020-04-08 23:30:00,70.210976,81.337368,107.4492837763,6.950976,2.027368,7.2406,63.26,79.31,101.4490202023,135.11,83.440976,24.257368,86.8954335861,6.950976,2.027368,7.2406,76.49,22.23,79.6548366391,134.18,79.600976,23.077368,82.878708327,6.950976,2.027368,7.2406,72.65,21.05,75.6381186969,135.61,65.950976,43.327368,78.9100250485,6.950976,2.027368,7.2406,59.0,41.3,72.0186781328,135.11,6.950976,2.6273679999999997,7.4309575399,6.950976,2.027368,7.2406,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-04-09 00:00:00,67.333968,78.277824,103.2534792479,7.123968,2.077824,7.4208,60.21,76.2,97.1168579599,135.42,78.643968,28.667824,83.7061397729,7.123968,2.077824,7.4208,71.52,26.59,76.3029389998,133.19,75.103968,27.257824,79.8974028274,7.123968,2.077824,7.4208,67.98,25.18,72.4935362636,134.82,63.383968,46.797824,78.7880938376,7.123968,2.077824,7.4208,56.26,44.72,71.8683936094,135.42,7.123968,2.677824,7.6106281896,7.123968,2.077824,7.4208,0.0,0.6000000000000001,0.6000000000000001,135.36
2020-04-09 00:30:00,64.446688,78.957784,101.920102278,6.746688,1.967784,7.0278,57.7,76.99,96.2120060076,135.7,75.606688,29.187784,81.0450368941,6.746688,1.967784,7.0278,68.86,27.22,74.0447702407,133.56,72.186688,27.737784,77.3324161373,6.746688,1.967784,7.0278,65.44,25.77,70.3312626077,135.11,60.706688,46.547784,76.4983539904,6.746688,1.967784,7.0278,53.96,44.58,69.9932711052,135.7,6.746688,2.527784,7.204685345,6.746688,1.967784,7.0278,0.0,0.56,0.56,135.62
2020-04-09 01:00:00,63.136864,78.950752,101.0914676771,6.756864,1.970752,7.0384,56.38,76.98,95.4181576012,135.61,73.766864,29.490752,79.443405503,6.756864,1.970752,7.0384,67.01,27.52,72.4409449138,133.46,70.446864,28.050752,75.8261520532,6.756864,1.970752,7.0384,63.69,26.08,68.8228341468,135.03,59.516864,46.340752,75.43024855,6.756864,1.970752,7.0384,52.76,44.37,68.9370328633,135.61,6.756864,2.5707519999999997,7.2293828893,6.756864,1.970752,7.0384,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-04-09 01:30:00,64.511632,79.152976,102.1124099851,6.661632,1.9429759999999998,6.9392,57.85,77.21,96.4780109662,135.29,75.131632,29.702976,80.79002977,6.661632,1.9429759999999998,6.9392,68.47,27.76,73.8834115347,133.02,71.751632,28.222976,77.1027435891,6.661632,1.9429759999999998,6.9392,65.09,26.28,70.1950603675,134.68,60.751632,45.422976,75.8551747698,6.661632,1.9429759999999998,6.9392,54.09,43.48,69.3991246342,135.29,6.701632,2.542976,7.1678866062,6.661632,1.9429759999999998,6.9392,0.04,0.6000000000000001,0.6013318551,135.19
2020-04-09 02:00:00,65.870928,78.956104,102.8253155329,6.740928,1.966104,7.0218,59.13,76.99,97.0763462436,135.21,76.660928,29.506104,82.143216732,6.740928,1.966104,7.0218,69.92,27.54,75.1482401657,132.86,73.200928,28.046104,78.38979404,6.740928,1.966104,7.0218,66.46,26.08,71.3939633302,134.57,62.000928,45.506104,76.9085208161,6.740928,1.966104,7.0218,55.26,43.54,70.3519665681,135.21,6.740928,2.566104,7.2128357835,6.740928,1.966104,7.0218,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-04-09 02:30:00,65.613536,78.961448,102.6647280067,6.793536,1.9814479999999999,7.0766,58.82,76.98,96.8798885218,135.28,76.033536,29.571448,81.5816715536,6.793536,1.9814479999999999,7.0766,69.24,27.59,74.5344598156,132.94,72.593536,28.111448,77.8464833993,6.793536,1.9814479999999999,7.0766,65.8,26.13,70.7984244175,134.64,61.743536,45.691448,76.811279498,6.793536,1.9814479999999999,7.0766,54.95,43.71,70.2144329892,135.28,6.793536,2.541448,7.2533502135,6.793536,1.9814479999999999,7.0766,0.0,0.56,0.56,135.14
2020-04-09 03:00:00,63.889952,79.093736,101.6747020699,7.109952,2.073736,7.4062,56.78,77.02,95.687244709,135.42,74.329952,29.793736,80.0787641585,7.109952,2.073736,7.4062,67.22,27.72,72.71125635,133.12,70.979952,28.323736,76.4224286903,7.109952,2.073736,7.4062,63.87,26.25,69.053887653,134.78,60.229952,46.053736,75.8194811211,7.109952,2.073736,7.4062,53.12,43.98,68.9635758934,135.42,7.109952,2.673736,7.5960701445000005,7.109952,2.073736,7.4062,0.0,0.6000000000000001,0.6000000000000001,135.26
2020-04-09 03:30:00,63.26384,79.65612,101.7222242433,7.08384,2.06612,7.379,56.18,77.59,95.7935305749,135.55,73.26384,29.85612,79.113703952,7.08384,2.06612,7.379,66.18,27.79,71.777966675,133.28,69.99384,28.38612,75.5308509591,7.08384,2.06612,7.379,62.91,26.32,68.1939183505,134.9,59.42384,46.11612,75.2189423231,7.08384,2.06612,7.379,52.34,44.05,68.4096345554,135.55,7.08384,2.6661200000000003,7.5689487381,7.08384,2.06612,7.379,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-04-09 04:00:00,62.334672,79.504696,101.0277586577,7.284672,2.124696,7.5882000000000005,55.05,77.38,94.9640295059,135.7,72.494672,30.104696,78.4969438236,7.284672,2.124696,7.5882000000000005,65.21,27.98,70.9593158084,133.46,69.274672,28.634695999999998,74.9594957008,7.284672,2.124696,7.5882000000000005,61.99,26.51,67.4206214744,135.07,58.824672,46.214696,74.8073536645,7.284672,2.124696,7.5882000000000005,51.54,44.09,67.825509213,135.7,7.284672,2.724696,7.7775583855,7.284672,2.124696,7.5882000000000005,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-04-09 04:30:00,62.4032,79.5176,101.0802061731,7.3632,2.1476,7.67,55.04,77.37,94.9500842548,135.83,72.1932,30.2076,78.2582725595,7.3632,2.1476,7.67,64.83,28.06,70.6420023782,133.59,68.9932,28.7276,74.7351098748,7.3632,2.1476,7.67,61.63,26.58,67.1174589805,135.21,58.8832,46.3276,74.9231457161,7.3632,2.1476,7.67,51.52,44.18,67.8688647319,135.83,7.3632,2.7076000000000002,7.8452413602,7.3632,2.1476,7.67,0.0,0.56,0.56,135.65
2020-04-09 05:00:00,61.711072,79.429896,100.5851121487,7.611072,2.219896,7.9282,54.1,77.21,94.2772194117,135.83,71.851072,30.199896,77.9397861555,7.611072,2.219896,7.9282,64.24,27.98,70.0689517547,133.62,68.671072,28.729896,74.4387201247,7.611072,2.219896,7.9282,61.06,26.51,66.566535887,135.19,58.281072,46.589896,74.6143535974,7.611072,2.219896,7.9282,50.67,44.37,67.3509153613,135.83,7.611072,2.819896,8.1166637506,7.611072,2.219896,7.9282,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-04-09 05:30:00,63.105728,79.007504,101.1163616569,7.465728,2.177504,7.7768,55.64,76.83,94.8612592158,135.57,73.295728,29.627504,79.0572750373,7.465728,2.177504,7.7768,65.83,27.45,71.3238487464,133.23,70.035728,28.177504,75.4915553434,7.465728,2.177504,7.7768,62.57,26.0,67.7569546246,134.89,59.525728,46.457504,75.5090191424,7.465728,2.177504,7.7768,52.06,44.28,68.3444364963,135.57,7.5057279999999995,2.777504,8.0031544581,7.465728,2.177504,7.7768,0.04,0.6000000000000001,0.6013318551,135.37
2020-04-09 06:00:00,64.664288,78.539584,101.7346371569,7.404288,2.159584,7.7128,57.26,76.38,95.4600020951,135.33,75.104288,29.369584,80.642585154,7.404288,2.159584,7.7128,67.7,27.21,72.9635121139,132.89,71.754288,27.919584,76.9946817457,7.404288,2.159584,7.7128,64.35,25.76,69.3145013688,134.63,60.924288,46.279584,76.5086188839,7.404288,2.159584,7.7128,53.52,44.12,69.3611187914,135.33,7.404288,2.759584,7.9018216026,7.404288,2.159584,7.7128,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-04-09 06:30:00,68.529728,76.814504,102.9407190791,7.489728,2.184504,7.8018,61.04,74.63,96.413269315,134.92,79.619728,27.404504,84.2039662147,7.489728,2.184504,7.8018,72.13,25.22,76.4119447469,132.31,76.029728,26.044504,80.3668820371,7.489728,2.184504,7.8018,68.54,23.86,72.5743150157,134.13,64.429728,47.234504,79.8892246694,7.489728,2.184504,7.8018,56.94,45.05,72.60624009,134.92,7.489728,2.744504,7.9767366586,7.489728,2.184504,7.8018,0.0,0.56,0.56,134.7
2020-04-09 07:00:00,72.319056,75.321808,104.4194456082,7.789056,2.271808,8.1136,64.53,73.05,97.4701154201,134.67,84.119056,25.791808,87.9842766762,7.789056,2.271808,8.1136,76.33,23.52,79.8715174515,131.97,80.329056,24.521808,83.9885486566,7.789056,2.271808,8.1136,72.54,22.25,75.8756489264,133.81,67.909056,48.441808,83.4161174421,7.789056,2.271808,8.1136,60.12,46.17,75.8029240861,134.67,7.789056,2.8718079999999997,8.3016067457,7.789056,2.271808,8.1136,0.0,0.6000000000000001,0.6000000000000001,134.44
2020-04-09 07:30:00,77.366912,71.907016,105.6231888481,8.286912,2.417016,8.6322,69.08,69.49,97.9842155656,134.15,89.496912,23.637016,92.565683614,8.286912,2.417016,8.6322,81.21,21.22,83.9365980964,131.37,85.466912,22.477016,88.373125412,8.286912,2.417016,8.6322,77.18,20.06,79.7443164119,133.35,72.546912,50.857016,88.5973505087,8.286912,2.417016,8.6322,64.26,48.44,80.4722386914,134.15,8.326912,3.017016,8.8566274055,8.286912,2.417016,8.6322,0.04,0.6000000000000001,0.6013318551,133.91
2020-04-09 08:00:00,80.582304,69.325672,106.2993721346,10.202304,2.975672,10.6274,70.38,66.35,96.7246964327,134.0,93.212304,21.905672,95.7517210433,10.202304,2.975672,10.6274,83.01,18.93,85.141088788,131.25,89.072304,20.865672,91.4836138764,10.202304,2.975672,10.6274,78.87,17.89,80.8735370811,133.23,75.652304,53.995672,92.9451649912,10.202304,2.975672,10.6274,65.45,51.02,82.9864018981,134.0,10.202304,3.535672,10.7975915555,10.202304,2.975672,10.6274,0.0,0.56,0.56,133.76
2020-04-09 08:30:00,80.464688,69.916784,106.5970107453,13.874687999999999,4.046784,14.4528,66.59,65.87,93.6647479044,134.08,95.314688,21.486784,97.7065588136,13.874687999999999,4.046784,14.4528,81.44,17.44,83.2864166596,130.76,91.264688,20.516784,93.5424058994,13.874687999999999,4.046784,14.4528,77.39,16.47,79.1231508473,133.16,75.894688,55.806784,94.2040381674,13.874687999999999,4.046784,14.4528,62.02,51.76,80.781049758,134.08,13.874687999999999,4.646784,14.6321416286,13.874687999999999,4.046784,14.4528,0.0,0.6000000000000001,0.6000000000000001,133.8
2020-04-09 09:00:00,79.848784,69.976312,106.1720893051,16.718784,4.876312,17.4154,63.13,65.1,90.6830022661,133.91,96.968784,21.436312,99.3099216725,16.718784,4.876312,17.4154,80.25,16.56,81.9408085144,130.52,92.978784,20.526312,95.217560137,16.718784,4.876312,17.4154,76.26,15.65,77.8492780956,132.95,75.568784,56.976312,94.6411181483,16.718784,4.876312,17.4154,58.85,52.1,78.5985527857,133.91,16.718784,5.436312,17.5804216844,16.718784,4.876312,17.4154,0.0,0.56,0.56,133.62
2020-04-09 09:30:00,81.214432,70.323376,107.4297965051,17.874432,5.213376,18.6192,63.34,65.11,90.8364888137,134.26,95.374432,21.713376,97.8148913849,17.874432,5.213376,18.6192,77.5,16.5,79.2369863132,131.17,91.514432,20.803376,93.8491966789,17.874432,5.213376,18.6192,73.64,15.59,75.2721575352,133.35,76.924432,57.603376,96.1015981403,17.874432,5.213376,18.6192,59.05,52.39,78.940576385,134.26,17.874432,5.813376,18.796027767600002,17.874432,5.213376,18.6192,0.0,0.6000000000000001,0.6000000000000001,133.97
2020-04-09 10:00:00,79.86568,70.84124,106.75677087,20.33568,5.93124,21.183,59.53,64.91,88.0745650003,134.58,94.49568,22.03124,97.0299390632,20.33568,5.93124,21.183,74.16,16.1,75.8875193955,131.63,90.81568,21.14124,93.243979766,20.33568,5.93124,21.183,70.48,15.21,72.1025276949,133.69,75.93568,59.03124,96.1816759731,20.33568,5.93124,21.183,55.6,53.1,76.8828329343,134.58,20.33568,6.53124,21.3587681527,20.33568,5.93124,21.183,0.0,0.6000000000000001,0.6000000000000001,134.31
2020-04-09 10:30:00,76.047136,70.621248,103.7811522526,24.107136,7.031248,25.1116,51.94,63.59,82.1063438475,134.55,93.847136,21.911248,96.3710938213,24.107136,7.031248,25.1116,69.74,14.88,71.3097609027,131.63,90.367136,21.081248,92.7935250224,24.107136,7.031248,25.1116,66.26,14.05,67.7332274441,133.65,72.787136,61.501248,95.2909789678,24.107136,7.031248,25.1116,48.68,54.47,73.0528801622,134.55,24.107136,7.631248,25.2861612777,24.107136,7.031248,25.1116,0.0,0.6000000000000001,0.6000000000000001,134.28
2020-04-09 11:00:00,72.052176,70.183968,100.5848170976,28.162176,8.213968,29.3356,43.89,61.97,75.9382183094,134.34,93.382176,22.213968,95.9879740843,28.162176,8.213968,29.3356,65.22,14.0,66.7056849152,131.38,90.142176,21.433968,92.6554201234,28.162176,8.213968,29.3356,61.98,13.22,63.3741966419,133.48,69.522176,63.873968,94.4098339361,28.162176,8.213968,29.3356,41.36,55.66,69.3446840068,134.34,28.162176,8.773968,29.4972993937,28.162176,8.213968,29.3356,0.0,0.56,0.56,134.07
2020-04-09 11:30:00,70.91856,70.96208,100.3247673827,28.49856,8.31208,29.686,42.42,62.65,75.660286148,134.52,90.39856,22.76208,93.2202335118,28.49856,8.31208,29.686,61.9,14.45,63.5642391601,131.66,87.33856,21.97208,90.0599598179,28.49856,8.31208,29.686,58.84,13.66,60.4048110667,133.7,68.50856,63.51208,93.4195220454,28.49856,8.31208,29.686,40.01,55.2,68.1750694902,134.52,28.49856,8.91208,29.8595561253,28.49856,8.31208,29.686,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-04-09 12:00:00,69.497328,70.861304,99.2532266665,29.867328,8.711304,31.1118,39.63,62.15,73.7099681183,134.52,88.327328,22.961304,91.2630174441,29.867328,8.711304,31.1118,58.46,14.25,60.1717051445,131.66,85.427328,22.181304,88.2600624085,29.867328,8.711304,31.1118,55.56,13.47,57.169524224,133.74,67.337328,64.251304,93.0727984316,29.867328,8.711304,31.1118,37.47,55.54,66.9977051846,134.52,29.867328,9.311304,31.2851029092,29.867328,8.711304,31.1118,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-04-09 12:30:00,67.436784,70.545312,97.5928321212,31.286784,9.125312,32.5904,36.15,61.42,71.2687792796,134.27,89.736784,22.505312,92.5158336226,31.286784,9.125312,32.5904,58.45,13.38,59.9618787231,131.36,86.846784,21.775312,89.5350663363,31.286784,9.125312,32.5904,55.56,12.65,56.981892738,133.45,65.576784,65.095312,92.3997524031,31.286784,9.125312,32.5904,34.29,55.97,65.6387461794,134.27,31.286784,9.725312,32.7634635922,31.286784,9.125312,32.5904,0.0,0.6000000000000001,0.6000000000000001,134.05
2020-04-09 13:00:00,66.392,70.796,97.0565365135,31.872,9.296,33.2,34.52,61.5,70.5257428178,134.32,87.852,23.066,90.8295891216,31.872,9.296,33.2,55.98,13.77,57.6487059699,131.45,85.102,22.306,87.9767471551,31.872,9.296,33.2,53.23,13.01,54.7968338501,133.55,64.682,65.296,91.9093506668,31.872,9.296,33.2,32.81,56.0,64.9037448843,134.32,31.872,9.856,33.3611318753,31.872,9.296,33.2,0.0,0.56,0.56,134.11
2020-04-09 13:30:00,65.491376,70.394568,96.1484037012,31.661376,9.234568,32.9806,33.83,61.16,69.8928787503,134.59,86.941376,23.254568,89.9976543785,31.661376,9.234568,32.9806,55.28,14.02,57.0301569347,131.9,84.211376,22.494568,87.1639916326,31.661376,9.234568,32.9806,52.55,13.26,54.1971410685,133.93,63.851376,65.834568,91.7125321908,31.661376,9.234568,32.9806,32.19,56.6,65.1134095252,134.59,31.701376,9.834568,33.1918057364,31.661376,9.234568,32.9806,0.04,0.6000000000000001,0.6013318551,134.42
2020-04-09 14:00:00,62.759824,71.387032,95.0521112142,31.429824,9.167032,32.7394,31.33,62.22,69.662739682,135.1,83.899824,24.097032,87.2917374007,31.429824,9.167032,32.7394,52.47,14.93,54.5527799475,132.55,81.319824,23.287032,84.5884131235,31.429824,9.167032,32.7394,49.89,14.12,51.8496528436,134.49,61.339824,65.557032,89.7791649159,31.429824,9.167032,32.7394,29.91,56.39,63.8313418314,135.1,31.429824,9.767032,32.9124406685,31.429824,9.167032,32.7394,0.0,0.6000000000000001,0.6000000000000001,134.94
2020-04-09 14:30:00,62.94112,71.54116,95.2875761104,30.38112,8.86116,31.647,32.56,62.68,70.6324004972,135.27,83.00112,24.46116,86.530539521,30.38112,8.86116,31.647,52.62,15.6,54.8837352956,132.85,80.50112,23.63116,83.8979263403,30.38112,8.86116,31.647,50.12,14.77,52.2510028612,134.71,61.45112,65.15116,89.5595544797,30.38112,8.86116,31.647,31.07,56.29,64.2954819564,135.27,30.38112,9.46116,31.8202137171,30.38112,8.86116,31.647,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-04-09 15:00:00,64.003184,71.395512,95.8839230313,28.853184,8.415512,30.0554,35.15,62.98,72.124911785,134.76,84.013184,24.035512,87.3837566309,28.853184,8.415512,30.0554,55.16,15.62,57.3289630117,132.13,81.383184,23.185512,84.621454754,28.853184,8.415512,30.0554,52.53,14.77,54.5669661975,134.15,62.313184,63.685512,89.0998167165,28.853184,8.415512,30.0554,33.46,55.27,64.6091673062,134.76,28.853184,9.015512,30.228888229,28.853184,8.415512,30.0554,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-04-09 15:30:00,65.698288,71.806584,97.3265151533,25.188288,7.346584,26.2378,40.51,64.46,76.1324615391,134.82,86.308288,24.336584,89.6737971666,25.188288,7.346584,26.2378,61.12,16.99,63.4374849754,132.17,83.328288,23.426584,86.5586992677,25.188288,7.346584,26.2378,58.14,16.08,60.3226823011,134.21,63.578288,61.336584,88.3423751198,25.188288,7.346584,26.2378,38.39,53.99,66.2473561737,134.82,25.188288,7.946584,26.412081509,25.188288,7.346584,26.2378,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-04-09 16:00:00,66.229808,72.939944,98.5221949534,26.159808,7.629944,27.2498,40.07,65.31,76.6224575435,135.09,86.629808,25.299944,90.2486055323,26.159808,7.629944,27.2498,60.47,17.67,62.9988079252,132.54,83.699808,24.349944,87.1698206494,26.159808,7.629944,27.2498,57.54,16.72,59.92003004,134.5,64.159808,61.179944,88.6536322462,26.159808,7.629944,27.2498,38.0,53.55,65.662793879,135.09,26.159808,8.229944,27.4238497086,26.159808,7.629944,27.2498,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-04-09 16:30:00,69.018176,73.266968,100.6556367934,25.258176,7.366968,26.3106,43.76,65.9,79.1059264531,134.98,91.218176,25.246968,94.6475833076,25.258176,7.366968,26.3106,65.96,17.88,68.3404419067,132.35,88.068176,24.276968,91.3530229343,25.258176,7.366968,26.3106,62.81,16.91,65.0464772297,134.34,66.53817599999999,60.186968,89.7206775634,25.258176,7.366968,26.3106,41.28,52.82,67.0372344298,134.98,25.258176,7.926968,26.4728592434,25.258176,7.366968,26.3106,0.0,0.56,0.56,134.89
2020-04-09 17:00:00,75.017456,72.893008,104.5992797298,23.187456,6.763008,24.1536,51.83,66.13,84.0209842837,134.43,98.037456,24.223008,100.985627173,23.187456,6.763008,24.1536,74.85,17.46,76.8594437919,131.54,94.437456,23.263008,97.2604782888,23.187456,6.763008,24.1536,71.25,16.5,73.1355761583,133.65,71.827456,58.613008,92.7074330474,23.187456,6.763008,24.1536,48.64,51.85,71.0934040541,134.43,23.227456,7.363008,24.3665467196,23.187456,6.763008,24.1536,0.04,0.6000000000000001,0.6013318551,134.35
2020-04-09 17:30:00,80.668432,73.170376,108.9095948267,22.458432,6.550376,23.3942,58.21,66.62,88.4682344121,134.02,102.238432,23.900376,104.9948805931,22.458432,6.550376,23.3942,79.78,17.35,81.6447848916,130.9,98.368432,22.950376,101.0102379597,22.458432,6.550376,23.3942,75.91,16.4,77.6613681311,133.14,76.918432,57.290376,95.9095009035,22.458432,6.550376,23.3942,54.46,50.74,74.4341265818,134.02,22.458432,7.150376,23.5692393776,22.458432,6.550376,23.3942,0.0,0.6000000000000001,0.6000000000000001,133.95
2020-04-09 18:00:00,85.20648,72.55064,111.9095152273,19.23648,5.61064,20.038,65.97,66.94,93.9840651387,133.36,106.15648,22.84064,108.5858788315,19.23648,5.61064,20.038,86.92,17.23,88.6112820131,130.03,101.94648,21.89064,104.2702493715,19.23648,5.61064,20.038,82.71,16.28,84.2969898632,132.38,80.75648,55.11064,97.7690733474,19.23648,5.61064,20.038,61.52,49.5,78.9617654311,133.36,19.23648,6.17064,20.2019543807,19.23648,5.61064,20.038,0.0,0.56,0.56,133.29
2020-04-09 18:30:00,87.611584,77.746712,117.1338588018,15.211584,4.436712,15.8454,72.4,73.31,103.034538384,133.52,109.211584,15.786712,110.3466825761,15.211584,4.436712,15.8454,94.0,11.35,94.6827465804,132.4,104.561584,15.616712,105.7213627527,15.211584,4.436712,15.8454,89.35,11.18,90.046737309,134.34,82.581584,48.146712,95.5919656266,15.211584,4.436712,15.8454,67.37,43.71,80.3074155978,133.52,15.211584,4.996712,16.0112278917,15.211584,4.436712,15.8454,0.0,0.56,0.56,133.47
2020-04-09 19:00:00,87.35336,79.23348,117.9345320769,12.42336,3.62348,12.941,74.93,75.61,106.448940812,133.55,108.86336,14.13348,109.7769848711,12.42336,3.62348,12.941,96.44,10.51,97.0109978301,133.09,104.10336,13.52348,104.9780647307,12.42336,3.62348,12.941,91.68,9.9,92.2129730569,134.89,82.10336,45.39348,93.816468436,12.42336,3.62348,12.941,69.68,41.77,81.2406013026,133.55,12.42336,4.22348,13.1216484102,12.42336,3.62348,12.941,0.0,0.6000000000000001,0.6000000000000001,133.51
2020-04-09 19:30:00,88.090608,79.149344,118.4253937019,10.180608,2.969344,10.604800000000001,77.91,76.18,108.9649507869,133.6,108.490608,14.039344,109.3952247777,10.180608,2.969344,10.604800000000001,98.31,11.07,98.9312943411,133.21,103.620608,13.399344,104.4833614597,10.180608,2.969344,10.604800000000001,93.44,10.43,94.0203089763,134.97,82.600608,44.299344,93.7298902208,10.180608,2.969344,10.604800000000001,72.42,41.33,83.3836033042,133.6,10.180608,3.529344,10.7750196436,10.180608,2.969344,10.604800000000001,0.0,0.56,0.56,133.58
2020-04-09 20:00:00,87.837808,79.618944,118.5523376316,9.287808,2.708944,9.6748,78.55,76.91,109.9329368297,133.71,107.667808,14.428944,108.6303424669,9.287808,2.708944,9.6748,98.38,11.72,99.0756418097,133.4,102.777808,13.748944,103.6933521418,9.287808,2.708944,9.6748,93.49,11.04,94.1395862536,135.1,82.287808,43.618944,93.1337512458,9.287808,2.708944,9.6748,73.0,40.91,83.6817070811,133.71,9.327808,3.268944,9.8840273654,9.287808,2.708944,9.6748,0.04,0.56,0.5614267539000001,133.68
2020-04-09 20:30:00,89.400464,79.695552,119.7657044901,9.070464,2.645552,9.4484,80.33,77.05,111.3086312916,133.42,109.710464,14.455552,110.6587045592,9.070464,2.645552,9.4484,100.64,11.81,101.3305763331,133.04,104.710464,13.765552,105.6114183834,9.070464,2.645552,9.4484,95.64,11.12,96.2842873993,134.76,83.690464,43.035552,94.107133101,9.070464,2.645552,9.4484,74.62,40.39,84.8498467883,133.42,9.070464,3.245552,9.6336350855,9.070464,2.645552,9.4484,0.0,0.6000000000000001,0.6000000000000001,133.38
2020-04-09 21:00:00,86.61552,80.26536,118.0880024422,8.07552,2.35536,8.412,78.54,77.91,110.6277528471,133.65,106.33552,15.37536,107.4413538113,8.07552,2.35536,8.412,98.26,13.02,99.1188579434,133.47,101.44552,14.63536,102.4957915741,8.07552,2.35536,8.412,93.37,12.28,94.1740691486,135.06,81.06552,42.33536,91.4543669772,8.07552,2.35536,8.412,72.99,39.98,83.2222356104,133.65,8.07552,2.91536,8.5856477449,8.07552,2.35536,8.412,0.0,0.56,0.56,133.6
2020-04-09 21:30:00,84.19536,80.94948,116.7975896917,7.33536,2.13948,7.641,76.86,78.81,110.0839484212,133.85,103.18536,16.27948,104.4616675504,7.33536,2.13948,7.641,95.85,14.14,96.8873681137,133.76,98.41536,15.46948,99.6237315874,7.33536,2.13948,7.641,91.08,13.33,92.0502868002,135.3,78.79536,41.67948,89.1397095048,7.33536,2.13948,7.641,71.46,39.54,81.669720215,133.85,7.33536,2.6994800000000003,7.8163097815,7.33536,2.13948,7.641,0.0,0.56,0.56,133.78
2020-04-09 22:00:00,79.41328,82.12304,114.2394972818,8.51328,2.48304,8.868,70.9,79.64,106.6271053719,134.01,97.74328,18.31304,99.444035614,8.51328,2.48304,8.868,89.23,15.83,90.6232961219,134.11,93.29328,17.44304,94.909934873,8.51328,2.48304,8.868,84.78,14.96,86.0897787197,135.6,74.53328,41.49304,85.304643461,8.51328,2.48304,8.868,66.02,39.01,76.6838998747,134.01,8.51328,3.08304,9.0543399539,8.51328,2.48304,8.868,0.0,0.6000000000000001,0.6000000000000001,133.93
2020-04-09 22:30:00,75.124224,83.076232,112.0058451819,8.284224,2.416232,8.6294,66.84,80.66,104.7550533387,134.27,92.434224,20.076232,94.589327399,8.284224,2.416232,8.6294,84.15,17.66,85.9831268331,134.56,88.274224,19.116232,90.3203684043,8.284224,2.416232,8.6294,79.99,16.7,81.7146871743,135.99,70.614224,41.026232,81.6671313518,8.284224,2.416232,8.6294,62.33,38.61,73.3195812863,134.27,8.284224,2.976232,8.8026316633,8.284224,2.416232,8.6294,0.0,0.56,0.56,134.17
2020-04-09 23:00:00,71.284336,84.405848,110.4798793245,7.974336,2.325848,8.3066,63.31,82.08,103.6594544651,134.75,87.894336,20.345848,90.2184450748,7.974336,2.325848,8.3066,79.92,18.02,81.9263498516,135.13,83.924336,19.355848,86.1274812405,7.974336,2.325848,8.3066,75.95,17.03,77.8358747622,136.43,67.104336,40.695848,78.4802137767,7.974336,2.325848,8.3066,59.13,38.37,70.4883947895,134.75,7.974336,2.9258480000000002,8.4941521743,7.974336,2.325848,8.3066,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-09 23:30:00,67.248128,81.695704,105.8135094001,8.248128,2.405704,8.5918,59.0,79.29,98.8327076428,135.09,81.168128,28.385704,85.98844803,8.248128,2.405704,8.5918,72.92,25.98,77.4098624208,133.15,77.578128,27.075704,82.1672665426,8.248128,2.405704,8.5918,69.33,24.67,73.5884352327,134.82,63.458128,43.765704,77.0867748442,8.248128,2.405704,8.5918,55.21,41.36,68.9840104662,135.09,8.248128,2.965704,8.7651021511,8.248128,2.405704,8.5918,0.0,0.56,0.56,134.94
2020-04-10 00:00:00,63.464096,80.619528,102.6021431357,8.604096,2.509528,8.9626,54.86,78.11,95.4504672592,135.35,76.424096,30.839528,82.4118858945,8.604096,2.509528,8.9626,67.82,28.33,73.4992605405,132.96,73.104096,29.349528,78.77565389,8.604096,2.509528,8.9626,64.5,26.84,69.8615459319,134.65,60.044096,45.369528,75.257474947,8.604096,2.509528,8.9626,51.44,42.86,66.955606188,135.35,8.604096,3.109528,9.1487503168,8.604096,2.509528,8.9626,0.0,0.6000000000000001,0.6000000000000001,135.18
2020-04-10 00:30:00,60.833968,80.792824,101.1348212661,7.9639679999999995,2.3228239999999998,8.2958,52.87,78.47,94.6191196323,135.65,73.203968,31.212824,79.5805335054,7.9639679999999995,2.3228239999999998,8.2958,65.24,28.89,71.3504709165,133.39,70.023968,29.712824,76.0671282784,7.9639679999999995,2.3228239999999998,8.2958,62.06,27.39,67.8355047155,135.0,57.593968,45.342824,73.3010016185,7.9639679999999995,2.3228239999999998,8.2958,49.63,43.02,65.6799611754,135.65,7.9639679999999995,2.922824,8.4833770658,7.9639679999999995,2.3228239999999998,8.2958,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-04-10 01:00:00,58.79232,81.18276,100.2356095018,8.27232,2.41276,8.617,50.52,78.77,93.5787545333,135.32,71.21232,32.12276,78.1221238178,8.27232,2.41276,8.617,62.94,29.71,69.5997679594,133.0,68.14232,30.55276,74.6782894729,8.27232,2.41276,8.617,59.87,28.14,66.1534315059,134.7,55.75232,44.46276,71.3109964325,8.27232,2.41276,8.617,47.48,42.05,63.4235989203,135.32,8.27232,2.97276,8.7902548427,8.27232,2.41276,8.617,0.0,0.56,0.56,135.15
2020-04-10 01:30:00,59.638,81.209,100.7551126494,8.328,2.429,8.675,51.31,78.78,94.0159800247,135.35,72.198,32.069,78.9998225631,8.328,2.429,8.675,63.87,29.64,70.4124030267,133.0,69.098,30.519,75.5376923463,8.328,2.429,8.675,60.77,28.09,66.9480470216,134.7,56.518,44.469,71.915062991,8.328,2.429,8.675,48.19,42.04,63.9502752144,135.35,8.328,3.029,8.8617393891,8.328,2.429,8.675,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-04-10 02:00:00,61.404608,81.076344,101.704962711,7.804608,2.276344,8.1298,53.6,78.8,95.3016264289,135.35,73.444608,31.766344,80.0200665796,7.804608,2.276344,8.1298,65.64,29.49,71.9601952471,132.92,70.264608,30.216344,76.4862247867,7.804608,2.276344,8.1298,62.46,27.94,68.4243757736,134.67,58.074608,44.256344,73.015642698,7.804608,2.276344,8.1298,50.27,41.98,65.4934599788,135.35,7.844608,2.876344,8.3553114532,7.804608,2.276344,8.1298,0.04,0.6000000000000001,0.6013318551,135.15
2020-04-10 02:30:00,60.74464,80.92052,101.1832093077,7.54464,2.20052,7.859,53.2,78.72,95.0109383176,135.62,72.40464,31.71052,79.0442216244,7.54464,2.20052,7.859,64.86,29.51,71.2576992331,133.3,69.23464,30.16052,75.518821115,7.54464,2.20052,7.859,61.69,27.96,67.7304783683,134.98,57.48464,44.79052,72.874374905,7.54464,2.20052,7.859,49.94,42.59,65.6346836665,135.62,7.54464,2.76052,8.0338075282,7.54464,2.20052,7.859,0.0,0.56,0.56,135.41
2020-04-10 03:00:00,59.776112,80.882616,100.5742568297,7.586112,2.212616,7.9022,52.19,78.67,94.407441444,135.89,71.076112,31.952616,77.9280653313,7.586112,2.212616,7.9022,63.49,29.74,70.1102538863,133.73,67.736112,30.272616,74.1930734527,7.586112,2.212616,7.9022,60.15,28.06,66.3730826465,135.3,56.596112,45.312616,72.5007107709,7.586112,2.212616,7.9022,49.01,43.1,65.2655353154,135.89,7.586112,2.8126160000000002,8.0907295122,7.586112,2.212616,7.9022,0.0,0.6000000000000001,0.6000000000000001,135.7
2020-04-10 03:30:00,59.295584,80.983712,100.3709514312,7.555584,2.203712,7.8704,51.74,78.78,94.251344818,135.95,69.665584,31.923712,76.6316969793,7.555584,2.203712,7.8704,62.11,29.72,68.8544152542,133.82,66.635584,30.373712,73.2315740352,7.555584,2.203712,7.8704,59.08,28.17,65.4522367838,135.36,56.155584,45.383712,72.2020147176,7.555584,2.203712,7.8704,48.6,43.18,65.0113251672,135.95,7.555584,2.803712,8.0590105199,7.555584,2.203712,7.8704,0.0,0.6000000000000001,0.6000000000000001,135.75
2020-04-10 04:00:00,58.897168,80.885424,100.0566250384,7.287168,2.125424,7.5908,51.61,78.76,94.1633139816,135.99,69.187168,31.805424,76.1475489539,7.287168,2.125424,7.5908,61.9,29.68,68.6477414049,133.82,66.167168,30.255424,72.7563385731,7.287168,2.125424,7.5908,58.88,28.13,65.2545117214,135.39,55.767168,45.365424,71.8887941298,7.287168,2.125424,7.5908,48.48,43.24,64.9615886505,135.99,7.287168,2.725424,7.7801512479,7.287168,2.125424,7.5908,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-04-10 04:30:00,58.77928,80.75104,99.878597399,6.92928,2.02104,7.218,51.85,78.73,94.2700132598,136.19,68.48928,31.80104,75.5121686882,6.92928,2.02104,7.218,61.56,29.78,68.3848082545,134.14,65.49928,30.25104,72.1476340679,6.92928,2.02104,7.218,58.57,28.23,65.0182881965,135.62,55.64928,45.62104,71.9591665822,6.92928,2.02104,7.218,48.72,43.6,65.380412969,136.19,6.92928,2.62104,7.4084257437,6.92928,2.02104,7.218,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-04-10 05:00:00,58.351568,80.924624,99.7682327076,6.941568,2.024624,7.2308,51.41,78.9,94.1711107506,136.28,67.801568,32.184624,75.0526658106,6.941568,2.024624,7.2308,60.86,30.16,67.9232301941,134.22,64.841568,30.614624,71.7055377454,6.941568,2.024624,7.2308,57.9,28.59,64.5739738594,135.74,55.251568,45.554624,71.6097726169,6.941568,2.024624,7.2308,48.31,43.53,65.0285860218,136.28,6.981568,2.624624,7.458615346,6.941568,2.024624,7.2308,0.04,0.6000000000000001,0.6013318551,136.07
2020-04-10 05:30:00,58.605552,80.954536,99.9412208461,6.975552,2.034536,7.2661999999999995,51.63,78.92,94.3081295541,136.21,68.405552,32.104536,75.5646794223,6.975552,2.034536,7.2661999999999995,61.43,30.07,68.3948082825,134.12,65.405552,30.534536,72.1820207611,6.975552,2.034536,7.2661999999999995,58.43,28.5,65.0101138285,135.65,55.505552,45.344536,71.672820845,6.975552,2.034536,7.2661999999999995,48.53,43.31,65.04549946,136.21,6.975552,2.5945359999999997,7.442441989,6.975552,2.034536,7.2661999999999995,0.0,0.56,0.56,136.0
2020-04-10 06:00:00,59.403472,80.773096,100.2649765525,7.073472,2.063096,7.3682,52.33,78.71,94.51821517569999,135.98,69.303472,31.743096,76.2272613631,7.073472,2.063096,7.3682,62.23,29.68,68.9454516266,133.79,66.263472,30.193096,72.8180662168,7.073472,2.063096,7.3682,59.19,28.13,65.5343650309,135.38,56.223472,45.353096,72.2356014754,7.073472,2.063096,7.3682,49.15,43.29,65.4961571392,135.98,7.073472,2.663096,7.5581801011,7.073472,2.063096,7.3682,0.0,0.6000000000000001,0.6000000000000001,135.77
2020-04-10 06:30:00,62.386384,80.328112,101.7087335782,7.296384,2.128112,7.6004000000000005,55.09,78.2,95.6564064765,136.19,72.516384,31.238112,78.9585054935,7.296384,2.128112,7.6004000000000005,65.22,29.11,71.421568871,133.97,69.336384,29.708112,75.4327917076,7.296384,2.128112,7.6004000000000005,62.04,27.58,67.8941676435,135.58,58.956384,45.888112,74.7099326548,7.296384,2.128112,7.6004000000000005,51.66,43.76,67.7029777779,136.19,7.296384,2.728112,7.7897249348,7.296384,2.128112,7.6004000000000005,0.0,0.6000000000000001,0.6000000000000001,135.98
2020-04-10 07:00:00,63.302864,79.908752,101.9444026752,8.532864,2.488752,8.8884,54.77,77.42,94.8346418773,136.09,75.012864,30.638752,81.0287781569,8.532864,2.488752,8.8884,66.48,28.15,72.1942719334,133.81,71.772864,29.178752,77.4773746008,8.532864,2.488752,8.8884,63.24,26.69,68.6414867263,135.43,59.902864,46.908752,76.0840596288,8.532864,2.488752,8.8884,51.37,44.42,67.9118053066,136.09,8.532864,3.088752,9.0746987256,8.532864,2.488752,8.8884,0.0,0.6000000000000001,0.6000000000000001,135.87
2020-04-10 07:30:00,65.952128,79.622704,103.3898359608,8.992128,2.6227039999999997,9.3668,56.96,77.0,95.7780851761,135.73,78.192128,30.122704,83.79371204,8.992128,2.6227039999999997,9.3668,69.2,27.5,74.4640181564,133.29,74.812128,28.682704,80.122106841,8.992128,2.6227039999999997,9.3668,65.82,26.06,70.7912141441,135.0,62.352128,46.912704,78.0294153683,8.992128,2.6227039999999997,9.3668,53.36,44.29,69.3461873501,135.73,8.992128,3.222704,9.5521823182,8.992128,2.6227039999999997,9.3668,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-04-10 08:00:00,68.224624,79.288432,104.6004530055,9.594624,2.798432,9.9944,58.63,76.49,96.3752924769,135.66,79.994624,29.738432,85.3435071152,9.594624,2.798432,9.9944,70.4,26.94,75.3785354063,133.19,76.564624,28.318432,81.6337873628,9.594624,2.798432,9.9944,66.97,25.52,71.667644722,134.91,64.464624,47.418432,80.0262172091,9.594624,2.798432,9.9944,54.87,44.62,70.722424308,135.66,9.634624,3.398432,10.2164240163,9.594624,2.798432,9.9944,0.04,0.6000000000000001,0.6013318551,135.42
2020-04-10 08:30:00,69.199408,79.157744,105.1404132706,11.409407999999999,3.327744,11.8848,57.79,75.83,95.3408254632,135.69,81.029408,29.537744,86.2452507761,11.409407999999999,3.327744,11.8848,69.62,26.21,74.3902446561,133.19,77.639408,28.177744,82.5945696249,11.409407999999999,3.327744,11.8848,66.23,24.85,70.7385001255,134.93,65.499408,48.647744,81.5890644918,11.409407999999999,3.327744,11.8848,54.09,45.32,70.5664970081,135.69,11.409407999999999,3.887744,12.0535946638,11.409407999999999,3.327744,11.8848,0.0,0.56,0.56,135.42
2020-04-10 09:00:00,65.682336,79.389848,103.0384259773,15.942336,4.649848,16.6066,49.74,74.74,89.7782557193,135.66,81.012336,30.149848,86.4408000807,15.942336,4.649848,16.6066,65.07,25.5,69.8881599414,132.69,77.872336,28.809848,83.030765719,15.942336,4.649848,16.6066,61.93,24.16,66.4757888257,134.89,62.692336,50.759848,80.665303335,15.942336,4.649848,16.6066,46.75,46.11,65.6634951857,135.66,15.942336,5.249848,16.784486324,15.942336,4.649848,16.6066,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-04-10 09:30:00,66.097408,79.206744,103.1628597868,19.257408,5.616744,20.0598,46.84,73.59,87.2322973445,135.46,81.947408,30.106744,87.3028849019,19.257408,5.616744,20.0598,62.69,24.49,67.3037606676,132.57,78.907408,28.816744,84.0046651802,19.257408,5.616744,20.0598,59.65,23.2,64.0028319686,134.68,63.367408,52.396744,82.2243709519,19.257408,5.616744,20.0598,44.11,46.78,64.2966600999,135.46,19.257408,6.216744,20.2359993289,19.257408,5.616744,20.0598,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-04-10 10:00:00,63.973056,77.588808,100.5612998168,22.213056,6.478808,23.1386,41.76,71.11,82.4653242278,134.37,81.543056,29.628808,86.7590701041,22.213056,6.478808,23.1386,59.33,23.15,63.6865087754,131.62,78.613056,28.398808,83.5853149152,22.213056,6.478808,23.1386,56.4,21.92,60.5098867955,133.62,61.743056,53.818808,81.906465305,22.213056,6.478808,23.1386,39.53,47.34,61.6741153159,134.37,22.213056,7.038808,23.301602411,22.213056,6.478808,23.1386,0.0,0.56,0.56,134.07
2020-04-10 10:30:00,62.047104,77.117072,98.9792195799,25.807104,7.527072,26.8824,36.24,69.59,78.4608545709,133.91,80.347104,29.787072,85.6908792085,25.807104,7.527072,26.8824,54.54,22.26,58.9077176608,131.05,77.587104,28.597072,82.6894868413,25.807104,7.527072,26.8824,51.78,21.07,55.9027128143,133.2,60.407104,55.417072,81.9760335874,25.807104,7.527072,26.8824,34.6,47.89,59.0814023192,133.91,25.807104,8.127072,27.0565318576,25.807104,7.527072,26.8824,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-04-10 11:00:00,59.523632,76.638976,97.0391436937,28.213632,8.228976,29.3892,31.31,68.41,75.2345944363,133.87,79.813632,29.028976,84.928777812,28.213632,8.228976,29.3892,51.6,20.8,55.634521657,130.95,77.203632,27.928976,82.1001126333,28.213632,8.228976,29.3892,48.99,19.7,52.8025577032,133.12,58.303632,57.258976,81.7184424531,28.213632,8.228976,29.3892,30.09,49.03,57.5269415144,133.87,28.213632,8.788976,29.5508905071,28.213632,8.228976,29.3892,0.0,0.56,0.56,133.6
2020-04-10 11:30:00,57.218816,76.705488,95.6960019738,30.258816,8.825488,31.5196,26.96,67.88,73.0379079657,133.77,77.868816,29.355488,83.2183704536,30.258816,8.825488,31.5196,47.61,20.53,51.847786838,130.87,75.478816,28.265488,80.5977014352,30.258816,8.825488,31.5196,45.22,19.44,49.2215603166,133.07,56.378816,58.055488,80.9259573961,30.258816,8.825488,31.5196,26.12,49.23,55.7301291942,133.77,30.258816,9.425488,31.6928346754,30.258816,8.825488,31.5196,0.0,0.6000000000000001,0.6000000000000001,133.52
2020-04-10 12:00:00,55.626912,76.537016,94.6164264641,32.766912,9.557016,34.1322,22.86,66.98,70.7735826421,133.59,77.276912,29.477016,82.7080141251,32.766912,9.557016,34.1322,44.51,19.92,48.7641928058,130.67,75.036912,28.417016,80.2375533079,32.766912,9.557016,34.1322,42.27,18.86,46.2866341399,132.92,55.136912,59.317016,80.9851063594,32.766912,9.557016,34.1322,22.37,49.76,54.5570756181,133.59,32.766912,10.117016,34.2932141212,32.766912,9.557016,34.1322,0.0,0.56,0.56,133.36
2020-04-10 12:30:00,54.935648,76.617064,94.2767199109,34.515648,10.067064,35.9538,20.42,66.55,69.6123473243,133.4,77.215648,29.707064,82.7331006766,34.515648,10.067064,35.9538,42.7,19.64,47.0002085102,130.44,75.065648,28.667064,80.3532953154,34.515648,10.067064,35.9538,40.55,18.6,44.6123581533,132.75,54.645648,59.917064,81.0937815355,34.515648,10.067064,35.9538,20.13,49.85,53.7609467923,133.4,34.515648,10.667064,36.1263921703,34.515648,10.067064,35.9538,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-04-10 13:00:00,53.18096,76.58028,93.234938684,35.28096,10.29028,36.751,17.9,66.29,68.6642126584,133.62,75.84096,29.70028,81.4491120013,35.28096,10.29028,36.751,40.56,19.41,44.9651164793,130.75,73.81096,28.67028,79.1836016572,35.28096,10.29028,36.751,38.53,18.38,42.6894050087,132.98,53.11096,60.73028,80.6780080381,35.28096,10.29028,36.751,17.83,50.44,53.4986214776,133.62,35.28096,10.85028,36.9117151403,35.28096,10.29028,36.751,0.0,0.56,0.56,133.43
2020-04-10 13:30:00,51.524864,76.874752,92.544795128,35.604864,10.384752,37.0884,15.92,66.49,68.3693388881,133.79,74.564864,29.914752,80.3418404728,35.604864,10.384752,37.0884,38.96,19.53,43.5809878273,130.96,72.604864,28.884752,78.1395877552,35.604864,10.384752,37.0884,37.0,18.5,41.3672575837,133.17,51.664864,61.004752,79.9427166083,35.604864,10.384752,37.0884,16.06,50.62,53.106572098,133.79,35.604864,10.984752,37.2608523381,35.604864,10.384752,37.0884,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-04-10 14:00:00,50.379904,76.867472,91.9061639865,34.379904,10.027472,35.8124,16.0,66.84,68.7283464082,133.94,73.299904,29.647472,79.0686317221,34.379904,10.027472,35.8124,38.92,19.62,43.5856719577,131.17,71.349904,28.607472,76.8712966915,34.379904,10.027472,35.8124,36.97,18.58,41.3762891038,133.3,50.519904,60.647472,78.9327344019,34.379904,10.027472,35.8124,16.14,50.62,53.1308196812,133.94,34.379904,10.587472,35.9732172929,34.379904,10.027472,35.8124,0.0,0.56,0.56,133.78
2020-04-10 14:30:00,51.09224,76.85232,92.2859473463,33.40224,9.74232,34.794,17.69,67.11,69.402364513,134.27,73.29224,29.56232,79.0296349985,33.40224,9.74232,34.794,39.89,19.82,44.5426144271,131.59,71.29224,28.52232,76.7861069621,33.40224,9.74232,34.794,37.89,18.78,42.2887751064,133.68,51.05224,60.60232,79.2399671782,33.40224,9.74232,34.794,17.65,50.86,53.8355096567,134.27,33.44224,10.34232,35.0049567804,33.40224,9.74232,34.794,0.04,0.6000000000000001,0.6013318551,134.14
2020-04-10 15:00:00,51.003888,77.302384,92.6123920607,32.133888,9.372384,33.4728,18.87,67.93,70.5022113128,134.24,72.683888,29.922384,78.6021414405,32.133888,9.372384,33.4728,40.55,20.55,45.4599274087,131.51,70.663888,28.832384,76.3196661051,32.133888,9.372384,33.4728,38.53,19.46,43.1654086046,133.68,50.863888,59.342384,78.1578763867,32.133888,9.372384,33.4728,18.73,49.97,53.364911693,134.24,32.133888,9.932384,33.63389674,32.133888,9.372384,33.4728,0.0,0.56,0.56,134.14
2020-04-10 15:30:00,51.749856,77.936208,93.5526595744,31.049856,9.056208,32.3436,20.7,68.88,71.923184023,134.31,73.469856,30.336208,79.4865099025,31.049856,9.056208,32.3436,42.42,21.28,47.4583480538,131.55,71.369856,29.216208,77.1183710627,31.049856,9.056208,32.3436,40.32,20.16,45.0791304264,133.72,51.419856,58.196208,77.6582269733,31.049856,9.056208,32.3436,20.37,49.14,53.1947036837,134.31,31.049856,9.656208,32.5167020247,31.049856,9.056208,32.3436,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-04-10 16:00:00,53.232704,78.332872,94.7088148533,29.872704,8.712872,31.1174,23.36,69.62,73.4345558984,134.2,74.982704,30.262872,80.8594293873,29.872704,8.712872,31.1174,45.11,21.55,49.9931455302,131.41,72.742704,29.122872,78.3558718844,29.872704,8.712872,31.1174,42.87,20.41,47.4805749755,133.57,52.672704,57.272872,77.811282047,29.872704,8.712872,31.1174,22.8,48.56,53.6461890538,134.2,29.872704,9.272872,31.2788203006,29.872704,8.712872,31.1174,0.0,0.56,0.56,134.13
2020-04-10 16:30:00,57.254784,78.469312,97.1367243458,27.974784,8.159312,29.1404,29.28,70.31,76.1630783254,134.09,78.834784,30.099312,84.3853764061,27.974784,8.159312,29.1404,50.86,21.94,55.3904612727,131.25,76.314784,28.939312,81.6175841103,27.974784,8.159312,29.1404,48.34,20.78,52.6171454946,133.42,56.154784,55.899312,79.2344170683,27.974784,8.159312,29.1404,28.18,47.74,55.4366304892,134.09,28.014784,8.759312,29.3522344853,27.974784,8.159312,29.1404,0.04,0.6000000000000001,0.6013318551,134.04
2020-04-10 17:00:00,64.003584,77.942712,100.8539791915,24.763584,7.222712,25.7954,39.24,70.72,80.8770424781,133.68,85.293584,29.042712,90.1025781644,24.763584,7.222712,25.7954,60.53,21.82,64.3427797037,130.64,82.273584,27.872712,86.8667410373,24.763584,7.222712,25.7954,57.51,20.65,61.1050128877,132.92,62.013584,53.812712,82.1065927519,24.763584,7.222712,25.7954,37.25,46.59,59.6505708271,133.68,24.763584,7.782712,25.9577675966,24.763584,7.222712,25.7954,0.0,0.56,0.56,133.66
2020-04-10 17:30:00,71.017792,77.311856,104.9792829977,22.017792,6.421856,22.935200000000002,49.0,70.89,86.176517103,133.28,92.667792,27.701856,96.7197627168,22.017792,6.421856,22.935200000000002,70.65,21.28,73.7852349729,130.03,89.167792,26.551856,93.0370688876,22.017792,6.421856,22.935200000000002,67.15,20.13,70.1023494613,132.4,68.147792,52.231856,85.862030815,22.017792,6.421856,22.935200000000002,46.13,45.81,65.0117912382,133.28,22.017792,7.021856,23.1103791886,22.017792,6.421856,22.935200000000002,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-04-10 18:00:00,74.72392,80.15156,109.58073184,19.03392,5.55156,19.827,55.69,74.6,93.094232367,133.11,98.06392,21.52156,100.3977586931,19.03392,5.55156,19.827,79.03,15.97,80.627425855,131.36,94.05392,21.26156,96.4271424496,19.03392,5.55156,19.827,75.02,15.71,76.6472732718,133.45,71.27392,47.78156,85.8082114264,19.03392,5.55156,19.827,52.24,42.23,67.1743291742,133.11,19.03392,6.11156,19.9910298934,19.03392,5.55156,19.827,0.0,0.56,0.56,133.14
2020-04-10 18:30:00,78.044288,82.774584,113.7652963157,15.444288,4.504584,16.0878,62.6,78.27,100.2245124708,132.87,100.864288,17.864584,102.4341151924,15.444288,4.504584,16.0878,85.42,13.36,86.458464016,132.28,96.564288,17.104584,98.0674691769,15.444288,4.504584,16.0878,81.12,12.6,82.0927183129,134.22,73.964288,42.964584,85.5375436732,15.444288,4.504584,16.0878,58.52,38.46,70.0268662729,132.87,15.444288,5.064584,16.2534932528,15.444288,4.504584,16.0878,0.0,0.56,0.56,132.91
2020-04-10 19:00:00,79.47784,82.74312,114.7307759862,13.34784,3.89312,13.904,66.13,78.85,102.9101520745,132.55,101.34784,17.53312,102.8532691245,13.34784,3.89312,13.904,88.0,13.64,89.0508259367,131.81,96.89784,16.73312,98.3320329374,13.34784,3.89312,13.904,83.55,12.84,84.5308706923,133.84,75.08784,41.35312,85.7220172978,13.34784,3.89312,13.904,61.74,37.46,72.2155052603,132.55,13.34784,4.45312,14.071073534,13.34784,3.89312,13.904,0.0,0.56,0.56,132.6
2020-04-10 19:30:00,79.891072,83.374896,115.472752926,11.571072000000001,3.374896,12.0532,68.32,80.0,105.2027680244,132.5,100.511072,17.634896,102.0463872536,11.571072000000001,3.374896,12.0532,88.94,14.26,90.0759190905,131.66,96.031072,16.794896,97.4886420109,11.571072000000001,3.374896,12.0532,84.46,13.42,85.51951824,133.73,75.311072,39.604896,85.089983858,11.571072000000001,3.374896,12.0532,63.74,36.23,73.3171228295,132.5,11.571072000000001,3.934896,12.221829395,11.571072000000001,3.374896,12.0532,0.0,0.56,0.56,132.56
2020-04-10 20:00:00,80.30712,83.58416,115.9117997686,10.91712,3.18416,11.372,69.39,80.4,106.2032584246,132.67,100.14712,18.13416,101.775701438,10.91712,3.18416,11.372,89.23,14.95,90.4737276783,131.94,95.61712,17.26416,97.1631867407,10.91712,3.18416,11.372,84.7,14.08,85.8623107073,133.97,75.62712,39.23416,85.1984776296,10.91712,3.18416,11.372,64.71,36.05,74.0741965869,132.67,10.91712,3.74416,11.5413276186,10.91712,3.18416,11.372,0.0,0.56,0.56,132.74
2020-04-10 20:30:00,82.578992,82.953456,117.0494159835,10.468992,3.053456,10.9052,72.11,79.9,107.628351748,132.39,102.138992,17.783456,103.6755756872,10.468992,3.053456,10.9052,91.67,14.73,92.8459035176,131.59,97.508992,16.923456,98.9666958317,10.468992,3.053456,10.9052,87.04,13.87,88.1381784473,133.67,77.658992,39.233456,87.0067992065,10.468992,3.053456,10.9052,67.19,36.18,76.3117848042,132.39,10.468992,3.6134560000000002,11.0750556549,10.468992,3.053456,10.9052,0.0,0.56,0.56,132.44
2020-04-10 21:00:00,80.082192,82.921056,115.2781809523,10.392192,3.031056,10.8252,69.69,79.89,106.014660307,132.79,99.932192,18.891056,101.7020894314,10.392192,3.031056,10.8252,89.54,15.86,90.9337737037,132.37,95.392192,17.981056,97.0720797626,10.392192,3.031056,10.8252,85.0,14.95,86.3047072876,134.25,75.402192,39.851056,85.2853869237,10.392192,3.031056,10.8252,65.01,36.82,74.7128670311,132.79,10.432192,3.591056,11.0329648382,10.392192,3.031056,10.8252,0.04,0.56,0.5614267539000001,132.84
2020-04-10 21:30:00,76.909232,83.604776,113.5992453181,9.959232,2.904776,10.3742,66.95,80.7,104.856056096,133.19,97.309232,19.544776,99.2526317098,9.959232,2.904776,10.3742,87.35,16.64,88.920819272,132.96,92.889232,18.604776,94.7340863236,9.959232,2.904776,10.3742,82.93,15.7,84.4030503003,134.71,72.459232,39.814776,82.677425516,9.959232,2.904776,10.3742,62.5,36.91,72.5851093545,133.19,9.959232,3.464776,10.5447131189,9.959232,2.904776,10.3742,0.0,0.56,0.56,133.23
