Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-10 22:00:00,73.678944,84.427192,112.055957173,9.418944,2.747192,9.8114,64.26,81.68,103.927715264,133.57,92.758944,20.797192,95.0617950971,9.418944,2.747192,9.8114,83.34,18.05,85.2722586777,133.5,88.538944,19.777192,90.7209012744,9.418944,2.747192,9.8114,79.12,17.03,80.9320412445,135.2,69.498944,39.297192,79.8396675607,9.418944,2.747192,9.8114,60.08,36.55,70.3243122967,133.57,9.418944,3.347192,9.9960092217,9.418944,2.747192,9.8114,0.0,0.6000000000000001,0.6000000000000001,133.6
2020-04-10 22:30:00,69.234032,85.261176,109.8308668812,10.084032,2.941176,10.5042,59.15,82.32,101.3671786132,133.85,88.544032,22.201176,91.2849265684,10.084032,2.941176,10.5042,78.46,19.26,80.7893507834,133.96,84.544032,21.131176,87.1448216818,10.084032,2.941176,10.5042,74.46,18.19,76.6496425302,135.6,65.564032,39.491176,76.5388481358,10.084032,2.941176,10.5042,55.48,36.55,66.437435983,133.85,10.084032,3.501176,10.6745461149,10.084032,2.941176,10.5042,0.0,0.56,0.56,133.87
2020-04-10 23:00:00,65.0988,86.9334,108.6060302055,10.4688,3.0534,10.905,54.63,83.88,100.101405085,134.45,84.1288,23.3434,87.3073268002,10.4688,3.0534,10.905,73.66,20.29,76.4034011023,134.73,80.3588,22.2134,83.3724887298,10.4688,3.0534,10.905,69.89,19.16,72.4687360177,136.23,61.8488,39.1534,73.2001556897,10.4688,3.0534,10.905,51.38,36.1,62.7942226642,134.45,10.4688,3.6134,11.0748558907,10.4688,3.0534,10.905,0.0,0.56,0.56,134.47
2020-04-10 23:30:00,61.612288,86.078584,105.8564908546,10.452288,3.048584,10.8878,51.16,83.03,97.5260298587,134.84,78.372288,27.678584,83.1163012808,10.452288,3.048584,10.8878,67.92,24.63,72.2479293821,134.02,74.902288,26.338584,79.3981974276,10.452288,3.048584,10.8878,64.45,23.29,68.5290201302,135.63,58.702288,40.718584,71.4420163447,10.452288,3.048584,10.8878,48.25,37.67,61.2134903432,134.84,10.452288,3.648584,11.0707944448,10.452288,3.048584,10.8878,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-04-11 00:00:00,60.152288,81.568584,101.3495517869,8.772288,2.5585839999999997,9.1378,51.38,79.01,94.2469336371,135.0,73.872288,32.548584,80.7249977068,8.772288,2.5585839999999997,9.1378,65.1,29.99,71.6757288069,132.59,70.552288,30.948584,77.0418080891,8.772288,2.5585839999999997,9.1378,61.78,28.39,67.9908854186,134.46,57.212288,43.978584,72.1620519999,8.772288,2.5585839999999997,9.1378,48.44,41.42,63.7342137317,135.0,8.772288,3.118584,9.3101344201,8.772288,2.5585839999999997,9.1378,0.0,0.56,0.56,134.99
2020-04-11 00:30:00,57.489952,81.878736,100.0460993239,8.429952,2.458736,8.7812,49.06,79.42,93.3510578408,135.3,70.649952,32.748736,77.8710178898,8.429952,2.458736,8.7812,62.22,30.29,69.2012463761,133.0,67.489952,31.148736,74.3312678175,8.429952,2.458736,8.7812,59.06,28.69,65.6597266214,134.79,54.769952,44.078736,70.3042147345,8.429952,2.458736,8.7812,46.34,41.62,62.2865956687,135.3,8.429952,3.058736,8.967717471,8.429952,2.458736,8.7812,0.0,0.6000000000000001,0.6000000000000001,135.28
2020-04-11 01:00:00,54.69624,82.47932,98.9672516432,9.90624,2.88932,10.319,44.79,79.59,91.327499692,135.51,68.33624,33.62932,76.1628049707,9.90624,2.88932,10.319,58.43,30.74,66.0228180253,133.29,65.35624,31.99932,72.769461915,9.90624,2.88932,10.319,55.45,29.11,62.6266285217,135.04,52.34624,44.71932,68.8472688158,9.90624,2.88932,10.319,42.44,41.83,59.5894495695,135.51,9.90624,3.48932,10.5028065297,9.90624,2.88932,10.319,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-04-11 01:30:00,55.902271999999996,82.166496,99.3800637939,9.142272,2.666496,9.5232,46.76,79.5,92.2320313123,135.34,68.672272,33.436496,76.3798416233,9.142272,2.666496,9.5232,59.53,30.77,67.0120422014,133.11,65.652272,31.816496,72.9555360235,9.142272,2.666496,9.5232,56.51,29.15,63.5853961221,134.86,53.382272,44.366496,69.4121958391,9.142272,2.666496,9.5232,44.24,41.7,60.795292580899996,135.34,9.142272,3.226496,9.6949169032,9.142272,2.666496,9.5232,0.0,0.56,0.56,135.28
2020-04-11 02:00:00,56.8988,82.1784,99.9538036695,9.1488,2.6684,9.53,47.75,79.51,92.7464425194,135.12,69.7688,33.2584,77.2904044756,9.1488,2.6684,9.53,60.62,30.59,67.9009020559,132.79,66.6788,31.6384,73.8041375805,9.1488,2.6684,9.53,57.53,28.97,64.4124351348,134.58,54.3088,43.9584,69.8697837981,9.1488,2.6684,9.53,45.16,41.29,61.1906014025,135.12,9.1488,3.2684,9.7150903238,9.1488,2.6684,9.53,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-04-11 02:30:00,56.80024,82.45632,100.1264798742,8.97024,2.61632,9.344,47.83,79.84,93.0705888023,135.22,69.38024,33.10632,76.8742227694,8.97024,2.61632,9.344,60.41,30.49,67.6683692725,132.86,66.29024,31.48632,73.38790272520001,8.97024,2.61632,9.344,57.32,28.87,64.1798979432,134.64,54.18024,43.83632,69.6930509994,8.97024,2.61632,9.344,45.21,41.22,61.1803277206,135.22,8.97024,3.21632,9.529423907,8.97024,2.61632,9.344,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-04-11 03:00:00,55.670192,82.300056,99.3603014031,8.400192,2.450056,8.7502,47.27,79.85,92.792647338,135.85,67.270192,33.510056,75.154524713,8.400192,2.450056,8.7502,58.87,31.06,66.5612537442,133.75,64.270192,31.870055999999998,71.7381213105,8.400192,2.450056,8.7502,55.87,29.42,63.1426424851,135.39,53.120192,44.570056,69.3415076989,8.400192,2.450056,8.7502,44.72,42.12,61.4326688334,135.85,8.400192,3.050056,8.9367817048,8.400192,2.450056,8.7502,0.0,0.6000000000000001,0.6000000000000001,135.76
2020-04-11 03:30:00,55.31392,82.56656,99.3824258911,7.87392,2.29656,8.202,47.44,80.27,93.2406912244,136.05,65.94392,33.56656,73.9953683361,7.87392,2.29656,8.202,58.07,31.27,65.9540582527,134.01,62.98392,31.91656,70.6090715192,7.87392,2.29656,8.202,55.11,29.62,62.5656175547,135.57,52.74392,44.46656,68.9869266977,7.87392,2.29656,8.202,44.87,42.17,61.5761788357,136.05,7.91392,2.85656,8.4136831887,7.87392,2.29656,8.202,0.04,0.56,0.5614267539000001,135.94
2020-04-11 04:00:00,54.706752,83.581136,99.8931179283,8.026752,2.341136,8.3612,46.68,81.24,93.6961045081,136.46,65.266752,34.011136,73.5969176572,8.026752,2.341136,8.3612,57.24,31.67,65.4171728218,134.43,62.336752,32.341136,70.2269159773,8.026752,2.341136,8.3612,54.31,30.0,62.0449522524,135.95,52.206752,44.141136,68.3665476806,8.026752,2.341136,8.3612,44.18,41.8,60.8203288383,136.46,8.066752,2.941136,8.5861964105,8.026752,2.341136,8.3612,0.04,0.6000000000000001,0.6013318551,136.35
2020-04-11 04:30:00,54.658416,84.023288,100.2369959943,7.828416,2.2832879999999998,8.1546,46.83,81.74,94.2044399166,136.63,64.908416,34.123288,73.3314479031,7.828416,2.2832879999999998,8.1546,57.08,31.84,65.3598653609,134.64,61.988416,32.453288,69.9698479361,7.828416,2.2832879999999998,8.1546,54.16,30.17,61.9962458541,136.09,52.168416,43.933288,68.203206834,7.828416,2.2832879999999998,8.1546,44.34,41.65,60.8338565274,136.63,7.828416,2.883288,8.3425084213,7.828416,2.2832879999999998,8.1546,0.0,0.6000000000000001,0.6000000000000001,136.5
2020-04-11 05:00:00,54.257456,84.418008,100.3507429284,7.707456,2.248008,8.0286,46.55,82.17,94.4394589142,136.74,64.647456,34.268008,73.1682303979,7.707456,2.248008,8.0286,56.94,32.02,65.3256764221,134.71,61.717456,32.578008,69.7880432478,7.707456,2.248008,8.0286,54.01,30.33,61.9434338732,136.17,51.807456,43.598008,67.7111423531,7.707456,2.248008,8.0286,44.1,41.35,60.4535565538,136.74,7.707456,2.848008,8.2168137109,7.707456,2.248008,8.0286,0.0,0.6000000000000001,0.6000000000000001,136.6
2020-04-11 05:30:00,54.29768,84.98724,100.8517179636,7.56768,2.20724,7.883,46.73,82.78,95.0590411271,136.59,64.96768,34.13724,73.3903985505,7.56768,2.20724,7.883,57.4,31.93,65.6832162733,134.47,61.99768,32.44724,69.9752506891,7.56768,2.20724,7.883,54.43,30.24,62.2662227857,135.94,51.84768,42.92724,67.3121820728,7.56768,2.20724,7.883,44.28,40.72,60.1567685302,136.59,7.56768,2.80724,8.0715783463,7.56768,2.20724,7.883,0.0,0.6000000000000001,0.6000000000000001,136.43
2020-04-11 06:00:00,54.520448,84.893464,100.8929109504,7.520448,2.193464,7.8338,47.0,82.7,95.1224999671,136.29,65.410448,34.133464,73.7808923245,7.520448,2.193464,7.8338,57.89,31.94,66.1166824637,134.09,62.400448,32.443464,70.3306069,7.520448,2.193464,7.8338,54.88,30.25,62.6647979331,135.61,52.060448,42.483464,67.1947539574,7.520448,2.193464,7.8338,44.54,40.29,60.0591017249,136.29,7.520448,2.793464,8.0225045491,7.520448,2.193464,7.8338,0.0,0.6000000000000001,0.6000000000000001,136.11
2020-04-11 06:30:00,55.621376,84.014568,100.7580523053,7.661376,2.234568,7.9806,47.96,81.78,94.8057487708,135.73,67.091376,33.684568,75.0726505122,7.661376,2.234568,7.9806,59.43,31.45,67.2385856484,133.4,64.001376,32.014568,71.5619220963,7.661376,2.234568,7.9806,56.34,29.78,63.7263210926,135.04,53.081376,42.394568,67.9332898803,7.661376,2.234568,7.9806,45.42,40.16,60.6283926886,135.73,7.661376,2.834568,8.1689324859,7.661376,2.234568,7.9806,0.0,0.6000000000000001,0.6000000000000001,135.54
2020-04-11 07:00:00,56.265568,82.971624,100.2502096335,7.925568,2.311624,8.2558,48.34,80.66,94.036116466,135.39,68.185568,33.531624,75.9844819128,7.925568,2.311624,8.2558,60.26,31.22,67.8671938421,133.04,65.035568,31.871624,72.4253099509,7.925568,2.311624,8.2558,57.11,29.56,64.3066536215,134.75,53.705568,42.891624,68.7312115677,7.925568,2.311624,8.2558,45.78,40.58,61.1763418324,135.39,7.925568,2.8716239999999997,8.4297599325,7.925568,2.311624,8.2558,0.0,0.56,0.56,135.19
2020-04-11 07:30:00,58.69688,82.11284,100.9348414305,9.02688,2.63284,9.403,49.67,79.48,93.7239526482,134.98,71.09688,32.78284,78.2910016809,9.02688,2.63284,9.403,62.07,30.15,69.0051258966,132.48,67.85688,31.17284,74.6746417266,9.02688,2.63284,9.403,58.83,28.54,65.3873114603,134.29,56.01688,43.58284,70.9743248464,9.02688,2.63284,9.403,46.99,40.95,62.3294681511,134.98,9.02688,3.23284,9.5883166927,9.02688,2.63284,9.403,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-04-11 08:00:00,60.855312,81.463216,101.6839444538,9.885312,2.883216,10.2972,50.97,78.58,93.662998564,135.18,72.705312,32.263216,79.5423000653,9.885312,2.883216,10.2972,62.82,29.38,69.3508240759,132.75,69.425312,30.703216,75.911536798,9.885312,2.883216,10.2972,59.54,27.82,65.718825309,134.51,58.075312,45.053216,73.5019328715,9.885312,2.883216,10.2972,48.19,42.17,64.0358102939,135.18,9.885312,3.483216,10.4810394065,9.885312,2.883216,10.2972,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-04-11 08:30:00,62.052016,80.968088,102.0111952878,12.302016,3.588088,12.8146,49.75,77.38,91.9930807181,135.43,75.422016,31.828088,81.8627368419,12.302016,3.588088,12.8146,63.12,28.24,69.1493456224,132.81,72.142016,30.328088,78.2576730697,12.302016,3.588088,12.8146,59.84,26.74,65.5427585626,134.75,59.362016,47.238088,75.8636006361,12.302016,3.588088,12.8146,47.06,43.65,64.1869620717,135.43,12.302016,4.1480879999999996,12.9825356429,12.302016,3.588088,12.8146,0.0,0.56,0.56,135.2
2020-04-11 09:00:00,60.238608,80.593344,100.6179754859,16.228608,4.733344,16.9048,44.01,75.86,87.7018796834,135.29,80.028608,31.433344,85.9804234314,16.228608,4.733344,16.9048,63.8,26.7,69.161622306,132.46,76.738608,30.013344,82.3991187807,16.228608,4.733344,16.9048,60.51,25.28,65.5784911385,134.54,58.048608,49.463344,76.264430047,16.228608,4.733344,16.9048,41.82,44.73,61.2346740009,135.29,16.228608,5.333344,17.0825137448,16.228608,4.733344,16.9048,0.0,0.6000000000000001,0.6000000000000001,135.03
2020-04-11 09:30:00,61.986064,80.576352,101.6603198492,18.296064,5.336352,19.0584,43.69,75.24,87.0050211195,134.96,83.226064,30.986352,88.8072730085,18.296064,5.336352,19.0584,64.93,25.65,69.8128025508,132.05,79.866064,29.626352,85.1839709786,18.296064,5.336352,19.0584,61.57,24.29,66.1881333775,134.13,59.806064,50.116352,78.0282899272,18.296064,5.336352,19.0584,41.51,44.78,61.0600401245,134.96,18.336064,5.936352,19.2730775456,18.296064,5.336352,19.0584,0.04,0.6000000000000001,0.6013318551,134.7
2020-04-11 10:00:00,60.833152,79.436336,100.0540047143,20.113152,5.866336,20.9512,40.72,73.57,84.087236249,134.63,83.813152,30.486336,89.1855432841,20.113152,5.866336,20.9512,63.7,24.62,68.2922718907,131.68,80.543152,29.176336,85.6647997516,20.113152,5.866336,20.9512,60.43,23.31,64.7699081364,133.83,58.913152,51.406336,78.1880480606,20.113152,5.866336,20.9512,38.8,45.54,59.8275154089,134.63,20.113152,6.426336,21.1148449618,20.113152,5.866336,20.9512,0.0,0.56,0.56,134.38
2020-04-11 10:30:00,62.447936,80.030648,101.5118186713,22.287936,6.500648,23.2166,40.16,73.53,83.7823758317,134.43,79.077936,31.100648,84.973938758,22.287936,6.500648,23.2166,56.79,24.6,61.8891274781,131.5,76.137936,29.790648,81.7585959187,22.287936,6.500648,23.2166,53.85,23.29,58.6706621745,133.7,60.577936,51.650648,79.6082644506,22.287936,6.500648,23.2166,38.29,45.15,59.2000557432,134.43,22.287936,7.100648,23.3916928237,22.287936,6.500648,23.2166,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-04-11 11:00:00,61.461232,78.455776,99.6633926109,24.191232,7.055776,25.1992,37.27,71.4,80.5419946363,133.93,76.651232,30.165776,82.3734508734,24.191232,7.055776,25.1992,52.46,23.11,57.3247215432,130.9,73.921232,28.935776,79.3827920466,24.191232,7.055776,25.1992,49.73,21.88,54.3305374536,133.23,59.831232,53.435776,80.2194395353,24.191232,7.055776,25.1992,35.64,46.38,58.491999452900004,133.93,24.191232,7.615776,25.3616984794,24.191232,7.055776,25.1992,0.0,0.56,0.56,133.67
2020-04-11 11:30:00,56.339376,76.833568,95.2760329762,28.469376,8.303568,29.6556,27.87,68.53,73.9803879417,133.9,75.639376,29.953568,81.3543572134,28.469376,8.303568,29.6556,47.17,21.65,51.9011695437,131.18,73.179376,28.803568,78.6439228503,28.469376,8.303568,29.6556,44.71,20.5,49.1857103232,133.32,55.529376,57.173568,79.7014960763,28.469376,8.303568,29.6556,27.06,48.87,55.8616192032,133.9,28.469376,8.903568,29.8291617878,28.469376,8.303568,29.6556,0.0,0.6000000000000001,0.6000000000000001,133.67
2020-04-11 12:00:00,54.278432,76.260376,93.6044503645,29.658432,8.650376,30.8942,24.62,67.61,71.9531548996,133.9,75.628432,29.460376,81.1638680747,29.658432,8.650376,30.8942,45.97,20.81,50.4608462077,131.27,73.248432,28.360376,78.5470796231,29.658432,8.650376,30.8942,43.59,19.71,47.8390238195,133.32,53.758432,58.460376,79.4203032805,29.658432,8.650376,30.8942,24.1,49.81,55.3339506994,133.9,29.658432,9.210376,31.0556535072,29.658432,8.650376,30.8942,0.0,0.56,0.56,133.67
2020-04-11 12:30:00,53.962528,76.174904,93.3518635463,30.462528,8.884904,31.7318,23.5,67.29,71.2754803562,133.84,75.372528,29.314904,80.8726256136,30.462528,8.884904,31.7318,44.91,20.43,49.3385549038,131.19,73.052528,28.224904,78.3154968892,30.462528,8.884904,31.7318,42.59,19.34,46.7754604467,133.27,53.542528,58.754904,79.4917671755,30.462528,8.884904,31.7318,23.08,49.87,54.9518270852,133.84,30.462528,9.484904,31.9049998596,30.462528,8.884904,31.7318,0.0,0.6000000000000001,0.6000000000000001,133.67
2020-04-11 13:00:00,52.9184,76.3912,92.9299332616,31.2384,9.1112,32.54,21.68,67.28,70.6867795277,133.96,73.8684,29.4412,79.5193358624,31.2384,9.1112,32.54,42.63,20.33,47.2295013736,131.36,71.6484,28.3612,77.0574518655,31.2384,9.1112,32.54,40.41,19.25,44.7608154528,133.4,52.6584,59.1712,79.2094565062,31.2384,9.1112,32.54,21.42,50.06,54.4501606977,133.96,31.2384,9.6712,32.7012193045,31.2384,9.1112,32.54,0.0,0.56,0.56,133.82
2020-04-11 13:30:00,52.13808,76.94944,92.9494255087,32.15808,9.37944,33.498,19.98,67.57,70.4620841304,134.1,73.30808,29.88944,79.1672483847,32.15808,9.37944,33.498,41.15,20.51,45.97806651,131.59,71.16808,28.79944,76.7743665243,32.15808,9.37944,33.498,39.01,19.42,43.5765590656,133.55,52.05808,59.60944,79.1411967966,32.15808,9.37944,33.498,19.9,50.23,54.0283527419,134.1,32.15808,9.97944,33.6709271034,32.15808,9.37944,33.498,0.0,0.6000000000000001,0.6000000000000001,133.98
2020-04-11 14:00:00,51.606496,77.387728,93.0166161199,29.786496,8.687728,31.0276,21.82,68.7,72.081914514,134.52,70.966496,30.167728,77.1124851577,29.786496,8.687728,31.0276,41.18,21.48,46.4454820192,132.23,68.806496,29.017728,74.6750455646,29.786496,8.687728,31.0276,39.02,20.33,43.9985147477,134.03,51.376496,58.577728,77.9159454725,29.786496,8.687728,31.0276,21.59,49.89,54.3612012376,134.52,29.786496,9.247728,31.1890336035,29.786496,8.687728,31.0276,0.0,0.56,0.56,134.44
2020-04-11 14:30:00,48.847712,77.736416,91.809854265,31.187712,9.096416,32.4872,17.66,68.64,70.8754202809,134.61,70.647712,30.786416,77.0642759063,31.187712,9.096416,32.4872,39.46,21.69,45.0282988797,132.35,68.587712,29.636416,74.7167410339,31.187712,9.096416,32.4872,37.4,20.54,42.6690942018,134.16,48.977712,59.246416,76.8697214877,31.187712,9.096416,32.4872,17.79,50.15,53.2119028038,134.61,31.187712,9.696416,32.6602795922,31.187712,9.096416,32.4872,0.0,0.6000000000000001,0.6000000000000001,134.54
2020-04-11 15:00:00,49.787104,78.062072,92.5874873276,28.327104,8.262072,29.5074,21.46,69.8,73.0244589162,134.89,71.297104,30.342072,77.4849557788,28.327104,8.262072,29.5074,42.97,22.08,48.3109438947,132.64,69.057104,29.162072,74.9620574437,28.327104,8.262072,29.5074,40.73,20.9,45.7792846165,134.4,49.597104,57.822072,76.1791620823,28.327104,8.262072,29.5074,21.27,49.56,53.9314982176,134.89,28.327104,8.862072,29.6809895583,28.327104,8.262072,29.5074,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-04-11 15:30:00,52.100144,78.848792,94.5069151157,26.910144,7.8487919999999995,28.0314,25.19,71.0,75.3361540032,135.03,71.890144,30.758792,78.1939645346,26.910144,7.8487919999999995,28.0314,44.98,22.91,50.4783963691,132.79,69.550144,29.538792,75.5629721705,26.910144,7.8487919999999995,28.0314,42.64,21.69,47.8395829831,134.52,51.560144,56.518792,76.5037404212,26.910144,7.8487919999999995,28.0314,24.65,48.67,54.5563140251,135.03,26.950144,8.408792,28.23150801,26.910144,7.8487919999999995,28.0314,0.04,0.56,0.5614267539000001,135.01
2020-04-11 16:00:00,54.908768,78.459224,95.7644121475,23.928768,6.979224,24.9258,30.98,71.48,77.9047546688,134.93,74.078768,30.319224,80.0432333952,23.928768,6.979224,24.9258,50.15,23.34,55.3152610045,132.67,71.478768,29.069224,77.1636835484,23.928768,6.979224,24.9258,47.55,22.09,52.4306265459,134.43,53.858768,54.999224,76.9784484845,23.928768,6.979224,24.9258,29.93,48.02,56.5837900816,134.93,23.968768,7.579224,25.1385456198,23.928768,6.979224,24.9258,0.04,0.6000000000000001,0.6013318551,134.94
2020-04-11 16:30:00,59.148768,78.419224,98.2250041928,22.008768,6.419224,22.9258,37.14,72.0,81.0146875573,134.87,77.328768,29.849224,82.889773397,22.008768,6.419224,22.9258,55.32,23.43,60.0771778631,132.56,74.458768,28.599224,79.7622952621,22.008768,6.419224,22.9258,52.45,22.18,56.9469481184,134.34,57.558768,53.889224,78.8483369324,22.008768,6.419224,22.9258,35.55,47.47,59.306014872,134.87,22.008768,7.019224,23.1009821099,22.008768,6.419224,22.9258,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-04-11 17:00:00,65.978256,78.382408,102.4545369844,20.408256,5.952408,21.2586,45.57,72.43,85.5729501653,134.84,83.788256,29.172408,88.7214812322,20.408256,5.952408,21.2586,63.38,23.22,67.499576295,132.42,80.538256,27.912408,85.237979797,20.408256,5.952408,21.2586,60.13,21.96,64.0145178846,134.22,63.648256,52.882408,82.7505260873,20.408256,5.952408,21.2586,43.24,46.93,63.8131843744,134.84,20.408256,6.512408,21.4221467393,20.408256,5.952408,21.2586,0.0,0.56,0.56,134.89
2020-04-11 17:30:00,72.597648,77.253064,106.011576691,17.427648,5.083064,18.1538,55.17,72.17,90.8418284712,134.51,89.727648,27.763064,93.9246428701,17.427648,5.083064,18.1538,72.3,22.68,75.7738239764,131.95,86.037648,26.523064,90.0330483618,17.427648,5.083064,18.1538,68.61,21.44,71.8818871483,133.83,69.357648,51.653064,86.4784502444,17.427648,5.083064,18.1538,51.93,46.57,69.7530630152,134.51,17.427648,5.683064,18.3308518962,17.427648,5.083064,18.1538,0.0,0.6000000000000001,0.6000000000000001,134.59
2020-04-11 18:00:00,78.306352,75.273936,108.6188298799,13.556352,3.953936,14.1212,64.75,71.32,96.3281106427,133.99,94.726352,25.843936,98.1885471488,13.556352,3.953936,14.1212,81.17,21.89,84.0698578564,131.28,90.596352,24.643936,93.8883516592,13.556352,3.953936,14.1212,77.04,20.69,79.769904726,133.26,74.206352,50.363936,89.6833804367,13.556352,3.953936,14.1212,60.65,46.41,76.3695659278,133.99,13.556352,4.553936,14.3008046151,13.556352,3.953936,14.1212,0.0,0.6000000000000001,0.6000000000000001,134.11
2020-04-11 18:30:00,81.42392,76.96656,112.0433224534,10.03392,2.9265600000000003,10.452,71.39,74.04,102.8516100992,133.3,98.01392,20.93656,100.2250869713,10.03392,2.9265600000000003,10.452,87.98,18.01,89.8044570163,131.57,93.42392,20.84656,95.7215121694,10.03392,2.9265600000000003,10.452,83.39,17.92,85.293718995,133.51,76.74392,45.80656,89.3748857118,10.03392,2.9265600000000003,10.452,66.71,42.88,79.3027017194,133.3,10.03392,3.48656,10.6224126826,10.03392,2.9265600000000003,10.452,0.0,0.56,0.56,133.43
2020-04-11 19:00:00,81.416928,80.744104,114.6661523542,8.276928,2.414104,8.6218,73.14,78.33,107.1683185461,133.26,99.546928,16.324104,100.8764950107,8.276928,2.414104,8.6218,91.27,13.91,92.3238918157,133.15,94.826928,15.494104,96.0844083745,8.276928,2.414104,8.6218,86.55,13.08,87.5327875713,134.81,76.586928,41.504104,87.1099775532,8.276928,2.414104,8.6218,68.31,39.09,78.7037750048,133.26,8.276928,2.974104,8.7950458623,8.276928,2.414104,8.6218,0.0,0.56,0.56,133.37
2020-04-11 19:30:00,81.790464,80.905552,115.0451578545,6.910464,2.015552,7.1984,74.88,78.89,108.7687753907,133.45,99.260464,16.605552,100.6398731653,6.910464,2.015552,7.1984,92.35,14.59,93.4954041651,133.41,94.500464,15.745552,95.8032363963,6.910464,2.015552,7.1984,87.59,13.73,88.6595792907,135.05,76.800464,40.815552,86.9725275916,6.910464,2.015552,7.1984,69.89,38.8,79.9378014459,133.45,6.910464,2.575552,7.37482073,6.910464,2.015552,7.1984,0.0,0.56,0.56,133.58
2020-04-11 20:00:00,81.12312,81.53716,115.0185596302,6.81312,1.98716,7.097,74.31,79.55,108.8585256193,133.03,98.58312,17.69716,100.1589787338,6.81312,1.98716,7.097,91.77,15.71,93.1049783846,132.88,93.86312,16.77716,95.3507126025,6.81312,1.98716,7.097,87.05,14.79,88.2974892055,134.64,76.16312,39.45716,85.7769684904,6.81312,1.98716,7.097,69.35,37.47,78.8252713284,133.03,6.81312,2.54716,7.2736942608,6.81312,1.98716,7.097,0.0,0.56,0.56,133.15
2020-04-11 20:30:00,81.918672,81.536696,115.5807147272,6.708672,1.956696,6.9882,75.21,79.58,109.4966688991,132.76,99.938672,17.446696,101.4501126783,6.708672,1.956696,6.9882,93.23,15.49,94.5080578575,132.56,95.138672,16.536696,96.5651553332,6.708672,1.956696,6.9882,88.43,14.58,89.6238879987,134.32,76.848672,39.146696,86.2448966367,6.708672,1.956696,6.9882,70.14,37.19,79.3896447907,132.76,6.708672,2.556696,7.179343594,6.708672,1.956696,6.9882,0.0,0.6000000000000001,0.6000000000000001,132.87
2020-04-11 21:00:00,79.724864,82.144752,114.4718927115,6.084864,1.7747519999999999,6.3384,73.64,80.37,109.0054425247,132.97,97.524864,17.984752,99.1693017154,6.084864,1.7747519999999999,6.3384,91.44,16.21,92.8656971115,132.88,92.824864,17.034752,94.3749868997,6.084864,1.7747519999999999,6.3384,86.74,15.26,88.0721022799,134.57,74.814864,38.654752,84.2107696647,6.084864,1.7747519999999999,6.3384,68.73,36.88,77.9996621788,132.97,6.084864,2.334752,6.5174102832,6.084864,1.7747519999999999,6.3384,0.0,0.56,0.56,133.08
2020-04-11 21:30:00,77.03304,83.40172,113.5338546452,6.38304,1.86172,6.649,70.65,81.54,107.8897312074,133.53,94.56304,18.88172,96.4297043664,6.38304,1.86172,6.649,88.18,17.02,89.8075319781,133.61,90.01304,17.90172,91.7759170425,6.38304,1.86172,6.649,83.63,16.04,85.1543216754,135.14,72.39304,38.66172,82.0699752272,6.38304,1.86172,6.649,66.01,36.8,75.5748642076,133.53,6.38304,2.42172,6.8269998828,6.38304,1.86172,6.649,0.0,0.56,0.56,133.62
2020-04-11 22:00:00,73.934688,85.261784,112.8534886502,6.794688,1.981784,7.0778,67.14,83.28,106.9735387841,134.07,90.904688,20.541784,93.1967123362,6.794688,1.981784,7.0778,84.11,18.56,86.1334180211,134.28,86.594688,19.491784,88.7613070731,6.794688,1.981784,7.0778,79.8,17.51,81.6984706099,135.76,69.594688,38.061784,79.3228844602,6.794688,1.981784,7.0778,62.8,36.08,72.4265586646,134.07,6.794688,2.541784,7.2545469135000005,6.794688,1.981784,7.0778,0.0,0.56,0.56,134.15
2020-04-11 22:30:00,69.305728,85.472504,110.0401421011,7.585728,2.212504,7.9018,61.72,83.26,103.6416229128,133.83,86.435728,21.882504,89.1626550536,7.585728,2.212504,7.9018,78.85,19.67,81.2664223403,134.14,82.355728,20.772504,84.9350508144,7.585728,2.212504,7.9018,74.77,18.56,77.0391231778,135.62,65.475728,37.982504,75.6950564254,7.585728,2.212504,7.9018,57.89,35.77,68.0495775152,133.83,7.585728,2.772504,8.0765121011,7.585728,2.212504,7.9018,0.0,0.56,0.56,133.9
2020-04-11 23:00:00,65.102688,86.165784,107.9949180154,8.282688,2.415784,8.6278,56.82,83.75,101.2056070581,134.21,81.762688,22.845784,84.8944461997,8.282688,2.415784,8.6278,73.48,20.43,76.2672623083,134.53,77.992688,21.375784,80.8689280446,8.282688,2.415784,8.6278,69.71,18.96,72.2424092898,135.96,61.712688,38.675784,72.8304340794,8.282688,2.415784,8.6278,53.43,36.26,64.5720721365,134.21,8.322688,3.015784,8.852236366,8.282688,2.415784,8.6278,0.04,0.6000000000000001,0.6013318551,134.31
2020-04-11 23:30:00,62.270448,81.848464,102.8434720985,8.840448,2.578464,9.2088,53.43,79.27,95.5954904794,134.49,75.310448,31.918464,81.795182756,8.840448,2.578464,9.2088,66.47,29.34,72.6573912276,132.22,71.870448,30.668464,78.1403607609,8.840448,2.578464,9.2088,63.03,28.09,69.0060069849,133.96,59.210448,43.328464,73.3705182274,8.840448,2.578464,9.2088,50.37,40.75,64.7896550384,134.49,8.840448,3.138464,9.3810168489,8.840448,2.578464,9.2088,0.0,0.56,0.56,134.51
2020-04-12 00:00:00,58.508752,82.137136,100.8453428319,8.698752,2.537136,9.0612,49.81,79.6,93.8999259851,134.9,71.918752,32.577136,78.9530029777,8.698752,2.537136,9.0612,63.22,30.04,69.9940711775,132.67,68.668752,30.967136,75.3283546434,8.698752,2.537136,9.0612,59.97,28.43,66.3676562792,134.38,55.788752,43.507136,70.7478319996,8.698752,2.537136,9.0612,47.09,40.97,62.4180182319,134.9,8.698752,3.137136,9.2471567868,8.698752,2.537136,9.0612,0.0,0.6000000000000001,0.6000000000000001,134.88
2020-04-12 00:30:00,56.285136,82.155248,99.5866522606,8.555136,2.495248,8.9116,47.73,79.66,92.864786114,135.37,68.985136,32.825248,76.3966353657,8.555136,2.495248,8.9116,60.43,30.33,67.6143017416,133.29,65.855136,31.195248,72.8700379811,8.555136,2.495248,8.9116,57.3,28.7,64.0857238392,134.93,53.755136,44.225248,69.6095338804,8.555136,2.495248,8.9116,45.2,41.73,61.5177445945,135.37,8.555136,3.0952479999999998,9.097852063,8.555136,2.495248,8.9116,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-04-12 01:00:00,55.034816,82.188488,98.9129846475,7.674816,2.238488,7.9946,47.36,79.95,92.9245505773,135.76,66.644816,33.418487999999996,74.5541872726,7.674816,2.238488,7.9946,58.97,31.18,66.7057216436,133.86,63.604816,31.758488,71.0927153683,7.674816,2.238488,7.9946,55.93,29.52,63.242353688,135.42,52.554816,44.268488,68.7146833988,7.674816,2.238488,7.9946,44.88,42.03,61.4876841327,135.76,7.674816,2.798488,8.1691086246,7.674816,2.238488,7.9946,0.0,0.56,0.56,135.72
2020-04-12 01:30:00,56.06584,82.06212,99.3859645715,7.03584,2.05212,7.329,49.03,80.01,93.8378441781,135.96,67.15584,33.14212,74.8886304068,7.03584,2.05212,7.329,60.12,31.09,67.6831035045,134.1,64.04584,31.48212,71.3652121205,7.03584,2.05212,7.329,57.01,29.43,64.1581249726,135.62,53.43584,44.32212,69.4250626057,7.03584,2.05212,7.329,46.4,42.27,62.7671323226,135.96,7.03584,2.65212,7.5190946927999995,7.03584,2.05212,7.329,0.0,0.6000000000000001,0.6000000000000001,135.9
2020-04-12 02:00:00,56.315792,82.145856,99.5962353031,7.425792,2.165856,7.7352,48.89,79.98,93.7391727081,135.99,67.365792,33.345856,75.1671207654,7.425792,2.165856,7.7352,59.94,31.18,67.5647541252,134.13,64.265792,31.685856,71.6525330455,7.425792,2.165856,7.7352,56.84,29.52,64.0485440896,135.67,53.685792,44.505856,69.7347508848,7.425792,2.165856,7.7352,46.26,42.34,62.7109496021,135.99,7.425792,2.765856,7.9241621791,7.425792,2.165856,7.7352,0.0,0.6000000000000001,0.6000000000000001,135.93
2020-04-12 02:30:00,55.489136,82.262248,99.2276254883,7.379136,2.152248,7.6866,48.11,80.11,93.4461566893,136.35,66.279136,33.532248,74.2787690046,7.379136,2.152248,7.6866,58.9,31.38,66.7376535398,134.59,63.249136,31.872248,70.8257961291,7.379136,2.152248,7.6866,55.87,29.72,63.2829779641,136.06,52.939136,45.022248,69.4949993553,7.379136,2.152248,7.6866,45.56,42.87,62.5583767373,136.35,7.379136,2.752248,7.8756915354,7.379136,2.152248,7.6866,0.0,0.6000000000000001,0.6000000000000001,136.28
2020-04-12 03:00:00,54.396624,83.484432,99.6425766877,6.906624,2.014432,7.1944,47.49,81.47,94.3009066764,136.72,64.226624,33.934432,72.6402430172,6.906624,2.014432,7.1944,57.32,31.92,65.6084506752,134.99,61.256624,32.244432,69.2248320972,6.906624,2.014432,7.1944,54.35,30.23,62.1914415334,136.37,51.896624,44.354432,68.268405728,6.906624,2.014432,7.1944,44.99,42.34,61.7800590806,136.72,6.946624,2.614432,7.4223203703,6.906624,2.014432,7.1944,0.04,0.6000000000000001,0.6013318551,136.64
2020-04-12 03:30:00,53.363936,83.708648,99.2715841286,7.023936,2.048648,7.3166,46.34,81.66,93.8922318406,137.04,62.503936,36.348648,72.3046763835,7.023936,2.048648,7.3166,55.48,34.3,65.2266847234,134.84,59.673936,34.198648,68.7788205973,7.023936,2.048648,7.3166,52.65,32.15,61.689910034,136.26,50.973936,44.788648,67.855472447,7.023936,2.048648,7.3166,43.95,42.74,61.3050577033,137.04,7.023936,2.648648,7.5067311901,7.023936,2.048648,7.3166,0.0,0.6000000000000001,0.6000000000000001,136.95
2020-04-12 04:00:00,52.870432,80.961376,96.6955375583,6.930432,2.021376,7.2192,45.94,78.94,91.3345892858,137.11,60.850432,38.951376,72.2494620525,6.930432,2.021376,7.2192,53.92,36.93,65.3543518061,133.99,58.070432,37.031376,68.8730562783,6.930432,2.021376,7.2192,51.14,35.01,61.9757993091,135.56,50.520432,47.321376,69.2215766651,6.930432,2.021376,7.2192,43.59,45.3,62.866351095,137.11,6.930432,2.6213759999999997,7.4096221118,6.930432,2.021376,7.2192,0.0,0.6000000000000001,0.6000000000000001,137.03
2020-04-12 04:30:00,52.099472,81.871096,97.042420327,6.929472,2.021096,7.2182,45.17,79.85,91.7406747305,137.29,59.999472,39.201096,71.6705139362,6.929472,2.021096,7.2182,53.07,37.18,64.7979729621,134.09,57.279472,37.271096,68.3379287778,6.929472,2.021096,7.2182,50.35,35.25,61.4628749734,135.68,49.819472,46.791096,68.3475416913,6.929472,2.021096,7.2182,42.89,44.77,61.9992338662,137.29,6.929472,2.621096,7.4086251383,6.929472,2.021096,7.2182,0.0,0.6000000000000001,0.6000000000000001,137.21
2020-04-12 05:00:00,51.605632,82.224976,97.0777416936,7.045632,2.054976,7.3392,44.56,80.17,91.7214396965,137.39,59.725632,39.294976,71.4929804711,7.045632,2.054976,7.3392,52.68,37.24,64.5135644652,134.21,57.025632,37.364976,68.1767125673,7.045632,2.054976,7.3392,49.98,35.31,61.1947424212,135.75,49.365632,46.724976,67.9719722015,7.045632,2.054976,7.3392,42.32,44.67,61.5336598944,137.39,7.085632,2.654976,7.5667085579,7.045632,2.054976,7.3392,0.04,0.6000000000000001,0.6013318551,137.31
2020-04-12 05:30:00,52.060304,82.054672,97.1763574621,6.770304,1.974672,7.0524000000000004,45.29,80.08,91.9999483696,137.34,60.050304,39.244672,71.7369032708,6.770304,1.974672,7.0524000000000004,53.28,37.27,65.0216217884,134.12,57.290304,37.304672,68.3653237061,6.770304,1.974672,7.0524000000000004,50.52,35.33,61.6480275435,135.69,49.770304,46.574672,68.1636503729,6.770304,1.974672,7.0524000000000004,43.0,44.6,61.9528853243,137.34,6.770304,2.614672,7.2576529209,6.770304,1.974672,7.0524000000000004,0.0,0.64,0.64,137.23
2020-04-12 06:00:00,52.54144,82.04792,97.4292773944,6.78144,1.9779200000000001,7.064,45.76,80.07,92.2235463426,137.41,60.72144,39.25792,72.3068292653,6.78144,1.9779200000000001,7.064,53.94,37.28,65.5692153377,134.21,57.95144,37.31792,68.9274731236,6.78144,1.9779200000000001,7.064,51.17,35.34,62.1874947236,135.76,50.20144,46.53792,68.45409101,6.78144,1.9779200000000001,7.064,43.42,44.56,62.2164769173,137.41,6.78144,2.57792,7.2549017912,6.78144,1.9779200000000001,7.064,0.0,0.6000000000000001,0.6000000000000001,137.31
2020-04-12 06:30:00,52.45416,82.13788,97.4580434454,7.12416,2.07788,7.421,45.33,80.06,92.0022418205,137.49,60.81416,39.48788,72.5096871004,7.12416,2.07788,7.421,53.69,37.41,65.4379415935,134.36,58.04416,37.54788,69.1300788557,7.12416,2.07788,7.421,50.92,35.47,62.0561624659,135.85,50.15416,46.65788,68.5010768631,7.12416,2.07788,7.421,43.03,44.58,61.9593197187,137.49,7.12416,2.67788,7.610827616,7.12416,2.07788,7.421,0.0,0.6000000000000001,0.6000000000000001,137.38
2020-04-12 07:00:00,52.636832,81.761576,97.2398652457,8.336832,2.4315759999999997,8.6842,44.3,79.33,90.8610967356,137.28,61.746832,39.291576,73.1881083688,8.336832,2.4315759999999997,8.6842,53.41,36.86,64.8944350465,134.13,58.996832,37.371576,69.8373888312,8.336832,2.4315759999999997,8.6842,50.66,34.94,61.5405492338,135.63,50.416832,47.501576,69.2694497697,8.336832,2.4315759999999997,8.6842,42.08,45.07,61.6606138471,137.28,8.336832,3.031576,8.8709199545,8.336832,2.4315759999999997,8.6842,0.0,0.6000000000000001,0.6000000000000001,137.15
2020-04-12 07:30:00,54.47024,80.45632,97.1608278763,9.45024,2.75632,9.844,45.02,77.7,89.8002806232,136.85,63.95024,38.79632,74.7983130933,9.45024,2.75632,9.844,54.5,36.04,65.3385919652,133.68,61.17024,36.93632,71.4569100703,9.45024,2.75632,9.844,51.72,34.18,61.9937964638,135.24,52.17024,48.62632,71.3179706554,9.45024,2.75632,9.844,42.72,45.87,62.6821768926,136.85,9.45024,3.35632,10.0285552299,9.45024,2.75632,9.844,0.0,0.6000000000000001,0.6000000000000001,136.71
2020-04-12 08:00:00,54.818288,91.541584,106.7000763846,11.868288,3.461584,12.3628,42.95,88.08,97.9938207236,135.96,65.798288,37.141584,75.5573422359,11.868288,3.461584,12.3628,53.93,33.68,63.5829167308,133.23,63.028288,35.391584,72.2850558984,11.868288,3.461584,12.3628,51.16,31.93,60.3064714604,134.86,52.368288,55.681584,76.4387099891,11.868288,3.461584,12.3628,40.5,52.22,66.0846305884,135.96,11.868288,4.061584,12.5440314349,11.868288,3.461584,12.3628,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-04-12 08:30:00,56.143664,91.993152,107.7722182301,14.033664,4.093152,14.6184,42.11,87.9,97.4662100423,135.46,68.713664,36.373152,77.7468572144,14.033664,4.093152,14.6184,54.68,32.28,63.4972503342,132.63,65.923664,34.693152,74.4952634124,14.033664,4.093152,14.6184,51.89,30.6,60.2406183567,134.37,53.733664,57.633152,78.7964901269,14.033664,4.093152,14.6184,39.7,53.54,66.6529939313,135.46,14.033664,4.6931519999999995,14.797614705099999,14.033664,4.093152,14.6184,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-04-12 09:00:00,56.570176000000004,91.957968,107.9650531022,16.450176,4.797968,17.1356,40.12,87.16,95.9504038553,135.46,69.270176,36.287968,78.1995773943,16.450176,4.797968,17.1356,52.82,31.49,61.4944916232,132.54,66.560176,34.637968,75.0336315016,16.450176,4.797968,17.1356,50.11,29.84,58.3218458213,134.33,54.360176,58.707968,80.010338341,16.450176,4.797968,17.1356,37.91,53.91,65.9049027008,135.46,16.450176,5.397968,17.3131842525,16.450176,4.797968,17.1356,0.0,0.6000000000000001,0.6000000000000001,135.27
2020-04-12 09:30:00,54.942224,90.945232,106.2529209086,20.452224,5.965232,21.3044,34.49,84.98,91.712379208,134.61,70.122224,35.945232,78.7983883226,20.452224,5.965232,21.3044,49.67,29.98,58.016457148,131.51,67.592224,34.385232,75.8356969043,20.452224,5.965232,21.3044,47.14,28.42,55.0443094243,133.48,53.292224,60.405232,80.5534182505,20.452224,5.965232,21.3044,32.84,54.44,63.5781346062,134.61,20.452224,6.565232,21.4801242492,20.452224,5.965232,21.3044,0.0,0.6000000000000001,0.6000000000000001,134.37
2020-04-12 10:00:00,54.03384,88.89112,104.0254155483,24.00384,7.00112,25.004,30.03,81.89,87.2225486901,133.86,70.83384,35.26112,79.1250875058,24.00384,7.00112,25.004,46.83,28.26,54.6962201619,130.69,68.43384,33.78112,76.3174588518,24.00384,7.00112,25.004,44.43,26.78,51.8767125019,132.79,52.86384,62.72112,82.0275836143,24.00384,7.00112,25.004,28.86,55.72,62.7504422295,133.86,24.00384,7.60112,25.1785893171,24.00384,7.00112,25.004,0.0,0.6000000000000001,0.6000000000000001,133.61
2020-04-12 10:30:00,54.280032,87.719176,103.1551051187,26.020032,7.589176,27.1042,28.26,80.13,84.9673143038,133.47,72.370032,34.259176,80.0694240761,26.020032,7.589176,27.1042,46.35,26.67,53.4753345011,130.18,70.000032,32.859176,77.3287134731,26.020032,7.589176,27.1042,43.98,25.27,50.7229070539,132.37,53.250032,63.979176,83.2400196398,26.020032,7.589176,27.1042,27.23,56.39,62.6203241767,133.47,26.020032,8.149176,27.2663003497,26.020032,7.589176,27.1042,0.0,0.56,0.56,133.24
2020-04-12 11:00:00,53.15192,86.77056,101.755868049,28.80192,8.40056,30.002,24.35,78.37,82.0657017273,133.2,72.09192,34.09056,79.7459165751,28.80192,8.40056,30.002,43.29,25.69,50.3388537812,129.91,69.87192,32.74056,77.16235788,28.80192,8.40056,30.002,41.07,24.34,47.7407635046,132.15,52.53192,65.72056,84.1355728904,28.80192,8.40056,30.002,23.73,57.32,62.0378537669,133.2,28.841920000000002,9.00056,30.2136795111,28.80192,8.40056,30.002,0.04,0.6000000000000001,0.6013318551,133.0
2020-04-12 11:30:00,51.443584,93.947712,107.1102932719,30.163584,8.797712,31.4204,21.28,85.15,87.7687922897,133.33,72.723584,26.367712,77.3561626887,30.163584,8.797712,31.4204,42.56,17.57,46.0440929979,132.7,70.543584,24.917712,74.8150360214,30.163584,8.797712,31.4204,40.38,16.12,43.4787166324,134.48,51.133584,60.397712,79.1361297229,30.163584,8.797712,31.4204,20.97,51.6,55.6983024876,133.33,30.163584,9.357712,31.5817759729,30.163584,8.797712,31.4204,0.0,0.56,0.56,133.15
2020-04-12 12:00:00,52.112512,93.412816,106.9657332981,30.832512,8.992816,32.1172,21.28,84.42,87.0607535001,133.21,74.132512,25.302816,78.33174218,30.832512,8.992816,32.1172,43.3,16.31,46.2699265182,132.7,71.892512,24.422816,75.9276446562,30.832512,8.992816,32.1172,41.06,15.43,43.8635212905,134.48,51.792512,61.042816,80.0542921053,30.832512,8.992816,32.1172,20.96,52.05,56.1117108989,133.21,30.832512,9.592816,32.2903377969,30.832512,8.992816,32.1172,0.0,0.6000000000000001,0.6000000000000001,133.06
2020-04-12 12:30:00,55.261392,92.836656,108.0391879969,29.371392,8.566656,30.5952,25.89,84.27,88.1573876655,133.06,77.561392,24.916656,81.4653869763,29.371392,8.566656,30.5952,48.19,16.35,50.8880988051,132.46,75.051392,24.026656,78.803500174,29.371392,8.566656,30.5952,45.68,15.46,48.2252423529,134.33,54.481392,60.306656,81.2718575656,29.371392,8.566656,30.5952,25.11,51.74,57.5112136892,133.06,29.371392,9.126656,30.7566987461,29.371392,8.566656,30.5952,0.0,0.56,0.56,132.94
2020-04-12 13:00:00,54.98256,93.14908,108.165766345,29.48256,8.59908,30.711,25.5,84.55,88.3116781632,133.15,76.99256,25.06908,80.9710631485,29.48256,8.59908,30.711,47.51,16.47,50.2838045498,132.53,74.54256,24.17908,78.3659438851,29.48256,8.59908,30.711,45.06,15.58,47.6774579859,134.43,54.23256,60.11908,80.9658838289,29.48256,8.59908,30.711,24.75,51.52,57.1565648023,133.15,29.48256,9.15908,30.8724811215,29.48256,8.59908,30.711,0.0,0.56,0.56,133.05
2020-04-12 13:30:00,54.702752,94.039136,108.7922339875,29.242752,8.529136,30.4612,25.46,85.51,89.2197943284,133.37,75.532752,25.309136,79.6602095764,29.242752,8.529136,30.4612,46.29,16.78,49.2375111069,132.72,73.132752,24.409136,77.0986727211,29.242752,8.529136,30.4612,43.89,15.88,46.6744737517,134.64,53.952752,59.599136,80.3925149521,29.242752,8.529136,30.4612,24.71,51.07,56.7338435151,133.37,29.242752,9.129136,30.6346155295,29.242752,8.529136,30.4612,0.0,0.6000000000000001,0.6000000000000001,133.3
2020-04-12 14:00:00,52.984592,94.344256,108.204462152,30.014592,8.754256,31.2652,22.97,85.59,88.6186718474,133.76,75.264592,25.374256,79.4267692688,30.014592,8.754256,31.2652,45.25,16.62,48.2056729027,133.25,72.924592,24.474256,76.9219430665,30.014592,8.754256,31.2652,42.91,15.72,45.6988676008,135.05,52.504592,60.654256,80.2226336641,30.014592,8.754256,31.2652,22.49,51.9,56.563328226,133.76,30.014592,9.314256,31.4265985713,30.014592,8.754256,31.2652,0.0,0.56,0.56,133.7
2020-04-12 14:30:00,54.182272,94.516496,108.9453377396,29.062272,8.476496,30.2732,25.12,86.04,89.6320032131,133.89,75.262272,25.636496,79.5087386,29.062272,8.476496,30.2732,46.2,17.16,49.2839284148,133.45,72.862272,24.716496,76.9403395854,29.062272,8.476496,30.2732,43.8,16.24,46.713783833,135.24,53.522272,60.186496,80.542211919,29.062272,8.476496,30.2732,24.46,51.71,57.2032839966,133.89,29.102272,9.076496,30.4848325434,29.062272,8.476496,30.2732,0.04,0.6000000000000001,0.6013318551,133.86
2020-04-12 15:00:00,58.83336,94.55848,111.3672770108,25.02336,7.29848,26.066,33.81,87.26,93.5811076019,133.85,76.55336,24.82848,80.4790056251,25.02336,7.29848,26.066,51.53,17.53,54.430155245,133.34,73.86336,23.87848,77.6271715162,25.02336,7.29848,26.066,48.84,16.58,51.5775338689,135.13,57.26336,58.01848,81.5183195362,25.02336,7.29848,26.066,32.24,50.72,60.0993843562,133.85,25.02336,7.85848,26.2283101553,25.02336,7.29848,26.066,0.0,0.56,0.56,133.83
2020-04-12 15:30:00,60.03864,92.83752,110.5596825828,23.40864,6.82752,24.384,36.63,86.01,93.4851699469,133.44,81.00864,24.11752,84.5225089878,23.40864,6.82752,24.384,57.6,17.29,60.1390397329,132.87,78.00864,23.16752,81.3761752456,23.40864,6.82752,24.384,54.6,16.34,56.9925925011,134.75,58.19864,57.98752,82.156157247,23.40864,6.82752,24.384,34.79,51.16,61.8683254986,133.44,23.40864,7.42752,24.5587556688,23.40864,6.82752,24.384,0.0,0.6000000000000001,0.6000000000000001,133.44
2020-04-12 16:00:00,66.387696,92.634328,113.9668587976,19.797696,5.774328,20.6226,46.59,86.86,98.5661589999,133.3,83.887696,23.614328,87.1480466051,19.797696,5.774328,20.6226,64.09,17.84,66.5266390253,132.66,80.547696,22.634328,83.6674616259,19.797696,5.774328,20.6226,60.75,16.86,63.04619021,134.59,63.527696,55.784328,84.5438312917,19.797696,5.774328,20.6226,43.73,50.01,66.4327705278,133.3,19.797696,6.334328,20.7863531703,19.797696,5.774328,20.6226,0.0,0.56,0.56,133.32
2020-04-12 16:30:00,70.952816,92.667488,116.711462293,17.202816,5.017488,17.9196,53.75,87.65,102.8182133671,133.09,86.952816,22.917488,89.9222078608,17.202816,5.017488,17.9196,69.75,17.9,72.0102249684,132.3,83.312816,21.927488,86.1501017982,17.202816,5.017488,17.9196,66.11,16.91,68.238407074,134.28,67.352816,53.907488,86.2694562728,17.202816,5.017488,17.9196,50.15,48.89,70.0375228003,133.09,17.202816,5.617488,18.096769042,17.202816,5.017488,17.9196,0.0,0.6000000000000001,0.6000000000000001,133.12
2020-04-12 17:00:00,73.371248,91.482864,117.2708592904,18.661248,5.442864,19.4388,54.71,86.04,101.9610989545,132.34,90.951248,22.562864,93.7081231518,18.661248,5.442864,19.4388,72.29,17.12,74.2895584857,131.38,87.181248,21.612864,89.8202977791,18.661248,5.442864,19.4388,68.52,16.17,70.4021256781,133.51,69.691248,54.372864,88.3927507625,18.661248,5.442864,19.4388,51.03,48.93,70.6979900704,132.34,18.661248,6.002864,19.6029730684,18.661248,5.442864,19.4388,0.0,0.56,0.56,132.36
2020-04-12 17:30:00,78.577232,88.403776,118.2776775213,16.127232,4.7037759999999995,16.7992,62.45,83.7,104.4303236613,131.58,98.487232,20.173776,100.5321645302,16.127232,4.7037759999999995,16.7992,82.36,15.47,83.8003013121,130.36,94.187232,19.293776,96.1430416835,16.127232,4.7037759999999995,16.7992,78.06,14.59,79.4117856492,132.67,74.107232,54.313776,91.8796391922,16.127232,4.7037759999999995,16.7992,57.98,49.61,76.3074865266,131.58,16.167232,5.263776,17.0025506416,16.127232,4.7037759999999995,16.7992,0.04,0.56,0.5614267539000001,131.62
2020-04-12 18:00:00,81.86088,88.07984,120.2466710092,12.89088,3.75984,13.428,68.97,84.32,108.9344908649,131.36,101.32088,19.56984,103.1935044545,12.89088,3.75984,13.428,88.43,15.81,89.8321824292,129.98,96.67088,18.64984,98.453418285,12.89088,3.75984,13.428,83.78,14.89,85.0928933578,132.39,76.72088,52.10984,92.7444276105,12.89088,3.75984,13.428,63.83,48.35,80.074911177,131.36,12.89088,4.31984,13.5954332333,12.89088,3.75984,13.428,0.0,0.56,0.56,131.42
2020-04-12 18:30:00,80.761904,88.543472,119.8433626511,11.291904,3.293472,11.7624,69.47,85.25,109.9711025679,131.33,99.041904,20.013472,101.0437420598,11.291904,3.293472,11.7624,87.75,16.72,89.3287238239,129.98,94.441904,19.043472,96.3427581968,11.291904,3.293472,11.7624,83.15,15.75,84.628511744,132.39,75.601904,50.693472,91.0245900394,11.291904,3.293472,11.7624,64.31,47.4,79.8907760633,131.33,11.291904,3.853472,11.9313177143,11.291904,3.293472,11.7624,0.0,0.56,0.56,131.38
2020-04-12 19:00:00,73.865792,90.665856,116.9463666473,18.705792,5.455856,19.4852,55.16,85.21,101.5055156137,131.49,96.675792,22.185856,99.1888147186,18.705792,5.455856,19.4852,77.97,16.73,79.7446788193,130.21,92.555792,21.235856,94.9607087842,18.705792,5.455856,19.4852,73.85,15.78,75.5170901187,132.59,70.195792,53.515856,88.2688849931,18.705792,5.455856,19.4852,51.49,48.06,70.4342509011,131.49,18.705792,6.015856,19.6493556576,18.705792,5.455856,19.4852,0.0,0.56,0.56,131.53
2020-04-12 19:30:00,67.396592,92.745256,114.6472115828,22.886592,6.675256,23.8402,44.51,86.07,96.8978069927,131.34,94.756592,24.455256,97.8614902476,22.886592,6.675256,23.8402,71.87,17.78,74.0366483574,130.05,90.926592,23.445256,93.9006132123,22.886592,6.675256,23.8402,68.04,16.77,70.0762049486,132.43,64.876592,53.615256,84.1639344701,22.886592,6.675256,23.8402,41.99,46.94,62.980343759,131.34,22.886592,7.235256,24.0030211174,22.886592,6.675256,23.8402,0.0,0.56,0.56,131.39
2020-04-12 20:00:00,65.734896,97.063928,117.2283356144,24.424896,7.123928,25.4426,41.31,89.94,98.9733282253,131.43,94.114896,23.313928,96.9595425313,24.424896,7.123928,25.4426,69.69,16.19,71.5458747937,131.29,90.414896,21.763928,92.9974299681,24.424896,7.123928,25.4426,65.99,14.64,67.594450216,133.47,63.514896,50.663928,81.2463883153,24.424896,7.123928,25.4426,39.09,43.54,58.5129019961,131.43,24.424896,7.683928,25.6050443101,24.424896,7.123928,25.4426,0.0,0.56,0.56,131.5
2020-04-12 20:30:00,66.70624,101.02932,121.0646354416,25.02624,7.29932,26.069,41.68,93.73,102.5794097273,130.65,96.15624,19.10932,98.0366696793,25.02624,7.29932,26.069,71.13,11.81,72.103765505,132.05,92.31624,18.39932,94.1319453969,25.02624,7.29932,26.069,67.29,11.1,68.1993702317,134.02,64.40624,46.31932,79.3324848735,25.02624,7.29932,26.069,39.38,39.02,55.4377560873,130.65,25.02624,7.85932,26.2313095251,25.02624,7.29932,26.069,0.0,0.56,0.56,130.72
2020-04-12 21:00:00,63.579712,102.877416,120.9385897918,25.259712,7.367416,26.3122,38.32,95.51,102.910555824,131.83,94.109712,19.367416,96.0819165881,25.259712,7.367416,26.3122,68.85,12.0,69.8879281421,133.57,90.419712,18.647416,92.3225348528,25.259712,7.367416,26.3122,65.16,11.28,66.1291463728,135.23,61.619712,46.897416,77.4361448836,25.259712,7.367416,26.3122,36.36,39.53,53.709128646799996,131.83,25.259712,7.927416,26.4744589135,25.259712,7.367416,26.3122,0.0,0.56,0.56,131.89
2020-04-12 21:30:00,61.178768,104.164224,120.8016027026,25.008768,7.294224,26.0508,36.17,96.87,103.4024458125,131.54,91.258768,20.134224,93.4534628195,25.008768,7.294224,26.0508,66.25,12.84,67.482798549,133.12,87.668768,19.374224,89.7840377698,25.008768,7.294224,26.0508,62.66,12.08,63.8138072834,134.84,59.458768,45.224224,74.7032497853,25.008768,7.294224,26.0508,34.45,37.93,51.239510146,131.54,25.008768,7.854224,26.2131133504,25.008768,7.294224,26.0508,0.0,0.56,0.56,131.57
2020-04-12 22:00:00,58.597488,104.612184,119.9056906121,24.247488,7.072184,25.2578,34.35,97.54,103.4116729388,131.89,87.197488,20.692184,89.6190180274,24.247488,7.072184,25.2578,62.95,13.62,64.4065749749,133.64,83.787488,19.902184,86.118755642,24.247488,7.072184,25.2578,59.54,12.83,60.9066539879,135.29,57.047488,45.182184,72.7725610249,24.247488,7.072184,25.2578,32.8,38.11,50.2813295369,131.89,24.247488,7.592184,25.408304394399998,24.247488,7.072184,25.2578,0.0,0.52,0.52,131.9
2020-04-12 22:30:00,56.717072,104.662896,119.0426312518,24.387072,7.112896,25.4032,32.33,97.55,102.7678519772,131.86,83.797072,21.582896,86.531905535,24.387072,7.112896,25.4032,59.41,14.47,61.1467824174,133.77,80.537072,20.752896,83.1679184465,24.387072,7.112896,25.4032,56.15,13.64,57.782974136,135.36,55.427072,45.382896,71.636356411,24.387072,7.112896,25.4032,31.04,38.27,49.2754959387,131.86,24.387072,7.672896,25.5656530087,24.387072,7.112896,25.4032,0.0,0.56,0.56,131.84
