Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-12 23:00:00,51.927152,103.238336,115.5620315453,26.257152,7.658336,27.3512,25.67,95.58,98.9670920054,133.07,79.167152,26.548336,83.5000125758,26.257152,7.658336,27.3512,52.91,18.89,56.180959408,133.93,76.297152,25.488336,80.441970857,26.257152,7.658336,27.3512,50.04,17.83,53.1216575419,135.53,51.307152,49.688336,71.4237676183,26.257152,7.658336,27.3512,25.05,42.03,48.9287584147,133.07,26.257152,8.258336,27.5252274221,26.257152,7.658336,27.3512,0.0,0.6000000000000001,0.6000000000000001,133.04
2020-04-12 23:30:00,49.586928,99.114104,110.8263012114,24.356928,7.104104,25.3718,25.23,92.01,95.4064620453,132.15,73.776928,30.794104,79.9456812234,24.356928,7.104104,25.3718,49.42,23.69,54.8046758954,131.36,71.076928,29.504104,76.9572728646,24.356928,7.104104,25.3718,46.72,22.4,51.8123382989,133.41,49.026928,50.684104,70.5160837497,24.356928,7.104104,25.3718,24.67,43.58,50.0781918603,132.15,24.356928,7.664104,25.5342599603,24.356928,7.104104,25.3718,0.0,0.56,0.56,132.1
2020-04-13 00:00:00,45.61296,100.10628,110.008224308,25.39296,7.40628,26.451,20.22,92.7,94.8795994933,133.29,70.36296,31.38628,77.0457313042,25.39296,7.40628,26.451,44.97,23.98,50.9641177693,132.8,67.92296,30.09628,74.2920895183,25.39296,7.40628,26.451,42.53,22.69,48.2041180813,134.62,45.53296,52.35628,69.3860973236,25.39296,7.40628,26.451,20.14,44.95,49.2556808906,133.29,25.39296,7.96628,26.6132304428,25.39296,7.40628,26.451,0.0,0.56,0.56,133.22
2020-04-13 00:30:00,42.765792,100.135856,108.8857319498,26.385792,7.695856,27.4852,16.38,92.44,93.8800191734,133.26,67.755792,32.345856,75.0806349861,26.385792,7.695856,27.4852,41.37,24.65,48.1570285628,132.86,65.495792,31.025856,72.4727708194,26.385792,7.695856,27.4852,39.11,23.33,45.5398836186,134.67,43.085792,52.785856,68.1375965669,26.385792,7.695856,27.4852,16.7,45.09,48.0832413633,133.26,26.425792,8.255856,27.6854048394,26.385792,7.695856,27.4852,0.04,0.56,0.5614267539000001,133.18
2020-04-13 01:00:00,40.90064,100.23352,108.2571978392,27.20064,7.93352,28.334,13.7,92.3,93.3111997565,133.31,65.46064,32.47352,73.0727369845,27.20064,7.93352,28.334,38.26,24.54,45.4537039195,132.96,63.36064,31.18352,70.6185713591,27.20064,7.93352,28.334,36.16,23.25,42.9896278188,134.72,41.49064,53.53352,67.7296904703,27.20064,7.93352,28.334,14.29,45.6,47.786651902,133.31,27.20064,8.53352,28.507819629,27.20064,7.93352,28.334,0.0,0.6000000000000001,0.6000000000000001,133.18
2020-04-13 01:30:00,39.997872,100.492296,108.1597490746,23.767872,6.932296,24.7582,16.23,93.56,94.9572877667,134.27,63.877871999999996,31.212296,71.0956394784,23.767872,6.932296,24.7582,40.11,24.28,46.8863572908,134.04,61.717872,29.922296,68.5889169044,23.767872,6.932296,24.7582,37.95,22.99,44.3705149846,135.62,40.307872,53.162296,66.715472427,23.767872,6.932296,24.7582,16.54,46.23,49.0997403252,134.27,23.807872,7.492296,24.9589516711,23.767872,6.932296,24.7582,0.04,0.56,0.5614267539000001,134.15
2020-04-13 02:00:00,41.626016,101.555088,109.7550049279,23.366016,6.815088,24.3396,18.26,94.74,96.4836525013,134.75,64.836016,30.935088,71.8379331574,23.366016,6.815088,24.3396,41.47,24.12,47.9743191718,134.57,62.616016,29.645088,69.2791216907,23.366016,6.815088,24.3396,39.25,22.83,45.4067329809,136.03,41.716016,53.105088,67.5305587301,23.366016,6.815088,24.3396,18.35,46.29,49.7944434651,134.75,23.366016,7.415088,24.5143679046,23.366016,6.815088,24.3396,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-04-13 02:30:00,41.466976,101.790368,109.9126431133,23.006976,6.710368,23.9656,18.46,95.08,96.8554489949,134.58,64.366976,31.390368,71.6132864946,23.006976,6.710368,23.9656,41.36,24.68,48.1638038365,134.31,62.136976,30.090368,69.0393658198,23.006976,6.710368,23.9656,39.13,23.38,45.5826864061,135.86,41.526976,52.150368,66.6644629337,23.006976,6.710368,23.9656,18.52,45.44,49.0691756605,134.58,23.006976,7.270368,24.1283898244,23.006976,6.710368,23.9656,0.0,0.56,0.56,134.43
2020-04-13 03:00:00,39.691472,101.977096,109.4291599992,23.201472,6.7670960000000004,24.1682,16.49,95.21,96.6274505511,134.87,62.561472,31.637096,70.1059456974,23.201472,6.7670960000000004,24.1682,39.36,24.87,46.5588498569,134.71,60.451472,30.317096,67.6277071683,23.201472,6.7670960000000004,24.1682,37.25,23.55,44.0700011346,136.17,39.961472,52.617096,66.0717642861,23.201472,6.7670960000000004,24.1682,16.76,45.85,48.8172111043,134.87,23.201472,7.367096,24.3430155577,23.201472,6.7670960000000004,24.1682,0.0,0.6000000000000001,0.6000000000000001,134.7
2020-04-13 03:30:00,38.401568,102.239624,109.2136490578,23.621568,6.8896239999999995,24.6058,14.78,95.35,96.4887086658,135.02,61.591568,31.799624,69.3162126435,23.621568,6.8896239999999995,24.6058,37.97,24.91,45.4117716016,134.88,59.561568,30.479624,66.907307985,23.621568,6.8896239999999995,24.6058,35.94,23.59,42.990367525799996,136.32,38.831568,52.959624,65.6704838383,23.621568,6.8896239999999995,24.6058,15.21,46.07,48.5158633851,135.02,23.621568,7.489624,24.7804952017,23.621568,6.8896239999999995,24.6058,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-04-13 04:00:00,37.678224,102.313232,109.0304820043,23.188224,6.763232,24.1544,14.49,95.55,96.6424471958,135.21,60.928224,31.753232,68.7060129992,23.188224,6.763232,24.1544,37.74,24.99,45.2637570248,135.06,58.908224,30.443232,66.3096465791,23.188224,6.763232,24.1544,35.72,23.68,42.8562807532,136.52,38.148224,52.953232,65.2635562439,23.188224,6.763232,24.1544,14.96,46.19,48.5522162213,135.21,23.188224,7.323232,24.3171433191,23.188224,6.763232,24.1544,0.0,0.56,0.56,135.01
2020-04-13 04:30:00,39.736608,95.082344,103.0516868172,21.676608,6.322344,22.5798,18.06,88.76,90.5787016909,135.45,59.496608,39.272344,71.2892934932,21.676608,6.322344,22.5798,37.82,32.95,50.1602920645,132.72,57.506608,37.562344,68.6872597389,21.676608,6.322344,22.5798,35.83,31.24,47.5365806511,134.72,39.806608,58.702344,70.9262379628,21.676608,6.322344,22.5798,18.13,52.38,55.4288850691,135.45,21.676608,6.922344,22.7550913169,21.676608,6.322344,22.5798,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-04-13 05:00:00,41.88896,93.76428,102.6957894648,19.00896,5.5442800000000005,19.801,22.88,88.22,91.1387008905,135.27,59.61896,39.15428,71.3265591053,19.00896,5.5442800000000005,19.801,40.61,33.61,52.7143642663,132.26,57.48896,37.42428,68.5970644809,19.00896,5.5442800000000005,19.801,38.48,31.88,49.9704392616,134.25,41.46896,58.39428,71.6209925944,19.00896,5.5442800000000005,19.801,22.46,52.85,57.4245078342,135.27,19.00896,6.14428,19.977305549,19.00896,5.5442800000000005,19.801,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-04-13 05:30:00,44.302496,93.655728,103.6055333418,18.122496,5.285728,18.8776,26.18,88.37,92.1664217598,135.56,60.292496,38.645728,71.6147845529,18.122496,5.285728,18.8776,42.17,33.36,53.7698660962,132.6,58.092496,36.915728,68.8295653428,18.122496,5.285728,18.8776,39.97,31.63,50.9711467401,134.48,43.532496,58.465728,72.8925205941,18.122496,5.285728,18.8776,25.41,53.18,58.9387860411,135.56,18.122496,5.885728,19.0543080525,18.122496,5.285728,18.8776,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-04-13 06:00:00,43.79376,93.49568,103.2440583937,19.73376,5.75568,20.556,24.06,87.74,90.9790701206,135.37,62.05376,38.48568,73.0192898842,19.73376,5.75568,20.556,42.32,32.73,53.4998626166,132.37,59.86376,36.80568,70.2732370224,19.73376,5.75568,20.556,40.13,31.05,50.739722112,134.28,43.23376,59.22568,73.326933491,19.73376,5.75568,20.556,23.5,53.47,58.4062573703,135.37,19.73376,6.35568,20.732003087,19.73376,5.75568,20.556,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-04-13 06:30:00,45.49224,92.88732,103.4291937366,19.36224,5.64732,20.169,26.13,87.24,91.0691742578,135.57,63.78224,37.79732,74.1404851522,19.36224,5.64732,20.169,44.42,32.15,54.8339210708,132.54,61.50224,36.13732,71.3332420531,19.36224,5.64732,20.169,42.14,30.49,52.0136491702,134.45,44.69224,59.81732,74.6693249481,19.36224,5.64732,20.169,25.33,54.17,59.7996471561,135.57,19.40224,6.24732,20.3832265405,19.36224,5.64732,20.169,0.04,0.6000000000000001,0.6013318551,135.33
2020-04-13 07:00:00,47.506464,92.723552,104.185033557,19.246464,5.613552,20.0484,28.26,87.11,91.5793628499,135.54,65.676464,37.453552,75.6053336806,19.246464,5.613552,20.0484,46.43,31.84,56.2985834635,132.45,63.276464,35.803552,72.7035434636,19.246464,5.613552,20.0484,44.03,30.19,53.3861124264,134.38,46.486464,59.763552,75.7144205742,19.246464,5.613552,20.0484,27.24,54.15,60.6155103913,135.54,19.246464,6.213552,20.2246039506,19.246464,5.613552,20.0484,0.0,0.6000000000000001,0.6000000000000001,135.28
2020-04-13 07:30:00,48.061616,93.170888,104.8366982656,21.191616,6.180888,22.0746,26.87,86.99,91.0453568283,135.77,68.221616,37.570888,77.8829924615,21.191616,6.180888,22.0746,47.03,31.39,56.5433727328,132.64,65.851616,35.960888,75.0307989799,21.191616,6.180888,22.0746,44.66,29.78,53.6783382753,134.57,47.111616,60.650888,76.7986626011,21.191616,6.180888,22.0746,25.92,54.47,60.3226930765,135.77,21.191616,6.780888,22.2500568709,21.191616,6.180888,22.0746,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-04-13 08:00:00,47.516112,92.612616,104.0907178473,24.866112,7.252616,25.9022,22.65,85.36,88.3139405757,135.48,69.736112,37.752616,79.2993400459,24.866112,7.252616,25.9022,44.87,30.5,54.2546486488,132.25,67.466112,36.182616,76.5562405621,24.866112,7.252616,25.9022,42.6,28.93,51.494707495,134.29,47.016112,62.572616,78.2677906976,24.866112,7.252616,25.9022,22.15,55.32,59.589637522,135.48,24.866112,7.852616,26.0765623509,24.866112,7.252616,25.9022,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-04-13 08:30:00,51.207552,91.815536,105.1299483154,26.487552,7.725536,27.5912,24.72,84.09,87.6481973574,135.4,72.277552,37.275536,81.3234905006,26.487552,7.725536,27.5912,45.79,29.55,54.4970329468,132.16,69.997552,35.765536,78.6055395717,26.487552,7.725536,27.5912,43.51,28.04,51.762551135,134.21,50.427552,63.905536,81.4055006259,26.487552,7.725536,27.5912,23.94,56.18,61.0681258923,135.4,26.487552,8.325536,27.7651753216,26.487552,7.725536,27.5912,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-04-13 09:00:00,50.28896,91.68928,104.5748706181,30.16896,8.79928,31.426,20.12,82.89,85.2969313633,135.26,74.06896,37.24928,82.9078988758,30.16896,8.79928,31.426,43.9,28.45,52.3126418756,131.98,71.88896,35.79928,80.3094702909,30.16896,8.79928,31.426,41.72,27.0,49.6946516237,134.03,49.99896,65.80928,82.6483958417,30.16896,8.79928,31.426,19.83,57.01,60.3603263742,135.26,30.16896,9.39928,31.599250181,30.16896,8.79928,31.426,0.0,0.6000000000000001,0.6000000000000001,134.98
2020-04-13 09:30:00,52.458096,90.211528,104.3550268077,31.068096,9.061528,32.3626,21.39,81.15,83.921717094,134.57,75.838096,36.691528,84.2477598033,31.068096,9.061528,32.3626,44.77,27.63,52.6095979836,131.15,73.618096,35.271528,81.6315180927,31.068096,9.061528,32.3626,42.55,26.21,49.9746595786,133.35,52.018096,66.291528,84.264161991,31.068096,9.061528,32.3626,20.95,57.23,60.9440349829,134.57,31.068096,9.621528,32.5238434094,31.068096,9.061528,32.3626,0.0,0.56,0.56,134.3
2020-04-13 10:00:00,56.52328,89.23804,105.6328971722,31.19328,9.09804,32.493,25.33,80.14,84.0477751044,134.5,76.35328,35.67804,84.2777901051,31.19328,9.09804,32.493,45.16,26.58,52.4015457787,131.1,74.08328,34.31804,81.6459444492,31.19328,9.09804,32.493,42.89,25.22,49.7554067414,133.27,55.69328,67.28804,87.3465612614,31.19328,9.09804,32.493,24.5,58.19,63.1373589882,134.5,31.19328,9.69804,32.6660786903,31.19328,9.09804,32.493,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-04-13 10:30:00,57.176144,89.041792,105.8184868786,31.686144,9.241792,33.0064,25.49,79.8,83.7721916867,134.5,82.076144,34.931792,89.2004680831,31.686144,9.241792,33.0064,50.39,25.69,56.5608362739,130.96,79.566144,33.601792,86.3704330002,31.686144,9.241792,33.0064,47.88,24.36,53.7206105699,133.17,56.316144,67.731792,88.0857748025,31.686144,9.241792,33.0064,24.63,58.49,63.4642970496,134.5,31.686144,9.841792,33.1794001055,31.686144,9.241792,33.0064,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-04-13 11:00:00,58.729184,88.433512,106.158386847,31.109184,9.073512,32.4054,27.62,79.36,84.0290068964,134.52,81.589184,34.353512,88.5265990114,31.109184,9.073512,32.4054,50.48,25.28,56.4562556321,130.96,79.089184,33.053512,85.7183392357,31.109184,9.073512,32.4054,47.98,23.98,53.63879939,133.2,57.629184,67.943512,89.0923322817,31.109184,9.073512,32.4054,26.52,58.87,64.5676954831,134.52,31.109184,9.673512,32.5784923463,31.109184,9.073512,32.4054,0.0,0.6000000000000001,0.6000000000000001,134.28
2020-04-13 11:30:00,57.863968,88.342824,105.6063129979,32.683968,9.532824,34.0458,25.18,78.81,82.7348082732,134.59,83.873968,34.102824,90.5419522257,32.683968,9.532824,34.0458,51.19,24.57,56.7811676527,131.0,81.333968,32.822824,87.7071954059,32.683968,9.532824,34.0458,48.65,23.29,53.9374322711,133.23,57.053968,69.032824,89.5582830003,32.683968,9.532824,34.0458,24.37,59.5,64.297331982,134.59,32.683968,10.132824,34.2186482264,32.683968,9.532824,34.0458,0.0,0.6000000000000001,0.6000000000000001,134.34
2020-04-13 12:00:00,55.011568,88.799624,104.4588236405,36.581568,10.669624,38.1058,18.43,78.13,80.2742910277,134.56,83.141568,34.449624,89.9960939332,36.581568,10.669624,38.1058,46.56,23.78,52.281182083,130.95,80.851568,33.219624,87.4100650198,36.581568,10.669624,38.1058,44.27,22.55,49.6823449527,133.18,54.861568,70.769624,89.544018921,36.581568,10.669624,38.1058,18.28,60.1,62.8185354812,134.56,36.581568,11.229624,38.2663765272,36.581568,10.669624,38.1058,0.0,0.56,0.56,134.31
2020-04-13 12:30:00,54.327808,87.453944,102.9548592503,38.207808,11.143944,39.7998,16.12,76.31,77.9940414391,134.09,83.477808,34.663944,90.3887904672,38.207808,11.143944,39.7998,45.27,23.52,51.0153241683,130.58,81.247808,33.453944,87.8656512749,38.207808,11.143944,39.7998,43.04,22.31,48.4786313751,132.82,54.407808,71.913944,90.1766317457,38.207808,11.143944,39.7998,16.2,60.77,62.8922324298,134.09,38.207808,11.743943999999999,39.9719503257,38.207808,11.143944,39.7998,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-04-13 13:00:00,55.194672,86.874696,102.9255294972,38.484672,11.224696,40.0882,16.71,75.65,77.4735219285,134.21,80.504672,34.564696,87.6111889167,38.484672,11.224696,40.0882,42.02,23.34,48.0669949133,130.87,78.444672,33.354696,85.2414354081,38.484672,11.224696,40.0882,39.96,22.13,45.6786438065,133.03,55.204672,72.774696,91.3439225593,38.484672,11.224696,40.0882,16.72,61.55,63.7805683575,134.21,38.564672,11.824696,40.336799104,38.484672,11.224696,40.0882,0.08,0.6000000000000001,0.605309838,133.96
2020-04-13 13:30:00,55.643856,87.228208,103.4649649951,37.913856,11.058208,39.4936,17.73,76.17,78.2062772417,134.35,81.173856,34.678208,88.2710202048,37.913856,11.058208,39.4936,43.26,23.62,49.2882541789,131.02,79.053856,33.468208,85.8465671719,37.913856,11.058208,39.4936,41.14,22.41,46.8477075213,133.17,55.543856,72.398208,91.2503175937,37.913856,11.058208,39.4936,17.63,61.34,63.8232912031,134.35,37.913856,11.658208,39.6657823641,37.913856,11.058208,39.4936,0.0,0.6000000000000001,0.6000000000000001,134.11
2020-04-13 14:00:00,48.072592,87.133256,99.5147145037,41.462592,12.093256,43.1902,6.61,75.04,75.3305628547,134.73,80.122592,35.313256,87.5594415133,41.462592,12.093256,43.1902,38.66,23.22,45.0972726448,131.55,78.252592,34.103256,85.3609994349,41.462592,12.093256,43.1902,36.79,22.01,42.8712514396,133.62,48.982592,75.143256,89.6984015539,41.462592,12.093256,43.1902,7.52,63.05,63.4968731514,134.73,41.462592,12.693256,43.3620258203,41.462592,12.093256,43.1902,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-04-13 14:30:00,47.137328,88.491304,100.2628474291,42.107328,12.281304,43.8618,5.03,76.21,76.3758142346,135.35,73.497328,36.681304,82.1424085736,42.107328,12.281304,43.8618,31.39,24.4,39.7579187081,132.37,71.987328,35.441304,80.2387775443,42.107328,12.281304,43.8618,29.88,23.16,37.8047616049,134.35,48.237328,75.381304,89.494026646,42.107328,12.281304,43.8618,6.13,63.1,63.3970575027,135.35,42.107328,12.881304,44.0335674689,42.107328,12.281304,43.8618,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-04-13 15:00:00,47.132112,89.540616,101.1877358934,40.802112,11.900616,42.5022,6.33,77.64,77.8976154962,135.69,73.132112,36.640616,81.7975583159,40.802112,11.900616,42.5022,32.33,24.74,40.7099066567,132.63,71.582112,35.380616,79.8485237617,40.802112,11.900616,42.5022,30.78,23.48,38.7132897078,134.62,48.222112,74.410616,88.6696783531,40.802112,11.900616,42.5022,7.42,62.51,62.9488403388,135.69,40.802112,12.500616,42.674087501,40.802112,11.900616,42.5022,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-04-13 15:30:00,48.344928,88.878104,101.175834239,38.564928,11.248104,40.1718,9.78,77.63,78.2436278556,135.47,75.794928,36.528104,84.1378243857,38.564928,11.248104,40.1718,37.23,25.28,45.0016810797,132.41,73.994928,35.238104,81.9571433326,38.564928,11.248104,40.1718,35.43,23.99,42.7879071701,134.42,49.074928,73.298104,88.2097534755,38.564928,11.248104,40.1718,10.51,62.05,62.9337953726,135.47,38.564928,11.848104,40.3439120567,38.564928,11.248104,40.1718,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-04-13 16:00:00,50.671984,90.033912,103.3138677648,36.561984,10.663912,38.0854,14.11,79.37,80.6144465961,135.04,74.671984,36.743912,83.2227148293,36.561984,10.663912,38.0854,38.11,26.08,46.1794164103,131.8,72.821984,35.403912,80.9720836993,36.561984,10.663912,38.0854,36.26,24.74,43.8959588117,133.89,50.951984,70.483912,86.97175705,36.561984,10.663912,38.0854,14.39,59.82,61.5264536602,135.04,36.561984,11.263912,38.2577363099,36.561984,10.663912,38.0854,0.0,0.6000000000000001,0.6000000000000001,134.85
2020-04-13 16:30:00,56.3072,89.8596,106.0436159512,34.3872,10.0296,35.82,21.92,79.83,82.7847528232,134.79,79.0072,36.1496,86.8845856985,34.3872,10.0296,35.82,44.62,26.12,51.7029863741,131.4,76.8272,34.8096,84.3452838753,34.3872,10.0296,35.82,42.44,24.78,49.1447046995,133.58,55.7372,68.9396,88.6527151981,34.3872,10.0296,35.82,21.35,58.91,62.6594813257,134.79,34.3872,10.6296,35.9926092413,34.3872,10.0296,35.82,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-13 17:00:00,67.0576,88.6418,111.148956023,28.7376,8.3818,29.935,38.32,80.26,88.9386867454,134.4,86.3176,33.9118,92.7401652414,28.7376,8.3818,29.935,57.58,25.53,62.9860087639,130.76,83.4676,32.5918,89.6050538586,28.7376,8.3818,29.935,54.73,24.21,59.845609697,133.04,64.8376,66.2218,92.6781590721,28.7376,8.3818,29.935,36.1,57.84,68.1811968214,134.4,28.7376,8.9818,30.1085101757,28.7376,8.3818,29.935,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-04-13 17:30:00,74.4028,87.6154,114.9444864489,25.0128,7.2954,26.055,49.39,80.32,94.2903733156,133.62,95.6928,30.2654,100.3648664075,25.0128,7.2954,26.055,70.68,22.97,74.3187950656,130.35,92.2228,28.4254,96.5041356886,25.0128,7.2954,26.055,67.21,21.13,70.4532540058,132.68,71.0028,63.5654,95.299305795,25.0128,7.2954,26.055,45.99,56.27,72.673193132,133.62,25.0128,7.8554,26.2173124671,25.0128,7.2954,26.055,0.0,0.56,0.56,133.46
2020-04-13 18:00:00,76.957472,93.245096,120.9012010887,22.337471999999998,6.515096,23.2682,54.62,86.73,102.4960355331,133.85,101.747472,22.765096,104.2631174207,22.337471999999998,6.515096,23.2682,79.41,16.25,81.0556019039,132.81,97.767472,21.885096,100.1870051863,22.337471999999998,6.515096,23.2682,75.43,15.37,76.9800090933,134.67,73.027472,57.475096,92.932224373,22.337471999999998,6.515096,23.2682,50.69,50.96,71.8776578639,133.85,22.337471999999998,7.115096,23.443277212,22.337471999999998,6.515096,23.2682,0.0,0.6000000000000001,0.6000000000000001,133.69
2020-04-13 18:30:00,78.02464,92.69552,121.162303854,20.38464,5.94552,21.234,57.64,86.75,104.1534065693,134.02,103.13464,22.05552,105.4665820552,20.38464,5.94552,21.234,82.75,16.11,84.3035859261,133.07,98.95464,21.18552,101.1970702896,20.38464,5.94552,21.234,78.57,15.24,80.0343832362,134.81,73.83464,57.16552,93.3779992332,20.38464,5.94552,21.234,53.45,51.22,74.0296622983,134.02,20.38464,6.50552,21.3975544958,20.38464,5.94552,21.234,0.0,0.56,0.56,133.86
2020-04-13 19:00:00,79.877168,92.220424,122.0039694864,17.007168,4.960424,17.7158,62.87,87.26,107.5497303576,134.02,102.587168,21.850424,104.8883600179,17.007168,4.960424,17.7158,85.58,16.89,87.2307772521,133.12,98.267168,20.940424,100.4735669917,17.007168,4.960424,17.7158,81.26,15.98,82.8163510425,134.86,75.147168,55.630424,93.4978124495,17.007168,4.960424,17.7158,58.14,50.67,77.121388084,134.02,17.007168,5.560424,17.8930734766,17.007168,4.960424,17.7158,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-13 19:30:00,79.39192,92.31056,121.7551495782,16.08192,4.69056,16.752,63.31,87.62,108.0991234932,133.9,101.65192,22.00056,104.0054685101,16.08192,4.69056,16.752,85.57,17.31,87.3032702709,132.97,97.33192,21.06056,99.584385515,16.08192,4.69056,16.752,81.25,16.37,82.8826845608,134.75,74.60192,54.91056,92.6316148364,16.08192,4.69056,16.752,58.52,50.22,77.1144526013,133.9,16.12192,5.25056,16.9553733312,16.08192,4.69056,16.752,0.04,0.56,0.5614267539000001,133.74
2020-04-13 20:00:00,79.289376,92.438568,121.7854424813,14.189376,4.138568,14.7806,65.1,88.3,109.7036918248,134.04,101.449376,21.928568,103.7922828794,14.189376,4.138568,14.7806,87.26,17.79,89.0549925608,133.1,97.039376,20.968568,99.2790075416,14.189376,4.138568,14.7806,82.85,16.83,84.54212796,134.87,74.319376,53.868568,91.7888460947,14.189376,4.138568,14.7806,60.13,49.73,78.0300570293,134.04,14.189376,4.738568,14.9596931105,14.189376,4.138568,14.7806,0.0,0.6000000000000001,0.6000000000000001,133.87
2020-04-13 20:30:00,82.136272,91.938496,123.2844443748,12.646272,3.6884959999999998,13.1732,69.49,88.25,112.325075562,133.85,102.796272,21.178496,104.9552391733,12.646272,3.6884959999999998,13.1732,90.15,17.49,91.8309457645,132.85,98.246272,20.228496,100.3071383916,12.646272,3.6884959999999998,13.1732,85.6,16.54,87.1833217995,134.63,76.716272,53.368496,93.4536396021,12.646272,3.6884959999999998,13.1732,64.07,49.68,81.0744552865,133.85,12.646272,4.288496,13.3536284747,12.646272,3.6884959999999998,13.1732,0.0,0.6000000000000001,0.6000000000000001,133.69
2020-04-13 21:00:00,80.25936,92.68148,122.6026981865,13.71936,4.00148,14.291,66.54,88.68,110.8680025977,133.92,102.49936,21.80148,104.7922865988,13.71936,4.00148,14.291,88.78,17.8,90.5468298727,132.9,98.03936,20.84148,100.230152139,13.71936,4.00148,14.291,84.32,16.84,85.9851615106,134.69,75.12936,53.46148,92.2092759857,13.71936,4.00148,14.291,61.41,49.46,78.8509968231,133.92,13.71936,4.56148,14.4577985392,13.71936,4.00148,14.291,0.0,0.56,0.56,133.74
2020-04-13 21:30:00,78.385648,92.692064,121.3924566889,11.355648,3.312064,11.8288,67.03,89.38,111.7220000716,134.63,98.715648,22.272064,101.1969564507,11.355648,3.312064,11.8288,87.36,18.96,89.3937984426,133.92,94.315648,21.242064,96.6781606188,11.355648,3.312064,11.8288,82.96,17.93,84.8754764346,135.54,73.215648,53.282064,90.5511427656,11.355648,3.312064,11.8288,61.86,49.97,79.5214467927,134.63,11.355648,3.912064,12.0106197276,11.355648,3.312064,11.8288,0.0,0.6000000000000001,0.6000000000000001,134.46
2020-04-13 22:00:00,74.633296,93.345128,119.5133540369,12.223296,3.565128,12.7326,62.41,89.78,109.3410101472,134.06,94.253296,24.135128,97.2943380184,12.223296,3.565128,12.7326,82.03,20.57,84.5697688302,133.31,90.133296,23.045128,93.0327306509,12.223296,3.565128,12.7326,77.91,19.48,80.3083961987,135.07,69.913296,52.135128,87.2120434869,12.223296,3.565128,12.7326,57.69,48.57,75.4134006659,134.06,12.223296,4.125128,12.9006064245,12.223296,3.565128,12.7326,0.0,0.56,0.56,133.87
2020-04-13 22:30:00,69.427088,95.129984,117.7702611188,14.297088,4.169984,14.8928,55.13,90.96,106.362768392,134.42,90.247088,25.719984,93.8405800783,14.297088,4.169984,14.8928,75.95,21.55,78.9481158737,133.79,86.407088,24.569984,89.8324494289,14.297088,4.169984,14.8928,72.11,20.4,74.940056712,135.47,65.497088,52.309984,83.822449037,14.297088,4.169984,14.8928,51.2,48.14,70.2773050138,134.42,14.297088,4.769984,15.0718105296,14.297088,4.169984,14.8928,0.0,0.6000000000000001,0.6000000000000001,134.23
2020-04-13 23:00:00,67.155328,96.965304,117.9496005021,11.435328,3.335304,11.9118,55.72,93.63,108.9554739332,135.33,84.495328,26.125304,88.4420259996,11.435328,3.335304,11.9118,73.06,22.79,76.5320044165,134.88,80.805328,24.925304,84.5622363273,11.435328,3.335304,11.9118,69.37,21.59,72.6520818697,136.37,63.185328,50.765304,81.0524630389,11.435328,3.335304,11.9118,51.75,47.43,70.1973461037,135.33,11.435328,3.935304,12.0935248807,11.435328,3.335304,11.9118,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-04-13 23:30:00,64.088368,97.257024,116.4742359075,10.138368,2.957024,10.5608,53.95,94.3,108.6420383645,135.55,79.448368,26.377024,83.7125472851,10.138368,2.957024,10.5608,69.31,23.42,73.1599104701,135.25,75.948368,25.127024,79.9970120502,10.138368,2.957024,10.5608,65.81,22.17,69.4439702206,136.64,60.318368,50.517024,78.6783021678,10.138368,2.957024,10.5608,50.18,47.56,69.1374428223,135.55,10.138368,3.557024,10.7442508087,10.138368,2.957024,10.5608,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-04-14 00:00:00,62.71336,91.61848,111.0266247348,9.18336,2.67848,9.566,53.53,88.94,103.8064761949,135.42,74.37336,33.54848,81.5898105648,9.18336,2.67848,9.566,65.19,30.87,72.1296956877,132.82,71.09336,31.94848,77.942101655,9.18336,2.67848,9.566,61.91,29.27,68.480515477,134.67,58.99336,54.53848,80.3409131439,9.18336,2.67848,9.566,49.81,51.86,71.9061589852,135.42,9.22336,3.23848,9.7753834912,9.18336,2.67848,9.566,0.04,0.56,0.5614267539000001,135.2
2020-04-14 00:30:00,61.399728,90.464504,109.3332203973,8.689728,2.534504,9.0518,52.71,87.93,102.518432489,135.21,71.139728,35.674504,79.5834853193,8.689728,2.534504,9.0518,62.45,33.14,70.6983882419,131.98,67.989728,33.944504,75.9923184626,8.689728,2.534504,9.0518,59.3,31.41,67.1049782058,133.99,57.779728,54.894504,79.698830212,8.689728,2.534504,9.0518,49.09,52.36,71.7732380487,135.21,8.689728,3.134504,9.237775059,8.689728,2.534504,9.0518,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-14 01:00:00,60.45608,90.44844,108.7927291109,8.32608,2.42844,8.673,52.13,88.02,102.2988626525,135.41,69.76608,35.73844,78.3871291233,8.32608,2.42844,8.673,61.44,33.31,69.8886950801,132.21,66.65608,34.01844,74.8350670542,8.32608,2.42844,8.673,58.33,31.59,66.3348852415,134.21,56.91608,54.94844,79.1123961273,8.32608,2.42844,8.673,48.59,52.52,71.5495527589,135.41,8.32608,3.02844,8.8597436193,8.32608,2.42844,8.673,0.0,0.6000000000000001,0.6000000000000001,135.18
2020-04-14 01:30:00,61.726384,90.168112,109.2722970536,8.016384,2.3381119999999997,8.3504,53.71,87.83,102.9508280685,135.25,71.126384,35.258112,79.3857478564,8.016384,2.3381119999999997,8.3504,63.11,32.92,71.1800428491,132.01,67.926384,33.538112,75.754858589,8.016384,2.3381119999999997,8.3504,59.91,31.2,67.547376707,134.02,58.026384,54.938112,79.9078055652,8.016384,2.3381119999999997,8.3504,50.01,52.6,72.5793365911,135.25,8.016384,2.938112,8.5378518703,8.016384,2.3381119999999997,8.3504,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-04-14 02:00:00,62.81376,90.20568,109.9210314253,8.45376,2.46568,8.806000000000001,54.36,87.74,103.214907838,135.03,72.42376,35.20568,80.5272681568,8.45376,2.46568,8.806000000000001,63.97,32.74,71.861453506,131.73,69.17376,33.49568,76.8568126531,8.45376,2.46568,8.806000000000001,60.72,31.03,68.1892902148,133.77,59.07376,54.76568,80.5542601381,8.45376,2.46568,8.806000000000001,50.62,52.3,72.7851248539,135.03,8.49376,3.06568,9.0300804426,8.45376,2.46568,8.806000000000001,0.04,0.6000000000000001,0.6013318551,134.78
2020-04-14 02:30:00,62.309536,90.429448,109.8178644034,8.089536,2.359448,8.4266,54.22,88.07,103.4221122391,135.25,71.819536,35.289448,80.0211902648,8.089536,2.359448,8.4266,63.73,32.93,71.7349133965,131.98,68.579536,33.569448,76.3548334881,8.089536,2.359448,8.4266,60.49,31.21,68.0669097286,134.01,58.569536,54.669448,80.1195300278,8.089536,2.359448,8.4266,50.48,52.31,72.6950239012,135.25,8.089536,2.959448,8.6138797972,8.089536,2.359448,8.4266,0.0,0.6000000000000001,0.6000000000000001,135.0
2020-04-14 03:00:00,60.959424,90.434832,109.0619558475,7.559424,2.204832,7.8744,53.4,88.23,103.131435072,135.42,70.199424,35.294832,78.5727961564,7.559424,2.204832,7.8744,62.64,33.09,70.8429086077,132.19,67.029424,33.574832,74.9680800448,7.559424,2.204832,7.8744,59.47,31.37,67.2365808173,134.19,57.319424,54.724832,79.2484927624,7.559424,2.204832,7.8744,49.76,52.52,72.3492087033,135.42,7.559424,2.804832,8.0630002952,7.559424,2.204832,7.8744,0.0,0.6000000000000001,0.6000000000000001,135.16
2020-04-14 03:30:00,60.996304,90.057672,108.7700941791,6.746304,1.9676719999999999,7.0274,54.25,88.09,103.4548722874,135.83,69.436304,34.927672,77.7260740326,6.746304,1.9676719999999999,7.0274,62.69,32.96,70.8265324578,132.74,66.236304,33.207672,74.094516985,6.746304,1.9676719999999999,7.0274,59.49,31.24,67.1937325946,134.63,57.286304,55.547672,79.7951407706,6.746304,1.9676719999999999,7.0274,50.54,53.58,73.6553324614,135.83,6.746304,2.567672,7.2184179125,6.746304,1.9676719999999999,7.0274,0.0,0.6000000000000001,0.6000000000000001,135.56
2020-04-14 04:00:00,60.00304,89.88172,108.0698311251,6.38304,1.86172,6.649,53.62,88.02,103.0661185841,136.16,68.18304,35.18172,76.7247050552,6.38304,1.86172,6.649,61.8,33.32,70.2101303232,133.22,65.01304,33.45172,73.1143825865,6.38304,1.86172,6.649,58.63,31.59,66.5988363262,135.03,56.38304,56.07172,79.5178280853,6.38304,1.86172,6.649,50.0,54.21,73.747705727,136.16,6.38304,2.46172,6.8412911793,6.38304,1.86172,6.649,0.0,0.6000000000000001,0.6000000000000001,135.88
2020-04-14 04:30:00,59.549104,90.118072,108.015566879,6.679104,1.9480719999999998,6.9574,52.87,88.17,102.8065455115,136.06,68.059104,35.308072,76.6726912638,6.679104,1.9480719999999998,6.9574,61.38,33.36,69.8598167762,133.11,64.919104,33.558072,73.0796432703,6.679104,1.9480719999999998,6.9574,58.24,31.61,66.2652978564,134.9,56.009104,55.768072,79.0385828914,6.679104,1.9480719999999998,6.9574,49.33,53.82,73.0071318434,136.06,6.679104,2.548072,7.148643309,6.679104,1.9480719999999998,6.9574,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-04-14 05:00:00,59.816416,89.992288,108.0583894131,6.5564160000000005,1.912288,6.8296,53.26,88.08,102.9306271233,136.1,68.236416,35.292288,76.8228745934,6.5564160000000005,1.912288,6.8296,61.68,33.38,70.1330649551,133.11,65.066416,33.552288,73.2078856485,6.5564160000000005,1.912288,6.8296,58.51,31.64,66.5169880557,134.95,56.236416,55.802288,79.2239220852,6.5564160000000005,1.912288,6.8296,49.68,53.89,73.295528513,136.1,6.5564160000000005,2.512288,7.0212663929,6.5564160000000005,1.912288,6.8296,0.0,0.6000000000000001,0.6000000000000001,135.82
2020-04-14 05:30:00,61.626192,89.453056,108.6261329891,5.496192,1.603056,5.7252,56.13,87.85,104.2506565927,135.72,69.846192,34.493056,77.8990465225,5.496192,1.603056,5.7252,64.35,32.89,72.2680745558,132.63,66.536192,32.783056,74.1740763782,5.496192,1.603056,5.7252,61.04,31.18,68.542497766,134.51,57.766192,55.073056,79.812119602,5.496192,1.603056,5.7252,52.27,53.47,74.774285687,135.72,5.496192,2.203056,5.9212821449,5.496192,1.603056,5.7252,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-04-14 06:00:00,63.687776,88.894768,109.354527065,5.467776,1.594768,5.6956,58.22,87.3,104.9326374395,135.61,72.117776,33.814768,79.6518182472,5.467776,1.594768,5.6956,66.65,32.22,74.0293921358,132.4,68.697776,32.124768,75.8378872754,5.467776,1.594768,5.6956,63.23,30.53,70.2147691017,134.37,59.617776,55.124768,81.1974092089,5.467776,1.594768,5.6956,54.15,53.53,76.1425203155,135.61,5.467776,2.194768,5.8918232288,5.467776,1.594768,5.6956,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-04-14 06:30:00,68.413408,87.039744,110.7082265677,5.073408,1.479744,5.2848,63.34,85.56,106.4540708475,135.08,77.003408,31.909744,83.3532039322,5.073408,1.479744,5.2848,71.93,30.43,78.1019193106,131.68,73.283408,30.309744,79.3040886048,5.073408,1.479744,5.2848,68.21,28.83,74.0525016458,133.76,63.833408,55.449744,84.5539950952,5.073408,1.479744,5.2848,58.76,53.97,79.7840742254,135.08,5.073408,2.039744,5.4680914696,5.073408,1.479744,5.2848,0.0,0.56,0.56,134.79
2020-04-14 07:00:00,72.423936,84.083648,110.9742599287,5.703936,1.663648,5.9416,66.72,82.42,106.040628063,134.51,82.043936,29.693648,87.2520496374,5.703936,1.663648,5.9416,76.34,28.03,81.3232838737,130.98,78.113936,28.213648,83.0529766527,5.703936,1.663648,5.9416,72.41,26.55,77.1239949691,133.18,67.463936,57.533648,88.6651189183,5.703936,1.663648,5.9416,61.76,55.87,83.2811773452,134.51,5.703936,2.263648,6.1366919558,5.703936,1.663648,5.9416,0.0,0.6000000000000001,0.6000000000000001,134.21
2020-04-14 07:30:00,77.30072,82.35396,112.9494401943,6.87072,2.00396,7.157,70.43,80.35,106.8480575397,133.94,87.44072,27.78396,91.7487217753,6.87072,2.00396,7.157,80.57,25.78,84.5939318155,130.18,83.30072,26.41396,87.3882557064,6.87072,2.00396,7.157,76.43,24.41,80.2333658773,132.5,71.95072,58.66396,92.8351566563,6.87072,2.00396,7.157,65.08,56.66,86.2888289409,133.94,6.87072,2.60396,7.347611925,6.87072,2.00396,7.157,0.0,0.6000000000000001,0.6000000000000001,133.62
2020-04-14 08:00:00,80.655552,83.824536,116.3265700691,8.415552,2.454536,8.7662,72.24,81.37,108.8103602604,133.61,92.415552,24.214536,95.5352186639,8.415552,2.454536,8.7662,84.0,21.76,86.7726777275,130.67,88.135552,22.394536,90.9361906449,8.415552,2.454536,8.7662,79.72,19.94,82.1759210475,132.94,75.115552,57.514536,94.6058560743,8.415552,2.454536,8.7662,66.7,55.06,86.489846803,133.61,8.455552,3.054536,8.9903587136,8.415552,2.454536,8.7662,0.04,0.6000000000000001,0.6013318551,133.29
2020-04-14 08:30:00,81.976656,88.148608,120.3758664404,10.006656,2.918608,10.4236,71.97,85.23,111.5519331971,133.86,96.656656,17.778608,98.2781158322,10.006656,2.918608,10.4236,86.65,14.86,87.9149708525,132.73,92.146656,16.938608,93.6905686447,10.006656,2.918608,10.4236,82.14,14.02,83.32790649,134.64,76.476656,54.938608,94.1643752272,10.006656,2.918608,10.4236,66.47,52.02,84.4058131884,133.86,10.006656,3.478608,10.5940491749,10.006656,2.918608,10.4236,0.0,0.56,0.56,133.53
2020-04-14 09:00:00,81.379312,87.965216,119.8351853485,12.429312,3.625216,12.9472,68.95,84.34,108.9373127078,133.8,98.409312,17.235216,99.9071837201,12.429312,3.625216,12.9472,85.98,13.61,87.0505169427,132.54,93.969312,16.455216,95.3991914607,12.429312,3.625216,12.9472,81.54,12.83,82.543203839,134.51,76.179312,56.215216,94.6754354979,12.429312,3.625216,12.9472,63.75,52.59,82.6424261503,133.8,12.429312,4.225216,13.1278424366,12.429312,3.625216,12.9472,0.0,0.6000000000000001,0.6000000000000001,133.48
2020-04-14 09:30:00,81.330064,87.373352,119.3678430314,13.280064,3.8733519999999997,13.8334,68.05,83.5,107.7174660861,133.45,98.600064,16.873352,100.0334075623,13.280064,3.8733519999999997,13.8334,85.32,13.0,86.3047067083,132.11,94.180064,16.123352,95.5502325207,13.280064,3.8733519999999997,13.8334,80.9,12.25,81.8222005326,134.11,76.220064,56.693352,94.9928119236,13.280064,3.8733519999999997,13.8334,62.94,52.82,82.166878972,133.45,13.280064,4.433352,14.0005253401,13.280064,3.8733519999999997,13.8334,0.0,0.56,0.56,133.12
2020-04-14 10:00:00,78.486944,87.966192,117.8908449093,15.826944,4.616192,16.4864,62.66,83.35,104.2760667651,133.39,96.846944,17.616192,98.4360746003,15.826944,4.616192,16.4864,81.02,13.0,82.0563245582,132.01,92.646944,16.876192,94.1714504983,15.826944,4.616192,16.4864,76.82,12.26,77.7921589879,134.06,73.946944,57.406192,93.6142158376,15.826944,4.616192,16.4864,58.12,52.79,78.5157213557,133.39,15.826944,5.216192,16.6643576342,15.826944,4.616192,16.4864,0.0,0.6000000000000001,0.6000000000000001,133.07
2020-04-14 10:30:00,74.76377600000001,87.967768,115.4467427374,18.883776,5.507768,19.6706,55.88,82.46,99.610370946,133.26,94.023776,17.967768,95.7251855062,18.883776,5.507768,19.6706,75.14,12.46,76.1660764383,131.89,90.123776,17.267768,91.7631233786,18.883776,5.507768,19.6706,71.24,11.76,72.204121766,133.97,70.913776,58.947767999999996,92.2149823985,18.883776,5.507768,19.6706,52.03,53.44,74.5852163636,133.26,18.883776,6.067768,19.8346869025,18.883776,5.507768,19.6706,0.0,0.56,0.56,132.95
2020-04-14 11:00:00,69.898528,88.372904,112.67463946230001,25.518528,7.442904,26.5818,44.38,80.93,92.299779523,133.44,91.218528,19.492904,93.2780422009,25.518528,7.442904,26.5818,65.7,12.05,66.7959018204,132.33,87.808528,18.802904,89.7991469245,25.518528,7.442904,26.5818,62.29,11.36,63.3174044004,134.28,67.228528,62.432904,91.7471660539,25.518528,7.442904,26.5818,41.71,54.99,69.0190133224,133.44,25.518528,8.042904,26.7560007482,25.518528,7.442904,26.5818,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-04-14 11:30:00,66.144272,89.272496,111.10645013,28.054272,8.182496,29.2232,38.09,81.09,89.5903800639,133.69,88.914272,20.172496,91.1738852971,28.054272,8.182496,29.2232,60.86,11.99,62.0298291147,132.73,85.754272,19.502496,87.943973736,28.054272,8.182496,29.2232,57.7,11.32,58.7999353741,134.54,64.124272,63.372496,90.1553964486,28.054272,8.182496,29.2232,36.07,55.19,65.931638839,133.69,28.094272,8.742496,29.4231092089,28.054272,8.182496,29.2232,0.04,0.56,0.5614267539000001,133.39
2020-04-14 12:00:00,64.843216,89.239688,110.3103103774,30.033216,8.759688,31.2846,34.81,80.48,87.6856117045,133.64,86.253216,20.179688,88.5823745342,30.033216,8.759688,31.2846,56.22,11.42,57.3681514431,132.77,83.323216,19.539687999999998,85.5836300452,30.033216,8.759688,31.2846,53.29,10.78,54.3694077584,134.54,63.143216,64.359688,90.1622713017,30.033216,8.759688,31.2846,33.11,55.6,64.7119162133,133.64,30.033216,9.359688,31.45787378,30.033216,8.759688,31.2846,0.0,0.6000000000000001,0.6000000000000001,133.39
2020-04-14 12:30:00,65.025056,88.159808,109.546381293,30.445056,8.879808,31.7136,34.58,79.28,86.4933222856,133.36,87.505056,20.249808,89.8175347557,30.445056,8.879808,31.7136,57.06,11.37,58.1817883878,132.45,84.545056,19.609808,86.789464014,30.445056,8.879808,31.7136,54.1,10.73,55.1538112917,134.33,63.345056,65.169808,90.8828916485,30.445056,8.879808,31.7136,32.9,56.29,65.1994946299,133.36,30.445056,9.439808,31.874933881,30.445056,8.879808,31.7136,0.0,0.56,0.56,133.13
2020-04-14 13:00:00,61.97776,88.07768,107.6982843355,33.07776,9.64768,34.456,28.9,78.43,83.5851356403,133.4,85.48776,20.88768,88.002569767,33.07776,9.64768,34.456,52.41,11.24,53.6017322481,132.56,82.76776,20.26768,85.2131500885,33.07776,9.64768,34.456,49.69,10.62,50.8122081787,134.46,60.88776,66.71768,90.3247925124,33.07776,9.64768,34.456,27.81,57.07,63.4852817588,133.4,33.07776,10.24768,34.6287907961,33.07776,9.64768,34.456,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-04-14 13:30:00,60.937152,88.208336,107.2102935065,32.257152,9.408336,33.6012,28.68,78.8,83.8569162324,133.54,83.597152,21.108336,86.2209120295,32.257152,9.408336,33.6012,51.34,11.7,52.6562968694,132.8,80.917152,20.448336,83.4608886423,32.257152,9.408336,33.6012,48.66,11.04,49.8966652192,134.65,59.867152,66.478336,89.4619754193,32.257152,9.408336,33.6012,27.61,57.07,63.3979258336,133.54,32.257152,9.968336,33.7622803993,32.257152,9.408336,33.6012,0.0,0.56,0.56,133.36
2020-04-14 14:00:00,59.382224,89.025232,107.0128051209,31.492224,9.185232,32.8044,27.89,79.84,84.5711398764,133.92,81.442224,21.445232,84.2183698821,31.492224,9.185232,32.8044,49.95,12.26,51.4325781971,133.33,78.852224,20.775232,81.5431388555,31.492224,9.185232,32.8044,47.36,11.59,48.7575399297,135.06,58.402224,66.095232,88.2009039709,31.492224,9.185232,32.8044,26.91,56.91,62.9515385038,133.92,31.492224,9.785232,32.9774307332,31.492224,9.185232,32.8044,0.0,0.6000000000000001,0.6000000000000001,133.75
2020-04-14 14:30:00,59.344032,89.306176,107.2254969947,31.084032,9.066176,32.3792,28.26,80.24,85.0710597089,134.14,81.234032,21.626176,84.0634251227,31.084032,9.066176,32.3792,50.15,12.56,51.6988984409,133.6,78.614032,20.926176,81.3515265332,31.084032,9.066176,32.3792,47.53,11.86,48.987350408,135.3,58.324032,66.026176,88.097381493,31.084032,9.066176,32.3792,27.24,56.96,63.1384130304,134.14,31.124032,9.666176,32.5904944179,31.084032,9.066176,32.3792,0.04,0.6000000000000001,0.6013318551,133.97
2020-04-14 15:00:00,60.172128,90.517704,108.6928687885,30.472128,8.887704,31.7418,29.7,81.63,86.8651074943,134.51,82.062128,21.937704,84.9438385563,30.472128,8.887704,31.7418,51.59,13.05,53.2149471483,133.99,79.392128,21.217704,82.1784701208,30.472128,8.887704,31.7418,48.92,12.33,50.4499286422,135.64,59.002128,65.427704,88.1024151726,30.472128,8.887704,31.7418,28.53,56.54,63.3303442277,134.51,30.472128,9.447704,31.9031298734,30.472128,8.887704,31.7418,0.0,0.56,0.56,134.36
2020-04-14 15:30:00,64.508096,91.756528,112.1630727118,29.028096,8.466528,30.2376,35.48,83.29,90.5320633809,134.75,85.368096,22.156528,88.1965053031,29.028096,8.466528,30.2376,56.34,13.69,57.9794075513,134.23,82.478096,21.406528,85.2107725631,29.028096,8.466528,30.2376,53.45,12.94,54.9940551333,135.82,62.708096,64.036528,89.6269056826,29.028096,8.466528,30.2376,33.68,55.57,64.9797453057,134.75,29.028096,9.066528,30.4110553477,29.028096,8.466528,30.2376,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-14 16:00:00,68.101744,92.302592,114.7066520554,26.751744,7.802592,27.8664,41.35,84.5,94.0748239435,134.84,87.871744,22.302592,90.6578678523,26.751744,7.802592,27.8664,61.12,14.5,62.8164341554,134.32,84.721744,21.502592,87.4078678903,26.751744,7.802592,27.8664,57.97,13.7,59.5668607533,135.89,65.711744,62.412592,90.6276168708,26.751744,7.802592,27.8664,38.96,54.61,67.0830358586,134.84,26.751744,8.402592,28.0403166772,26.751744,7.802592,27.8664,0.0,0.6000000000000001,0.6000000000000001,134.71
2020-04-14 16:30:00,72.750768,92.795224,117.913645698,24.600768,7.175224,25.6258,48.15,85.62,98.2303766663,134.86,92.170768,22.335224,94.8383503908,24.600768,7.175224,25.6258,67.57,15.16,69.2497689527,134.32,88.680768,21.505224,91.251045322,24.600768,7.175224,25.6258,64.08,14.33,65.6627390534,135.89,69.680768,60.865224,92.5201865629,24.600768,7.175224,25.6258,45.08,53.69,70.1057950529,134.86,24.600768,7.775224,25.8002305114,24.600768,7.175224,25.6258,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-04-14 17:00:00,80.679808,91.624944,122.0834214049,21.479808,6.264944,22.3748,59.2,85.36,103.8795918359,134.16,99.359808,21.304944,101.618266491,21.479808,6.264944,22.3748,77.88,15.04,79.3189510773,133.42,95.349808,20.454944,97.5191807783,21.479808,6.264944,22.3748,73.87,14.19,75.2205623483,135.09,76.459808,58.934944,96.5371941983,21.479808,6.264944,22.3748,54.98,52.67,76.1375682564,134.16,21.479808,6.824944,22.538012608,21.479808,6.264944,22.3748,0.0,0.56,0.56,134.06
2020-04-14 17:30:00,90.734048,88.403264,126.679929556,17.874048,5.213264,18.6188,72.86,83.19,110.5855130657,132.7,107.874048,18.933264,109.5229597737,17.874048,5.213264,18.6188,90.0,13.72,91.0397627413,131.53,103.224048,18.153264,104.8081346049,17.874048,5.213264,18.6188,85.35,12.94,86.3253502744,133.52,85.094048,57.023264,102.4336353072,17.874048,5.213264,18.6188,67.22,51.81,84.8693378082,132.7,17.874048,5.813264,18.7956279555,17.874048,5.213264,18.6188,0.0,0.6000000000000001,0.6000000000000001,132.61
2020-04-14 18:00:00,87.17936,85.71648,122.260196931,13.59936,3.9664800000000002,14.166,73.58,81.75,109.9867214713,132.0,107.10936,16.76648,108.4136977102,13.59936,3.9664800000000002,14.166,93.51,12.8,94.3819903371,130.61,102.30936,16.01648,103.5554574863,13.59936,3.9664800000000002,14.166,88.71,12.05,89.5246703429,132.76,81.43936,55.75648,98.6972867874,13.59936,3.9664800000000002,14.166,67.84,51.79,85.3491048576,132.0,13.59936,4.52648,14.3328857387,13.59936,3.9664800000000002,14.166,0.0,0.56,0.56,131.93
2020-04-14 18:30:00,90.822944,84.274192,123.8989370176,10.162944,2.9641919999999997,10.5864,80.66,81.31,114.5310075918,131.52,109.712944,15.704191999999999,110.8311857174,10.162944,2.9641919999999997,10.5864,99.55,12.74,100.3618956577,129.99,104.582944,14.944192,105.6452604249,10.162944,2.9641919999999997,10.5864,94.42,11.98,95.1769762075,132.24,84.392944,54.124192,100.2576538557,10.162944,2.9641919999999997,10.5864,74.23,51.16,90.1523072361,131.52,10.162944,3.524192,10.756642598900001,10.162944,2.9641919999999997,10.5864,0.0,0.56,0.56,131.47
2020-04-14 19:00:00,91.128768,88.209224,126.8279131575,7.368768,2.149224,7.6758,83.76,86.06,120.091886487,131.52,111.658768,9.929224,112.0993753797,7.368768,2.149224,7.6758,104.29,7.78,104.5797901126,131.96,106.238768,8.899224,106.6108437916,7.368768,2.149224,7.6758,98.87,6.75,99.1001483349,133.82,84.398768,49.209224,97.6969793115,7.368768,2.149224,7.6758,77.03,47.06,90.2677378691,131.52,7.368768,2.709224,7.8510277365,7.368768,2.149224,7.6758,0.0,0.56,0.56,131.47
2020-04-14 19:30:00,90.883008,91.192544,128.7470435556,5.803008,1.6925439999999998,6.0448,85.08,89.5,123.4862599644,131.77,111.263008,7.802544,111.536257074,5.803008,1.6925439999999998,6.0448,105.46,6.11,105.6368482112,133.21,105.713008,7.362544,105.969085655,5.803008,1.6925439999999998,6.0448,99.91,5.67,100.0707599651,134.87,84.023008,46.042544,95.8111774866,5.803008,1.6925439999999998,6.0448,78.22,44.35,89.9182456457,131.77,5.803008,2.252544,6.2248579357,5.803008,1.6925439999999998,6.0448,0.0,0.56,0.56,131.72
2020-04-14 20:00:00,90.004624,91.318432,128.2181280643,5.034624,1.468432,5.2444,84.97,89.85,123.66456,131.63,109.874624,8.128432,110.1748810116,5.034624,1.468432,5.2444,104.84,6.66,105.0513265028,133.12,104.354624,7.658432,104.6352671468,5.034624,1.468432,5.2444,99.32,6.19,99.512705219,134.76,83.164624,45.358432,94.7298371083,5.034624,1.468432,5.2444,78.13,43.89,89.6137768426,131.63,5.034624,2.028432,5.4278886503,5.034624,1.468432,5.2444,0.0,0.56,0.56,131.59
2020-04-14 20:30:00,91.734144,90.910792,129.150785044,4.734144,1.380792,4.9314,87.0,89.53,124.8383791148,131.31,111.974144,7.740792,112.2413862411,4.734144,1.380792,4.9314,107.24,6.36,107.4284282674,132.66,106.324144,7.280792,106.5731369975,4.734144,1.380792,4.9314,101.59,5.9,101.7611816952,134.37,84.694144,44.990792,95.9023951353,4.734144,1.380792,4.9314,79.96,43.61,91.0792715166,131.31,4.734144,1.940792,5.1165215723,4.734144,1.380792,4.9314,0.0,0.56,0.56,131.26
2020-04-14 21:00:00,90.77976,91.50868,128.8984225699,4.82976,1.40868,5.031,85.95,90.1,124.5207312057,131.61,111.46976,7.95868,111.7535144047,4.82976,1.40868,5.031,106.64,6.55,106.840966394,133.05,105.85976,7.49868,106.1250158492,4.82976,1.40868,5.031,101.03,6.09,101.2133835024,134.7,83.83976,45.13868,95.2187260417,4.82976,1.40868,5.031,79.01,43.73,90.3044461807,131.61,4.86976,1.96868,5.2526434678000005,4.82976,1.40868,5.031,0.04,0.56,0.5614267539000001,131.56
2020-04-14 21:30:00,88.171152,93.395336,128.4400281515,4.921152,1.435336,5.1262,83.25,91.96,124.0451695956,132.18,108.471152,9.335336,108.8721236793,4.921152,1.435336,5.1262,103.55,7.9,103.8509147769,133.79,103.041152,8.805336,103.4166956906,4.921152,1.435336,5.1262,98.12,7.37,98.3963988162,135.33,81.501152,44.515336,92.865779039,4.921152,1.435336,5.1262,76.58,43.08,87.8657088972,132.18,4.921152,1.995336,5.3102827382,4.921152,1.435336,5.1262,0.0,0.56,0.56,132.12
2020-04-14 22:00:00,83.06616,95.93388,126.8987638592,4.91616,1.43388,5.121,78.15,94.5,122.628188032,132.74,102.37616,11.62388,103.0339396636,4.91616,1.43388,5.121,97.46,10.19,97.9912633861,134.58,97.24616,10.98388,97.8645045693,4.91616,1.43388,5.121,92.33,9.55,92.822580227,136.0,76.94616,43.35388,88.3191397705,4.91616,1.43388,5.121,72.03,41.92,83.3403101746,132.74,4.91616,1.99388,5.3051094805,4.91616,1.43388,5.121,0.0,0.56,0.56,132.67
2020-04-14 22:30:00,79.04896,96.06928,124.4107898729,4.72896,1.37928,4.926,74.32,94.69,120.3729973873,132.55,97.40896,12.77928,98.2436536658,4.72896,1.37928,4.926,92.68,11.4,93.3784900285,134.49,92.51896,12.06928,93.3028696193,4.72896,1.37928,4.926,87.79,10.69,88.4384543058,135.91,73.28896,42.81928,84.8808718004,4.72896,1.37928,4.926,68.56,41.44,80.1108432111,132.55,4.72896,1.9792800000000002,5.1264619378,4.72896,1.37928,4.926,0.0,0.6000000000000001,0.6000000000000001,132.46
