Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-14 23:00:00,74.685728,92.742504,119.0761521678,5.665728,1.652504,5.9018,69.02,91.09,114.2853818299,133.33,90.295728,21.742504,92.8765577271,5.665728,1.652504,5.9018,84.63,20.09,86.9818659262,132.97,85.895728,20.622504,88.3366501509,5.665728,1.652504,5.9018,80.23,18.97,82.4421845902,134.69,69.475728,47.512504,84.1683718357,5.665728,1.652504,5.9018,63.81,45.86,78.5802500632,133.33,5.705728,2.212504,6.1196818512,5.665728,1.652504,5.9018,0.04,0.56,0.5614267539000001,133.24
2020-04-14 23:30:00,69.768256,93.077408,116.3228843576,6.368256,1.857408,6.6336,63.4,91.22,111.088471049,133.57,84.528256,23.537408,87.744148738,6.368256,1.857408,6.6336,78.16,21.68,81.1110843227,132.97,80.468256,22.317408,83.5057298844,6.368256,1.857408,6.6336,74.1,20.46,76.8727624065,134.69,65.168256,48.307408,81.1203257991,6.368256,1.857408,6.6336,58.8,46.45,74.9335872623,133.57,6.368256,2.417408,6.8116478124,6.368256,1.857408,6.6336,0.0,0.56,0.56,133.48
2020-04-15 00:00:00,65.098272,94.494496,114.7475262987,8.038272,2.344496,8.3732,57.06,92.15,108.3857283041,134.54,80.118272,24.964496,83.9175998751,8.038272,2.344496,8.3732,72.08,22.62,75.5459515792,134.27,76.358272,23.724496,79.9589733131,8.038272,2.344496,8.3732,68.32,21.38,71.5871971794,135.76,61.178272,49.774496,78.8687607165,8.038272,2.344496,8.3732,53.14,47.43,71.2282563313,134.54,8.038272,2.944496,8.5606000631,8.038272,2.344496,8.3732,0.0,0.6000000000000001,0.6000000000000001,134.43
2020-04-15 00:30:00,61.97704,97.17372,115.2557388844,8.44704,2.46372,8.799,53.53,94.71,108.7908314152,134.74,76.26704,26.30372,80.6755667857,8.44704,2.46372,8.799,67.82,23.84,71.88809359,134.42,72.74704,25.01372,76.9273554531,8.44704,2.46372,8.799,64.3,22.55,68.1395076296,135.87,58.38704,48.06372,75.6251784805,8.44704,2.46372,8.799,49.94,45.6,67.6266485936,134.74,8.44704,3.06372,8.9854807885,8.44704,2.46372,8.799,0.0,0.6000000000000001,0.6000000000000001,134.62
2020-04-15 01:00:00,60.030176,97.447968,114.4540453541,9.010176,2.627968,9.3856,51.02,94.82,107.6748475736,135.01,74.680176,26.447968,79.2251456213,9.010176,2.627968,9.3856,65.67,23.82,69.856576641,134.73,71.250176,25.147968,75.5579769089,9.010176,2.627968,9.3856,62.24,22.52,66.1888812415,136.14,56.740176,48.627968,74.7270154919,9.010176,2.627968,9.3856,47.73,46.0,66.2884069804,135.01,9.010176,3.187968,9.5575316646,9.010176,2.627968,9.3856,0.0,0.56,0.56,134.86
2020-04-15 01:30:00,62.154832,96.990576,115.1972003729,8.264832,2.410576,8.6092,53.89,94.58,108.8554477277,134.86,75.984832,26.030576,80.3198952997,8.264832,2.410576,8.6092,67.72,23.62,71.7210066856,134.59,72.444832,24.730576,76.5496902201,8.264832,2.410576,8.6092,64.18,22.32,67.9503848407,135.97,58.554832,48.490576,76.0263395894,8.264832,2.410576,8.6092,50.29,46.08,68.2088740561,134.86,8.264832,3.010576,8.7960795722,8.264832,2.410576,8.6092,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-04-15 02:00:00,63.822576,96.641168,115.8138012487,7.992576,2.331168,8.3256,55.83,94.31,109.5963731152,134.86,77.392576,25.741168,81.5611338195,7.992576,2.331168,8.3256,69.4,23.41,73.241983179,134.56,73.772576,24.461168,77.7222085996,7.992576,2.331168,8.3256,65.78,22.13,69.4027758811,135.97,60.022576,48.581168,77.2194244599,7.992576,2.331168,8.3256,52.03,46.25,69.6145344019,134.86,7.992576,2.931168,8.5131085368,7.992576,2.331168,8.3256,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-04-15 02:30:00,63.398768,96.724224,115.6502455351,7.728768,2.254224,8.0508,55.67,94.47,109.6527692309,135.08,76.738768,25.744224,80.941976647,7.728768,2.254224,8.0508,69.01,23.49,72.898286674,134.84,73.138768,24.464224,77.1218363402,7.728768,2.254224,8.0508,65.41,22.21,69.077870552,136.2,59.628768,48.744224,77.0168121033,7.728768,2.254224,8.0508,51.9,46.49,69.6773284505,135.08,7.728768,2.814224,8.2251876283,7.728768,2.254224,8.0508,0.0,0.56,0.56,134.89
2020-04-15 03:00:00,62.390224,96.954232,115.2938122948,7.420224,2.164232,7.7294,54.97,94.79,109.5757500545,135.4,75.440224,25.874232,79.7540173205,7.420224,2.164232,7.7294,68.02,23.71,72.0339121525,135.27,71.880224,24.574232,75.9648568792,7.420224,2.164232,7.7294,64.46,22.41,68.2444114928,136.54,58.710224,48.874232,76.390974308,7.420224,2.164232,7.7294,51.29,46.71,69.372099579,135.4,7.420224,2.764232,7.9183775333,7.420224,2.164232,7.7294,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-04-15 03:30:00,62.170288,95.842584,114.2407353697,7.140288,2.0825839999999998,7.4378,55.03,93.76,108.7163212218,135.49,74.230288,27.602584,79.196201298,7.140288,2.0825839999999998,7.4378,67.09,25.52,71.7797917244,134.87,70.760288,25.912584,75.3556923357,7.140288,2.0825839999999998,7.4378,63.62,23.83,67.9365387696,136.23,58.460288,49.882584,76.8497069582,7.140288,2.0825839999999998,7.4378,51.32,47.8,70.1326058264,135.49,7.180288,2.682584,7.6650370306,7.140288,2.0825839999999998,7.4378,0.04,0.6000000000000001,0.6013318551,135.28
2020-04-15 04:00:00,62.890176,89.342968,109.2581354791,7.210176,2.102968,7.5106,55.68,87.24,103.4943476717,135.01,72.450176,33.922968,79.9987234921,7.210176,2.102968,7.5106,65.24,31.82,72.586293472,131.93,69.060176,32.232968,76.2120209366,7.210176,2.102968,7.5106,61.85,30.13,68.7985421357,133.76,59.140176,54.952968,80.7303481308,7.210176,2.102968,7.5106,51.93,52.85,74.0935044386,135.01,7.210176,2.702968,7.7001736318,7.210176,2.102968,7.5106,0.0,0.6000000000000001,0.6000000000000001,134.78
2020-04-15 04:30:00,62.939472,89.266096,109.2236834698,7.049472,2.056096,7.3432,55.89,87.21,103.5822195167,135.12,72.139472,34.036096,79.7656520776,7.049472,2.056096,7.3432,65.09,31.98,72.5219173767,132.05,68.759472,32.346096,75.9877287209,7.049472,2.056096,7.3432,61.71,30.29,68.743059286,133.9,59.149472,54.996096,80.7665191346,7.049472,2.056096,7.3432,52.1,52.94,74.2768712319,135.12,7.049472,2.656096,7.533253045,7.049472,2.056096,7.3432,0.0,0.6000000000000001,0.6000000000000001,134.89
2020-04-15 05:00:00,62.369312,89.455216,109.0512115887,7.389312,2.155216,7.6972000000000005,54.98,87.3,103.1702011242,135.26,72.159312,34.125216,79.8216554286,7.389312,2.155216,7.6972000000000005,64.77,31.97,72.2304215688,132.16,68.799312,32.435216,76.0617418197,7.389312,2.155216,7.6972000000000005,61.41,30.28,68.4694566942,134.02,58.699312,55.115216,80.5189186713,7.389312,2.155216,7.6972000000000005,51.31,52.96,73.7392548104,135.26,7.389312,2.715216,7.8723776434,7.389312,2.155216,7.6972000000000005,0.0,0.56,0.56,135.01
2020-04-15 05:30:00,63.629408,89.162744,109.5385616121,7.449408,2.172744,7.7598,56.18,86.99,103.5541042161,134.97,73.459408,33.632744,80.7926116219,7.449408,2.172744,7.7598,66.01,31.46,73.1235372503,131.82,70.029408,31.962744,76.9787957092,7.449408,2.172744,7.7598,62.58,29.79,69.308733216,133.68,59.819408,54.912744,81.2020383185,7.449408,2.172744,7.7598,52.37,52.74,74.324454253,134.97,7.449408,2.772744,7.9486973046,7.449408,2.172744,7.7598,0.0,0.6000000000000001,0.6000000000000001,134.71
2020-04-15 06:00:00,65.205696,88.918328,110.2644632017,7.365696,2.148328,7.6726,57.84,86.77,104.2808635369,134.66,75.185696,33.448328,82.2902152689,7.365696,2.148328,7.6726,67.82,31.3,74.6943264244,131.38,71.655696,31.778328,78.3862290184,7.365696,2.148328,7.6726,64.29,29.63,70.7894130503,133.34,61.225696,54.388328,81.8942981734,7.365696,2.148328,7.6726,53.86,52.24,75.0327741724,134.66,7.365696,2.748328,7.8617290948,7.365696,2.148328,7.6726,0.0,0.6000000000000001,0.6000000000000001,134.4
2020-04-15 06:30:00,69.39384,85.71612,110.2848958734,7.32384,2.13612,7.629,62.07,83.58,104.1071625778,133.81,79.87384,31.28612,85.7825834363,7.32384,2.13612,7.629,72.55,29.15,78.1871153068,130.34,76.10384,29.73612,81.7069843734,7.32384,2.13612,7.629,68.78,27.6,74.1110545061,132.49,64.97384,55.60612,85.519824987,7.32384,2.13612,7.629,57.65,53.47,78.629278262,133.81,7.32384,2.73612,7.8182469263000005,7.32384,2.13612,7.629,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-04-15 07:00:00,71.436304,84.747672,110.8391331552,8.426304,2.457672,8.7774,63.01,82.29,103.643157999,133.81,83.696304,30.177672,88.9705748582,8.426304,2.457672,8.7774,75.27,27.72,80.21203962,130.28,79.786304,28.687672,84.7870086202,8.426304,2.457672,8.7774,71.36,26.23,76.0280375914,132.44,66.916304,56.967672,87.881211838,8.426304,2.457672,8.7774,58.49,54.51,79.952612215,133.81,8.426304,3.017672,8.9503599592,8.426304,2.457672,8.7774,0.0,0.56,0.56,133.53
2020-04-15 07:30:00,75.789424,83.254832,112.5850960012,8.759424,2.554832,9.1244,67.03,80.7,104.9071537122,133.96,88.479424,28.614832,92.9914892975,8.759424,2.554832,9.1244,79.72,26.06,83.8713419471,130.42,84.359424,27.214832,88.6406199121,8.759424,2.554832,9.1244,75.6,24.66,79.5202842047,132.54,70.849424,58.784832,92.0613781909,8.759424,2.554832,9.1244,62.09,56.23,83.7674220685,133.96,8.759424,3.154832,9.3102348928,8.759424,2.554832,9.1244,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-04-15 08:00:00,78.16528,83.46404,114.3505879766,10.74528,3.13404,11.193,67.42,80.33,104.873091401,133.67,92.87528,25.62404,96.3452596706,10.74528,3.13404,11.193,82.13,22.49,85.1536082618,130.56,88.68528,23.44404,91.7316842765,10.74528,3.13404,11.193,77.94,20.31,80.5427817995,132.64,73.16528,59.38404,94.2317483877,10.74528,3.13404,11.193,62.42,56.25,84.0257038054,133.67,10.74528,3.7340400000000002,11.3755921604,10.74528,3.13404,11.193,0.0,0.6000000000000001,0.6000000000000001,133.36
2020-04-15 08:30:00,77.162432,88.817376,117.6544397449,13.842432,4.037376,14.4192,63.32,84.78,105.8162123684,133.86,95.572432,18.547376,97.3555078816,13.842432,4.037376,14.4192,81.73,14.51,83.0080297321,132.59,91.352432,17.717376,93.0546734164,13.842432,4.037376,14.4192,77.51,13.68,78.707957031,134.67,72.562432,56.717376,92.098682282,13.842432,4.037376,14.4192,58.72,52.68,78.8873931627,133.86,13.842432,4.597376,14.5859106593,13.842432,4.037376,14.4192,0.0,0.56,0.56,133.48
2020-04-15 09:00:00,74.759136,89.522248,116.6325910817,18.659136,5.442248,19.4366,56.1,84.08,101.0774772143,133.89,94.569136,19.432248,96.5449830189,18.659136,5.442248,19.4366,75.91,13.99,77.1883942053,132.46,90.639136,18.642248,92.5364057294,18.659136,5.442248,19.4366,71.98,13.2,73.1803279577,134.69,70.879136,58.542248,91.9295747896,18.659136,5.442248,19.4366,52.22,53.1,74.475085767,133.89,18.659136,6.042248,19.6130598622,18.659136,5.442248,19.4366,0.0,0.6000000000000001,0.6000000000000001,133.48
2020-04-15 09:30:00,72.151184,89.679512,115.1008610965,21.701184,6.329512,22.6054,50.45,83.35,97.4290767687,133.96,92.421184,19.859512,94.5308175615,21.701184,6.329512,22.6054,70.72,13.53,72.0026339796,132.75,88.781184,19.089512,90.8102863163,21.701184,6.329512,22.6054,67.08,12.76,68.2828236089,134.79,68.831184,60.069512,91.3568725535,21.701184,6.329512,22.6054,47.13,53.74,71.4788395261,133.96,21.741184,6.889512,22.8066757183,21.701184,6.329512,22.6054,0.04,0.56,0.5614267539000001,133.56
2020-04-15 10:00:00,69.709632,89.551976,113.4856343291,25.069632,7.311976,26.1142,44.64,82.24,93.5742870665,133.96,90.739632,19.951976,92.9072772274,25.069632,7.311976,26.1142,65.67,12.64,66.8753953259,133.0,87.339632,19.241976,89.4341375442,25.069632,7.311976,26.1142,62.27,11.93,63.4025062596,134.79,66.999632,62.001976,91.2863391535,25.069632,7.311976,26.1142,41.93,54.69,68.9138665292,133.96,25.069632,7.911976,26.2885110427,25.069632,7.311976,26.1142,0.0,0.6000000000000001,0.6000000000000001,133.56
2020-04-15 10:30:00,65.833712,88.844416,110.5776102567,27.203712,7.934416,28.3372,38.63,80.91,89.6588255555,133.78,89.793712,19.294416,91.843264334,27.203712,7.934416,28.3372,62.59,11.36,63.6125592945,132.84,86.573712,18.644416,88.5585786778,27.203712,7.934416,28.3372,59.37,10.71,60.328276952,134.6,63.713712,63.764416,90.140655892,27.203712,7.934416,28.3372,36.51,55.83,66.7080879654,133.78,27.203712,8.534416,28.5110189758,27.203712,7.934416,28.3372,0.0,0.6000000000000001,0.6000000000000001,133.44
2020-04-15 11:00:00,63.913184,88.560512,109.214739732,29.693184,8.660512,30.9304,34.22,79.9,86.9196088348,133.75,87.653184,19.750512,89.8507840233,29.693184,8.660512,30.9304,57.96,11.09,59.0114370271,132.84,84.683184,19.130512,86.8171534995,29.693184,8.660512,30.9304,54.99,10.47,55.9778616955,134.66,62.253184,65.340512,90.2487752081,29.693184,8.660512,30.9304,32.56,56.68,65.3664745875,133.75,29.733184,9.220512,31.1300509527,29.693184,8.660512,30.9304,0.04,0.56,0.5614267539000001,133.44
2020-04-15 11:30:00,62.094128,88.663704,108.2447834266,31.144128,9.083704000000001,32.4418,30.95,79.58,85.3866435691,133.75,85.704128,20.113704,88.0327134924,31.144128,9.083704000000001,32.4418,54.56,11.03,55.6637628983,132.84,82.914128,19.493704,85.1748620054,31.144128,9.083704000000001,32.4418,51.77,10.41,52.8062590987,134.69,60.754128,65.863704,89.6051983628,31.144128,9.083704000000001,32.4418,29.61,56.78,64.0368682869,133.75,31.144128,9.683704,32.614886663,31.144128,9.083704000000001,32.4418,0.0,0.6000000000000001,0.6000000000000001,133.48
2020-04-15 12:00:00,62.379056,88.126808,107.969814836,31.189056,9.096808,32.4886,31.19,79.03,84.9620915468,133.61,84.819056,19.846808,87.1100915424,31.189056,9.096808,32.4886,53.63,10.75,54.6967951529,132.72,82.059056,19.236808,84.2837081152,31.189056,9.096808,32.4886,50.87,10.14,51.8707672972,134.6,61.009056,66.086808,89.9420430368,31.189056,9.096808,32.4886,29.82,56.99,64.3202339859,133.61,31.189056,9.656808,32.6498262617,31.189056,9.096808,32.4886,0.0,0.56,0.56,133.4
2020-04-15 12:30:00,63.629456,87.889008,108.5043105046,31.059456,9.059008,32.3536,32.57,78.83,85.2934569589,133.61,86.159456,19.839008,88.4140152727,31.059456,9.059008,32.3536,55.1,10.78,56.1446204012,132.79,83.319456,19.229008,85.5095696212,31.059456,9.059008,32.3536,52.26,10.17,53.2403653256,134.65,62.159456,66.339008,90.9101861875,31.059456,9.059008,32.3536,31.1,57.28,65.1782816588,133.61,31.059456,9.659008,32.5267004561,31.059456,9.059008,32.3536,0.0,0.6000000000000001,0.6000000000000001,133.46
2020-04-15 13:00:00,61.898432,88.120376,107.6875877269,31.578432,9.210376,32.8942,30.32,78.91,84.5345521074,133.76,84.978432,20.040376,87.3095102231,31.578432,9.210376,32.8942,53.4,10.83,54.4871443553,132.93,82.208432,19.430376,84.4734621251,31.578432,9.210376,32.8942,50.63,10.22,51.6511887569,134.82,60.678432,66.680376,90.1562235982,31.578432,9.210376,32.8942,29.1,57.47,64.4174735611,133.76,31.578432,9.810376,33.0672170713,31.578432,9.210376,32.8942,0.0,0.6000000000000001,0.6000000000000001,133.64
2020-04-15 13:30:00,60.265168,88.819424,107.3348990485,31.335168,9.139424,32.6408,28.93,79.68,84.7693771359,134.09,83.725168,20.179424,86.1226619979,31.335168,9.139424,32.6408,52.39,11.04,53.5405799371,133.28,81.005168,19.549424,83.3307699559,31.335168,9.139424,32.6408,49.67,10.41,50.7491576285,135.15,59.185168,66.509424,89.0302622258,31.335168,9.139424,32.6408,27.85,57.37,63.7725599298,134.09,31.335168,9.699424,32.802005724,31.335168,9.139424,32.6408,0.0,0.56,0.56,134.01
2020-04-15 14:00:00,58.94032,89.46176,107.132477914,31.00032,9.04176,32.292,27.94,80.42,85.1353040753,134.24,81.33032,20.96176,83.9881916319,31.00032,9.04176,32.292,50.33,11.92,51.7222901658,133.58,78.73032,20.30176,81.3057485446,31.00032,9.04176,32.292,47.73,11.26,49.0401926995,135.38,57.95032,65.98176,87.8170384424,31.00032,9.04176,32.292,26.95,56.94,62.9957625559,134.24,31.00032,9.64176,32.4651101338,31.00032,9.04176,32.292,0.0,0.6000000000000001,0.6000000000000001,134.21
2020-04-15 14:30:00,58.973584,88.797712,106.5969852587,31.603584,9.217712,32.9204,27.37,79.58,84.1551739348,134.24,81.383584,21.077712,84.0687676122,31.603584,9.217712,32.9204,49.78,11.86,51.1733133576,133.7,78.823584,20.407712,81.4225527952,31.603584,9.217712,32.9204,47.22,11.19,48.5277704001,135.48,58.043584,66.947712,88.60617239,31.603584,9.217712,32.9204,26.44,57.73,63.4966652668,134.24,31.603584,9.817712,33.0934130993,31.603584,9.217712,32.9204,0.0,0.6000000000000001,0.6000000000000001,134.21
2020-04-15 15:00:00,58.734432,89.433376,106.9956178781,30.354432,8.853376,31.6192,28.38,80.58,85.4316147571,134.69,80.924432,20.733376,83.5382342097,30.354432,8.853376,31.6192,50.57,11.88,51.9466967188,134.21,78.314432,20.073376,80.846092568,30.354432,8.853376,31.6192,47.96,11.22,49.2549489899,135.9,57.704432,66.653376,88.1616356736,30.354432,8.853376,31.6192,27.35,57.8,63.9442139681,134.69,30.354432,9.453376,31.7924182761,30.354432,8.853376,31.6192,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-04-15 15:30:00,60.043472,89.438096,107.7236814536,28.073472,8.188096,29.2432,31.97,81.25,87.3134777683,134.83,81.113472,20.288096,83.6122130983,28.073472,8.188096,29.2432,53.04,12.1,54.402680081,134.4,78.393472,19.608096,80.8085012914,28.073472,8.188096,29.2432,50.32,11.42,51.5996007736,136.03,58.633472,65.768096,88.1097411768,28.073472,8.188096,29.2432,30.56,57.58,65.1871919935,134.83,28.113472,8.748096,29.4431060101,28.073472,8.188096,29.2432,0.04,0.56,0.5614267539000001,134.85
2020-04-15 16:00:00,62.287776,89.424768,108.9796135563,26.107776,7.614768,27.1956,36.18,81.81,89.4531637227,134.89,82.767776,19.974768,85.1439727793,26.107776,7.614768,27.1956,56.66,12.36,57.9924581303,134.5,79.847776,19.274768,82.1412442906,26.107776,7.614768,27.1956,53.74,11.66,54.990391888,136.07,60.467776,64.954768,88.7438663814,26.107776,7.614768,27.1956,34.36,57.34,66.8467291646,134.89,26.107776,8.214768,27.3696616888,26.107776,7.614768,27.1956,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-04-15 16:30:00,66.9108,89.3894,111.6580493695,23.6208,6.8894,24.605,43.29,82.5,93.1679886012,134.89,87.2908,19.7294,89.4926420942,23.6208,6.8894,24.605,63.67,12.84,64.9517859647,134.45,84.0308,19.0094,86.1541214162,23.6208,6.8894,24.605,60.41,12.12,61.6138174438,136.07,64.3508,63.5294,90.4268219335,23.6208,6.8894,24.605,40.73,56.64,69.7640487644,134.89,23.6208,7.4894,24.7796954178,23.6208,6.8894,24.605,0.0,0.6000000000000001,0.6000000000000001,134.93
2020-04-15 17:00:00,73.26832,88.72076,115.0635475318,21.32832,6.22076,22.217,51.94,82.5,97.4885306075,134.35,93.70832,19.12076,95.639179734,21.32832,6.22076,22.217,72.38,12.9,73.5205712709,133.73,89.96832,18.38076,91.8267441533,21.32832,6.22076,22.217,68.64,12.16,69.708788542,135.44,69.83832,61.78076,93.2429796103,21.32832,6.22076,22.217,48.51,55.56,73.7572620153,134.35,21.32832,6.82076,22.3924094505,21.32832,6.22076,22.217,0.0,0.6000000000000001,0.6000000000000001,134.41
2020-04-15 17:30:00,80.338048,87.290264,118.6330145686,17.898048,5.220264,18.6438,62.44,82.07,103.1224442108,133.54,100.228048,18.100264,101.8493061477,17.898048,5.220264,18.6438,82.33,12.88,83.3314064444,132.67,95.988048,17.350264,97.5435134682,17.898048,5.220264,18.6438,78.09,12.13,79.0264829029,134.57,75.798048,59.570264,96.4051888315,17.898048,5.220264,18.6438,57.9,54.35,79.4124203132,133.54,17.898048,5.780264,18.8082847203,17.898048,5.220264,18.6438,0.0,0.56,0.56,133.62
2020-04-15 18:00:00,85.946608,85.262344,121.0639778426,14.716608,4.292344,15.3298,71.23,80.97,107.8417998737,132.6,105.626608,15.792344,106.8006481563,14.716608,4.292344,15.3298,90.91,11.5,91.6344809556,131.4,100.936608,15.102344,102.060176508,14.716608,4.292344,15.3298,86.22,10.81,86.8950199954,133.48,80.526608,58.072344,99.2820816343,14.716608,4.292344,15.3298,65.81,53.78,84.9896729021,132.6,14.716608,4.892344,15.5085002769,14.716608,4.292344,15.3298,0.0,0.6000000000000001,0.6000000000000001,132.68
2020-04-15 18:30:00,89.316384,83.858112,122.5136702537,10.896384,3.178112,11.3504,78.42,80.68,112.512038467,132.04,107.716384,15.018112,108.7582781681,10.896384,3.178112,11.3504,96.82,11.84,97.5412630634,130.76,102.716384,14.308112,103.7081366675,10.896384,3.178112,11.3504,91.82,11.13,92.4921039873,132.91,83.136384,56.178112,100.3376231156,10.896384,3.178112,11.3504,72.24,53.0,89.5969731632,132.04,10.896384,3.738112,11.5197511084,10.896384,3.178112,11.3504,0.0,0.56,0.56,132.11
2020-04-15 19:00:00,90.766048,82.659264,122.7641209579,7.746048,2.259264,8.0688,83.02,80.4,115.570240114,131.87,108.756048,13.989264,109.6520746901,7.746048,2.259264,8.0688,101.01,11.73,101.6888046935,130.53,103.536048,13.269264,104.3828846246,7.746048,2.259264,8.0688,95.79,11.01,96.4206627233,132.74,84.146048,55.009264,100.5314702958,7.746048,2.259264,8.0688,76.4,52.75,92.8413835528,131.87,7.746048,2.819264,8.2431492234,7.746048,2.259264,8.0688,0.0,0.56,0.56,131.95
2020-04-15 19:30:00,91.43216,83.04188,123.5143461959,6.21216,1.81188,6.471,85.22,81.23,117.7317344644,131.93,108.62216,14.28188,109.5570433126,6.21216,1.81188,6.471,102.41,12.47,103.1664141085,130.58,103.31216,13.51188,104.1920021163,6.21216,1.81188,6.471,97.1,11.7,97.80235171,132.83,84.58216,53.80188,100.2436236466,6.21216,1.81188,6.471,78.37,51.99,94.0468872425,131.93,6.21216,2.41188,6.6639400508,6.21216,1.81188,6.471,0.0,0.6000000000000001,0.6000000000000001,132.03
2020-04-15 20:00:00,90.67048,83.25764,123.0974027419,6.30048,1.83764,6.563,84.37,81.42,117.2497901917,131.99,107.40048,14.55764,108.3826000177,6.30048,1.83764,6.563,101.1,12.72,101.8970480436,130.78,102.16048,13.78764,103.0866756211,6.30048,1.83764,6.563,95.86,11.95,96.601977723,132.94,83.92048,54.02764,99.8079798784,6.30048,1.83764,6.563,77.62,52.19,93.5342744666,131.99,6.30048,2.39764,6.7412703402,6.30048,1.83764,6.563,0.0,0.56,0.56,132.09
2020-04-15 20:30:00,90.33232,83.88276,123.2730524559,7.07232,2.06276,7.367,83.26,81.82,116.7336284024,131.67,108.33232,15.20276,109.3938548009,7.07232,2.06276,7.367,101.26,13.14,102.1089966653,130.32,103.07232,14.40276,104.0737365804,7.07232,2.06276,7.367,96.0,12.34,96.7898527739,132.56,83.69232,53.22276,99.1819873213,7.07232,2.06276,7.367,76.62,51.16,92.1301796373,131.67,7.07232,2.62276,7.5429821821,7.07232,2.06276,7.367,0.0,0.56,0.56,131.74
2020-04-15 21:00:00,87.941728,90.820504,126.42037600969999,7.681728,2.240504,8.0018,80.26,88.58,119.5327737485,131.97,109.811728,8.930503999999999,110.174268811,7.681728,2.240504,8.0018,102.13,6.69,102.348878841,133.3,104.511728,7.950504,104.8137004566,7.681728,2.240504,8.0018,96.83,5.71,96.9982113237,134.99,81.581728,48.070504,94.6908216158,7.681728,2.240504,8.0018,73.9,45.83,86.9574545396,131.97,7.681728,2.800504,8.1762930305,7.681728,2.240504,8.0018,0.0,0.56,0.56,132.04
2020-04-15 21:30:00,84.983872,93.470296,126.3287565618,8.023872,2.340296,8.3582,76.96,91.13,119.2791620527,132.69,106.523872,9.670296,106.9619087835,8.023872,2.340296,8.3582,98.5,7.33,98.7723589877,134.62,101.393872,9.170296,101.807718803,8.023872,2.340296,8.3582,93.37,6.83,93.6194734016,136.05,78.943872,47.370296,92.0656280567,8.023872,2.340296,8.3582,70.92,45.03,84.0080192601,132.69,8.023872,2.900296,8.5319539825,8.023872,2.340296,8.3582,0.0,0.56,0.56,132.75
2020-04-15 22:00:00,80.32256,94.83908,124.2826003115,8.60256,2.50908,8.961,71.72,92.33,116.9127336948,133.28,100.32256,13.79908,101.2671252372,8.60256,2.50908,8.961,91.72,11.29,92.4122421544,134.68,95.53256,13.09908,96.4264274823,8.60256,2.50908,8.961,86.93,10.59,87.57267267820001,136.11,74.85256,47.48908,88.6460290019,8.60256,2.50908,8.961,66.25,44.98,80.0766064466,133.28,8.64256,3.10908,9.1847820769,8.60256,2.50908,8.961,0.04,0.6000000000000001,0.6013318551,133.33
2020-04-15 22:30:00,76.650544,90.670992,118.7288283685,9.020544,2.630992,9.3964,67.63,88.04,111.0173792701,132.71,93.900544,21.760992,96.3890706269,9.020544,2.630992,9.3964,84.88,19.13,87.0090299911,131.83,89.500544,20.670992,91.8566126447,9.020544,2.630992,9.3964,80.48,18.04,82.477099852,133.79,71.610544,50.420992,87.5805140784,9.020544,2.630992,9.3964,62.59,47.79,78.7489187227,132.71,9.060544,3.190992,9.6060339121,9.020544,2.630992,9.3964,0.04,0.56,0.5614267539000001,132.74
2020-04-15 23:00:00,71.72904,91.54472,116.2991441895,9.71904,2.83472,10.124,62.01,88.71,108.2344871102,133.39,88.84904,22.32472,91.6108346867,9.71904,2.83472,10.124,79.13,19.49,81.4948894103,132.71,84.74904,21.22472,87.3664038404,9.71904,2.83472,10.124,75.03,18.39,77.2508446556,134.52,67.28904,51.27472,84.598533174,9.71904,2.83472,10.124,57.57,48.44,75.2378794225,133.39,9.71904,3.39472,10.2948464,9.71904,2.83472,10.124,0.0,0.56,0.56,133.42
2020-04-15 23:30:00,66.783744,92.248592,113.8853422906,9.423744,2.748592,9.8164,57.36,89.5,106.3034317414,133.56,83.233744,23.048592,86.366045026,9.423744,2.748592,9.8164,73.81,20.3,76.5506766789,132.98,79.383744,21.908592,82.3514736655,9.423744,2.748592,9.8164,69.96,19.16,72.5362474905,134.73,62.813744,50.928592,80.86586373989999,9.423744,2.748592,9.8164,53.39,48.18,71.9152591597,133.56,9.423744,3.348592,10.0010009179,9.423744,2.748592,9.8164,0.0,0.6000000000000001,0.6000000000000001,133.57
2020-04-16 00:00:00,63.79096,93.06528,112.829220148,8.76096,2.5552799999999998,9.126,55.03,90.51,105.9262054451,134.37,79.08096,24.21528,82.7053687496,8.76096,2.5552799999999998,9.126,70.32,21.66,73.580282685,134.12,75.43096,23.00528,78.861097091,8.76096,2.5552799999999998,9.126,66.67,20.45,69.7358688194,135.69,60.08096,51.17528,78.9216766016,8.76096,2.5552799999999998,9.126,51.32,48.62,70.6940365236,134.37,8.76096,3.15528,9.3118318284,8.76096,2.5552799999999998,9.126,0.0,0.6000000000000001,0.6000000000000001,134.37
2020-04-16 00:30:00,62.055152,94.227336,112.8256741145,7.705152,2.247336,8.0262,54.35,91.98,106.8374601907,134.93,75.745152,24.237336,79.5284635076,7.705152,2.247336,8.0262,68.04,21.99,71.5052564501,134.82,72.205152,23.017336,75.7851023083,7.705152,2.247336,8.0262,64.5,20.77,67.7616624648,136.22,58.405152,50.927336,77.4903563819,7.705152,2.247336,8.0262,50.7,48.68,70.2867868095,134.93,7.705152,2.807336,8.2006403872,7.705152,2.247336,8.0262,0.0,0.56,0.56,134.9
2020-04-16 01:00:00,60.63136,95.97748,113.5246161967,7.91136,2.30748,8.241,52.72,93.67,107.4870564301,135.27,74.27136,24.92748,78.3429267733,7.91136,2.30748,8.241,66.36,22.62,70.1093003816,135.13,70.81136,23.67748,74.66506388,7.91136,2.30748,8.241,62.9,21.37,66.4310687856,136.49,57.17136,50.12748,76.0350488617,7.91136,2.30748,8.241,49.26,47.82,68.6534776978,135.27,7.91136,2.90748,8.4287043488,7.91136,2.30748,8.241,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-04-16 01:30:00,61.088016,96.076088,113.8523622249,8.318016,2.426088,8.6646,52.77,93.65,107.4941644928,135.5,75.208016,24.916088,79.2278808998,8.318016,2.426088,8.6646,66.89,22.49,70.5696266109,135.4,71.738016,23.686088,75.5471621198,8.318016,2.426088,8.6646,63.42,21.26,66.8885939455,136.72,57.608016,50.716088,76.7515803712,8.318016,2.426088,8.6646,49.29,48.29,69.0031028288,135.5,8.318016,3.026088,8.8513614072,8.318016,2.426088,8.6646,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-04-16 02:00:00,62.352176,95.843968,114.3409815155,8.242176,2.403968,8.5856,54.11,93.44,107.9765053148,135.39,76.602176,24.723968,80.493278984,8.242176,2.403968,8.5856,68.36,22.32,71.9115567903,135.24,73.042176,23.493968,76.7276091586,8.242176,2.403968,8.5856,64.8,21.09,68.145638892,136.58,58.752176,50.593968,77.5343006851,8.242176,2.403968,8.5856,50.51,48.19,69.8107169423,135.39,8.242176,3.003968,8.7725303624,8.242176,2.403968,8.5856,0.0,0.6000000000000001,0.6000000000000001,135.32
2020-04-16 02:30:00,63.335088,90.473984,110.4394637473,7.625088,2.223984,7.9428,55.71,88.25,104.3631477103,135.28,74.395088,31.073984,80.6239517771,7.625088,2.223984,7.9428,66.77,28.85,72.7362041902,133.08,70.925088,29.523984,76.8246948516,7.625088,2.223984,7.9428,63.3,27.3,68.9360573285,134.81,59.585088,54.683984,80.8747229861,7.625088,2.223984,7.9428,51.96,52.46,73.8369365562,135.28,7.625088,2.823984,8.131227007,7.625088,2.223984,7.9428,0.0,0.6000000000000001,0.6000000000000001,135.2
2020-04-16 03:00:00,62.814416,88.216288,108.2948028574,7.084416,2.066288,7.3796,55.73,86.15,102.604363455,135.47,72.344416,33.326288,79.6514657633,7.084416,2.066288,7.3796,65.26,31.26,72.3605914846,132.5,68.954416,31.666288,75.8779630828,7.084416,2.066288,7.3796,61.87,29.6,68.5861276061,134.36,59.094416,56.776288,81.9493555889,7.084416,2.066288,7.3796,52.01,54.71,75.4865829138,135.47,7.084416,2.6662879999999998,7.5695469983,7.084416,2.066288,7.3796,0.0,0.6000000000000001,0.6000000000000001,135.37
2020-04-16 03:30:00,62.170384,88.380112,108.0564706246,6.720384,1.960112,7.0004,55.45,86.42,102.6796907864,135.65,71.500384,33.390112,78.912638351,6.720384,1.960112,7.0004,64.78,31.43,72.0020367767,132.7,68.150384,31.720112,75.1707412804,6.720384,1.960112,7.0004,61.43,29.76,68.2590836446,134.54,58.470384,56.680112,81.4335367121,6.720384,1.960112,7.0004,51.75,54.72,75.3149447321,135.65,6.720384,2.560112,7.1915043322,6.720384,1.960112,7.0004,0.0,0.6000000000000001,0.6000000000000001,135.53
2020-04-16 04:00:00,61.669088,88.265984,107.6752541034,6.569088,1.915984,6.8428,55.1,86.35,102.4320872579,135.65,70.709088,33.305984,78.160499589,6.569088,1.915984,6.8428,64.14,31.39,71.4091849834,132.67,67.379088,31.645984,74.4406461756,6.569088,1.915984,6.8428,60.81,29.73,67.6884702147,134.54,57.999088,56.735984,81.134863587,6.569088,1.915984,6.8428,51.43,54.82,75.1683264414,135.65,6.569088,2.515984,7.0344219834,6.569088,1.915984,6.8428,0.0,0.6000000000000001,0.6000000000000001,135.49
2020-04-16 04:30:00,62.208192,87.944056,107.7219389801,5.808192,1.694056,6.0502,56.4,86.25,103.0534933906,135.54,70.708192,33.094056,78.0696161028,5.808192,1.694056,6.0502,64.9,31.4,72.0969486178,132.62,67.318192,31.414056,74.2871583016,5.808192,1.694056,6.0502,61.51,29.72,68.3136772543,134.41,58.428192,56.434056,81.2321137051,5.808192,1.694056,6.0502,52.62,54.74,75.9297833528,135.54,5.848192,2.294056,6.2820412765,5.808192,1.694056,6.0502,0.04,0.6000000000000001,0.6013318551,135.37
2020-04-16 05:00:00,62.4948,88.0014,107.9344543184,5.7648,1.6814,6.005,56.73,86.32,103.2929586177,135.72,71.1948,33.0614,78.4968516375,5.7648,1.6814,6.005,65.43,31.38,72.565758454,132.77,67.7748,31.3914,74.6916562208,5.7648,1.6814,6.005,62.01,29.71,68.7599025596,134.58,58.6948,56.5614,81.5124010013,5.7648,1.6814,6.005,52.93,54.88,76.2456510235,135.72,5.7648,2.2814,6.1998149166,5.7648,1.6814,6.005,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-04-16 05:30:00,63.706128,87.704704,108.4001192272,6.016128,1.7547039999999998,6.2668,57.69,85.95,103.5158857374,135.22,72.616128,32.884704,79.7151541608,6.016128,1.7547039999999998,6.2668,66.6,31.13,73.5162356218,132.08,69.126128,31.224704,75.8511945335,6.016128,1.7547039999999998,6.2668,63.11,29.47,69.6516546824,134.03,59.816128,55.844704,81.8327570949,6.016128,1.7547039999999998,6.2668,53.8,54.09,76.2900262158,135.22,6.016128,2.354704,6.4605283871,6.016128,1.7547039999999998,6.2668,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-04-16 06:00:00,65.451456,87.605008,109.3550662713,6.531456,1.905008,6.8036,58.92,85.7,104.0002711535,134.75,74.461456,32.705008,81.3272769612,6.531456,1.905008,6.8036,67.93,30.8,74.5863586723,131.43,70.891456,31.065008,77.3991812349,6.531456,1.905008,6.8036,64.36,29.16,70.6577327686,133.52,61.421456,55.345008,82.6780815433,6.531456,1.905008,6.8036,54.89,53.44,76.6077391652,134.75,6.531456,2.465008,6.9811304185,6.531456,1.905008,6.8036,0.0,0.56,0.56,134.56
2020-04-16 06:30:00,69.458848,83.479664,108.5973566301,5.998848,1.749664,6.2488,63.46,81.73,103.4744630332,134.0,78.588848,30.189664,84.1880207773,5.998848,1.749664,6.2488,72.59,28.44,77.9624377505,130.59,74.798848,28.659664,80.1014606778,5.998848,1.749664,6.2488,68.8,26.91,73.8754905229,132.8,64.938848,57.279664,86.5910727934,5.998848,1.749664,6.2488,58.94,55.53,80.9784199648,134.0,5.998848,2.3496639999999998,6.4426002701,5.998848,1.749664,6.2488,0.0,0.6000000000000001,0.6000000000000001,133.76
2020-04-16 07:00:00,72.13624,82.51932,109.6041755345,7.02624,2.04932,7.319,65.11,80.47,103.5119944741,133.69,82.47624,29.06932,87.4491596861,7.02624,2.04932,7.319,75.45,27.02,80.1422666263,130.12,78.53624,27.59932,83.244600172,7.02624,2.04932,7.319,71.51,25.55,75.9373597118,132.44,67.43624,58.01932,88.9600357385,7.02624,2.04932,7.319,60.41,55.97,82.3529538025,133.69,7.02624,2.64932,7.5091241167,7.02624,2.04932,7.319,0.0,0.6000000000000001,0.6000000000000001,133.44
2020-04-16 07:30:00,73.7616,86.1438,113.4086765331,8.9616,2.6138,9.335,64.8,83.53,105.7180254261,133.52,87.6116,21.9638,90.3227599501,8.9616,2.6138,9.335,78.65,19.35,80.9953393721,131.86,83.5216,20.2338,85.9375606414,8.9616,2.6138,9.335,74.56,17.62,76.613693293,133.84,69.1016,55.6938,88.7515097393,8.9616,2.6138,9.335,60.14,53.08,80.214125938,133.52,8.9616,3.1738,9.5070122015,8.9616,2.6138,9.335,0.0,0.56,0.56,133.22
2020-04-16 08:00:00,74.151536,89.195448,115.9925783621,12.361536,3.605448,12.8766,61.79,85.59,105.5634984263,133.86,90.651536,19.355448,92.6948453067,12.361536,3.605448,12.8766,78.29,15.75,79.8585411838,132.8,86.511536,18.445448,88.4560931367,12.361536,3.605448,12.8766,74.15,14.84,75.6204211837,134.77,69.801536,55.455448,89.1490950085,12.361536,3.605448,12.8766,57.44,51.85,77.3807217594,133.86,12.361536,4.205448,13.0573107936,12.361536,3.605448,12.8766,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-04-16 08:30:00,74.883264,88.635952,116.0337675603,15.483264,4.515952,16.1284,59.4,84.12,102.9783200484,133.28,91.823264,19.225952,93.8144394106,15.483264,4.515952,16.1284,76.34,14.71,77.7443226223,132.01,87.793264,18.375952,89.6957792523,15.483264,4.515952,16.1284,72.31,13.86,73.6263247759,134.15,70.783264,56.775952,90.7401740576,15.483264,4.515952,16.1284,55.3,52.26,76.0867767749,133.28,15.483264,5.075952,16.2940710935,15.483264,4.515952,16.1284,0.0,0.56,0.56,132.93
2020-04-16 09:00:00,72.942976,88.313368,114.5422573343,18.422976,5.373368,19.1906,54.52,82.94,99.2545918333,133.28,91.032976,19.753368,93.1514802178,18.422976,5.373368,19.1906,72.61,14.38,74.0202438526,132.26,87.202976,18.923368,89.2325774576,18.422976,5.373368,19.1906,68.78,13.55,70.1020035377,134.24,69.332976,58.453368,90.6854883185,18.422976,5.373368,19.1906,50.91,53.08,73.5480421221,133.28,18.422976,5.973368,19.3671673189,18.422976,5.373368,19.1906,0.0,0.6000000000000001,0.6000000000000001,132.93
2020-04-16 09:30:00,70.163136,87.779248,112.3746503122,22.043136,6.429248,22.9616,48.12,81.35,94.5164371948,132.83,90.383136,19.839248,92.5348963062,22.043136,6.429248,22.9616,68.34,13.41,69.6432602626,131.82,86.783136,19.079248,88.855671728,22.043136,6.429248,22.9616,64.74,12.65,65.9643092892,133.76,67.193136,60.059248,90.1223102003,22.043136,6.429248,22.9616,45.15,53.63,70.1049170886,132.83,22.043136,6.989248,23.1246498853,22.043136,6.429248,22.9616,0.0,0.56,0.56,132.47
2020-04-16 10:00:00,67.683568,87.310624,110.4726682962,24.893568,7.260624,25.9308,42.79,80.05,90.7688636042,132.86,88.523568,19.790624,90.7088247623,24.893568,7.260624,25.9308,63.63,12.53,64.8519683587,131.9,85.173568,19.060624,87.2802616467,24.893568,7.260624,25.9308,60.28,11.8,61.4240864808,133.85,65.233568,62.090624,90.0592248619,24.893568,7.260624,25.9308,40.34,54.83,68.0708785017,132.86,24.893568,7.860624,26.1051553805,24.893568,7.260624,25.9308,0.0,0.6000000000000001,0.6000000000000001,132.54
2020-04-16 10:30:00,65.221696,87.456328,109.0984827409,27.381696,7.986328,28.5226,37.84,79.47,88.0190121508,132.86,87.441696,19.826328,89.6612150337,27.381696,7.986328,28.5226,60.06,11.84,61.2159227652,131.87,84.291696,19.156328,86.4410487963,27.381696,7.986328,28.5226,56.91,11.17,57.9958360574,133.85,63.271696,63.296328,89.4971097466,27.381696,7.986328,28.5226,35.89,55.31,65.9339684836,132.86,27.461696,8.546327999999999,28.7608148264,27.381696,7.986328,28.5226,0.08,0.56,0.5656854249000001,132.57
2020-04-16 11:00:00,63.256656,88.523608,108.8018092756,30.526656,8.903608,31.7986,32.73,79.62,86.0848261891,132.77,86.246656,19.813608,88.4933033238,30.526656,8.903608,31.7986,55.72,10.91,56.7780459333,131.62,83.316656,19.183608,85.4966431091,30.526656,8.903608,31.7986,52.79,10.28,53.7816186071,133.64,61.816656,64.013608,88.9889935228,30.526656,8.903608,31.7986,31.29,55.11,63.3733082614,132.77,30.526656,9.463608,31.9599218228,30.526656,8.903608,31.7986,0.0,0.56,0.56,132.5
2020-04-16 11:30:00,61.486368,88.431024,107.7061718544,32.026368,9.341024,33.3608,29.46,79.09,84.3985764098,133.03,84.826368,19.321024,86.9989349158,32.026368,9.341024,33.3608,52.8,9.98,53.7349085791,131.89,82.056368,18.741024,84.1693145387,32.026368,9.341024,33.3608,50.03,9.4,50.9054113037,133.92,60.386368,65.411024,89.0231177895,32.026368,9.341024,33.3608,28.36,56.07,62.834182576,133.03,32.026368,9.941024,33.5337472621,32.026368,9.341024,33.3608,0.0,0.6000000000000001,0.6000000000000001,132.81
2020-04-16 12:00:00,60.596288,88.420584,107.1919297069,33.636288,9.810584,35.0378,26.96,78.61,83.1045949391,133.03,84.466288,19.590584,86.7083893863,33.636288,9.810584,35.0378,50.83,9.78,51.7623154428,131.96,81.806288,19.030584,83.9906654559,33.636288,9.810584,35.0378,48.17,9.22,49.0444420908,133.97,59.746288,66.450584,89.360500467,33.636288,9.810584,35.0378,26.11,56.64,62.3684351255,133.03,33.636288,10.370584,35.1987056995,33.636288,9.810584,35.0378,0.0,0.56,0.56,132.84
2020-04-16 12:30:00,61.042432,88.217376,107.2776021954,33.522432,9.777376,34.919200000000004,27.52,78.44,83.1275165033,132.97,86.032432,19.317376,88.1744882115,33.522432,9.777376,34.919200000000004,52.51,9.54,53.3695765394,131.87,83.282432,18.757376,85.3686279276,33.522432,9.777376,34.919200000000004,49.76,8.98,50.5638012812,133.91,60.132432,66.397376,89.5796903205,33.522432,9.777376,34.919200000000004,26.61,56.62,62.5613019366,132.97,33.522432,10.377376,35.0919275595,33.522432,9.777376,34.919200000000004,0.0,0.6000000000000001,0.6000000000000001,132.84
2020-04-16 13:00:00,60.51,88.41,107.1344398408,32.4,9.45,33.75,28.11,78.96,83.814400314,133.16,87.0,19.44,89.1454631487,32.4,9.45,33.75,54.6,9.99,55.5063969286,132.07,84.16,18.87,86.2495362306,32.4,9.45,33.75,51.76,9.42,52.6102081349,134.12,59.54,65.79,88.7318189828,32.4,9.45,33.75,27.14,56.34,62.5361911216,133.16,32.4,10.01,33.9110616171,32.4,9.45,33.75,0.0,0.56,0.56,133.04
2020-04-16 13:30:00,59.098656,88.959608,106.8010439861,31.678656,9.239608,32.9986,27.42,79.72,84.3038243498,133.62,82.588656,20.099608,84.9992961244,31.678656,9.239608,32.9986,50.91,10.86,52.0554291117,132.74,79.938656,19.479608,82.2778454441,31.678656,9.239608,32.9986,48.26,10.24,49.3344220601,134.71,58.178656,65.669608,87.7339924365,31.678656,9.239608,32.9986,26.5,56.43,62.3425609034,133.62,31.678656,9.839608,33.1716012812,31.678656,9.239608,32.9986,0.0,0.6000000000000001,0.6000000000000001,133.53
2020-04-16 14:00:00,57.10648,89.93064,106.5301369041,32.67648,9.53064,34.038,24.43,80.4,84.029666785,134.01,78.47648,21.40064,81.3421496249,32.67648,9.53064,34.038,45.8,11.87,47.3131789251,133.39,76.08648,20.74064,78.8627071967,32.67648,9.53064,34.038,43.41,11.21,44.834051791,135.24,56.50648,66.17064,87.0145728025,32.67648,9.53064,34.038,23.83,56.64,61.4488283045,134.01,32.67648,10.13064,34.2108493318,32.67648,9.53064,34.038,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-04-16 14:30:00,57.551296,89.114128,106.0824183382,31.831296,9.284128,33.1576,25.72,79.83,83.8710158517,133.8,79.631296,20.764128,82.2939385024,31.831296,9.284128,33.1576,47.8,11.48,49.1592351446,133.16,77.131296,20.124128,79.7133448702,31.831296,9.284128,33.1576,45.3,10.84,46.578917978,135.03,56.831296,66.284128,87.3119798754,31.831296,9.284128,33.1576,25.0,57.0,62.2414652784,133.8,31.831296,9.844128,33.3187373878,31.831296,9.284128,33.1576,0.0,0.56,0.56,133.74
2020-04-16 15:00:00,57.805504,88.863272,106.0101759419,30.285504,8.833272000000001,31.5474,27.52,80.03,84.6294942677,133.87,81.575504,20.443272,84.0980988068,30.285504,8.833272000000001,31.5474,51.29,11.61,52.5876050035,133.16,78.905504,19.793272,81.3501824089,30.285504,8.833272000000001,31.5474,48.62,10.96,49.8400040128,135.09,56.895504,65.713272,86.9214156141,30.285504,8.833272000000001,31.5474,26.61,56.88,62.7967077162,133.87,30.285504,9.433272,31.720630087700002,30.285504,8.833272000000001,31.5474,0.0,0.6000000000000001,0.6000000000000001,133.83
2020-04-16 15:30:00,60.7676,89.3468,108.0534676908,26.4576,7.7168,27.56,34.31,81.63,88.5473489157,133.82,84.6976,20.4968,87.1424251212,26.4576,7.7168,27.56,58.24,12.78,59.6257159286,133.04,81.6776,19.7668,84.0354492104,26.4576,7.7168,27.56,55.22,12.05,56.5194736352,134.99,59.1676,62.9468,86.3892616012,26.4576,7.7168,27.56,32.71,55.23,64.1895396463,133.82,26.4576,8.2768,27.7220132025,26.4576,7.7168,27.56,0.0,0.56,0.56,133.8
2020-04-16 16:00:00,65.29464,88.29052,109.8116839621,22.42464,6.54052,23.359,42.87,81.75,92.3087178981,133.48,88.80464,19.27052,90.8714313005,22.42464,6.54052,23.359,66.38,12.73,67.5896242037,132.64,85.36464,18.55052,87.3569891571,22.42464,6.54052,23.359,62.94,12.01,64.0756092441,134.59,62.81464,61.30052,87.7692016063,22.42464,6.54052,23.359,40.39,54.76,68.0441746221,133.48,22.42464,7.14052,23.5340499065,22.42464,6.54052,23.359,0.0,0.6000000000000001,0.6000000000000001,133.47
2020-04-16 16:30:00,71.316208,88.485144,113.6469191496,19.286208,5.625144,20.0898,52.03,82.86,97.8412004219,133.46,92.636208,18.865144,94.5376152162,19.286208,5.625144,20.0898,73.35,13.24,74.5353614065,132.6,88.826208,18.105144,90.6525866532,19.286208,5.625144,20.0898,69.54,12.48,70.6509872542,134.51,67.896208,59.185144,90.0709516497,19.286208,5.625144,20.0898,48.61,53.56,72.3298396238,133.46,19.286208,6.185144,20.253736083,19.286208,5.625144,20.0898,0.0,0.56,0.56,133.47
2020-04-16 17:00:00,78.4164,86.8002,116.97609375,17.0064,4.9602,17.715,61.41,81.84,102.3180028148,132.61,99.9664,17.1802,101.4319496066,17.0064,4.9602,17.715,82.96,12.22,83.8551727683,131.55,95.6564,16.4502,97.0605787176,17.0064,4.9602,17.715,78.65,11.49,79.4848576774,133.53,74.0464,57.9402,94.0209345252,17.0064,4.9602,17.715,57.04,52.98,77.8488407107,132.61,17.0464,5.5602,17.9302977387,17.0064,4.9602,17.715,0.04,0.6000000000000001,0.6013318551,132.62
2020-04-16 17:30:00,85.601872,84.729296,120.4439043313,13.711872,3.999296,14.2832,71.89,80.73,108.0995143375,131.72,106.291872,14.949296,107.3379872373,13.711872,3.999296,14.2832,92.58,10.95,93.2253125498,130.59,101.511872,13.899296,102.4590190576,13.711872,3.999296,14.2832,87.8,9.9,88.3563806411,132.81,80.131872,56.199296,97.8748066722,13.711872,3.999296,14.2832,66.42,52.2,84.4775496804,131.72,13.711872,4.559296,14.4500039363,13.711872,3.999296,14.2832,0.0,0.56,0.56,131.74
2020-04-16 18:00:00,90.08088,89.98484,127.3257097816,11.33088,3.30484,11.803,78.75,86.68,117.1109939331,131.47,111.90088,6.56484,112.0932828897,11.33088,3.30484,11.803,100.57,3.26,100.6228229578,132.76,106.60088,6.26484,106.7848108909,11.33088,3.30484,11.803,95.27,2.96,95.315971904,134.61,83.90088,49.69484,97.5137671685,11.33088,3.30484,11.803,72.57,46.39,86.1303488905,131.47,11.33088,3.86484,11.9718766198,11.33088,3.30484,11.803,0.0,0.56,0.56,131.48
2020-04-16 18:30:00,90.512704,90.807872,128.21317873980001,11.752704,3.427872,12.2424,78.76,87.38,117.636737459,130.97,113.502704,7.117872,113.7256695611,11.752704,3.427872,12.2424,101.75,3.69,101.8168875973,131.95,108.112704,6.787872,108.3255831855,11.752704,3.427872,12.2424,96.36,3.36,96.4185625282,133.98,84.362704,48.057872,97.0908074297,11.752704,3.427872,12.2424,72.61,44.63,85.2293904707,130.97,11.752704,3.987872,12.4108490604,11.752704,3.427872,12.2424,0.0,0.56,0.56,130.99
2020-04-16 19:00:00,89.159136,91.237248,127.567969941,11.579136,3.377248,12.0616,77.58,87.86,117.2093682263,130.76,112.949136,7.3472480000000004,113.1878499501,11.579136,3.377248,12.0616,101.37,3.9699999999999998,101.4477096834,131.67,107.579136,6.997248,107.8064561243,11.579136,3.377248,12.0616,96.0,3.62,96.0682278383,133.73,83.119136,47.337248,95.6535719019,11.579136,3.377248,12.0616,71.54,43.96,83.9669768421,130.76,11.579136,3.937248,12.2302212703,11.579136,3.377248,12.0616,0.0,0.56,0.56,130.77
2020-04-16 19:30:00,89.3832,91.3526,127.8070967083,10.3632,3.0226,10.795,79.02,88.33,118.5172953623,131.14,111.9932,7.4326,112.2395669494,10.3632,3.0226,10.795,101.63,4.41,101.7256359036,132.23,106.6132,7.0626,106.8468751672,10.3632,3.0226,10.795,96.25,4.04,96.3347502203,134.19,83.2032,47.3026,95.7095003487,10.3632,3.0226,10.795,72.84,44.28,85.2430876963,131.14,10.3632,3.5826000000000002,10.9649868673,10.3632,3.0226,10.795,0.0,0.56,0.56,131.14
2020-04-16 20:00:00,87.583216,91.654688,126.773031664,9.993216,2.914688,10.4096,77.59,88.74,117.8770363557,131.45,109.813216,8.544688,110.1451501487,9.993216,2.914688,10.4096,99.82,5.63,99.9786442197,132.82,104.533216,8.114688,104.8477057862,9.993216,2.914688,10.4096,94.54,5.2,94.6829002513,134.65,81.553216,47.464688,94.3600744324,9.993216,2.914688,10.4096,71.56,44.55,84.2943420403,131.45,9.993216,3.474688,10.5800672361,9.993216,2.914688,10.4096,0.0,0.56,0.56,131.45
2020-04-16 20:30:00,88.543984,91.834912,127.56836663,10.233984,2.984912,10.6604,78.31,88.85,118.4347018403,131.09,111.473984,8.924911999999999,111.8306897191,10.233984,2.984912,10.6604,101.24,5.94,101.4141074999,132.34,106.113984,8.494912,106.4534693199,10.233984,2.984912,10.6604,95.88,5.51,96.0381929234,134.25,82.423984,46.784912,94.7762688086,10.233984,2.984912,10.6604,72.19,43.8,84.4383568054,131.09,10.233984,3.544912,10.8305507524,10.233984,2.984912,10.6604,0.0,0.56,0.56,131.08
2020-04-16 21:00:00,85.05984,92.77912,125.8695415452,10.89984,3.17912,11.354,74.16,89.6,116.3093530203,131.44,108.54984,9.46912,108.9620667829,10.89984,3.17912,11.354,97.65,6.29,97.8523714582,132.83,103.37984,9.01912,103.7725196957,10.89984,3.17912,11.354,92.48,5.84,92.6642109986,134.64,79.37984,47.19912,92.3521300631,10.89984,3.17912,11.354,68.48,44.02,81.4080511989,131.44,10.89984,3.73912,11.5233471873,10.89984,3.17912,11.354,0.0,0.56,0.56,131.43
2020-04-16 21:30:00,81.131936,94.677648,124.6845943568,11.511936,3.357648,11.9916,69.62,91.32,114.8315583801,132.15,104.901936,10.747648,105.4510697626,11.511936,3.357648,11.9916,93.39,7.39,93.6819310219,133.75,99.951936,10.237648,100.4748672391,11.511936,3.357648,11.9916,88.44,6.88,88.7072037661,135.42,75.941936,47.167648,89.397788906,11.511936,3.357648,11.9916,64.43,43.81,77.9136765915,132.15,11.551936,3.917648,12.1981634355,11.511936,3.357648,11.9916,0.04,0.56,0.5614267539000001,132.13
2020-04-16 22:00:00,75.825776,98.443768,124.2607088505,13.075776,3.813768,13.6206,62.75,94.63,113.5447022102,132.67,99.625776,13.983768,100.6023906827,13.075776,3.813768,13.6206,86.55,10.17,87.1454611555,134.38,95.045776,13.343768,95.9778916203,13.075776,3.813768,13.6206,81.97,9.53,82.5221291533,135.97,71.335776,45.493768,84.6077766187,13.075776,3.813768,13.6206,58.26,41.68,71.6341399055,132.67,13.075776,4.373768,13.7878847007,13.075776,3.813768,13.6206,0.0,0.56,0.56,132.65
2020-04-16 22:30:00,71.508976,99.061368,122.1748266976,12.758976,3.721368,13.2906,58.75,95.34,111.9878480015,132.44,94.668976,14.971368,95.8454843834,12.758976,3.721368,13.2906,81.91,11.25,82.6789610481,134.2,90.288976,14.271368,91.4099071858,12.758976,3.721368,13.2906,77.53,10.55,78.2445103506,135.77,67.448976,44.601368,80.8618970277,12.758976,3.721368,13.2906,54.69,40.88,68.2800886057,132.44,12.758976,4.281368,13.458141793,12.758976,3.721368,13.2906,0.0,0.56,0.56,132.4
2020-04-16 23:00:00,67.032688,99.655784,120.1026916649,12.602688,3.675784,13.1278,54.43,95.98,110.3394095507,133.1,89.032688,15.945784,90.4493646184,12.602688,3.675784,13.1278,76.43,12.27,77.4086416364,135.04,84.942688,15.205784,86.292966757,12.602688,3.675784,13.1278,72.34,11.53,73.2530989106,136.46,63.442688,45.335784,77.9763295594,12.602688,3.675784,13.1278,50.84,41.66,65.7286938863,133.1,12.602688,4.235784,13.2954733244,12.602688,3.675784,13.1278,0.0,0.56,0.56,133.05
2020-04-16 23:30:00,63.87872,93.88796,113.5580904286,12.91872,3.76796,13.457,50.96,90.12,103.5303626962,133.44,81.89872,24.85796,85.5880745957,12.91872,3.76796,13.457,68.98,21.09,72.132021322,132.81,78.24872,23.67796,81.7527245503,12.91872,3.76796,13.457,65.33,19.91,68.2965372475,134.64,60.64872,51.13796,79.3306888323,12.91872,3.76796,13.457,47.73,47.37,67.2463367032,133.44,12.95872,4.36796,13.6750685044,12.91872,3.76796,13.457,0.04,0.6000000000000001,0.6013318551,133.39
