Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-17 00:00:00,61.227744,94.365592,112.488673158,11.367744,3.315592,11.8414,49.86,91.05,103.8081022849,134.29,77.767744,25.265592,81.7690170294,11.367744,3.315592,11.8414,66.4,21.95,69.9339867303,133.92,74.267744,24.055592,78.0664416079,11.367744,3.315592,11.8414,62.9,20.74,66.2310923962,135.58,58.087744,51.335592,77.5211520103,11.367744,3.315592,11.8414,46.72,48.02,66.9976029422,134.29,11.367744,3.875592,12.0102380076,11.367744,3.315592,11.8414,0.0,0.56,0.56,134.25
2020-04-17 00:30:00,59.158032,96.198176,112.9325542784,10.828032,3.158176,11.2792,48.33,93.04,104.8438386363,135.03,74.838032,25.828176,79.1696009155,10.828032,3.158176,11.2792,64.01,22.67,67.9058833975,134.77,71.458032,24.578176,75.5667722799,10.828032,3.158176,11.2792,60.63,21.42,64.3025139477,136.3,56.208032,50.758176,75.7346373343,10.828032,3.158176,11.2792,45.38,47.6,65.7655259235,135.03,10.828032,3.7581759999999997,11.4616824175,10.828032,3.158176,11.2792,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-17 01:00:00,58.144064,96.955352,113.053405344,10.304064,3.005352,10.7334,47.84,93.95,105.4289718246,135.34,73.384064,26.015352,77.8589711519,10.304064,3.005352,10.7334,63.08,23.01,67.1457109576,135.16,70.064064,24.765352,74.3121505804,10.304064,3.005352,10.7334,59.76,21.76,63.5983899167,136.59,55.224064,50.435352,74.7891835498,10.304064,3.005352,10.7334,44.92,47.43,65.3254261371,135.34,10.304064,3.605352,10.9166065222,10.304064,3.005352,10.7334,0.0,0.6000000000000001,0.6000000000000001,135.29
2020-04-17 01:30:00,58.79632,97.03976,113.4624266724,11.41632,3.3297600000000003,11.892,47.38,93.71,105.0068021606,135.34,74.41632,25.91976,78.8011588798,11.41632,3.3297600000000003,11.892,63.0,22.59,66.9276333064,135.16,71.11632,24.68976,75.280244548,11.41632,3.3297600000000003,11.892,59.7,21.36,63.4061479669,136.59,55.91632,51.27976,75.8699454857,11.41632,3.3297600000000003,11.892,44.5,47.95,65.4175244105,135.34,11.41632,3.88976,12.0607875033,11.41632,3.3297600000000003,11.892,0.0,0.56,0.56,135.26
2020-04-17 02:00:00,59.236256,97.006408,113.662558558,12.296256,3.586408,12.8086,46.94,93.42,104.5497967478,135.45,75.816256,25.786408,80.0814804521,12.296256,3.586408,12.8086,63.52,22.2,67.2876690041,135.32,72.476256,24.576408,76.5297818758,12.296256,3.586408,12.8086,60.18,20.99,63.7354885445,136.67,56.396256,52.046408,76.7422066175,12.296256,3.586408,12.8086,44.1,48.46,65.5223748043,135.45,12.296256,4.186408,12.9893773353,12.296256,3.586408,12.8086,0.0,0.6000000000000001,0.6000000000000001,135.34
2020-04-17 02:30:00,58.325696,97.063328,113.2394651008,12.765696,3.723328,13.2976,45.56,93.34,103.865630504,135.64,74.885696,26.283328,79.3642286938,12.765696,3.723328,13.2976,62.12,22.56,66.0896966251,135.55,71.615696,25.153328,75.9045309783,12.765696,3.723328,13.2976,58.85,21.43,62.6304031601,136.85,55.645696,52.643328,76.6013280971,12.765696,3.723328,13.2976,42.88,48.92,65.0527539771,135.64,12.765696,4.323328,13.4779137614,12.765696,3.723328,13.2976,0.0,0.6000000000000001,0.6000000000000001,135.51
2020-04-17 03:00:00,58.773232,89.581776,107.140969713,11.903232,3.471776,12.3992,46.87,86.11,98.0394257429,135.6,71.933232,34.401776,79.7362656382,11.903232,3.471776,12.3992,60.03,30.93,67.529740115,132.68,68.813232,32.681776,76.1797832814,11.903232,3.471776,12.3992,56.91,29.21,63.9685250729,134.51,55.963232,58.611776,81.0384083121,11.903232,3.471776,12.3992,44.06,55.14,70.581181628,135.6,11.903232,4.071776,12.5803931512,11.903232,3.471776,12.3992,0.0,0.6000000000000001,0.6000000000000001,135.46
2020-04-17 03:30:00,57.372,89.676,106.4581202164,12.192,3.556,12.7,45.18,86.12,97.2516673379,135.66,71.182,34.496,79.1002600501,12.192,3.556,12.7,58.99,30.94,66.6115883312,132.72,68.112,32.866,75.6268371678,12.192,3.556,12.7,55.92,29.31,63.13574661,134.55,54.742,58.796,80.3346511787,12.192,3.556,12.7,42.55,55.24,69.7277570269,135.66,12.192,4.156,12.880885062800001,12.192,3.556,12.7,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-04-17 04:00:00,57.5676,89.6918,106.5769560318,11.9376,3.4818,12.435,45.63,86.21,97.5410733999,135.96,70.1676,34.7618,78.3062885661,11.9376,3.4818,12.435,58.23,31.28,66.0997072611,133.09,67.1376,33.1218,74.8632818476,11.9376,3.4818,12.435,55.2,29.64,62.6543661687,134.89,54.8876,59.1318,80.6797273483,11.9376,3.4818,12.435,42.95,55.65,70.2966926676,135.96,11.9376,4.0818,12.616155714,11.9376,3.4818,12.435,0.0,0.6000000000000001,0.6000000000000001,135.79
2020-04-17 04:30:00,56.7916,89.8388,106.2840336833,12.4416,3.6288,12.96,44.35,86.21,96.9488865331,136.07,69.7816,35.0288,78.080013627,12.4416,3.6288,12.96,57.34,31.4,65.3745791573,133.25,66.8016,33.3888,74.681093511,12.4416,3.6288,12.96,54.36,29.76,61.9731167523,135.01,54.2316,59.4788,80.4909565603,12.4416,3.6288,12.96,41.79,55.85,69.7540436104,136.07,12.4416,4.2288,13.1406301219,12.4416,3.6288,12.96,0.0,0.6000000000000001,0.6000000000000001,135.88
2020-04-17 05:00:00,56.464848,89.857664,106.1257689687,13.054848,3.807664,13.5988,43.41,86.05,96.3796171397,136.16,70.054848,35.097664,78.3551386098,13.054848,3.807664,13.5988,57.0,31.29,65.0235657281,133.34,67.104848,33.457664,74.9831708148,13.054848,3.807664,13.5988,54.05,29.65,61.6483981949,135.1,53.984848,59.917664,80.6504201651,13.054848,3.807664,13.5988,40.93,56.11,69.452120198,136.16,13.054848,4.407664,13.7788445902,13.054848,3.807664,13.5988,0.0,0.6000000000000001,0.6000000000000001,135.97
2020-04-17 05:30:00,57.986336,89.496848,106.6400532851,12.606336,3.676848,13.1316,45.38,85.82,97.0794355155,136.11,71.386336,34.536848,79.3019724678,12.606336,3.676848,13.1316,58.78,30.86,66.3884628531,133.2,68.356336,32.916848,75.869015768,12.606336,3.676848,13.1316,55.75,29.24,62.9526814361,134.99,55.296336,59.766848,81.4233436729,12.606336,3.676848,13.1316,42.69,56.09,70.487759221,136.11,12.646336,4.316848,13.3628212171,12.606336,3.676848,13.1316,0.04,0.64,0.6412487817,135.9
2020-04-17 06:00:00,58.647408,89.186744,106.7417152309,13.017408,3.796744,13.5598,45.63,85.39,96.8170904335,135.79,72.427408,34.216744,80.1031522448,13.017408,3.796744,13.5598,59.41,30.42,66.7452208027,132.83,69.357408,32.626744,76.6482515686,13.017408,3.796744,13.5598,56.34,28.83,63.2879490899,134.63,55.917408,59.736744,81.8244162898,13.017408,3.796744,13.5598,42.9,55.94,70.4960537903,135.79,13.017408,4.396744,13.7398787782,13.017408,3.796744,13.5598,0.0,0.6000000000000001,0.6000000000000001,135.57
2020-04-17 06:30:00,62.765552,88.589536,108.5708082615,13.575552,3.959536,14.1412,49.19,84.63,97.8871442019,135.24,76.685552,32.979536,83.4764857928,13.575552,3.959536,14.1412,63.11,29.02,69.462453887,131.95,73.435552,31.449536,79.8865045684,13.575552,3.959536,14.1412,59.86,27.49,65.8704766948,133.92,59.655552,59.429536,84.2060249246,13.575552,3.959536,14.1412,46.08,55.47,72.1130175488,135.24,13.575552,4.559536,14.3207884085,13.575552,3.959536,14.1412,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-17 07:00:00,64.841616,87.785888,109.1365992573,15.311616,4.465888,15.9496,49.53,83.32,96.9300949138,134.73,80.161616,32.325888,86.4340657075,15.311616,4.465888,15.9496,64.85,27.86,70.5811738355,131.28,76.821616,30.855888,82.7867532225,15.311616,4.465888,15.9496,61.51,26.39,66.9321462378,133.36,61.691616,60.055888,86.0962552505,15.311616,4.465888,15.9496,46.38,55.59,72.3971857188,134.73,15.311616,5.025888,16.1153695186,15.311616,4.465888,15.9496,0.0,0.56,0.56,134.46
2020-04-17 07:30:00,67.478736,85.740048,109.1088247723,18.788736,5.480048,19.5716,48.69,80.26,93.8742973343,134.09,84.438736,31.220048,90.0255049106,18.788736,5.480048,19.5716,65.65,25.74,70.5157436322,130.53,81.038736,29.850048,86.3614618802,18.788736,5.480048,19.5716,62.25,24.37,66.8502759905,132.74,64.418736,62.610048,89.8320191157,18.788736,5.480048,19.5716,45.63,57.13,73.1158929372,134.09,18.788736,6.080048,19.7480020296,18.788736,5.480048,19.5716,0.0,0.6000000000000001,0.6000000000000001,133.82
2020-04-17 08:00:00,68.008096,85.926528,109.5831617343,23.028096,6.716528,23.9876,44.98,79.21,91.0901998022,133.46,87.798096,28.716528,92.3750217407,23.028096,6.716528,23.9876,64.77,22.0,68.404333927,130.46,84.478096,26.886528,88.6534494066,23.028096,6.716528,23.9876,61.45,20.17,64.675585811,132.63,65.328096,63.986528,91.444168171,23.028096,6.716528,23.9876,42.3,57.27,71.197913593,133.46,23.028096,7.316528,24.1624664999,23.028096,6.716528,23.9876,0.0,0.6000000000000001,0.6000000000000001,133.18
2020-04-17 08:30:00,67.625488,90.641184,113.08859741,25.135488,7.331184,26.1828,42.49,83.31,93.5198171512,133.64,92.925488,21.091184,95.2889519439,25.135488,7.331184,26.1828,67.79,13.76,69.1724056254,132.76,89.425488,20.331184,91.7075511988,25.135488,7.331184,26.1828,64.29,13.0,65.5911891949,134.57,65.145488,61.141184,89.3430410702,25.135488,7.331184,26.1828,40.01,53.81,67.0545762793,133.64,25.135488,7.891184,26.3450857262,25.135488,7.331184,26.1828,0.0,0.56,0.56,133.33
2020-04-17 09:00:00,66.475168,90.124424,111.9882126028,28.575168,8.334424,29.7658,37.9,81.79,90.1444069258,133.21,94.605168,21.094424,96.9283887011,28.575168,8.334424,29.7658,66.03,12.76,67.2516059288,132.23,91.195168,20.384424,93.4456173844,28.575168,8.334424,29.7658,62.62,12.05,63.7688552508,134.11,64.465168,62.634424,89.8823061291,28.575168,8.334424,29.7658,35.89,54.3,65.0890321022,133.21,28.575168,8.934424,29.9393413161,28.575168,8.334424,29.7658,0.0,0.6000000000000001,0.6000000000000001,132.9
2020-04-17 09:30:00,63.215088,90.473984,110.3706896403,34.985088,10.203984,36.4428,28.23,80.27,85.0893988697,132.75,93.015088,22.533984,95.7057314405,34.985088,10.203984,36.4428,58.03,12.33,59.3254565933,131.75,89.975088,21.843984,92.5887471435,34.985088,10.203984,36.4428,54.99,11.64,56.2084486532,133.72,62.235088,64.903984,89.9207057214,34.985088,10.203984,36.4428,27.25,54.7,61.1118032789,132.75,35.025088,10.763984,36.6417813563,34.985088,10.203984,36.4428,0.04,0.56,0.5614267539000001,132.44
2020-04-17 10:00:00,62.979008,90.750544,110.4627388985,35.419008,10.330544,36.894800000000004,27.56,80.42,85.0113521831,132.55,91.129008,22.150544,93.7824221193,35.419008,10.330544,36.894800000000004,55.71,11.82,56.9501229147,131.38,88.209008,21.490544,90.7891655087,35.419008,10.330544,36.894800000000004,52.79,11.16,53.9567391528,133.44,62.079008,64.420544,89.464013567,35.419008,10.330544,36.894800000000004,26.66,54.09,60.3032644224,132.55,35.419008,10.890544,37.055499947,35.419008,10.330544,36.894800000000004,0.0,0.56,0.56,132.26
2020-04-17 10:30:00,62.189968,89.755824,109.1956961687,35.779968,10.435824,37.2708,26.41,79.32,83.6011393463,132.55,89.729968,21.555824,92.2828299609,35.779968,10.435824,37.2708,53.95,11.12,55.0840893544,131.38,86.899968,20.935824,89.3863141927,35.779968,10.435824,37.2708,51.12,10.5,52.1872053285,133.46,61.399968,65.335824,89.6589424885,35.779968,10.435824,37.2708,25.62,54.9,60.5837800075,132.55,35.779968,11.035824,37.4432306491,35.779968,10.435824,37.2708,0.0,0.6000000000000001,0.6000000000000001,132.26
2020-04-17 11:00:00,59.791584,90.156712,108.181635391,39.211584,11.436712,40.8454,20.58,78.72,81.365685642,132.35,88.22158400000001,22.176712,90.966226912,39.211584,11.436712,40.8454,49.01,10.74,50.1729777869,131.18,85.621584,21.576712,88.2984153165,39.211584,11.436712,40.8454,46.41,10.14,47.5048176504,133.3,59.591584,66.496712,89.2914866627,39.211584,11.436712,40.8454,20.38,55.06,58.7107145247,132.35,39.211584,11.996712,41.0057242175,39.211584,11.436712,40.8454,0.0,0.56,0.56,132.08
2020-04-17 11:30:00,56.297984,87.936912,104.4143835617,43.497984,12.686912,45.3104,12.8,75.25,76.3308751424,131.63,86.427984,22.026912,89.1907017046,43.497984,12.686912,45.3104,42.93,9.34,43.9342747749,130.48,84.157984,21.506912,86.8626129858,43.497984,12.686912,45.3104,40.66,8.82,41.6056246198,132.72,56.897984,69.676912,89.9569488651,43.497984,12.686912,45.3104,13.4,56.99,58.5441722121,131.63,43.497984,13.246912,45.4703781555,43.497984,12.686912,45.3104,0.0,0.56,0.56,131.36
2020-04-17 12:00:00,58.36872,88.11796,105.6961794437,40.99872,11.95796,42.707,17.37,76.16,78.1156994464,131.7,85.52872,21.88796,88.2850198947,40.99872,11.95796,42.707,44.53,9.93,45.6237416265,130.61,83.13872,21.32796,85.830814053,40.99872,11.95796,42.707,42.14,9.37,43.1691614466,132.8,58.50872,68.26796,89.9098697508,40.99872,11.95796,42.707,17.51,56.31,58.9696209925,131.7,41.03872,12.51796,42.9054292812,40.99872,11.95796,42.707,0.04,0.56,0.5614267539000001,131.45
2020-04-17 12:30:00,59.163184,87.750512,105.8321061743,40.013184,11.670512,41.6804,19.15,76.08,78.4531000025,131.59,90.033184,21.630512,92.5951039233,40.013184,11.670512,41.6804,50.02,9.96,51.0019803537,130.49,87.383184,21.060512,89.8852936341,40.013184,11.670512,41.6804,47.37,9.39,48.2917073627,132.65,59.143184,67.720512,89.9109779682,40.013184,11.670512,41.6804,19.13,56.05,59.2246519618,131.59,40.013184,12.270512,41.8523638348,40.013184,11.670512,41.6804,0.0,0.6000000000000001,0.6000000000000001,131.35
2020-04-17 13:00:00,59.521072,88.444896,106.607962369,38.211072,11.144896,39.8032,21.31,77.3,80.1835774956,131.64,91.271072,21.614896,93.7955879193,38.211072,11.144896,39.8032,53.06,10.47,54.0831258342,130.49,88.461072,21.024896,90.9252853237,38.211072,11.144896,39.8032,50.25,9.88,51.212077677,132.65,59.251072,66.214896,88.8543864164,38.211072,11.144896,39.8032,21.04,55.07,58.9524087718,131.64,38.211072,11.704896,39.9636161247,38.211072,11.144896,39.8032,0.0,0.56,0.56,131.43
2020-04-17 13:30:00,56.34056,88.39808,104.8259474023,38.29056,11.16808,39.886,18.05,77.23,79.311256452,131.57,91.89056,22.00808,94.4893147525,38.29056,11.16808,39.886,53.6,10.84,54.6851497209,130.39,89.05056,21.38808,91.5830344682,38.29056,11.16808,39.886,50.76,10.22,51.7786249335,132.6,56.41056,66.12808,86.9199300736,38.29056,11.16808,39.886,18.12,54.96,57.8699922239,131.57,38.29056,11.72808,40.046408648,38.29056,11.16808,39.886,0.0,0.56,0.56,131.37
2020-04-17 14:00:00,55.327504,88.969272,104.7695760184,38.157504,11.129272,39.7474,17.17,77.84,79.7111943205,132.04,89.127504,22.519272,91.9283937675,38.157504,11.129272,39.7474,50.97,11.39,52.2271289657,131.0,86.447504,21.889272,89.1757319932,38.157504,11.129272,39.7474,48.29,10.76,49.4742528999,133.13,55.497504,66.319272,86.476695062,38.157504,11.129272,39.7474,17.34,55.19,57.8499066551,132.04,38.157504,11.689272,39.9078211808,38.157504,11.129272,39.7474,0.0,0.56,0.56,131.84
2020-04-17 14:30:00,57.103392,89.462656,106.1337090489,36.523392,10.652656,38.0452,20.58,78.81,81.4527623841,132.35,86.333392,22.452656,89.205248364,36.523392,10.652656,38.0452,49.81,11.8,51.1886325272,131.41,83.693392,21.802656,86.4866444783,36.523392,10.652656,38.0452,47.17,11.15,48.4699020011,133.46,56.913392,65.662656,86.8948708608,36.523392,10.652656,38.0452,20.39,55.01,58.6673009435,132.35,36.523392,11.252656,38.2175408712,36.523392,10.652656,38.0452,0.0,0.6000000000000001,0.6000000000000001,132.16
2020-04-17 15:00:00,55.496928,88.949104,104.8420341268,35.756928,10.429104,37.2468,19.74,78.52,80.9633126793,132.45,91.876928,21.819104,94.432214832,35.756928,10.429104,37.2468,56.12,11.39,57.2641816496,131.41,88.936928,21.169104,91.4215955135,35.756928,10.429104,37.2468,53.18,10.74,54.2536634708,133.5,55.386928,65.909104,86.0913571932,35.756928,10.429104,37.2468,19.63,55.48,58.8503806275,132.45,35.756928,10.989104,37.4074632489,35.756928,10.429104,37.2468,0.0,0.56,0.56,132.27
2020-04-17 15:30:00,59.385888,89.418384,107.3421216984,30.645888,8.938384,31.9228,28.74,80.48,85.4576971372,132.39,93.815888,21.288384,96.2009154559,30.645888,8.938384,31.9228,63.17,12.35,64.3659180001,131.26,90.515888,20.588384,92.827838153,30.645888,8.938384,31.9228,59.87,11.65,60.9929454937,133.33,58.375888,62.818384,85.7548463246,30.645888,8.938384,31.9228,27.73,53.88,60.5970898641,132.39,30.645888,9.498384,32.0841043185,30.645888,8.938384,31.9228,0.0,0.56,0.56,132.21
2020-04-17 16:00:00,67.819184,89.298512,112.132359129,23.309184,6.798512,24.2804,44.51,82.5,93.741080109,132.66,96.069184,19.618512,98.0518950736,23.309184,6.798512,24.2804,72.76,12.82,73.8807823456,131.47,92.279184,18.888512,94.192482106,23.309184,6.798512,24.2804,68.97,12.09,70.0216323717,133.49,65.189184,59.458512,88.2323317149,23.309184,6.798512,24.2804,41.88,52.66,67.283058789,132.66,23.309184,7.358512,24.4431126823,23.309184,6.798512,24.2804,0.0,0.56,0.56,132.49
2020-04-17 16:30:00,73.348464,89.444552,115.6733549857,20.278464,5.914552,21.1234,53.07,83.53,98.9630527015,132.8,99.538464,19.594552,101.4487667917,20.278464,5.914552,21.1234,79.26,13.68,80.431896658,131.59,95.398464,18.804552,97.2341406579,20.278464,5.914552,21.1234,75.12,12.89,76.2178883203,133.62,69.838464,57.664552,90.5682704441,20.278464,5.914552,21.1234,49.56,51.75,71.6537235599,132.8,20.278464,6.514552,21.2991898898,20.278464,5.914552,21.1234,0.0,0.6000000000000001,0.6000000000000001,132.65
2020-04-17 17:00:00,79.634256,88.995408,119.4227674012,19.184256,5.595408,19.9836,60.45,83.4,103.0037013898,131.96,105.544256,18.185408,107.0994819722,19.184256,5.595408,19.9836,86.36,12.59,87.2728921258,130.55,101.064256,16.955408,102.4766788166,19.184256,5.595408,19.9836,81.88,11.36,82.6642849119,132.74,75.374256,56.005408,93.9035898824,19.184256,5.595408,19.9836,56.19,50.41,75.4883050545,131.96,19.184256,6.1554079999999995,20.1475736981,19.184256,5.595408,19.9836,0.0,0.56,0.56,131.8
2020-04-17 17:30:00,83.092048,93.627264,125.1812805693,19.362048,5.647264,20.1688,63.73,87.98,108.6369794315,131.52,112.172048,9.797264,112.599088515,19.362048,5.647264,20.1688,92.81,4.15,92.9027373117,132.69,107.252048,9.477264,107.669960217,19.362048,5.647264,20.1688,87.89,3.83,87.9734107558,134.51,78.482048,51.087264,93.6447564003,19.362048,5.647264,20.1688,59.12,45.44,74.5651929522,131.52,19.362048,6.207264,20.3327083567,19.362048,5.647264,20.1688,0.0,0.56,0.56,131.37
2020-04-17 18:00:00,85.657408,93.751744,126.9904762111,19.857408,5.791744,20.6848,65.8,87.96,109.848084189,130.97,115.547408,10.001744,115.9794739536,19.857408,5.791744,20.6848,95.69,4.21,95.7825673074,131.89,110.467408,9.661744,110.8891226738,19.857408,5.791744,20.6848,90.61,3.87,90.692607196,133.86,80.847408,50.151744,95.1393756894,19.857408,5.791744,20.6848,60.99,44.36,75.4161103479,130.97,19.857408,6.351744,20.848532426,19.857408,5.791744,20.6848,0.0,0.56,0.56,130.83
2020-04-17 18:30:00,86.658368,93.907024,127.7818527842,20.458368,5.967024,21.3108,66.2,87.94,110.0721745038,131.16,116.948368,10.127024,117.3860187286,20.458368,5.967024,21.3108,96.49,4.16,96.5796339815,132.12,111.808368,9.787024,112.2358988631,20.458368,5.967024,21.3108,91.35,3.8200000000000003,91.4298359399,134.05,81.838368,50.617024,96.2268236799,20.458368,5.967024,21.3108,61.38,44.65,75.9020875866,131.16,20.498368,6.527024,21.5124413529,20.458368,5.967024,21.3108,0.04,0.56,0.5614267539000001,131.02
2020-04-17 19:00:00,85.061904,94.718472,127.3071736004,21.491904,6.268472,22.3874,63.57,88.45,108.9245032121,131.72,115.811904,10.378472,116.2760069368,21.491904,6.268472,22.3874,94.32,4.11,94.4095042885,132.89,110.791904,10.048472,111.2466529001,21.491904,6.268472,22.3874,89.3,3.7800000000000002,89.3799664354,134.67,80.521904,51.638472,95.657246533,21.491904,6.268472,22.3874,59.03,45.37,74.4511772909,131.72,21.491904,6.828472,22.550609025,21.491904,6.268472,22.3874,0.0,0.56,0.56,131.59
2020-04-17 19:30:00,85.901008,95.256544,128.2684386365,19.531008,5.696544,20.3448,66.37,89.56,111.4718372505,131.95,113.691008,11.146544,114.2361183829,19.531008,5.696544,20.3448,94.16,5.45,94.3175916783,133.23,108.681008,10.756544,109.2120173732,19.531008,5.696544,20.3448,89.15,5.06,89.2934829649,134.99,81.051008,50.386544,95.4362075634,19.531008,5.696544,20.3448,61.52,44.69,76.0388486236,131.95,19.531008,6.256544,20.5086473547,19.531008,5.696544,20.3448,0.0,0.56,0.56,131.8
2020-04-17 20:00:00,83.543712,97.069416,128.07038431,19.643712,5.729416,20.4622,63.9,91.34,111.4728917719,132.48,112.283712,12.049416,112.9283861854,19.643712,5.729416,20.4622,92.64,6.32,92.8553283339,133.84,107.363712,11.609416,107.9895605801,19.643712,5.729416,20.4622,87.72,5.88,87.916851627,135.5,78.963712,49.799416,93.3555014274,19.643712,5.729416,20.4622,59.32,44.07,73.8987638598,132.48,19.643712,6.289416,20.6260072423,19.643712,5.729416,20.4622,0.0,0.56,0.56,132.31
2020-04-17 20:30:00,81.664256,98.565408,128.0007436003,19.184256,5.595408,19.9836,62.48,92.97,112.0141566946,132.9,110.724256,12.775408,111.4588350752,19.184256,5.595408,19.9836,91.54,7.18,91.8211522472,134.47,105.844256,12.285408,106.5548580681,19.184256,5.595408,19.9836,86.66,6.69,86.917844543,135.94,77.224256,49.215408,91.5736976394,19.184256,5.595408,19.9836,58.04,43.62,72.6040357005,132.9,19.184256,6.1554079999999995,20.1475736981,19.184256,5.595408,19.9836,0.0,0.56,0.56,132.73
2020-04-17 21:00:00,79.270272,99.790496,127.4437880592,18.310272,5.340496,19.0732,60.96,94.45,112.4140742968,131.87,107.660272,14.270496,108.601939316,18.310272,5.340496,19.0732,89.35,8.93,89.7951412939,133.03,102.930272,13.700496,103.8380685714,18.310272,5.340496,19.0732,84.62,8.36,85.0319586979,134.77,74.930272,45.710496,87.7724051542,18.310272,5.340496,19.0732,56.62,40.37,69.5382002931,131.87,18.350272,5.900496,19.2755891095,18.310272,5.340496,19.0732,0.04,0.56,0.5614267539000001,131.69
2020-04-17 21:30:00,76.070976,100.372368,125.942072587,17.870976,5.212368,18.6156,58.2,95.16,111.546696948,132.44,104.670976,14.312368,105.6449577337,17.870976,5.212368,18.6156,86.8,9.1,87.2757125436,133.82,100.070976,13.732368,101.0088024307,17.870976,5.212368,18.6156,82.2,8.52,82.6403678598,135.4,72.020976,46.182368,85.5560173108,17.870976,5.212368,18.6156,54.15,40.97,67.9026023065,132.44,17.870976,5.772368,18.7800962596,17.870976,5.212368,18.6156,0.0,0.56,0.56,132.26
2020-04-17 22:00:00,72.676336,99.576848,123.2777290187,17.166336,5.006848,17.8816,55.51,94.57,109.6578542559,133.49,99.096336,18.636848,100.8336050729,17.166336,5.006848,17.8816,81.93,13.63,83.0560160374,134.4,94.796336,17.836848,96.4598282478,17.166336,5.006848,17.8816,77.63,12.83,78.683071877,135.91,68.896336,48.366848,84.1787211811,17.166336,5.006848,17.8816,51.73,43.36,67.4987592479,133.49,17.166336,5.566848,18.0464092916,17.166336,5.006848,17.8816,0.0,0.56,0.56,133.28
2020-04-17 22:30:00,69.937952,95.642736,118.4856534755,16.157952,4.712736,16.8312,53.78,90.93,105.6435199149,133.61,92.457952,25.452736,95.8974173684,16.157952,4.712736,16.8312,76.3,20.74,79.0685626529,132.71,88.457952,24.302736,91.7356650879,16.157952,4.712736,16.8312,72.3,19.59,74.9069963355,134.55,66.357952,51.452736,83.9688146607,16.157952,4.712736,16.8312,50.2,46.74,68.5905795281,133.61,16.157952,5.312736,17.0089557775,16.157952,4.712736,16.8312,0.0,0.6000000000000001,0.6000000000000001,133.4
2020-04-17 23:00:00,65.735024,96.385632,116.6674052009,16.305024,4.755632,16.9844,49.43,91.63,104.1123518128,134.17,87.685024,26.165632,91.5057579163,16.305024,4.755632,16.9844,71.38,21.41,74.5217585675,133.48,83.945024,24.985632,87.5845240942,16.305024,4.755632,16.9844,67.64,20.23,70.6004426332,135.19,62.615024,52.035632,81.4146683845,16.305024,4.755632,16.9844,46.31,47.28,66.1816779781,134.17,16.305024,5.315632,17.1496283108,16.305024,4.755632,16.9844,0.0,0.56,0.56,133.96
2020-04-17 23:30:00,60.0792,98.9006,115.7187925663,17.6592,5.1506,18.395,42.42,93.75,102.9005291532,134.91,82.3192,27.5206,86.7976619098,17.6592,5.1506,18.395,64.66,22.37,68.4202638112,134.42,78.9392,26.3106,83.2084428949,17.6592,5.1506,18.395,61.28,21.16,64.8304249562,135.93,57.669200000000004,52.0806,77.7053764227,17.6592,5.1506,18.395,40.01,46.93,61.6702926862,134.91,17.6592,5.7506,18.5719343365,17.6592,5.1506,18.395,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-04-18 00:00:00,56.086128,100.209704,114.8374439362,18.136128,5.289704,18.8918,37.95,94.92,102.2252850326,135.64,78.016128,28.479704,83.0518498773,18.136128,5.289704,18.8918,59.88,23.19,64.2136317303,135.36,74.876128,27.219704,79.6702380448,18.136128,5.289704,18.8918,56.74,21.93,60.8305227661,136.73,54.136128,52.579704,75.4675137232,18.136128,5.289704,18.8918,36.0,47.29,59.4335267337,135.64,18.136128,5.889704,19.0685015678,18.136128,5.289704,18.8918,0.0,0.6000000000000001,0.6000000000000001,135.41
2020-04-18 00:30:00,55.55888,99.69384,114.1299736301,16.05888,4.68384,16.728,39.5,95.01,102.8938778548,135.24,74.51888,28.55384,79.8021632238,16.05888,4.68384,16.728,58.46,23.87,63.1454551017,134.9,71.45888,27.27384,76.4868216048,16.05888,4.68384,16.728,55.4,22.59,59.8286561775,136.36,53.44888,51.17384,73.9969234063,16.05888,4.68384,16.728,37.39,46.49,59.6601391215,135.24,16.05888,5.24384,16.8933562326,16.05888,4.68384,16.728,0.0,0.56,0.56,135.0
2020-04-18 01:00:00,53.405424,100.432832,113.7492551895,17.255424,5.032832,17.9744,36.15,95.4,102.019520191,135.55,72.745424,29.192832,78.38442545,17.255424,5.032832,17.9744,55.49,24.16,60.521448264200004,135.31,69.825424,27.902832,75.1941345478,17.255424,5.032832,17.9744,52.57,22.87,57.3292403578,136.71,51.655424,51.562832,72.9863581259,17.255424,5.032832,17.9744,34.4,46.53,57.865368745,135.55,17.295424,5.632832,18.1895708493,17.255424,5.032832,17.9744,0.04,0.6000000000000001,0.6013318551,135.32
2020-04-18 01:30:00,53.914608,100.636344,114.1685538556,17.644608,5.146344,18.3798,36.27,95.49,102.1462334107,135.86,74.064608,28.836344,79.4801918309,17.644608,5.146344,18.3798,56.42,23.69,61.1917682372,135.31,71.114608,27.566344,76.270510635,17.644608,5.146344,18.3798,53.47,22.42,57.9801457397,136.77,52.124608,52.376344,73.8935461997,17.644608,5.146344,18.3798,34.48,47.23,58.4768612359,135.86,17.644608,5.746344,18.5567416547,17.644608,5.146344,18.3798,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-04-18 02:00:00,56.08224,99.70732,114.3974095205,15.52224,4.52732,16.169,40.56,95.18,103.4618093791,135.63,75.44224,27.97732,80.4627989235,15.52224,4.52732,16.169,59.92,23.45,64.3452321466,134.97,72.31224,26.72732,77.0935126207,15.52224,4.52732,16.169,56.79,22.2,60.9749464944,136.26,53.84224,51.59732,74.5739246614,15.52224,4.52732,16.169,38.32,47.07,60.6960237577,135.63,15.52224,5.12732,16.347150975,15.52224,4.52732,16.169,0.0,0.6000000000000001,0.6000000000000001,135.11
2020-04-18 02:30:00,55.656432,99.649376,114.1386725004,14.466432,4.219376,15.0692,41.19,95.43,103.9398912834,135.63,74.436432,27.919376,79.5001507239,14.466432,4.219376,15.0692,59.97,23.7,64.4832606186,135.54,71.306432,26.649376,76.1235606482,14.466432,4.219376,15.0692,56.84,22.43,61.105568486,136.75,53.366432,51.319376,74.0381956658,14.466432,4.219376,15.0692,38.9,47.1,61.0869871577,135.63,14.466432,4.819376,15.248083153,14.466432,4.219376,15.0692,0.0,0.6000000000000001,0.6000000000000001,135.43
2020-04-18 03:00:00,56.348544,93.764992,109.3939309819,13.388544,3.904992,13.9464,42.96,89.86,99.6011104356,135.21,70.958544,34.174992,78.7594124204,13.388544,3.904992,13.9464,57.57,30.27,65.0428920021,132.89,67.968544,32.594992,75.3800801071,13.388544,3.904992,13.9464,54.58,28.69,61.66111011,134.6,53.878544,55.174992,77.117943734,13.388544,3.904992,13.9464,40.49,51.27,65.3303375163,135.21,13.388544,4.464992,14.11344267,13.388544,3.904992,13.9464,0.0,0.56,0.56,135.04
2020-04-18 03:30:00,56.095776,92.053768,107.7990365822,12.595776,3.673768,13.1206,43.5,88.38,98.5051998627,135.54,69.135776,36.473768,78.1670728327,12.595776,3.673768,13.1206,56.54,32.8,65.36521705,132.57,66.215776,34.753768,74.7820391637,12.595776,3.673768,13.1206,53.62,31.08,61.9763729174,134.39,53.545776,56.643768,77.9465623404,12.595776,3.673768,13.1206,40.95,52.97,66.9531433168,135.54,12.595776,4.2737680000000005,13.301077624,12.595776,3.673768,13.1206,0.0,0.6000000000000001,0.6000000000000001,135.4
2020-04-18 04:00:00,54.319296,92.313128,107.108820921,13.519296,3.9431279999999997,14.0826,40.8,88.37,97.3339452606,135.65,68.319296,36.843128,77.6205017168,13.519296,3.9431279999999997,14.0826,54.8,32.9,63.9175249834,132.73,65.489296,35.143128,74.3228587731,13.519296,3.9431279999999997,14.0826,51.97,31.2,60.6161768837,134.52,52.069296,57.103128,77.2785792657,13.519296,3.9431279999999997,14.0826,38.55,53.16,65.6664914549,135.65,13.519296,4.543128,14.2622360224,13.519296,3.9431279999999997,14.0826,0.0,0.6000000000000001,0.6000000000000001,135.5
2020-04-18 04:30:00,54.657632,92.305976,107.2746472432,13.357632,3.895976,13.9142,41.3,88.41,97.5808285474,135.7,67.767632,37.165976,77.2901139792,13.357632,3.895976,13.9142,54.41,33.27,63.7757085417,132.82,64.947632,35.435976,73.9858317347,13.357632,3.895976,13.9142,51.59,31.54,60.4673440793,134.62,52.347632,56.975976,77.3727110625,13.357632,3.895976,13.9142,38.99,53.08,65.8612670695,135.7,13.357632,4.495976,14.0939750546,13.357632,3.895976,13.9142,0.0,0.6000000000000001,0.6000000000000001,135.55
2020-04-18 05:00:00,54.633008,91.827544,106.8506593344,12.643008,3.687544,13.1698,41.99,88.14,97.6310386097,135.27,67.463008,36.637544,76.7695713076,12.643008,3.687544,13.1698,54.82,32.95,63.9604166653,132.23,64.633008,34.927544,73.4667207176,12.643008,3.687544,13.1698,51.99,31.24,60.6539174333,134.17,52.263008,56.937544,77.287165312,12.643008,3.687544,13.1698,39.62,53.25,66.3724860164,135.27,12.643008,4.287544,13.3502316399,12.643008,3.687544,13.1698,0.0,0.6000000000000001,0.6000000000000001,135.31
2020-04-18 05:30:00,54.219632,92.056976,106.8375183373,13.909632,4.056976,14.4892,40.31,88.0,96.7930581189,135.02,68.379632,36.836976,77.670695074,13.909632,4.056976,14.4892,54.47,32.78,63.5728660672,131.67,65.539632,35.136976,74.3643089467,13.909632,4.056976,14.4892,51.63,31.08,60.2629513051,133.25,52.039632,57.466976,77.5279087122,13.909632,4.056976,14.4892,38.13,53.41,65.6241190417,135.02,13.909632,4.656976,14.6685134843,13.909632,4.056976,14.4892,0.0,0.6000000000000001,0.6000000000000001,134.66
2020-04-18 06:00:00,54.303952,92.325736,107.1119075115,15.893952,4.635736,16.5562,38.41,87.69,95.7332972377,135.33,69.213952,36.995736,78.4809252853,15.893952,4.635736,16.5562,53.32,32.36,62.3714037039,131.58,66.423952,35.295736,75.219215491,15.893952,4.635736,16.5562,50.53,30.66,59.1042849546,134.06,52.313952,57.945736,78.0670090015,15.893952,4.635736,16.5562,36.42,53.31,64.5629344129,135.33,15.893952,5.235736,16.7341160998,15.893952,4.635736,16.5562,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-04-18 06:30:00,57.17704,91.32872,107.7504013914,13.12704,3.82872,13.674,44.05,87.5,97.9625055825,134.84,71.61704,35.57872,79.9677793564,13.12704,3.82872,13.674,58.49,31.75,66.5518038824,131.14,68.59704,33.91872,76.5247245222,13.12704,3.82872,13.674,55.47,30.09,63.1056970487,132.75,54.59704,57.17872,79.0584770761,13.12704,3.82872,13.674,41.47,53.35,67.5720607944,134.84,13.16704,4.42872,13.8918862362,13.12704,3.82872,13.674,0.04,0.6000000000000001,0.6013318551,134.23
2020-04-18 07:00:00,60.179952,90.763736,108.9021689196,12.149952,3.543736,12.6562,48.03,87.22,99.5701225268,134.84,74.079952,34.803736,81.84827015810001,12.149952,3.543736,12.6562,61.93,31.26,69.3722747212,131.03,70.859952,33.163736,78.236603856,12.149952,3.543736,12.6562,58.71,29.62,65.7587142514,132.75,57.199952,56.813736,80.6203144814,12.149952,3.543736,12.6562,45.05,53.27,69.7652879303,134.84,12.149952,4.143736,12.8371290264,12.149952,3.543736,12.6562,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-04-18 07:30:00,62.840432,89.746376,109.5597184146,12.810432,3.736376,13.3442,50.03,86.01,99.502366806,134.65,78.210432,33.936376,85.2557874261,12.810432,3.736376,13.3442,65.4,30.2,72.03610206,130.76,74.820432,32.346376,81.5130976285,12.810432,3.736376,13.3442,62.01,28.61,68.2918164936,133.46,59.640432,57.386376,82.7657977643,12.810432,3.736376,13.3442,46.83,53.65,71.2135619106,134.65,12.810432,4.336376,13.5244713331,12.810432,3.736376,13.3442,0.0,0.6000000000000001,0.6000000000000001,134.22
2020-04-18 08:00:00,65.87448,88.71464,110.4976672405,12.80448,3.73464,13.338,53.07,84.98,100.1899461024,134.89,81.95448,33.04464,88.3656326,12.80448,3.73464,13.338,69.15,29.31,75.1052501494,131.48,78.38448,31.51464,84.4825380727,12.80448,3.73464,13.338,65.58,27.78,71.2212384054,133.58,62.36448,58.56464,85.552004208,12.80448,3.73464,13.338,49.56,54.83,73.9088797101,134.89,12.80448,4.33464,13.5182769612,12.80448,3.73464,13.338,0.0,0.6000000000000001,0.6000000000000001,134.67
2020-04-18 08:30:00,71.923584,87.847712,113.5351154447,10.483584,3.057712,10.9204,61.44,84.79,104.710160443,134.85,85.803584,31.587712,91.4332465608,10.483584,3.057712,10.9204,75.32,28.53,80.542307516,131.28,81.943584,30.087712,87.2927337879,10.483584,3.057712,10.9204,71.46,27.03,76.4012598064,133.41,67.513584,57.787712,88.8679001818,10.483584,3.057712,10.9204,57.03,54.73,79.0429870387,134.85,10.483584,3.617712,11.0902377612,10.483584,3.057712,10.9204,0.0,0.56,0.56,134.59
2020-04-18 09:00:00,76.151232,86.180776,115.0049402725,9.431232,2.750776,9.8242,66.72,83.43,106.8275399885,134.11,89.081232,30.110776,94.0325726861,9.431232,2.750776,9.8242,79.65,27.36,84.2181221591,130.43,84.991232,28.660776,89.6936430178,9.431232,2.750776,9.8242,75.56,25.91,79.8789189962,132.59,71.221232,57.960776,91.8254618399,9.431232,2.750776,9.8242,61.79,55.21,82.8622242038,134.11,9.431232,3.3507759999999998,10.0087879806,9.431232,2.750776,9.8242,0.0,0.6000000000000001,0.6000000000000001,134.12
2020-04-18 09:30:00,79.795664,88.539152,119.1911466095,7.985664,2.329152,8.3184,71.81,86.21,112.2000008913,133.99,95.505664,23.299152,98.3065732289,7.985664,2.329152,8.3184,87.52,20.97,89.9971738445,131.86,91.015664,21.499152,93.5203968666,7.985664,2.329152,8.3184,83.03,19.17,85.2142581966,133.81,74.335664,54.969152,92.4521422895,7.985664,2.329152,8.3184,66.35,52.64,84.6952897155,133.99,7.985664,2.929152,8.5059250502,7.985664,2.329152,8.3184,0.0,0.6000000000000001,0.6000000000000001,133.51
2020-04-18 10:00:00,80.754352,90.502936,121.2932264867,9.884352,2.882936,10.2962,70.87,87.62,112.69348384,133.85,98.194352,19.752936,100.1614159511,9.884352,2.882936,10.2962,88.31,16.87,89.9069129711,132.54,93.604352,18.822936,95.4781526476,9.884352,2.882936,10.2962,83.72,15.94,85.2239520323,134.22,75.414352,54.022936,92.7674625159,9.884352,2.882936,10.2962,65.53,51.14,83.1232849447,133.85,9.924352,3.482936,10.5177757059,9.884352,2.882936,10.2962,0.04,0.6000000000000001,0.6013318551,133.19
2020-04-18 10:30:00,82.413456,90.291008,122.2474697305,10.803456,3.151008,11.2536,71.61,87.14,112.7890584232,133.85,100.173456,18.901008,101.9410093652,10.803456,3.151008,11.2536,89.37,15.75,90.7472280568,132.69,95.523456,18.001008,97.2047680682,10.803456,3.151008,11.2536,84.72,14.85,86.0116323528,134.84,76.993456,54.581008,94.3773209045,10.803456,3.151008,11.2536,66.19,51.43,83.8221987304,133.85,10.803456,3.711008,11.4230574681,10.803456,3.151008,11.2536,0.0,0.56,0.56,133.12
2020-04-18 11:00:00,80.024864,91.269752,121.3842925932,14.124864,4.119752,14.7134,65.9,87.15,109.2608461435,134.16,100.024864,19.849752,101.975418963,14.124864,4.119752,14.7134,85.9,15.73,87.3283625176,133.19,95.534864,18.959752,97.3980617641,14.124864,4.119752,14.7134,81.41,14.84,82.7515178109,134.97,75.204864,55.549752,93.4962379806,14.124864,4.119752,14.7134,61.08,51.43,79.8486775094,134.16,14.124864,4.719752,14.8925431663,14.124864,4.119752,14.7134,0.0,0.6000000000000001,0.6000000000000001,133.49
2020-04-18 11:30:00,77.47936,92.29648,120.505980957,17.19936,5.01648,17.916,60.28,87.28,106.0729786515,134.16,98.54936000000001,20.60648,100.6807001088,17.19936,5.01648,17.916,81.35,15.59,82.8303724488,133.16,94.28936,19.71648,96.3287236124,17.19936,5.01648,17.916,77.09,14.7,78.4790296831,134.97,73.22936,56.43648,92.453314926,17.19936,5.01648,17.916,56.03,51.42,76.0485193807,134.16,17.19936,5.61648,18.0931708664,17.19936,5.01648,17.916,0.0,0.6000000000000001,0.6000000000000001,133.84
2020-04-18 12:00:00,72.120992,93.054456,117.7309189148,21.580992,6.294456,22.4802,50.54,86.76,100.4071172776,134.2,98.230992,21.714456,100.6024124397,21.580992,6.294456,22.4802,76.65,15.42,78.185669403,133.16,94.230992,20.844456,96.5089177187,21.580992,6.294456,22.4802,72.65,14.55,74.0926784507,135.0,68.880992,58.074456,90.0956907882,21.580992,6.294456,22.4802,47.3,51.78,70.1317217812,134.2,21.620992,6.854456,22.6815092558,21.580992,6.294456,22.4802,0.04,0.56,0.5614267539000001,133.9
2020-04-18 12:30:00,69.162944,93.589192,116.3720313562,25.402944,7.409192,26.4614,43.76,86.18,96.6536600445,133.94,97.982944,22.669192,100.5711170309,25.402944,7.409192,26.4614,72.58,15.26,74.1668659173,132.77,94.182944,21.819192,96.6773193673,25.402944,7.409192,26.4614,68.78,14.41,70.2732986276,134.74,66.622944,59.149192,89.091209339,25.402944,7.409192,26.4614,41.22,51.74,66.1522184057,133.94,25.402944,8.009192,26.6356287773,25.402944,7.409192,26.4614,0.0,0.6000000000000001,0.6000000000000001,133.65
2020-04-18 13:00:00,66.10328,94.47804,115.3071709349,26.39328,7.69804,27.493,39.71,86.78,95.4340217113,134.04,96.97328,23.41804,99.7608221267,26.39328,7.69804,27.493,70.58,15.72,72.3094378349,132.81,93.27328,22.52804,95.9552882764,26.39328,7.69804,27.493,66.88,14.83,68.5044764961,134.82,63.98328,58.78804,86.8901246782,26.39328,7.69804,27.493,37.59,51.09,63.4286701737,134.04,26.39328,8.25804,27.6550258326,26.39328,7.69804,27.493,0.0,0.56,0.56,133.74
2020-04-18 13:30:00,66.774976,95.129368,116.2260473211,23.414976,6.829368,24.3906,43.36,88.3,98.3716402222,134.41,94.794976,23.409368,97.6426442954,23.414976,6.829368,24.3906,71.38,16.58,73.2802893007,133.27,91.064976,22.499368,93.8032590813,23.414976,6.829368,24.3906,67.65,15.67,69.4411362234,135.19,64.264976,57.299368,86.0999693001,23.414976,6.829368,24.3906,40.85,50.47,64.9302964724,134.41,23.414976,7.429368,24.5653538538,23.414976,6.829368,24.3906,0.0,0.6000000000000001,0.6000000000000001,134.12
2020-04-18 14:00:00,64.650816,96.561488,116.2060625537,22.530816,6.571488,23.4696,42.12,89.99,99.3594207914,134.9,93.180816,23.631488,96.130701108,22.530816,6.571488,23.4696,70.65,17.06,72.6805758095,133.7,89.490816,22.681488,92.3203988631,22.530816,6.571488,23.4696,66.96,16.11,68.8707027698,135.62,62.260816,56.471488,84.056160785,22.530816,6.571488,23.4696,39.73,49.9,63.7846603816,134.9,22.530816,7.171488,23.6446169299,22.530816,6.571488,23.4696,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-04-18 14:30:00,64.031984,98.013912,117.0761372805,21.921984,6.393912,22.8354,42.11,91.62,100.833905508,135.34,93.041984,24.033912,96.095992178,21.921984,6.393912,22.8354,71.12,17.64,73.2749889116,134.25,89.361984,23.063912,92.2903473889,21.921984,6.393912,22.8354,67.44,16.67,69.4697236212,136.02,61.631984,55.773912,83.1217824133,21.921984,6.393912,22.8354,39.71,49.38,63.3661463244,135.34,21.921984,6.953912,22.9984841805,21.921984,6.393912,22.8354,0.0,0.56,0.56,135.04
2020-04-18 15:00:00,66.161856,98.067208,118.29864105,18.881856,5.507208,19.6686,47.28,92.56,103.9362881769,135.76,92.971856,23.807208,95.9716060137,18.881856,5.507208,19.6686,74.09,18.3,76.3165650432,134.8,89.131856,22.797208,92.0010893772,18.881856,5.507208,19.6686,70.25,17.29,72.3464346046,136.49,63.231856,54.717208,83.6196177014,18.881856,5.507208,19.6686,44.35,49.21,66.2461063007,135.76,18.881856,6.107208,19.844960961399998,18.881856,5.507208,19.6686,0.0,0.6000000000000001,0.6000000000000001,135.48
2020-04-18 15:30:00,68.551008,97.561544,119.2371400424,16.771008,4.891544,17.4698,51.78,92.67,106.1550625265,135.8,93.561008,23.451544,96.4553634276,16.771008,4.891544,17.4698,76.79,18.56,79.0011246755,134.91,89.601008,22.431544,92.36619945,16.771008,4.891544,17.4698,72.83,17.54,74.912352119,136.57,65.151008,54.011544,84.6280138529,16.771008,4.891544,17.4698,48.38,49.12,68.944896838,135.8,16.771008,5.491544,17.6472027483,16.771008,4.891544,17.4698,0.0,0.6000000000000001,0.6000000000000001,135.52
2020-04-18 16:00:00,68.983616,97.751888,119.6418442018,16.703616,4.871888,17.3996,52.28,92.88,106.5827978616,135.72,94.623616,23.571888,97.5154480521,16.703616,4.871888,17.3996,77.92,18.7,80.1324927854,134.8,90.593616,22.541888,93.3559852102,16.703616,4.871888,17.3996,73.89,17.67,75.9734229846,136.49,65.533616,53.701888,84.726309968,16.703616,4.871888,17.3996,48.83,48.83,69.0560482507,135.72,16.703616,5.471888,17.5770403015,16.703616,4.871888,17.3996,0.0,0.6000000000000001,0.6000000000000001,135.45
2020-04-18 16:30:00,74.376608,97.147344,122.3498519159,14.356608,4.187344,14.9548,60.02,92.96,110.6524378403,135.37,96.856608,22.867344,99.5194349606,14.356608,4.187344,14.9548,82.5,18.68,84.5883703591,134.33,92.606608,21.827344,95.1441894777,14.356608,4.187344,14.9548,78.25,17.64,80.2136652946,136.09,70.126608,52.357344,87.5158992431,14.356608,4.187344,14.9548,55.77,48.17,73.692888395,135.37,14.356608,4.787344,15.1337654217,14.356608,4.187344,14.9548,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-04-18 17:00:00,80.166128,95.359704,124.5796180179,12.376128,3.609704,12.8918,67.79,91.75,114.0769328129,134.7,101.626128,21.539704,103.8837270254,12.376128,3.609704,12.8918,89.25,17.93,91.0332214085,133.41,97.016128,20.539704,99.1665696317,12.376128,3.609704,12.8918,84.64,16.93,86.3165945806,135.35,75.116128,51.349704,90.9902455574,12.376128,3.609704,12.8918,62.74,47.74,78.8379045891,134.7,12.376128,4.209704,13.0724960142,12.376128,3.609704,12.8918,0.0,0.6000000000000001,0.6000000000000001,134.43
2020-04-18 17:30:00,85.759488,91.518184,125.4203643141,10.279488,2.998184,10.7078,75.48,88.52,116.3315124977,133.74,107.639488,18.708184,109.2531716953,10.279488,2.998184,10.7078,97.36,15.71,98.6193373533,132.25,102.589488,17.798184,104.1219400597,10.279488,2.998184,10.7078,92.31,14.8,93.4889089679,134.34,79.919488,51.988184,95.3409452324,10.279488,2.998184,10.7078,69.64,48.99,85.1454620047,133.74,10.279488,3.558184,10.8778925771,10.279488,2.998184,10.7078,0.0,0.56,0.56,133.48
2020-04-18 18:00:00,88.97872,90.78296,127.1171052188,9.43872,2.75296,9.832,79.54,88.03,118.6418665565,133.46,111.15872,17.89296,112.5896045361,9.43872,2.75296,9.832,101.72,15.14,102.8405464785,131.84,105.87872,17.00296,107.2352740361,9.43872,2.75296,9.832,96.44,14.25,97.4871073527,134.01,82.73872,51.61296,97.5171442732,9.43872,2.75296,9.832,73.3,48.86,88.0919383372,133.46,9.47872,3.35296,10.0542763837,9.43872,2.75296,9.832,0.04,0.6000000000000001,0.6013318551,133.2
2020-04-18 18:30:00,90.883488,90.320184,128.130964364,8.503488,2.480184,8.8578,82.38,87.84,120.4256201977,133.03,112.213488,17.700184,113.6008952551,8.503488,2.480184,8.8578,103.71,15.22,104.8208590883,131.31,106.833488,16.800184,108.1463838539,8.503488,2.480184,8.8578,98.33,14.32,99.3672546667,133.55,84.343488,50.700184,98.4090068319,8.503488,2.480184,8.8578,75.84,48.22,89.8714303881,133.03,8.503488,3.040184,9.0306160875,8.503488,2.480184,8.8578,0.0,0.56,0.56,132.78
2020-04-18 19:00:00,89.294592,90.734256,127.3036895472,8.174592,2.384256,8.5152,81.12,88.35,119.9423899212,132.72,110.644592,17.774256,112.0631514602,8.174592,2.384256,8.5152,102.47,15.39,103.6192694435,130.88,105.314592,16.864256,106.6563004166,8.174592,2.384256,8.5152,97.14,14.48,98.2132883066,133.19,82.884592,49.684256,96.6352983401,8.174592,2.384256,8.5152,74.71,47.3,88.4243976513,132.72,8.174592,2.944256,8.688647637,8.174592,2.384256,8.5152,0.0,0.56,0.56,132.47
2020-04-18 19:30:00,87.389664,91.361152,126.4271073338,7.889664,2.301152,8.2184,79.5,89.06,119.3814625476,132.94,108.219664,18.651152,109.8151225797,7.889664,2.301152,8.2184,100.33,16.35,101.6534869053,131.19,103.009664,17.701152,104.5194798089,7.889664,2.301152,8.2184,95.12,15.4,96.358572011,133.48,81.129664,49.261152,94.9140847141,7.889664,2.301152,8.2184,73.24,46.96,87.0019494034,132.94,7.889664,2.9011519999999997,8.4061573242,7.889664,2.301152,8.2184,0.0,0.6000000000000001,0.6000000000000001,132.69
2020-04-18 20:00:00,85.185248,91.594864,125.0845537547,7.5252479999999995,2.194864,7.8388,77.66,89.4,118.4205877371,133.18,105.435248,20.004864,107.3162900238,7.5252479999999995,2.194864,7.8388,97.91,17.81,99.5166528778,131.67,100.355248,18.984864,102.1352087296,7.5252479999999995,2.194864,7.8388,92.83,16.79,94.3361701576,133.87,79.125248,49.154864,93.150445656,7.5252479999999995,2.194864,7.8388,71.6,46.96,85.6259399948,133.18,7.5252479999999995,2.754864,8.0136529199,7.5252479999999995,2.194864,7.8388,0.0,0.56,0.56,132.94
2020-04-18 20:30:00,84.921904,91.813472,125.0657563831,6.971904,2.033472,7.2624,77.95,89.78,118.8976488413,132.87,104.461904,20.203472,106.3976957841,6.971904,2.033472,7.2624,97.49,18.17,99.1687904534,131.25,99.391904,19.153472,101.220581259,6.971904,2.033472,7.2624,92.42,17.12,93.9922911733,133.54,78.831904,48.273472,92.4380721738,6.971904,2.033472,7.2624,71.86,46.24,85.4517243828,132.87,6.971904,2.593472,7.4386519209,6.971904,2.033472,7.2624,0.0,0.56,0.56,132.62
2020-04-18 21:00:00,82.779952,92.338736,124.0119454698,7.469952,2.178736,7.7812,75.31,90.16,117.4751961054,133.03,102.619952,20.718736,104.6905944673,7.469952,2.178736,7.7812,95.15,18.54,96.939435216,131.46,97.669952,19.678736,99.6326862743,7.469952,2.178736,7.7812,90.2,17.5,91.8819351124,133.73,76.959952,48.458736,90.9454963512,7.469952,2.178736,7.7812,69.49,46.28,83.4907090639,133.03,7.469952,2.738736,7.9561836178,7.469952,2.178736,7.7812,0.0,0.56,0.56,132.78
2020-04-18 21:30:00,80.69928,92.86604,123.030383149,7.52928,2.19604,7.843,73.17,90.67,116.5113633943,133.06,100.11928,21.61604,102.4261851921,7.52928,2.19604,7.843,92.59,19.42,94.6046748316,131.59,95.30928,20.51604,97.4923933002,7.52928,2.19604,7.843,87.78,18.32,89.6713488245,133.81,75.09928,48.18604,89.2288983872,7.52928,2.19604,7.843,67.57,45.99,81.7360691494,133.06,7.52928,2.79604,8.0316808328,7.52928,2.19604,7.843,0.0,0.6000000000000001,0.6000000000000001,132.8
2020-04-18 22:00:00,77.209456,93.649008,121.3731304499,7.5394559999999995,2.199008,7.8536,69.67,91.45,114.9652617098,133.55,96.099456,22.539008,98.7072050314,7.5394559999999995,2.199008,7.8536,88.56,20.34,90.8657757354,132.29,91.489456,21.399008,93.9587042405,7.5394559999999995,2.199008,7.8536,83.95,19.2,86.1176085362,134.41,71.959456,48.279008,86.6546358903,7.5394559999999995,2.199008,7.8536,64.42,46.08,79.2041842329,133.55,7.579456,2.759008,8.0659951897,7.5394559999999995,2.199008,7.8536,0.04,0.56,0.5614267539000001,133.3
2020-04-18 22:30:00,72.57368,94.91024,119.4775823559,8.26368,2.41024,8.608,64.31,92.5,112.6588926805,133.71,91.27368,24.16024,94.4171692946,8.26368,2.41024,8.608,83.01,21.75,85.8121355054,132.73,86.96368,22.96024,89.9436171165,8.26368,2.41024,8.608,78.7,20.55,81.3387515272,134.67,67.86368,47.95024,83.0945520428,8.26368,2.41024,8.608,59.6,45.54,75.007010339,133.71,8.26368,3.01024,8.7948821482,8.26368,2.41024,8.608,0.0,0.6000000000000001,0.6000000000000001,133.46
2020-04-18 23:00:00,68.10456,95.63008,117.4024841884,8.91456,2.60008,9.286,59.19,93.03,110.2634889707,133.48,86.63456,25.36008,90.2700428935,8.91456,2.60008,9.286,77.72,22.76,80.9840478119,132.56,82.59456,24.11008,86.0416021422,8.91456,2.60008,9.286,73.68,21.51,76.7556024014,134.48,63.904560000000004,47.21008,79.4517743188,8.91456,2.60008,9.286,54.99,44.61,70.8092663428,133.48,8.91456,3.16008,9.4580910125,8.91456,2.60008,9.286,0.0,0.56,0.56,133.24
2020-04-18 23:30:00,64.704272,95.987496,115.7594151825,8.254272,2.407496,8.5982,56.45,93.58,109.2877801952,134.19,81.464272,26.027496,85.5210977509,8.254272,2.407496,8.5982,73.21,23.62,76.9259936562,133.62,77.654272,24.737496,81.4992617648,8.254272,2.407496,8.5982,69.4,22.33,72.9039703994,135.36,60.814272,48.117496,77.5478503906,8.254272,2.407496,8.5982,52.56,45.71,69.6559954347,134.19,8.254272,2.9674959999999997,8.7714901106,8.254272,2.407496,8.5982,0.0,0.56,0.56,133.95
2020-04-19 00:00:00,61.023232,98.651776,116.0000334124,8.303232,2.421776,8.6492,52.72,96.23,109.7251625654,135.28,76.923232,27.361776,81.6446593918,8.303232,2.421776,8.6492,68.62,24.94,73.0116976929,134.93,73.363232,26.011776,77.8381416798,8.303232,2.421776,8.6492,65.06,23.59,69.2047086548,136.47,57.503232,47.671776,74.6941759272,8.303232,2.421776,8.6492,49.2,45.25,66.8446145924,135.28,8.303232,3.021776,8.8359941059,8.303232,2.421776,8.6492,0.0,0.6000000000000001,0.6000000000000001,135.05
