Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-19 00:30:00,58.781856,95.007208,111.7214221479,8.801856,2.567208,9.1686,49.98,92.44,105.0864120617,135.49,72.801856,32.687208,79.8032819117,8.801856,2.567208,9.1686,64.0,30.12,70.7334037072,133.59,69.501856,31.097208,76.141607107,8.801856,2.567208,9.1686,60.7,28.53,67.0704920215,135.35,55.561856,51.627208,75.8451610061,8.801856,2.567208,9.1686,46.76,49.06,67.7744878254,135.49,8.841856,3.167208,9.3919978727,8.801856,2.567208,9.1686,0.04,0.6000000000000001,0.6013318551,135.26
2020-04-19 01:00:00,57.563024,91.749632,108.3120339767,8.673024,2.529632,9.0344,48.89,89.22,101.7371146632,135.49,70.313024,36.079632,79.0294956917,8.673024,2.529632,9.0344,61.64,33.55,70.1790004204,132.37,67.133024,34.319632,75.3968172538,8.673024,2.529632,9.0344,58.46,31.79,66.54453922,134.37,54.473024,54.499632,77.0553063185,8.673024,2.529632,9.0344,45.8,51.97,69.2713569955,135.49,8.673024,3.129632,9.2204089801,8.673024,2.529632,9.0344,0.0,0.6000000000000001,0.6000000000000001,135.26
2020-04-19 01:30:00,59.283648,91.521064,109.0442849299,7.683648,2.241064,8.0038,51.6,89.28,103.1187587202,135.47,71.543648,35.861064,80.0281792893,7.683648,2.241064,8.0038,63.86,33.62,72.1692732401,132.34,68.243648,34.101064,76.2894360857,7.683648,2.241064,8.0038,60.56,31.86,68.429329969,134.37,55.913648,54.031064,77.7540475451,7.683648,2.241064,8.0038,48.23,51.79,70.7696050575,135.47,7.683648,2.841064,8.1920749044,7.683648,2.241064,8.0038,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-04-19 02:00:00,61.623248,91.368864,110.207504294,6.853248,1.998864,7.1388,54.77,89.37,104.8176979331,135.27,72.883248,35.618864,81.1213369693,6.853248,1.998864,7.1388,66.03,33.62,74.0963244702,132.07,69.493248,33.848864,77.2984935926,6.853248,1.998864,7.1388,62.64,31.85,70.2722712028,134.15,57.923248,53.398864,78.7816053109,6.853248,1.998864,7.1388,51.07,51.4,72.4576076061,135.27,6.853248,2.598864,7.3294680735,6.853248,1.998864,7.1388,0.0,0.6000000000000001,0.6000000000000001,135.02
2020-04-19 02:30:00,60.278816,91.400488,109.4878297575,7.338816,2.140488,7.6446000000000005,52.94,89.26,103.778568115,135.64,71.958816,35.710488,80.3324974921,7.338816,2.140488,7.6446000000000005,64.62,33.57,72.8195667386,132.55,68.638816,33.960488,76.5806882124,7.338816,2.140488,7.6446000000000005,61.3,31.82,69.0666518662,134.53,56.758816,54.270488,78.5292879216,7.338816,2.140488,7.6446000000000005,49.42,52.13,71.8322580739,135.64,7.338816,2.740488,7.8338046159,7.338816,2.140488,7.6446000000000005,0.0,0.6000000000000001,0.6000000000000001,135.38
2020-04-19 03:00:00,58.041056,91.727808,108.5483990765,8.221056,2.397808,8.5636,49.82,89.33,102.2833383303,136.03,70.171056,36.267808,78.9894359853,8.221056,2.397808,8.5636,61.95,33.87,70.6043865493,133.07,66.991056,34.497808,75.3518436457,8.221056,2.397808,8.5636,58.77,32.1,66.9650871723,134.96,54.821056,55.187808,77.788446011,8.221056,2.397808,8.5636,46.6,52.79,70.4155103653,136.03,8.221056,2.997808,8.7505779558,8.221056,2.397808,8.5636,0.0,0.6000000000000001,0.6000000000000001,135.78
2020-04-19 03:30:00,57.015904,91.905472,108.1546535868,8.315904,2.425472,8.6624,48.7,89.48,101.8742381567,135.87,68.615904,36.445472,77.6943673057,8.315904,2.425472,8.6624,60.3,34.02,69.234748501,132.9,65.535904,34.675472,74.1440696989,8.315904,2.425472,8.6624,57.22,32.25,65.6825007137,134.8,53.905904,54.925472,76.9587809186,8.315904,2.425472,8.6624,45.59,52.5,69.5319933556,135.87,8.315904,3.025472,8.849166071399999,8.315904,2.425472,8.6624,0.0,0.6000000000000001,0.6000000000000001,135.62
2020-04-19 04:00:00,55.3084,92.1262,107.4535054663,9.0384,2.6362,9.415,46.27,89.49,100.7440966012,136.1,67.8184,36.6962,77.1099635132,9.0384,2.6362,9.415,58.78,34.06,67.9350572238,133.18,64.8284,34.9262,73.6380397145,9.0384,2.6362,9.415,55.79,32.29,64.4605941642,135.06,52.4384,55.4662,76.3301063605,9.0384,2.6362,9.415,43.4,52.83,68.3708190678,136.1,9.0384,3.2362,9.6002950475,9.0384,2.6362,9.415,0.0,0.6000000000000001,0.6000000000000001,135.86
2020-04-19 04:30:00,54.786768,92.223224,107.2693478718,9.096768,2.653224,9.4758,45.69,89.57,100.5502908996,135.87,67.086768,36.733224,76.4850585809,9.096768,2.653224,9.4758,57.99,34.08,67.2628166226,132.89,64.136768,34.973224,73.0523880954,9.096768,2.653224,9.4758,55.04,32.32,63.8277682518,134.8,51.976768,55.143224,75.7783581561,9.096768,2.653224,9.4758,42.88,52.49,67.7782745428,135.87,9.096768,3.253224,9.6609862043,9.096768,2.653224,9.4758,0.0,0.6000000000000001,0.6000000000000001,135.61
2020-04-19 05:00:00,54.997952,92.137736,107.3039473617,8.357952,2.437736,8.7062,46.64,89.7,101.10083877,135.91,66.457952,36.617736,75.8783102988,8.357952,2.437736,8.7062,58.1,34.18,67.4083258952,132.89,63.497952,34.827736,72.4221036913,8.357952,2.437736,8.7062,55.14,32.39,63.9494464401,134.83,52.067952,54.887736,75.655371182,8.357952,2.437736,8.7062,43.71,52.45,68.2756662362,135.91,8.357952,3.037736,8.8928736435,8.357952,2.437736,8.7062,0.0,0.6000000000000001,0.6000000000000001,135.64
2020-04-19 05:30:00,55.116768,92.088224,107.322407326,8.256768,2.408224,8.6008,46.86,89.68,101.1847913473,135.91,66.816768,36.518224000000004,76.1450009527,8.256768,2.408224,8.6008,58.56,34.11,67.7699468791,132.89,63.846768,34.748224,72.6900877369,8.256768,2.408224,8.6008,55.59,32.34,64.3127024778,134.83,52.166768,54.708224,75.5933955898,8.256768,2.408224,8.6008,43.91,52.3,68.2889310211,135.91,8.256768,3.008224,8.7876976188,8.256768,2.408224,8.6008,0.0,0.6000000000000001,0.6000000000000001,135.64
2020-04-19 06:00:00,54.984352,91.997936,107.1769527143,8.084352,2.357936,8.4212,46.9,89.64,101.1678783014,135.88,66.404352,36.557936,75.8025108365,8.084352,2.357936,8.4212,58.32,34.2,67.6081533545,132.89,63.434352,34.787936,72.3472010848,8.084352,2.357936,8.4212,55.35,32.43,64.1508176098,134.8,52.034352,54.547936,75.3860140206,8.084352,2.357936,8.4212,43.95,52.19,68.2304814581,135.88,8.124352,2.957936,8.6460673604,8.084352,2.357936,8.4212,0.04,0.6000000000000001,0.6013318551,135.61
2020-04-19 06:30:00,55.702704,91.842872,107.4146375971,9.232704,2.692872,9.6174,46.47,89.15,100.5344886096,135.76,67.792704,36.222872,76.8631717506,9.232704,2.692872,9.6174,58.56,33.53,67.4798821872,132.71,64.802704,34.472872,73.4014260736,9.232704,2.692872,9.6174,55.57,31.78,64.0155707621,134.63,52.792704,55.252871999999996,76.4195620236,9.232704,2.692872,9.6174,43.56,52.56,68.2643918892,135.76,9.232704,3.292872,9.8023379436,9.232704,2.692872,9.6174,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-04-19 07:00:00,57.174112,91.471616,107.8699940514,9.434112,2.751616,9.8272,47.74,88.72,100.7489255526,135.76,69.084112,35.901616,77.8558961302,9.434112,2.751616,9.8272,59.65,33.15,68.2425453804,132.71,66.064112,34.181616,74.3831282397,9.434112,2.751616,9.8272,56.63,31.43,64.7672895836,134.63,54.144112,55.691616,77.6732962926,9.434112,2.751616,9.8272,44.71,52.94,69.29377822,135.76,9.434112,3.351616,10.01178301,9.434112,2.751616,9.8272,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-04-19 07:30:00,59.515728,91.287504,108.9749065883,9.865728,2.877504,10.2768,49.65,88.41,101.3974881346,135.62,71.965728,35.607504,80.2929657422,9.865728,2.877504,10.2768,62.1,32.73,70.1973140512,132.46,68.805728,33.897504,76.7024705146,9.865728,2.877504,10.2768,58.94,31.02,66.6045343802,134.42,56.275728,55.687504,79.1710531929,9.865728,2.877504,10.2768,46.41,52.81,70.3049372377,135.62,9.865728,3.477504,10.4606702959,9.865728,2.877504,10.2768,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-04-19 08:00:00,60.99776,91.00268,109.5546187625,10.87776,3.17268,11.331,50.12,87.83,101.1242962893,135.48,73.97776,35.30268,81.9694344851,10.87776,3.17268,11.331,63.1,32.13,70.8092289183,132.2,70.76776,33.62268,78.3489659523,10.87776,3.17268,11.331,59.89,30.45,67.186416782,134.26,57.71776,56.22268,80.5749934272,10.87776,3.17268,11.331,46.84,53.05,70.7692595694,135.48,10.87776,3.7726800000000003,11.5134172599,10.87776,3.17268,11.331,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-04-19 08:30:00,62.445792,90.855856,110.246376394,12.705792,3.705856,13.2352,49.74,87.15,100.3453541525,135.05,76.705792,35.015856,84.3201559401,12.705792,3.705856,13.2352,64.0,31.31,71.2482708562,131.39,73.435792,33.365856,80.6603737487,12.705792,3.705856,13.2352,60.73,29.66,67.5858602076,133.76,59.205792,56.625856,81.9256576054,12.705792,3.705856,13.2352,46.5,52.92,70.4469758045,135.05,12.705792,4.265856,13.4027861939,12.705792,3.705856,13.2352,0.0,0.56,0.56,134.76
2020-04-19 09:00:00,61.114256,90.170408,108.9295862717,16.664256,4.860408,17.3586,44.45,85.31,96.1956267197,134.68,78.064256,35.160408,85.6170681322,16.664256,4.860408,17.3586,61.4,30.3,68.4693362024,130.76,74.924256,33.570408,82.1012571794,16.664256,4.860408,17.3586,58.26,28.71,64.9499168591,133.41,58.424256,58.680408,82.805700119,16.664256,4.860408,17.3586,41.76,53.82,68.1211420926,134.68,16.664256,5.460408,17.5360623733,16.664256,4.860408,17.3586,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-04-19 09:30:00,58.576064,89.956352,107.3466372966,23.336064,6.806352,24.3084,35.24,83.15,90.3093577654,134.44,78.466064,35.786352,86.2414412514,23.336064,6.806352,24.3084,55.13,28.98,62.2828812757,130.35,75.656064,34.266352,83.0543370292,23.336064,6.806352,24.3084,52.32,27.46,59.0883575673,133.21,56.816064,61.966352,84.0707672657,23.336064,6.806352,24.3084,33.48,55.16,64.5254678402,134.44,23.336064,7.406352,24.4831765292,23.336064,6.806352,24.3084,0.0,0.6000000000000001,0.6000000000000001,134.13
2020-04-19 10:00:00,57.582384,89.016112,106.016975729,25.872384,7.546112,26.9504,31.71,81.47,87.4235952132,134.06,76.482384,35.116112,84.1587570269,25.872384,7.546112,26.9504,50.61,27.57,57.632256593,129.87,73.892384,33.676112,81.2044637482,25.872384,7.546112,26.9504,48.02,26.13,54.668979321,132.81,56.182384,63.306112,84.6411489081,25.872384,7.546112,26.9504,30.31,55.76,63.46553159,134.06,25.872384,8.146112,27.1245164853,25.872384,7.546112,26.9504,0.0,0.6000000000000001,0.6000000000000001,133.73
2020-04-19 10:30:00,57.478912,87.373016,104.5842686528,28.878912,8.423016,30.0822,28.6,78.95,83.9706049758,133.68,77.768912,34.623016,85.1278856227,28.878912,8.423016,30.0822,48.89,26.2,55.467757301,129.8,75.258912,33.253016,82.2779855643,28.878912,8.423016,30.0822,46.38,24.83,52.6083006758,132.47,56.388912,65.693016,86.57529525059999,28.878912,8.423016,30.0822,27.51,57.27,63.5346598323,133.68,28.918912,8.983016,30.2819756245,28.878912,8.423016,30.0822,0.04,0.56,0.5614267539000001,133.36
2020-04-19 11:00:00,54.990128,87.116704,103.0205527712,32.800128,9.566704,34.1668,22.19,77.55,80.6622501546,133.7,78.100128,34.466704,85.3673455031,32.800128,9.566704,34.1668,45.3,24.9,51.6923592033,130.07,75.800128,33.166704,82.7386829666,32.800128,9.566704,34.1668,43.0,23.6,49.0505861331,132.49,54.550128,67.956704,87.142584787,32.800128,9.566704,34.1668,21.75,58.39,62.3093460084,133.7,32.800128,10.166704,34.339631143,32.800128,9.566704,34.1668,0.0,0.6000000000000001,0.6000000000000001,133.41
2020-04-19 11:30:00,51.726992,94.922456,108.101592747,36.796992,10.732455999999999,38.3302,14.93,84.19,85.5035730248,133.96,78.316992,28.262456,83.2605408046,36.796992,10.732455999999999,38.3302,41.52,17.53,45.0689616033,132.93,76.196992,26.672456,80.7304248652,36.796992,10.732455999999999,38.3302,39.4,15.94,42.502277586,134.84,52.036992,63.792456,82.324516269,36.796992,10.732455999999999,38.3302,15.24,53.06,55.2052642417,133.96,36.796992,11.332456,38.5025087396,36.796992,10.732455999999999,38.3302,0.0,0.6000000000000001,0.6000000000000001,133.69
2020-04-19 12:00:00,51.26184,95.61512,108.4897571792,39.17184,11.42512,40.804,12.09,84.19,85.0536548303,133.89,77.78184,27.19512,82.3989634983,39.17184,11.42512,40.804,38.61,15.77,41.7064143748,133.17,75.77184,26.34512,80.2211760373,39.17184,11.42512,40.804,36.6,14.92,39.5242507835,135.02,51.86184,64.46512,82.7369454645,39.17184,11.42512,40.804,12.69,53.04,54.536938858,133.89,39.21184,11.98512,41.0025791579,39.17184,11.42512,40.804,0.04,0.56,0.5614267539000001,133.63
2020-04-19 12:30:00,50.966864,95.485752,108.2365467899,39.996864,11.665752,41.6634,10.97,83.82,84.534805258,133.6,79.006864,27.255752,83.5760765782,39.996864,11.665752,41.6634,39.01,15.59,42.0098583668,132.83,76.996864,26.415752,81.4021438266,39.996864,11.665752,41.6634,37.0,14.75,39.8316770925,134.72,51.666864,64.435752,82.5919546409,39.996864,11.665752,41.6634,11.67,52.77,54.0449979184,133.6,39.996864,12.265751999999999,41.8353654455,39.996864,11.665752,41.6634,0.0,0.6000000000000001,0.6000000000000001,133.36
2020-04-19 13:00:00,51.682032,95.660176,108.7285689412,38.572032,11.250176,40.1792,13.11,84.41,85.4220123856,133.47,78.682032,27.150176,83.2345734445,38.572032,11.250176,40.1792,40.11,15.9,43.1465189789,132.63,76.602032,26.300176,80.9911758413,38.572032,11.250176,40.1792,38.03,15.05,40.8996748153,134.55,52.162032,63.220176,81.9613825886,38.572032,11.250176,40.1792,13.59,51.97,53.7174924955,133.47,38.572032,11.810176,40.3395824193,38.572032,11.250176,40.1792,0.0,0.56,0.56,133.25
2020-04-19 13:30:00,48.928816,95.745488,107.5231487054,39.138816,11.415488,40.7696,9.79,84.33,84.8963662355,133.3,76.598816,27.575488,81.4112163712,39.138816,11.415488,40.7696,37.46,16.16,40.7970244013,132.5,74.638816,26.715488,79.2759115555,39.138816,11.415488,40.7696,35.5,15.3,38.6566941163,134.43,49.768816,63.275488,80.5029342799,39.138816,11.415488,40.7696,10.63,51.86,52.9382328757,133.3,39.138816,11.975488,40.9299307441,39.138816,11.415488,40.7696,0.0,0.56,0.56,133.09
2020-04-19 14:00:00,47.423456,95.411008,106.5469127969,39.843456,11.621008,41.5036,7.58,83.79,84.1321609136,133.3,75.063456,27.741008,80.0255331224,39.843456,11.621008,41.5036,35.22,16.12,38.733742396,132.5,73.233456,26.871008,78.0076287849,39.843456,11.621008,41.5036,33.39,15.25,36.7076912922,134.43,48.493456,64.371008,80.5930638812,39.843456,11.621008,41.5036,8.65,52.75,53.4545133735,133.3,39.843456,12.221008,41.6755806505,39.843456,11.621008,41.5036,0.0,0.6000000000000001,0.6000000000000001,133.09
2020-04-19 14:30:00,47.100432,95.786376,106.7402479002,39.690432,11.576376,41.3442,7.41,84.21,84.5353902221,133.3,74.320432,27.886376,79.3799507375,39.690432,11.576376,41.3442,34.63,16.31,38.2786232772,132.5,72.520432,27.016376,77.3892604283,39.690432,11.576376,41.3442,32.83,15.44,36.2795052337,134.43,48.180432,64.236376,80.2973600395,39.690432,11.576376,41.3442,8.49,52.66,53.3400009374,133.3,39.690432,12.136376,41.5044818635,39.690432,11.576376,41.3442,0.0,0.56,0.56,133.09
2020-04-19 15:00:00,46.037968,95.944824,106.4185310459,40.987968,11.954824,42.6958,5.05,83.99,84.1416817041,133.6,74.167968,28.234824,79.3605239622,40.987968,11.954824,42.6958,33.18,16.28,36.9587716246,133.03,72.437968,27.364824,77.4344419527,40.987968,11.954824,42.6958,31.45,15.41,35.0224299557,134.82,47.377968,64.964824,80.4058468593,40.987968,11.954824,42.6958,6.39,53.01,53.3937468249,133.6,40.987968,12.554824,42.8676699441,40.987968,11.954824,42.6958,0.0,0.6000000000000001,0.6000000000000001,133.41
2020-04-19 15:30:00,46.375408,96.105744,106.7098519208,40.785408,11.895744,42.4848,5.59,84.21,84.3953328093,133.7,74.845408,28.275744,80.0084545373,40.785408,11.895744,42.4848,34.06,16.38,37.7940206911,133.18,73.075408,27.405744,78.0454358599,40.785408,11.895744,42.4848,32.29,15.51,35.8218397071,134.94,47.665408,65.035744,80.632742217,40.785408,11.895744,42.4848,6.88,53.14,53.583523587,133.7,40.785408,12.455744,42.6449887363,40.785408,11.895744,42.4848,0.0,0.56,0.56,133.56
2020-04-19 16:00:00,49.808592,96.151256,108.2864713037,38.678592,11.281256,40.2902,11.13,84.87,85.5966926931,133.74,77.868592,27.911256,82.7197426952,38.678592,11.281256,40.2902,39.19,16.63,42.5724441394,133.21,75.798592,27.011256,80.4675990687,38.678592,11.281256,40.2902,37.12,15.73,40.315348194,134.94,50.548592,63.981256,81.5399366723,38.678592,11.281256,40.2902,11.87,52.7,54.020245279,133.74,38.678592,11.881256,40.4623000241,38.678592,11.281256,40.2902,0.0,0.6000000000000001,0.6000000000000001,133.6
2020-04-19 16:30:00,54.734768,96.292224,110.761397747,37.584768,10.962223999999999,39.1508,17.15,85.33,87.0363797501,133.94,83.474768,27.952224,88.030470402,37.584768,10.962223999999999,39.1508,45.89,16.99,48.9341618913,133.41,81.104768,27.042224,85.4942411581,37.584768,10.962223999999999,39.1508,43.52,16.08,46.395654969,135.13,54.864768,63.162224,83.6636677915,37.584768,10.962223999999999,39.1508,17.28,52.2,54.9858018037,133.94,37.584768,11.522224,39.311276137,37.584768,10.962223999999999,39.1508,0.0,0.56,0.56,133.84
2020-04-19 17:00:00,61.524832,95.765576,113.8259658393,35.504832,10.355576,36.9842,26.02,85.41,89.2855447427,133.06,89.694832,27.385576,93.7823686007,35.504832,10.355576,36.9842,54.19,17.03,56.8029664718,132.25,86.844832,26.465576,90.7879483088,35.504832,10.355576,36.9842,51.34,16.11,53.8082493675,134.13,60.744832,61.005576,86.0907365388,35.504832,10.355576,36.9842,25.24,50.65,56.5904594433,133.06,35.504832,10.955576,37.156664824,35.504832,10.355576,36.9842,0.0,0.6000000000000001,0.6000000000000001,132.99
2020-04-19 17:30:00,67.774688,95.176784,116.8418955088,33.794688,9.856784,35.2028,33.98,85.32,91.8375892541,132.79,95.954688,27.076784,99.7018273702,33.794688,9.856784,35.2028,62.16,17.22,64.5011162694,131.83,92.724688,26.136784,96.3379429018,33.794688,9.856784,35.2028,58.93,16.28,61.137413259,133.83,66.184688,59.816784,89.2102044262,33.794688,9.856784,35.2028,32.39,49.96,59.5408574006,132.79,33.794688,10.416784,35.3636865431,33.794688,9.856784,35.2028,0.0,0.56,0.56,132.74
2020-04-19 18:00:00,71.765648,94.717064,118.8344665728,30.435648,8.877064,31.7038,41.33,85.84,95.2715828566,132.17,99.095648,26.027064,102.4566030717,30.435648,8.877064,31.7038,68.66,17.15,70.7694715255,130.92,95.495648,25.077064,98.7333678439,30.435648,8.877064,31.7038,65.06,16.2,67.0465778396,133.07,69.435648,57.327064,90.0427758348,30.435648,8.877064,31.7038,39.0,48.45,62.1964830195,132.17,30.435648,9.437064,31.8651352754,30.435648,8.877064,31.7038,0.0,0.56,0.56,132.13
2020-04-19 18:30:00,75.234096,91.994528,118.8409120753,26.484096,7.724528,27.5876,48.75,84.27,97.3549967901,131.35,101.204096,24.454528,104.1167276996,26.484096,7.724528,27.5876,74.72,16.73,76.5700417918,130.03,97.264096,23.524528,100.0685154698,26.484096,7.724528,27.5876,70.78,15.8,72.5220545765,132.25,72.164096,56.294528,91.5244810651,26.484096,7.724528,27.5876,45.68,48.57,66.6761374106,131.35,26.524096,8.284528,27.7877863962,26.484096,7.724528,27.5876,0.04,0.56,0.5614267539000001,131.31
2020-04-19 19:00:00,76.240352,91.825936,119.3507176156,22.820352,6.655936,23.7712,53.42,85.17,100.5366863389,131.6,101.520352,24.165936,104.3569563228,22.820352,6.655936,23.7712,78.7,17.51,80.6243765867,130.29,97.380352,23.175936,100.1002345907,22.820352,6.655936,23.7712,74.56,16.52,76.3682132828,132.53,72.700352,54.615936,90.9298721328,22.820352,6.655936,23.7712,49.88,47.96,69.1966473176,131.6,22.820352,7.215936,23.9340384758,22.820352,6.655936,23.7712,0.0,0.56,0.56,131.59
2020-04-19 19:30:00,77.201712,91.343416,119.5981771696,18.731712,5.463416,19.5122,58.47,85.88,103.8947318202,131.55,100.511712,23.793416,103.2895488136,18.731712,5.463416,19.5122,81.78,18.33,83.8090526137,130.29,96.201712,22.753416,98.8558917384,18.731712,5.463416,19.5122,77.47,17.29,79.375972435,132.53,73.151712,52.623416,90.1132447537,18.731712,5.463416,19.5122,54.42,47.16,72.0111241406,131.55,18.731712,6.023416,19.6763455642,18.731712,5.463416,19.5122,0.0,0.56,0.56,131.54
2020-04-19 20:00:00,76.514816,91.818488,119.5205078893,17.514816,5.108488,18.2446,59.0,86.71,104.8790927688,131.88,98.854816,23.948488,101.7143289998,17.514816,5.108488,18.2446,81.34,18.84,83.493360215,130.83,94.574816,22.908488,97.3097869892,17.514816,5.108488,18.2446,77.06,17.8,79.0890864785,132.89,72.394816,52.358488,89.3443934969,17.514816,5.108488,18.2446,54.88,47.25,72.4180702587,131.88,17.514816,5.668488,18.4092513623,17.514816,5.108488,18.2446,0.0,0.56,0.56,131.85
2020-04-19 20:30:00,77.282016,91.683088,119.9095434994,15.542016,4.533088,16.1896,61.74,87.15,106.8033243865,131.4,99.062016,23.753087999999998,101.8699769487,15.542016,4.533088,16.1896,83.52,19.22,85.7029684433,130.22,94.692016,22.353088,97.2945961361,15.542016,4.533088,16.1896,79.15,17.82,81.1312202546,132.36,72.892016,50.663088,88.7693330055,15.542016,4.533088,16.1896,57.35,46.13,73.6002676626,131.4,15.542016,5.093088,16.3552378986,15.542016,4.533088,16.1896,0.0,0.56,0.56,131.37
2020-04-19 21:00:00,77.331232,98.895776,125.5408059289,14.591232,4.255776,15.1992,62.74,94.64,113.5475107609,131.88,101.651232,15.715776,102.8589256331,14.591232,4.255776,15.1992,87.06,11.46,87.8110198096,133.58,97.041232,14.695776,98.1476772029,14.591232,4.255776,15.1992,82.45,10.44,83.1083395334,135.06,72.801232,44.615776,85.3849333829,14.591232,4.255776,15.1992,58.21,40.36,70.8331398429,131.88,14.591232,4.815776,15.365407569,14.591232,4.255776,15.1992,0.0,0.56,0.56,131.84
2020-04-19 21:30:00,75.271584,100.886712,125.8727135484,14.251584,4.156712,14.8454,61.02,96.73,114.3684104113,132.82,100.051584,16.366712,101.3814022521,14.251584,4.156712,14.8454,85.8,12.21,86.6644338815,134.75,95.501584,15.636712,96.773236531,14.251584,4.156712,14.8454,81.25,11.48,82.0570100601,136.05,70.921584,44.276712,83.608003819,14.251584,4.156712,14.8454,56.67,40.12,69.4341652215,132.82,14.251584,4.716712,15.0118292889,14.251584,4.156712,14.8454,0.0,0.56,0.56,132.78
2020-04-19 22:00:00,73.228944,97.487192,121.9271538395,13.258944,3.867192,13.8114,59.97,93.62,111.180507734,133.41,94.498944,21.577192,96.9310354413,13.258944,3.867192,13.8114,81.24,17.71,83.1479506663,133.92,90.238944,20.597192,92.559771675,13.258944,3.867192,13.8114,76.98,16.73,78.7769845831,135.38,68.978944,47.977192,84.023244805,13.258944,3.867192,13.8114,55.72,44.11,71.066240227,133.41,13.298944,4.467192,14.0291737419,13.258944,3.867192,13.8114,0.04,0.6000000000000001,0.6013318551,133.34
2020-04-19 22:30:00,71.39056,94.90308,118.7569225376,12.25056,3.57308,12.761,59.14,91.33,108.8058293475,133.94,90.05056,25.35308,93.5514939581,12.25056,3.57308,12.761,77.8,21.78,80.7911406034,133.5,86.01056,24.15308,89.3374932769,12.25056,3.57308,12.761,73.76,20.58,76.5772420501,135.03,67.23056,50.68308,84.1945532454,12.25056,3.57308,12.761,54.98,47.11,72.4027105846,133.94,12.25056,4.13308,12.9289818083,12.25056,3.57308,12.761,0.0,0.56,0.56,133.85
2020-04-19 23:00:00,66.938432,97.145376,117.9744792606,12.498432,3.6453759999999997,13.0192,54.44,93.5,108.1941015028,134.63,84.818432,26.725376,88.9292535068,12.498432,3.6453759999999997,13.0192,72.32,23.08,75.9135613708,134.32,81.068432,25.475376,84.9769701112,12.498432,3.6453759999999997,13.0192,68.57,21.83,71.9610575242,135.74,63.238432,50.125376,80.6948114872,12.498432,3.6453759999999997,13.0192,50.74,46.48,68.8108857667,134.63,12.498432,4.245376,13.1997734768,12.498432,3.6453759999999997,13.0192,0.0,0.6000000000000001,0.6000000000000001,134.52
2020-04-19 23:30:00,61.640896,98.701928,116.3686841491,13.480896,3.931928,14.0426,48.16,94.77,106.3049316824,135.14,79.310896,28.031928,84.1190062454,13.480896,3.931928,14.0426,65.83,24.1,70.1027738396,134.99,75.900896,26.731928,80.4707523775,13.480896,3.931928,14.0426,62.42,22.8,66.4537162242,136.3,58.560896,50.251928,77.1662802527,13.480896,3.931928,14.0426,45.08,46.32,64.6355072696,135.14,13.480896,4.491928,14.2095733265,13.480896,3.931928,14.0426,0.0,0.56,0.56,135.02
2020-04-20 00:00:00,57.192992,99.780456,115.0094680167,14.572992,4.250456,15.1802,42.62,95.53,104.606143701,135.27,75.442992,29.120456,80.8680777536,14.572992,4.250456,15.1802,60.87,24.87,65.7546485049,135.16,72.312992,27.790456,77.4692084423,14.572992,4.250456,15.1802,57.74,23.54,62.3541434068,136.47,54.662992,50.050456,74.1153886868,14.572992,4.250456,15.1802,40.09,45.8,60.8674633938,135.27,14.572992,4.850456,15.3590045003,14.572992,4.250456,15.1802,0.0,0.6000000000000001,0.6000000000000001,135.15
2020-04-20 00:30:00,55.144,99.777,114.0013616805,14.664,4.277,15.275,40.48,95.5,103.7250230176,135.08,72.464,29.297,78.1623023266,14.664,4.277,15.275,57.8,25.02,62.9828579853,134.98,69.464,27.957,74.8788431067,14.664,4.277,15.275,54.8,23.68,59.69742373,136.31,52.874,49.987,72.7623532124,14.664,4.277,15.275,38.21,45.71,59.5769099568,135.08,14.664,4.877,15.4537382209,14.664,4.277,15.275,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-04-20 01:00:00,53.726768,99.808224,113.3501088564,15.456768,4.508224,16.1008,38.27,95.3,102.6970442613,135.0,70.786768,29.538224,76.7024980099,15.456768,4.508224,16.1008,55.33,25.03,60.7281631535,134.91,67.906768,28.218224,73.5363672336,15.456768,4.508224,16.1008,52.45,23.71,57.5601129255,136.26,51.696768,50.358224,72.1699836918,15.456768,4.508224,16.1008,36.24,45.85,58.4427933966,135.0,15.496768,5.068224,16.3044997764,15.456768,4.508224,16.1008,0.04,0.56,0.5614267539000001,134.82
2020-04-20 01:30:00,54.464112,99.901616,113.7834450848,15.194112,4.431616,15.8272,39.27,95.47,103.2310699354,134.94,71.784112,29.611616,77.6518289402,15.194112,4.431616,15.8272,56.59,25.18,61.9391677374,134.85,68.814112,28.261616,74.3915381564,15.194112,4.431616,15.8272,53.62,23.83,58.6768548919,136.22,52.344112,49.911616,72.3261741889,15.194112,4.431616,15.8272,37.15,45.48,58.7243807971,134.94,15.194112,5.031616,16.0055677513,15.194112,4.431616,15.8272,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-04-20 02:00:00,56.545888,99.548384,114.4871966934,14.805888,4.318384,15.4228,41.74,95.23,103.975864988,134.83,73.315888,29.258384,78.9384093298,14.805888,4.318384,15.4228,58.51,24.94,63.6036453358,134.73,70.255888,27.928384,75.6034683829,14.805888,4.318384,15.4228,55.45,23.61,60.2671933974,136.09,54.165888,49.788384,73.5719145066,14.805888,4.318384,15.4228,39.36,45.47,60.1392592239,134.83,14.805888,4.918384,15.6014364928,14.805888,4.318384,15.4228,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-04-20 02:30:00,56.310496,99.254728,114.1156123855,13.970496,4.074728,14.5526,42.34,95.18,104.1724915705,135.07,73.110496,28.964728,78.6390494187,13.970496,4.074728,14.5526,59.14,24.89,64.1642556257,134.97,70.050496,27.644728,75.3080538591,13.970496,4.074728,14.5526,56.08,23.57,60.8318280179,136.36,53.820496,49.924728,73.4106549185,13.970496,4.074728,14.5526,39.85,45.85,60.7473867751,135.07,13.970496,4.634728,14.7192208394,13.970496,4.074728,14.5526,0.0,0.56,0.56,134.86
2020-04-20 03:00:00,54.40112,99.46116,113.3666803157,15.02112,4.38116,15.647,39.38,95.08,102.9125395664,135.28,71.60112,29.19116,77.3229862809,15.02112,4.38116,15.647,56.58,24.81,61.7805187741,135.24,68.67112,27.86116,74.107806327,15.02112,4.38116,15.647,53.65,23.48,58.5630677134,136.6,52.21112,50.76116,72.8196156005,15.02112,4.38116,15.647,37.19,46.38,59.4491421301,135.28,15.02112,4.98116,15.8254858061,15.02112,4.38116,15.647,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-04-20 03:30:00,55.477696,98.784328,113.2965939995,13.077696,3.8143279999999997,13.6226,42.4,94.97,104.0051003557,135.25,71.047696,28.464328,76.537527236,13.077696,3.8143279999999997,13.6226,57.97,24.65,62.9932012204,135.27,68.057696,27.164328,73.2785828228,13.077696,3.8143279999999997,13.6226,54.98,23.35,59.7329297791,136.57,52.987696,50.534328,73.2216787147,13.077696,3.8143279999999997,13.6226,39.91,46.72,61.4456385759,135.25,13.077696,4.414328,13.8026238216,13.077696,3.8143279999999997,13.6226,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-04-20 04:00:00,56.369472,93.241096,108.9560432323,11.729472,3.421096,12.2182,44.64,89.82,100.301355923,135.36,68.899472,35.211096,77.3754387606,11.729472,3.421096,12.2182,57.17,31.79,65.4141651326,133.23,65.989472,33.031096,73.7947404481,11.729472,3.421096,12.2182,54.26,29.61,61.813426535,134.93,53.639472,54.531096,76.4907405337,11.729472,3.421096,12.2182,41.91,51.11,66.0959923142,135.36,11.729472,4.021096,12.3995857366,11.729472,3.421096,12.2182,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-04-20 04:30:00,56.275888,91.383384,107.3214724157,12.045888,3.513384,12.5478,44.23,87.87,98.3739284567,134.77,68.395888,36.483384,77.5179643915,12.045888,3.513384,12.5478,56.35,32.97,65.2866249702,131.73,65.485888,34.753384,74.1363556334,12.045888,3.513384,12.5478,53.44,31.24,61.9013020865,133.68,53.625888,55.603384,77.2494153767,12.045888,3.513384,12.5478,41.58,52.09,66.650315078,134.77,12.045888,4.073384,12.7159692875,12.045888,3.513384,12.5478,0.0,0.56,0.56,134.51
2020-04-20 05:00:00,55.880432,91.186376,106.9466121414,12.810432,3.736376,13.3442,43.07,87.45,97.4809078743,134.67,68.700432,36.466376,77.778827039,12.810432,3.736376,13.3442,55.89,32.73,64.7683950704,131.59,65.810432,34.766376,74.4292540618,12.810432,3.736376,13.3442,53.0,31.03,61.4154776909,133.57,53.370432,56.006376,77.3635389865,12.810432,3.736376,13.3442,40.56,52.27,66.1609136878,134.67,12.810432,4.336376,13.5244713331,12.810432,3.736376,13.3442,0.0,0.6000000000000001,0.6000000000000001,134.41
2020-04-20 05:30:00,58.047872,90.482296,107.5016340953,12.487872,3.642296,13.0082,45.56,86.84,98.0657901615,134.33,70.797872,35.742296,79.3085771092,12.487872,3.642296,13.0082,58.31,32.1,66.5617465216,131.1,67.777872,34.062296,75.8556520085,12.487872,3.642296,13.0082,55.29,30.42,63.1059466295,133.19,55.287872,55.762296,78.5250434287,12.487872,3.642296,13.0082,42.8,52.12,67.4413404374,134.33,12.487872,4.242296,13.1887839637,12.487872,3.642296,13.0082,0.0,0.6000000000000001,0.6000000000000001,134.05
2020-04-20 06:00:00,59.16288,89.23584,107.0667152312,12.12288,3.5358400000000003,12.628,47.04,85.7,97.7611968012,133.99,72.03288,34.93584,80.0577836166,12.12288,3.5358400000000003,12.628,59.91,31.4,67.6399889119,130.65,68.91288,33.29584,76.5349462089,12.12288,3.5358400000000003,12.628,56.79,29.76,64.1152220615,132.85,56.25288,55.75584,79.2029052649,12.12288,3.5358400000000003,12.628,44.13,52.22,68.3694763765,133.99,12.12288,4.09584,12.7960980303,12.12288,3.5358400000000003,12.628,0.0,0.56,0.56,133.72
2020-04-20 06:30:00,64.462448,86.074464,107.5370659589,12.872448,3.754464,13.4088,51.59,82.32,97.1499382398,133.42,77.462448,32.614464,84.0484033885,12.872448,3.754464,13.4088,64.59,28.86,70.7443828159,129.96,74.092448,31.074464,80.344963523,12.872448,3.754464,13.4088,61.22,27.32,67.0393227889,132.27,61.072448,58.024464,84.2418086653,12.872448,3.754464,13.4088,48.2,54.27,72.5842469135,133.42,12.872448,4.354464,13.5890129973,12.872448,3.754464,13.4088,0.0,0.6000000000000001,0.6000000000000001,133.14
2020-04-20 07:00:00,66.599552,90.136536,112.0718316469,14.079552,4.106536,14.6662,52.52,86.03,100.7944011342,133.64,83.359552,25.676536,87.2244198066,14.079552,4.106536,14.6662,69.28,21.57,72.5602046579,132.13,79.779552,23.856536,83.270110047,14.079552,4.106536,14.6662,65.7,19.75,68.6043183772,134.03,63.129552,55.476536,84.0415753201,14.079552,4.106536,14.6662,49.05,51.37,71.0266105062,133.64,14.119552,4.706536,14.8833205233,14.079552,4.106536,14.6662,0.04,0.6000000000000001,0.6013318551,133.34
2020-04-20 07:30:00,69.196368,91.446024,114.6756846494,16.546368,4.826024,17.2358,52.65,86.62,101.3659060039,133.43,88.606368,21.896024,91.2717060055,16.546368,4.826024,17.2358,72.06,17.07,74.0542267531,132.55,84.846368,20.946024,87.3936043667,16.546368,4.826024,17.2358,68.3,16.12,70.1765231399,134.42,65.686368,55.176024,85.785153526,16.546368,4.826024,17.2358,49.14,50.35,70.3552563779,133.43,16.546368,5.386024,17.4009065431,16.546368,4.826024,17.2358,0.0,0.56,0.56,133.11
2020-04-20 08:00:00,69.489872,90.788296,114.3300354288,21.559872,6.288296,22.4582,47.93,84.5,97.1469757635,133.13,91.339872,21.718296,93.8864026264,21.559872,6.288296,22.4582,69.78,15.43,71.4656092117,131.66,87.709872,20.868296,90.1582354763,21.559872,6.288296,22.4582,66.15,14.58,67.7377213966,134.06,66.479872,58.008296,88.2300163548,21.559872,6.288296,22.4582,44.92,51.72,68.5037575612,133.13,21.559872,6.8482959999999995,22.6213889662,21.559872,6.288296,22.4582,0.0,0.56,0.56,132.8
2020-04-20 08:30:00,70.213152,89.731336,113.9368218537,25.753152,7.511336,26.8262,44.46,82.22,93.4709580565,132.57,93.783152,21.231336,96.156379026,25.753152,7.511336,26.8262,68.03,13.72,69.3997067717,130.82,90.223152,20.461336,92.5142336493,25.753152,7.511336,26.8262,64.47,12.95,65.7577630398,133.45,67.543152,60.081336,90.3982539524,25.753152,7.511336,26.8262,41.79,52.57,67.1566005691,132.57,25.753152,8.111336,27.0003446208,25.753152,7.511336,26.8262,0.0,0.6000000000000001,0.6000000000000001,132.23
2020-04-20 09:00:00,68.621536,89.130448,112.486230107,29.761536,8.680448,31.0016,38.86,80.45,89.3437300542,132.38,93.851536,20.810448,96.1310852717,29.761536,8.680448,31.0016,64.09,12.13,65.227793156,130.82,90.511536,20.120448,92.7209284725,29.761536,8.680448,31.0016,60.75,11.44,61.8177652459,133.21,66.521536,62.300448,91.139785894,29.761536,8.680448,31.0016,36.76,53.62,65.0107837209,132.38,29.761536,9.240448,31.1630374694,29.761536,8.680448,31.0016,0.0,0.56,0.56,132.04
2020-04-20 09:30:00,65.535328,89.060304,110.5740338626,34.355328,10.020304,35.7868,31.18,79.04,84.9677232836,132.9,92.685328,20.870304,95.0059977871,34.355328,10.020304,35.7868,58.33,10.85,59.3305267126,131.84,89.635328,20.250304,91.8943242957,34.355328,10.020304,35.7868,55.28,10.23,56.218602793,133.79,64.225328,65.790304,91.941594815,34.355328,10.020304,35.7868,29.87,55.77,63.2653918031,132.9,34.355328,10.580304,35.9476201538,34.355328,10.020304,35.7868,0.0,0.56,0.56,132.57
2020-04-20 10:00:00,62.137264,88.857952,108.4286641578,38.907264,11.347952,40.5284,23.23,77.51,80.9162097481,132.82,91.567264,21.127952,93.9731567638,38.907264,11.347952,40.5284,52.66,9.78,53.5604704983,131.81,88.827264,20.567952,91.1774285621,38.907264,11.347952,40.5284,49.92,9.22,50.7643063579,133.74,61.637264,68.247952,91.9615966891,38.907264,11.347952,40.5284,22.73,56.9,61.2720401162,132.82,38.947264,11.947952,40.738715371,38.907264,11.347952,40.5284,0.04,0.6000000000000001,0.6013318551,132.51
2020-04-20 10:30:00,59.730064,86.973352,105.5085044134,42.800064,12.483352,44.5834,16.93,74.49,76.389691713,132.07,89.640064,21.383352,92.1552430233,42.800064,12.483352,44.5834,46.84,8.9,47.6780410671,131.08,87.170064,20.873352,89.6343510128,42.800064,12.483352,44.5834,44.37,8.39,45.1562730969,133.15,59.900064,70.863352,92.7881044309,42.800064,12.483352,44.5834,17.1,58.38,60.8328398153,132.07,42.800064,13.043352,44.7434297948,42.800064,12.483352,44.5834,0.0,0.56,0.56,131.77
2020-04-20 11:00:00,57.865584,86.223712,103.8410050159,45.955584,13.403712,47.870400000000004,11.91,72.82,73.7875362104,132.02,88.215584,21.423712,90.7797592876,45.955584,13.403712,47.870400000000004,42.26,8.02,43.0142766997,131.05,85.995584,20.953712,88.5115727692,45.955584,13.403712,47.870400000000004,40.04,7.55,40.7456022167,133.18,58.545584,72.983712,93.5639226583,45.955584,13.403712,47.870400000000004,12.59,59.58,60.8956853972,132.02,45.955584,13.963712,48.0302087607,45.955584,13.403712,47.870400000000004,0.0,0.56,0.56,131.77
2020-04-20 11:30:00,56.726192,85.988056,103.0136235334,48.576192,14.168056,50.6002,8.15,71.82,72.2809442384,131.7,87.426192,21.108056,89.93825146020001,48.576192,14.168056,50.6002,38.85,6.94,39.4649984163,130.61,85.346192,20.708056,87.8225259953,48.576192,14.168056,50.6002,36.77,6.54,37.347081546,132.82,57.816192,74.198056,94.064146047,48.576192,14.168056,50.6002,9.24,60.03,60.7369615638,131.7,48.576192,14.768056,50.7714674521,48.576192,14.168056,50.6002,0.0,0.6000000000000001,0.6000000000000001,131.45
2020-04-20 12:00:00,56.26728,85.53004,102.3786820632,49.33728,14.39004,51.393,6.93,71.14,71.4767409722,131.77,86.85728,20.91004,89.338775802,49.33728,14.39004,51.393,37.52,6.52,38.0822898471,130.74,84.86728,20.53004,87.3151633853,49.33728,14.39004,51.393,35.53,6.14,36.0566290715,132.94,57.46728,75.17004,94.620416318,49.33728,14.39004,51.393,8.13,60.78,61.3213282635,131.77,49.33728,14.95004,51.5526031719,49.33728,14.39004,51.393,0.0,0.56,0.56,131.57
2020-04-20 12:30:00,56.992224,85.735232,102.9497139508,49.252224,14.365232,51.3044,7.74,71.37,71.7884705228,131.71,87.512224,21.085232,90.0165338031,49.252224,14.365232,51.3044,38.26,6.72,38.8456689993,130.66,85.472224,20.675232,87.9372861405,49.252224,14.365232,51.3044,36.22,6.31,36.7655341318,132.88,58.092224,74.705232,94.6339166337,49.252224,14.365232,51.3044,8.84,60.34,60.9841061261,131.71,49.252224,14.925232,51.4640079978,49.252224,14.365232,51.3044,0.0,0.56,0.56,131.57
2020-04-20 13:00:00,56.328032,85.853176,102.682106612,49.108032,14.323176,51.1542,7.22,71.53,71.8934579778,131.74,87.038032,21.083176,89.5551189195,49.108032,14.323176,51.1542,37.93,6.76,38.5276848513,130.66,85.028032,20.693176,87.5098494957,49.108032,14.323176,51.1542,35.92,6.37,36.4804509292,132.91,57.478032,74.653176,94.2168819771,49.108032,14.323176,51.1542,8.37,60.33,60.9078467851,131.74,49.108032,14.923176,51.3254321837,49.108032,14.323176,51.1542,0.0,0.6000000000000001,0.6000000000000001,131.6
2020-04-20 13:30:00,54.918144,86.067792,102.0963631094,48.198144,14.057792,50.2064,6.72,72.01,72.3228767404,132.06,85.048144,21.057792,87.6163078528,48.198144,14.057792,50.2064,36.85,7.0,37.5089655949,131.11,83.098144,20.647792,85.6249546027,48.198144,14.057792,50.2064,34.9,6.59,35.5167298607,133.28,56.128144,74.727792,93.4591431915,48.198144,14.057792,50.2064,7.93,60.67,61.1860588696,132.06,48.238144,14.617792,50.4043488156,48.198144,14.057792,50.2064,0.04,0.56,0.5614267539000001,131.94
2020-04-20 14:00:00,53.39376,86.15568,101.3592363981,48.53376,14.15568,50.556,4.86,72.0,72.1638385897,132.39,83.39376,21.30568,86.0723602976,48.53376,14.15568,50.556,34.86,7.15,35.5857007799,131.57,81.56376,20.89568,84.1978407562,48.53376,14.15568,50.556,33.03,6.74,33.7106585519,133.68,54.77376,75.38568,93.1835046218,48.53376,14.15568,50.556,6.24,61.23,61.5471404697,132.39,48.53376,14.71568,50.7156494349,48.53376,14.15568,50.556,0.0,0.56,0.56,132.28
2020-04-20 14:30:00,51.972496,86.975728,101.3208645917,48.602496,14.175728,50.6276,3.37,72.8,72.8779589451,132.59,82.382496,21.835728,85.2271943952,48.602496,14.175728,50.6276,33.78,7.66,34.6376096173,131.89,80.592496,21.395728,83.3842166609,48.602496,14.175728,50.6276,31.99,7.22,32.7946413306,133.9,53.512496,75.125728,92.2359053497,48.602496,14.175728,50.6276,4.91,60.95,61.1474496606,132.59,48.602496,14.775728,50.7988656897,48.602496,14.175728,50.6276,0.0,0.6000000000000001,0.6000000000000001,132.49
2020-04-20 15:00:00,51.100832,87.743576,101.5393035251,48.560832,14.163576,50.5842,2.54,73.58,73.6238276647,132.88,82.690832,21.933576,85.5503094851,48.560832,14.163576,50.5842,34.13,7.77,35.0032827032,132.24,80.910832,21.483576,83.7144358679,48.560832,14.163576,50.5842,32.35,7.32,33.1678292929,134.16,52.670832,75.143576,91.7647729668,48.560832,14.163576,50.5842,4.11,60.98,61.1183483088,132.88,48.560832,14.723576,50.7438478513,48.560832,14.163576,50.5842,0.0,0.56,0.56,132.78
2020-04-20 15:30:00,51.772272,90.141496,103.95122629950001,48.142272,14.041496,50.1482,3.63,76.1,76.1865270241,133.42,82.892272,23.781496,86.2362354774,48.142272,14.041496,50.1482,34.75,9.74,36.0891964444,132.93,81.082272,23.241496,84.347507189,48.142272,14.041496,50.1482,32.94,9.2,34.200637421,134.72,53.282272,73.611496,90.8716284263,48.142272,14.041496,50.1482,5.14,59.57,59.7913413464,133.42,48.142272,14.641496,50.3194968023,48.142272,14.041496,50.1482,0.0,0.6000000000000001,0.6000000000000001,133.33
2020-04-20 16:00:00,54.19016,90.33088,105.3386981237,46.70016,13.62088,48.646,7.49,76.71,77.0747961399,133.51,84.69016,23.71088,87.9467397417,46.70016,13.62088,48.646,37.99,10.09,39.3071011396,133.06,82.71016,23.16088,85.8917745165,46.70016,13.62088,48.646,36.01,9.54,37.2522710717,134.79,55.31016,72.95088,91.548045812,46.70016,13.62088,48.646,8.61,59.33,59.9514887221,133.51,46.70016,14.22088,48.817398251,46.70016,13.62088,48.646,0.0,0.6000000000000001,0.6000000000000001,133.43
2020-04-20 16:30:00,59.574,89.897,107.8449446428,45.144,13.167,47.025,14.43,76.73,78.0750779699,133.85,90.034,23.187,92.971813605,45.144,13.167,47.025,44.89,10.02,45.9947007817,133.48,87.774,22.637,90.6460635935,45.144,13.167,47.025,42.63,9.47,43.6691859324,135.14,59.904,73.187,94.5770912272,45.144,13.167,47.025,14.76,60.02,61.8082356972,133.85,45.144,13.727,47.184862668,45.144,13.167,47.025,0.0,0.56,0.56,133.78
2020-04-20 17:00:00,63.753232,91.291776,111.3492835885,43.823232,12.781776,45.6492,19.93,78.51,81.0001543208,133.57,95.503232,23.821776,98.4293875539,43.823232,12.781776,45.6492,51.68,11.04,52.8460405329,133.04,92.863232,23.211776,95.7202507443,43.823232,12.781776,45.6492,49.04,10.43,50.1368776451,134.74,63.543232,70.791776,95.1273771437,43.823232,12.781776,45.6492,19.72,58.01,61.270208911,133.57,43.823232,13.381776,45.820820506,43.823232,12.781776,45.6492,0.0,0.6000000000000001,0.6000000000000001,133.51
2020-04-20 17:30:00,69.936144,91.761792,115.3745669922,41.046144,11.971792,42.7564,28.89,79.79,84.8591550747,133.35,102.126144,23.791792,104.8608537772,41.046144,11.971792,42.7564,61.08,11.82,62.2131722387,132.6,99.026144,23.141792,101.6942463096,41.046144,11.971792,42.7564,57.98,11.17,59.0461624494,134.42,68.766144,68.221792,96.8658632559,41.046144,11.971792,42.7564,27.72,56.25,62.7093366254,133.35,41.046144,12.531792,42.9165672905,41.046144,11.971792,42.7564,0.0,0.56,0.56,133.32
2020-04-20 18:00:00,74.892704,91.767872,118.4493961312,37.672704,10.987872,39.2424,37.22,80.78,88.942322884,132.69,107.252704,22.637872,109.615764213,37.672704,10.987872,39.2424,69.58,11.65,70.548557037,131.56,103.682704,21.977872,105.986461241,37.672704,10.987872,39.2424,66.01,10.99,66.9186087721,133.54,72.902704,65.047872,97.7037865297,37.672704,10.987872,39.2424,35.23,54.06,64.5262465978,132.69,37.672704,11.587872,39.4146090195,37.672704,10.987872,39.2424,0.0,0.6000000000000001,0.6000000000000001,132.68
2020-04-20 18:30:00,78.13936,91.30148,120.1737069055,33.39936,9.74148,34.791,44.74,81.56,93.0252718351,132.12,109.45936,22.03148,111.6545458215,33.39936,9.74148,34.791,76.06,12.29,77.0465294481,130.74,105.51936,21.33148,107.6539240985,33.39936,9.74148,34.791,72.12,11.59,73.0453455054,132.87,75.40936,61.98148,97.6128856176,33.39936,9.74148,34.791,42.01,52.24,67.0362416906,132.12,33.39936,10.30148,34.9519346904,33.39936,9.74148,34.791,0.0,0.56,0.56,132.12
2020-04-20 19:00:00,79.598272,89.414496,119.711473971,28.438272,8.294496,29.6232,51.16,81.12,95.9051614878,131.89,110.018272,20.804496,111.9680634274,28.438272,8.294496,29.6232,81.58,12.51,82.533608306,130.55,105.788272,20.084496,107.6779711562,28.438272,8.294496,29.6232,77.35,11.79,78.2433805507,132.68,76.238272,60.594496,97.3856614859,28.438272,8.294496,29.6232,47.8,52.3,70.8528757356,131.89,28.438272,8.854496,29.7848520856,28.438272,8.294496,29.6232,0.0,0.56,0.56,131.88
2020-04-20 19:30:00,81.758832,88.582576,120.5461711578,23.528832,6.862576,24.5092,58.23,81.72,100.3438652833,131.67,109.068832,20.132576,110.9113642971,23.528832,6.862576,24.5092,85.54,13.27,86.5631821273,130.33,104.608832,19.352576,106.38388003,23.528832,6.862576,24.5092,81.08,12.49,82.0363730305,132.46,77.698832,58.242576,97.1046144798,23.528832,6.862576,24.5092,54.17,51.38,74.6611900521,131.67,23.568832,7.422576,24.7100076147,23.528832,6.862576,24.5092,0.04,0.56,0.5614267539000001,131.66
2020-04-20 20:00:00,82.734128,88.183704,120.9185742021,19.144128,5.583704,19.9418,63.59,82.6,104.2422567868,132.02,107.254128,19.513704,109.0148275091,19.144128,5.583704,19.9418,88.11,13.93,89.2043552748,130.82,102.664128,18.713704,104.3557659902,19.144128,5.583704,19.9418,83.52,13.13,84.5457704442,132.85,78.114128,56.843704,96.6075756742,19.144128,5.583704,19.9418,58.97,51.26,78.1348097841,132.02,19.144128,6.183704,20.1180474212,19.144128,5.583704,19.9418,0.0,0.6000000000000001,0.6000000000000001,132.01
2020-04-20 20:30:00,83.276752,88.466136,121.4959861166,17.026752,4.966136,17.7362,66.25,83.5,106.5894577339,131.84,106.466752,19.656136,108.2660286696,17.026752,4.966136,17.7362,89.44,14.69,90.638345638,130.59,101.806752,18.816136,103.5309698919,17.026752,4.966136,17.7362,84.78,13.85,85.9038468289,132.65,78.406752,55.066136,95.8117847301,17.026752,4.966136,17.7362,61.38,50.1,79.2307667513,131.84,17.026752,5.526136,17.9010743465,17.026752,4.966136,17.7362,0.0,0.56,0.56,131.82
2020-04-20 21:00:00,82.549056,94.956808,125.8218662715,17.989056,5.246808,18.7386,64.56,89.71,110.5254617724,131.55,109.539056,12.526807999999999,110.2530077052,17.989056,5.246808,18.7386,91.55,7.28,91.8389944414,132.89,104.719056,11.476808,105.3460858855,17.989056,5.246808,18.7386,86.73,6.23,86.953469166,134.54,77.839056,49.456808,92.2219848871,17.989056,5.246808,18.7386,59.85,44.21,74.407974035,131.55,17.989056,5.806808,18.903046181,17.989056,5.246808,18.7386,0.0,0.56,0.56,131.51
2020-04-20 21:30:00,78.593904,97.659472,125.3569871099,19.883904,5.799472,20.7124,58.71,91.86,109.018914414,132.37,106.843904,13.449472,107.6870842722,19.883904,5.799472,20.7124,86.96,7.65,87.2958423981,134.04,102.233904,12.949472,103.0507639572,19.883904,5.799472,20.7124,82.35,7.15,82.6598149042,135.5,74.483904,49.559472,89.4650390935,19.883904,5.799472,20.7124,54.6,43.76,69.9721201622,132.37,19.923904,6.359472,20.9142256543,19.883904,5.799472,20.7124,0.04,0.56,0.5614267539000001,132.3
2020-04-20 22:00:00,74.556896,100.214928,124.9070155564,19.216896,5.604928,20.0176,55.34,94.61,109.6064218009,133.45,101.746896,15.354928,102.899002228,19.216896,5.604928,20.0176,82.53,9.75,83.103931315,135.53,97.396896,14.784928,98.5126867282,19.216896,5.604928,20.0176,78.18,9.18,78.7171188497,136.72,70.766896,48.694928,85.9019765919,19.216896,5.604928,20.0176,51.55,43.09,67.1874288837,133.45,19.216896,6.164928,20.1815616125,19.216896,5.604928,20.0176,0.0,0.56,0.56,133.37
2020-04-20 22:30:00,71.69824,99.04532,122.272699459,18.25824,5.32532,19.019,53.44,93.72,107.8854577781,133.22,95.90824,18.77532,97.7287221906,18.25824,5.32532,19.019,77.65,13.45,78.8062497522,134.67,91.82824,17.99532,93.5748748511,18.25824,5.32532,19.019,73.57,12.67,74.6530227117,136.03,68.09824,48.94532,83.8630707821,18.25824,5.32532,19.019,49.84,43.62,66.232393887,133.22,18.25824,5.88532,19.1833344182,18.25824,5.32532,19.019,0.0,0.56,0.56,133.11
2020-04-20 23:00:00,68.078272,94.564496,116.5207922314,18.838272,5.494496,19.6232,49.24,89.07,101.7744688023,133.68,90.038272,25.344496,93.5373396149,18.838272,5.494496,19.6232,71.2,19.85,73.9152386183,133.09,86.358272,24.264496,89.702379617,18.838272,5.494496,19.6232,67.52,18.77,70.0804059634,134.79,64.888272,54.114496,84.4918133341,18.838272,5.494496,19.6232,46.05,48.62,66.9664610085,133.68,18.838272,6.094496,19.7995801329,18.838272,5.494496,19.6232,0.0,0.6000000000000001,0.6000000000000001,133.55
2020-04-20 23:30:00,63.26848,95.38664,114.4618349145,18.70848,5.45664,19.488,44.56,89.93,100.3643288225,133.57,83.97848,26.35664,88.0173708719,18.70848,5.45664,19.488,65.27,20.9,68.5345380082,133.01,80.56848,25.22664,84.4254898428,18.70848,5.45664,19.488,61.86,19.77,64.9423783057,134.73,60.57848,53.21664,80.633510478,18.70848,5.45664,19.488,41.87,47.76,63.5146794056,133.57,18.70848,6.01664,19.6521546096,18.70848,5.45664,19.488,0.0,0.56,0.56,133.42
2020-04-21 00:00:00,60.389056,96.751808,114.0515253552,17.389056,5.071808,18.1136,43.0,91.68,101.2631344567,134.58,79.659056,27.181808,84.1689722461,17.389056,5.071808,18.1136,62.27,22.11,66.0787787417,134.36,76.409056,25.991808,80.708846615,17.389056,5.071808,18.1136,59.02,20.92,62.6179431154,135.84,57.879056,53.081808,78.534473093,17.389056,5.071808,18.1136,40.49,48.01,62.8044600327,134.58,17.389056,5.671808,18.2906717908,17.389056,5.071808,18.1136,0.0,0.6000000000000001,0.6000000000000001,134.42
2020-04-21 00:30:00,58.030928,97.311104,113.3006600433,15.980928,4.661104,16.6468,42.05,92.65,101.7458844377,134.23,75.810928,27.881104,80.7753227445,15.980928,4.661104,16.6468,59.83,23.22,64.1778567732,133.92,72.650928,26.631104,77.378117317,15.980928,4.661104,16.6468,56.67,21.97,60.7796824605,135.49,55.640928,51.291104,75.6748982044,15.980928,4.661104,16.6468,39.66,46.63,61.2149695744,134.23,15.980928,5.221104,16.8121975577,15.980928,4.661104,16.6468,0.0,0.56,0.56,134.05
