Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-21 01:00:00,56.791936,97.222648,112.5947035999,16.191936,4.7226479999999995,16.8666,40.6,92.5,101.0178697063,134.38,74.301936,27.962648,79.3894664078,16.191936,4.7226479999999995,16.8666,58.11,23.24,62.584899936,134.13,71.241936,26.722648,76.0888517535,16.191936,4.7226479999999995,16.8666,55.05,22.0,59.2832396213,135.69,54.551936,51.822648,75.2429436365,16.191936,4.7226479999999995,16.8666,38.36,47.1,60.7445437879,134.38,16.191936,5.322648,17.0443355154,16.191936,4.7226479999999995,16.8666,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-04-21 01:30:00,57.143648,97.421064,112.9436152141,17.043648,4.971064,17.7538,40.1,92.45,100.7720819473,134.64,75.773648,27.741064,80.6920836457,17.043648,4.971064,17.7538,58.73,22.77,62.9895689777,134.4,72.683648,26.521064,77.3710509317,17.043648,4.971064,17.7538,55.64,21.55,59.6675129363,135.92,54.953648,52.651064,76.1054398111,17.043648,4.971064,17.7538,37.91,47.68,60.9142881433,134.64,17.043648,5.571064,17.931053824,17.043648,4.971064,17.7538,0.0,0.6000000000000001,0.6000000000000001,134.45
2020-04-21 02:00:00,57.739392,97.785656,113.5599925497,17.539392,5.115656,18.2702,40.2,92.67,101.0137064957,134.6,76.969392,27.775656,81.8277115107,17.539392,5.115656,18.2702,59.43,22.66,63.603462956,134.34,73.869392,26.565656,78.5010901399,17.539392,5.115656,18.2702,56.33,21.45,60.2757944784,135.85,55.519392,52.565656,76.4562036643,17.539392,5.115656,18.2702,37.98,47.45,60.7781449207,134.6,17.579392,5.675656,18.4729016162,17.539392,5.115656,18.2702,0.04,0.56,0.5614267539000001,134.4
2020-04-21 02:30:00,57.164352,98.157936,113.5902440325,17.684352,5.157936,18.4212,39.48,93.0,101.0330163857,135.23,76.804352,27.917936,81.7209865129,17.684352,5.157936,18.4212,59.12,22.76,63.3497592734,135.09,73.724352,26.687936,78.406160509,17.684352,5.157936,18.4212,56.04,21.53,60.0335114748,136.51,55.024352,53.307936,76.612109706,17.684352,5.157936,18.4212,37.34,48.15,60.9319136414,135.23,17.684352,5.757936,18.5981217503,17.684352,5.157936,18.4212,0.0,0.6000000000000001,0.6000000000000001,135.02
2020-04-21 03:00:00,56.457792,98.396856,113.4434817352,16.857792,4.916856,17.560200000000002,39.6,93.48,101.5217730342,135.45,75.187792,27.966856,80.2206276488,16.857792,4.916856,17.560200000000002,58.33,23.05,62.7191469968,135.41,72.157792,26.746856,76.9554497888,16.857792,4.916856,17.560200000000002,55.3,21.83,59.452829201,136.75,54.277792,53.116856,75.9439207292,16.857792,4.916856,17.560200000000002,37.42,48.2,61.0204588642,135.45,16.857792,5.516856,17.737554827,16.857792,4.916856,17.560200000000002,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-04-21 03:30:00,55.24944,98.62192,113.0432825284,16.90944,4.93192,17.614,38.34,93.69,101.2312782691,135.15,73.89944,28.30192,79.1335953183,16.90944,4.93192,17.614,56.99,23.37,61.5955923748,135.01,70.93944,27.04192,75.9188355074,16.90944,4.93192,17.614,54.03,22.11,58.3788746037,136.42,53.20944,52.50192,74.750893699,16.90944,4.93192,17.614,36.3,47.57,59.8380723286,135.15,16.90944,5.49192,17.7789298441,16.90944,4.93192,17.614,0.0,0.56,0.56,134.91
2020-04-21 04:00:00,54.572272,98.441496,112.5560349602,16.462272,4.801496,17.1482,38.11,93.64,101.0980796059,135.39,73.162272,28.081496,78.3663732847,16.462272,4.801496,17.1482,56.7,23.28,61.2931350153,135.32,70.202272,26.851496,75.1622367376,16.462272,4.801496,17.1482,53.74,22.05,58.0877792655,136.68,52.562272,52.861496,74.5461615186,16.462272,4.801496,17.1482,36.1,48.06,60.1080161043,135.39,16.462272,5.401496,17.3257772824,16.462272,4.801496,17.1482,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-04-21 04:30:00,55.411664,98.202152,112.7568852207,15.881664,4.632152,16.5434,39.53,93.57,101.5773882318,135.22,73.211664,28.042152,78.3984058157,15.881664,4.632152,16.5434,57.33,23.41,61.9254148149,135.11,70.211664,26.782152,75.1462668893,15.881664,4.632152,16.5434,54.33,22.15,58.6717257288,136.5,53.271664,52.252152,74.6200882736,15.881664,4.632152,16.5434,37.39,47.62,60.5448304977,135.22,15.881664,5.232152,16.7213236904,15.881664,4.632152,16.5434,0.0,0.6000000000000001,0.6000000000000001,134.97
2020-04-21 05:00:00,55.860352,97.960936,112.7684526255,15.500352,4.520936,16.1462,40.36,93.44,101.783904425,135.03,73.220352,27.910936,78.3596853963,15.500352,4.520936,16.1462,57.72,23.39,62.2791337448,134.86,70.200352,26.660936,75.092575727,15.500352,4.520936,16.1462,54.7,22.14,59.0107583412,136.31,53.640352,51.860936,74.6112863143,15.500352,4.520936,16.1462,38.14,47.34,60.7925587552,135.03,15.500352,5.120936,16.3243651527,15.500352,4.520936,16.1462,0.0,0.6000000000000001,0.6000000000000001,134.79
2020-04-21 05:30:00,56.955984,97.685912,113.077502257,15.585984,4.5459119999999995,16.2354,41.37,93.14,101.9143586547,134.89,74.595984,27.325912,79.443478622,15.585984,4.5459119999999995,16.2354,59.01,22.78,63.2543160583,134.64,71.485984,26.105912,76.1036434726,15.585984,4.5459119999999995,16.2354,55.9,21.56,59.9136345083,136.11,54.635984,51.875912,75.3405667186,15.585984,4.5459119999999995,16.2354,39.05,47.33,61.3598516947,134.89,15.585984,5.105912,16.4010132187,15.585984,4.5459119999999995,16.2354,0.0,0.56,0.56,134.65
2020-04-21 06:00:00,57.391904,97.298472,112.96381411,16.451904,4.798472,17.1374,40.94,92.5,101.1549978993,134.7,75.731904,27.178472,80.4611124937,16.451904,4.798472,17.1374,59.28,22.38,63.3638919259,134.36,72.611904,25.968472,77.1158228934,16.451904,4.798472,17.1374,56.16,21.17,60.0176182466,135.91,55.131904,52.268472,75.970520624,16.451904,4.798472,17.1374,38.68,47.47,61.2335145162,134.7,16.451904,5.398472,17.3149832561,16.451904,4.798472,17.1374,0.0,0.6000000000000001,0.6000000000000001,134.45
2020-04-21 06:30:00,62.535936,95.259648,113.9523752648,16.935936,4.939648,17.6416,45.6,90.32,101.1783692298,134.22,81.665936,25.289648,85.4920545941,16.935936,4.939648,17.6416,64.73,20.35,67.8534848037,133.69,78.275936,24.189648,81.9283908486,16.935936,4.939648,17.6416,61.34,19.25,64.2896422451,135.35,59.775936,53.519648,80.2341276934,16.935936,4.939648,17.6416,42.84,48.58,64.7709965957,134.22,16.935936,5.499648,17.8065172429,16.935936,4.939648,17.6416,0.0,0.56,0.56,133.96
2020-04-21 07:00:00,67.38328,92.02304,114.0558911867,16.43328,4.79304,17.118,50.95,87.23,101.019678281,133.69,86.66328,22.54304,89.547265468,16.43328,4.79304,17.118,70.23,17.75,72.4383558621,132.96,82.98328,21.56304,85.739077751,16.43328,4.79304,17.118,66.55,16.77,68.6304261971,134.74,64.06328,55.05304,84.4685802982,16.43328,4.79304,17.118,47.63,50.26,69.2436603596,133.69,16.43328,5.39304,17.2955940054,16.43328,4.79304,17.118,0.0,0.6000000000000001,0.6000000000000001,133.4
2020-04-21 07:30:00,71.615072,89.776896,114.8416718485,18.675072,5.446896,19.4532,52.94,84.33,99.5700381641,133.29,91.705072,20.966896,94.0714141405,18.675072,5.446896,19.4532,73.03,15.52,74.660908781,132.45,87.925072,20.106896,90.1948199896,18.675072,5.446896,19.4532,69.25,14.66,70.7847306981,134.31,68.055072,57.506896,89.0984618974,18.675072,5.446896,19.4532,49.38,52.06,71.7539406583,133.29,18.675072,6.006896,19.6173676562,18.675072,5.446896,19.4532,0.0,0.56,0.56,132.98
2020-04-21 08:00:00,72.842512,88.432816,114.5704783099,21.472512,6.262816,22.3672,51.37,82.17,96.9060668895,133.1,93.732512,20.692816,95.9894600456,21.472512,6.262816,22.3672,72.26,14.43,73.6867186133,131.95,89.972512,19.902816,92.1475718634,21.472512,6.262816,22.3672,68.5,13.64,69.8448251483,134.15,69.442512,59.622816,91.5267319456,21.472512,6.262816,22.3672,47.97,53.36,71.7524250461,133.1,21.512512,6.862816,22.5806646492,21.472512,6.262816,22.3672,0.04,0.6000000000000001,0.6013318551,132.8
2020-04-21 08:30:00,73.462608,84.865344,112.2447387916,25.492608,7.435344,26.5548,47.97,77.43,91.0852666461,131.77,96.202608,18.535344,97.9719386518,25.492608,7.435344,26.5548,70.71,11.1,71.5759324075,130.32,92.482608,17.885344,94.1961693089,25.492608,7.435344,26.5548,66.99,10.45,67.8001666665,132.75,70.472608,62.795344,94.3909090241,25.492608,7.435344,26.5548,44.98,55.36,71.3297273232,131.77,25.492608,7.995344,26.7170093446,25.492608,7.435344,26.5548,0.0,0.56,0.56,131.45
2020-04-21 09:00:00,69.991008,85.231544,110.2867049715,30.211008,8.811544,31.4698,39.78,76.42,86.1537277197,132.2,95.451008,18.881544,97.3006044793,30.211008,8.811544,31.4698,65.24,10.07,66.0125934955,130.98,92.011008,18.301544,93.8134963956,30.211008,8.811544,31.4698,61.8,9.49,62.5243960387,133.2,67.851008,65.781544,94.503813773,30.211008,8.811544,31.4698,37.64,56.97,68.2814066932,132.2,30.211008,9.371544,31.6311688263,30.211008,8.811544,31.4698,0.0,0.56,0.56,131.88
2020-04-21 09:30:00,67.225024,84.880632,108.277077632,34.905024,10.180632,36.3594,32.32,74.7,81.3920905248,132.03,93.965024,19.100632,95.8867033437,34.905024,10.180632,36.3594,59.06,8.92,59.7298083037,130.95,90.845024,18.590632,92.7277196081,34.905024,10.180632,36.3594,55.94,8.41,56.5686459092,133.07,65.835024,68.400632,94.936277803,34.905024,10.180632,36.3594,30.93,58.22,65.9259683281,132.03,34.945024,10.780632,36.5701617262,34.905024,10.180632,36.3594,0.04,0.6000000000000001,0.6013318551,131.71
2020-04-21 10:00:00,64.391296,84.159128,105.9669657312,38.431296,11.209128,40.0326,25.96,72.95,77.4314154591,132.25,92.591296,18.869128,94.494402408,38.431296,11.209128,40.0326,54.16,7.66,54.6990054754,131.31,89.751296,18.419128,91.6218282396,38.431296,11.209128,40.0326,51.32,7.21,51.8239954075,133.34,63.631296,71.249128,95.5268552366,38.431296,11.209128,40.0326,25.2,60.04,65.1140660687,132.25,38.431296,11.769128,40.1929954858,38.431296,11.209128,40.0326,0.0,0.56,0.56,131.95
2020-04-21 10:30:00,61.359792,84.682856,104.5763365901,41.529792,12.112856,43.2602,19.83,72.57,75.2305376825,132.36,90.009792,19.522856,92.102684881,41.529792,12.112856,43.2602,48.48,7.41,49.0430270273,131.49,87.459792,19.092856,89.5195641573,41.529792,12.112856,43.2602,45.93,6.98,46.4573492571,133.5,61.219792,72.582856,94.9533249425,41.529792,12.112856,43.2602,19.69,60.47,63.5949447676,132.36,41.529792,12.712856,43.4320196542,41.529792,12.112856,43.2602,0.0,0.6000000000000001,0.6000000000000001,132.08
2020-04-21 11:00:00,58.370832,84.503576,102.7034974339,44.960831999999996,13.113576,46.8342,13.41,71.39,72.6385586311,132.26,88.760832,19.573576,90.8934000616,44.960831999999996,13.113576,46.8342,43.8,6.46,44.2738252244,131.37,86.480832,19.193576,88.5851435799,44.960831999999996,13.113576,46.8342,41.52,6.08,41.9628025756,133.42,58.880832,74.373576,94.8597975121,44.960831999999996,13.113576,46.8342,13.92,61.26,62.821604564,132.26,44.960831999999996,13.673576,46.9940751027,44.960831999999996,13.113576,46.8342,0.0,0.56,0.56,132.01
2020-04-21 11:30:00,56.483712,84.919416,101.9888078913,46.043712,13.429416,47.9622,10.44,71.49,72.2482781802,132.26,86.953712,19.689416,89.1550398632,46.043712,13.429416,47.9622,40.91,6.26,41.386177644200004,131.33,84.813712,19.329416,86.9884593847,46.043712,13.429416,47.9622,38.77,5.9,39.2163601065,133.39,57.263712,74.629416,94.0674356221,46.043712,13.429416,47.9622,11.22,61.2,62.22,132.26,46.043712,13.989416,48.1220030211,46.043712,13.429416,47.9622,0.0,0.56,0.56,132.01
2020-04-21 12:00:00,56.058176,85.016968,101.8351802883,47.098176,13.736968,49.0606,8.96,71.28,71.8409354059,132.15,86.178176,20.176968,88.5086891574,47.098176,13.736968,49.0606,39.08,6.44,39.6070700759,131.33,84.148176,19.796968,86.4455636,47.098176,13.736968,49.0606,37.05,6.06,37.5423241156,133.36,56.988176,74.956968,94.1604973201,47.098176,13.736968,49.0606,9.89,61.22,62.0137121934,132.15,47.098176,14.336968,49.2319696332,47.098176,13.736968,49.0606,0.0,0.6000000000000001,0.6000000000000001,131.95
2020-04-21 12:30:00,57.108,85.194,102.5638401192,48.048,14.014,50.05,9.06,71.18,71.754275134,131.95,86.718,20.264,89.0541476856,48.048,14.014,50.05,38.67,6.25,39.1718189519,131.05,84.698,19.904,87.0052896093,48.048,14.014,50.05,36.65,5.89,37.1202720895,133.15,58.038,75.154,94.9554272277,48.048,14.014,50.05,9.99,61.14,61.9507844987,131.95,48.048,14.574,50.2096781507,48.048,14.014,50.05,0.0,0.56,0.56,131.77
2020-04-21 13:00:00,56.06256,85.36408,102.1275515618,47.84256,13.95408,49.836,8.22,71.41,71.8815449194,131.99,86.33256,20.31408,88.6903194402,47.84256,13.95408,49.836,38.49,6.36,39.0119174099,131.11,84.32256,19.94408,86.6490649228,47.84256,13.95408,49.836,36.48,5.99,36.9685068673,133.2,57.07256,74.90408,94.1695189836,47.84256,13.95408,49.836,9.23,60.95,61.644913821,131.99,47.84256,14.51408,49.9956904703,47.84256,13.95408,49.836,0.0,0.56,0.56,131.84
2020-04-21 13:30:00,54.4036,85.4248,101.2775796907,48.1536,14.0448,50.16,6.25,71.38,71.6531011192,131.88,84.8736,20.6848,87.3578212183,48.1536,14.0448,50.16,36.72,6.64,37.3155195596,130.98,82.9336,20.3048,85.3830598655,48.1536,14.0448,50.16,34.78,6.26,35.3388737795,133.13,55.6536,74.7948,93.2286720918,48.1536,14.0448,50.16,7.5,60.75,61.2112122082,131.88,48.1536,14.6448,50.3312960294,48.1536,14.0448,50.16,0.0,0.6000000000000001,0.6000000000000001,131.75
2020-04-21 14:00:00,53.043008,85.952544,101.0019827417,47.563007999999996,13.872544,49.5448,5.48,72.08,72.2880128375,132.25,82.283008,21.172544,84.9633451846,47.563007999999996,13.872544,49.5448,34.72,7.3,35.4791262576,131.52,80.463008,20.762544,83.0986094334,47.563007999999996,13.872544,49.5448,32.9,6.89,33.6137189255,133.57,54.343008,74.752544,92.4181007864,47.563007999999996,13.872544,49.5448,6.78,60.88,61.2563694647,132.25,47.563007999999996,14.432544,49.7045074045,47.563007999999996,13.872544,49.5448,0.0,0.56,0.56,132.14
2020-04-21 14:30:00,53.617792,85.486856,100.9102084416,47.097792,13.736856,49.0602,6.52,71.75,72.0456306795,132.38,82.317792,21.136856,84.9881495346,47.097792,13.736856,49.0602,35.22,7.4,35.9890038762,131.75,80.457792,20.716856,83.0821546184,47.097792,13.736856,49.0602,33.36,6.98,34.0824001502,133.77,54.837792,75.196856,93.0685262789,47.097792,13.736856,49.0602,7.74,61.46,61.9454534248,132.38,47.137792,14.336856,49.2698373714,47.097792,13.736856,49.0602,0.04,0.6000000000000001,0.6013318551,132.28
2020-04-21 15:00:00,54.8244,84.1542,100.4372650613,46.8144,13.6542,48.765,8.01,70.5,70.9535770768,132.11,83.5944,20.4842,86.0675674165,46.8144,13.6542,48.765,36.78,6.83,37.4087864011,131.49,81.6544,20.0942,84.0905340273,46.8144,13.6542,48.765,34.84,6.44,35.4302018058,133.53,55.8944,75.8842,94.2475238985,46.8144,13.6542,48.765,9.08,62.23,62.8889441794,132.11,46.8144,14.2142,48.9247537449,46.8144,13.6542,48.765,0.0,0.56,0.56,132.02
2020-04-21 15:30:00,55.591056,84.962808,101.5334636976,46.261056,13.492808,48.1886,9.33,71.47,72.0764163926,132.11,84.561056,20.872808,87.0990603029,46.261056,13.492808,48.1886,38.3,7.38,39.0045433251,131.49,82.531056,20.442808,85.0251939333,46.261056,13.492808,48.1886,36.27,6.95,36.9298713781,133.5,56.541056,74.892808,93.8393505078,46.261056,13.492808,48.1886,10.28,61.4,62.254625531,132.11,46.261056,14.052808,48.3483889589,46.261056,13.492808,48.1886,0.0,0.56,0.56,132.02
2020-04-21 16:00:00,56.467328,85.531304,102.489819472,44.987328,13.121304,46.8618,11.48,72.41,73.3143812632,132.07,85.887328,21.261304,88.4798065027,44.987328,13.121304,46.8618,40.9,8.14,41.7021534216,131.38,83.707328,20.811304,86.2555919061,44.987328,13.121304,46.8618,38.72,7.69,39.4762523551,133.44,57.217328,73.561304,93.1938199112,44.987328,13.121304,46.8618,12.23,60.44,61.6649535798,132.07,44.987328,13.721304,47.0333271632,44.987328,13.121304,46.8618,0.0,0.6000000000000001,0.6000000000000001,132.02
2020-04-21 16:30:00,61.709632,85.566976,105.4978012252,42.229632,12.316976,43.9892,19.48,73.25,75.7959952768,132.88,90.489632,21.326976,92.9688840677,42.229632,12.316976,43.9892,48.26,9.01,49.0938662156,132.5,87.999632,20.816976,90.4283236708,42.229632,12.316976,43.9892,45.77,8.5,46.5525820981,134.34,61.569632,73.636976,95.9855396351,42.229632,12.316976,43.9892,19.34,61.32,64.2975738267,132.88,42.229632,12.876975999999999,44.1492732642,42.229632,12.316976,43.9892,0.0,0.56,0.56,132.83
2020-04-21 17:00:00,67.231808,87.130944,110.0541567106,40.151808,11.710944,41.8248,27.08,75.42,80.1342798058,132.63,95.941808,21.690944000000002,98.3632430023,40.151808,11.710944,41.8248,55.79,9.98,56.675607628,132.0,93.071808,21.140944,95.4426579554,40.151808,11.710944,41.8248,52.92,9.43,53.7536166225,133.92,66.331808,70.740944,96.9752025549,40.151808,11.710944,41.8248,26.18,59.03,64.5750207123,132.63,40.151808,12.310944,41.9967502057,40.151808,11.710944,41.8248,0.0,0.6000000000000001,0.6000000000000001,132.59
2020-04-21 17:30:00,72.790624,88.166432,114.3319494888,37.530624,10.946432,39.0944,35.26,77.22,84.8893161711,132.44,102.470624,21.376432,104.676552427,37.530624,10.946432,39.0944,64.94,10.43,65.7722471868,131.5,99.110624,20.786432,101.2669321396,37.530624,10.946432,39.0944,61.58,9.84,62.3612219252,133.54,71.030624,67.676432,98.1093726108,37.530624,10.946432,39.0944,33.5,56.73,65.8827966923,132.44,37.530624,11.506432,39.2548814187,37.530624,10.946432,39.0944,0.0,0.56,0.56,132.42
2020-04-21 18:00:00,78.893744,87.098592,117.517605365,32.223744,9.398592,33.5664,46.67,77.7,90.6387273741,131.46,107.293744,20.298592,109.1969795311,32.223744,9.398592,33.5664,75.07,10.9,75.8572007129,130.23,103.413744,19.368592,105.2119042892,32.223744,9.398592,33.5664,71.19,9.97,71.8847480346,132.45,75.983744,64.038592,99.3703709241,32.223744,9.398592,33.5664,43.76,54.64,70.0033370633,131.46,32.223744,9.958592,33.7274848158,32.223744,9.398592,33.5664,0.0,0.56,0.56,131.44
2020-04-21 18:30:00,82.039136,93.707248,124.5450447162,27.179136,7.927248,28.3116,54.86,85.78,101.8225318876,131.95,111.419136,11.427248,112.0035975487,27.179136,7.927248,28.3116,84.24,3.5,84.3126775758,133.54,106.979136,11.027248,107.5459703465,27.179136,7.927248,28.3116,79.8,3.1,79.8601903329,135.18,78.359136,56.257248,96.4625945494,27.179136,7.927248,28.3116,51.18,48.33,70.39304866250001,131.95,27.179136,8.487248,28.4734755926,27.179136,7.927248,28.3116,0.0,0.56,0.56,131.93
2020-04-21 19:00:00,83.593264,93.135952,125.1484691921,22.203264,6.475952,23.1284,61.39,86.66,106.2011661895,131.7,111.633264,10.535952,112.1293534978,22.203264,6.475952,23.1284,89.43,4.06,89.5221117937,133.22,106.893264,10.225952,107.3812832056,22.203264,6.475952,23.1284,84.69,3.75,84.7729827245,134.9,79.203264,53.535952,95.5994518018,22.203264,6.475952,23.1284,57.0,47.06,73.91646366,131.7,22.203264,7.035952,23.2914051272,22.203264,6.475952,23.1284,0.0,0.56,0.56,131.69
2020-04-21 19:30:00,84.589856,92.911208,125.6500549547,18.449856,5.381208,19.2186,66.14,87.53,109.708707494,131.8,110.369856,10.281208,110.8476808571,18.449856,5.381208,19.2186,91.92,4.9,92.0505100475,133.37,105.489856,9.931208,105.9563051981,18.449856,5.381208,19.2186,87.04,4.55,87.1588440722,135.03,79.729856,51.771208,95.0637045121,18.449856,5.381208,19.2186,61.28,46.39,76.8587698314,131.8,18.449856,5.981208,19.3951549507,18.449856,5.381208,19.2186,0.0,0.6000000000000001,0.6000000000000001,131.78
2020-04-21 20:00:00,84.505616,93.152888,125.772253213,15.815616,4.612888,16.4746,68.69,88.54,112.0609106692,132.31,108.675616,10.032888,109.1377494481,15.815616,4.612888,16.4746,92.86,5.42,93.0180412608,134.09,103.775616,9.652888,104.22359005,15.815616,4.612888,16.4746,87.96,5.04,88.1042745842,135.59,79.375616,51.002888,94.3492607269,15.815616,4.612888,16.4746,63.56,46.39,78.688663097,132.31,15.815616,5.172888,16.6400865298,15.815616,4.612888,16.4746,0.0,0.56,0.56,132.29
2020-04-21 20:30:00,84.559312,93.840216,126.3181039473,15.909312,4.640216,16.5722,68.65,89.2,112.5587069044,132.04,109.529312,10.330216,110.0153786968,15.909312,4.640216,16.5722,93.62,5.69,93.7927529183,133.67,104.569312,9.920216,105.0388104352,15.909312,4.640216,16.5722,88.66,5.28,88.8170816904,135.24,79.449312,50.170216,93.9640556317,15.909312,4.640216,16.5722,63.54,45.53,78.1684878963,132.04,15.909312,5.200216,16.7376358773,15.909312,4.640216,16.5722,0.0,0.56,0.56,132.02
2020-04-21 21:00:00,84.608352,93.814936,126.3321631448,16.268352,4.744936,16.9462,68.34,89.07,112.266738173,131.76,110.338352,10.794936,110.8651548744,16.268352,4.744936,16.9462,94.07,6.05,94.2643485099,133.37,105.368352,10.384936,105.8788765473,16.268352,4.744936,16.9462,89.1,5.64,89.2783265972,134.97,79.508352,49.954936000000004,93.8992740575,16.268352,4.744936,16.9462,63.24,45.21,77.7382897934,131.76,16.348352,5.304936,17.187523355,16.268352,4.744936,16.9462,0.08,0.56,0.5656854249000001,131.72
2020-04-21 21:30:00,83.302768,95.006224,126.3547931627,16.032768,4.6762239999999995,16.7008,67.27,90.33,112.6266478237,132.39,108.042768,11.606224,108.6643646861,16.032768,4.6762239999999995,16.7008,92.01,6.93,92.2706074544,134.23,103.172768,11.156224,103.7741846064,16.032768,4.6762239999999995,16.7008,87.14,6.48,87.3806042552,135.68,78.322768,49.826224,92.8283824338,16.032768,4.6762239999999995,16.7008,62.29,45.15,76.9322208181,132.39,16.032768,5.236224,16.8661700312,16.032768,4.6762239999999995,16.7008,0.0,0.56,0.56,132.33
2020-04-21 22:00:00,78.7832,97.8676,125.6378117129,15.0432,4.3876,15.67,63.74,93.48,113.1428212482,132.77,101.9332,13.8176,102.8654622893,15.0432,4.3876,15.67,86.89,9.43,87.4002116702,134.75,97.3432,13.2276,98.2378134325,15.0432,4.3876,15.67,82.3,8.84,82.7733991087,136.1,74.1432,47.4876,88.047068435,15.0432,4.3876,15.67,59.1,43.1,73.1465651962,132.77,15.0432,4.9475999999999996,15.8359278857,15.0432,4.3876,15.67,0.0,0.56,0.56,132.7
2020-04-21 22:30:00,74.42032,97.92676,122.9960745431,15.04032,4.38676,15.667,59.38,93.54,110.7958302464,133.17,96.72032,15.93676,98.0244899002,15.04032,4.38676,15.667,81.68,11.55,82.4925748174,135.05,92.39032,15.25676,93.6415503684,15.04032,4.38676,15.667,77.35,10.87,78.110046729,136.36,70.23032,48.16676,85.1606400645,15.04032,4.38676,15.667,55.19,43.78,70.4458976804,133.17,15.04032,4.94676,15.8329296152,15.04032,4.38676,15.667,0.0,0.56,0.56,133.09
2020-04-21 23:00:00,71.406448,92.181464,116.6031865824,14.576448,4.251464,15.1838,56.83,87.93,104.6963886674,133.38,90.326448,23.411464,93.3111132445,14.576448,4.251464,15.1838,75.75,19.16,78.1355751243,132.81,86.386448,22.351464,89.2311960079,14.576448,4.251464,15.1838,71.81,18.1,74.0559659987,134.55,67.466448,53.421464,86.0556472385,14.576448,4.251464,15.1838,52.89,49.17,72.2152407737,133.38,14.576448,4.851464,15.3626019684,14.576448,4.251464,15.1838,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-04-21 23:30:00,66.621152,92.985336,114.388157625,14.761152,4.305336,15.3762,51.86,88.68,102.7307256861,133.52,84.921152,24.385336,88.3529663839,14.761152,4.305336,15.3762,70.16,20.08,72.9769278608,133.08,81.261152,23.275336,84.5287885296,14.761152,4.305336,15.3762,66.5,18.97,69.1528083305,134.77,63.201152,53.225336,82.6276104365,14.761152,4.305336,15.3762,48.44,48.92,68.8447528865,133.52,14.761152,4.865336,15.5423004333,14.761152,4.305336,15.3762,0.0,0.56,0.56,133.4
2020-04-22 00:00:00,63.880992,93.224456,113.0114168365,13.660992,3.9844559999999998,14.2302,50.22,89.24,102.4003222651,134.08,80.830992,24.774456,84.5424327649,13.660992,3.9844559999999998,14.2302,67.17,20.79,70.3138179876,133.86,77.340992,23.654456,80.8774525576,13.660992,3.9844559999999998,14.2302,63.68,19.67,66.6487156665,135.42,60.610992,53.504456,80.8481240542,13.660992,3.9844559999999998,14.2302,46.95,49.52,68.2387932191,134.08,13.660992,4.584456,14.4097168341,13.660992,3.9844559999999998,14.2302,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-04-22 00:30:00,61.55312,96.00716,114.0445586295,12.81312,3.7371600000000003,13.347,48.74,92.27,104.3520028557,134.9,77.17312,25.72716,81.3484923782,12.81312,3.7371600000000003,13.347,64.36,21.99,68.0130112552,134.77,73.82312,24.53716,77.7941210337,12.81312,3.7371600000000003,13.347,61.01,20.8,64.4582042877,136.19,58.43312,52.19716,78.3515987393,12.81312,3.7371600000000003,13.347,45.62,48.46,66.5549096611,134.9,12.81312,4.33716,13.5272687931,12.81312,3.7371600000000003,13.347,0.0,0.6000000000000001,0.6000000000000001,134.73
2020-04-22 01:00:00,60.326208,96.365144,113.6903353403,12.086208,3.525144,12.5898,48.24,92.84,104.6248689366,134.99,75.236208,26.165144,79.6561469992,12.086208,3.525144,12.5898,63.15,22.64,67.0857071216,134.88,71.946208,24.945144,76.1479944238,12.086208,3.525144,12.5898,59.86,21.42,63.5770084229,136.3,57.276208,51.485144,77.0148301015,12.086208,3.525144,12.5898,45.19,47.96,65.8961129354,134.99,12.086208,4.085144,12.757931859,12.086208,3.525144,12.5898,0.0,0.56,0.56,134.81
2020-04-22 01:30:00,61.801984,96.108912,114.2646410407,11.241984,3.278912,11.7104,50.56,92.83,105.705830019,134.92,76.341984,25.768912,80.5737882113,11.241984,3.278912,11.7104,65.1,22.49,68.8753228668,134.76,72.951984,24.548912,76.9716899251,11.241984,3.278912,11.7104,61.71,21.27,65.2727891238,136.21,58.491984,51.198912,77.7344246923,11.241984,3.278912,11.7104,47.25,47.92,67.2970199935,134.92,11.241984,3.8789119999999997,11.8923573172,11.241984,3.278912,11.7104,0.0,0.6000000000000001,0.6000000000000001,134.74
2020-04-22 02:00:00,62.82856,96.01708,114.7462748999,11.57856,3.37708,12.061,51.25,92.64,105.8712996992,134.89,77.82856,25.55708,81.9173308269,11.57856,3.37708,12.061,66.25,22.18,69.8642605343,134.67,74.39856,24.36708,78.2872934632,11.57856,3.37708,12.061,62.82,20.99,66.2339225775,136.15,59.47856,51.40708,78.6154372487,11.57856,3.37708,12.061,47.9,48.03,67.8328158047,134.89,11.57856,3.97708,12.2425576168,11.57856,3.37708,12.061,0.0,0.6000000000000001,0.6000000000000001,134.69
2020-04-22 02:30:00,62.313088,96.427984,114.8097427678,11.273088,3.287984,11.7428,51.04,93.14,106.2080091142,135.25,77.443088,25.557984,81.5514710175,11.273088,3.287984,11.7428,66.17,22.27,69.8170595199,135.07,74.023088,24.347984,77.9245909962,11.273088,3.287984,11.7428,62.75,21.06,66.1897733793,136.51,58.953088,51.487984,78.2718281447,11.273088,3.287984,11.7428,47.68,48.2,67.7983952612,135.25,11.273088,3.887984,11.9247193946,11.273088,3.287984,11.7428,0.0,0.6000000000000001,0.6000000000000001,135.05
2020-04-22 03:00:00,61.048896,96.645928,114.3127425172,10.648896,3.105928,11.0926,50.4,93.54,106.2539015754,135.53,75.828896,25.715928,80.0707838196,10.648896,3.105928,11.0926,65.18,22.61,68.990176837,135.43,72.468896,24.505928,76.5002051932,10.648896,3.105928,11.0926,61.82,21.4,65.4192051312,136.81,57.738896,51.465928,77.3467637086,10.648896,3.105928,11.0926,47.09,48.36,67.4993162928,135.53,10.688896,3.665928,11.3000675131,10.648896,3.105928,11.0926,0.04,0.56,0.5614267539000001,135.32
2020-04-22 03:30:00,61.040576,94.095168,112.1599418659,10.440576,3.045168,10.8756,50.6,91.05,104.1655533274,135.46,74.160576,28.885168,79.5873354438,10.440576,3.045168,10.8756,63.72,25.84,68.7600465387,134.34,70.870576,27.505168,76.0208708795,10.440576,3.045168,10.8756,60.43,24.46,65.1926107776,135.9,57.730576,53.565168,78.7530737696,10.440576,3.045168,10.8756,47.29,50.52,69.1998157512,135.46,10.440576,3.645168,11.0586109869,10.440576,3.045168,10.8756,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-04-22 04:00:00,61.426544,89.193992,108.2995314703,11.156544,3.253992,11.6214,50.27,85.94,99.5628268984,135.18,72.546544,34.363992,80.2738126198,11.156544,3.253992,11.6214,61.39,31.11,68.8227011966,132.18,69.396544,32.743992,76.7336258184,11.156544,3.253992,11.6214,58.24,29.49,65.2806073808,134.11,58.146544,57.683992,81.9052105314,11.156544,3.253992,11.6214,46.99,54.43,71.907475272,135.18,11.156544,3.853992,11.8034625581,11.156544,3.253992,11.6214,0.0,0.6000000000000001,0.6000000000000001,134.95
2020-04-22 04:30:00,60.52384,89.35612,107.9242854496,12.12384,3.53612,12.629,48.4,85.82,98.5273180392,135.08,72.69384,34.46612,80.4506544523,12.12384,3.53612,12.629,60.57,30.93,68.0102183499,132.01,69.56384,32.83612,76.9242394321,12.12384,3.53612,12.629,57.44,29.3,64.4813430381,133.98,57.46384,57.84612,81.5369027288,12.12384,3.53612,12.629,45.34,54.31,70.7480861932,135.08,12.12384,4.13612,12.8099564792,12.12384,3.53612,12.629,0.0,0.6000000000000001,0.6000000000000001,134.84
2020-04-22 05:00:00,60.651328,89.083304,107.7702122097,11.771328,3.433304,12.261800000000001,48.88,85.65,98.6163115311,135.0,72.671328,34.153304,80.2967626209,11.771328,3.433304,12.261800000000001,60.9,30.72,68.2094450938,131.89,69.531328,32.533304,76.7660174986,11.771328,3.433304,12.261800000000001,57.76,29.1,64.6763295186,133.89,57.561328,57.833304,81.5965534363,11.771328,3.433304,12.261800000000001,45.79,54.4,71.1061467104,135.0,11.771328,4.033304,12.4431388339,11.771328,3.433304,12.261800000000001,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-04-22 05:30:00,63.881104,88.479072,109.1299300386,9.871104,2.879072,10.2824,54.01,85.6,101.2148215431,134.87,73.741104,33.319072,80.9191632315,9.871104,2.879072,10.2824,63.87,30.44,70.7528833335,131.66,70.451104,31.709072,77.2581600992,9.871104,2.879072,10.2824,60.58,28.83,67.090277239,133.71,60.241104,56.929072,82.8849193154,9.871104,2.879072,10.2824,50.37,54.05,73.8819287783,134.87,9.871104,3.479072,10.4662618045,9.871104,2.879072,10.2824,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-04-22 06:00:00,64.432384,88.296112,109.305697483,9.792384,2.856112,10.2004,54.64,85.44,101.4175684978,135.11,74.482384,33.046112,81.4841766519,9.792384,2.856112,10.2004,64.69,30.19,71.3878995349,131.93,71.152384,31.456112,77.7955572706,9.792384,2.856112,10.2004,61.36,28.6,67.6979290673,133.95,60.742384,57.386112,83.5631681094,9.792384,2.856112,10.2004,50.95,54.53,74.6285695964,135.11,9.792384,3.456112,10.3843870575,9.792384,2.856112,10.2004,0.0,0.6000000000000001,0.6000000000000001,134.86
2020-04-22 06:30:00,69.008416,84.773288,109.3099805011,10.468416,3.053288,10.9046,58.54,81.72,100.524076718,134.15,80.078416,30.563288,85.7127019901,10.468416,3.053288,10.9046,69.61,27.51,74.8488623828,130.82,76.488416,29.113288,81.8416844912,10.468416,3.053288,10.9046,66.02,26.06,70.9772076092,132.98,64.898416,59.143288,87.8050847888,10.468416,3.053288,10.9046,54.43,56.09,78.1582561218,134.15,10.468416,3.613288,11.0744563623,10.468416,3.053288,10.9046,0.0,0.56,0.56,133.89
2020-04-22 07:00:00,72.622608,82.440344,109.8656156928,11.212608,3.270344,11.6798,61.41,79.17,100.1951944955,133.64,84.682608,28.590344,89.3786991834,11.212608,3.270344,11.6798,73.47,25.32,77.7106382679,130.18,80.892608,27.240344,85.356021289,11.212608,3.270344,11.6798,69.68,23.97,73.6876061492,132.44,68.222608,60.630344,91.2708214923,11.212608,3.270344,11.6798,57.01,57.36,80.8721812492,133.64,11.212608,3.8703440000000002,11.8617933231,11.212608,3.270344,11.6798,0.0,0.6000000000000001,0.6000000000000001,133.38
2020-04-22 07:30:00,76.948048,85.270264,114.8565192475,12.138048,3.540264,12.6438,64.81,81.73,104.3078568469,133.42,91.378048,20.300264,93.6058137872,12.138048,3.540264,12.6438,79.24,16.76,80.9930564925,132.0,87.318048,18.720264,89.302238442,12.138048,3.540264,12.6438,75.18,15.18,76.6972281116,133.92,72.198048,58.180264,92.7227116413,12.138048,3.540264,12.6438,60.06,54.64,81.1956476666,133.42,12.138048,4.140264,12.8247415272,12.138048,3.540264,12.6438,0.0,0.6000000000000001,0.6000000000000001,133.13
2020-04-22 08:00:00,77.317952,86.647736,116.1287899506,14.837952,4.327736,15.4562,62.48,82.32,103.3456956046,133.1,93.027952,18.097736,94.7719784622,14.837952,4.327736,15.4562,78.19,13.77,79.393255381,132.0,88.967952,17.317736,90.6377430392,14.837952,4.327736,15.4562,74.13,12.99,75.2595309579,134.12,72.787952,58.047736,93.1000838403,14.837952,4.327736,15.4562,57.95,53.72,79.0192438587,133.1,14.837952,4.887736,15.6222528068,14.837952,4.327736,15.4562,0.0,0.56,0.56,132.8
2020-04-22 08:30:00,79.077712,84.946416,116.0567883685,18.467712,5.386416,19.2372,60.61,79.56,100.0168270842,133.15,95.717712,17.016416,97.2185106037,18.467712,5.386416,19.2372,77.25,11.63,78.1205440329,132.06,91.717712,16.366416,93.1665082913,18.467712,5.386416,19.2372,73.25,10.98,74.0683663921,134.19,74.747712,61.526416,96.8128106969,18.467712,5.386416,19.2372,56.28,56.14,79.4930059817,133.15,18.467712,5.986416,19.4137467543,18.467712,5.386416,19.2372,0.0,0.6000000000000001,0.6000000000000001,132.85
2020-04-22 09:00:00,76.198512,85.290816,114.3710475818,22.528512,6.570816,23.4672,53.67,78.72,95.274903831,133.36,95.498512,17.390816,97.069079914,22.528512,6.570816,23.4672,72.97,10.82,73.767833776,132.34,91.718512,16.770816,93.2391855005,22.528512,6.570816,23.4672,69.19,10.2,69.9378016526,134.39,72.558512,63.700816,96.5532579602,22.528512,6.570816,23.4672,50.03,57.13,75.9396984455,133.36,22.568512,7.130816,23.6682544925,22.528512,6.570816,23.4672,0.04,0.56,0.5614267539000001,133.06
2020-04-22 09:30:00,74.023264,84.715952,112.4999383843,25.563264,7.455952,26.6284,48.46,77.26,91.200214912,133.16,94.633264,17.205952,96.1847152074,25.563264,7.455952,26.6284,69.07,9.75,69.7547661454,132.3,91.033264,16.645952,92.542654341,25.563264,7.455952,26.6284,65.47,9.19,66.1118521901,134.18,70.963264,65.525952,96.5890015635,25.563264,7.455952,26.6284,45.4,58.07,73.7108194229,133.16,25.603264,8.055952,26.8407430985,25.563264,7.455952,26.6284,0.04,0.6000000000000001,0.6013318551,132.85
2020-04-22 10:00:00,71.3836,84.4798,110.6004292804,28.8336,8.4098,30.035,42.55,76.07,87.1616165522,133.3,92.6436,17.3898,94.2615603786,28.8336,8.4098,30.035,63.81,8.98,64.4387810251,132.61,89.3436,16.8898,90.9260370026,28.8336,8.4098,30.035,60.51,8.48,61.1013134065,134.39,68.8836,67.7398,96.6107181062,28.8336,8.4098,30.035,40.05,59.33,71.5824797,133.3,28.8336,8.9698,30.1965859163,28.8336,8.4098,30.035,0.0,0.56,0.56,133.03
2020-04-22 10:30:00,66.53992,85.59956,108.4197658446,32.32992,9.42956,33.677,34.21,76.17,83.4996586819,133.06,89.58992,18.43956,91.4678694329,32.32992,9.42956,33.677,57.26,9.01,57.9645382971,132.28,86.61992,17.91956,88.4540624923,32.32992,9.42956,33.677,54.29,8.49,54.9498334847,134.12,64.89992,68.05956,94.0430929064,32.32992,9.42956,33.677,32.57,58.63,67.0692313956,133.06,32.32992,10.02956,33.8499010486,32.32992,9.42956,33.677,0.0,0.6000000000000001,0.6000000000000001,132.8
2020-04-22 11:00:00,61.635616,87.707888,107.1989868288,35.855616,10.457888,37.3496,25.78,77.25,81.4381415554,134.5,86.745616,19.117888,88.8273355269,35.855616,10.457888,37.3496,50.89,8.66,51.621581727,134.02,84.085616,18.607888,86.1199414417,35.855616,10.457888,37.3496,48.23,8.15,48.9137547117,135.6,60.915616,70.857888,93.4427769519,35.855616,10.457888,37.3496,25.06,60.4,65.3923818193,134.5,35.855616,11.057888,37.5220213443,35.855616,10.457888,37.3496,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-04-22 11:30:00,58.934608,88.246344,106.1164702084,39.244608,11.446344,40.8798,19.69,76.8,79.2838955905,134.33,85.354608,19.906344,87.6451461193,39.244608,11.446344,40.8798,46.11,8.46,46.8796725671,133.85,82.944608,19.426344,85.1891474161,39.244608,11.446344,40.8798,43.7,7.98,44.4226338706,135.46,58.854608,71.976344,92.9755827002,39.244608,11.446344,40.8798,19.61,60.53,63.627297601,134.33,39.244608,12.046344,41.0518411382,39.244608,11.446344,40.8798,0.0,0.6000000000000001,0.6000000000000001,134.13
2020-04-22 12:00:00,60.379008,85.340544,104.5401026271,40.219008,11.730544,41.894800000000004,20.16,73.61,76.3207553684,133.85,85.329008,18.760544,87.3670282054,40.219008,11.730544,41.894800000000004,45.11,7.03,45.6544959451,133.47,82.959008,18.390544,84.9729905144,40.219008,11.730544,41.894800000000004,42.74,6.66,43.255788052,135.11,60.249008,74.490544,95.8059711626,40.219008,11.730544,41.894800000000004,20.03,62.76,65.8788167775,133.85,40.219008,12.290544,42.0550362777,40.219008,11.730544,41.894800000000004,0.0,0.56,0.56,133.67
2020-04-22 12:30:00,64.102416,84.105288,105.7488496703,40.612416,11.845288,42.3046,23.49,72.26,75.9821538258,133.69,87.632416,18.525288,89.5691164938,40.612416,11.845288,42.3046,47.02,6.68,47.4921340856,133.35,85.172416,18.115288,87.0775752223,40.612416,11.845288,42.3046,44.56,6.27,44.9989610991,135.04,63.592416,75.255288,98.5259039272,40.612416,11.845288,42.3046,22.98,63.41,67.4455965946,133.69,40.612416,12.445288,42.4765055856,40.612416,11.845288,42.3046,0.0,0.6000000000000001,0.6000000000000001,133.54
2020-04-22 13:00:00,63.468416,84.803288,105.9237342863,40.228416,11.733288,41.9046,23.24,73.07,76.6767402802,133.98,86.828416,18.873288,88.8559217216,40.228416,11.733288,41.9046,46.6,7.14,47.1438182586,133.64,84.398416,18.383288,86.3772996857,40.228416,11.733288,41.9046,44.17,6.65,44.6677892894,135.33,62.958416,74.713288,97.7028021553,40.228416,11.733288,41.9046,22.73,62.98,66.9562043428,133.98,40.228416,12.333288,42.076542714,40.228416,11.733288,41.9046,0.0,0.6000000000000001,0.6000000000000001,133.87
2020-04-22 13:30:00,58.293392,87.017656,104.7386843845,40.003392,11.667656,41.6702,18.29,75.35,77.5380332482,134.01,83.873392,19.317656,86.0692611733,40.003392,11.667656,41.6702,43.87,7.65,44.5320042217,133.55,81.573392,18.777656,83.7067419462,40.003392,11.667656,41.6702,41.57,7.11,42.1736529127,135.21,58.353392,73.027656,93.4781091955,40.003392,11.667656,41.6702,18.35,61.36,64.0450786556,134.01,40.003392,12.267656,41.8421648011,40.003392,11.667656,41.6702,0.0,0.6000000000000001,0.6000000000000001,133.92
2020-04-22 14:00:00,58.705152,84.647336,103.0119719413,39.625152,11.557336,41.2762,19.08,73.09,75.5393572914,134.09,82.385152,19.437336,84.6470513417,39.625152,11.557336,41.2762,42.76,7.88,43.4800183993,134.0,80.145152,18.897336,82.342909209,39.625152,11.557336,41.2762,40.52,7.34,41.1794366159,135.59,58.665152,74.887336,95.1299803025,39.625152,11.557336,41.2762,19.04,63.33,66.1302540446,134.09,39.625152,12.117336,41.4364875775,39.625152,11.557336,41.2762,0.0,0.56,0.56,134.04
2020-04-22 14:30:00,58.125504,83.493272,101.7334786809,39.645504,11.563272,41.2974,18.48,71.93,74.2659767323,132.25,81.795504,19.343272,84.0515713493,39.645504,11.563272,41.2974,42.15,7.78,42.8619983202,131.75,79.575504,18.893272,81.7876308724,39.645504,11.563272,41.2974,39.93,7.33,40.5972141901,133.69,58.135504,72.913272,93.252785798,39.645504,11.563272,41.2974,18.49,61.35,64.0757567259,132.25,39.645504,12.163272,41.4694004437,39.645504,11.563272,41.2974,0.0,0.6000000000000001,0.6000000000000001,132.19
2020-04-22 15:00:00,55.3052,84.3086,100.8295848499,39.1152,11.4086,40.745,16.19,72.9,74.6761414375,132.39,81.3652,19.4486,83.657299819,39.1152,11.4086,40.745,42.25,8.04,43.00818643,131.81,79.1352,18.9886,81.3814893511,39.1152,11.4086,40.745,40.02,7.58,40.7315209635,133.77,55.5552,71.9786,90.9246891939,39.1152,11.4086,40.745,16.44,60.57,62.761441188,132.39,39.1152,11.9686,40.9053328675,39.1152,11.4086,40.745,0.0,0.56,0.56,132.34
2020-04-22 15:30:00,57.68576,83.72668,101.6749912742,38.04576,11.09668,39.631,19.64,72.63,75.2385971427,132.27,82.75576,19.06668,84.9238135001,38.04576,11.09668,39.631,44.71,7.97,45.4148103596,131.68,80.40576,18.60668,82.5305687718,38.04576,11.09668,39.631,42.36,7.51,43.0205729855,133.67,57.58576,71.76668,92.013999549,38.04576,11.09668,39.631,19.54,60.67,63.7390029731,132.27,38.08576,11.69668,39.8414035621,38.04576,11.09668,39.631,0.04,0.6000000000000001,0.6013318551,132.23
2020-04-22 16:00:00,62.51384,81.42612,102.6557022761,35.88384,10.46612,37.379,26.63,70.96,75.7923380033,132.05,85.37384,18.76612,87.4120118531,35.88384,10.46612,37.379,49.49,8.3,50.1811727643,131.68,82.76384,18.29612,84.762026985,35.88384,10.46612,37.379,46.88,7.83,47.529394063,133.65,61.69384,72.09612,94.8893061045,35.88384,10.46612,37.379,25.81,61.63,66.8162629904,132.05,35.88384,11.02612,37.5396496441,35.88384,10.46612,37.379,0.0,0.56,0.56,132.03
2020-04-22 16:30:00,68.972208,83.353144,108.1892420302,33.782208,9.853144,35.1898,35.19,73.5,81.4897913852,132.94,89.872208,19.553144,91.9746661374,33.782208,9.853144,35.1898,56.09,9.7,56.9225623106,132.77,86.982208,19.013144,89.0359711202,33.782208,9.853144,35.1898,53.2,9.16,53.9828268989,134.55,67.192208,70.883144,97.6688943279,33.782208,9.853144,35.1898,33.41,61.03,69.5764974686,132.94,33.782208,10.453144,35.3624913834,33.782208,9.853144,35.1898,0.0,0.6000000000000001,0.6000000000000001,132.93
2020-04-22 17:00:00,69.600944,87.718192,111.9766610211,31.810944,9.278192,33.1364,37.79,78.44,87.0684655889,133.01,93.750944,20.468192,95.9592954572,31.810944,9.278192,33.1364,61.94,11.19,62.9426699465,132.45,90.570944,19.848192,92.7202600445,31.810944,9.278192,33.1364,58.76,10.57,59.703119684,134.26,67.580944,66.228192,94.6221824284,31.810944,9.278192,33.1364,35.77,56.95,67.2517315762,133.01,31.810944,9.838192,33.2975401494,31.810944,9.278192,33.1364,0.0,0.56,0.56,133.01
2020-04-22 17:30:00,76.578976,87.716368,116.4409755212,28.478976,8.306367999999999,29.6656,48.1,79.41,92.8415752775,132.46,100.538976,19.266368,102.3683477987,28.478976,8.306367999999999,29.6656,72.06,10.96,72.8887179199,131.52,96.878976,18.656368,98.6589887327,28.478976,8.306367999999999,29.6656,68.4,10.35,69.1786274799,133.48,73.428976,63.366368,96.9902629645,28.478976,8.306367999999999,29.6656,44.95,55.06,71.078168941,132.46,28.478976,8.906368,29.8391599238,28.478976,8.306367999999999,29.6656,0.0,0.6000000000000001,0.6000000000000001,132.47
2020-04-22 18:00:00,85.757136,81.601248,118.3767293436,24.827136,7.241248,25.8616,60.93,74.36,96.1346685645,131.23,106.427136,17.471248,107.8516563797,24.827136,7.241248,25.8616,81.6,10.23,82.2387554624,130.4,102.257136,16.881248,103.6412002871,24.827136,7.241248,25.8616,77.43,9.64,78.0277803093,132.55,81.287136,64.631248,103.8498757684,24.827136,7.241248,25.8616,56.46,57.39,80.5067928811,131.23,24.827136,7.801248,26.0239534337,24.827136,7.241248,25.8616,0.0,0.56,0.56,131.25
2020-04-22 18:30:00,83.725712,84.945416,119.2716166962,21.995712,6.4154160000000005,22.9122,61.73,78.53,99.8877059502,131.54,107.555712,18.005416,109.052401116,21.995712,6.4154160000000005,22.9122,85.56,11.59,86.3414251678,130.45,103.175712,17.345416,104.6235681045,21.995712,6.4154160000000005,22.9122,81.18,10.93,81.9124978254,132.57,79.195712,60.535416,99.6819812678,21.995712,6.4154160000000005,22.9122,57.2,54.12,78.7452500155,131.54,21.995712,6.975416,23.0752632652,21.995712,6.4154160000000005,22.9122,0.0,0.56,0.56,131.57
2020-04-22 19:00:00,85.21144,84.87292,120.2680425392,18.66144,5.44292,19.439,66.55,79.43,103.6244536777,131.73,107.69144,17.27292,109.067868846,18.66144,5.44292,19.439,89.03,11.83,89.8125258525,130.62,103.11144,16.60292,104.4395806742,18.66144,5.44292,19.439,84.45,11.16,85.184201,132.73,80.19144,59.02292,99.5709402115,18.66144,5.44292,19.439,61.53,53.58,81.5889532964,131.73,18.66144,6.00292,19.6031729932,18.66144,5.44292,19.439,0.0,0.56,0.56,131.78
2020-04-22 19:30:00,85.462224,84.635232,120.2784861341,15.172224,4.425232,15.8044,70.29,80.21,106.650495545,131.93,106.652224,16.845232,107.9743429027,15.172224,4.425232,15.8044,91.48,12.42,92.319265595,130.88,101.952224,16.135232,103.221130057,15.172224,4.425232,15.8044,86.78,11.71,87.5665032989,132.95,80.082224,57.655232,98.6776994957,15.172224,4.425232,15.8044,64.91,53.23,83.9448688128,131.93,15.172224,4.985232,15.9702510688,15.172224,4.425232,15.8044,0.0,0.56,0.56,131.98
2020-04-22 20:00:00,84.581792,85.203856,120.0573888405,14.001792,4.083856,14.5852,70.58,81.12,107.5266980801,132.28,105.131792,17.323856,106.5495644094,14.001792,4.083856,14.5852,91.13,13.24,92.0867770095,131.35,100.431792,16.573856,101.7901642942,14.001792,4.083856,14.5852,86.43,12.49,87.3278019877,133.35,79.191792,57.133856,97.6504860285,14.001792,4.083856,14.5852,65.19,53.05,84.0478351893,132.28,14.001792,4.6838560000000005,14.764439923,14.001792,4.083856,14.5852,0.0,0.6000000000000001,0.6000000000000001,132.34
2020-04-22 20:30:00,85.569632,85.471976,120.9447005948,13.309632,3.881976,13.8642,72.26,81.59,108.9882365212,132.28,105.549632,17.471976,106.9859559039,13.309632,3.881976,13.8642,92.24,13.59,93.2357533353,131.35,100.809632,16.701976,102.1838436656,13.309632,3.881976,13.8642,87.5,12.82,88.4341698666,133.35,79.999632,56.601976,97.9985959452,13.309632,3.881976,13.8642,66.69,52.72,85.0114962814,132.28,13.309632,4.441976,14.0313026751,13.309632,3.881976,13.8642,0.0,0.56,0.56,132.34
2020-04-22 21:00:00,86.289248,85.691864,121.6097441663,14.029248,4.091864,14.6138,72.26,81.6,108.9957228519,132.16,106.419248,17.621864,107.8683755126,14.029248,4.091864,14.6138,92.39,13.53,93.3754410967,131.28,101.669248,16.851864,103.0563986813,14.029248,4.091864,14.6138,87.64,12.76,88.5640288153,133.2,80.699248,56.771864,98.6681973576,14.029248,4.091864,14.6138,66.67,52.68,84.9710027009,132.16,14.069248,4.651864,14.8183527411,14.029248,4.091864,14.6138,0.04,0.56,0.5614267539000001,132.2
2020-04-22 21:30:00,84.264016,86.199088,120.5433829145,14.294016,4.169088,14.8896,69.97,82.03,107.8180031349,132.35,104.534016,18.799088,106.2109514632,14.294016,4.169088,14.8896,90.24,14.63,91.4182394274,131.6,99.884016,17.969088,101.4874611755,14.294016,4.169088,14.8896,85.59,13.8,86.6953753092,133.47,78.924016,56.769087999999996,97.2200064489,14.294016,4.169088,14.8896,64.63,52.6,83.3294479761,132.35,14.294016,4.769088,15.0686128678,14.294016,4.169088,14.8896,0.0,0.6000000000000001,0.6000000000000001,132.37
2020-04-22 22:00:00,79.964112,87.251616,118.3516104773,13.994112,4.081616,14.5772,65.97,83.17,106.1569112211,132.17,99.404112,20.171616,101.4301314924,13.994112,4.081616,14.5772,85.41,16.09,86.9123477994,131.43,95.014112,19.271616,96.9488352813,13.994112,4.081616,14.5772,81.02,15.19,82.431647442,133.34,75.004112,55.351616,93.2170489273,13.994112,4.081616,14.5772,61.01,51.27,79.692113788,132.17,14.034112,4.641616,14.7817758987,13.994112,4.081616,14.5772,0.04,0.56,0.5614267539000001,132.17
2020-04-22 22:30:00,76.044896,89.533928,117.4697853525,14.104896,4.113928,14.6926,61.94,85.42,105.5136957935,132.99,94.674896,21.723928,97.1352921464,14.104896,4.113928,14.6926,80.57,17.61,82.4720376855,132.48,90.534896,20.753928,92.8832219573,14.104896,4.113928,14.6926,76.43,16.64,78.2204225251,134.22,71.514896,55.023928,90.233103695,14.104896,4.113928,14.6926,57.41,50.91,76.731585413,132.99,14.104896,4.713928,14.8717587514,14.104896,4.113928,14.6926,0.0,0.6000000000000001,0.6000000000000001,132.98
2020-04-22 23:00:00,69.883248,92.178864,115.6745923674,14.773248,4.308864,15.3888,55.11,87.87,103.7219793486,133.74,89.183248,23.068864,92.1185334777,14.773248,4.308864,15.3888,74.41,18.76,76.7384238827,133.35,85.373248,22.048864,88.1745080948,14.773248,4.308864,15.3888,70.6,17.74,72.7946948616,134.95,66.043248,54.558864,85.6643464188,14.773248,4.308864,15.3888,51.27,50.25,71.78910363,133.74,14.773248,4.868864,15.5548928997,14.773248,4.308864,15.3888,0.0,0.56,0.56,133.7
2020-04-22 23:30:00,66.407808,92.728944,114.0554865788,12.647808,3.6889440000000002,13.1748,53.76,89.04,104.0108609713,134.43,83.577808,23.738944,86.8837582769,12.647808,3.6889440000000002,13.1748,70.93,20.05,73.7093440481,134.33,79.937808,22.658943999999998,83.0871884892,12.647808,3.6889440000000002,13.1748,67.29,18.97,69.9128385921,135.79,62.757808,54.238944,82.9482098131,12.647808,3.6889440000000002,13.1748,50.11,50.55,71.1780485824,134.43,12.647808,4.288944,13.3552269857,12.647808,3.6889440000000002,13.1748,0.0,0.6000000000000001,0.6000000000000001,134.38
2020-04-23 00:00:00,62.855872,95.076296,113.9752723443,12.535872,3.656296,13.0582,50.32,91.42,104.3538154549,135.1,79.315872,24.936296,83.1434086944,12.535872,3.656296,13.0582,66.78,21.28,70.0885639744,135.08,75.855872,23.786296,79.4978062231,12.535872,3.656296,13.0582,63.32,20.13,66.4427520502,136.45,59.575872,53.246296,79.9027694281,12.535872,3.656296,13.0582,47.04,49.59,68.3515157111,135.1,12.535872,4.256296,13.2387364367,12.535872,3.656296,13.0582,0.0,0.6000000000000001,0.6000000000000001,135.02
2020-04-23 00:30:00,61.607344,91.493392,110.301884002,11.977344,3.493392,12.4764,49.63,88.0,101.0303761252,135.32,75.297344,29.823392,80.988423394,11.977344,3.493392,12.4764,63.32,26.33,68.5761715175,133.83,72.037344,28.453392,77.4530467243,11.977344,3.493392,12.4764,60.06,24.96,65.0400276753,135.42,58.417344,56.563392,81.3142262741,11.977344,3.493392,12.4764,46.44,53.07,70.520199234,135.32,11.977344,4.093392,12.6575126846,11.977344,3.493392,12.4764,0.0,0.6000000000000001,0.6000000000000001,135.22
