Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-23 01:00:00,60.21224,88.33232,106.9023507805,12.28224,3.58232,12.794,47.93,84.75,97.3645079071,134.65,72.85224,34.13232,80.4516260967,12.28224,3.58232,12.794,60.57,30.55,67.8382443759,131.68,69.75224,32.52232,76.9615246938,12.28224,3.58232,12.794,57.47,28.94,64.3453533676,133.65,57.16224,58.31232,81.6568940482,12.28224,3.58232,12.794,44.88,54.73,70.7784381009,134.65,12.28224,4.14232,12.961953340400001,12.28224,3.58232,12.794,0.0,0.56,0.56,134.53
2020-04-23 01:30:00,60.689232,88.569776,107.3675374657,12.479232,3.639776,12.9992,48.21,84.93,97.659147037,134.74,73.699232,34.309776,81.2941420187,12.479232,3.639776,12.9992,61.22,30.67,68.4728946372,131.74,70.569232,32.709776,77.7813984899,12.479232,3.639776,12.9992,58.09,29.07,64.957778595,133.72,57.639232,58.199776,81.9115070793,12.479232,3.639776,12.9992,45.16,54.56,70.8252723256,134.74,12.479232,4.239776,13.1797925568,12.479232,3.639776,12.9992,0.0,0.6000000000000001,0.6000000000000001,134.6
2020-04-23 02:00:00,62.26504,88.45272,108.1703234792,12.45504,3.63272,12.974,49.81,84.82,98.363959355,134.9,75.01504,34.05272,82.3823037163,12.45504,3.63272,12.974,62.56,30.42,69.5638555573,131.89,71.80504,32.45272,78.7981142211,12.45504,3.63272,12.974,59.35,28.82,65.9773817304,133.86,59.01504,58.50272,83.0983946512,12.45504,3.63272,12.974,46.56,54.87,71.9621462993,134.9,12.45504,4.23272,13.1546166801,12.45504,3.63272,12.974,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-04-23 02:30:00,61.170592,88.512256,107.5930331752,12.830592,3.742256,13.3652,48.34,84.77,97.5843660634,135.06,74.320592,34.152256,81.7919738429,12.830592,3.742256,13.3652,61.49,30.41,68.598747802,132.1,71.200592,32.562256,78.2931977694,12.830592,3.742256,13.3652,58.37,28.82,65.0972295877,134.05,58.070592,58.942256,82.7428739989,12.830592,3.742256,13.3652,45.24,55.2,71.3701450188,135.06,12.830592,4.342256,13.5454523084,12.830592,3.742256,13.3652,0.0,0.6000000000000001,0.6000000000000001,134.9
2020-04-23 03:00:00,59.69832,88.59576,106.8321023887,12.80832,3.73576,13.342,46.89,84.86,96.9530386321,135.25,72.78832,34.20576,80.4249559876,12.80832,3.73576,13.342,59.98,30.47,67.2757110702,132.33,69.72832,32.61576,76.9793895169,12.80832,3.73576,13.342,56.92,28.88,63.8274298402,134.24,56.75832,59.25576,82.0533483924,12.80832,3.73576,13.342,43.95,55.52,70.8101186272,135.25,12.80832,4.33576,13.5222733296,12.80832,3.73576,13.342,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-04-23 03:30:00,59.307344,88.828392,106.807510399,12.337344,3.598392,12.8514,46.97,85.23,97.3156400585,135.45,71.547344,34.308392,79.3478934508,12.337344,3.598392,12.8514,59.21,30.71,66.7002863562,132.55,68.517344,32.698392,75.9197686258,12.337344,3.598392,12.8514,56.18,29.1,63.2692848071,134.45,56.377344,59.238392,81.7776986913,12.337344,3.598392,12.8514,44.04,55.64,70.9600676437,135.45,12.337344,4.198392,13.0321353722,12.337344,3.598392,12.8514,0.0,0.6000000000000001,0.6000000000000001,135.24
2020-04-23 04:00:00,59.009664,88.661152,106.5032408867,12.209664,3.561152,12.7184,46.8,85.1,97.1197714165,135.55,70.769664,34.301152,78.6442265599,12.209664,3.561152,12.7184,58.56,30.74,66.13789534,132.71,67.779664,32.691152,75.2515399912,12.209664,3.561152,12.7184,55.57,29.13,62.7421851707,134.57,56.099664,59.521152,81.7920524032,12.209664,3.561152,12.7184,43.89,55.96,71.1185889905,135.55,12.249664,4.161152,12.937134693600001,12.209664,3.561152,12.7184,0.04,0.6000000000000001,0.6013318551,135.33
2020-04-23 04:30:00,59.169136,88.567248,106.5135863319,12.059136,3.517248,12.5616,47.11,85.05,97.2257918456,135.55,70.859136,33.907248,78.5539217455,12.059136,3.517248,12.5616,58.8,30.39,66.189063296,132.71,67.839136,32.327248,75.147849846,12.059136,3.517248,12.5616,55.78,28.81,62.7807653665,134.54,56.219136,59.597248,81.9293794787,12.059136,3.517248,12.5616,44.16,56.08,71.3797730453,135.55,12.059136,4.117248,12.7426250106,12.059136,3.517248,12.5616,0.0,0.6000000000000001,0.6000000000000001,135.33
2020-04-23 05:00:00,59.443952,88.295736,106.4411594505,12.053952,3.515736,12.5562,47.39,84.78,97.1260032123,135.63,71.343952,33.725736,78.9137805185,12.053952,3.515736,12.5562,59.29,30.21,66.5428298166,132.79,68.313952,32.135736,75.4950433215,12.053952,3.515736,12.5562,56.26,28.62,63.1212484034,134.61,56.473952,59.875736,82.3068102653,12.053952,3.515736,12.5562,44.42,56.36,71.7606159394,135.63,12.053952,4.115736,12.7372305326,12.053952,3.515736,12.5562,0.0,0.6000000000000001,0.6000000000000001,135.4
2020-04-23 05:30:00,60.821824,88.113032,107.0663377674,11.941824,3.483032,12.4394,48.88,84.63,97.7317312852,135.46,72.721824,33.333032,79.9972168778,11.941824,3.483032,12.4394,60.78,29.85,67.714333047,132.5,69.631824,31.773032,76.5383333764,11.941824,3.483032,12.4394,57.69,28.29,64.2530948671,134.39,57.691824,59.633032,82.9725560771,11.941824,3.483032,12.4394,45.75,56.15,72.4284819667,135.46,11.941824,4.083032,12.6205511274,11.941824,3.483032,12.4394,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-04-23 06:00:00,61.42392,87.76156,107.1213767733,11.59392,3.38156,12.077,49.83,84.38,97.994965687,135.46,73.37392,33.24156,80.552674986,11.59392,3.38156,12.077,61.78,29.86,68.617694511,132.5,70.21392,31.69156,77.0347294212,11.59392,3.38156,12.077,58.62,28.31,65.0980836892,134.42,58.19392,59.47156,83.2069634934,11.59392,3.38156,12.077,46.6,56.09,72.9222058087,135.46,11.59392,3.98156,12.2585399212,11.59392,3.38156,12.077,0.0,0.6000000000000001,0.6000000000000001,135.22
2020-04-23 06:30:00,65.731632,85.872976,108.142570029,12.661632,3.692976,13.1892,53.07,82.18,97.8262607892,134.61,78.561632,31.522976,84.6500327135,12.661632,3.692976,13.1892,65.9,27.83,71.5354380709,131.37,75.181632,30.052976,80.965790039,12.661632,3.692976,13.1892,62.52,26.36,67.8498341929,133.47,62.181632,60.202976,86.550295652,12.661632,3.692976,13.1892,49.52,56.51,75.1372776989,134.61,12.661632,4.292976,13.369613601,12.661632,3.692976,13.1892,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-04-23 07:00:00,69.01736,83.46548,108.3045813112,13.52736,3.94548,14.091,55.49,79.52,96.9668525838,134.12,82.90736,29.49548,87.9978049874,13.52736,3.94548,14.091,69.38,25.55,73.9350180902,130.77,79.34736,28.14548,84.1912797349,13.52736,3.94548,14.091,65.82,24.2,70.1278289982,132.95,65.21736,62.03548,90.0094707472,13.52736,3.94548,14.091,51.69,58.09,77.757984799,134.12,13.52736,4.54548,14.2706291732,13.52736,3.94548,14.091,0.0,0.6000000000000001,0.6000000000000001,133.86
2020-04-23 07:30:00,74.50904,81.66972,110.5510751038,13.91904,4.05972,14.499,60.59,77.61,98.4604499279,133.37,88.25904,24.86972,91.6960256205,13.91904,4.05972,14.499,74.34,20.81,77.197744138,130.56,84.48904,23.08972,87.5872881747,13.91904,4.05972,14.499,70.57,19.03,73.0908051673,132.78,70.14904,62.47972,93.939359292,13.91904,4.05972,14.499,56.23,58.42,81.0845811483,133.37,13.91904,4.61972,14.6656567327,13.91904,4.05972,14.499,0.0,0.56,0.56,133.09
2020-04-23 08:00:00,74.352096,86.673528,114.1951602983,16.572096,4.833528,17.2626,57.78,81.84,100.1814054603,133.68,90.982096,18.453528,92.8346621053,16.572096,4.833528,17.2626,74.41,13.62,75.6462325566,132.57,87.142096,17.693528,88.9202217067,16.572096,4.833528,17.2626,70.57,12.86,71.7321720011,134.83,70.272096,60.053528,92.4369715075,16.572096,4.833528,17.2626,53.7,55.22,77.0255697804,133.68,16.572096,5.433528,17.4401144595,16.572096,4.833528,17.2626,0.0,0.6000000000000001,0.6000000000000001,133.4
2020-04-23 08:30:00,75.92616,84.88388,113.8861486582,20.03616,5.84388,20.871,55.89,79.04,96.8039963018,133.63,92.94616,18.19388,94.710115237,20.03616,5.84388,20.871,72.91,12.35,73.9485672613,132.65,89.21616,17.50388,90.9170447177,20.03616,5.84388,20.871,69.18,11.66,70.1557410338,134.9,72.02616,63.30388,95.8913392721,20.03616,5.84388,20.871,51.99,57.46,77.4894296017,133.63,20.03616,6.44388,21.0468833085,20.03616,5.84388,20.871,0.0,0.6000000000000001,0.6000000000000001,133.34
2020-04-23 09:00:00,72.622304,86.485672,112.9325927249,23.162304,6.755672,24.1274,49.46,79.73,93.8251805221,133.66,92.422304,18.255672,94.2080242699,23.162304,6.755672,24.1274,69.26,11.5,70.2082445301,132.62,88.862304,17.605672,90.589562085,23.162304,6.755672,24.1274,65.7,10.85,66.5898828652,134.74,69.382304,63.745672,94.2200340006,23.162304,6.755672,24.1274,46.22,56.99,73.3767572192,133.66,23.202304,7.315672,24.3282956189,23.162304,6.755672,24.1274,0.04,0.56,0.5614267539000001,133.34
2020-04-23 09:30:00,72.46192,84.71556,111.4784999729,25.80192,7.5255600000000005,26.877,46.66,77.19,90.1967388546,133.33,92.35192,17.73556,94.0394981707,25.80192,7.5255600000000005,26.877,66.55,10.21,67.3286462065,132.62,88.93192,17.14556,90.5696230676,25.80192,7.5255600000000005,26.877,63.13,9.62,63.858760558,134.46,69.52192,66.01556,95.8715365612,25.80192,7.5255600000000005,26.877,43.72,58.49,73.0240953385,133.33,25.80192,8.12556,27.0511330816,25.80192,7.5255600000000005,26.877,0.0,0.6000000000000001,0.6000000000000001,133.02
2020-04-23 10:00:00,78.090048,78.336264,110.6102429892,27.930048,8.146264,29.0938,50.16,70.19,86.2708624044,132.34,94.150048,15.616264,95.4363622511,27.930048,8.146264,29.0938,66.22,7.47,66.6399977491,131.95,90.750048,15.186264,92.0119221964,27.930048,8.146264,29.0938,62.82,7.04,63.2132422836,133.8,74.750048,71.136264,103.1888449973,27.930048,8.146264,29.0938,46.82,62.99,78.4847278138,132.34,27.970048,8.706264000000001,29.293730011,27.930048,8.146264,29.0938,0.04,0.56,0.5614267539000001,132.05
2020-04-23 10:30:00,67.09232,82.02776,105.9713773318,29.27232,8.53776,30.492,37.82,73.49,82.6506654541,132.83,90.93232,16.67776,92.449091392,29.27232,8.53776,30.492,61.66,8.14,62.1949772892,132.15,87.77232,16.20776,89.2562134666,29.27232,8.53776,30.492,58.5,7.67,59.0006686403,134.02,65.02232,69.28776,95.0194495038,29.27232,8.53776,30.492,35.75,60.75,70.4884742352,132.83,29.27232,9.13776,30.665410090199998,29.27232,8.53776,30.492,0.0,0.6000000000000001,0.6000000000000001,132.56
2020-04-23 11:00:00,65.361792,82.298856,105.0964583245,31.641792,9.228856,32.9602,33.72,73.07,80.4752340786,132.6,89.211792,16.408856,90.7082928242,31.641792,9.228856,32.9602,57.57,7.18,58.0160089975,131.81,86.271792,15.978856,87.7390787162,31.641792,9.228856,32.9602,54.63,6.75,55.045430328,133.73,63.701792,70.058856,94.6898178689,31.641792,9.228856,32.9602,32.06,60.83,68.7614172338,132.6,31.641792,9.788856,33.1213632382,31.641792,9.228856,32.9602,0.0,0.56,0.56,132.36
2020-04-23 11:30:00,64.833488,82.630184,105.0291791557,33.463488,9.760184,34.8578,31.37,72.87,79.3354510922,132.77,87.813488,16.370184,89.326320863,33.463488,9.760184,34.8578,54.35,6.61,54.750475797,131.99,85.033488,15.980184,86.5220224112,33.463488,9.760184,34.8578,51.57,6.22,51.9437513085,133.92,63.443488,70.920184,95.156443125,33.463488,9.760184,34.8578,29.98,61.16,68.1127447692,132.77,33.463488,10.360184,35.0305358457,33.463488,9.760184,34.8578,0.0,0.6000000000000001,0.6000000000000001,132.55
2020-04-23 12:00:00,65.802016,82.258088,105.3389688153,31.262016,9.118088,32.5646,34.54,73.14,80.8855438258,132.85,86.212016,15.908088,87.6674338999,31.262016,9.118088,32.5646,54.95,6.79,55.3679203149,132.14,83.412016,15.508088,84.8414120969,31.262016,9.118088,32.5646,52.15,6.39,52.5400285497,134.03,64.072016,70.258088,95.0863931576,31.262016,9.118088,32.5646,32.81,61.14,69.3872877406,132.85,31.262016,9.718088,32.7376675828,31.262016,9.118088,32.5646,0.0,0.6000000000000001,0.6000000000000001,132.66
2020-04-23 12:30:00,64.827424,82.553832,104.9653756263,34.127424,9.953832,35.5494,30.7,72.6,78.8241714197,132.63,86.987424,16.383832,88.516901692,34.127424,9.953832,35.5494,52.86,6.43,53.2496431913,131.9,84.277424,16.003832,85.7834881242,34.127424,9.953832,35.5494,50.15,6.05,50.5136120269,133.82,63.487424,71.273832,95.4495266312,34.127424,9.953832,35.5494,29.36,61.32,67.9864104068,132.63,34.127424,10.513832,35.7102468796,34.127424,9.953832,35.5494,0.0,0.56,0.56,132.47
2020-04-23 13:00:00,66.696448,79.541464,103.803953061,34.976448,10.201464,36.4338,31.72,69.34,76.2508622902,132.29,87.796448,15.811464,89.2088486376,34.976448,10.201464,36.4338,52.82,5.61,53.1170829395,131.69,85.096448,15.481464,86.4932436078,34.976448,10.201464,36.4338,50.12,5.28,50.3973491366,133.69,65.226448,73.731464,98.4419539743,34.976448,10.201464,36.4338,30.25,63.53,70.3642196006,132.29,34.976448,10.761464,36.5945490766,34.976448,10.201464,36.4338,0.0,0.56,0.56,132.15
2020-04-23 13:30:00,60.85408,82.68244,102.662578075,35.25408,10.28244,36.723,25.6,72.4,76.7927079872,132.86,84.50408,16.50244,86.1003487949,35.25408,10.28244,36.723,49.25,6.22,49.6412217819,132.14,81.98408,16.13244,83.5562385092,35.25408,10.28244,36.723,46.73,5.85,47.0947491765,134.1,60.03408,72.11244,93.8312035743,35.25408,10.28244,36.723,24.78,61.83,66.6107896665,132.86,35.25408,10.88244,36.8954964325,35.25408,10.28244,36.723,0.0,0.6000000000000001,0.6000000000000001,132.76
2020-04-23 14:00:00,59.59144,83.56292,102.634795855,34.26144,9.99292,35.689,25.33,73.57,77.8084429866,133.01,82.64144,17.17292,84.406852723,34.26144,9.99292,35.689,48.38,7.18,48.9098844816,132.36,80.18144,16.75292,81.9129028237,34.26144,9.99292,35.689,45.92,6.76,46.4149113971,134.27,58.79144,70.95292,92.1452672349,34.26144,9.99292,35.689,24.53,60.96,65.7102921923,133.01,34.26144,10.59292,35.8616260786,34.26144,9.99292,35.689,0.0,0.6000000000000001,0.6000000000000001,132.94
2020-04-23 14:30:00,60.277168,83.055424,102.6232938368,32.727168,9.545424,34.0908,27.55,73.51,78.5030101334,132.98,82.787168,16.955424,84.5056305135,32.727168,9.545424,34.0908,50.06,7.41,50.6054512874,132.4,80.247168,16.525424,81.9310540052,32.727168,9.545424,34.0908,47.52,6.98,48.0298948573,134.27,59.257168,70.695424,92.2456228442,32.727168,9.545424,34.0908,26.53,61.15,66.6570581409,132.98,32.727168,10.105424,34.2518192148,32.727168,9.545424,34.0908,0.0,0.56,0.56,132.94
2020-04-23 15:00:00,64.010576,83.555168,105.2559734141,30.600576,8.925168,31.8756,33.41,74.63,81.7671388762,133.28,84.600576,16.655168,86.2244285608,30.600576,8.925168,31.8756,54.0,7.73,54.5504619595,132.68,81.850576,16.205168,83.4393448047,30.600576,8.925168,31.8756,51.25,7.28,51.7644752702,134.57,62.370576,69.515168,93.3940433467,30.600576,8.925168,31.8756,31.77,60.59,68.4140409565,133.28,30.600576,9.525168,32.0487765283,30.600576,8.925168,31.8756,0.0,0.6000000000000001,0.6000000000000001,133.27
2020-04-23 15:30:00,65.925776,85.478768,107.9482640898,26.635776,7.768768,27.7456,39.29,77.71,87.0778284065,133.61,85.185776,16.938768,86.8535450864,26.635776,7.768768,27.7456,58.55,9.17,59.2637443974,132.97,82.225776,16.428768,83.8509550142,26.635776,7.768768,27.7456,55.59,8.66,56.2604985758,134.78,63.665776,66.438768,92.0186987902,26.635776,7.768768,27.7456,37.03,58.67,69.3785975644,133.61,26.635776,8.368768,27.9195422771,26.635776,7.768768,27.7456,0.0,0.6000000000000001,0.6000000000000001,133.6
2020-04-23 16:00:00,69.331632,84.432976,109.2510989968,25.141632,7.332976,26.1892,44.19,77.1,88.8660008102,133.61,86.041632,17.432976,87.7899258995,25.141632,7.332976,26.1892,60.9,10.1,61.7318394348,133.21,82.971632,16.872976,84.6698826965,25.141632,7.332976,26.1892,57.83,9.54,58.6116072122,135.0,66.551632,66.542976,94.1121000552,25.141632,7.332976,26.1892,41.41,59.21,72.2538040521,133.61,25.141632,7.892976,26.3514843939,25.141632,7.332976,26.1892,0.0,0.56,0.56,133.64
2020-04-23 16:30:00,69.999824,86.122032,110.9818893146,23.869824,6.962032,24.8644,46.13,79.16,91.62031707,133.76,90.249824,18.042032,92.0355673135,23.869824,6.962032,24.8644,66.38,11.08,67.2983714513,133.21,86.909824,17.432032,88.6408102815,23.869824,6.962032,24.8644,63.04,10.47,63.9035405905,135.0,67.029824,64.452032,92.9895786333,23.869824,6.962032,24.8644,43.16,57.49,71.8880080403,133.76,23.909824,7.562032,25.0771611567,23.869824,6.962032,24.8644,0.04,0.6000000000000001,0.6013318551,133.8
2020-04-23 17:00:00,79.003568,86.950624,117.4818061264,19.373568,5.650624,20.1808,59.63,81.3,100.8237417477,133.5,97.563568,17.320624,99.0891205766,19.373568,5.650624,20.1808,78.19,11.67,79.0560876846,132.7,93.623568,16.660624,95.0944208517,19.373568,5.650624,20.1808,74.25,11.01,75.0618584902,134.56,74.623568,60.780624,96.2442785566,19.373568,5.650624,20.1808,55.25,55.13,78.0504926314,133.5,19.373568,6.250624,20.3569505929,19.373568,5.650624,20.1808,0.0,0.6000000000000001,0.6000000000000001,133.56
2020-04-23 17:30:00,82.058688,86.298784,119.0844590875,17.138688,4.998784,17.8528,64.92,81.3,104.0398788927,133.12,104.778688,15.638784,105.9393459674,17.138688,4.998784,17.8528,87.64,10.64,88.28351601520001,132.02,100.328688,15.018784,101.4465845095,17.138688,4.998784,17.8528,83.19,10.02,83.7912674448,133.97,77.158688,59.378784,97.3617128198,17.138688,4.998784,17.8528,60.02,54.38,80.9912637264,133.12,17.138688,5.558784,18.0176220939,17.138688,4.998784,17.8528,0.0,0.56,0.56,133.18
2020-04-23 18:00:00,85.5928,86.3054,121.5514273096,16.6128,4.8454,17.305,68.98,81.46,106.7425500913,132.74,107.7528,15.0954,108.8050412849,16.6128,4.8454,17.305,91.14,10.25,91.7145686355,131.45,103.1128,14.4754,104.1239008537,16.6128,4.8454,17.305,86.5,9.63,87.0344006701,133.49,80.3228,58.5054,99.3711931548,16.6128,4.8454,17.305,63.71,53.66,83.296816866,132.74,16.6128,5.4054,17.4700736404,16.6128,4.8454,17.305,0.0,0.56,0.56,132.82
2020-04-23 18:30:00,86.551072,86.324896,122.2418738966,15.411072,4.494896,16.0532,71.14,81.83,108.4299243751,132.42,109.921072,15.054896,110.9472485607,15.411072,4.494896,16.0532,94.51,10.56,95.0981266903,131.02,105.081072,14.414896,106.0651729804,15.411072,4.494896,16.0532,89.67,9.92,90.2170455069,133.12,81.061072,57.304896,99.2710859181,15.411072,4.494896,16.0532,65.65,52.81,84.2544871209,132.42,15.411072,5.094896,16.2314233954,15.411072,4.494896,16.0532,0.0,0.6000000000000001,0.6000000000000001,132.5
2020-04-23 19:00:00,87.436624,83.989432,121.241032263,13.506624,3.939432,14.0694,73.93,80.05,108.9662672573,132.19,108.326624,14.759432,109.3274819073,13.506624,3.939432,14.0694,94.82,10.82,95.4353435578,130.97,103.446624,14.109432,104.4044064605,13.506624,3.939432,14.0694,89.94,10.17,90.5131620263,133.12,81.696624,57.819432,100.0870875278,13.506624,3.939432,14.0694,68.19,53.88,86.9075974815,132.19,13.506624,4.499432,14.2363541751,13.506624,3.939432,14.0694,0.0,0.56,0.56,132.28
2020-04-23 19:30:00,86.61264,84.45952,120.9758650575,12.03264,3.50952,12.534,74.58,80.95,110.0685191142,132.28,106.58264,15.13952,107.6525160653,12.03264,3.50952,12.534,94.55,11.63,95.2625813213,131.11,101.71264,14.43952,102.7324723425,12.03264,3.50952,12.534,89.68,10.93,90.3436068574,133.22,80.82264,56.84952,98.8137999512,12.03264,3.50952,12.534,68.79,53.34,87.0472268369,132.28,12.03264,4.10952,12.7150532834,12.03264,3.50952,12.534,0.0,0.6000000000000001,0.6000000000000001,132.38
2020-04-23 20:00:00,85.365248,84.829864,120.3467132595,11.485248,3.349864,11.9638,73.88,81.48,109.9874756506,132.18,104.765248,15.759864,105.9439970069,11.485248,3.349864,11.9638,93.28,12.41,94.1018942424,131.02,99.945248,15.019864,101.0675462864,11.485248,3.349864,11.9638,88.46,11.67,89.2264562784,133.14,79.665248,56.209864,97.4992335857,11.485248,3.349864,11.9638,68.18,52.86,86.2710380139,132.18,11.485248,3.909864,12.1325165617,11.485248,3.349864,11.9638,0.0,0.56,0.56,132.26
2020-04-23 20:30:00,86.075424,85.462832,121.2966375059,11.015424,3.212832,11.4744,75.06,82.25,111.3510938429,132.08,105.835424,16.522832,107.1174166537,11.015424,3.212832,11.4744,94.82,13.31,95.7496135762,130.92,100.945424,15.732832,102.1640867883,11.015424,3.212832,11.4744,89.93,12.52,90.7973309079,133.04,80.225424,55.052832,97.2981652818,11.015424,3.212832,11.4744,69.21,51.84,86.4720168609,132.08,11.055424,3.772832,11.6814665655,11.015424,3.212832,11.4744,0.04,0.56,0.5614267539000001,132.17
2020-04-23 21:00:00,85.472368,85.689024,121.0294779201,11.242368,3.279024,11.7108,74.23,82.41,110.9121318883,131.91,106.152368,16.769024,107.4687182296,11.242368,3.279024,11.7108,94.91,13.49,95.8639045731,130.74,101.272368,15.979024,102.5252248392,11.242368,3.279024,11.7108,90.03,12.7,90.9213445787,132.85,79.702368,54.779024,96.7119896145,11.242368,3.279024,11.7108,68.46,51.5,85.6680897417,131.91,11.242368,3.839024,11.8797703479,11.242368,3.279024,11.7108,0.0,0.56,0.56,131.99
2020-04-23 21:30:00,83.523824,86.579032,120.3002824504,11.893824,3.469032,12.3894,71.63,83.11,109.7184077537,132.12,104.133824,17.859032,105.654144854,11.893824,3.469032,12.3894,92.24,14.39,93.3557159471,131.06,99.393824,17.019032,100.8403674109,11.893824,3.469032,12.3894,87.5,13.55,88.5429415594,133.12,77.983824,54.729032,95.271946287,11.893824,3.469032,12.3894,66.09,51.26,83.6389604192,132.12,11.893824,4.069032,12.5706034366,11.893824,3.469032,12.3894,0.0,0.6000000000000001,0.6000000000000001,132.2
2020-04-23 22:00:00,79.427664,87.460152,118.1441153692,11.657664,3.400152,12.1434,67.77,84.06,107.9761848743,132.17,98.887664,19.340152,100.7611610233,11.657664,3.400152,12.1434,87.23,15.94,88.6744410752,131.28,94.397664,18.430152,96.1799847754,11.657664,3.400152,12.1434,82.74,15.03,84.094045568,133.27,74.297664,54.080152,91.8956240318,11.657664,3.400152,12.1434,62.64,50.68,80.5743879902,132.17,11.657664,3.960152,12.3119427305,11.657664,3.400152,12.1434,0.0,0.56,0.56,132.23
2020-04-23 22:30:00,76.260752,88.753136,117.0163298238,11.050752,3.2231360000000002,11.5112,65.21,85.53,107.5533588504,132.68,94.240752,20.793136,96.507377139,11.050752,3.2231360000000002,11.5112,83.19,17.57,85.0251786237,132.01,89.960752,19.803136,92.1146084823,11.050752,3.2231360000000002,11.5112,78.91,16.58,80.6330236318,133.88,71.390752,53.563136,89.2504846445,11.050752,3.2231360000000002,11.5112,60.34,50.34,78.5813667481,132.68,11.050752,3.783136,11.6803783226,11.050752,3.2231360000000002,11.5112,0.0,0.56,0.56,132.72
2020-04-23 23:00:00,72.045968,91.123824,116.1644214269,9.955968,2.903824,10.3708,62.09,88.22,107.8792681659,133.35,88.795968,21.783824,91.4289829382,9.955968,2.903824,10.3708,78.84,18.88,81.0691063229,132.74,84.725968,20.723824,87.2236581136,9.955968,2.903824,10.3708,74.77,17.82,76.8642003796,134.51,67.525968,51.983824,85.2178051348,9.955968,2.903824,10.3708,57.57,49.08,75.6515122122,133.35,9.995968,3.503824,10.5922688259,9.955968,2.903824,10.3708,0.04,0.6000000000000001,0.6013318551,133.37
2020-04-23 23:30:00,68.039088,91.845984,114.3022408914,9.209088,2.685984,9.5928,58.83,89.16,106.8198225986,133.92,83.519088,22.455984,86.4853124973,9.209088,2.685984,9.5928,74.31,19.77,76.8949218089,133.56,79.669088,21.375984,82.4869460868,9.209088,2.685984,9.5928,70.46,18.69,72.8966919688,135.16,63.889088,52.015984,82.3861527015,9.209088,2.685984,9.5928,54.68,49.33,73.6434063579,133.92,9.209088,3.245984,9.7644105772,9.209088,2.685984,9.5928,0.0,0.56,0.56,133.92
2020-04-24 00:00:00,64.578576,92.164168,112.537222026,8.928576,2.604168,9.3006,55.65,89.56,105.4415292947,133.65,79.238576,23.754168,82.7225025243,8.928576,2.604168,9.3006,70.31,21.15,73.4221941922,133.29,75.578576,22.594168,78.8835697582,8.928576,2.604168,9.3006,66.65,19.99,69.5832063073,134.98,60.768576,50.954168,79.3041428025,8.928576,2.604168,9.3006,51.84,48.35,70.8879968683,133.65,8.928576,3.204168,9.4861036237,8.928576,2.604168,9.3006,0.0,0.6000000000000001,0.6000000000000001,133.63
2020-04-24 00:30:00,62.303808,92.536944,111.5564901571,8.423808,2.456944,8.7748,53.88,90.08,104.964092908,133.94,76.573808,24.006944,80.2488718415,8.423808,2.456944,8.7748,68.15,21.55,71.4760449381,133.65,73.023808,22.826944,76.5084695129,8.423808,2.456944,8.7748,64.6,20.37,67.7354921736,135.31,58.673808,50.846944,77.6403726122,8.423808,2.456944,8.7748,50.25,48.39,69.7614119697,133.94,8.423808,3.016944,8.9477646549,8.423808,2.456944,8.7748,0.0,0.56,0.56,133.91
2020-04-24 01:00:00,60.21144,92.46292,110.3395173172,8.34144,2.43292,8.689,51.87,90.03,103.9033098607,134.07,73.97144,24.26292,77.848977017,8.34144,2.43292,8.689,65.63,21.83,69.1653511521,134.01,70.55144,23.07292,74.2284670689,8.34144,2.43292,8.689,62.21,20.64,65.5445932171,135.49,56.77144,51.28292,76.5044723098,8.34144,2.43292,8.689,48.43,48.85,68.7879887771,134.07,8.34144,3.03292,8.8757098308,8.34144,2.43292,8.689,0.0,0.6000000000000001,0.6000000000000001,134.01
2020-04-24 01:30:00,60.561216,92.948688,110.937457535,9.321216,2.718688,9.7096,51.24,90.23,103.7641098839,134.01,74.801216,24.818688,78.8110981342,9.321216,2.718688,9.7096,65.48,22.1,69.1089024656,133.92,71.391216,23.628688,75.1998711339,9.321216,2.718688,9.7096,62.07,20.91,65.4974274304,135.43,57.181216,51.118688,76.6994897381,9.321216,2.718688,9.7096,47.86,48.4,68.0671697663,134.01,9.321216,3.318688,9.8943801099,9.321216,2.718688,9.7096,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-04-24 02:00:00,61.819024,92.752632,111.4658803008,9.369024,2.7326319999999997,9.7594,52.45,90.02,104.1854255642,133.98,75.869024,24.532632,79.7368097905,9.369024,2.7326319999999997,9.7594,66.5,21.8,69.982069132,133.84,72.419024,23.352632,76.0911325874,9.369024,2.7326319999999997,9.7594,63.05,20.62,66.3361658524,135.37,58.309024,51.302632,77.6653225704,9.369024,2.7326319999999997,9.7594,48.94,48.57,68.950478606,133.98,9.369024,3.2926320000000002,9.9307621158,9.369024,2.7326319999999997,9.7594,0.0,0.56,0.56,133.89
2020-04-24 02:30:00,61.549536,93.004448,111.5265561631,8.929536,2.604448,9.3016,52.62,90.4,104.5993518144,134.23,75.209536,24.634448,79.14120503,8.929536,2.604448,9.3016,66.28,22.03,69.845252523,134.16,71.769536,23.454448,75.5048172545,8.929536,2.604448,9.3016,62.84,20.85,66.2086708823,135.64,58.029536,51.264448,77.430424751,8.929536,2.604448,9.3016,49.1,48.66,69.1274590883,134.23,8.929536,3.204448,9.4871017787,8.929536,2.604448,9.3016,0.0,0.6000000000000001,0.6000000000000001,134.13
2020-04-24 03:00:00,60.57208,94.21144,112.0034477255,8.54208,2.49144,8.898,52.03,91.72,105.4498899952,134.7,73.90208,24.93144,77.9941929172,8.54208,2.49144,8.898,65.36,22.44,69.1048710295,134.65,70.52208,23.71144,74.4015870422,8.54208,2.49144,8.898,61.98,21.22,65.511898156,136.07,57.11208,50.77144,76.4168096795,8.54208,2.49144,8.898,48.57,48.28,68.4835987664,134.7,8.54208,3.09144,9.084279388,8.54208,2.49144,8.898,0.0,0.6000000000000001,0.6000000000000001,134.58
2020-04-24 03:30:00,59.327424,95.788832,112.6731714935,8.807424,2.568832,9.1744,50.52,93.22,106.029424218,135.11,73.167424,25.088832,77.3493466418,8.807424,2.568832,9.1744,64.36,22.52,68.1862156158,135.02,69.837424,23.878832,73.8069401116,8.807424,2.568832,9.1744,61.03,21.31,64.6434606128,136.39,56.017424,50.368832,75.3324035767,8.807424,2.568832,9.1744,47.21,47.8,67.1835106257,135.11,8.807424,3.128832,9.3466735901,8.807424,2.568832,9.1744,0.0,0.56,0.56,134.98
2020-04-24 04:00:00,59.108688,95.853784,112.613431278,8.618688,2.5137840000000002,8.9778,50.49,93.34,106.1206657537,135.27,72.278688,25.223784,76.5535630672,8.618688,2.5137840000000002,8.9778,63.66,22.71,67.5894940061,135.23,68.968688,24.003784,73.0264443251,8.618688,2.5137840000000002,8.9778,60.35,21.49,64.0620215104,136.58,55.798688,50.383784,75.179912694,8.618688,2.5137840000000002,8.9778,47.18,47.87,67.2122704571,135.27,8.618688,3.113784,9.1639202114,8.618688,2.5137840000000002,8.9778,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-04-24 04:30:00,58.532768,95.816224,112.2801572468,8.832768,2.576224,9.2008,49.7,93.24,105.6588264179,135.27,71.872768,24.996224,76.0953743288,8.832768,2.576224,9.2008,63.04,22.42,66.9081310455,135.23,68.602768,23.786224,72.6093949117,8.832768,2.576224,9.2008,59.77,21.21,63.4217391751,136.55,55.312768,50.696224,75.0307232517,8.832768,2.576224,9.2008,46.48,48.12,66.902352724,135.27,8.832768,3.176224,9.386489729400001,8.832768,2.576224,9.2008,0.0,0.6000000000000001,0.6000000000000001,135.12
2020-04-24 05:00:00,58.280144,96.123792,112.4115588946,8.550144,2.493792,8.9064,49.73,93.63,106.0172146399,135.41,71.400144,25.373792,75.7747311686,8.550144,2.493792,8.9064,62.85,22.88,66.8851022276,135.39,68.140144,24.143792,72.291091543,8.550144,2.493792,8.9064,59.59,21.65,63.4010299601,136.71,55.070144,50.453792,74.6880571936,8.550144,2.493792,8.9064,46.52,47.96,66.8152078497,135.41,8.590144,3.093792,9.130286024,8.550144,2.493792,8.9064,0.04,0.6000000000000001,0.6013318551,135.23
2020-04-24 05:30:00,59.516048,95.909264,112.8749170124,8.226048,2.399264,8.5688,51.29,93.51,106.6526333477,135.31,72.746048,24.989264,76.9184686202,8.226048,2.399264,8.5688,64.52,22.59,68.3603576644,135.22,69.396048,23.779264,73.3571051392,8.226048,2.399264,8.5688,61.17,21.38,64.7987137218,136.56,56.146048,50.169264,75.2949782942,8.226048,2.399264,8.5688,47.92,47.77,67.6631310242,135.31,8.226048,2.959264,8.7421455673,8.226048,2.399264,8.5688,0.0,0.56,0.56,135.12
2020-04-24 06:00:00,59.938032,95.643176,112.8724270821,8.068032,2.353176,8.4042,51.87,93.29,106.7404375108,135.42,73.078032,24.763176,77.1596633391,8.068032,2.353176,8.4042,65.01,22.41,68.7641490895,135.34,69.708032,23.553176,73.5796291442,8.068032,2.353176,8.4042,61.64,21.2,65.1838139418,136.69,56.518032,50.513176,75.8015098185,8.068032,2.353176,8.4042,48.45,48.16,68.3138939016,135.42,8.068032,2.953176,8.591530064,8.068032,2.353176,8.4042,0.0,0.6000000000000001,0.6000000000000001,135.23
2020-04-24 06:30:00,63.476688,94.722784,114.0249785273,9.026688,2.632784,9.4028,54.45,92.09,106.9830388426,135.13,77.386688,23.562784,80.894401966,9.026688,2.632784,9.4028,68.36,20.93,71.4923387504,134.88,73.836688,22.432784,77.1692055991,9.026688,2.632784,9.4028,64.81,19.8,67.7670723877,136.31,59.796688,51.332784,78.8079856928,9.026688,2.632784,9.4028,50.77,48.7,70.351140005,135.13,9.026688,3.232784,9.5881170539,9.026688,2.632784,9.4028,0.0,0.6000000000000001,0.6000000000000001,134.92
2020-04-24 07:00:00,66.2352,94.0736,115.0519184369,10.4352,3.0436,10.87,55.8,91.03,106.7712550268,135.16,81.4552,22.4636,84.4959344111,10.4352,3.0436,10.87,71.02,19.42,73.6272829867,134.85,77.7752,21.4036,80.6665719366,10.4352,3.0436,10.87,67.34,18.36,69.7980314909,136.25,62.3952,52.6836,81.6622476546,10.4352,3.0436,10.87,51.96,49.64,71.8607765057,135.16,10.4352,3.6436,11.0530185922,10.4352,3.0436,10.87,0.0,0.6000000000000001,0.6000000000000001,134.94
2020-04-24 07:30:00,70.35544,91.98992,115.810333387,11.48544,3.34992,11.964,58.87,88.64,106.408300898,134.61,87.32544,20.50992,89.7016682654,11.48544,3.34992,11.964,75.84,17.16,77.7571295767,134.11,83.43544,19.57992,85.7020764929,11.48544,3.34992,11.964,71.95,16.23,73.757815857,135.63,66.16544,54.389920000000004,85.6512045916,11.48544,3.34992,11.964,54.68,51.04,74.7996256675,134.61,11.48544,3.94992,12.1456658936,11.48544,3.34992,11.964,0.0,0.6000000000000001,0.6000000000000001,134.36
2020-04-24 08:00:00,75.370752,89.643136,117.1180690114,11.530752,3.363136,12.0112,63.84,86.28,107.3302566847,134.28,90.690752,18.353136,92.5291851221,11.530752,3.363136,12.0112,79.16,14.99,80.5667778926,133.53,86.640752,17.513136,88.3930418058,11.530752,3.363136,12.0112,75.11,14.15,76.4312409948,135.23,70.620752,55.913136,90.0753539566,11.530752,3.363136,12.0112,59.09,52.55,79.0767386783,134.28,11.530752,3.923136,12.1798701865,11.530752,3.363136,12.0112,0.0,0.56,0.56,134.02
2020-04-24 08:30:00,74.829936,87.511648,115.1425545028,15.879936,4.631648,16.5416,58.95,82.88,101.7064250674,133.68,91.999936,18.181648,93.7793183383,15.879936,4.631648,16.5416,76.12,13.55,77.3166017101,132.59,88.149936,17.431648,89.8569617158,15.879936,4.631648,16.5416,72.27,12.8,73.3947743371,134.69,70.539936,58.961648,91.9367092393,15.879936,4.631648,16.5416,54.66,54.33,77.0679213422,133.68,15.919936,5.231648,16.7575207904,15.879936,4.631648,16.5416,0.04,0.6000000000000001,0.6013318551,133.4
2020-04-24 09:00:00,71.9316,87.4488,113.2318316552,20.6016,6.0088,21.46,51.33,81.44,96.2665180631,133.75,91.0816,18.7288,92.9872346508,20.6016,6.0088,21.46,70.48,12.72,71.6186344466,132.8,87.5316,18.0188,89.3669858057,20.6016,6.0088,21.46,66.93,12.01,67.9990073457,134.79,68.4016,61.5488,92.0164858273,20.6016,6.0088,21.46,47.8,55.54,73.2770878242,133.75,20.6016,6.5687999999999995,21.6234839006,20.6016,6.0088,21.46,0.0,0.56,0.56,133.46
2020-04-24 09:30:00,72.134928,84.623104,111.1958522975,23.564928,6.873104,24.5468,48.57,77.75,91.6739188646,133.35,90.764928,18.503104,92.6317278932,23.564928,6.873104,24.5468,67.2,11.63,68.1989508717,132.8,87.374928,17.863104,89.1822209161,23.564928,6.873104,24.5468,63.81,10.99,64.7494880289,134.6,68.874928,64.843104,94.5958976032,23.564928,6.873104,24.5468,45.31,57.97,73.5766063365,133.35,23.564928,7.473104,24.7215111803,23.564928,6.873104,24.5468,0.0,0.6000000000000001,0.6000000000000001,133.06
2020-04-24 10:00:00,67.472144,86.694792,109.8566209925,26.622144,7.764792,27.7314,40.85,78.93,88.8744473963,133.47,88.042144,18.984792,90.0657617933,26.622144,7.764792,27.7314,61.42,11.22,62.4364060465,132.8,84.952144,18.354792,86.912399343,26.622144,7.764792,27.7314,58.33,10.59,59.2835305966,134.55,65.032144,64.904792,91.8793327022,26.622144,7.764792,27.7314,38.41,57.14,68.8498925199,133.47,26.622144,8.364792,27.9053453009,26.622144,7.764792,27.7314,0.0,0.6000000000000001,0.6000000000000001,133.2
2020-04-24 10:30:00,67.88472,86.09596,109.6396348854,25.73472,7.50596,26.807,42.15,78.59,89.1796535091,133.47,86.65472,18.52596,88.6129318565,25.73472,7.50596,26.807,60.92,11.02,61.9086972888,132.83,83.58472,17.92596,85.485352309,25.73472,7.50596,26.807,57.85,10.42,58.780939938,134.55,65.30472,64.88596,92.0591888917,25.73472,7.50596,26.807,39.57,57.38,69.7011427453,133.47,25.73472,8.06596,26.9691587596,25.73472,7.50596,26.807,0.0,0.56,0.56,133.22
2020-04-24 11:00:00,68.237296,83.302128,107.6827427897,28.807296,8.402128,30.0076,39.43,74.9,84.6447570733,133.06,85.707296,18.182128,87.6146698119,28.807296,8.402128,30.0076,56.9,9.78,57.7343779736,132.62,82.847296,17.632128,84.7028121866,28.807296,8.402128,30.0076,54.04,9.23,54.8225729057,134.37,65.937296,68.382128,94.9939073499,28.807296,8.402128,30.0076,37.13,59.98,70.5424503402,133.06,28.847296,9.002128,30.2192785328,28.807296,8.402128,30.0076,0.04,0.6000000000000001,0.6013318551,132.84
2020-04-24 11:30:00,63.531568,85.794624,106.7566280839,30.221568,8.814624,31.4808,33.31,76.98,83.877747347,133.43,82.531568,18.924624,84.6734970937,30.221568,8.814624,31.4808,52.31,10.11,53.2780273659,132.86,79.901568,18.364624,81.9848765537,30.221568,8.814624,31.4808,49.68,9.55,50.5895730363,134.61,61.841568,67.484624,91.5344416551,30.221568,8.814624,31.4808,31.62,58.67,66.648280548,133.43,30.221568,9.374624,31.642167238,30.221568,8.814624,31.4808,0.0,0.56,0.56,133.24
2020-04-24 12:00:00,61.715056,85.689808,105.600621836,30.925056,9.019808,32.2136,30.79,76.67,82.6215044646,133.36,81.095056,19.239808,83.3461356004,30.925056,9.019808,32.2136,50.17,10.22,51.2003642565,132.86,78.575056,18.679808,80.7649345466,30.925056,9.019808,32.2136,47.65,9.66,48.619318177,134.61,60.305056,67.839808,90.7686032097,30.925056,9.019808,32.2136,29.38,58.82,65.7493482857,133.36,30.925056,9.619808,32.3867225041,30.925056,9.019808,32.2136,0.0,0.6000000000000001,0.6000000000000001,133.21
2020-04-24 12:30:00,62.072384,85.901112,105.9810449952,31.512384,9.191112,32.8254,30.56,76.71,82.5732262904,133.16,81.662384,19.421112,83.94000567,31.512384,9.191112,32.8254,50.15,10.23,51.1827646772,132.55,79.152384,18.861112,81.3685531318,31.512384,9.191112,32.8254,47.64,9.67,48.6115058397,134.4,60.682384,67.601112,90.8419620636,31.512384,9.191112,32.8254,29.17,58.41,65.2887203122,133.16,31.512384,9.791112,32.9984275316,31.512384,9.191112,32.8254,0.0,0.6000000000000001,0.6000000000000001,133.05
2020-04-24 13:00:00,63.525984,82.885912,104.4300007241,31.905984,9.305912,33.2354,31.62,73.58,80.086458281,132.75,82.375984,18.755912,84.4842409856,31.905984,9.305912,33.2354,50.47,9.45,51.3470875513,132.29,79.845984,18.235912,81.9019514261,31.905984,9.305912,33.2354,47.94,8.93,48.764623447700004,134.19,62.015984,69.795912,93.3672940777,31.905984,9.305912,33.2354,30.11,60.49,67.5696100329,132.75,31.905984,9.865912,33.3965272835,31.905984,9.305912,33.2354,0.0,0.56,0.56,132.67
2020-04-24 13:30:00,61.793168,84.443424,104.6378873464,32.103168,9.363424,33.4408,29.69,75.08,80.7372435744,133.15,79.793168,19.633424,82.1731160261,32.103168,9.363424,33.4408,47.69,10.27,48.7832860722,132.77,77.403168,19.083424,79.7209350673,32.103168,9.363424,33.4408,45.3,9.72,46.3310738058,134.61,60.463168,69.243424,91.9263099,32.103168,9.363424,33.4408,28.36,59.88,66.256350639,133.15,32.103168,9.963424,33.6137354877,32.103168,9.363424,33.4408,0.0,0.6000000000000001,0.6000000000000001,133.1
2020-04-24 14:00:00,62.622176,84.318968,105.029640062,32.122176,9.368968,33.4606,30.5,74.95,80.9181839885,133.31,78.232176,19.928968,80.7306455272,32.122176,9.368968,33.4606,46.11,10.56,47.3037598928,133.13,75.932176,19.348968,78.3586492658,32.122176,9.368968,33.4606,43.81,9.98,44.9323547124,134.88,61.212176,69.728968,92.7850174813,32.122176,9.368968,33.4606,29.09,60.36,67.004161811,133.31,32.122176,9.928968,33.6216982992,32.122176,9.368968,33.4606,0.0,0.56,0.56,133.27
2020-04-24 14:30:00,63.64216,84.46188,105.7550646664,31.89216,9.30188,33.221,31.75,75.16,81.5909805064,133.37,78.14216,20.65188,80.8251032601,31.89216,9.30188,33.221,46.25,11.35,47.6223161973,133.33,75.84216,20.04188,78.445587431,31.89216,9.30188,33.221,43.95,10.74,45.2432326431,135.04,62.07216,69.60188,93.2597166337,31.89216,9.30188,33.221,30.18,60.3,67.4308712683,133.37,31.89216,9.90188,33.3939679733,31.89216,9.30188,33.221,0.0,0.6000000000000001,0.6000000000000001,133.34
2020-04-24 15:00:00,55.515152,89.187336,105.0538576367,31.225152,9.107336,32.5262,24.29,80.08,83.6827969179,133.97,76.015152,21.147336,78.9019211013,31.225152,9.107336,32.5262,44.79,12.04,46.3800140147,133.59,73.795152,20.497336,76.5889368107,31.225152,9.107336,32.5262,42.57,11.39,44.067414265,135.26,54.765152,66.357336,86.037886507,31.225152,9.107336,32.5262,23.54,57.25,61.9006793178,133.97,31.225152,9.707336,32.6992735338,31.225152,9.107336,32.5262,0.0,0.6000000000000001,0.6000000000000001,133.94
2020-04-24 15:30:00,56.228032,90.028176,106.1445432252,29.548032,8.618176,30.7792,26.68,81.41,85.6703595183,134.42,76.228032,21.438176,79.1852780054,29.548032,8.618176,30.7792,46.68,12.82,48.4084166236,134.16,73.888032,20.748176,76.7458668604,29.548032,8.618176,30.7792,44.34,12.13,45.9692560305,135.72,55.248032,65.448176,85.6493361422,29.548032,8.618176,30.7792,25.7,56.83,62.3709780266,134.42,29.548032,9.178176,30.9406708033,29.548032,8.618176,30.7792,0.0,0.56,0.56,134.41
2020-04-24 16:00:00,61.439824,87.487032,106.9057189365,27.589824,8.047032,28.7394,33.85,79.44,86.351236818,134.26,78.569824,20.737032,81.2603331248,27.589824,8.047032,28.7394,50.98,12.69,52.5356688356,134.2,76.009824,20.047032,78.6090124383,27.589824,8.047032,28.7394,48.42,12.0,49.8848313618,135.75,59.739824,66.447032,89.3535373287,27.589824,8.047032,28.7394,32.15,58.4,66.6647020544,134.26,27.589824,8.647032,28.9131380303,27.589824,8.047032,28.7394,0.0,0.6000000000000001,0.6000000000000001,134.27
2020-04-24 16:30:00,62.068864,90.196752,109.4897161819,25.188864,7.346752,26.2384,36.88,82.85,90.6876888006,134.48,81.418864,20.896752,84.0577519281,25.188864,7.346752,26.2384,56.23,13.55,57.8395660426,134.2,78.568864,20.156752,81.113260577,25.188864,7.346752,26.2384,53.38,12.81,54.8955417133,135.75,60.088864,63.156752,87.174806567,25.188864,7.346752,26.2384,34.9,55.81,65.823750273,134.48,25.188864,7.946752,26.4126813663,25.188864,7.346752,26.2384,0.0,0.6000000000000001,0.6000000000000001,134.51
2020-04-24 17:00:00,71.154848,88.272664,113.3802258049,22.534848,6.572664,23.4738,48.62,81.7,95.072574384,133.95,88.424848,19.962664,90.6502162038,22.534848,6.572664,23.4738,65.89,13.39,67.2367771387,133.62,85.084848,19.222664,87.2292506585,22.534848,6.572664,23.4738,62.55,12.65,63.8163380335,135.25,67.964848,62.442664,92.2946740125,22.534848,6.572664,23.4738,45.43,55.87,72.0093174527,133.95,22.534848,7.172664,23.6488156837,22.534848,6.572664,23.4738,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-04-24 17:30:00,78.1888,87.3534,117.2352546677,19.5888,5.7134,20.405,58.6,81.64,100.4940276832,133.32,94.9688,19.1534,96.8809873247,19.5888,5.7134,20.405,75.38,13.44,76.5687795384,132.81,91.1488,18.4034,92.9881114606,19.5888,5.7134,20.405,71.56,12.69,72.6764728093,134.56,73.9488,60.4834,95.5335893652,19.5888,5.7134,20.405,54.36,54.77,77.1671076301,133.32,19.6288,6.2734,20.6069244915,19.5888,5.7134,20.405,0.04,0.56,0.5614267539000001,133.38
2020-04-24 18:00:00,79.391104,88.614072,118.9764730977,16.711104,4.874072,17.4074,62.68,83.74,104.6000478011,133.18,98.991104,18.334072,100.6746088507,16.711104,4.874072,17.4074,82.28,13.46,83.373676901,132.31,94.821104,17.574072,96.4359360946,16.711104,4.874072,17.4074,78.11,12.7,79.1357194951,134.15,74.771104,57.604072,94.3872189672,16.711104,4.874072,17.4074,58.06,52.73,78.430966461,133.18,16.711104,5.474072,17.5848361141,16.711104,4.874072,17.4074,0.0,0.6000000000000001,0.6000000000000001,133.25
2020-04-24 18:30:00,81.599264,88.598952,120.4500484883,14.499264,4.228952,15.1034,67.1,84.37,107.7993826513,133.18,101.359264,18.018952,102.9484484089,14.499264,4.228952,15.1034,86.86,13.79,87.9478464773,132.31,96.929264,17.228952,98.4485602058,14.499264,4.228952,15.1034,82.43,13.0,83.4488160491,134.15,76.529264,56.328952,95.0246235552,14.499264,4.228952,15.1034,62.03,52.1,81.0069805634,133.18,14.499264,4.788952,15.269666591,14.499264,4.228952,15.1034,0.0,0.56,0.56,133.29
2020-04-24 19:00:00,83.943904,88.139472,121.7174824879,11.723904,3.419472,12.2124,72.22,84.72,111.3247807094,132.69,102.433904,17.319472,103.8877702092,11.723904,3.419472,12.2124,90.71,13.9,91.7688078815,131.55,97.803904,16.519472,99.1891959479,11.723904,3.419472,12.2124,86.08,13.1,87.071099683,133.56,78.333904,54.089472,95.1938627072,11.723904,3.419472,12.2124,66.61,50.67,83.6919410696,132.69,11.723904,3.979472,12.3808772872,11.723904,3.419472,12.2124,0.0,0.56,0.56,132.78
2020-04-24 19:30:00,84.735456,87.462008,121.7772571005,10.155456,2.962008,10.5786,74.58,84.5,112.7050415909,132.2,102.605456,16.722008,103.9591513649,10.155456,2.962008,10.5786,92.45,13.76,93.4683909137,130.9,97.885456,15.922008,99.1719357232,10.155456,2.962008,10.5786,87.73,12.96,88.682097968,133.04,78.865456,53.012008,95.0264865302,10.155456,2.962008,10.5786,68.71,50.05,85.0062738861,132.2,10.195456,3.562008,10.7997788885,10.155456,2.962008,10.5786,0.04,0.6000000000000001,0.6013318551,132.3
2020-04-24 20:00:00,84.312432,87.552376,121.5483637611,9.162432,2.672376,9.5442,75.15,84.88,113.3672655576,132.2,101.392432,17.092376,102.8230255546,9.162432,2.672376,9.5442,92.23,14.42,93.3504649158,130.99,96.672432,16.262376,98.0307297839,9.162432,2.672376,9.5442,87.51,13.59,88.5589532458,133.1,78.402432,52.512376,94.3636104475,9.162432,2.672376,9.5442,69.24,49.84,85.3123859706,132.2,9.162432,3.232376,9.7158846617,9.162432,2.672376,9.5442,0.0,0.56,0.56,132.3
2020-04-24 20:30:00,83.66264,88.50452,121.7886997722,9.27264,2.70452,9.659,74.39,85.8,113.5584083192,132.23,101.33264,18.12452,102.9407701283,9.27264,2.70452,9.659,92.06,15.42,93.3424876463,130.99,96.62264,17.23452,98.1476603909,9.27264,2.70452,9.659,87.35,14.53,88.5502309427,133.1,77.83264,51.67452,93.4247069388,9.27264,2.70452,9.659,68.56,48.97,84.2528011404,132.23,9.27264,3.26452,9.8305108413,9.27264,2.70452,9.659,0.0,0.56,0.56,132.3
2020-04-24 21:00:00,83.981888,88.581384,122.0639959341,9.261888,2.701384,9.6478,74.72,85.88,113.8352001799,132.13,101.931888,18.121384,103.530161544,9.261888,2.701384,9.6478,92.67,15.42,93.9441605423,130.9,97.211888,17.231384,98.7272594732,9.261888,2.701384,9.6478,87.95,14.53,89.1421527674,132.98,78.111888,51.611384,93.6226575425,9.261888,2.701384,9.6478,68.85,48.91,84.4541923175,132.13,9.261888,3.261384,9.8193276206,9.261888,2.701384,9.6478,0.0,0.56,0.56,132.21
2020-04-24 21:30:00,82.346512,89.394816,121.5416848914,9.376512,2.734816,9.7672,72.97,86.66,113.2897899195,132.43,100.066512,18.834816,101.8236569644,9.376512,2.734816,9.7672,90.69,16.1,92.1080132236,131.31,95.436512,17.924816,97.1052359626,9.376512,2.734816,9.7672,86.06,15.19,87.3902723419,133.31,76.646512,51.584816000000004,92.3887495506,9.376512,2.734816,9.7672,67.27,48.85,83.135885152,132.43,9.376512,3.334816,9.9518829897,9.376512,2.734816,9.7672,0.0,0.6000000000000001,0.6000000000000001,132.51
2020-04-24 22:00:00,78.621072,91.094896,120.3310144546,9.171072,2.674896,9.5532,69.45,88.42,112.4339757369,133.1,94.991072,21.194896,97.3269098254,9.171072,2.674896,9.5532,85.82,18.52,87.7955739203,132.32,90.631072,20.154896,92.8450916562,9.171072,2.674896,9.5532,81.46,17.48,83.3143565059,134.16,73.261072,51.074896,89.307500648,9.171072,2.674896,9.5532,64.09,48.4,80.3124405058,133.1,9.171072,3.234896,9.7248708865,9.171072,2.674896,9.5532,0.0,0.56,0.56,133.17
2020-04-24 22:30:00,75.254224,92.266232,119.0640827341,8.284224,2.416232,8.6294,66.97,89.85,112.0624977412,133.2,90.664224,22.556232,93.4279675234,8.284224,2.416232,8.6294,82.38,20.14,84.806155437,132.51,86.474224,21.446232,89.0939520024,8.284224,2.416232,8.6294,78.19,19.03,80.472461128,134.33,70.144224,49.726232,85.9820348066,8.284224,2.416232,8.6294,61.86,47.31,77.8774402507,133.2,8.284224,2.976232,8.8026316633,8.284224,2.416232,8.6294,0.0,0.56,0.56,133.25
2020-04-24 23:00:00,72.226768,93.083224,117.8184731099,7.656768,2.233224,7.9758,64.57,90.85,111.4585456571,133.52,86.066768,23.583224,89.2393243374,7.656768,2.233224,7.9758,78.41,21.35,81.2646946712,132.98,82.076768,22.413224,85.0820101749,7.656768,2.233224,7.9758,74.42,20.18,77.1075145495,134.71,67.376768,49.083224,83.3594130519,7.656768,2.233224,7.9758,59.72,46.85,75.9038925221,133.52,7.656768,2.833224,8.1641444402,7.656768,2.233224,7.9758,0.0,0.6000000000000001,0.6000000000000001,133.55
2020-04-24 23:30:00,66.282384,94.491112,115.4206423294,8.712384,2.541112,9.0754,57.57,91.95,108.4855170057,134.0,80.372384,24.981112,84.1651713395,8.712384,2.541112,9.0754,71.66,22.44,75.0913390479,133.68,76.672384,23.751112,80.2668660749,8.712384,2.541112,9.0754,67.96,21.21,71.1928767504,135.27,62.232384,49.481112,79.5062894561,8.712384,2.541112,9.0754,53.52,46.94,71.1881591278,134.0,8.712384,3.101112,9.2478392395,8.712384,2.541112,9.0754,0.0,0.56,0.56,134.02
2020-04-25 00:00:00,63.120544,97.000992,115.7298385199,7.820544,2.280992,8.1464,55.3,94.72,109.6812126118,134.81,76.160544,25.940992,80.4572155143,7.820544,2.280992,8.1464,68.34,23.66,72.3197842917,134.6,72.620544,24.650992,76.6903828224,7.820544,2.280992,8.1464,64.8,22.37,68.5525849257,136.05,59.360544,48.190992,76.4594395344,7.820544,2.280992,8.1464,51.54,45.91,69.0224579394,134.81,7.860544,2.880992,8.3718735585,7.820544,2.280992,8.1464,0.04,0.6000000000000001,0.6013318551,134.81
2020-04-25 00:30:00,60.602032,97.190176,114.5361802813,7.612032,2.220176,7.9292,52.99,94.97,108.7531194955,135.02,72.632032,26.410176,77.2846004635,7.612032,2.220176,7.9292,65.02,24.19,69.3740333266,134.92,69.252032,25.090176,73.6570490031,7.612032,2.220176,7.9292,61.64,22.87,65.745923828,136.31,57.072032,48.410176,74.838238735,7.612032,2.220176,7.9292,49.46,46.19,67.6742765015,135.02,7.612032,2.820176,8.1176612297,7.612032,2.220176,7.9292,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-25 01:00:00,58.942272,97.316496,113.7747415828,7.702272,2.246496,8.0232,51.24,95.07,107.9992708309,134.81,70.482272,26.736496,75.3829615009,7.702272,2.246496,8.0232,62.78,24.49,67.3875990075,134.66,67.212272,25.416496,71.857412814,7.702272,2.246496,8.0232,59.51,23.17,63.8614829142,136.11,55.592272,47.996496,73.4449748751,7.702272,2.246496,8.0232,47.89,45.75,66.2307677745,134.81,7.702272,2.806496,8.1976468428,7.702272,2.246496,8.0232,0.0,0.56,0.56,134.76
2020-04-25 01:30:00,57.858672,97.901696,113.7205698424,9.228672,2.691696,9.6132,48.63,95.21,106.9103409404,134.87,71.648672,27.171696,76.6278882841,9.228672,2.691696,9.6132,62.42,24.48,67.0486897709,134.66,68.408672,25.841696,73.1268736988,9.228672,2.691696,9.6132,59.18,23.15,63.5467929954,136.14,54.748672,48.351696,73.0431625263,9.228672,2.691696,9.6132,45.52,45.66,64.4740723082,134.87,9.228672,3.291696,9.7981452041,9.228672,2.691696,9.6132,0.0,0.6000000000000001,0.6000000000000001,134.8
