Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-25 02:00:00,58.075232,97.972776,113.8920427818,9.815232,2.862776,10.2242,48.26,95.11,106.6533623474,134.87,72.565232,27.242776,77.5105266361,9.815232,2.862776,10.2242,62.75,24.38,67.3197363334,134.66,69.295232,25.912776,73.9817621983,9.815232,2.862776,10.2242,59.48,23.05,63.7900689763,136.14,55.035232,48.602776,73.4241554,9.815232,2.862776,10.2242,45.22,45.74,64.3194838288,134.87,9.815232,3.462776,10.4081505004,9.815232,2.862776,10.2242,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-04-25 02:30:00,57.315888,98.213384,113.7144661596,9.645888,2.813384,10.0478,47.67,95.4,106.6470294945,134.99,71.665888,27.313384,76.6943312661,9.645888,2.813384,10.0478,62.02,24.5,66.6838091294,134.78,68.445888,25.983384,73.2118557899,9.645888,2.813384,10.0478,58.8,23.17,63.2003868659,136.24,54.325888,48.553384,72.8610541019,9.645888,2.813384,10.0478,44.68,45.74,63.940988419,134.99,9.645888,3.373384,10.2187511429,9.645888,2.813384,10.0478,0.0,0.56,0.56,134.87
2020-04-25 03:00:00,56.804256,93.585408,109.4758059584,9.104256,2.655408,9.4836,47.7,90.93,102.6818138718,135.3,69.074256,32.445408,76.3148566286,9.104256,2.655408,9.4836,59.97,29.79,66.9615188,133.33,65.974256,30.865408,72.8373246746,9.104256,2.655408,9.4836,56.87,28.21,63.4822888686,135.06,53.804256,52.985408,75.5139154371,9.104256,2.655408,9.4836,44.7,50.33,67.3141805268,135.3,9.104256,3.255408,9.6687723399,9.104256,2.655408,9.4836,0.0,0.6000000000000001,0.6000000000000001,135.17
2020-04-25 03:30:00,57.038768,90.794224,107.2241211982,8.448768,2.4642239999999997,8.8008,48.59,88.33,100.81258354,135.24,67.368768,35.474224,76.1378451904,8.448768,2.4642239999999997,8.8008,58.92,33.01,67.5368529027,132.22,64.328768,33.744224,72.6420198354,8.448768,2.4642239999999997,8.8008,55.88,31.28,64.0391505253,134.16,53.968768,54.984224,77.0447454946,8.448768,2.4642239999999997,8.8008,45.52,52.52,69.5012287661,135.24,8.448768,3.064224,8.9872770871,8.448768,2.4642239999999997,8.8008,0.0,0.6000000000000001,0.6000000000000001,135.06
2020-04-25 04:00:00,56.576304,90.737672,106.9308341606,7.946304,2.317672,8.2774,48.63,88.42,100.9107194504,135.34,66.476304,35.577672,75.398075164,7.946304,2.317672,8.2774,58.53,33.26,67.320045306,132.34,63.466304,33.847672,71.927996241,7.946304,2.317672,8.2774,55.52,31.53,63.8483461023,134.28,53.506304,54.807672,76.595074762,7.946304,2.317672,8.2774,45.56,52.49,69.5047746561,135.34,7.946304,2.917672,8.4650196196,7.946304,2.317672,8.2774,0.0,0.6000000000000001,0.6000000000000001,135.14
2020-04-25 04:30:00,55.957488,90.702184,106.5745121764,7.687488,2.242184,8.0078,48.27,88.46,100.7728361216,135.61,65.747488,35.682184,74.8060855367,7.687488,2.242184,8.0078,58.06,33.44,67.0014716256,132.66,62.747488,33.932184,71.3347065692,7.687488,2.242184,8.0078,55.06,31.69,63.5284164764,134.56,52.907488,55.092184,76.3829236437,7.687488,2.242184,8.0078,45.22,52.85,69.555523864,135.61,7.687488,2.842184,8.1960650095,7.687488,2.242184,8.0078,0.0,0.6000000000000001,0.6000000000000001,135.39
2020-04-25 05:00:00,55.279616,90.774888,106.2822479839,7.559616,2.204888,7.8746,47.72,88.57,100.6073719963,135.43,64.949616,35.874888,74.1987884508,7.559616,2.204888,7.8746,57.39,33.67,66.5378163152,132.44,61.999616,34.104888,70.7608349982,7.559616,2.204888,7.8746,54.44,31.9,63.0977305456,134.38,52.309616,54.674888,75.6679542731,7.559616,2.204888,7.8746,44.75,52.47,68.9613181429,135.43,7.559616,2.804888,8.0631997842,7.559616,2.204888,7.8746,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-04-25 05:30:00,55.84632,90.83976,106.6333599508,7.57632,2.20976,7.892,48.27,88.63,100.9220976793,135.34,65.37632,35.91976,74.5941845937,7.57632,2.20976,7.892,57.8,33.71,66.9119129901,132.29,62.38632,34.15976,71.1262407723,7.57632,2.20976,7.892,54.81,31.95,63.4424038006,134.27,52.80632,54.39976,75.8145191899,7.57632,2.20976,7.892,45.23,52.19,69.0619214908,135.34,7.57632,2.80976,8.0805554265,7.57632,2.20976,7.892,0.0,0.6000000000000001,0.6000000000000001,135.08
2020-04-25 06:00:00,55.46512,90.99816,106.5694358623,7.84512,2.28816,8.172,47.62,88.71,100.6833079512,135.47,65.25512,36.23816,74.6420452989,7.84512,2.28816,8.172,57.41,33.95,66.6971558614,132.45,62.29512,34.45816,71.1902153839,7.84512,2.28816,8.172,54.45,32.17,63.2432715789,134.43,52.49512,54.36816,75.5753560733,7.84512,2.28816,8.172,44.65,52.08,68.5999190962,135.47,7.88512,2.88816,8.3974154119,7.84512,2.28816,8.172,0.04,0.6000000000000001,0.6013318551,135.22
2020-04-25 06:30:00,57.836128,90.619704,107.5032485792,7.816128,2.279704,8.1418,50.02,88.34,101.5182545161,135.17,67.406128,35.559703999999996,76.2107514759,7.816128,2.279704,8.1418,59.59,33.28,68.2533991828,132.04,64.326128,33.819704,72.6747763816,7.816128,2.279704,8.1418,56.51,31.54,64.7159308053,134.06,54.626128,54.379704,77.0789599528,7.816128,2.279704,8.1418,46.81,52.1,70.0398893489,135.17,7.816128,2.879704,8.3297390139,7.816128,2.279704,8.1418,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-04-25 07:00:00,59.413488,90.045184,107.8800153778,8.143488,2.375184,8.4828,51.27,87.67,101.5610250047,135.17,69.473488,35.045184,77.8121485147,8.143488,2.375184,8.4828,61.33,32.67,69.4888321963,132.04,66.293488,33.325184,74.1983452635,8.143488,2.375184,8.4828,58.15,30.95,65.873553115,134.06,56.083488,55.125184,78.6393256411,8.143488,2.375184,8.4828,47.94,52.75,71.2797734284,135.17,8.143488,2.935184,8.6563099482,8.143488,2.375184,8.4828,0.0,0.56,0.56,134.91
2020-04-25 07:30:00,62.17344,89.69892,109.1395111341,8.77344,2.55892,9.139,53.4,87.14,102.2004872787,135.01,72.91344,34.58892,80.7016921718,8.77344,2.55892,9.139,64.14,32.03,71.6928204216,131.81,69.59344,32.89892,76.9778268607,8.77344,2.55892,9.139,60.82,30.34,67.9675510814,133.84,58.64344,55.45892,80.713969439,8.77344,2.55892,9.139,49.87,52.9,72.7009415345,135.01,8.81344,3.15892,9.3624516127,8.77344,2.55892,9.139,0.04,0.6000000000000001,0.6013318551,134.74
2020-04-25 08:00:00,65.442336,88.569848,110.1240996144,8.982336,2.619848,9.3566,56.46,85.95,102.8354710205,134.56,76.072336,33.489848,83.1178093044,8.982336,2.619848,9.3566,67.09,30.87,73.8513710096,131.28,72.602336,31.859848,79.2852388988,8.982336,2.619848,9.3566,63.62,29.24,70.017726327,133.36,61.592336,55.919848,83.1904156395,8.982336,2.619848,9.3566,52.61,53.3,74.8912685164,134.56,8.982336,3.219848,9.5420008992,8.982336,2.619848,9.3566,0.0,0.6000000000000001,0.6000000000000001,134.29
2020-04-25 08:30:00,69.720432,87.311376,111.7327839861,8.850432,2.581376,9.2192,60.87,84.73,104.32799145,134.4,79.930432,32.321376,86.2180103357,8.850432,2.581376,9.2192,71.08,29.74,77.0508533373,130.99,76.250432,30.741376,82.2141142296,8.850432,2.581376,9.2192,67.4,28.16,73.0461881278,133.16,65.410432,56.421376,86.3822683435,8.850432,2.581376,9.2192,56.56,53.84,78.0882782497,134.4,8.850432,3.181376,9.4048551206,8.850432,2.581376,9.2192,0.0,0.6000000000000001,0.6000000000000001,134.14
2020-04-25 09:00:00,72.4812,85.7666,112.2917362454,8.9712,2.6166,9.345,63.51,83.15,104.6300272388,134.18,82.6212,31.1566,88.3006025631,8.9712,2.6166,9.345,73.65,28.54,78.9864171868,130.71,78.8212,29.6366,84.2087265608,8.9712,2.6166,9.345,69.85,27.02,74.893944348,132.94,67.9112,57.4766,88.9690431161,8.9712,2.6166,9.345,58.94,54.86,80.5204520603,134.18,8.9712,3.1766,9.516996217300001,8.9712,2.6166,9.345,0.0,0.56,0.56,133.9
2020-04-25 09:30:00,74.194384,85.482112,113.1900971336,10.224384,2.982112,10.6504,63.97,82.5,104.395454403,133.55,85.754384,29.432112,90.6645663531,10.224384,2.982112,10.6504,75.53,26.45,80.0273915606,130.24,81.874384,27.362112,86.3255462101,10.224384,2.982112,10.6504,71.65,24.38,75.6842579405,132.53,69.564384,57.322112,90.1389374546,10.224384,2.982112,10.6504,59.34,54.34,80.4616132078,133.55,10.224384,3.582112,10.833723024,10.224384,2.982112,10.6504,0.0,0.6000000000000001,0.6000000000000001,133.26
2020-04-25 10:00:00,73.84744,91.59092,117.6534785759,11.55744,3.37092,12.039,62.29,88.22,107.9945021749,133.79,88.96744,21.47092,91.5216137631,11.55744,3.37092,12.039,77.41,18.1,79.4979125512,132.94,84.93744,20.46092,87.3671446311,11.55744,3.37092,12.039,73.38,17.09,75.3438285462,134.78,69.37744,52.98092,87.2937974028,11.55744,3.37092,12.039,57.82,49.61,76.1859862442,133.79,11.55744,3.93092,12.207643155,11.55744,3.37092,12.039,0.0,0.56,0.56,133.5
2020-04-25 10:30:00,75.038592,91.336256,118.2078760043,13.118592,3.826256,13.6652,61.92,87.51,107.201149714,133.71,90.338592,21.346256,92.826310116,13.118592,3.826256,13.6652,77.22,17.52,79.182566263,132.81,86.308592,20.356256,88.6766610296,13.118592,3.826256,13.6652,73.19,16.53,75.0334392121,134.69,70.598592,53.906256,88.8259288064,13.118592,3.826256,13.6652,57.48,50.08,76.2361908807,133.71,13.118592,4.426256,13.8451868258,13.118592,3.826256,13.6652,0.0,0.6000000000000001,0.6000000000000001,133.41
2020-04-25 11:00:00,72.546336,92.051848,117.2028736305,15.846336,4.621848,16.5066,56.7,87.43,104.2060214191,133.94,89.366336,21.941848,92.0205776102,15.846336,4.621848,16.5066,73.52,17.32,75.5325942888,133.02,85.536336,20.971848,88.0697631701,15.846336,4.621848,16.5066,69.69,16.35,71.5822505933,134.91,68.626336,54.971848,87.9288238595,15.846336,4.621848,16.5066,52.78,50.35,72.9441628919,133.94,15.846336,5.181848,16.6720698571,15.846336,4.621848,16.5066,0.0,0.56,0.56,133.63
2020-04-25 11:30:00,68.60216,93.40688,115.8926295672,18.81216,5.48688,19.596,49.79,87.92,101.0394502162,134.2,85.54216,22.87688,88.5483640504,18.81216,5.48688,19.596,66.73,17.39,68.9587195357,133.31,82.06216,21.90688,84.9359140482,18.81216,5.48688,19.596,63.25,16.42,65.3466058797,135.15,65.39216,55.89688,86.0267155202,18.81216,5.48688,19.596,46.58,50.41,68.6357377756,134.2,18.81216,6.08688,19.7723916611,18.81216,5.48688,19.596,0.0,0.6000000000000001,0.6000000000000001,133.9
2020-04-25 12:00:00,64.523968,94.047824,114.0540908762,22.723968,6.627824,23.6708,41.8,87.42,96.8994138269,134.34,81.303968,23.987824,84.7688086079,22.723968,6.627824,23.6708,58.58,17.36,61.0981669119,133.58,78.263968,23.037824,81.5842510645,22.723968,6.627824,23.6708,55.54,16.41,57.9135536813,135.39,62.113968,57.797824,84.8453503725,22.723968,6.627824,23.6708,39.39,51.17,64.5750803329,134.34,22.763968,7.227824,23.8838790585,22.723968,6.627824,23.6708,0.04,0.6000000000000001,0.6013318551,134.03
2020-04-25 12:30:00,59.530272,93.765496,111.0667435577,28.030272,8.175496,29.1982,31.5,85.59,91.2025114786,134.3,78.130272,24.885496,81.9977274927,28.030272,8.175496,29.1982,50.1,16.71,52.8132000545,133.68,75.520272,23.965496,79.231663377,28.030272,8.175496,29.1982,47.49,15.79,50.0462206365,135.47,58.170272,60.875496,84.1998014119,28.030272,8.175496,29.1982,30.14,52.7,60.7100452973,134.3,28.030272,8.735496,29.3599223221,28.030272,8.175496,29.1982,0.0,0.56,0.56,134.0
2020-04-25 13:00:00,53.015568,93.951624,107.8775143512,33.365568,9.731624,34.7558,19.65,84.22,86.4819686409,134.24,74.355568,25.691624,78.6689903098,33.365568,9.731624,34.7558,40.99,15.96,43.9875175476,133.72,72.215568,24.811624,76.3590528168,33.365568,9.731624,34.7558,38.85,15.08,41.6740794739,135.44,52.875568,63.571624,82.6872243416,33.365568,9.731624,34.7558,19.51,53.84,57.2659209303,134.24,33.365568,10.331624,34.9285496756,33.365568,9.731624,34.7558,0.0,0.6000000000000001,0.6000000000000001,133.95
2020-04-25 13:30:00,49.475072,94.481896,106.6518233373,34.155072,9.961896,35.5782,15.32,84.52,85.8972223067,134.6,71.865072,26.041896,76.4380070439,34.155072,9.961896,35.5782,37.71,16.08,40.9952497248,134.25,69.905072,25.181896,74.3024022322,34.155072,9.961896,35.5782,35.75,15.22,38.8549983915,135.82,49.785072,64.181896,81.2272686245,34.155072,9.961896,35.5782,15.63,54.22,56.4278769758,134.6,34.155072,10.561896,35.7508404159,34.155072,9.961896,35.5782,0.0,0.6000000000000001,0.6000000000000001,134.34
2020-04-25 14:00:00,47.10368,95.55524,106.5343163539,34.30368,10.00524,35.733,12.8,85.55,86.5022687564,134.99,70.19368,26.54524,75.0453361549,34.30368,10.00524,35.733,35.89,16.54,39.517890885,134.71,68.31368,25.64524,72.9687413198,34.30368,10.00524,35.733,34.01,15.64,37.4338042416,136.23,47.68368,64.01524,79.8228306351,34.30368,10.00524,35.733,13.38,54.01,55.6426500088,134.99,34.30368,10.60524,35.9056204096,34.30368,10.00524,35.733,0.0,0.6000000000000001,0.6000000000000001,134.76
2020-04-25 14:30:00,46.424976,95.824368,106.4781099532,33.854976,9.874368,35.2656,12.57,85.95,86.8643045215,135.03,69.434976,27.394368,74.6436018038,33.854976,9.874368,35.2656,35.58,17.52,39.6596369121,134.86,67.574976,26.454368,72.5686638135,33.854976,9.874368,35.2656,33.72,16.58,37.5757208846,136.34,47.044976,63.634368,79.1363542097,33.854976,9.874368,35.2656,13.19,53.76,55.3544370399,135.03,33.854976,10.434368,35.426479299,33.854976,9.874368,35.2656,0.0,0.56,0.56,134.81
2020-04-25 15:00:00,46.1536,96.2898,106.7795878293,33.1536,9.6698,34.535,13.0,86.62,87.5900930471,135.3,69.1236,27.3198,74.3266005479,33.1536,9.6698,34.535,35.97,17.65,40.0669864103,135.18,67.2236,26.3698,72.2106553702,33.1536,9.6698,34.535,34.07,16.7,37.9427845578,136.59,46.7336,63.3198,78.6983255286,33.1536,9.6698,34.535,13.58,53.65,55.3420174912,135.3,33.1536,10.2698,34.7077798915,33.1536,9.6698,34.535,0.0,0.6000000000000001,0.6000000000000001,135.09
2020-04-25 15:30:00,46.354528,96.680904,107.2191189311,31.614528,9.220904,32.9318,14.74,87.46,88.6933999799,135.3,68.634528,27.530904,73.9503151369,31.614528,9.220904,32.9318,37.02,18.31,41.3005629502,135.18,66.704528,26.550904,71.794460503,31.614528,9.220904,32.9318,35.09,17.33,39.1361341985,136.59,46.764528,62.110904,77.7475753626,31.614528,9.220904,32.9318,15.15,52.89,55.0170391788,135.3,31.614528,9.820904,33.104811373,31.614528,9.220904,32.9318,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-04-25 16:00:00,48.21128,96.19204,107.5975653935,29.56128,8.62204,30.793,18.65,87.57,89.5339455179,134.63,69.85128,27.61204,75.1107586874,29.56128,8.62204,30.793,40.29,18.99,44.5410395029,134.38,67.75128,26.59204,72.7830511383,29.56128,8.62204,30.793,38.19,17.97,42.2065990101,135.91,48.19128,60.25204,77.1537931161,29.56128,8.62204,30.793,18.63,51.63,54.8883758186,134.63,29.56128,9.22204,30.9663575029,29.56128,8.62204,30.793,0.0,0.6000000000000001,0.6000000000000001,134.46
2020-04-25 16:30:00,52.7596,96.1578,109.6808911935,27.0096,7.8778,28.135,25.75,88.28,91.9588000139,134.57,73.7996,27.1678,78.6414033255,27.0096,7.8778,28.135,46.79,19.29,50.6103566476,134.24,71.3796,26.1278,76.0112440959,27.0096,7.8778,28.135,44.37,18.25,47.9766547396,135.79,52.0096,58.7078,78.4321635109,27.0096,7.8778,28.135,25.0,50.83,56.6452901837,134.57,27.0096,8.4378,28.2969072692,27.0096,7.8778,28.135,0.0,0.56,0.56,134.41
2020-04-25 17:00:00,59.186912,95.997016,112.77640548,24.126912,7.037016,25.1322,35.06,88.96,95.6194812787,134.5,79.756912,25.627016,83.7729607979,24.126912,7.037016,25.1322,55.63,18.59,58.653942749,133.99,76.876912,24.607016,80.7190487746,24.126912,7.037016,25.1322,52.75,17.57,55.59916726,135.56,57.466912,57.267016,81.129261653,24.126912,7.037016,25.1322,33.34,50.23,60.2877143372,134.5,24.126912,7.637016,25.3067559367,24.126912,7.037016,25.1322,0.0,0.6000000000000001,0.6000000000000001,134.37
2020-04-25 17:30:00,67.102688,94.230784,115.6815084189,20.642688,6.020784,21.5028,46.46,88.21,99.6972201217,133.77,87.112688,24.360784,90.4547854327,20.642688,6.020784,21.5028,66.47,18.34,68.9537272379,133.02,83.712688,23.350784,86.9084187268,20.642688,6.020784,21.5028,63.07,17.33,65.407597418,134.8,64.152688,55.410784,84.7698198719,20.642688,6.020784,21.5028,43.51,49.39,65.8216696841,133.77,20.642688,6.5807839999999995,21.6662706971,20.642688,6.020784,21.5028,0.0,0.56,0.56,133.68
2020-04-25 18:00:00,72.87944,92.23192,117.5505841823,17.14944,5.00192,17.864,55.73,87.23,103.5128291566,133.01,92.22944,23.01192,95.056920131,17.14944,5.00192,17.864,75.08,18.01,77.209886025,132.07,88.37944,22.01192,91.0793612011,17.14944,5.00192,17.864,71.23,17.01,73.2328683038,134.01,68.98944,53.77192,87.4697788496,17.14944,5.00192,17.864,51.84,48.77,71.1751255707,133.01,17.14944,5.60192,18.0411972995,17.14944,5.00192,17.864,0.0,0.6000000000000001,0.6000000000000001,132.95
2020-04-25 18:30:00,77.611264,90.054952,118.8839883222,13.491264,3.934952,14.0534,64.12,86.12,107.3686583692,131.88,96.031264,21.174952,98.3381017594,13.491264,3.934952,14.0534,82.54,17.24,84.3212262719,130.58,91.791264,20.194952,93.9865534691,13.491264,3.934952,14.0534,78.3,16.26,79.9704795534,132.79,72.851264,51.544952,89.242303551,13.491264,3.934952,14.0534,59.36,47.61,76.0941633767,131.88,13.531264,4.494952,14.2583203401,13.491264,3.934952,14.0534,0.04,0.56,0.5614267539000001,131.85
2020-04-25 19:00:00,81.09456,87.75508,119.4875798039,8.79456,2.56508,9.161,72.3,85.19,111.7346235506,131.31,97.85456,19.565080000000002,99.7913186014,8.79456,2.56508,9.161,89.06,17.0,90.6679855296,129.91,93.26456,18.60508,95.1021932124,8.79456,2.56508,9.161,84.47,16.04,85.9794306797,132.21,75.49456,50.04508,90.5755961714,8.79456,2.56508,9.161,66.7,47.48,81.8733192194,131.31,8.83456,3.12508,9.3709964998,8.79456,2.56508,9.161,0.04,0.56,0.5614267539000001,131.28
2020-04-25 19:30:00,82.17952,87.31736,119.9074429083,6.5395199999999996,1.9073600000000002,6.812,75.64,85.41,114.0889026155,131.4,98.25952,19.02736,100.0848325132,6.5395199999999996,1.9073600000000002,6.812,91.72,17.12,93.304087799,130.0,93.52952,18.04736,95.2548073034,6.5395199999999996,1.9073600000000002,6.812,86.99,16.14,88.4746274363,132.32,76.23952,49.30736,90.7947143836,6.5395199999999996,1.9073600000000002,6.812,69.7,47.4,84.2902722739,131.4,6.5395199999999996,2.46736,6.9895055047,6.5395199999999996,1.9073600000000002,6.812,0.0,0.56,0.56,131.39
2020-04-25 20:00:00,80.160768,88.345224,119.2921930805,7.320768,2.135224,7.6258,72.84,86.21,112.8619940458,131.58,96.630768,20.035224,98.6859439079,7.320768,2.135224,7.6258,89.31,17.9,91.0861465866,130.27,92.020768,19.005224,93.9628665091,7.320768,2.135224,7.6258,84.7,16.87,86.3636897081,132.54,74.520768,49.145224,89.2670034521,7.320768,2.135224,7.6258,67.2,47.01,82.01085355,131.58,7.320768,2.695224,7.8011458466,7.320768,2.135224,7.6258,0.0,0.56,0.56,131.59
2020-04-25 20:30:00,79.965008,88.948544,119.6087203517,6.715008,1.9585439999999998,6.9948,73.25,86.99,113.7225685605,131.74,96.175008,20.588544,98.354055879,6.715008,1.9585439999999998,6.9948,89.46,18.63,91.3792563988,130.48,91.545008,19.528544,93.6047676162,6.715008,1.9585439999999998,6.9948,84.83,17.57,86.6304438405,132.73,74.305008,48.508544,88.7373261648,6.715008,1.9585439999999998,6.9948,67.59,46.55,82.0689380948,131.74,6.715008,2.518544,7.1717777657,6.715008,1.9585439999999998,6.9948,0.0,0.56,0.56,131.75
2020-04-25 21:00:00,80.28432,88.93876,119.8151704426,6.78432,1.97876,7.067,73.5,86.96,113.8608431376,131.49,96.86432,20.48876,99.0075036318,6.78432,1.97876,7.067,90.08,18.51,91.9620927339,130.17,92.19432,19.42876,94.2192621251,6.78432,1.97876,7.067,85.41,17.45,87.1743689395,132.45,74.61432,48.28876,88.8768872734,6.78432,1.97876,7.067,67.83,46.31,82.1311451278,131.49,6.78432,2.53876,7.2437766531,6.78432,1.97876,7.067,0.0,0.56,0.56,131.5
2020-04-25 21:30:00,79.948192,89.514056,120.0186636554,6.768192,1.974056,7.0502,73.18,87.54,114.0989219932,131.82,96.458192,20.854056,98.6867491387,6.768192,1.974056,7.0502,89.69,18.88,91.6556081208,130.61,91.818192,19.784056,93.925445189,6.768192,1.974056,7.0502,85.05,17.81,86.8947558832,132.82,74.298192,48.384056,88.6636239361,6.768192,1.974056,7.0502,67.53,46.41,81.9401549913,131.82,6.768192,2.534056,7.2270230911,6.768192,1.974056,7.0502,0.0,0.56,0.56,131.8
2020-04-25 22:00:00,76.581872,90.494296,118.5495707608,6.871872,2.004296,7.1582,69.71,88.49,112.6497412336,132.23,92.631872,22.034296,95.216458191,6.871872,2.004296,7.1582,85.76,20.03,88.0680333606,131.24,88.191872,20.894296,90.6332052407,6.871872,2.004296,7.1582,81.32,18.89,83.4851753307,133.32,71.301872,48.564296,86.2696226761,6.871872,2.004296,7.1582,64.43,46.56,79.4925059361,132.23,6.871872,2.564296,7.3347282676,6.871872,2.004296,7.1582,0.0,0.56,0.56,132.21
2020-04-25 22:30:00,72.845888,92.648384,117.8568897278,6.885888,2.008384,7.1728,65.96,90.64,112.0996485275,132.51,88.245888,23.408384,91.2978049594,6.885888,2.008384,7.1728,81.36,21.4,84.1273415722,131.52,84.005888,22.208384,86.8918957013,6.885888,2.008384,7.1728,77.12,20.2,79.7216056035,133.59,67.975888,47.058384,82.675346108,6.885888,2.008384,7.1728,61.09,45.05,75.9044833985,132.51,6.885888,2.568384,7.3492890758,6.885888,2.008384,7.1728,0.0,0.56,0.56,132.48
2020-04-25 23:00:00,68.482432,93.167376,115.6287310462,7.602432,2.217376,7.9192,60.88,90.95,109.4453146553,132.78,84.032432,24.137376,87.4303296803,7.602432,2.217376,7.9192,76.43,21.92,79.5112023554,131.91,80.052432,22.907376,83.2654775061,7.602432,2.217376,7.9192,72.45,20.69,75.3463907563,133.92,64.122432,47.547376,79.8275594646,7.602432,2.217376,7.9192,56.52,45.33,72.4521863024,132.78,7.602432,2.777376,8.0938735943,7.602432,2.217376,7.9192,0.0,0.56,0.56,132.73
2020-04-25 23:30:00,63.713344,94.871392,114.2802311149,7.9933440000000004,2.331392,8.3264,55.72,92.54,108.0202295869,133.44,78.893344,25.391392,82.8787217276,7.9933440000000004,2.331392,8.3264,70.9,23.06,74.5558421587,132.8,75.163344,24.111392,78.9359709223,7.9933440000000004,2.331392,8.3264,67.17,21.78,70.6128692237,134.63,59.953344,47.611392,76.5587885547,7.9933440000000004,2.331392,8.3264,51.96,45.28,68.9211143265,133.44,7.9933440000000004,2.9313919999999998,8.5139067037,7.9933440000000004,2.331392,8.3264,0.0,0.6000000000000001,0.6000000000000001,133.37
2020-04-26 00:00:00,60.399744,95.296592,112.8253939593,8.079744,2.356592,8.4164,52.32,92.94,106.6547045376,133.86,75.029744,26.016592,79.4123765165,8.079744,2.356592,8.4164,66.95,23.66,71.0077326775,133.41,71.499744,24.696592,75.6447952504,8.079744,2.356592,8.4164,63.42,22.34,67.23966091529999,135.13,57.009744,48.046592,74.5559247395,8.079744,2.356592,8.4164,48.93,45.69,66.945657066,133.86,8.079744,2.916592,8.5900391152,8.079744,2.356592,8.4164,0.0,0.56,0.56,133.78
2020-04-26 00:30:00,58.225072,96.586896,112.779375279,7.635072,2.226896,7.9532,50.59,94.36,107.0661370369,134.43,72.105072,26.906896,76.9618246956,7.635072,2.226896,7.9532,64.47,24.68,69.0324800366,134.16,68.695072,25.546896,73.2915875958,7.635072,2.226896,7.9532,61.06,23.32,65.3616554258,135.74,55.015072,47.796896,72.8779899174,7.635072,2.226896,7.9532,47.38,45.57,65.7380354133,134.43,7.635072,2.826896,8.1416009138,7.635072,2.226896,7.9532,0.0,0.6000000000000001,0.6000000000000001,134.34
2020-04-26 01:00:00,56.525424,98.74283199999999,113.7772843311,7.895424,2.302832,8.2244,48.63,96.44,108.0071780022,134.43,70.135424,27.922832,75.4894843442,7.895424,2.302832,8.2244,62.24,25.62,67.3067752905,134.03,66.845424,26.522832,71.9150285201,7.895424,2.302832,8.2244,58.95,24.22,63.7315534096,135.65,53.505424,45.932832,70.5170578864,7.895424,2.302832,8.2244,45.61,43.63,63.1177391864,134.43,7.935424,2.862832,8.4360394214,7.895424,2.302832,8.2244,0.04,0.56,0.5614267539000001,134.34
2020-04-26 01:30:00,56.58064,98.94352,113.9788970503,8.00064,2.33352,8.334,48.58,96.61,108.1365271312,134.65,70.57064,27.93352,75.8979365306,8.00064,2.33352,8.334,62.57,25.6,67.6044739644,134.25,67.26064,26.52352,72.3013886893,8.00064,2.33352,8.334,59.26,24.19,64.0070597669,135.85,53.57064,46.05352,70.6451709206,8.00064,2.33352,8.334,45.57,43.72,63.1511147962,134.65,8.00064,2.93352,8.5214893065,8.00064,2.33352,8.334,0.0,0.6000000000000001,0.6000000000000001,134.55
2020-04-26 02:00:00,57.187312,98.919216,114.2602290731,7.917312,2.309216,8.2472,49.27,96.61,108.4482595527,134.75,71.337312,27.839216,76.5769810771,7.917312,2.309216,8.2472,63.42,25.53,68.3657611674,134.37,67.987312,26.429216,72.943663545,7.917312,2.309216,8.2472,60.07,24.12,64.7315942952,135.94,54.087312,46.119216,71.0803728454,7.917312,2.309216,8.2472,46.17,43.81,63.6473487272,134.75,7.917312,2.8692159999999998,8.4211774569,7.917312,2.309216,8.2472,0.0,0.56,0.56,134.63
2020-04-26 02:30:00,57.172256,98.74440799999999,114.1013802169,7.352256,2.144408,7.6586,49.82,96.6,108.6903509977,134.75,69.802256,27.524408,75.0329792721,7.352256,2.144408,7.6586,62.45,25.38,67.4102877905,134.43,66.512256,26.134408,71.462490019,7.352256,2.144408,7.6586,59.16,23.99,63.8390609267,135.94,54.022256,46.264408,71.1252387758,7.352256,2.144408,7.6586,46.67,44.12,64.2235416339,134.75,7.352256,2.744408,7.8477667881,7.352256,2.144408,7.6586,0.0,0.6000000000000001,0.6000000000000001,134.63
2020-04-26 03:00:00,56.55768,98.71724,113.7711063504,6.60768,1.92724,6.883,49.95,96.79,108.918807375,135.03,67.89768,27.27724,73.1720081138,6.60768,1.92724,6.883,61.29,25.35,66.3256104382,134.77,64.65768,25.89724,69.6511494708,6.60768,1.92724,6.883,58.05,23.97,62.8041670592,136.23,53.38768,46.44724,70.7643305586,6.60768,1.92724,6.883,46.78,44.52,64.5786249466,135.03,6.60768,2.52724,7.0744877553,6.60768,1.92724,6.883,0.0,0.6000000000000001,0.6000000000000001,134.87
2020-04-26 03:30:00,54.90616,98.89388,113.1135973586,7.31616,2.13388,7.621,47.59,96.76,107.8299851618,135.23,66.97616,27.59388,72.437754119,7.31616,2.13388,7.621,59.66,25.46,64.8654545964,135.04,63.84616,26.20388,69.0143135429,7.31616,2.13388,7.621,56.53,24.07,61.4410758369,136.47,51.97616,47.06388,70.1179720828,7.31616,2.13388,7.621,44.66,44.93,63.3499842147,135.23,7.31616,2.69388,7.7963572648,7.31616,2.13388,7.621,0.0,0.56,0.56,135.05
2020-04-26 04:00:00,52.654608,98.566344,111.7489682868,8.524608,2.486344,8.8798,44.13,96.08,105.7299546013,135.37,66.214608,29.316344,72.4142412659,8.524608,2.486344,8.8798,57.69,26.83,63.623777002,134.89,63.194608,27.546344,68.9373595958,8.524608,2.486344,8.8798,54.67,25.06,60.139940971,136.4,50.074608,48.086344,69.4245118502,8.524608,2.486344,8.8798,41.55,45.6,61.6908623704,135.37,8.524608,3.086344,9.0661160835,8.524608,2.486344,8.8798,0.0,0.6000000000000001,0.6000000000000001,135.19
2020-04-26 04:30:00,53.728944,91.867192,106.4254687061,7.978944,2.327192,8.3114,45.75,89.54,100.5508533032,135.0,64.528944,36.327192,74.0516677217,7.978944,2.327192,8.3114,56.55,34.0,65.9841079352,131.85,61.588944,34.527192,70.6068340208,7.978944,2.327192,8.3114,53.61,32.2,62.5369658682,133.87,50.978944,53.107192,73.6153963073,7.978944,2.327192,8.3114,43.0,50.78,66.5402765248,135.0,7.978944,2.927192,8.4989411317,7.978944,2.327192,8.3114,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-04-26 05:00:00,53.077872,92.222296,106.4058850607,8.407872,2.452296,8.7582,44.67,89.77,100.2699446494,135.11,64.287872,36.462296,73.9082506617,8.407872,2.452296,8.7582,55.88,34.01,65.4160110371,131.94,61.377871999999996,34.662296,70.489133455,8.407872,2.452296,8.7582,52.97,32.21,61.9943949079,133.97,50.447872,53.282296,73.3756830044,8.407872,2.452296,8.7582,42.04,50.83,65.9624931306,135.11,8.407872,3.052296,8.9447650858,8.407872,2.452296,8.7582,0.0,0.6000000000000001,0.6000000000000001,134.91
2020-04-26 05:30:00,53.0072,92.4696,106.5851311206,8.9472,2.6096,9.32,44.06,89.86,100.0804836119,135.29,64.0772,36.7896,73.887497102,8.9472,2.6096,9.32,55.13,34.18,64.8659332778,132.16,61.2072,34.9896,70.5024357026,8.9472,2.6096,9.32,52.26,32.38,61.478223787,134.17,50.4272,53.5396,73.5485640105,8.9472,2.6096,9.32,41.48,50.93,65.6845133955,135.29,8.9472,3.1696,9.492036241,8.9472,2.6096,9.32,0.0,0.56,0.56,135.08
2020-04-26 06:00:00,52.23752,92.33636,106.0884624915,8.86752,2.58636,9.237,43.37,89.75,99.6795836669,135.47,63.30752,36.93636,73.294861884,8.86752,2.58636,9.237,54.44,34.35,64.3710812399,132.38,60.46752,35.11636,69.924814727,8.86752,2.58636,9.237,51.6,32.53,60.9980401325,134.38,49.74752,53.84636,73.3092506537,8.86752,2.58636,9.237,40.88,51.26,65.564944902,135.47,8.86752,3.18636,9.422621768900001,8.86752,2.58636,9.237,0.0,0.6000000000000001,0.6000000000000001,135.25
2020-04-26 06:30:00,53.866992,91.912456,106.5342780286,8.956992,2.612456,9.3302,44.91,89.3,99.9569812469,135.23,64.606992,36.452456,74.1811631327,8.956992,2.612456,9.3302,55.65,33.84,65.1311607451,132.09,61.706992,34.672456,70.7808735942,8.956992,2.612456,9.3302,52.75,32.06,61.7284869408,134.11,51.216992,54.042456,74.4564793691,8.956992,2.612456,9.3302,42.26,51.43,66.5654001716,135.23,8.956992,3.212456,9.515649176,8.956992,2.612456,9.3302,0.0,0.6000000000000001,0.6000000000000001,134.99
2020-04-26 07:00:00,54.404528,91.875904,106.775626445,9.894528,2.885904,10.3068,44.51,88.99,99.5005537673,135.11,65.884528,36.585904,75.3611265924,9.894528,2.885904,10.3068,55.99,33.7,65.3495990806,131.93,62.954528,34.815904,71.9403903731,9.894528,2.885904,10.3068,53.06,31.93,61.926476567,134.0,51.804528,54.155904,74.9437859956,9.894528,2.885904,10.3068,41.91,51.27,66.2197931135,135.11,9.974528,3.485904,10.5661126021,9.894528,2.885904,10.3068,0.08,0.6000000000000001,0.605309838,134.85
2020-04-26 07:30:00,56.079808,91.384944,107.2201140421,10.439808,3.044944,10.8748,45.64,88.34,99.433219801,134.76,67.269808,36.374944,76.4745946008,10.439808,3.044944,10.8748,56.83,33.33,65.8827579872,131.43,64.299808,34.614944,73.0250618415,10.439808,3.044944,10.8748,53.86,31.57,62.4304773328,133.65,53.339808,54.274944,76.0979938217,10.439808,3.044944,10.8748,42.9,51.23,66.8200785692,134.76,10.439808,3.6449439999999997,11.0578120729,10.439808,3.044944,10.8748,0.0,0.6000000000000001,0.6000000000000001,134.48
2020-04-26 08:00:00,56.16024,91.09632,107.0164103042,13.05024,3.80632,13.594,43.11,87.29,97.3551036156,134.79,67.84024,36.45632,77.0153324423,13.05024,3.80632,13.594,54.79,32.65,63.7806130419,131.02,64.98024,34.71632,73.6726167908,13.05024,3.80632,13.594,51.93,30.91,60.4330455959,133.65,53.69024,56.00632,77.5844684921,13.05024,3.80632,13.594,40.64,52.2,66.1547398151,134.79,13.05024,4.36632,13.761304967200001,13.05024,3.80632,13.594,0.0,0.56,0.56,134.48
2020-04-26 08:30:00,56.039712,90.622416,106.5498550103,16.259712,4.742416,16.9372,39.78,85.88,94.6457753944,134.9,69.019712,36.122416,77.9008959014,16.259712,4.742416,16.9372,52.76,31.38,61.3866597886,131.16,66.259712,34.482416,74.6952906649,16.259712,4.742416,16.9372,50.0,29.74,58.176177255,133.74,53.909712,58.562416,79.5978241894,16.259712,4.742416,16.9372,37.65,53.82,65.6819221704,134.9,16.259712,5.342416,17.1148953558,16.259712,4.742416,16.9372,0.0,0.6000000000000001,0.6000000000000001,134.57
2020-04-26 09:00:00,55.49248,89.38364,105.2086043829,19.69248,5.74364,20.513,35.8,83.64,90.9796109027,134.69,69.78248,35.56364,78.32219995,19.69248,5.74364,20.513,50.09,29.82,58.294429408,131.16,67.15248,33.98364,75.261832012,19.69248,5.74364,20.513,47.46,28.24,55.2263451624,133.55,53.79248,61.23364,81.5057640428,19.69248,5.74364,20.513,34.1,55.49,65.1302548744,134.69,19.69248,6.34364,20.6890197206,19.69248,5.74364,20.513,0.0,0.6000000000000001,0.6000000000000001,134.35
2020-04-26 09:30:00,55.807712,88.346416,104.4968417643,22.787712,6.646416,23.7372,33.02,81.7,88.1204312291,134.48,71.567712,34.976416,79.6573102554,22.787712,6.646416,23.7372,48.78,28.33,56.4099042722,131.11,69.017712,33.476416,76.7079852292,22.787712,6.646416,23.7372,46.23,26.83,53.451490157,133.32,54.387712,63.216416,83.392676348,22.787712,6.646416,23.7372,31.6,56.57,64.7975686272,134.48,22.787712,7.246416,23.9121384037,22.787712,6.646416,23.7372,0.0,0.6000000000000001,0.6000000000000001,134.14
2020-04-26 10:00:00,55.414944,87.275192,103.381696432,25.594944,7.465192,26.6614,29.82,79.81,85.1989935387,134.12,72.594944,34.225192,80.2582684949,25.594944,7.465192,26.6614,47.0,26.76,54.0841714368,130.7,70.114944,32.805192,77.4098572165,25.594944,7.465192,26.6614,44.52,25.34,51.2264189652,132.93,54.324944,64.765192,84.5324176597,25.594944,7.465192,26.6614,28.73,57.3,64.0991645811,134.12,25.594944,8.065192,26.8355823555,25.594944,7.465192,26.6614,0.0,0.6000000000000001,0.6000000000000001,133.81
2020-04-26 10:30:00,55.080464,85.515552,101.7190599068,27.790464,8.105552,28.9484,27.29,77.41,82.0795480007,133.58,73.080464,33.075552,80.2168707851,27.790464,8.105552,28.9484,45.29,24.97,51.7173568543,130.07,70.700464,31.745552,77.5005527825,27.790464,8.105552,28.9484,42.91,23.64,48.9909961115,132.39,54.230464,66.685552,85.9529293928,27.790464,8.105552,28.9484,26.44,58.58,64.2704442182,133.58,27.790464,8.665552,29.1101645615,27.790464,8.105552,28.9484,0.0,0.56,0.56,133.31
2020-04-26 11:00:00,54.080464,84.465552,100.2951946063,29.950464,8.735552,31.1984,24.13,75.73,79.4813802095,133.49,72.990464,32.705552,79.982879209,29.950464,8.735552,31.1984,43.04,23.97,49.2646171202,130.01,70.730464,31.425552,77.397440889,29.950464,8.735552,31.1984,40.78,22.69,46.6673815421,132.36,53.550464,68.405552,86.8733085535,29.950464,8.735552,31.1984,23.6,59.67,64.1675065746,133.49,29.950464,9.335552,31.3716882708,29.950464,8.735552,31.1984,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-04-26 11:30:00,53.126144,85.261792,100.4587495013,31.926144,9.311792,33.2564,21.2,75.95,78.8532973312,133.57,72.896144,32.871792,79.9650080933,31.926144,9.311792,33.2564,40.97,23.56,47.261130964,130.01,70.736144,31.621792,77.4825128483,31.926144,9.311792,33.2564,38.81,22.31,44.7655246814,132.39,52.896144,68.991792,86.9360075771,31.926144,9.311792,33.2564,20.97,59.68,63.2569624626,133.57,31.926144,9.871792,33.4175245642,31.926144,9.311792,33.2564,0.0,0.56,0.56,133.4
2020-04-26 12:00:00,51.950272,85.385496,99.9475546876,33.790272,9.855496,35.1982,18.16,75.53,77.682472283,133.93,72.780272,32.765496,79.8156984591,33.790272,9.855496,35.1982,38.99,22.91,45.2226514039,130.44,70.740272,31.535496,77.451104515,33.790272,9.855496,35.1982,36.95,21.68,42.8406921046,132.77,52.040272,70.695496,87.7840706764,33.790272,9.855496,35.1982,18.25,60.84,63.5182501333,133.93,33.790272,10.455496,35.3708902693,33.790272,9.855496,35.1982,0.0,0.6000000000000001,0.6000000000000001,133.8
2020-04-26 12:30:00,52.669424,85.249832,100.2077945098,34.319424,10.009832,35.7494,18.35,75.24,77.4453362056,133.69,73.449424,32.639832,80.37522329,34.319424,10.009832,35.7494,39.13,22.63,45.2025862092,130.18,71.399424,31.449832,78.0190340902,34.319424,10.009832,35.7494,37.08,21.44,42.8322308548,132.55,52.749424,70.809832,88.2979843496,34.319424,10.009832,35.7494,18.43,60.8,63.5319203236,133.69,34.319424,10.609832,35.9220183002,34.319424,10.009832,35.7494,0.0,0.6000000000000001,0.6000000000000001,133.61
2020-04-26 13:00:00,51.687184,85.447512,99.8641191662,34.517184,10.067512,35.9554,17.17,75.38,77.3107579836,133.96,72.617184,32.717512,79.6472912506,34.517184,10.067512,35.9554,38.1,22.65,44.3241751192,130.51,70.617184,31.517512,77.3313664612,34.517184,10.067512,35.9554,36.1,21.45,41.9918146786,132.85,51.877184,71.107512,88.0200004692,34.517184,10.067512,35.9554,17.36,61.04,63.4606271636,133.96,34.557184,10.627512,36.154432333,34.517184,10.067512,35.9554,0.04,0.56,0.5614267539000001,133.91
2020-04-26 13:30:00,50.244992,85.546456,99.2106614999,33.964992,9.906456,35.3802,16.28,75.64,77.3721396887,134.1,70.814992,33.026456,78.13776224,33.964992,9.906456,35.3802,36.85,23.12,43.5023780959,130.71,68.884992,31.796456,75.8693399009,33.964992,9.906456,35.3802,34.92,21.89,41.2138144316,133.04,50.514992,71.016456,87.1498791712,33.964992,9.906456,35.3802,16.55,61.11,63.3114097142,134.1,33.964992,10.506456,35.5528662591,33.964992,9.906456,35.3802,0.0,0.6000000000000001,0.6000000000000001,134.09
2020-04-26 14:00:00,48.513664,85.743152,98.5163118961,34.193664,9.973152,35.6184,14.32,75.77,77.111317587,134.32,69.483664,33.073152,76.9533166672,34.193664,9.973152,35.6184,35.29,23.1,42.1781234765,131.03,67.653664,31.853152,74.7772796039,34.193664,9.973152,35.6184,33.46,21.88,39.9788193923,133.28,48.973664,71.643152,86.7822619784,34.193664,9.973152,35.6184,14.78,61.67,63.4163803761,134.32,34.193664,10.573152,35.7910352038,34.193664,9.973152,35.6184,0.0,0.6000000000000001,0.6000000000000001,134.31
2020-04-26 14:30:00,48.96608,86.02844,98.9877238823,33.28608,9.70844,34.673,15.68,76.32,77.9140860179,134.19,70.00608,33.17844,77.4703821973,33.28608,9.70844,34.673,36.72,23.47,43.5798038086,130.91,68.06608,31.94844,75.1910504316,33.28608,9.70844,34.673,34.78,22.24,41.2827566909,133.15,49.33608,70.75844,86.2601044574,33.28608,9.70844,34.673,16.05,61.05,63.1245198002,134.19,33.28608,10.308440000000001,34.8457609617,33.28608,9.70844,34.673,0.0,0.6000000000000001,0.6000000000000001,134.19
2020-04-26 15:00:00,49.293456,85.971008,99.1002473305,32.163456,9.381008,33.5036,17.13,76.59,78.4822591418,134.32,69.723456,33.041008,77.1561308403,32.163456,9.381008,33.5036,37.56,23.66,44.3908684303,131.06,67.763456,31.781008,74.8459647447,32.163456,9.381008,33.5036,35.6,22.4,42.0609082165,133.29,49.503456,70.461008,86.1124021516,32.163456,9.381008,33.5036,17.34,61.08,63.4936374765,134.32,32.163456,9.981008,33.676526284,32.163456,9.381008,33.5036,0.0,0.6000000000000001,0.6000000000000001,134.34
2020-04-26 15:30:00,50.709312,86.420216,100.1992417985,31.029312,9.050216,32.3222,19.68,77.37,79.8336977723,134.15,70.389312,33.460216,77.9374191169,31.029312,9.050216,32.3222,39.36,24.41,46.3147676233,130.86,68.319312,32.160216,75.5103164165,31.029312,9.050216,32.3222,37.29,23.11,43.870447912,133.15,50.659312,69.020216,85.6163308546,31.029312,9.050216,32.3222,19.63,59.97,63.1010126702,134.15,31.029312,9.610216,32.4834489357,31.029312,9.050216,32.3222,0.0,0.56,0.56,134.2
2020-04-26 16:00:00,53.442816,86.307488,101.5141224997,29.202816,8.517488,30.4196,24.24,77.79,81.4792102318,134.05,73.302816,33.407488,80.556583145,29.202816,8.517488,30.4196,44.1,24.89,50.6391360511,130.79,70.992816,32.087488,77.9075529699,29.202816,8.517488,30.4196,41.79,23.57,47.9786306599,133.05,52.942816,67.847488,86.0594178107,29.202816,8.517488,30.4196,23.74,59.33,63.9033371586,134.05,29.202816,9.117488,30.5930228935,29.202816,8.517488,30.4196,0.0,0.6000000000000001,0.6000000000000001,134.1
2020-04-26 16:30:00,58.99656,86.19108,104.4485345201,27.22656,7.94108,28.361,31.77,78.25,84.4535102882,133.89,77.83656,32.66108,84.4113512473,27.22656,7.94108,28.361,50.61,24.72,56.3245106503,130.56,75.20656,31.34108,81.4757016699,27.22656,7.94108,28.361,47.98,23.4,53.3820231913,132.8,57.70656,66.76108,88.2444835092,27.22656,7.94108,28.361,30.48,58.82,66.2481909187,133.89,27.22656,8.541080000000001,28.5348141224,27.22656,7.94108,28.361,0.0,0.6000000000000001,0.6000000000000001,133.95
2020-04-26 17:00:00,66.798432,85.550376,108.5398422304,24.138432,7.040376,25.1442,42.66,78.51,89.3515288062,133.31,84.668432,31.440376,90.3174436106,24.138432,7.040376,25.1442,60.53,24.4,65.2628600354,129.75,81.528432,30.000376,86.872940462,24.138432,7.040376,25.1442,57.39,22.96,61.8124073306,132.12,64.388432,64.610376,91.2160669086,24.138432,7.040376,25.1442,40.25,57.57,70.2450524948,133.31,24.138432,7.600376,25.3067108641,24.138432,7.040376,25.1442,0.0,0.56,0.56,133.39
2020-04-26 17:30:00,72.823872,91.675296,117.0797857436,20.623872,6.015296,21.4832,52.2,85.66,100.3118916181,132.67,93.303872,22.405296,95.9562911905,20.623872,6.015296,21.4832,72.68,16.39,74.5051306958,131.54,89.593872,20.965296,92.0141594339,20.623872,6.015296,21.4832,68.97,14.95,70.5716897913,133.61,69.353872,55.795296,89.0116543893,20.623872,6.015296,21.4832,48.73,49.78,69.661045786,132.67,20.623872,6.615296,21.6588604834,20.623872,6.015296,21.4832,0.0,0.6000000000000001,0.6000000000000001,132.79
2020-04-26 18:00:00,76.238704,91.215872,118.8809290522,17.128704,4.995872,17.8424,59.11,86.22,104.5365031939,132.28,96.168704,21.485872,98.5396484905,17.128704,4.995872,17.8424,79.04,16.49,80.7418212576,131.07,92.078704,20.555872,94.3452786524,17.128704,4.995872,17.8424,74.95,15.56,76.5481293044,133.25,72.038704,53.445872,89.6996995973,17.128704,4.995872,17.8424,54.91,48.45,73.229164955,132.28,17.128704,5.555872,18.0072267271,17.128704,4.995872,17.8424,0.0,0.56,0.56,132.42
2020-04-26 18:30:00,79.470064,88.643352,119.0509761655,13.280064,3.8733519999999997,13.8334,66.19,84.77,107.5503091581,131.66,99.200064,19.793352,101.1554718293,13.280064,3.8733519999999997,13.8334,85.92,15.92,87.3824513275,130.34,94.750064,18.863352,96.6095268422,13.280064,3.8733519999999997,13.8334,81.47,14.99,82.837557907,132.62,74.560064,52.573352,91.2313569131,13.280064,3.8733519999999997,13.8334,61.28,48.7,78.2746983386,131.66,13.320064,4.433352,14.0384726705,13.280064,3.8733519999999997,13.8334,0.04,0.56,0.5614267539000001,131.81
2020-04-26 19:00:00,81.108944,87.837192,119.5576559457,10.138944,2.957192,10.5614,70.97,84.88,110.6406584398,131.38,100.878944,19.247192,102.6986647549,10.138944,2.957192,10.5614,90.74,16.29,92.1906269639,129.96,96.158944,18.297192,97.8842671029,10.138944,2.957192,10.5614,86.02,15.34,87.377090819,132.33,75.728944,50.857192,91.2213074752,10.138944,2.957192,10.5614,65.59,47.9,81.2185822334,131.38,10.138944,3.517192,10.7316739142,10.138944,2.957192,10.5614,0.0,0.56,0.56,131.54
2020-04-26 19:30:00,80.658128,88.035704,119.398571144,8.728128,2.5457039999999997,9.0918,71.93,85.49,111.72495245019999,131.3,98.258128,19.815704,100.2363299562,8.728128,2.5457039999999997,9.0918,89.53,17.27,91.1804463687,129.96,93.598128,18.825704,95.472596572,8.728128,2.5457039999999997,9.0918,84.87,16.28,86.4173321736,132.33,75.168128,49.955704,90.2541956319,8.728128,2.5457039999999997,9.0918,66.44,47.41,81.6209636062,131.3,8.728128,3.105704,9.2642115541,8.728128,2.5457039999999997,9.0918,0.0,0.56,0.56,131.46
2020-04-26 20:00:00,79.026992,88.362456,118.546147533,8.236992,2.402456,8.5802,70.79,85.96,111.3568394846,131.66,96.726992,20.152456,98.804010365,8.236992,2.402456,8.5802,88.49,17.75,90.2526597946,130.47,92.126992,19.122456,94.0906529813,8.236992,2.402456,8.5802,83.89,16.72,85.5399935703,132.75,73.676992,50.032456,89.0592263809,8.236992,2.402456,8.5802,65.44,47.63,80.9383129303,131.66,8.276992,2.962456,8.7911741036,8.236992,2.402456,8.5802,0.04,0.56,0.5614267539000001,131.81
2020-04-26 20:30:00,78.51848,88.90164,118.6113539936,8.02848,2.34164,8.363,70.49,86.56,111.6309710609,131.81,95.94848,20.43164,98.0997590588,8.02848,2.34164,8.363,87.92,18.09,89.7617652456,130.64,91.36848,19.39164,93.4036125608,8.02848,2.34164,8.363,83.34,17.05,85.0661983399,132.89,73.18848,49.78164,88.5142095135,8.02848,2.34164,8.363,65.16,47.44,80.6001191066,131.81,8.02848,2.90164,8.5367444497,8.02848,2.34164,8.363,0.0,0.56,0.56,131.95
2020-04-26 21:00:00,77.779936,89.136648,118.3007204578,8.319936,2.426648,8.6666,69.46,86.71,111.1004756966,131.94,95.299936,20.826648,97.5491008084,8.319936,2.426648,8.6666,86.98,18.4,88.9048952533,130.87,90.789936,19.776648,92.9189339424,8.319936,2.426648,8.6666,82.47,17.35,84.2752834466,133.06,72.569936,49.996648,88.1252541686,8.319936,2.426648,8.6666,64.25,47.57,79.943526317,131.94,8.319936,2.9866479999999997,8.8397625149,8.319936,2.426648,8.6666,0.0,0.56,0.56,132.06
2020-04-26 21:30:00,76.584992,89.836456,118.05020045,8.284992,2.416456,8.6302,68.3,87.42,110.937578845,132.27,94.024992,21.486456,96.4487786965,8.284992,2.416456,8.6302,85.74,19.07,87.8351438776,131.28,89.564992,20.406456,91.860281071,8.284992,2.416456,8.6302,81.28,17.99,83.2470930423,133.43,71.504992,49.916456,87.2044520682,8.284992,2.416456,8.6302,63.22,47.5,79.0760292377,132.27,8.284992,3.016456,8.8170346058,8.284992,2.416456,8.6302,0.0,0.6000000000000001,0.6000000000000001,132.38
2020-04-26 22:00:00,73.09816,92.59988,117.9749073803,8.22816,2.39988,8.571,64.87,90.2,111.1042613944,133.02,89.70816,23.10988,92.6370364606,8.22816,2.39988,8.571,81.48,20.71,84.0707707827,132.25,85.47816,21.94988,88.251419643,8.22816,2.39988,8.571,77.25,19.55,79.6854127178,134.18,68.35816,48.78988,83.9838700525,8.22816,2.39988,8.571,60.13,46.39,75.9450393377,133.02,8.22816,2.95988,8.7443414046,8.22816,2.39988,8.571,0.0,0.56,0.56,133.12
2020-04-26 22:30:00,70.386048,93.019264,116.6480999766,7.746048,2.259264,8.0688,62.64,90.76,110.2775915588,132.88,85.386048,23.859264,88.6568760541,7.746048,2.259264,8.0688,77.64,21.6,80.5886443613,132.13,81.326048,22.649264,84.421059239,7.746048,2.259264,8.0688,73.58,20.39,76.3529207038,134.09,65.906048,47.989264,81.5265393736,7.746048,2.259264,8.0688,58.16,45.73,73.98525866680001,132.88,7.746048,2.819264,8.2431492234,7.746048,2.259264,8.0688,0.0,0.56,0.56,132.96
2020-04-26 23:00:00,66.107664,93.320152,114.3629048636,7.817664,2.280152,8.1434,58.29,91.04,108.1018302343,133.48,80.637664,24.340152,84.2310860357,7.817664,2.280152,8.1434,72.82,22.06,76.0880805383,133.0,76.827664,23.110152,80.228231198,7.817664,2.280152,8.1434,69.01,20.83,72.0851510368,134.8,62.057664,48.950152,79.0396801737,7.817664,2.280152,8.1434,54.24,46.67,71.5546399614,133.48,7.817664,2.880152,8.3313351847,7.817664,2.280152,8.1434,0.0,0.6000000000000001,0.6000000000000001,133.55
2020-04-26 23:30:00,61.872368,95.704024,113.9624944081,7.762368,2.264024,8.0858,54.11,93.44,107.9765053148,134.52,75.722368,25.914024,80.0338281941,7.762368,2.264024,8.0858,67.96,23.65,71.9575159382,134.32,72.172368,24.614024,76.2541859848,7.762368,2.264024,8.0858,64.41,22.35,68.1774933537,135.91,58.292368,48.684024,75.9482347384,7.762368,2.264024,8.0858,50.53,46.42,68.61557622,134.52,7.762368,2.824024,8.2601131058,7.762368,2.264024,8.0858,0.0,0.56,0.56,134.58
2020-04-27 00:00:00,59.244512,97.113816,113.7585401638,7.8645119999999995,2.293816,8.1922,51.38,94.82,107.8458937559,134.71,72.354512,26.693815999999998,77.1215613133,7.8645119999999995,2.293816,8.1922,64.49,24.4,68.951577937,134.53,68.984512,25.353816,73.4961147384,7.8645119999999995,2.293816,8.1922,61.12,23.06,65.3254774188,136.08,55.924512,47.893816,73.6299440003,7.8645119999999995,2.293816,8.1922,48.06,45.6,66.2504611305,134.71,7.8645119999999995,2.893816,8.3800190954,7.8645119999999995,2.293816,8.1922,0.0,0.6000000000000001,0.6000000000000001,134.77
2020-04-27 00:30:00,57.82056,96.93308,112.8682380344,7.45056,2.17308,7.761,50.37,94.76,107.3153973109,134.92,69.81056,26.52308,74.6792344645,7.45056,2.17308,7.761,62.36,24.35,66.945441219,134.84,66.55056,25.19308,71.1594569695,7.45056,2.17308,7.761,59.1,23.02,63.4249982263,136.31,54.60056,48.36308,72.9397604836,7.45056,2.17308,7.761,47.15,46.19,66.0048377015,134.92,7.45056,2.73308,7.9360299016999996,7.45056,2.17308,7.761,0.0,0.56,0.56,134.95
2020-04-27 01:00:00,55.388256,97.062408,111.7540601029,7.928256,2.312408,8.2586,47.46,94.75,105.9717608611,134.73,67.688256,26.952408,72.8569303314,7.928256,2.312408,8.2586,59.76,24.64,64.640445543,134.62,64.568256,25.612408,69.4626167549,7.928256,2.312408,8.2586,56.64,23.3,61.2452414478,136.13,52.448256,48.202408,71.23406274,7.928256,2.312408,8.2586,44.52,45.89,63.9368633888,134.73,7.928256,2.912408,8.4462632898,7.928256,2.312408,8.2586,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-04-27 01:30:00,55.13488,97.71184,112.1938441662,8.71488,2.54184,9.078,46.42,95.17,105.8874180439,134.73,68.59488,27.39184,73.8618335868,8.71488,2.54184,9.078,59.88,24.85,64.8316041757,134.56,65.47488,26.04184,70.4637306818,8.71488,2.54184,9.078,56.76,23.5,61.4324637305,136.08,52.29488,47.93184,70.9381121824,8.71488,2.54184,9.078,43.58,45.39,62.9243077038,134.73,8.71488,3.14184,9.2639242225,8.71488,2.54184,9.078,0.0,0.6000000000000001,0.6000000000000001,134.72
2020-04-27 02:00:00,56.329904,97.917472,112.9641067221,8.219904,2.397472,8.5624,48.11,95.52,106.951589516,134.92,69.519904,27.217472,74.6579388561,8.219904,2.397472,8.5624,61.3,24.82,66.1341243232,134.77,66.339904,25.867472,71.2046976709,8.219904,2.397472,8.5624,58.12,23.47,62.6799433631,136.25,53.319904,47.777472,71.5939871308,8.219904,2.397472,8.5624,45.1,45.38,63.9793279114,134.92,8.219904,2.957472,8.7357576889,8.219904,2.397472,8.5624,0.0,0.56,0.56,134.9
2020-04-27 02:30:00,56.497584,97.849712,112.9891283988,7.507584,2.189712,7.8204,48.99,95.66,107.474907304,134.99,68.867584,27.229712,74.0553937374,7.507584,2.189712,7.8204,61.36,25.04,66.2725523878,134.81,65.657584,25.859712,70.5665858707,7.507584,2.189712,7.8204,58.15,23.67,62.7828909815,136.34,53.397584,47.489712,71.4603017268,7.507584,2.189712,7.8204,45.89,45.3,64.4824169832,134.99,7.547584,2.7897119999999997,8.0466463375,7.507584,2.189712,7.8204,0.04,0.6000000000000001,0.6013318551,134.96
