Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2020-04-27 03:00:00,55.063728,97.806504,112.2413754636,7.393728,2.156504,7.7018,47.67,95.65,106.8707228384,135.06,67.103728,27.156504,72.3905105729,7.393728,2.156504,7.7018,59.71,25.0,64.7324037867,134.94,63.983728,25.786504,68.9844999788,7.393728,2.156504,7.7018,56.59,23.63,61.325402567,136.43,52.073728,47.656504,70.5890609182,7.393728,2.156504,7.7018,44.68,45.5,63.7695256373,135.06,7.393728,2.756504,7.8908509072,7.393728,2.156504,7.7018,0.0,0.6000000000000001,0.6000000000000001,135.01
2020-04-27 03:30:00,54.554832,97.750576,111.9437573198,7.5448319999999995,2.200576,7.8592,47.01,95.55,106.4882275184,135.03,66.324832,26.970576,71.5988499181,7.5448319999999995,2.200576,7.8592,58.78,24.77,63.7859020474,134.94,63.274832,25.630576,68.2688127238,7.5448319999999995,2.200576,7.8592,55.73,23.43,60.4549237035,136.4,51.634832,47.940576,70.458886614,7.5448319999999995,2.200576,7.8592,44.09,45.74,63.5301164803,135.03,7.5448319999999995,2.760576,8.0340070799,7.5448319999999995,2.200576,7.8592,0.0,0.56,0.56,134.98
2020-04-27 04:00:00,54.023072,97.645896,111.5939662973,7.563072,2.205896,7.8782,46.46,95.44,106.1476575342,135.13,65.673072,27.055896,71.0279796579,7.563072,2.205896,7.8782,58.11,24.85,63.2004319605,135.14,62.643072,25.705896,67.712240834,7.563072,2.205896,7.8782,55.08,23.5,59.883690601,136.55,51.193072,48.185896,70.3037068306,7.563072,2.205896,7.8782,43.63,45.98,63.3856237644,135.13,7.563072,2.8058959999999997,8.0667905911,7.563072,2.205896,7.8782,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-04-27 04:30:00,54.70672,97.54196,111.8358581753,7.20672,2.10196,7.507,47.5,95.44,106.6069584971,135.16,65.68672,27.00196,71.0200748254,7.20672,2.10196,7.507,58.48,24.9,63.560368155,135.17,62.62672,25.64196,67.672861404,7.20672,2.10196,7.507,55.42,23.54,60.2121914565,136.59,51.75672,48.09196,70.6512185443,7.20672,2.10196,7.507,44.55,45.99,64.029544743,135.16,7.20672,2.70196,7.6965837227,7.20672,2.10196,7.507,0.0,0.6000000000000001,0.6000000000000001,135.07
2020-04-27 05:00:00,54.88936,97.44648,111.8421132919,7.11936,2.07648,7.416,47.77,95.37,106.6649417569,135.21,65.82936,26.90648,71.1158442543,7.11936,2.07648,7.416,58.71,24.83,63.7447488033,135.23,62.76936,25.55648,67.7726067434,7.11936,2.07648,7.416,55.65,23.48,60.4006034738,136.63,51.91936,48.18648,70.8347146363,7.11936,2.07648,7.416,44.8,46.11,64.2897511272,135.21,7.11936,2.67648,7.6058419652,7.11936,2.07648,7.416,0.0,0.6000000000000001,0.6000000000000001,135.13
2020-04-27 05:30:00,56.677744,97.170592,112.4921802374,7.167744,2.090592,7.4664,49.51,95.08,107.1981646298,135.05,67.527744,26.660592,72.6001609883,7.167744,2.090592,7.4664,60.36,24.57,65.1691222896,135.01,64.377744,25.320592,69.1782212966,7.167744,2.090592,7.4664,57.21,23.23,61.7463926072,136.46,53.527744,48.020592,71.911032768,7.167744,2.090592,7.4664,46.36,45.93,65.2595931645,135.05,7.207744,2.650592,7.6796622009,7.167744,2.090592,7.4664,0.04,0.56,0.5614267539000001,134.97
2020-04-27 06:00:00,57.56288,97.07584,112.8592214469,7.32288,2.13584,7.628,50.24,94.94,107.4135056685,134.91,68.80288,26.35584,73.6781283584,7.32288,2.13584,7.628,61.48,24.22,66.078731828,134.8,65.57288,25.03584,70.1897134629,7.32288,2.13584,7.628,58.25,22.9,62.5897156089,136.27,54.34288,47.97584,72.4902050652,7.32288,2.13584,7.628,47.02,45.84,65.6672368842,134.91,7.32288,2.73584,7.8172496442,7.32288,2.13584,7.628,0.0,0.6000000000000001,0.6000000000000001,134.81
2020-04-27 06:30:00,61.899856,95.331208,113.6645564438,7.649856,2.231208,7.9686,54.25,93.1,107.7528305893,134.35,73.869856,24.761208,77.9093899802,7.649856,2.231208,7.9686,66.22,22.53,69.9477612222,134.02,70.439856,23.521208,74.2631842778,7.649856,2.231208,7.9686,62.79,21.29,66.3011930511,135.63,58.249856,48.661208,75.9009808108,7.649856,2.231208,7.9686,50.6,46.43,68.6739026123,134.35,7.649856,2.831208,8.1569623979,7.649856,2.231208,7.9686,0.0,0.6000000000000001,0.6000000000000001,134.24
2020-04-27 07:00:00,65.465456,93.862008,114.4368929807,8.475456,2.4720079999999998,8.8286,56.99,91.39,107.7032599321,134.15,79.005456,23.032008,82.2942007087,8.475456,2.4720079999999998,8.8286,70.53,20.56,73.4656007938,133.64,75.345456,21.892008,78.4614411932,8.475456,2.4720079999999998,8.8286,66.87,19.42,69.632846416,135.33,61.505456,49.972008,79.2472251963,8.475456,2.4720079999999998,8.8286,53.03,47.5,71.1929132709,134.15,8.475456,3.032008,9.0014680425,8.475456,2.4720079999999998,8.8286,0.0,0.56,0.56,134.02
2020-04-27 07:30:00,71.258048,91.005264,115.5840277914,8.418048,2.455264,8.7688,62.84,88.55,108.5816195311,133.97,85.058048,19.955264,87.36752309,8.418048,2.455264,8.7688,76.64,17.5,78.6125918667,133.28,81.108048,18.965264,83.2958383652,8.418048,2.455264,8.7688,72.69,16.51,74.5413724049,135.03,66.698048,52.235264,84.718076065,8.418048,2.455264,8.7688,58.28,49.78,76.6459835869,133.97,8.418048,3.055264,8.9553431112,8.418048,2.455264,8.7688,0.0,0.6000000000000001,0.6000000000000001,133.79
2020-04-27 08:00:00,76.291568,88.354624,116.7344976007,9.341568,2.724624,9.7308,66.95,85.63,108.6959033267,133.61,90.351568,18.544624,92.2350742362,9.341568,2.724624,9.7308,81.01,15.82,82.5402477583,132.86,86.151568,17.644624,87.9398966622,9.341568,2.724624,9.7308,76.81,14.92,78.2456548314,134.7,71.311568,54.294624,89.6283767895,9.341568,2.724624,9.7308,61.97,51.57,80.6210009861,133.61,9.341568,3.284624,9.9022041748,9.341568,2.724624,9.7308,0.0,0.56,0.56,133.42
2020-04-27 08:30:00,82.86576,84.85668,118.6060298678,9.72576,2.8366800000000003,10.131,73.14,82.02,109.8942218681,132.92,95.77576,16.36668,97.1641107498,9.72576,2.8366800000000003,10.131,86.05,13.53,87.1071948808,132.12,91.34576,15.58668,92.666026479,9.72576,2.8366800000000003,10.131,81.62,12.75,82.609847476,134.03,77.23576,56.40668,95.6403480305,9.72576,2.8366800000000003,10.131,67.51,53.57,86.182045694,132.92,9.76576,3.43668,10.3528178676,9.72576,2.8366800000000003,10.131,0.04,0.6000000000000001,0.6013318551,132.75
2020-04-27 09:00:00,87.42984,80.57912,118.8989970622,10.41984,3.03912,10.854,77.01,77.54,109.2839956261,132.12,99.12984,13.78912,100.0842895204,10.41984,3.03912,10.854,88.71,10.75,89.3589760461,131.22,94.55984,13.13912,95.4683183847,10.41984,3.03912,10.854,84.14,10.1,84.7440239781,133.27,81.36984,59.04912,100.5378010223,10.41984,3.03912,10.854,70.95,56.01,90.3937088519,132.12,10.41984,3.59912,11.0239162914,10.41984,3.03912,10.854,0.0,0.56,0.56,131.94
2020-04-27 09:30:00,85.612592,81.858256,118.4495250489,11.342592,3.308256,11.8152,74.27,78.55,108.1024301299,132.42,101.052592,13.238256,101.9160329479,11.342592,3.308256,11.8152,89.71,9.93,90.2579027011,131.28,96.452592,12.638256,97.2770683062,11.342592,3.308256,11.8152,85.11,9.33,85.6198633496,133.36,79.802592,58.798256,99.1246114674,11.342592,3.308256,11.8152,68.46,55.49,88.1244103526,132.42,11.342592,3.9082559999999997,11.997035393800001,11.342592,3.308256,11.8152,0.0,0.6000000000000001,0.6000000000000001,132.25
2020-04-27 10:00:00,93.375872,82.641296,124.6941749895,12.415872,3.621296,12.9332,80.96,79.02,113.1312600478,132.71,105.685872,13.351296,106.5258684324,12.415872,3.621296,12.9332,93.27,9.73,93.776147287,131.64,100.905872,12.741296,101.7071070665,12.415872,3.621296,12.9332,88.49,9.12,88.9587235745,133.62,86.895872,59.361296,105.2361916521,12.415872,3.621296,12.9332,74.48,55.74,93.0280495335,132.71,12.415872,4.181296,13.1010348355,12.415872,3.621296,12.9332,0.0,0.56,0.56,132.53
2020-04-27 10:30:00,93.123504,84.427272,125.6978570008,15.693504,4.577272,16.3474,77.43,79.85,111.2269185045,133.21,105.853504,15.037272,106.9162469332,15.693504,4.577272,16.3474,90.16,10.46,90.7647354428,132.22,101.393504,14.417272,102.4133799136,15.693504,4.577272,16.3474,85.7,9.84,86.2630604604,134.14,86.793504,60.197272,105.6258675365,15.693504,4.577272,16.3474,71.1,55.62,90.2706729785,133.21,15.693504,5.177272,16.5254413908,15.693504,4.577272,16.3474,0.0,0.6000000000000001,0.6000000000000001,133.03
2020-04-27 11:00:00,96.842048,83.502264,127.871069261,15.162048,4.422264,15.793800000000001,81.68,79.08,113.6893521839,133.07,108.072048,14.332264,109.0182615449,15.162048,4.422264,15.793800000000001,92.91,9.91,93.4370172897,132.05,103.432048,13.742264,104.3409716905,15.162048,4.422264,15.793800000000001,88.27,9.32,88.7606630214,134.0,89.982048,60.432264,108.3920084436,15.162048,4.422264,15.793800000000001,74.82,56.01,93.462037748,133.07,15.162048,4.982264,15.9596570803,15.162048,4.422264,15.793800000000001,0.0,0.56,0.56,132.9
2020-04-27 11:30:00,92.573664,82.538152,124.0259239109,17.993664,5.248152,18.7434,74.58,77.29,107.4054025643,132.94,105.783664,13.888152,106.6914445269,17.993664,5.248152,18.7434,87.79,8.64,88.2141354886,131.88,101.413664,13.358152,102.2896449831,17.993664,5.248152,18.7434,83.42,8.11,83.8132954847,133.87,86.403664,62.388152,106.573329978,17.993664,5.248152,18.7434,68.41,57.14,89.1342117259,132.94,17.993664,5.848152,18.9201698185,17.993664,5.248152,18.7434,0.0,0.6000000000000001,0.6000000000000001,132.78
2020-04-27 12:00:00,81.112912,84.700016,117.2748788254,24.342912,7.100016,25.3572,56.77,77.6,96.1488060248,133.05,95.112912,15.750016,96.4081377951,24.342912,7.100016,25.3572,70.77,8.65,71.2966717316,132.08,91.592912,15.230015999999999,92.8504976616,24.342912,7.100016,25.3572,67.25,8.13,67.739644227,134.02,76.752912,64.460016,100.230250739,24.342912,7.100016,25.3572,52.41,57.36,77.6979903215,133.05,24.342912,7.660016,25.5196631984,24.342912,7.100016,25.3572,0.0,0.56,0.56,132.89
2020-04-27 12:30:00,73.294752,85.675136,112.749055869,29.914752,8.725136,31.1612,43.38,76.95,88.3353094748,132.84,91.804752,16.835136,93.3356003566,29.914752,8.725136,31.1612,61.89,8.11,62.4191012431,131.78,88.744752,16.345136,90.2374339086,29.914752,8.725136,31.1612,58.83,7.62,59.3214404748,133.78,70.334752,66.375136,96.7090275927,29.914752,8.725136,31.1612,40.42,57.65,70.4080883138,132.84,29.914752,9.325136,31.334494549,29.914752,8.725136,31.1612,0.0,0.6000000000000001,0.6000000000000001,132.68
2020-04-27 13:00:00,72.281568,85.909624,112.2723856002,30.581568,8.919624,31.8558,41.7,76.99,87.5576958354,132.99,93.461568,17.549624,95.0949735557,30.581568,8.919624,31.8558,62.88,8.63,63.4694517071,132.02,90.371568,17.039624,91.9639553784,30.581568,8.919624,31.8558,59.79,8.12,60.338863927,133.96,69.491568,66.579624,96.2388921127,30.581568,8.919624,31.8558,38.91,57.66,69.5605038797,132.99,30.581568,9.479624,32.0171137444,30.581568,8.919624,31.8558,0.0,0.56,0.56,132.86
2020-04-27 13:30:00,73.291232,87.205776,113.9142311383,28.991232,8.455776,30.1992,44.3,78.75,90.3551465053,133.34,94.351232,18.135776,96.0784125131,28.991232,8.455776,30.1992,65.36,9.68,66.0729294038,132.36,91.121232,17.555776,92.7970052974,28.991232,8.455776,30.1992,62.13,9.1,62.7928889286,134.28,70.241232,65.145776,95.8008497015,28.991232,8.455776,30.1992,41.25,56.69,70.1093331875,133.34,28.991232,9.055776,30.3726622449,28.991232,8.455776,30.1992,0.0,0.6000000000000001,0.6000000000000001,133.23
2020-04-27 14:00:00,74.545904,86.720472,114.3570376806,25.475904,7.430472,26.5374,49.07,79.29,93.2457452112,133.45,95.685904,17.600472,97.2911549881,25.475904,7.430472,26.5374,70.21,10.17,70.9427445198,132.5,92.225904,17.010472,93.7815201747,25.475904,7.430472,26.5374,66.75,9.58,67.4339595456,134.4,71.005904,63.850472,95.4919953581,25.475904,7.430472,26.5374,45.53,56.42,72.4996365508,133.45,25.475904,7.990472,26.6996128699,25.475904,7.430472,26.5374,0.0,0.56,0.56,133.35
2020-04-27 14:30:00,79.311168,86.037424,117.0158096074,22.071168,6.437424,22.9908,57.24,79.6,98.0437534981,133.35,96.811168,16.287424,98.1716987226,22.071168,6.437424,22.9908,74.74,9.85,75.3862726231,132.36,93.121168,15.707424,94.4366194778,22.071168,6.437424,22.9908,71.05,9.27,71.6521834978,134.25,74.931168,62.617424,97.6505080695,22.071168,6.437424,22.9908,52.86,56.18,77.1386543829,133.35,22.071168,7.037424,23.165961958,22.071168,6.437424,22.9908,0.0,0.6000000000000001,0.6000000000000001,133.26
2020-04-27 15:00:00,88.076624,82.439432,120.6389308794,18.546624,5.409432,19.3194,69.53,77.03,103.7691755773,133.01,100.546624,15.379432,101.716028857,18.546624,5.409432,19.3194,82.0,9.97,82.6038794488,132.26,96.486624,14.779432,97.6119881017,18.546624,5.409432,19.3194,77.94,9.37,78.5012133664,134.18,82.436624,63.209432,103.8808416903,18.546624,5.409432,19.3194,63.89,57.8,86.1555111412,133.01,18.586624,5.969432,19.5216984435,18.546624,5.409432,19.3194,0.04,0.56,0.5614267539000001,132.93
2020-04-27 15:30:00,88.57944,84.02692,122.0935726212,17.26944,5.03692,17.989,71.31,78.99,106.4168041242,133.34,104.23944,15.01692,105.3155674048,17.26944,5.03692,17.989,86.97,9.98,87.5407408011,132.4,99.92944,14.41692,100.9640557872,17.26944,5.03692,17.989,82.66,9.38,83.1905042658,134.32,82.76944,61.58692,103.1684492129,17.26944,5.03692,17.989,65.5,56.55,86.534111771,133.34,17.26944,5.63692,18.1661340136,17.26944,5.03692,17.989,0.0,0.6000000000000001,0.6000000000000001,133.27
2020-04-27 16:00:00,97.926384,80.873112,127.0040823276,16.056384,4.6831119999999995,16.7254,81.87,76.19,111.8374400637,133.06,107.266384,14.183112,108.1999898449,16.056384,4.6831119999999995,16.7254,91.21,9.5,91.7034028812,132.35,102.736384,13.613112,103.6343640677,16.056384,4.6831119999999995,16.7254,86.68,8.93,87.1387818368,134.29,90.986384,63.143112,110.7500549275,16.056384,4.6831119999999995,16.7254,74.93,58.46,95.0372374388,133.06,16.056384,5.243112,16.8907575496,16.056384,4.6831119999999995,16.7254,0.0,0.56,0.56,133.0
2020-04-27 16:30:00,95.823872,83.590296,127.1595534376,13.783872,4.020296,14.3582,82.04,79.57,114.2888730367,133.33,109.953872,14.190296,110.8657677931,13.783872,4.020296,14.3582,96.17,10.17,96.7062448863,132.3,105.183872,13.570296,106.0556451229,13.783872,4.020296,14.3582,91.4,9.55,91.8975652561,134.26,88.903872,59.940296,107.2228405759,13.783872,4.020296,14.3582,75.12,55.92,93.6486027659,133.33,13.783872,4.620296,14.5376154317,13.783872,4.020296,14.3582,0.0,0.6000000000000001,0.6000000000000001,133.28
2020-04-27 17:00:00,103.428848,81.279664,131.5443285686,13.198848,3.8496639999999998,13.7488,90.23,77.43,118.8985189142,132.8,117.538848,13.269664,118.2855222411,13.198848,3.8496639999999998,13.7488,104.34,9.42,104.7643641703,131.73,112.338848,12.699664,113.0544038757,13.198848,3.8496639999999998,13.7488,99.14,8.85,99.5342257718,133.78,95.648848,60.509664,113.1818075537,13.198848,3.8496639999999998,13.7488,82.45,56.66,100.0417817714,132.8,13.238848,4.409664,13.953932526700001,13.198848,3.8496639999999998,13.7488,0.04,0.56,0.5614267539000001,132.76
2020-04-27 17:30:00,107.947264,82.687952,135.9776055497,13.467264,3.927952,14.0284,94.48,78.76,123.0024715199,131.56,123.417264,7.067952,123.619484705,13.467264,3.927952,14.0284,109.95,3.14,109.9948276057,132.49,117.937264,6.577952,118.1205642228,13.467264,3.927952,14.0284,104.47,2.65,104.5036047225,134.4,99.647264,57.127952,114.8615693885,13.467264,3.927952,14.0284,86.18,53.2,101.2779956358,131.56,13.467264,4.527952,14.2080804108,13.467264,3.927952,14.0284,0.0,0.6000000000000001,0.6000000000000001,131.51
2020-04-27 18:00:00,107.972416,86.910288,138.6053418059,12.172416,3.550288,12.6796,95.8,83.36,126.9902736433,131.64,125.892416,4.600288,125.9764384955,12.172416,3.550288,12.6796,113.72,1.05,113.724847329,133.02,120.162416,4.440288,120.2444276317,12.172416,3.550288,12.6796,107.99,0.89,107.9936674069,134.83,99.562416,52.880288,112.734198621,12.172416,3.550288,12.6796,87.39,49.33,100.3516865827,131.64,12.172416,4.110288,12.8476526541,12.172416,3.550288,12.6796,0.0,0.56,0.56,131.6
2020-04-27 18:30:00,108.637136,86.311248,138.7503472053,9.947136,2.901248,10.3616,98.69,83.41,129.2166560471,131.41,125.217136,4.071248,125.2833037891,9.947136,2.901248,10.3616,115.27,1.17,115.2759376453,132.73,119.397136,3.891248,119.4605286109,9.947136,2.901248,10.3616,109.45,0.99,109.4544772954,134.58,99.897136,51.791248,112.5245357706,9.947136,2.901248,10.3616,89.95,48.89,102.3779009357,131.41,9.947136,3.461248,10.5321295245,9.947136,2.901248,10.3616,0.0,0.56,0.56,131.37
2020-04-27 19:00:00,107.051104,86.959072,137.9196108997,8.671104,2.529072,9.0324,98.38,84.43,129.6420043813,131.38,124.291104,4.439072,124.3703497372,8.671104,2.529072,9.0324,115.62,1.9100000000000001,115.6357751736,132.64,118.481104,4.219072,118.5562000639,8.671104,2.529072,9.0324,109.81,1.69,109.8230039655,134.5,98.321104,50.419072,110.4948972266,8.671104,2.529072,9.0324,89.65,47.89,101.6394342763,131.38,8.671104,3.089072,9.2049122972,8.671104,2.529072,9.0324,0.0,0.56,0.56,131.33
2020-04-27 19:30:00,103.208896,88.180928,135.7495940196,9.808896,2.860928,10.217600000000001,93.4,85.32,126.5032110264,131.57,120.988896,5.600928,121.1184682439,9.808896,2.860928,10.217600000000001,111.18,2.74,111.2137581417,132.95,115.378896,5.350928,115.5029093687,9.808896,2.860928,10.217600000000001,105.57,2.49,105.5993607935,134.75,95.018896,50.430928,107.5726224278,9.808896,2.860928,10.217600000000001,85.21,47.57,97.5891848516,131.57,9.808896,3.420928,10.3883198411,9.808896,2.860928,10.217600000000001,0.0,0.56,0.56,131.53
2020-04-27 20:00:00,100.413856,89.303208,134.3800782701,10.673856,3.113208,11.1186,89.74,86.19,124.4266197403,132.01,118.913856,6.763208,119.1060289458,10.673856,3.113208,11.1186,108.24,3.65,108.3015239967,133.55,113.453856,6.473208,113.638373198,10.673856,3.113208,11.1186,102.78,3.36,102.834906525,135.28,92.623856,50.673208,105.5791300841,10.673856,3.113208,11.1186,81.95,47.56,94.7510216304,132.01,10.673856,3.673208,11.2882088446,10.673856,3.113208,11.1186,0.0,0.56,0.56,131.97
2020-04-27 20:30:00,99.467488,90.317184,134.3539165589,10.687488,3.117184,11.1328,88.78,87.2,124.4416666555,132.17,118.317488,7.997184,118.5874484023,10.687488,3.117184,11.1328,107.63,4.88,107.7405740657,133.84,112.887488,7.627184,113.1448579597,10.687488,3.117184,11.1328,102.2,4.51,102.2994628529,135.51,91.767488,50.017184,104.5131118526,10.687488,3.117184,11.1328,81.08,46.9,93.6673710531,132.17,10.687488,3.677184,11.302392752,10.687488,3.117184,11.1328,0.0,0.56,0.56,132.13
2020-04-27 21:00:00,98.97936,90.15648,133.8846689954,10.23936,2.9864800000000002,10.666,88.74,87.17,124.3921078686,131.7,116.93936,8.20648,117.2269603427,10.23936,2.9864800000000002,10.666,106.7,5.22,106.8276106632,133.27,111.56936,7.83648,111.8442332425,10.23936,2.9864800000000002,10.666,101.33,4.85,101.4460023855,135.01,91.26936,49.29648,103.7315719306,10.23936,2.9864800000000002,10.666,81.03,46.31,93.3299362477,131.7,10.23936,3.54648,10.8361438529,10.23936,2.9864800000000002,10.666,0.0,0.56,0.56,131.64
2020-04-27 21:30:00,96.433904,91.304472,132.8006191547,11.123904,3.244472,11.5874,85.31,88.06,122.6065238884,132.15,114.243904,9.274472,114.6197427673,11.123904,3.244472,11.5874,103.12,6.03,103.296153365,133.9,109.053904,8.864472,109.4135861833,11.123904,3.244472,11.5874,97.93,5.62,98.0911275295,135.53,89.093904,49.574472,101.95759905,11.123904,3.244472,11.5874,77.97,46.33,90.6961399399,132.15,11.123904,3.804472,11.7564980925,11.123904,3.244472,11.5874,0.0,0.56,0.56,132.08
2020-04-27 22:00:00,91.1312,95.4516,131.969328088,10.7712,3.1416,11.22,80.36,92.31,122.388176308,133.28,108.1912,11.6416,108.8157277603,10.7712,3.1416,11.22,97.42,8.5,97.7901140198,135.3,103.3112,11.1016,103.9059650261,10.7712,3.1416,11.22,92.54,7.96,92.8817161771,136.69,84.3312,47.8716,96.9713430865,10.7712,3.1416,11.22,73.56,44.73,86.0920815174,133.28,10.8112,3.7416,11.4403503443,10.7712,3.1416,11.22,0.04,0.6000000000000001,0.6013318551,133.2
2020-04-27 22:30:00,88.820512,95.966816,130.7620477246,9.520512,2.776816,9.9172,79.3,93.19,122.3636633155,133.52,103.680512,13.556816,104.5630710559,9.520512,2.776816,9.9172,94.16,10.78,94.7750705618,135.4,98.960512,12.926816,99.8012299884,9.520512,2.776816,9.9172,89.44,10.15,90.0140883418,136.81,82.110512,47.016816,94.6187992298,9.520512,2.776816,9.9172,72.59,44.24,85.0087389625,133.52,9.520512,3.336816,10.0883343402,9.520512,2.776816,9.9172,0.0,0.56,0.56,133.44
2020-04-27 23:00:00,83.641296,91.694128,124.1115607276,9.271296,2.704128,9.6576,74.37,88.99,115.9746394692,133.05,94.981296,22.924128,97.7085576314,9.271296,2.704128,9.6576,85.71,20.22,88.0627759045,132.2,90.751296,21.814128,93.3362411182,9.271296,2.704128,9.6576,81.48,19.11,83.6909941392,134.17,77.421296,49.884128,92.1003979396,9.271296,2.704128,9.6576,68.15,47.18,82.8877246642,133.05,9.271296,3.264128,9.8291129366,9.271296,2.704128,9.6576,0.0,0.56,0.56,132.97
2020-04-27 23:30:00,79.456112,92.447616,121.9009246816,8.666112,2.527616,9.0272,70.79,89.92,114.44138456,133.77,89.496112,23.607616,92.5574070311,8.666112,2.527616,9.0272,80.83,21.08,83.5335579273,133.17,85.506112,22.457616,88.4061067221,8.666112,2.527616,9.0272,76.84,19.93,79.3825579079,134.98,73.626112,50.107616,89.0594046097,8.666112,2.527616,9.0272,64.96,47.58,80.5211649195,133.77,8.666112,3.127616,9.2132230539,8.666112,2.527616,9.0272,0.0,0.6000000000000001,0.6000000000000001,133.68
2020-04-28 00:00:00,75.851808,92.685944,119.7671949744,8.351808,2.435944,8.6998,67.5,90.25,112.7000998225,134.32,85.481808,24.315944000000002,88.87296907140001,8.351808,2.435944,8.6998,77.13,21.88,80.1733827402,133.94,81.671808,23.135944,84.8855472195,8.351808,2.435944,8.6998,73.32,20.7,76.186038091,135.65,70.361808,50.635944,86.6878471863,8.351808,2.435944,8.6998,62.01,48.2,78.5396721409,134.32,8.351808,2.9959439999999997,8.872901291,8.351808,2.435944,8.6998,0.0,0.56,0.56,134.21
2020-04-28 00:30:00,70.927344,94.308392,118.0032242293,8.737344,2.5483919999999998,9.1014,62.19,91.76,110.8489679699,134.93,81.167344,24.668392,84.833173322,8.737344,2.5483919999999998,9.1014,72.43,22.12,75.7324190819,134.68,77.607344,23.478392,81.0810380646,8.737344,2.5483919999999998,9.1014,68.87,20.93,71.9801486522,136.21,66.017344,50.848392,83.3297586568,8.737344,2.5483919999999998,9.1014,57.28,48.3,74.9258860475,134.93,8.737344,3.148392,9.2872790612,8.737344,2.5483919999999998,9.1014,0.0,0.6000000000000001,0.6000000000000001,134.8
2020-04-28 01:00:00,68.466368,96.561024,118.3709208507,8.986368,2.6210240000000002,9.3608,59.48,93.94,111.187202501,135.61,79.016368,25.541024,83.0417384144,8.986368,2.6210240000000002,9.3608,70.03,22.92,73.685326219,135.43,75.576368,24.311024,79.3902594025,8.986368,2.6210240000000002,9.3608,66.59,21.69,70.033450579,136.83,63.866368,50.241024,81.259297647,8.986368,2.6210240000000002,9.3608,54.88,47.62,72.6600220204,135.61,8.986368,3.221024,9.5461932434,8.986368,2.6210240000000002,9.3608,0.0,0.6000000000000001,0.6000000000000001,135.47
2020-04-28 01:30:00,70.252416,96.625288,119.464840999,8.692416,2.535288,9.0546,61.56,94.09,112.4391466528,135.83,80.042416,25.655288,84.0534482427,8.692416,2.535288,9.0546,71.35,23.12,75.0023792956,135.73,76.542416,24.405288,80.3390286815,8.692416,2.535288,9.0546,67.85,21.87,71.2875823689,137.1,65.432416,50.405288,82.5959691629,8.692416,2.535288,9.0546,56.74,47.87,74.2358707095,135.83,8.692416,3.135288,9.2405696123,8.692416,2.535288,9.0546,0.0,0.6000000000000001,0.6000000000000001,135.69
2020-04-28 02:00:00,72.342432,96.412376,120.5353629174,8.682432,2.532376,9.0442,63.66,93.88,113.4286119108,135.68,81.592432,25.532376,85.4940184099,8.682432,2.532376,9.0442,72.91,23.0,76.4517370633,135.55,78.002432,24.302376,81.7005806415,8.682432,2.532376,9.0442,69.32,21.77,72.6580711277,136.98,67.282432,50.252376,83.9775383628,8.682432,2.532376,9.0442,58.6,47.72,75.5722065312,135.68,8.682432,3.092376,9.216692181,8.682432,2.532376,9.0442,0.0,0.56,0.56,135.54
2020-04-28 02:30:00,72.669488,96.563184,120.8524016741,8.479488,2.473184,8.8328,64.19,94.09,113.9003257239,135.75,81.319488,25.673184,85.2758553477,8.479488,2.473184,8.8328,72.84,23.2,76.4454419832,135.55,77.729488,24.413184,81.4731664891,8.479488,2.473184,8.8328,69.25,21.94,72.6424538407,137.07,67.559488,50.073184,84.0928544807,8.479488,2.473184,8.8328,59.08,47.6,75.8696671932,135.75,8.479488,3.073184,9.0192115309,8.479488,2.473184,8.8328,0.0,0.6000000000000001,0.6000000000000001,135.59
2020-04-28 03:00:00,70.478608,96.873344,119.7984931598,8.788608,2.563344,9.1548,61.69,94.31,112.6944195602,135.86,79.348608,25.933343999999998,83.4789789262,8.788608,2.563344,9.1548,70.56,23.37,74.3294726202,135.73,75.878608,24.683343999999998,79.7924220903,8.788608,2.563344,9.1548,67.09,22.12,70.6424978324,137.2,65.638608,50.263344,82.6730343597,8.788608,2.563344,9.1548,56.85,47.7,74.2105956047,135.86,8.788608,3.163344,9.3405768473,8.788608,2.563344,9.1548,0.0,0.6000000000000001,0.6000000000000001,135.71
2020-04-28 03:30:00,69.703472,97.008096,119.4535252657,9.113472,2.658096,9.4932,60.59,94.35,112.1297043606,135.92,78.833472,26.018096,83.0160082577,9.113472,2.658096,9.4932,69.72,23.36,73.5293682823,135.86,75.413472,24.768096,79.3766359741,9.113472,2.658096,9.4932,66.3,22.11,69.8894992113,137.28,65.003472,50.468096,82.2950793542,9.113472,2.658096,9.4932,55.89,47.81,73.5492229735,135.92,9.113472,3.258096,9.6783553066,9.113472,2.658096,9.4932,0.0,0.6000000000000001,0.6000000000000001,135.8
2020-04-28 04:00:00,68.332208,94.333144,116.4818986241,9.782208,2.853144,10.1898,58.55,91.48,108.6125816837,135.8,77.182208,29.433144,82.6038933555,9.782208,2.853144,10.1898,67.4,26.58,72.4517522217,134.68,73.882208,28.023144,79.0182083991,9.782208,2.853144,10.1898,64.1,25.17,68.8646418708,136.26,63.842208,53.143144,83.0663666987,9.782208,2.853144,10.1898,54.06,50.29,73.8347323419,135.8,9.822208,3.453144,10.4115307943,9.782208,2.853144,10.1898,0.04,0.6000000000000001,0.6013318551,135.68
2020-04-28 04:30:00,68.982,89.936,113.3446091352,9.552,2.786,9.95,59.43,87.15,105.484820709,135.4,75.812,34.756,83.3992738578,9.552,2.786,9.95,66.26,31.97,73.5694807648,132.38,72.582,33.086,79.7673499622,9.552,2.786,9.95,63.03,30.3,69.9347617426,134.36,64.402,56.066,85.3874344386,9.552,2.786,9.95,54.85,53.28,76.4675153251,135.4,9.592,3.386,10.1720922135,9.552,2.786,9.95,0.04,0.6000000000000001,0.6013318551,135.25
2020-04-28 05:00:00,68.789616,89.914888,113.210857931,9.719616,2.834888,10.1246,59.07,87.08,105.2244805167,135.45,75.879616,34.724888,83.4477918876,9.719616,2.834888,10.1246,66.16,31.89,73.4446573959,132.46,72.669616,33.064888,79.8383360801,9.719616,2.834888,10.1246,62.95,30.23,69.8323377813,134.41,64.239616,56.224888,85.3695864722,9.719616,2.834888,10.1246,54.52,53.39,76.3080762436,135.45,9.719616,3.434888,10.3087046112,9.719616,2.834888,10.1246,0.0,0.6000000000000001,0.6000000000000001,135.3
2020-04-28 05:30:00,70.227936,89.525648,113.7840263158,9.447936,2.755648,9.8416,60.78,86.77,105.9398003585,135.15,77.217936,34.095648,84.4104427938,9.447936,2.755648,9.8416,67.77,31.34,74.6657116754,132.02,73.907936,32.445648,80.7161884501,9.447936,2.755648,9.8416,64.46,29.69,70.9689206625,134.03,65.467936,55.855648,86.0575624661,9.447936,2.755648,9.8416,56.02,53.1,77.187112914,135.15,9.447936,3.315648,10.0128425694,9.447936,2.755648,9.8416,0.0,0.56,0.56,134.98
2020-04-28 06:00:00,71.693424,89.201832,114.4417488376,9.983424,2.911832,10.3994,61.71,86.29,106.0852873871,134.89,78.753424,33.821832,85.7089150063,9.983424,2.911832,10.3994,68.77,30.91,75.3972214342,131.3,75.403424,32.201832,81.991672352,9.983424,2.911832,10.3994,65.42,29.29,71.6776150552,133.67,66.843424,55.981832,87.1894996322,9.983424,2.911832,10.3994,56.86,53.07,77.7784321004,134.89,9.983424,3.511832,10.5830864477,9.983424,2.911832,10.3994,0.0,0.6000000000000001,0.6000000000000001,134.75
2020-04-28 06:30:00,75.712784,92.513312,119.5455501399,10.022784,2.923312,10.4404,65.69,89.59,111.0925028974,134.21,86.192784,24.103312,89.4995288426,10.022784,2.923312,10.4404,76.17,21.18,79.0598589677,132.7,82.482784,22.283312,85.4397779145,10.022784,2.923312,10.4404,72.46,19.36,75.0017413131,134.73,70.392784,51.913312,87.4650558914,10.022784,2.923312,10.4404,60.37,48.99,77.7467491282,134.21,10.022784,3.5233119999999998,10.6240259111,10.022784,2.923312,10.4404,0.0,0.6000000000000001,0.6000000000000001,134.0
2020-04-28 07:00:00,79.67112,92.02616,121.7222308636,10.82112,3.15616,11.272,68.85,88.87,112.4197464861,134.47,91.61112,20.88616,93.9618485727,10.82112,3.15616,11.272,80.79,17.73,82.7126169336,133.66,87.64112,19.90616,89.8733615751,10.82112,3.15616,11.272,76.82,16.75,78.6248999999,135.42,74.04112,53.30616,91.2339528071,10.82112,3.15616,11.272,63.22,50.15,80.6956684092,134.47,10.82112,3.71616,11.4414371125,10.82112,3.15616,11.272,0.0,0.56,0.56,134.22
2020-04-28 07:30:00,85.521568,88.544624,123.1019456893,12.941568,3.774624,13.4808,72.58,84.77,111.5966365981,133.89,98.311568,18.864624,100.1051369375,12.941568,3.774624,13.4808,85.37,15.09,86.693396519,133.03,94.091568,18.014624,95.8005733102,12.941568,3.774624,13.4808,81.15,14.24,82.3899271756,134.86,79.511568,56.574624,97.5847197391,12.941568,3.774624,13.4808,66.57,52.8,84.9670812727,133.89,12.941568,4.374624,13.6609486288,12.941568,3.774624,13.4808,0.0,0.6000000000000001,0.6000000000000001,133.66
2020-04-28 08:00:00,89.757184,86.337512,124.5412303535,14.117184,4.117512,14.705400000000001,75.64,82.22,111.7208037923,133.29,104.077184,17.187512,105.4868276048,14.117184,4.117512,14.705400000000001,89.96,13.07,90.9044910882,131.96,99.647184,16.437512,100.9938269395,14.117184,4.117512,14.705400000000001,85.53,12.32,86.412749638,134.15,83.417184,57.977512,101.5865073925,14.117184,4.117512,14.705400000000001,69.3,53.86,87.7689557873,133.29,14.117184,4.717512,14.8845491554,14.117184,4.117512,14.705400000000001,0.0,0.6000000000000001,0.6000000000000001,132.98
2020-04-28 08:30:00,94.952544,83.806992,126.6475326256,13.292544,3.876992,13.8464,81.66,79.93,114.2679329471,132.97,108.822544,14.986992,109.849697368,13.292544,3.876992,13.8464,95.53,11.11,96.1738685923,131.65,104.102544,14.326992,105.0837873653,13.292544,3.876992,13.8464,90.81,10.45,91.4092916502,133.89,88.012544,59.206992,106.0739166951,13.292544,3.876992,13.8464,74.72,55.33,92.9757350065,132.97,13.292544,4.436992,14.0135157616,13.292544,3.876992,13.8464,0.0,0.56,0.56,132.73
2020-04-28 09:00:00,98.196048,82.094264,127.9919217159,13.146048,3.834264,13.6938,85.05,78.26,115.5773771116,132.39,112.306048,13.274264,113.0878176557,13.146048,3.834264,13.6938,99.16,9.44,99.608328969,131.22,107.406048,12.704264,108.1547847798,13.146048,3.834264,13.6938,94.26,8.87,94.6764199788,133.27,90.876048,59.504264,108.6241848498,13.146048,3.834264,13.6938,77.73,55.67,95.6091093986,132.39,13.146048,4.394264,13.8610293312,13.146048,3.834264,13.6938,0.0,0.56,0.56,132.21
2020-04-28 09:30:00,102.802112,78.885616,129.5809192874,12.842112,3.745616,13.3772,89.96,75.14,117.21271774,132.02,116.882112,10.885616,117.3879241714,12.842112,3.745616,13.3772,104.04,7.14,104.2847122065,130.74,111.732112,10.425616,112.2174599648,12.842112,3.745616,13.3772,98.89,6.68,99.1153595564,132.93,95.002112,61.495616,113.1685118382,12.842112,3.745616,13.3772,82.16,57.75,100.4257342517,132.02,12.842112,4.345616,13.5574414636,12.842112,3.745616,13.3772,0.0,0.6000000000000001,0.6000000000000001,131.88
2020-04-28 10:00:00,105.4268,78.9824,131.7308986836,12.3168,3.5924,12.83,93.11,75.39,119.8045249563,131.84,120.2868,9.3724,120.6513826527,12.3168,3.5924,12.83,107.97,5.78,108.1246008085,131.02,114.9868,9.0224,115.3402266167,12.3168,3.5924,12.83,102.67,5.43,102.81349036,133.19,97.2668,60.6024,114.6014016843,12.3168,3.5924,12.83,84.95,57.01,102.3066107346,131.84,12.3568,4.1524,13.0358326163,12.3168,3.5924,12.83,0.04,0.56,0.5614267539000001,131.69
2020-04-28 10:30:00,104.417616,85.378888,134.8799208453,12.167616,3.548888,12.6746,92.25,81.83,123.3134680398,132.6,123.167616,5.348888,123.2837062793,12.167616,3.548888,12.6746,111.0,1.8,111.0145936353,134.23,117.597616,5.358888,117.7196541342,12.167616,3.548888,12.6746,105.43,1.81,105.4455357045,135.81,96.347616,56.108888,111.4947102847,12.167616,3.548888,12.6746,84.18,52.56,99.2412515036,132.6,12.167616,4.148888,12.8555105212,12.167616,3.548888,12.6746,0.0,0.6000000000000001,0.6000000000000001,132.46
2020-04-28 11:00:00,105.172608,84.925344,135.1798488202,12.292608,3.585344,12.8048,92.88,81.34,123.4620994476,132.18,123.582608,5.795344,123.7184182414,12.292608,3.585344,12.8048,111.29,2.21,111.3119409587,133.54,118.002608,5.785344,118.1443426492,12.292608,3.585344,12.8048,105.71,2.2,105.7328903417,135.38,97.052608,56.265344,112.1828759439,12.292608,3.585344,12.8048,84.76,52.68,99.7969939427,132.18,12.292608,4.145344,12.9727440551,12.292608,3.585344,12.8048,0.0,0.56,0.56,132.08
2020-04-28 11:30:00,106.627888,84.974384,136.345709267,10.677888,3.114384,11.1228,95.95,81.86,126.1247878095,132.03,124.287888,5.374384,124.4040317147,10.677888,3.114384,11.1228,113.61,2.26,113.6324764317,133.02,118.597888,5.374384,118.7195983881,10.677888,3.114384,11.1228,107.92,2.26,107.9436612312,135.09,98.147888,54.954384,112.4855201334,10.677888,3.114384,11.1228,87.47,51.84,101.677856488,132.03,10.677888,3.674384,11.2924040806,10.677888,3.114384,11.1228,0.0,0.56,0.56,131.82
2020-04-28 12:00:00,107.975776,84.053768,136.8349521058,12.835776,3.743768,13.3706,95.14,80.31,124.5042798461,131.57,126.745776,7.133768,126.9463760007,12.835776,3.743768,13.3706,113.91,3.39,113.9604326071,132.44,121.045776,7.073768,121.2522910347,12.835776,3.743768,13.3706,108.21,3.33,108.2612257459,134.61,99.585776,56.403768,114.4496038705,12.835776,3.743768,13.3706,86.75,52.66,101.4822058294,131.57,12.835776,4.303768,13.5380783171,12.835776,3.743768,13.3706,0.0,0.56,0.56,131.37
2020-04-28 12:30:00,108.491952,84.489736,137.5100692245,16.421952,4.7897359999999995,17.1062,92.07,79.7,121.7742784828,131.62,131.211952,9.019736,131.5216027319,16.421952,4.7897359999999995,17.1062,114.79,4.23,114.8679110979,132.37,125.461952,8.919736,125.7786273178,16.421952,4.7897359999999995,17.1062,109.04,4.13,109.118185927,134.45,100.421952,58.009736,115.9728326561,16.421952,4.7897359999999995,17.1062,84.0,53.22,99.4402755427,131.62,16.421952,5.389736,17.2838005554,16.421952,4.7897359999999995,17.1062,0.0,0.6000000000000001,0.6000000000000001,131.28
2020-04-28 13:00:00,110.554368,84.050024,138.8764732353,16.834368,4.910024,17.535800000000002,93.72,79.14,122.6644936402,131.92,133.294368,9.700023999999999,133.6468443553,16.834368,4.910024,17.535800000000002,116.46,4.79,116.5584647291,132.67,127.464368,9.570024,127.823121809,16.834368,4.910024,17.535800000000002,110.63,4.66,110.7281016725,134.7,102.304368,58.730024,117.9635512814,16.834368,4.910024,17.535800000000002,85.47,53.82,101.0035311264,131.92,16.834368,5.470024,17.7007657608,16.834368,4.910024,17.535800000000002,0.0,0.56,0.56,131.57
2020-04-28 13:30:00,111.918144,83.102792,139.3977940808,14.958144,4.362792,15.5814,96.96,78.74,124.9048806092,132.07,131.928144,8.962792,132.2322457637,14.958144,4.362792,15.5814,116.97,4.6,117.0604155981,133.27,126.068144,8.852792,126.3785933527,14.958144,4.362792,15.5814,111.11,4.49,111.2006843504,135.07,103.358144,58.682792,118.8552733708,14.958144,4.362792,15.5814,88.4,54.32,103.7555897289,132.07,14.958144,4.922792,15.7473792423,14.958144,4.362792,15.5814,0.0,0.56,0.56,131.76
2020-04-28 14:00:00,109.368688,84.023784,137.9184766176,14.138688,4.123784,14.7278,95.23,79.9,124.3091424635,132.46,128.998688,7.733784,129.2303096053,14.138688,4.123784,14.7278,114.86,3.61,114.9167163645,133.96,123.228688,7.653784,123.4661490277,14.138688,4.123784,14.7278,109.09,3.5300000000000002,109.1470979917,135.56,100.978688,58.143784,116.5220796589,14.138688,4.123784,14.7278,86.84,54.02,102.2709440653,132.46,14.138688,4.723784,14.9069324021,14.138688,4.123784,14.7278,0.0,0.6000000000000001,0.6000000000000001,132.2
2020-04-28 14:30:00,109.685184,82.226512,137.084057661,14.045184,4.096512,14.6304,95.64,78.13,123.4961801029,132.41,129.495184,8.766512,129.7915806662,14.045184,4.096512,14.6304,115.45,4.67,115.544413106,133.96,123.705184,8.636512,124.0062977756,14.045184,4.096512,14.6304,109.66,4.54,109.753939337,135.56,101.265184,59.756512,117.5817937308,14.045184,4.096512,14.6304,87.22,55.66,103.4667289519,132.41,14.045184,4.656512,14.7969692032,14.045184,4.096512,14.6304,0.0,0.56,0.56,132.2
2020-04-28 15:00:00,110.355024,82.535632,137.8055219201,13.665024,3.985632,14.2344,96.69,78.55,124.5755136453,132.53,130.935024,8.625632,131.2188326319,13.665024,3.985632,14.2344,117.27,4.64,117.3617591041,133.96,125.045024,8.495632,125.3332908299,13.665024,3.985632,14.2344,111.38,4.51,111.4712720839,135.74,101.845024,59.525632,117.9648667128,13.665024,3.985632,14.2344,88.18,55.54,104.2132621119,132.53,13.665024,4.585632,14.4139134783,13.665024,3.985632,14.2344,0.0,0.6000000000000001,0.6000000000000001,132.43
2020-04-28 15:30:00,110.419568,83.538624,138.4600400734,13.469568,3.928624,14.0308,96.95,79.61,125.4474176697,132.64,129.359568,7.988624,129.6060027412,13.469568,3.928624,14.0308,115.89,4.06,115.9610956313,134.16,123.539568,7.898624,123.7918136337,13.469568,3.928624,14.0308,110.07,3.9699999999999998,110.1415716249,135.96,101.869568,59.018624,117.7310785789,13.469568,3.928624,14.0308,88.4,55.09,104.160780047,132.64,13.469568,4.488624,14.1977817817,13.469568,3.928624,14.0308,0.0,0.56,0.56,132.52
2020-04-28 16:00:00,108.733888,84.352384,137.6167979793,13.653888,3.9823839999999997,14.2228,95.08,80.37,124.497161815,132.5,127.803888,7.072384,127.9994234493,13.653888,3.9823839999999997,14.2228,114.15,3.09,114.1918149431,133.86,122.083888,7.022384,122.285688395,13.653888,3.9823839999999997,14.2228,108.43,3.04,108.4726071412,135.53,100.393888,58.612384,116.2512120622,13.653888,3.9823839999999997,14.2228,86.74,54.63,102.5098263583,132.5,13.693888,4.582384,14.4402497098,13.653888,3.9823839999999997,14.2228,0.04,0.6000000000000001,0.6013318551,132.04
2020-04-28 16:30:00,110.20584,84.38712,138.8038659116,13.87584,4.04712,14.454,96.33,80.34,125.4351804718,132.55,130.76584,7.36712,130.9732009535,13.87584,4.04712,14.454,116.89,3.32,116.9371390962,133.86,124.91584,7.31712,125.1299617518,13.87584,4.04712,14.454,111.04,3.27,111.0881384307,135.53,101.74584,58.47712,117.3532680448,13.87584,4.04712,14.454,87.87,54.43,103.362284224,132.55,13.87584,4.60712,14.62068707,13.87584,4.04712,14.454,0.0,0.56,0.56,132.01
2020-04-28 17:00:00,115.5604,83.6872,142.6805995642,13.4304,3.9172000000000002,13.99,102.13,79.77,129.5908553873,132.35,136.2804,7.9072,136.5096012594,13.4304,3.9172000000000002,13.99,122.85,3.99,122.9147777934,133.58,130.1204,7.8272,130.355604237,13.4304,3.9172000000000002,13.99,116.69,3.91,116.7554889502,135.34,106.4704,57.9772,121.2324288134,13.4304,3.9172000000000002,13.99,93.04,54.06,107.6054143619,132.35,13.4704,4.4772,14.1949637548,13.4304,3.9172000000000002,13.99,0.04,0.56,0.5614267539000001,132.04
2020-04-28 17:30:00,119.97448,82.80464,145.7754583488,12.32448,3.59464,12.838,107.65,79.21,133.6515865974,131.87,141.40448,8.29464,141.6475485732,12.32448,3.59464,12.838,129.08,4.7,129.1655387478,132.9,134.91448,8.18464,135.1625142027,12.32448,3.59464,12.838,122.59,4.59,122.6758990185,134.89,110.29448,57.42464,124.3481467397,12.32448,3.59464,12.838,97.97,53.83,111.7845687025,131.87,12.32448,4.19464,13.0187484806,12.32448,3.59464,12.838,0.0,0.6000000000000001,0.6000000000000001,131.71
2020-04-28 18:00:00,123.1292,82.1206,148.0020028142,11.8992,3.4706,12.395,111.23,78.65,136.2275133738,131.67,145.6492,8.5106,145.8976345696,11.8992,3.4706,12.395,133.75,5.04,133.8449255669,132.49,138.9192,8.4006,139.1729650794,11.8992,3.4706,12.395,127.02,4.93,127.1156375117,134.52,113.0792,56.9806,126.6242245741,11.8992,3.4706,12.395,101.18,53.51,114.458343951,131.67,11.8992,4.0306,12.5633075661,11.8992,3.4706,12.395,0.0,0.56,0.56,131.45
2020-04-28 18:30:00,123.738976,82.136368,148.5184067035,10.478976,3.056368,10.9156,113.26,79.08,138.1357086347,131.67,144.648976,7.526368,144.8446494459,10.478976,3.056368,10.9156,134.17,4.47,134.2444404808,132.49,137.878976,7.436368,138.0793670026,10.478976,3.056368,10.9156,127.4,4.38,127.4752697585,134.48,113.448976,55.946368,126.4937399551,10.478976,3.056368,10.9156,102.97,52.89,115.7591162717,131.67,10.478976,3.616368,11.0854434066,10.478976,3.056368,10.9156,0.0,0.56,0.56,131.39
2020-04-28 19:00:00,119.836816,83.704488,146.1755922867,10.026816,2.924488,10.4446,109.81,80.78,136.3218416102,131.93,139.666816,5.464488,139.773674634,10.026816,2.924488,10.4446,129.64,2.54,129.6648803647,132.99,133.166816,5.474488,133.2792966009,10.026816,2.924488,10.4446,123.14,2.55,123.1664000448,134.87,109.926816,54.794488,122.826466167,10.026816,2.924488,10.4446,99.9,51.87,112.5633461656,131.93,10.026816,3.484488,10.6150221724,10.026816,2.924488,10.4446,0.0,0.56,0.56,131.66
2020-04-28 19:30:00,115.435696,85.138328,143.4361697956,9.525696,2.778328,9.9226,105.91,82.36,134.1644427559,131.74,134.165696,3.608328,134.2142094345,9.525696,2.778328,9.9226,124.64,0.8300000000000001,124.6427635284,132.9,127.895696,3.608328,127.9465868489,9.525696,2.778328,9.9226,118.37,0.8300000000000001,118.3729099076,134.76,105.915696,53.118328,118.4892038486,9.525696,2.778328,9.9226,96.39,50.34,108.7434949779,131.74,9.525696,3.3783279999999998,10.1070264846,9.525696,2.778328,9.9226,0.0,0.6000000000000001,0.6000000000000001,131.49
2020-04-28 20:00:00,111.392576,86.461168,141.0100690016,9.192576,2.681168,9.5756,102.2,83.78,132.1511573918,131.95,130.302576,3.311168,130.3446398812,9.192576,2.681168,9.5756,121.11,0.63,121.1116385819,133.21,124.212576,3.1711679999999998,124.2530496328,9.192576,2.681168,9.5756,115.02,0.49,115.0210437268,135.09,102.272576,52.311168,114.8744449353,9.192576,2.681168,9.5756,93.08,49.63,105.4847064744,131.95,9.192576,3.241168,9.747236712,9.192576,2.681168,9.5756,0.0,0.56,0.56,131.77
2020-04-28 20:30:00,110.41576,86.94668,140.5395503743,8.76576,2.55668,9.131,101.65,84.39,132.1150808954,132.11,128.67576,3.8366800000000003,128.7329457637,8.76576,2.55668,9.131,119.91,1.28,119.9168315959,133.48,122.66576,3.64668,122.7199533548,8.76576,2.55668,9.131,113.9,1.09,113.9052154205,135.3,101.34576,52.02668,113.9198775535,8.76576,2.55668,9.131,92.58,49.47,104.9682680623,132.11,8.76576,3.11668,9.3033457745,8.76576,2.55668,9.131,0.0,0.56,0.56,131.93
2020-04-28 21:00:00,107.277552,88.045536,138.7821659027,9.207552,2.685536,9.5912,98.07,85.36,130.0155932956,132.32,125.887552,5.025536,125.9878238587,9.207552,2.685536,9.5912,116.68,2.34,116.7034618167,133.72,120.027552,4.7855360000000005,120.1229145247,9.207552,2.685536,9.5912,110.82,2.1,110.8398953446,135.59,98.597552,51.745536,111.3511461832,9.207552,2.685536,9.5912,89.39,49.06,101.9679150517,132.32,9.207552,3.245536,9.7628130045,9.207552,2.685536,9.5912,0.0,0.56,0.56,132.17
2020-04-28 21:30:00,103.917904,90.801472,137.9994133651,9.947904,2.901472,10.3624,93.97,87.9,128.6731164618,133.16,122.667904,6.961472,122.8652789203,9.947904,2.901472,10.3624,112.72,4.06,112.7930937602,134.71,117.007904,6.641472,117.1962403356,9.947904,2.901472,10.3624,107.06,3.74,107.1253060672,136.46,95.677904,51.111472,108.4741622869,9.947904,2.901472,10.3624,85.73,48.21,98.3556658256,133.16,9.947904,3.501472,10.5461414821,9.947904,2.901472,10.3624,0.0,0.6000000000000001,0.6000000000000001,132.98
2020-04-28 22:00:00,99.358112,94.028616,136.796984788,9.218112,2.688616,9.6022,90.14,91.34,128.3285439799,133.2,116.598112,9.588616,116.9917145731,9.218112,2.688616,9.6022,107.38,6.9,107.6014609566,134.78,111.208112,9.128616,111.5821482347,9.218112,2.688616,9.6022,101.99,6.44,102.1931196314,136.46,91.528112,47.928616,103.3177018616,9.218112,2.688616,9.6022,82.31,45.24,93.9233394849,133.2,9.258112,3.248616,9.8115311608,9.218112,2.688616,9.6022,0.04,0.56,0.5614267539000001,132.98
2020-04-28 22:30:00,95.110256,93.973408,133.7047576099,8.240256,2.4034079999999998,8.5836,86.87,91.57,126.2198946284,133.91,110.420256,12.413408,111.1158208055,8.240256,2.4034079999999998,8.5836,102.18,10.01,102.6691409334,135.26,105.360256,11.283408,105.9627238253,8.240256,2.4034079999999998,8.5836,97.12,8.88,97.5251188156,136.87,87.650256,48.663408,100.2531528434,8.240256,2.4034079999999998,8.5836,79.41,46.26,91.9017720177,133.91,8.240256,2.963408,8.7569176038,8.240256,2.4034079999999998,8.5836,0.0,0.56,0.56,133.65
2020-04-28 23:00:00,90.02512,89.90816,127.2320693285,7.60512,2.21816,7.922,82.42,87.69,120.3436433718,133.85,102.09512,20.40816,104.1148717638,7.60512,2.21816,7.922,94.49,18.19,96.2249250454,132.92,97.40512,19.38816,99.3159511378,7.60512,2.21816,7.922,89.8,17.17,91.4267406178,134.88,83.02512,51.85816,97.8899346695,7.60512,2.21816,7.922,75.42,49.64,90.2901212758,133.85,7.60512,2.81816,8.110479394,7.60512,2.21816,7.922,0.0,0.6000000000000001,0.6000000000000001,133.6
2020-04-28 23:30:00,84.4232,90.8376,124.011073183,6.8832,2.0076,7.17,77.54,88.83,117.9119183967,133.95,95.2932,21.4176,97.6704026612,6.8832,2.0076,7.17,88.41,19.41,90.5156130179,133.17,90.9332,20.3476,93.1819279045,6.8832,2.0076,7.17,84.05,18.34,86.0276589243,135.09,77.8932,50.8976,93.0479247055,6.8832,2.0076,7.17,71.01,48.89,86.2128308316,133.95,6.8832,2.6076,7.3605719886,6.8832,2.0076,7.17,0.0,0.6000000000000001,0.6000000000000001,133.74
2020-04-29 00:00:00,78.658032,91.808176,120.8959353269,6.748032,1.968176,7.0292,71.91,89.84,115.0750785357,134.32,88.998032,23.018176,91.9265256944,6.748032,1.968176,7.0292,82.25,21.05,84.9009128337,133.7,84.928032,21.868176,87.6982767274,6.748032,1.968176,7.0292,78.18,19.9,80.6729347427,135.68,72.718032,50.968176,88.8012789475,6.748032,1.968176,7.0292,65.97,49.0,82.17688787,134.32,6.748032,2.528176,7.2060814428,6.748032,1.968176,7.0292,0.0,0.56,0.56,134.18
2020-04-29 00:30:00,76.678048,93.250264,120.7275228817,6.618048,1.930264,6.8938,70.06,91.32,115.0988531654,134.71,86.488048,23.600264,89.6501807456,6.618048,1.930264,6.8938,79.87,21.67,82.7575120457,133.93,82.548048,22.430264,85.5412004342,6.618048,1.930264,6.8938,75.93,20.5,78.6486802178,136.1,70.918048,50.230264,86.904826987,6.618048,1.930264,6.8938,64.3,48.3,80.4200223825,134.71,6.618048,2.530264,7.0852519532,6.618048,1.930264,6.8938,0.0,0.6000000000000001,0.6000000000000001,134.65
2020-04-29 01:00:00,74.85712,95.00416,120.9519691117,6.8371200000000005,1.99416,7.122,68.02,93.01,115.22838409,135.21,84.28712,24.06416,87.6550192197,6.8371200000000005,1.99416,7.122,77.45,22.07,80.5331447294,134.49,80.48712,22.86416,83.6716576769,6.8371200000000005,1.99416,7.122,73.65,20.87,76.5498491181,136.49,69.32712,49.70416,85.3038867157,6.8371200000000005,1.99416,7.122,62.49,47.71,78.6208890817,135.21,6.8371200000000005,2.55416,7.2986261172999995,6.8371200000000005,1.99416,7.122,0.0,0.56,0.56,135.09
2020-04-29 01:30:00,75.568976,94.511368,121.00854852,6.758976,1.971368,7.0406,68.81,92.54,115.3189823923,135.21,85.328976,23.791368,88.5836516323,6.758976,1.971368,7.0406,78.57,21.82,81.5435914097,134.52,81.448976,22.601368,84.5266675489,6.758976,1.971368,7.0406,74.69,20.63,77.4867278958,136.49,69.948976,50.011368,85.988349052,6.758976,1.971368,7.0406,63.19,48.04,79.3776901906,135.21,6.758976,2.571368,7.2315758974,6.758976,1.971368,7.0406,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-04-29 02:00:00,76.877712,95.171416,122.3428830206,6.827712,1.991416,7.1122,70.05,93.18,116.5740747336,135.25,86.487712,23.871416,89.7216185144,6.827712,1.991416,7.1122,79.66,21.88,82.6102293908,134.63,82.547712,22.681416,85.6070755732,6.827712,1.991416,7.1122,75.72,20.69,78.4958247297,136.39,71.127712,49.531416,86.6747517177,6.827712,1.991416,7.1122,64.3,47.54,79.9658777229,135.25,6.827712,2.5914159999999997,7.3029506393,6.827712,1.991416,7.1122,0.0,0.6000000000000001,0.6000000000000001,135.04
2020-04-29 02:30:00,77.54792,95.24856,122.8249489249,6.33792,1.84856,6.602,71.21,93.4,117.4496662405,135.46,86.68792,23.97856,89.9431309973,6.33792,1.84856,6.602,80.35,22.13,83.3418226343,134.87,82.72792,22.77856,85.8065938212,6.33792,1.84856,6.602,76.39,20.93,79.2054101688,136.66,71.68792,49.45856,87.0936681464,6.33792,1.84856,6.602,65.35,47.61,80.8537853165,135.46,6.33792,2.44856,6.7944592132,6.33792,1.84856,6.602,0.0,0.6000000000000001,0.6000000000000001,135.28
2020-04-29 03:00:00,75.834432,95.438376,121.8989117682,6.474432,1.888376,6.7442,69.36,93.55,116.4577695991,135.59,84.674432,24.058376,88.0259330554,6.474432,1.888376,6.7442,78.2,22.17,81.2819100415,134.92,80.824432,22.858376,83.994607931,6.474432,1.888376,6.7442,74.35,20.97,77.2506530717,136.9,70.164432,49.868376,86.0807902076,6.474432,1.888376,6.7442,63.69,47.98,79.7401812137,135.59,6.474432,2.448376,6.9219083178,6.474432,1.888376,6.7442,0.0,0.56,0.56,135.45
